Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 01/01  01:00:00,0.937649871629892,8.33212654636713,0.000000000000000E+000,7.87612850398773,0.000000000000000E+000,0.216855689058652,0.216855689058652,0.216855689058652,0.161612925425957,3.521133876479848E-002,9.294299910333617E-002,0.413914905587548,0.427488529986275 
 01/01  02:00:00,0.812948026210942,8.48829927482027,0.000000000000000E+000,8.12577862957501,0.000000000000000E+000,0.223729377061634,0.223729377061634,0.223729377061634,9.427424132885273E-002,2.053995520145101E-002,7.618584051012475E-002,0.381106598419282,0.336270894042644 
 01/01  03:00:00,0.766370849066919,8.62629651143977,0.000000000000000E+000,8.28939242508197,0.000000000000000E+000,0.228234202287149,0.228234202287149,0.228234202287149,6.733872589355760E-002,1.467139266972975E-002,6.232654333565033E-002,0.376687971191233,0.310958680096664 
 01/01  04:00:00,0.751449263314269,8.58677527755567,0.000000000000000E+000,8.24329681866193,0.000000000000000E+000,0.226965038828512,0.226965038828512,0.226965038828512,6.733872589355760E-002,1.467139266972975E-002,5.397647371529803E-002,0.371385618517571,0.317898266562360 
 01/01  05:00:00,0.751547655420110,8.74251098455547,0.000000000000000E+000,8.32614528087734,0.000000000000000E+000,0.229246129132215,0.229246129132215,0.229246129132215,6.733872589355760E-002,1.467139266972975E-002,6.582291696649339E-002,0.357356477068514,0.391751806535956 
 01/01  06:00:00,0.810567176101775,9.18468766200539,0.000000000000000E+000,8.44743711987962,0.000000000000000E+000,0.232585691876870,0.232585691876870,0.232585691876870,6.733872589355760E-002,1.467139266972975E-002,8.007824464053613E-002,0.398781107331481,0.709783411157230 
 01/01  07:00:00,1.05410196786162,10.3180866008026,0.000000000000000E+000,8.97933676981353,0.000000000000000E+000,0.247230636412510,0.247230636412510,0.247230636412510,0.154879098812700,3.374420951484601E-002,0.140383655227083,0.460752354204875,1.30701426221627 
 01/01  08:00:00,1.36439695838390,9.81886970326059,0.000000000000000E+000,8.30580119041405,0.000000000000000E+000,0.228685989495914,0.228685989495914,0.228685989495914,0.316492024238656,6.895554827964449E-002,0.228567473812190,0.489583896867899,1.47934709333061 
 01/01  09:00:00,1.32917305890653,9.75517536963819,0.000000000000000E+000,8.27988347333265,0.000000000000000E+000,0.227972389610682,0.227972389610682,0.227972389610682,0.303024287419236,6.602127156697500E-002,0.301128191032485,0.413914905587548,1.44678238391245 
 01/01  10:00:00,1.16641186281113,9.81881927077210,0.000000000000000E+000,8.47471098024728,0.000000000000000E+000,0.233336630841403,0.233336630841403,0.233336630841403,0.154879098812700,3.374420951484601E-002,0.375064854196324,0.352275055756258,1.31984439006539 
 01/01  11:00:00,1.19902763732433,10.9849283768390,0.000000000000000E+000,9.79698930631126,0.000000000000000E+000,0.269743296550418,0.269743296550418,0.269743296550418,0.127943541580951,2.787563787674246E-002,0.395793165817765,0.360559981808849,1.16310452330304 
 01/01  12:00:00,1.18518801145871,9.68682185420059,0.000000000000000E+000,8.64326782840337,0.000000000000000E+000,0.237977554543186,0.237977554543186,0.237977554543186,0.127943541580951,2.787563787674246E-002,0.413608816278677,0.360670447489552,1.01871186994894 
 01/01  13:00:00,1.15965496897389,9.37722744067989,0.000000000000000E+000,8.44331299091213,0.000000000000000E+000,0.232472141059542,0.232472141059542,0.232472141059542,0.127943541580951,2.787563787674246E-002,0.399656799716067,0.354594835050983,0.909490768214035 
 01/01  14:00:00,1.12370065036490,8.94712738943013,0.000000000000000E+000,8.08028641143426,0.000000000000000E+000,0.222476826864322,0.222476826864322,0.222476826864322,0.127943541580951,2.787563787674246E-002,0.361436104744461,0.366856525608822,0.841572739229533 
 01/01  15:00:00,1.12020195623433,8.78644657962364,0.000000000000000E+000,7.98263231826358,0.000000000000000E+000,0.219788088907190,0.219788088907190,0.219788088907190,0.134677451787115,2.934278533945949E-002,0.331768008611008,0.387513607899952,0.777123209992287 
 01/01  16:00:00,1.18978316098978,8.75438409702256,0.000000000000000E+000,7.94197099696321,0.000000000000000E+000,0.218668549168324,0.218668549168324,0.218668549168324,0.168346835632121,3.667848622751551E-002,0.339922860635529,0.409054415636696,0.784238367101878 
 01/01  17:00:00,1.45065410373071,8.73115721373843,0.000000000000000E+000,7.83128305051626,0.000000000000000E+000,0.215620946417165,0.215620946417165,0.215620946417165,0.282822640393651,6.161984739158848E-002,0.389638974367272,0.483839681471435,0.866548392130154 
 01/01  18:00:00,1.97093664452054,10.0020378388433,0.000000000000000E+000,8.93229989913134,0.000000000000000E+000,0.245935556856890,0.245935556856890,0.245935556856890,0.525242070329039,0.114436864645168,0.480422251988538,0.587787887011303,1.02925245387163 
 01/01  19:00:00,2.27305151811425,8.63647656359467,0.000000000000000E+000,7.40440099536981,0.000000000000000E+000,0.203867481225645,0.203867481225645,0.203867481225645,0.781129237083851,0.170188158611418,0.432594366092666,0.638160237411070,1.18812055005167 
 01/01  20:00:00,2.23120623739549,8.42459524174025,0.000000000000000E+000,7.15758932882830,0.000000000000000E+000,0.197071945323904,0.197071945323904,0.197071945323904,0.828266357748276,0.180458136212143,0.349590930400065,0.658706854021501,1.22163569076085 
 01/01  21:00:00,2.07699776357241,8.39244059726230,0.000000000000000E+000,7.20929508453226,0.000000000000000E+000,0.198495574620430,0.198495574620430,0.198495574620430,0.713790552986747,0.155516756835306,0.310730546875078,0.681352318565255,1.13621552275388 
 01/01  22:00:00,1.90881498355367,8.41727526841441,0.000000000000000E+000,7.35176623447270,0.000000000000000E+000,0.202418273364574,0.202418273364574,0.202418273364574,0.599314664632309,0.130575395671233,0.293949375651685,0.665445260544277,1.01967468575490 
 01/01  23:00:00,1.58665647910786,8.50808148766991,0.000000000000000E+000,7.62875946512263,0.000000000000000E+000,0.210044806865997,0.210044806865997,0.210044806865997,0.451169476025773,9.829833361910398E-002,0.234174255411816,0.575857593495570,0.839658268048957 
 01/01  24:00:00,1.26553304579008,8.63868956084190,0.000000000000000E+000,7.96524051435851,0.000000000000000E+000,0.219309235417446,0.219309235417446,0.219309235417446,0.309758114032493,6.748840081692746E-002,0.151455748256992,0.500409533576620,0.638981981860815 
 01/02  01:00:00,0.942594236020260,8.73486527594410,0.000000000000000E+000,8.29446045451381,0.000000000000000E+000,0.228373741784766,0.228373741784766,0.228373741784766,0.161612925425957,3.521133876479848E-002,8.636931076758889E-002,0.413914905587548,0.411895309037175 
 01/02  02:00:00,0.822322583884560,8.96390230979130,0.000000000000000E+000,8.60961428570400,0.000000000000000E+000,0.237050961968213,0.237050961968213,0.237050961968213,9.427424132885273E-002,2.053995520145101E-002,7.223881327716383E-002,0.381106598419282,0.328038272884678 
 01/02  03:00:00,0.776017285723212,9.06520954206875,0.000000000000000E+000,8.73458729633583,0.000000000000000E+000,0.240491879459665,0.240491879459665,0.240491879459665,6.733872589355760E-002,1.467139266972975E-002,5.971530281942931E-002,0.376687971191233,0.304676839471804 
 01/02  04:00:00,0.765204312661944,9.12909192829256,0.000000000000000E+000,8.79246684080698,0.000000000000000E+000,0.242085493440485,0.242085493440485,0.242085493440485,6.733872589355760E-002,1.467139266972975E-002,5.261106845099969E-002,0.371385618517571,0.311044895154214 
 01/02  05:00:00,0.763176747449121,9.24825278592662,0.000000000000000E+000,8.84552572879839,0.000000000000000E+000,0.243546378913626,0.243546378913626,0.243546378913626,6.733872589355760E-002,1.467139266972975E-002,6.315175921409334E-002,0.357356477068514,0.378113159986053 
 01/02  06:00:00,0.823621586578278,9.76856091294337,0.000000000000000E+000,9.07035975666308,0.000000000000000E+000,0.249736798230901,0.249736798230901,0.249736798230901,6.733872589355760E-002,1.467139266972975E-002,7.598154876300982E-002,0.398781107331481,0.670734025311755 
 01/02  07:00:00,1.04124808130108,10.1477894972914,0.000000000000000E+000,8.89840324297545,0.000000000000000E+000,0.245002270569884,0.245002270569884,0.245002270569884,0.154879098812700,3.374420951484601E-002,0.129758134509170,0.460752354204875,1.21765068554316 
 01/02  08:00:00,1.37982755980941,11.0387790889937,0.000000000000000E+000,9.63481008156084,0.000000000000000E+000,0.265277969770079,0.265277969770079,0.265277969770079,0.316492024238656,6.895554827964449E-002,0.207406094963531,0.489583896867899,1.37024758791691 
 01/02  09:00:00,1.31300084711793,10.2315137089074,0.000000000000000E+000,8.87062719257347,0.000000000000000E+000,0.244237504664122,0.244237504664122,0.244237504664122,0.303024287419236,6.602127156697500E-002,0.268690864190452,0.413914905587548,1.33237700394089 
 01/02  10:00:00,1.13000908709966,10.0253208456690,0.000000000000000E+000,8.78808872825025,0.000000000000000E+000,0.241964949620665,0.241964949620665,0.241964949620665,0.154879098812700,3.374420951484601E-002,0.330033759705594,0.352275055756258,1.21296821695925 
 01/02  11:00:00,1.15440023031285,11.1214124752898,0.000000000000000E+000,10.0253987772921,0.000000000000000E+000,0.276032159561223,0.276032159561223,0.276032159561223,0.127943541580951,2.787563787674246E-002,0.344876895795482,0.360559981808849,1.07117915077297 
 01/02  12:00:00,1.12664246812107,9.39056635607149,0.000000000000000E+000,8.42328892373705,0.000000000000000E+000,0.231920812715570,0.231920812715570,0.231920812715570,0.127943541580951,2.787563787674246E-002,0.361120014768658,0.360670447489552,0.942435276486160 
 01/02  13:00:00,1.09616578125369,8.74199464483170,0.000000000000000E+000,7.87386973318344,0.000000000000000E+000,0.216793497678845,0.216793497678845,0.216793497678845,0.127943541580951,2.787563787674246E-002,0.351846255376571,0.354594835050983,0.843701230094530 
 01/02  14:00:00,1.05637142927929,8.02750711661442,0.000000000000000E+000,7.21801538599124,0.000000000000000E+000,0.198735673163861,0.198735673163861,0.198735673163861,0.127943541580951,2.787563787674246E-002,0.317848037359318,0.366856525608822,0.784223491856836 
 01/02  15:00:00,1.05690831324588,7.85718865486556,0.000000000000000E+000,7.10485693815531,0.000000000000000E+000,0.195620049394411,0.195620049394411,0.195620049394411,0.134677451787115,2.934278533945949E-002,0.292642405135342,0.387513607899952,0.725640665342518 
 01/02  16:00:00,1.13308631654629,7.99035311857694,0.000000000000000E+000,7.22873092777198,0.000000000000000E+000,0.199030707227275,0.199030707227275,0.199030707227275,0.168346835632121,3.667848622751551E-002,0.302863858133087,0.409054415636696,0.733447457847472 
 01/02  17:00:00,1.39315684522634,7.88508810593560,0.000000000000000E+000,7.04752947024829,0.000000000000000E+000,0.194041635894851,0.194041635894851,0.194041635894851,0.282822640393651,6.161984739158848E-002,0.353721026385214,0.483839681471435,0.804232864595307 
 01/02  18:00:00,1.92396912144414,9.50563169312313,0.000000000000000E+000,8.51042634961522,0.000000000000000E+000,0.234319992277209,0.234319992277209,0.234319992277209,0.525242070329039,0.114436864645168,0.445070293491817,0.587787887011303,0.954719857667583 
 01/02  19:00:00,2.23506803927725,8.40610915729333,0.000000000000000E+000,7.27099388907485,0.000000000000000E+000,0.200194345376443,0.200194345376443,0.200194345376443,0.781129237083851,0.170188158611418,0.398284023104866,0.638160237411070,1.09116025004530 
 01/02  20:00:00,2.19460197803128,8.23067984806197,0.000000000000000E+000,7.07189385900784,0.000000000000000E+000,0.194712467549041,0.194712467549041,0.194712467549041,0.828266357748276,0.180458136212143,0.315346148810717,0.658706854021501,1.11341576690306 
 01/02  21:00:00,2.04055257803754,8.23101649400115,0.000000000000000E+000,7.15155452303599,0.000000000000000E+000,0.196905787297437,0.196905787297437,0.196905787297437,0.713790552986747,0.155516756835306,0.275875148663200,0.681352318565255,1.03253198098900 
 01/02  22:00:00,1.87991549202509,8.57393962964483,0.000000000000000E+000,7.59537663108786,0.000000000000000E+000,0.209125667789777,0.209125667789777,0.209125667789777,0.599314664632309,0.130575395671233,0.258342489697899,0.665445260544277,0.932728650370154 
 01/02  23:00:00,1.56841831373302,8.80489155462541,0.000000000000000E+000,7.99395632647072,0.000000000000000E+000,0.220099876050000,0.220099876050000,0.220099876050000,0.451169476025773,9.829833361910398E-002,0.205881020852975,0.575857593495570,0.771271473656385 
 01/02  24:00:00,1.26070205329083,8.98487900418668,0.000000000000000E+000,8.35400143955122,0.000000000000000E+000,0.230013100681841,0.230013100681841,0.230013100681841,0.309758114032493,6.748840081692746E-002,0.135920890493347,0.500409533576620,0.596410500012882 
 01/03  01:00:00,0.953039120020975,9.11443431859787,0.000000000000000E+000,8.67381526395405,0.000000000000000E+000,0.238818625785480,0.238818625785480,0.238818625785480,0.161612925425957,3.521133876479848E-002,8.636931076758889E-002,0.413914905587548,0.412109542250737 
 01/03  02:00:00,0.828026031246945,9.17096830729105,0.000000000000000E+000,8.81676164963465,0.000000000000000E+000,0.242754409330596,0.242754409330596,0.242754409330596,9.427424132885273E-002,2.053995520145101E-002,7.223881327716383E-002,0.381106598419282,0.327956906453788 
 01/03  03:00:00,0.778939428750417,9.17095072988552,0.000000000000000E+000,8.84071858617743,0.000000000000000E+000,0.243414022486868,0.243414022486868,0.243414022486868,6.733872589355760E-002,1.467139266972975E-002,5.971530281942931E-002,0.376687971191233,0.304286737446973 
 01/03  04:00:00,0.766949969606846,9.19234621568581,0.000000000000000E+000,8.85586853656888,0.000000000000000E+000,0.243831150385388,0.243831150385388,0.243831150385388,6.733872589355760E-002,1.467139266972975E-002,5.261106845099969E-002,0.371385618517571,0.310897486785571 
 01/03  05:00:00,0.763326715295664,9.25380078655746,0.000000000000000E+000,8.85097251249112,0.000000000000000E+000,0.243696346760169,0.243696346760169,0.243696346760169,6.733872589355760E-002,1.467139266972975E-002,6.315175921409334E-002,0.357356477068514,0.378214376924184 
 01/03  06:00:00,0.816606586162102,9.51446856311873,0.000000000000000E+000,8.81557720992351,0.000000000000000E+000,0.242721797814726,0.242721797814726,0.242721797814726,6.733872589355760E-002,1.467139266972975E-002,7.598154876300982E-002,0.398781107331481,0.671424222226690 
 01/03  07:00:00,1.03307179358797,9.85250494868760,0.000000000000000E+000,8.60144311712596,0.000000000000000E+000,0.236825982856773,0.236825982856773,0.236825982856773,0.154879098812700,3.374420951484601E-002,0.129758134509170,0.460752354204875,1.21932626278885 
 01/03  08:00:00,1.36342234920446,10.4451582639920,0.000000000000000E+000,9.03897813719039,0.000000000000000E+000,0.248872759165124,0.248872759165124,0.248872759165124,0.316492024238656,6.895554827964449E-002,0.207406094963531,0.489583896867899,1.37245870728566 
 01/03  09:00:00,1.31221443382253,10.2052057013214,0.000000000000000E+000,8.84206491597947,0.000000000000000E+000,0.243451091368714,0.243451091368714,0.243451091368714,0.303024287419236,6.602127156697500E-002,0.268690864190452,0.413914905587548,1.33463127294884 
 01/03  10:00:00,1.11945472029167,9.64422180992953,0.000000000000000E+000,8.40475753865221,0.000000000000000E+000,0.231410582812675,0.231410582812675,0.231410582812675,0.154879098812700,3.374420951484601E-002,0.330033759705594,0.352275055756258,1.21520037081785 
 01/03  11:00:00,1.13876407659289,10.5553741764037,0.000000000000000E+000,9.45749873030163,0.000000000000000E+000,0.260396005841257,0.260396005841257,0.260396005841257,0.127943541580951,2.787563787674246E-002,0.344876895795482,0.360559981808849,1.07304089887734 
 01/03  12:00:00,1.09761758791285,8.33821461188091,0.000000000000000E+000,7.36911466008212,0.000000000000000E+000,0.202895932507351,0.202895932507351,0.202895932507351,0.127943541580951,2.787563787674246E-002,0.361120014768658,0.360670447489552,0.944257795950521 
 01/03  13:00:00,1.06141650296510,7.48142037768971,0.000000000000000E+000,6.61178718229499,0.000000000000000E+000,0.182044219390250,0.182044219390250,0.182044219390250,0.127943541580951,2.787563787674246E-002,0.351846255376571,0.354594835050983,0.845209513840981 
 01/03  14:00:00,1.02382111244020,6.84747603243644,0.000000000000000E+000,6.03579840389080,0.000000000000000E+000,0.166185356324766,0.166185356324766,0.166185356324766,0.127943541580951,2.787563787674246E-002,0.317848037359318,0.366856525608822,0.786409389779300 
 01/03  15:00:00,1.01707501135466,6.41302456996147,0.000000000000000E+000,5.65812429399317,0.000000000000000E+000,0.155786747503186,0.155786747503186,0.155786747503186,0.134677451787115,2.934278533945949E-002,0.292642405135342,0.387513607899952,0.728209224600544 
 01/03  16:00:00,1.10932192522100,7.12938220187567,0.000000000000000E+000,6.36561591930919,0.000000000000000E+000,0.175266315901981,0.175266315901981,0.175266315901981,0.168346835632121,3.667848622751551E-002,0.302863858133087,0.409054415636696,0.735591549609013 
 01/03  17:00:00,1.38476905759598,7.58268142815604,0.000000000000000E+000,6.74288773579496,0.000000000000000E+000,0.185653848264488,0.185653848264488,0.185653848264488,0.282822640393651,6.161984739158848E-002,0.353721026385214,0.483839681471435,0.806467921269063 
 01/03  18:00:00,1.92326865963662,9.48220385153143,0.000000000000000E+000,8.48498580326818,0.000000000000000E+000,0.233619530469695,0.233619530469695,0.233619530469695,0.525242070329039,0.114436864645168,0.445070293491817,0.587787887011303,0.956732562422929 
 01/03  19:00:00,2.24397805037701,8.73181709803056,0.000000000000000E+000,7.59460261107026,0.000000000000000E+000,0.209104356476208,0.209104356476208,0.209104356476208,0.781129237083851,0.170188158611418,0.398284023104866,0.638160237411070,1.09325946878710 
 01/03  20:00:00,2.20820101840957,8.72636028618939,0.000000000000000E+000,7.56580660815111,0.000000000000000E+000,0.208311507927330,0.208311507927330,0.208311507927330,0.828266357748276,0.180458136212143,0.315346148810717,0.658706854021501,1.11518345588721 
 01/03  21:00:00,2.06116237755651,8.98058228435639,0.000000000000000E+000,7.90009577716443,0.000000000000000E+000,0.217515586816409,0.217515586816409,0.217515586816409,0.713790552986747,0.155516756835306,0.275875148663200,0.681352318565255,1.03355651721581 
 01/03  22:00:00,1.89877827360848,9.25975333037596,0.000000000000000E+000,8.28046675871297,0.000000000000000E+000,0.227988449373166,0.227988449373166,0.227988449373166,0.599314664632309,0.130575395671233,0.258342489697899,0.665445260544277,0.933452223476151 
 01/03  23:00:00,1.59015783543559,9.59477385792672,0.000000000000000E+000,8.78352872499969,0.000000000000000E+000,0.241839397752573,0.241839397752573,0.241839397752573,0.451169476025773,9.829833361910398E-002,0.205881020852975,0.575857593495570,0.771581378428703 
 01/03  24:00:00,1.29002923585097,10.0501155821223,0.000000000000000E+000,9.41915522687538,0.000000000000000E+000,0.259340283241985,0.259340283241985,0.259340283241985,0.309758114032493,6.748840081692746E-002,0.135920890493347,0.500409533576620,0.596493290624406 
 01/04  01:00:00,0.994839948939703,10.6323358852030,0.000000000000000E+000,10.1920078535341,0.000000000000000E+000,0.280619454704209,0.280619454704209,0.280619454704209,0.161612925425957,3.521133876479848E-002,8.636931076758889E-002,0.413914905587548,0.411818519275802 
 01/04  02:00:00,0.887716455848688,11.3385386486562,0.000000000000000E+000,10.9846985696283,0.000000000000000E+000,0.302444833932337,0.302444833932337,0.302444833932337,9.427424132885273E-002,2.053995520145101E-002,7.223881327716383E-002,0.381106598419282,0.327590327825247 
 01/04  03:00:00,0.852070830362833,11.8265108498902,0.000000000000000E+000,11.4968274449141,0.000000000000000E+000,0.316545424099284,0.316545424099284,0.316545424099284,6.733872589355760E-002,1.467139266972975E-002,5.971530281942931E-002,0.376687971191233,0.303737998715046 
 01/04  04:00:00,0.851523808900844,12.2632725456403,0.000000000000000E+000,11.9275630318651,0.000000000000000E+000,0.328404989679387,0.328404989679387,0.328404989679387,6.733872589355760E-002,1.467139266972975E-002,5.261106845099969E-002,0.371385618517571,0.310129321443770 
 01/04  05:00:00,0.863024243746770,12.8738987110902,0.000000000000000E+000,12.4719545075657,0.000000000000000E+000,0.343393875211275,0.343393875211275,0.343393875211275,6.733872589355760E-002,1.467139266972975E-002,6.315175921409334E-002,0.357356477068514,0.377330306382256 
 01/04  06:00:00,0.915370508269796,13.1011749341433,0.000000000000000E+000,12.4026509244971,0.000000000000000E+000,0.341485719922418,0.341485719922418,0.341485719922418,6.733872589355760E-002,1.467139266972975E-002,7.598154876300982E-002,0.398781107331481,0.671056878677673 
 01/04  07:00:00,1.13450841592988,13.5366996788233,0.000000000000000E+000,12.2855884399599,0.000000000000000E+000,0.338262605198684,0.338262605198684,0.338262605198684,0.154879098812700,3.374420951484601E-002,0.129758134509170,0.460752354204875,1.21937567009058 
 01/04  08:00:00,1.44003787653970,13.2281052312336,0.000000000000000E+000,11.8216293155505,0.000000000000000E+000,0.325488286500365,0.325488286500365,0.325488286500365,0.316492024238656,6.895554827964449E-002,0.207406094963531,0.489583896867899,1.37275449616718 
 01/04  09:00:00,1.38743937462920,12.9374754242105,0.000000000000000E+000,11.5742104412830,0.000000000000000E+000,0.318676032175383,0.318676032175383,0.318676032175383,0.303024287419236,6.602127156697500E-002,0.268690864190452,0.413914905587548,1.33475547053440 
 01/04  10:00:00,1.20241216849385,12.6573728220083,0.000000000000000E+000,11.4177452321710,0.000000000000000E+000,0.314368031014851,0.314368031014851,0.314368031014851,0.154879098812700,3.374420951484601E-002,0.330033759705594,0.352275055756258,1.21536368937784 
 01/04  11:00:00,1.23123517623722,13.9135495335828,0.000000000000000E+000,12.8160191678579,0.000000000000000E+000,0.352867105485589,0.352867105485589,0.352867105485589,0.127943541580951,2.787563787674246E-002,0.344876895795482,0.360559981808849,1.07269581850022 
 01/04  12:00:00,1.20298157189364,12.1639429612232,0.000000000000000E+000,11.1959004876854,0.000000000000000E+000,0.308259916488141,0.308259916488141,0.308259916488141,0.127943541580951,2.787563787674246E-002,0.361120014768658,0.360670447489552,0.943200317689498 
 01/04  13:00:00,1.17080490613081,11.4533042644204,0.000000000000000E+000,10.5847386133554,0.000000000000000E+000,0.291432622555961,0.291432622555961,0.291432622555961,0.127943541580951,2.787563787674246E-002,0.351846255376571,0.354594835050983,0.844141969511274 
 01/04  14:00:00,1.10583127161412,9.82411308250193,0.000000000000000E+000,9.01438086621945,0.000000000000000E+000,0.248195515498687,0.248195515498687,0.248195515498687,0.127943541580951,2.787563787674246E-002,0.317848037359318,0.366856525608822,0.784463977516124 
 01/04  15:00:00,1.08956174067660,9.04403545653394,0.000000000000000E+000,8.29081886360167,0.000000000000000E+000,0.228273476825132,0.228273476825132,0.228273476825132,0.134677451787115,2.934278533945949E-002,0.292642405135342,0.387513607899952,0.726525541564507 
 01/04  16:00:00,1.15173768241255,8.66838338358096,0.000000000000000E+000,7.90614250491425,0.000000000000000E+000,0.217682073093527,0.217682073093527,0.217682073093527,0.168346835632121,3.667848622751551E-002,0.302863858133087,0.409054415636696,0.734066145709244 
 01/04  17:00:00,1.41684950349562,8.74689922297842,0.000000000000000E+000,7.90803915731249,0.000000000000000E+000,0.217734294164135,0.217734294164135,0.217734294164135,0.282822640393651,6.161984739158848E-002,0.353721026385214,0.483839681471435,0.805534294573926 
 01/04  18:00:00,1.96150464339659,10.8710720144839,0.000000000000000E+000,9.87370436941318,0.000000000000000E+000,0.271855514229666,0.271855514229666,0.271855514229666,0.525242070329039,0.114436864645168,0.445070293491817,0.587787887011303,0.956882159230370 
 01/04  19:00:00,2.26060855542961,9.33622682789693,0.000000000000000E+000,8.19861717692794,0.000000000000000E+000,0.225734861528813,0.225734861528813,0.225734861528813,0.781129237083851,0.170188158611418,0.398284023104866,0.638160237411070,1.09365463279581 
 01/04  20:00:00,2.22356704064940,9.28499804362074,0.000000000000000E+000,8.12389556713303,0.000000000000000E+000,0.223677530167162,0.223677530167162,0.223677530167162,0.828266357748276,0.180458136212143,0.315346148810717,0.658706854021501,1.11573225433665 
 01/04  21:00:00,2.08459781454989,9.83286239375368,0.000000000000000E+000,8.75126327066293,0.000000000000000E+000,0.240951023809785,0.240951023809785,0.240951023809785,0.713790552986747,0.155516756835306,0.275875148663200,0.681352318565255,1.03466913311458 
 01/04  22:00:00,1.91013276935259,9.67271626047840,0.000000000000000E+000,8.69285837254047,0.000000000000000E+000,0.239342945117273,0.239342945117273,0.239342945117273,0.599314664632309,0.130575395671233,0.258342489697899,0.665445260544277,0.934023539751123 
 01/04  23:00:00,1.60219468291184,10.0325638389514,0.000000000000000E+000,9.22070313309269,0.000000000000000E+000,0.253876245228819,0.253876245228819,0.253876245228819,0.451169476025773,9.829833361910398E-002,0.205881020852975,0.575857593495570,0.772196951360411 
 01/04  24:00:00,1.30046127903759,10.4292553930550,0.000000000000000E+000,9.79804366209980,0.000000000000000E+000,0.269772326428603,0.269772326428603,0.269772326428603,0.309758114032493,6.748840081692746E-002,0.135920890493347,0.500409533576620,0.596744666332640 
 01/05  01:00:00,0.995838694189257,10.6681961768997,0.000000000000000E+000,10.2282819580428,0.000000000000000E+000,0.281618199953763,0.281618199953763,0.281618199953763,0.161612925425957,3.521133876479848E-002,8.636931076758889E-002,0.413914905587548,0.411404706463730 
 01/05  02:00:00,0.878460099455331,11.0018417021975,0.000000000000000E+000,10.6485106985641,0.000000000000000E+000,0.293188477538981,0.293188477538981,0.293188477538981,9.427424132885273E-002,2.053995520145101E-002,7.223881327716383E-002,0.381106598419282,0.327081252430823 
 01/05  03:00:00,0.839172450102245,11.3580489966353,0.000000000000000E+000,11.0283624446797,0.000000000000000E+000,0.303647043838696,0.303647043838696,0.303647043838696,6.733872589355760E-002,1.467139266972975E-002,5.971530281942931E-002,0.376687971191233,0.303741145694489 
 01/05  04:00:00,0.835618937557279,11.6856736407675,0.000000000000000E+000,11.3499032476782,0.000000000000000E+000,0.312500118335820,0.312500118335820,0.312500118335820,6.733872589355760E-002,1.467139266972975E-002,5.261106845099969E-002,0.371385618517571,0.310190200757854 
 01/05  05:00:00,0.837049422983228,11.9305816900850,0.000000000000000E+000,11.5285574166719,0.000000000000000E+000,0.317419054447732,0.317419054447732,0.317419054447732,6.733872589355760E-002,1.467139266972975E-002,6.315175921409334E-002,0.357356477068514,0.377410376270890 
 01/05  06:00:00,0.893392347874487,12.3034689028129,0.000000000000000E+000,11.6044112458144,0.000000000000000E+000,0.319507559527110,0.319507559527110,0.319507559527110,6.733872589355760E-002,1.467139266972975E-002,7.598154876300982E-002,0.398781107331481,0.671590526030058 
 01/05  07:00:00,1.10723438225716,12.5481705664045,0.000000000000000E+000,11.2950043563192,0.000000000000000E+000,0.310988571525964,0.310988571525964,0.310988571525964,0.154879098812700,3.374420951484601E-002,0.129758134509170,0.460752354204875,1.22143064131248 
 01/05  08:00:00,1.44213660819950,13.3066146290024,0.000000000000000E+000,11.8978545707872,0.000000000000000E+000,0.327587018160172,0.327587018160172,0.327587018160172,0.316492024238656,6.895554827964449E-002,0.207406094963531,0.489583896867899,1.37503863869935 
 01/05  09:00:00,1.37125429739810,12.3515275763721,0.000000000000000E+000,10.9863736698686,0.000000000000000E+000,0.302490954944290,0.302490954944290,0.302490954944290,0.303024287419236,6.602127156697500E-002,0.268690864190452,0.413914905587548,1.33664439411033 
 01/05  10:00:00,1.15522722479807,10.9452494748359,0.000000000000000E+000,9.70400333489987,0.000000000000000E+000,0.267183087319069,0.267183087319069,0.267183087319069,0.154879098812700,3.374420951484601E-002,0.330033759705594,0.352275055756258,1.21698223947658 
 01/05  11:00:00,1.15308549792998,11.0769874816084,0.000000000000000E+000,9.97764812227922,0.000000000000000E+000,0.274717427178356,0.274717427178356,0.274717427178356,0.127943541580951,2.787563787674246E-002,0.344876895795482,0.360559981808849,1.07450481210448 
 01/05  12:00:00,1.09666577001281,8.30464928067041,0.000000000000000E+000,7.33454494173301,0.000000000000000E+000,0.201944114607305,0.201944114607305,0.201944114607305,0.127943541580951,2.787563787674246E-002,0.361120014768658,0.360670447489552,0.945262183089114 
 01/05  13:00:00,1.04319382669454,6.82121061495904,0.000000000000000E+000,5.94994547264707,0.000000000000000E+000,0.163821543119695,0.163821543119695,0.163821543119695,0.127943541580951,2.787563787674246E-002,0.351846255376571,0.354594835050983,0.846841460758229 
 01/05  14:00:00,1.00812865130780,6.27918291933632,0.000000000000000E+000,5.46585328988849,0.000000000000000E+000,0.150492895192370,0.150492895192370,0.150492895192370,0.127943541580951,2.787563787674246E-002,0.317848037359318,0.366856525608822,0.788061390681497 
 01/05  15:00:00,1.01378853319298,6.29463862006942,0.000000000000000E+000,5.53876046987916,0.000000000000000E+000,0.152500269341509,0.152500269341509,0.152500269341509,0.134677451787115,2.934278533945949E-002,0.292642405135342,0.387513607899952,0.729187098822515 
 01/05  16:00:00,1.08694553632554,6.31798414261183,0.000000000000000E+000,5.55291271027236,0.000000000000000E+000,0.152889927006520,0.152889927006520,0.152889927006520,0.168346835632121,3.667848622751551E-002,0.302863858133087,0.409054415636696,0.736896699381982 
 01/05  17:00:00,1.34794467356599,6.24662825165563,0.000000000000000E+000,5.40543801538712,0.000000000000000E+000,0.148829464234504,0.148829464234504,0.148829464234504,0.282822640393651,6.161984739158848E-002,0.353721026385214,0.483839681471435,0.807864465176502 
 01/05  18:00:00,1.86782286300263,7.47096954351013,0.000000000000000E+000,6.47121239851714,0.000000000000000E+000,0.178173733835705,0.178173733835705,0.178173733835705,0.525242070329039,0.114436864645168,0.445070293491817,0.587787887011303,0.959271659152669 
 01/05  19:00:00,2.18442620603873,6.57272659276807,0.000000000000000E+000,5.43169888143418,0.000000000000000E+000,0.149552512137929,0.149552512137929,0.149552512137929,0.781129237083851,0.170188158611418,0.398284023104866,0.638160237411070,1.09707269316069 
 01/05  20:00:00,2.14755708724515,6.52813682532745,0.000000000000000E+000,5.36323863812781,0.000000000000000E+000,0.147667576762915,0.147667576762915,0.147667576762915,0.828266357748276,0.180458136212143,0.315346148810717,0.658706854021501,1.11952796504856 
 01/05  21:00:00,1.99516821306204,6.58775146939482,0.000000000000000E+000,5.50320906264892,0.000000000000000E+000,0.151521422321934,0.151521422321934,0.151521422321934,0.713790552986747,0.155516756835306,0.275875148663200,0.681352318565255,1.03761241676975 
 01/05  22:00:00,1.83125096313948,6.81103838662565,0.000000000000000E+000,5.82789667816181,0.000000000000000E+000,0.160461138904162,0.160461138904162,0.160461138904162,0.599314664632309,0.130575395671233,0.258342489697899,0.665445260544277,0.937307360277011 
 01/05  23:00:00,1.51955482758997,7.03393527738914,0.000000000000000E+000,6.21925031028949,0.000000000000000E+000,0.171236389906946,0.171236389906946,0.171236389906946,0.451169476025773,9.829833361910398E-002,0.205881020852975,0.575857593495570,0.775021212601335 
 01/05  24:00:00,1.21284387657827,7.24962191895292,0.000000000000000E+000,6.61580793680787,0.000000000000000E+000,0.182154923969280,0.182154923969280,0.182154923969280,0.309758114032493,6.748840081692746E-002,0.135920890493347,0.500409533576620,0.599346917522492 
 01/06  01:00:00,0.909886606908262,7.54898646951321,0.000000000000000E+000,7.10652994153018,0.000000000000000E+000,0.195666112672768,0.195666112672768,0.195666112672768,0.161612925425957,3.521133876479848E-002,8.636931076758889E-002,0.413914905587548,0.413947015589923 
 01/06  02:00:00,0.790631654315190,7.81414029844224,0.000000000000000E+000,7.45860997134779,0.000000000000000E+000,0.205360032398841,0.205360032398841,0.205360032398841,9.427424132885273E-002,2.053995520145101E-002,7.223881327716383E-002,0.381106598419282,0.329280575891822 
 01/06  03:00:00,0.746627429910099,7.99861584626453,0.000000000000000E+000,7.66715723672994,0.000000000000000E+000,0.211102023646551,0.211102023646551,0.211102023646551,6.733872589355760E-002,1.467139266972975E-002,5.971530281942931E-002,0.376687971191233,0.305513203273473 
 01/06  04:00:00,0.735048031155588,8.03464280600049,0.000000000000000E+000,7.69720044785451,0.000000000000000E+000,0.211929211934129,0.211929211934129,0.211929211934129,6.733872589355760E-002,1.467139266972975E-002,5.261106845099969E-002,0.371385618517571,0.311862165814625 
 01/06  05:00:00,0.734331400407364,8.20189392055666,0.000000000000000E+000,7.79787205169537,0.000000000000000E+000,0.214701031871868,0.214701031871868,0.214701031871868,6.733872589355760E-002,1.467139266972975E-002,6.315175921409334E-002,0.357356477068514,0.379407971719115 
 01/06  06:00:00,0.785155302471851,8.37492996793436,0.000000000000000E+000,7.67327675640483,0.000000000000000E+000,0.211270514124473,0.211270514124473,0.211270514124473,6.733872589355760E-002,1.467139266972975E-002,7.598154876300982E-002,0.398781107331481,0.674186080561005 
 01/06  07:00:00,1.00038980812371,8.67123600897651,0.000000000000000E+000,7.41444397313624,0.000000000000000E+000,0.204143997392520,0.204143997392520,0.204143997392520,0.154879098812700,3.374420951484601E-002,0.129758134509170,0.460752354204875,1.22505646706749 
 01/06  08:00:00,1.32781676351787,9.15873073182439,0.000000000000000E+000,7.74579477850312,0.000000000000000E+000,0.213267173478536,0.213267173478536,0.213267173478536,0.316492024238656,6.895554827964449E-002,0.207406094963531,0.489583896867899,1.37921453380534 
 01/06  09:00:00,1.26213351413781,8.39277330569727,0.000000000000000E+000,7.02314210723527,0.000000000000000E+000,0.193370171683997,0.193370171683997,0.193370171683997,0.303024287419236,6.602127156697500E-002,0.268690864190452,0.413914905587548,1.34112168606892 
 01/06  10:00:00,1.06045490205215,7.50751188620004,0.000000000000000E+000,6.26190321841943,0.000000000000000E+000,0.172410764573154,0.172410764573154,0.172410764573154,0.154879098812700,3.374420951484601E-002,0.330033759705594,0.352275055756258,1.22134476732114 
 01/06  11:00:00,1.05049815497352,7.35515557393239,0.000000000000000E+000,6.25170899882253,0.000000000000000E+000,0.172130084221889,0.172130084221889,0.172130084221889,0.127943541580951,2.787563787674246E-002,0.344876895795482,0.360559981808849,1.07861202788513 
 01/06  12:00:00,1.02039990243340,5.53924115759494,0.000000000000000E+000,4.56459329263852,0.000000000000000E+000,0.125678247027896,0.125678247027896,0.125678247027896,0.127943541580951,2.787563787674246E-002,0.361120014768658,0.360670447489552,0.949805709108148 
 01/06  13:00:00,0.983812015030432,4.66848326377879,0.000000000000000E+000,3.79321727475489,0.000000000000000E+000,0.104439731455584,0.104439731455584,0.104439731455584,0.127943541580951,2.787563787674246E-002,0.351846255376571,0.354594835050983,0.850842307470162 
 01/06  14:00:00,0.947000128101202,4.06213223765541,0.000000000000000E+000,3.24568509359108,0.000000000000000E+000,8.936437198577012E-002,8.936437198577012E-002,8.936437198577012E-002,0.127943541580951,2.787563787674246E-002,0.317848037359318,0.366856525608822,0.791178905297993 
 01/06  15:00:00,0.939060086593096,3.58414498480847,0.000000000000000E+000,2.82464745361932,0.000000000000000E+000,7.777182274162397E-002,7.777182274162397E-002,7.777182274162397E-002,0.134677451787115,2.934278533945949E-002,0.292642405135342,0.387513607899952,0.732806479821370 
 01/06  16:00:00,1.01745117252798,3.79727464257717,0.000000000000000E+000,3.02889988889594,0.000000000000000E+000,8.339556320895998E-002,8.339556320895998E-002,8.339556320895998E-002,0.168346835632121,3.667848622751551E-002,0.302863858133087,0.409054415636696,0.740200020723773 
 01/06  17:00:00,1.29095622704372,4.18095841401411,0.000000000000000E+000,3.33563606552625,0.000000000000000E+000,9.184101771223538E-002,9.184101771223538E-002,9.184101771223538E-002,0.282822640393651,6.161984739158848E-002,0.353721026385214,0.483839681471435,0.811996577395859 
 01/06  18:00:00,1.81857576538416,5.68641042123075,0.000000000000000E+000,4.68257373759349,0.000000000000000E+000,0.128926636217230,0.128926636217230,0.128926636217230,0.525242070329039,0.114436864645168,0.445070293491817,0.587787887011303,0.963351197796942 
 01/06  19:00:00,2.14616396550910,5.18670500757566,0.000000000000000E+000,4.04202667790570,0.000000000000000E+000,0.111290271608303,0.111290271608303,0.111290271608303,0.781129237083851,0.170188158611418,0.398284023104866,0.638160237411070,1.10072331149677 
 01/06  20:00:00,2.11270187255938,5.26561860141420,0.000000000000000E+000,4.09730851154960,0.000000000000000E+000,0.112812362077143,0.112812362077143,0.112812362077143,0.828266357748276,0.180458136212143,0.315346148810717,0.658706854021501,1.12293986771353 
 01/06  21:00:00,1.96879311815404,5.63319490564057,0.000000000000000E+000,4.54527414426127,0.000000000000000E+000,0.125146327413931,0.125146327413931,0.125146327413931,0.713790552986747,0.155516756835306,0.275875148663200,0.681352318565255,1.04099077140317 
 01/06  22:00:00,1.80431582386254,5.83573148555876,0.000000000000000E+000,4.84962112939083,0.000000000000000E+000,0.133525999627225,0.133525999627225,0.133525999627225,0.599314664632309,0.130575395671233,0.258342489697899,0.665445260544277,0.940276007981105 
 01/06  23:00:00,1.49512821675383,6.14910064043635,0.000000000000000E+000,5.33208370332858,0.000000000000000E+000,0.146809779070807,0.146809779070807,0.146809779070807,0.451169476025773,9.829833361910398E-002,0.205881020852975,0.575857593495570,0.777353182609446 
 01/06  24:00:00,1.18788088808806,6.34455922703507,0.000000000000000E+000,5.70916026689453,0.000000000000000E+000,0.157191935479068,0.157191935479068,0.157191935479068,0.309758114032493,6.748840081692746E-002,0.135920890493347,0.500409533576620,0.600931895517985 
 01/07  01:00:00,0.888814280065839,6.56230861305775,0.000000000000000E+000,6.10243560989575,0.000000000000000E+000,0.168020097494597,0.168020097494597,0.168020097494597,0.161612925425957,3.521133876479848E-002,9.294299910333617E-002,0.413914905587548,0.431363490768900 
 01/07  02:00:00,0.765091480250750,6.75307351552377,0.000000000000000E+000,6.38764435523031,0.000000000000000E+000,0.175872831101440,0.175872831101440,0.175872831101440,9.427424132885273E-002,2.053995520145101E-002,7.618584051012475E-002,0.381106598419282,0.339179409090846 
 01/07  03:00:00,0.721163392821636,6.98640164968835,0.000000000000000E+000,6.64747223257120,0.000000000000000E+000,0.183026746041867,0.183026746041867,0.183026746041867,6.733872589355760E-002,1.467139266972975E-002,6.232654333565033E-002,0.376687971191233,0.312984010856011 
 01/07  04:00:00,0.712267461959164,7.16574222902467,0.000000000000000E+000,6.82022646330197,0.000000000000000E+000,0.187783237473407,0.187783237473407,0.187783237473407,6.733872589355760E-002,1.467139266972975E-002,5.397647371529803E-002,0.371385618517571,0.319935573391332 
 01/07  05:00:00,0.711361195546648,7.28602120817552,0.000000000000000E+000,6.86658605299778,0.000000000000000E+000,0.189059669258753,0.189059669258753,0.189059669258753,6.733872589355760E-002,1.467139266972975E-002,6.582291696649339E-002,0.357356477068514,0.394821258035579 
 01/07  06:00:00,0.767215716324193,7.61650215253499,0.000000000000000E+000,6.87292611891933,0.000000000000000E+000,0.189234232099290,0.189234232099290,0.189234232099290,6.733872589355760E-002,1.467139266972975E-002,8.007824464053613E-002,0.398781107331481,0.716108902647128 
 01/07  07:00:00,0.987122256659785,7.89847029041829,0.000000000000000E+000,6.54665531757398,0.000000000000000E+000,0.180250925210679,0.180250925210679,0.180250925210679,0.154879098812700,3.374420951484601E-002,0.140383655227083,0.460752354204875,1.32007940407153 
 01/07  08:00:00,1.32670139183616,8.46541518275853,0.000000000000000E+000,6.93671040266744,0.000000000000000E+000,0.190990422948171,0.190990422948171,0.190990422948171,0.316492024238656,6.895554827964449E-002,0.228567473812190,0.489583896867899,1.49498336057515 
 01/07  09:00:00,1.27746490340453,7.89270123393666,0.000000000000000E+000,6.40185998588889,0.000000000000000E+000,0.176264234108680,0.176264234108680,0.176264234108680,0.303024287419236,6.602127156697500E-002,0.301128191032485,0.413914905587548,1.46233173565466 
 01/07  10:00:00,1.09641426358686,7.29016147034379,0.000000000000000E+000,5.93242081089918,0.000000000000000E+000,0.163339031617129,0.163339031617129,0.163339031617129,0.154879098812700,3.374420951484601E-002,0.375064854196324,0.352275055756258,1.33347675898516 
 01/07  11:00:00,1.12025643360393,8.13609538492852,0.000000000000000E+000,6.93604465870340,0.000000000000000E+000,0.190972092830019,0.190972092830019,0.190972092830019,0.127943541580951,2.787563787674246E-002,0.395793165817765,0.360559981808849,1.17521617900038 
 01/07  12:00:00,1.12210426199112,7.40703157255418,0.000000000000000E+000,6.35208644655029,0.000000000000000E+000,0.174893805075597,0.174893805075597,0.174893805075597,0.127943541580951,2.787563787674246E-002,0.413608816278677,0.360670447489552,1.03010297015564 
 01/07  13:00:00,1.09876329949037,7.17435304253590,0.000000000000000E+000,6.23174724524786,0.000000000000000E+000,0.171580471576024,0.171580471576024,0.171580471576024,0.127943541580951,2.787563787674246E-002,0.399656799716067,0.354594835050983,0.918182115734294 
 01/07  14:00:00,1.07216241768630,7.08313204451857,0.000000000000000E+000,6.20843446599024,0.000000000000000E+000,0.170938594185726,0.170938594185726,0.170938594185726,0.127943541580951,2.787563787674246E-002,0.361436104744461,0.366856525608822,0.849429339762000 
 01/07  15:00:00,1.06967298464321,6.95892676507701,0.000000000000000E+000,6.14743640916147,0.000000000000000E+000,0.169259117316076,0.169259117316076,0.169259117316076,0.134677451787115,2.934278533945949E-002,0.331768008611008,0.387513607899952,0.784799304547786 
 01/07  16:00:00,1.13889021386648,6.91340217645507,0.000000000000000E+000,6.09355561422740,0.000000000000000E+000,0.167775602045021,0.167775602045021,0.167775602045021,0.168346835632121,3.667848622751551E-002,0.339922860635529,0.409054415636696,0.791671829270210 
 01/07  17:00:00,1.40165051584320,6.95975806895192,0.000000000000000E+000,6.05148858427972,0.000000000000000E+000,0.166617358529652,0.166617358529652,0.166617358529652,0.282822640393651,6.161984739158848E-002,0.389638974367272,0.483839681471435,0.874943713580203 
 01/07  18:00:00,1.91685411716534,8.04811477223992,0.000000000000000E+000,6.96803999375798,0.000000000000000E+000,0.191853029501686,0.191853029501686,0.191853029501686,0.525242070329039,0.114436864645168,0.480422251988538,0.587787887011303,1.03958929264162 
 01/07  19:00:00,2.23078030708584,7.11360993124848,0.000000000000000E+000,5.86912427966953,0.000000000000000E+000,0.161596270197241,0.161596270197241,0.161596270197241,0.781129237083851,0.170188158611418,0.432594366092666,0.638160237411070,1.20053063340576 
 01/07  20:00:00,2.19194493259693,7.01139624772854,0.000000000000000E+000,5.73163143411034,0.000000000000000E+000,0.157810640525344,0.157810640525344,0.157810640525344,0.828266357748276,0.180458136212143,0.349590930400065,0.658706854021501,1.23439459146714 
 01/07  21:00:00,2.04078834401161,7.08806103823327,0.000000000000000E+000,5.89418067478966,0.000000000000000E+000,0.162286155059626,0.162286155059626,0.162286155059626,0.713790552986747,0.155516756835306,0.310730546875078,0.681352318565255,1.14695037346747 
 01/07  22:00:00,1.87373281055217,7.15305479176848,0.000000000000000E+000,6.07759305525642,0.000000000000000E+000,0.167336100363067,0.167336100363067,0.167336100363067,0.599314664632309,0.130575395671233,0.293949375651685,0.665445260544277,1.02962738832523 
 01/07  23:00:00,1.54714770295958,7.08084711008238,0.000000000000000E+000,6.19381349100555,0.000000000000000E+000,0.170536030717722,0.170536030717722,0.170536030717722,0.451169476025773,9.829833361910398E-002,0.234174255411816,0.575857593495570,0.847369864578499 
 01/07  24:00:00,1.22619696203685,7.21537662135240,0.000000000000000E+000,6.53656667218765,0.000000000000000E+000,0.179973151664219,0.179973151664219,0.179973151664219,0.309758114032493,6.748840081692746E-002,0.151455748256992,0.500409533576620,0.644342884542181 
 01/08  01:00:00,0.910606469752982,7.35375053352286,0.000000000000000E+000,6.89392089259361,0.000000000000000E+000,0.189812287181741,0.189812287181741,0.189812287181741,0.161612925425957,3.521133876479848E-002,9.294299910333617E-002,0.413914905587548,0.431320128536166 
 01/08  02:00:00,0.794559993920548,7.82292599331209,0.000000000000000E+000,7.45793124275605,0.000000000000000E+000,0.205341344771237,0.205341344771237,0.205341344771237,9.427424132885273E-002,2.053995520145101E-002,7.618584051012475E-002,0.381106598419282,0.338744999353402 
 01/08  03:00:00,0.752521096806985,8.12502845534168,0.000000000000000E+000,7.78637390146769,0.000000000000000E+000,0.214384450027214,0.214384450027214,0.214384450027214,6.733872589355760E-002,1.467139266972975E-002,6.232654333565033E-002,0.376687971191233,0.312709147612848 
 01/08  04:00:00,0.743895572891613,8.31374739148356,0.000000000000000E+000,7.96894922507825,0.000000000000000E+000,0.219411348405856,0.219411348405856,0.219411348405856,6.733872589355760E-002,1.467139266972975E-002,5.397647371529803E-002,0.371385618517571,0.319217974073953 
 01/08  05:00:00,0.762760516329894,9.15252908476783,0.000000000000000E+000,8.73339276332132,0.000000000000000E+000,0.240458990041998,0.240458990041998,0.240458990041998,6.733872589355760E-002,1.467139266972975E-002,6.582291696649339E-002,0.357356477068514,0.394522424304342 
 01/08  06:00:00,0.830962239115143,9.93192600237475,0.000000000000000E+000,9.18817921356188,0.000000000000000E+000,0.252980754890238,0.252980754890238,0.252980754890238,6.733872589355760E-002,1.467139266972975E-002,8.007824464053613E-002,0.398781107331481,0.716279657844334 
 01/08  07:00:00,1.06625465800504,10.7734837988877,0.000000000000000E+000,9.42071854611958,0.000000000000000E+000,0.259383326555937,0.259383326555937,0.259383326555937,0.154879098812700,3.374420951484601E-002,0.140383655227083,0.460752354204875,1.32102968399534 
 01/08  08:00:00,1.38506566499098,10.5862238934055,0.000000000000000E+000,9.05648193093397,0.000000000000000E+000,0.249354696102984,0.249354696102984,0.249354696102984,0.316492024238656,6.895554827964449E-002,0.228567473812190,0.489583896867899,1.49602054295562 
 01/08  09:00:00,1.35728688467400,10.7928761099318,0.000000000000000E+000,9.30096853429876,0.000000000000000E+000,0.256086215378150,0.256086215378150,0.256086215378150,0.303024287419236,6.602127156697500E-002,0.301128191032485,0.413914905587548,1.46339806323990 
 01/08  10:00:00,1.19581498581142,10.9014027780417,0.000000000000000E+000,9.54262289980132,0.000000000000000E+000,0.262739753841694,0.262739753841694,0.262739753841694,0.154879098812700,3.374420951484601E-002,0.375064854196324,0.352275055756258,1.33451597778096 
 01/08  11:00:00,1.22754106398307,12.0326819779129,0.000000000000000E+000,10.8325877424332,0.000000000000000E+000,0.298256723209163,0.298256723209163,0.298256723209163,0.127943541580951,2.787563787674246E-002,0.395793165817765,0.360559981808849,1.17525968825492 
