Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 01/08  12:00:00,1.21758987669898,10.8738292753813,0.000000000000000E+000,9.82009309643797,0.000000000000000E+000,0.270379419783458,0.270379419783458,0.270379419783458,0.127943541580951,2.787563787674246E-002,0.413608816278677,0.360670447489552,1.02889402309503 
 01/08  13:00:00,1.19091260409457,10.5210442047874,0.000000000000000E+000,9.57858019100230,0.000000000000000E+000,0.263729776180222,0.263729776180222,0.263729776180222,0.127943541580951,2.787563787674246E-002,0.399656799716067,0.354594835050983,0.918040332231423 
 01/08  14:00:00,1.16365060849931,10.4054739416498,0.000000000000000E+000,9.53125597262676,0.000000000000000E+000,0.262426784998731,0.262426784998731,0.262426784998731,0.127943541580951,2.787563787674246E-002,0.361436104744461,0.366856525608822,0.848949730256702 
 01/08  15:00:00,1.15492695028258,10.0543441942004,0.000000000000000E+000,9.24383287339552,0.000000000000000E+000,0.254513082955448,0.254513082955448,0.254513082955448,0.134677451787115,2.934278533945949E-002,0.331768008611008,0.387513607899952,0.783820269437111 
 01/08  16:00:00,1.22412615390260,10.0081226556435,0.000000000000000E+000,9.18929739438003,0.000000000000000E+000,0.253011542081139,0.253011542081139,0.253011542081139,0.168346835632121,3.667848622751551E-002,0.339922860635529,0.409054415636696,0.790650528306014 
 01/08  17:00:00,1.48612074544498,10.0268993614712,0.000000000000000E+000,9.11942000905809,0.000000000000000E+000,0.251087588131437,0.251087588131437,0.251087588131437,0.282822640393651,6.161984739158848E-002,0.389638974367272,0.483839681471435,0.874153581321119 
 01/08  18:00:00,2.01599375556352,11.6483491346483,0.000000000000000E+000,10.5687596025102,0.000000000000000E+000,0.290992667899867,0.290992667899867,0.290992667899867,0.525242070329039,0.114436864645168,0.480422251988538,0.587787887011303,1.03910404629779 
 01/08  19:00:00,2.31636553581094,10.2212523254310,0.000000000000000E+000,8.97755211205964,0.000000000000000E+000,0.247181498922338,0.247181498922338,0.247181498922338,0.781129237083851,0.170188158611418,0.432594366092666,0.638160237411070,1.19974519519813 
 01/08  20:00:00,2.27508848468133,10.0311033988152,0.000000000000000E+000,8.75137836045284,0.000000000000000E+000,0.240954192609746,0.240954192609746,0.240954192609746,0.828266357748276,0.180458136212143,0.349590930400065,0.658706854021501,1.23435481621128 
 01/08  21:00:00,2.12417411703998,10.1163872558918,0.000000000000000E+000,8.92272498749222,0.000000000000000E+000,0.245671928087994,0.245671928087994,0.245671928087994,0.713790552986747,0.155516756835306,0.310730546875078,0.681352318565255,1.14673227842342 
 01/08  22:00:00,1.96249751744310,10.3763954830987,0.000000000000000E+000,9.30149850651132,0.000000000000000E+000,0.256100807254004,0.256100807254004,0.256100807254004,0.599314664632309,0.130575395671233,0.293949375651685,0.665445260544277,1.02906262840056 
 01/08  23:00:00,1.64434601533448,10.6102618711828,0.000000000000000E+000,9.72402476634078,0.000000000000000E+000,0.267734343092621,0.267734343092621,0.267734343092621,0.451169476025773,9.829833361910398E-002,0.234174255411816,0.575857593495570,0.846573350343649 
 01/08  24:00:00,1.32515153810181,10.8078758334193,0.000000000000000E+000,10.1305648768389,0.000000000000000E+000,0.278927727729173,0.278927727729173,0.278927727729173,0.309758114032493,6.748840081692746E-002,0.151455748256992,0.500409533576620,0.642843891957852 
 01/09  01:00:00,1.00250581024898,10.9118158944348,0.000000000000000E+000,10.4704294574484,0.000000000000000E+000,0.288285316013491,0.288285316013491,0.288285316013491,0.161612925425957,3.521133876479848E-002,8.636931076758889E-002,0.413914905587548,0.412876924593345 
 01/09  02:00:00,0.880805715408070,11.0877831518581,0.000000000000000E+000,10.7337027114874,0.000000000000000E+000,0.295534093491722,0.295534093491722,0.295534093491722,9.427424132885273E-002,2.053995520145101E-002,7.223881327716383E-002,0.381106598419282,0.327830689168086 
 01/09  03:00:00,0.835763206623930,11.2344856698543,0.000000000000000E+000,10.9045398239629,0.000000000000000E+000,0.300237800360381,0.300237800360381,0.300237800360381,6.733872589355760E-002,1.467139266972975E-002,5.971530281942931E-002,0.376687971191233,0.304000439630327 
 01/09  04:00:00,0.845171781567459,12.0333712251183,0.000000000000000E+000,11.6968594531130,0.000000000000000E+000,0.322052962346000,0.322052962346000,0.322052962346000,6.733872589355760E-002,1.467139266972975E-002,5.261106845099969E-002,0.371385618517571,0.310931579673895 
 01/09  05:00:00,0.839031986670027,12.0043720335419,0.000000000000000E+000,11.6005634886932,0.000000000000000E+000,0.319401618134532,0.319401618134532,0.319401618134532,6.733872589355760E-002,1.467139266972975E-002,6.315175921409334E-002,0.357356477068514,0.379194647706517 
 01/09  06:00:00,0.889524850818456,12.1660563484082,0.000000000000000E+000,11.4639450033361,0.000000000000000E+000,0.315640062471079,0.315640062471079,0.315640062471079,6.733872589355760E-002,1.467139266972975E-002,7.598154876300982E-002,0.398781107331481,0.674644214103631 
 01/09  07:00:00,1.10559370213819,12.4954981538493,0.000000000000000E+000,11.2354153849298,0.000000000000000E+000,0.309347891406996,0.309347891406996,0.309347891406996,0.154879098812700,3.374420951484601E-002,0.129758134509170,0.460752354204875,1.22834720014665 
 01/09  08:00:00,1.40902573469375,12.1124667752230,0.000000000000000E+000,10.6952783518156,0.000000000000000E+000,0.294476144654413,0.294476144654413,0.294476144654413,0.316492024238656,6.895554827964449E-002,0.207406094963531,0.489583896867899,1.38346700389148 
 01/09  09:00:00,1.35731044944242,11.8537638974365,0.000000000000000E+000,10.4799376210118,0.000000000000000E+000,0.288547106988609,0.288547106988609,0.288547106988609,0.303024287419236,6.602127156697500E-002,0.268690864190452,0.413914905587548,1.34531676403159 
 01/09  10:00:00,1.17725213593113,11.7532194803853,0.000000000000000E+000,10.5039409852605,0.000000000000000E+000,0.289207998452130,0.289207998452130,0.289207998452130,0.154879098812700,3.374420951484601E-002,0.330033759705594,0.352275055756258,1.22501459466539 
 01/09  11:00:00,1.20468857569369,12.9577722000640,0.000000000000000E+000,11.8518552202461,0.000000000000000E+000,0.326320504942062,0.326320504942062,0.326320504942062,0.127943541580951,2.787563787674246E-002,0.344876895795482,0.360559981808849,1.08108243259319 
 01/09  12:00:00,1.17457558665950,11.1396948953012,0.000000000000000E+000,10.1642042893625,0.000000000000000E+000,0.279853931253994,0.279853931253994,0.279853931253994,0.127943541580951,2.787563787674246E-002,0.361120014768658,0.360670447489552,0.950648450090513 
 01/09  13:00:00,1.14654757842307,10.5786174097591,0.000000000000000E+000,9.70372031487860,0.000000000000000E+000,0.267175294848225,0.267175294848225,0.267175294848225,0.127943541580951,2.787563787674246E-002,0.351846255376571,0.354594835050983,0.850473413326753 
 01/09  14:00:00,1.11570790483502,10.1885810324457,0.000000000000000E+000,9.37309699108693,0.000000000000000E+000,0.258072148719590,0.258072148719590,0.258072148719590,0.127943541580951,2.787563787674246E-002,0.317848037359318,0.366856525608822,0.790215802592420 
 01/09  15:00:00,1.10543799318771,9.62497887500908,0.000000000000000E+000,8.86743922104798,0.000000000000000E+000,0.244149729336242,0.244149729336242,0.244149729336242,0.134677451787115,2.934278533945949E-002,0.292642405135342,0.387513607899952,0.730848602593345 
 01/09  16:00:00,1.17292977404360,9.44227161967020,0.000000000000000E+000,8.67583242026319,0.000000000000000E+000,0.238874164724584,0.238874164724584,0.238874164724584,0.168346835632121,3.667848622751551E-002,0.302863858133087,0.409054415636696,0.738264466449553 
 01/09  17:00:00,1.42733118964125,9.13233192625536,0.000000000000000E+000,8.28873060875577,0.000000000000000E+000,0.228215980309767,0.228215980309767,0.228215980309767,0.282822640393651,6.161984739158848E-002,0.353721026385214,0.483839681471435,0.810275546407591 
 01/09  18:00:00,1.96327763406176,10.9415049318321,0.000000000000000E+000,9.93809881705655,0.000000000000000E+000,0.273628504894837,0.273628504894837,0.273628504894837,0.525242070329039,0.114436864645168,0.445070293491817,0.587787887011303,0.962920628935217 
 01/09  19:00:00,2.26954549667714,9.66837780393247,0.000000000000000E+000,8.52320399318185,0.000000000000000E+000,0.234671802776338,0.234671802776338,0.234671802776338,0.781129237083851,0.170188158611418,0.398284023104866,0.638160237411070,1.10121879257742 
 01/09  20:00:00,2.22701742598067,9.41832614349272,0.000000000000000E+000,8.24921244664554,0.000000000000000E+000,0.227127915498432,0.227127915498432,0.227127915498432,0.828266357748276,0.180458136212143,0.315346148810717,0.658706854021501,1.12374347469611 
 01/09  21:00:00,2.07858689510019,9.62171027349414,0.000000000000000E+000,8.53294861994549,0.000000000000000E+000,0.234940104360088,0.234940104360088,0.234940104360088,0.713790552986747,0.155516756835306,0.275875148663200,0.681352318565255,1.04183166357253 
 01/09  22:00:00,1.91613612022443,9.89733584133134,0.000000000000000E+000,8.91089813495769,0.000000000000000E+000,0.245346295989118,0.245346295989118,0.245346295989118,0.599314664632309,0.130575395671233,0.258342489697899,0.665445260544277,0.940603358186804 
 01/09  23:00:00,1.59751629966620,9.86761837288688,0.000000000000000E+000,9.05078576641657,0.000000000000000E+000,0.249197861983176,0.249197861983176,0.249197861983176,0.451169476025773,9.829833361910398E-002,0.205881020852975,0.575857593495570,0.777168851971976 
 01/09  24:00:00,1.28241795916337,9.77691444958480,0.000000000000000E+000,9.14271611876985,0.000000000000000E+000,0.251729006554381,0.251729006554381,0.251729006554381,0.309758114032493,6.748840081692746E-002,0.135920890493347,0.500409533576620,0.599731266192382 
 01/10  01:00:00,0.972399885057908,9.81858643205275,0.000000000000000E+000,9.37699198958353,0.000000000000000E+000,0.258179390822412,0.258179390822412,0.258179390822412,0.161612925425957,3.521133876479848E-002,8.636931076758889E-002,0.413914905587548,0.413084930076121 
 01/10  02:00:00,0.849595982639306,9.95456657248503,0.000000000000000E+000,9.60017530932916,0.000000000000000E+000,0.264324360722958,0.264324360722958,0.264324360722958,9.427424132885273E-002,2.053995520145101E-002,7.223881327716383E-002,0.381106598419282,0.328141511953263 
 01/10  03:00:00,0.804398029211345,10.0957465763849,0.000000000000000E+000,9.76536672260566,0.000000000000000E+000,0.268872622947795,0.268872622947795,0.268872622947795,6.733872589355760E-002,1.467139266972975E-002,5.971530281942931E-002,0.376687971191233,0.304434447518097 
 01/10  04:00:00,0.791495646689286,10.0840598016743,0.000000000000000E+000,9.74735959109402,0.000000000000000E+000,0.268376827467826,0.268376827467826,0.268376827467826,6.733872589355760E-002,1.467139266972975E-002,5.261106845099969E-002,0.371385618517571,0.311120018248963 
 01/10  05:00:00,0.794219199248068,10.3769104093780,0.000000000000000E+000,9.97297754022506,0.000000000000000E+000,0.274588830712574,0.274588830712574,0.274588830712574,6.733872589355760E-002,1.467139266972975E-002,6.315175921409334E-002,0.357356477068514,0.379318972010732 
 01/10  06:00:00,0.851944540940487,10.8027353309645,0.000000000000000E+000,10.0990403005662,0.000000000000000E+000,0.278059752593110,0.278059752593110,0.278059752593110,6.733872589355760E-002,1.467139266972975E-002,7.598154876300982E-002,0.398781107331481,0.676227899429823 
 01/10  07:00:00,1.09244540209149,12.0206464417418,0.000000000000000E+000,10.7578733788784,0.000000000000000E+000,0.296199591360303,0.296199591360303,0.296199591360303,0.154879098812700,3.374420951484601E-002,0.129758134509170,0.460752354204875,1.23103749409057 
 01/10  08:00:00,1.39069138881361,11.4488051217014,0.000000000000000E+000,10.0293808380571,0.000000000000000E+000,0.276141798774275,0.276141798774275,0.276141798774275,0.316492024238656,6.895554827964449E-002,0.207406094963531,0.489583896867899,1.38570286412838 
 01/10  09:00:00,1.33457493561921,11.0302024664706,0.000000000000000E+000,9.65419111072588,0.000000000000000E+000,0.265811593165396,0.265811593165396,0.265811593165396,0.303024287419236,6.602127156697500E-002,0.268690864190452,0.413914905587548,1.34750184335168 
 01/10  10:00:00,1.12657705839610,9.91459779862942,0.000000000000000E+000,8.66343855552038,0.000000000000000E+000,0.238532920917105,0.238532920917105,0.238532920917105,0.154879098812700,3.374420951484601E-002,0.330033759705594,0.352275055756258,1.22689534264956 
 01/10  11:00:00,1.11573961723675,9.72919204951900,0.000000000000000E+000,8.62125781169376,0.000000000000000E+000,0.237371546485123,0.237371546485123,0.237371546485123,0.127943541580951,2.787563787674246E-002,0.344876895795482,0.360559981808849,1.08309969060050 
 01/10  12:00:00,1.06750125689875,7.25326298793189,0.000000000000000E+000,6.27529925608978,0.000000000000000E+000,0.172779601493245,0.172779601493245,0.172779601493245,0.127943541580951,2.787563787674246E-002,0.361120014768658,0.360670447489552,0.953121575993837 
 01/10  13:00:00,1.01887619117301,5.94478820828301,0.000000000000000E+000,5.06673681387437,0.000000000000000E+000,0.139503907598163,0.139503907598163,0.139503907598163,0.127943541580951,2.787563787674246E-002,0.351846255376571,0.354594835050983,0.853627712854921 
 01/10  14:00:00,0.976629564614327,5.14147197043756,0.000000000000000E+000,4.32181664675033,0.000000000000000E+000,0.118993808498893,0.118993808498893,0.118993808498893,0.127943541580951,2.787563787674246E-002,0.317848037359318,0.366856525608822,0.794387084920915 
 01/10  15:00:00,0.964530289871667,4.51177696742502,0.000000000000000E+000,3.74971700063262,0.000000000000000E+000,0.103242026020198,0.103242026020198,0.103242026020198,0.134677451787115,2.934278533945949E-002,0.292642405135342,0.387513607899952,0.735368915424639 
 01/10  16:00:00,1.03382391907054,4.39463786631126,0.000000000000000E+000,3.62355274901794,0.000000000000000E+000,9.976830975152366E-002,9.976830975152366E-002,9.976830975152366E-002,0.168346835632121,3.667848622751551E-002,0.302863858133087,0.409054415636696,0.742910384335865 
 01/10  17:00:00,1.30541131591374,4.70942425128267,0.000000000000000E+000,3.86064021907651,0.000000000000000E+000,0.106296106582250,0.106296106582250,0.106296106582250,0.282822640393651,6.161984739158848E-002,0.353721026385214,0.483839681471435,0.815458261114151 
 01/10  18:00:00,1.84340279771345,6.59279237488490,0.000000000000000E+000,5.58428352370508,0.000000000000000E+000,0.153753668546521,0.153753668546521,0.153753668546521,0.525242070329039,0.114436864645168,0.445070293491817,0.587787887011303,0.968023365339509 
 01/10  19:00:00,2.16600158311947,5.91242866593804,0.000000000000000E+000,4.76252253480673,0.000000000000000E+000,0.131127889218665,0.131127889218665,0.131127889218665,0.781129237083851,0.170188158611418,0.398284023104866,0.638160237411070,1.10595111295810 
 01/10  20:00:00,2.13130726339793,5.94683665580974,0.000000000000000E+000,4.77305029055229,0.000000000000000E+000,0.131417752915693,0.131417752915693,0.131417752915693,0.828266357748276,0.180458136212143,0.315346148810717,0.658706854021501,1.12841614310638 
 01/10  21:00:00,1.98862982625234,6.35854079518234,0.000000000000000E+000,5.26573696797848,0.000000000000000E+000,0.144983035512236,0.144983035512236,0.144983035512236,0.713790552986747,0.155516756835306,0.275875148663200,0.681352318565255,1.04587383722769 
 01/10  22:00:00,1.83168580844637,6.83398695383694,0.000000000000000E+000,5.84369011909630,0.000000000000000E+000,0.160895984211057,0.160895984211057,0.160895984211057,0.599314664632309,0.130575395671233,0.258342489697899,0.665445260544277,0.944462486553810 
 01/10  23:00:00,1.52708248193503,7.31283505697967,0.000000000000000E+000,6.49265228195414,0.000000000000000E+000,0.178764044252011,0.178764044252011,0.178764044252011,0.451169476025773,9.829833361910398E-002,0.205881020852975,0.575857593495570,0.780519020527206 
 01/10  24:00:00,1.22142043260922,7.56467909339471,0.000000000000000E+000,6.92730567853014,0.000000000000000E+000,0.190731480000228,0.190731480000228,0.190731480000228,0.309758114032493,6.748840081692746E-002,0.135920890493347,0.500409533576620,0.602906350242014 
 01/11  01:00:00,0.919646545441245,7.90462521762373,0.000000000000000E+000,7.46100775306687,0.000000000000000E+000,0.205426051205751,0.205426051205751,0.205426051205751,0.161612925425957,3.521133876479848E-002,8.636931076758889E-002,0.413914905587548,0.415107952163749 
 01/11  02:00:00,0.805770436473845,8.36471210681358,0.000000000000000E+000,8.00844564406195,0.000000000000000E+000,0.220498814557497,0.220498814557497,0.220498814557497,9.427424132885273E-002,2.053995520145101E-002,7.223881327716383E-002,0.381106598419282,0.330016711549033 
 01/11  03:00:00,0.767742476946157,8.76616261249726,0.000000000000000E+000,8.43404891730163,0.000000000000000E+000,0.232217070682607,0.232217070682607,0.232217070682607,6.733872589355760E-002,1.467139266972975E-002,5.971530281942931E-002,0.376687971191233,0.306168288934499 
 01/11  04:00:00,0.761432551718046,8.99365132602053,0.000000000000000E+000,8.65547770296410,0.000000000000000E+000,0.238313732496587,0.238313732496587,0.238313732496587,6.733872589355760E-002,1.467139266972975E-002,5.261106845099969E-002,0.371385618517571,0.312593430725067 
 01/11  05:00:00,0.764302744155262,9.29147647549035,0.000000000000000E+000,8.88642156506220,0.000000000000000E+000,0.244672375619765,0.244672375619765,0.244672375619765,6.733872589355760E-002,1.467139266972975E-002,6.315175921409334E-002,0.357356477068514,0.380441013285978 
 01/11  06:00:00,0.818156543805078,9.57714217031586,0.000000000000000E+000,8.87187117032090,0.000000000000000E+000,0.244271755457701,0.244271755457701,0.244271755457701,6.733872589355760E-002,1.467139266972975E-002,7.598154876300982E-002,0.398781107331481,0.677803869026425 
 01/11  07:00:00,1.03504971145504,9.93832290859980,0.000000000000000E+000,8.67328045447712,0.000000000000000E+000,0.238803900723850,0.238803900723850,0.238803900723850,0.154879098812700,3.374420951484601E-002,0.129758134509170,0.460752354204875,1.23330688534989 
 01/11  08:00:00,1.34504529218179,9.79401376533927,0.000000000000000E+000,8.37152936854650,0.000000000000000E+000,0.230495702142459,0.230495702142459,0.230495702142459,0.316492024238656,6.895554827964449E-002,0.207406094963531,0.489583896867899,1.38876297727682 
 01/11  09:00:00,1.29372641800351,9.54959342951283,0.000000000000000E+000,8.17058615973164,0.000000000000000E+000,0.224963075549693,0.224963075549693,0.224963075549693,0.303024287419236,6.602127156697500E-002,0.268690864190452,0.413914905587548,1.35049775738807 
 01/11  10:00:00,1.09093156498977,8.62269199785619,0.000000000000000E+000,7.36880576135656,0.000000000000000E+000,0.202887427510772,0.202887427510772,0.202887427510772,0.154879098812700,3.374420951484601E-002,0.330033759705594,0.352275055756258,1.22962233604017 
 01/11  11:00:00,1.08467082068110,8.60327964193493,0.000000000000000E+000,7.49284916722240,0.000000000000000E+000,0.206302749929470,0.206302749929470,0.206302749929470,0.127943541580951,2.787563787674246E-002,0.344876895795482,0.360559981808849,1.08559592748780 
 01/11  12:00:00,1.04497178783099,6.43716714431371,0.000000000000000E+000,5.45703622469513,0.000000000000000E+000,0.150250132425484,0.150250132425484,0.150250132425484,0.127943541580951,2.787563787674246E-002,0.361120014768658,0.360670447489552,0.955288763770300 
 01/11  13:00:00,1.00535101155366,5.45535781111104,0.000000000000000E+000,4.57550666361199,0.000000000000000E+000,0.125978727978811,0.125978727978811,0.125978727978811,0.127943541580951,2.787563787674246E-002,0.351846255376571,0.354594835050983,0.855427465945303 
 01/11  14:00:00,0.968361542037642,4.84251674020785,0.000000000000000E+000,4.02152474031933,0.000000000000000E+000,0.110725785922210,0.110725785922210,0.110725785922210,0.127943541580951,2.787563787674246E-002,0.317848037359318,0.366856525608822,0.795723761122169 
 01/11  15:00:00,0.972459096989822,4.80061388706862,0.000000000000000E+000,4.03768871129872,0.000000000000000E+000,0.111170833138350,0.111170833138350,0.111170833138350,0.134677451787115,2.934278533945949E-002,0.292642405135342,0.387513607899952,0.736234124402131 
 01/11  16:00:00,1.05184260098274,5.05016390349150,0.000000000000000E+000,4.27798544953396,0.000000000000000E+000,0.117786991663718,0.117786991663718,0.117786991663718,0.168346835632121,3.667848622751551E-002,0.302863858133087,0.409054415636696,0.744003721000053 
 01/11  17:00:00,1.31886543007077,5.19839890419402,0.000000000000000E+000,4.34928929472704,0.000000000000000E+000,0.119750220739277,0.119750220739277,0.119750220739277,0.282822640393651,6.161984739158848E-002,0.353721026385214,0.483839681471435,0.815783838374971 
 01/11  18:00:00,1.84103509688548,6.50730676883481,0.000000000000000E+000,5.49828939525475,0.000000000000000E+000,0.151385967718551,0.151385967718551,0.151385967718551,0.525242070329039,0.114436864645168,0.445070293491817,0.587787887011303,0.968531887739749 
 01/11  19:00:00,2.16224744400808,5.77753957843199,0.000000000000000E+000,4.62617341622238,0.000000000000000E+000,0.127373750107275,0.127373750107275,0.127373750107275,0.781129237083851,0.170188158611418,0.398284023104866,0.638160237411070,1.10741114403642 
 01/11  20:00:00,2.13051699901097,5.91987788237724,0.000000000000000E+000,4.74434814355826,0.000000000000000E+000,0.130627488528729,0.130627488528729,0.130627488528729,0.828266357748276,0.180458136212143,0.315346148810717,0.658706854021501,1.13015951666793 
 01/11  21:00:00,1.98496266194758,6.22678913410674,0.000000000000000E+000,5.13254674624656,0.000000000000000E+000,0.141315871207473,0.141315871207473,0.141315871207473,0.713790552986747,0.155516756835306,0.275875148663200,0.681352318565255,1.04731239788402 
 01/11  22:00:00,1.82648514652433,6.64655754242642,0.000000000000000E+000,5.65480375977778,0.000000000000000E+000,0.155695322289014,0.155695322289014,0.155695322289014,0.599314664632309,0.130575395671233,0.258342489697899,0.665445260544277,0.945919434461820 
 01/11  23:00:00,1.52167439108125,7.11757880019615,0.000000000000000E+000,6.29623217090929,0.000000000000000E+000,0.173355953398232,0.173355953398232,0.173355953398232,0.451169476025773,9.829833361910398E-002,0.205881020852975,0.575857593495570,0.781682874788525 
 01/11  24:00:00,1.22197263684812,7.58545886084101,0.000000000000000E+000,6.94736155792574,0.000000000000000E+000,0.191283684239126,0.191283684239126,0.191283684239126,0.309758114032493,6.748840081692746E-002,0.135920890493347,0.500409533576620,0.603630238292721 
 01/12  01:00:00,0.921258211398282,7.96420273236401,0.000000000000000E+000,7.51954293947693,0.000000000000000E+000,0.207037717162788,0.207037717162788,0.207037717162788,0.161612925425957,3.521133876479848E-002,8.636931076758889E-002,0.413914905587548,0.416150280493961 
 01/12  02:00:00,0.807900239914980,8.44236803435355,0.000000000000000E+000,8.08579941634908,0.000000000000000E+000,0.222628617998632,0.222628617998632,0.222628617998632,9.427424132885273E-002,2.053995520145101E-002,7.223881327716383E-002,0.381106598419282,0.330318866801854 
 01/12  03:00:00,0.769373347802125,8.82549834981292,0.000000000000000E+000,8.49328161943078,0.000000000000000E+000,0.233847941538576,0.233847941538576,0.233847941538576,6.733872589355760E-002,1.467139266972975E-002,5.971530281942931E-002,0.376687971191233,0.306271324121022 
 01/12  04:00:00,0.765424461902146,9.13873920126843,0.000000000000000E+000,8.80046259002352,0.000000000000000E+000,0.242305642680688,0.242305642680688,0.242305642680688,6.733872589355760E-002,1.467139266972975E-002,5.261106845099969E-002,0.371385618517571,0.312696418913532 
 01/12  05:00:00,0.767157502636750,9.39569989041154,0.000000000000000E+000,8.99010546999304,0.000000000000000E+000,0.247527134101255,0.247527134101255,0.247527134101255,6.733872589355760E-002,1.467139266972975E-002,6.315175921409334E-002,0.357356477068514,0.380980523276347 
 01/12  06:00:00,0.823018019933406,9.75456586709748,0.000000000000000E+000,9.04843841129108,0.000000000000000E+000,0.249133231586028,0.249133231586028,0.249133231586028,6.733872589355760E-002,1.467139266972975E-002,7.598154876300982E-002,0.398781107331481,0.678660324837884 
 01/12  07:00:00,1.03925037295563,10.0927075449919,0.000000000000000E+000,8.82584712184930,0.000000000000000E+000,0.243004562224436,0.243004562224436,0.243004562224436,0.154879098812700,3.374420951484601E-002,0.129758134509170,0.460752354204875,1.23512485436979 
 01/12  08:00:00,1.35862528569160,10.2893395878893,0.000000000000000E+000,8.86475034158576,0.000000000000000E+000,0.244075695652272,0.244075695652272,0.244075695652272,0.316492024238656,6.895554827964449E-002,0.207406094963531,0.489583896867899,1.39086782678759 
 01/12  09:00:00,1.31212157874271,10.2198603854245,0.000000000000000E+000,8.83869244950608,0.000000000000000E+000,0.243358236288894,0.243358236288894,0.243358236288894,0.303024287419236,6.602127156697500E-002,0.268690864190452,0.413914905587548,1.35265842352537 
 01/12  10:00:00,1.11466272963966,9.48620340001709,0.000000000000000E+000,8.23071398771312,0.000000000000000E+000,0.226618592160668,0.226618592160668,0.226618592160668,0.154879098812700,3.374420951484601E-002,0.330033759705594,0.352275055756258,1.23122551184450 
 01/12  11:00:00,1.11176218950352,9.58816828474010,0.000000000000000E+000,8.47679892256688,0.000000000000000E+000,0.233394118751892,0.233394118751892,0.233394118751892,0.127943541580951,2.787563787674246E-002,0.344876895795482,0.360559981808849,1.08653481494847 
 01/12  12:00:00,1.05966906275244,6.97143894039452,0.000000000000000E+000,5.99083649732025,0.000000000000000E+000,0.164947407346939,0.164947407346939,0.164947407346939,0.127943541580951,2.787563787674246E-002,0.361120014768658,0.360670447489552,0.955760287226010 
 01/12  13:00:00,1.00431915114228,5.41842515518730,0.000000000000000E+000,4.53802982713365,0.000000000000000E+000,0.124946867567425,0.124946867567425,0.124946867567425,0.127943541580951,2.787563787674246E-002,0.351846255376571,0.354594835050983,0.855971646499900 
 01/12  14:00:00,0.964806025310847,4.71441611173571,0.000000000000000E+000,3.89238952251674,0.000000000000000E+000,0.107170269195415,0.107170269195415,0.107170269195415,0.127943541580951,2.787563787674246E-002,0.317848037359318,0.366856525608822,0.796758350452612 
 01/12  15:00:00,0.949178594791457,3.95634120690041,0.000000000000000E+000,3.19214839945523,0.000000000000000E+000,8.789033093998516E-002,8.789033093998516E-002,8.789033093998516E-002,0.134677451787115,2.934278533945949E-002,0.292642405135342,0.387513607899952,0.737501756077419 
 01/12  16:00:00,1.01475833552706,3.70444104038096,0.000000000000000E+000,2.93109691978038,0.000000000000000E+000,8.070272620804042E-002,8.070272620804042E-002,8.070272620804042E-002,0.168346835632121,3.667848622751551E-002,0.302863858133087,0.409054415636696,0.745169387643119 
 01/12  17:00:00,1.28289770028697,3.89442311685347,0.000000000000000E+000,3.04295297953219,0.000000000000000E+000,8.378249095547692E-002,8.378249095547692E-002,8.378249095547692E-002,0.282822640393651,6.161984739158848E-002,0.353721026385214,0.483839681471435,0.818144366229278 
 01/12  18:00:00,1.81175219280835,5.44648557261897,0.000000000000000E+000,4.43474378811591,0.000000000000000E+000,0.122103063641424,0.122103063641424,0.122103063641424,0.525242070329039,0.114436864645168,0.445070293491817,0.587787887011303,0.971256298662753 
 01/12  19:00:00,2.14039391117997,4.98656977588732,0.000000000000000E+000,3.83246017048085,0.000000000000000E+000,0.105520217279172,0.105520217279172,0.105520217279172,0.781129237083851,0.170188158611418,0.398284023104866,0.638160237411070,1.11015458723328 
 01/12  20:00:00,2.10954731631916,5.16063462114759,0.000000000000000E+000,3.98273604896440,0.000000000000000E+000,0.109657805836919,0.109657805836919,0.109657805836919,0.828266357748276,0.180458136212143,0.315346148810717,0.658706854021501,1.13252835003211 
 01/12  21:00:00,1.96692381772876,5.57408577739064,0.000000000000000E+000,4.47738175727371,0.000000000000000E+000,0.123277026988657,0.123277026988657,0.123277026988657,0.713790552986747,0.155516756835306,0.275875148663200,0.681352318565255,1.04977403014078 
 01/12  22:00:00,1.80842000838176,5.99241689722877,0.000000000000000E+000,4.99868378399663,0.000000000000000E+000,0.137630184146445,0.137630184146445,0.137630184146445,0.599314664632309,0.130575395671233,0.258342489697899,0.665445260544277,0.947898765045297 
 01/12  23:00:00,1.50274156077058,6.43159403072419,0.000000000000000E+000,5.60859789616034,0.000000000000000E+000,0.154423123087562,0.154423123087562,0.154423123087562,0.451169476025773,9.829833361910398E-002,0.205881020852975,0.575857593495570,0.783332380065517 
 01/12  24:00:00,1.20168607674566,6.84979471852211,0.000000000000000E+000,6.21056025488217,0.000000000000000E+000,0.170997124136669,0.170997124136669,0.170997124136669,0.309758114032493,6.748840081692746E-002,0.135920890493347,0.500409533576620,0.604767399017382 
 01/13  01:00:00,0.900122531192879,7.19750951126303,0.000000000000000E+000,6.75190186886651,0.000000000000000E+000,0.185902036957385,0.185902036957385,0.185902036957385,0.161612925425957,3.521133876479848E-002,8.636931076758889E-002,0.413914905587548,0.417098130003429 
 01/13  02:00:00,0.780743630846255,7.45715831156860,0.000000000000000E+000,7.09948015635494,0.000000000000000E+000,0.195472008929905,0.195472008929905,0.195472008929905,9.427424132885273E-002,2.053995520145101E-002,7.223881327716383E-002,0.381106598419282,0.331428404011031 
 01/13  03:00:00,0.741726871926714,7.82235901352457,0.000000000000000E+000,7.48917055542154,0.000000000000000E+000,0.206201465663165,0.206201465663165,0.206201465663165,6.733872589355760E-002,1.467139266972975E-002,5.971530281942931E-002,0.376687971191233,0.307243051841898 
 01/13  04:00:00,0.737430583583067,8.12283748221212,0.000000000000000E+000,7.78373398159662,0.000000000000000E+000,0.214311764361609,0.214311764361609,0.214311764361609,6.733872589355760E-002,1.467139266972975E-002,5.261106845099969E-002,0.371385618517571,0.313523308284163 
 01/13  05:00:00,0.740423071748000,8.42553779871735,0.000000000000000E+000,8.01911958497976,0.000000000000000E+000,0.220792703212505,0.220792703212505,0.220792703212505,6.733872589355760E-002,1.467139266972975E-002,6.315175921409334E-002,0.357356477068514,0.381804316595426 
 01/13  06:00:00,0.794596715138900,8.72372081653876,0.000000000000000E+000,8.01618581148960,0.000000000000000E+000,0.220711926791522,0.220711926791522,0.220711926791522,6.733872589355760E-002,1.467139266972975E-002,7.598154876300982E-002,0.398781107331481,0.680067874080645 
 01/13  07:00:00,1.01223152972675,9.11360050294229,0.000000000000000E+000,7.84453147261030,0.000000000000000E+000,0.215985718995556,0.215985718995556,0.215985718995556,0.154879098812700,3.374420951484601E-002,0.129758134509170,0.460752354204875,1.23733346155920 
 01/13  08:00:00,1.34590380687571,9.82968637383022,0.000000000000000E+000,8.40271034461956,0.000000000000000E+000,0.231354216836375,0.231354216836375,0.231354216836375,0.316492024238656,6.895554827964449E-002,0.207406094963531,0.489583896867899,1.39325460969472 
 01/13  09:00:00,1.28323660087634,9.17268324914751,0.000000000000000E+000,7.78959939366834,0.000000000000000E+000,0.214473258422528,0.214473258422528,0.214473258422528,0.303024287419236,6.602127156697500E-002,0.268690864190452,0.413914905587548,1.35457434308606 
 01/13  10:00:00,1.07089452119151,7.89855200791722,0.000000000000000E+000,6.64106680979770,0.000000000000000E+000,0.182850383712513,0.182850383712513,0.182850383712513,0.154879098812700,3.374420951484601E-002,0.330033759705594,0.352275055756258,1.23322129766005 
 01/13  11:00:00,1.05570473297405,7.55453901796491,0.000000000000000E+000,6.44081022819884,0.000000000000000E+000,0.177336662222422,0.177336662222422,0.177336662222422,0.127943541580951,2.787563787674246E-002,0.344876895795482,0.360559981808849,1.08889424254136 
 01/13  12:00:00,1.00990029054154,5.16635743623520,0.000000000000000E+000,4.18325078388887,0.000000000000000E+000,0.115178635136039,0.115178635136039,0.115178635136039,0.127943541580951,2.787563787674246E-002,0.361120014768658,0.360670447489552,0.958264496498053 
 01/13  13:00:00,0.968283699142290,4.11200354942649,0.000000000000000E+000,3.22923386294572,0.000000000000000E+000,8.891141556744166E-002,8.891141556744166E-002,8.891141556744166E-002,0.127943541580951,2.787563787674246E-002,0.351846255376571,0.354594835050983,0.858346004927018 
 01/13  14:00:00,0.931644127568734,3.51200511409065,0.000000000000000E+000,2.68796011977994,0.000000000000000E+000,7.400837145330062E-002,7.400837145330062E-002,7.400837145330062E-002,0.127943541580951,2.787563787674246E-002,0.317848037359318,0.366856525608822,0.798776755544371 
 01/13  15:00:00,0.929480251032770,3.24249461418553,0.000000000000000E+000,2.47671092381134,0.000000000000000E+000,6.819198718129915E-002,6.819198718129915E-002,6.819198718129915E-002,0.134677451787115,2.934278533945949E-002,0.292642405135342,0.387513607899952,0.739092639006433 
 01/13  16:00:00,1.00229484759181,3.25349157900071,0.000000000000000E+000,2.47842706817528,0.000000000000000E+000,6.823923827279388E-002,6.823923827279388E-002,6.823923827279388E-002,0.168346835632121,3.667848622751551E-002,0.302863858133087,0.409054415636696,0.746889777867961 
 01/13  17:00:00,1.27684714136925,3.67606865995780,0.000000000000000E+000,2.82319863615410,0.000000000000000E+000,7.773193203776033E-002,7.773193203776033E-002,7.773193203776033E-002,0.282822640393651,6.161984739158848E-002,0.353721026385214,0.483839681471435,0.819544252711680 
 01/13  18:00:00,1.79422225611134,4.81121340252614,0.000000000000000E+000,3.79806215577443,0.000000000000000E+000,0.104573126944417,0.104573126944417,0.104573126944417,0.525242070329039,0.114436864645168,0.445070293491817,0.587787887011303,0.972665760911408 
 01/13  19:00:00,2.12443105808873,4.40868584424185,0.000000000000000E+000,3.25269450796730,0.000000000000000E+000,8.955736418792624E-002,8.955736418792624E-002,8.955736418792624E-002,0.781129237083851,0.170188158611418,0.398284023104866,0.638160237411070,1.11203631810138 
 01/13  20:00:00,2.09904176440072,4.78125065775810,0.000000000000000E+000,3.60117780037007,0.000000000000000E+000,9.915225391848023E-002,9.915225391848023E-002,9.915225391848023E-002,0.828266357748276,0.180458136212143,0.315346148810717,0.658706854021501,1.13470263523695 
 01/13  21:00:00,1.94988090387358,4.95653991824251,0.000000000000000E+000,3.85838863706330,0.000000000000000E+000,0.106234113133477,0.106234113133477,0.106234113133477,0.713790552986747,0.155516756835306,0.275875148663200,0.681352318565255,1.05122129120306 
 01/13  22:00:00,1.78370448315983,5.09609356536473,0.000000000000000E+000,4.10102389996725,0.000000000000000E+000,0.112914658924511,0.112914658924511,0.112914658924511,0.599314664632309,0.130575395671233,0.258342489697899,0.665445260544277,0.949235317210668 
 01/13  23:00:00,1.47256362570365,5.33677820505209,0.000000000000000E+000,4.51254505288957,0.000000000000000E+000,0.124245188020627,0.124245188020627,0.124245188020627,0.451169476025773,9.829833361910398E-002,0.205881020852975,0.575857593495570,0.784569397664210 
 01/13  24:00:00,1.16689302928905,5.58773003345151,0.000000000000000E+000,4.94688802196486,0.000000000000000E+000,0.136204076680064,0.136204076680064,0.136204076680064,0.309758114032493,6.748840081692746E-002,0.135920890493347,0.500409533576620,0.606374946864075 
 01/14  01:00:00,0.869898484065797,5.87902906697560,0.000000000000000E+000,5.41542001580066,0.000000000000000E+000,0.149104301494557,0.149104301494557,0.149104301494557,0.161612925425957,3.521133876479848E-002,9.294299910333617E-002,0.413914905587548,0.435099538781847 
 01/14  02:00:00,0.749239951314590,6.17962994778236,0.000000000000000E+000,5.81192195003156,0.000000000000000E+000,0.160021302165280,0.160021302165280,0.160021302165280,9.427424132885273E-002,2.053995520145101E-002,7.618584051012475E-002,0.381106598419282,0.341458246548195 
 01/14  03:00:00,0.706061392961640,6.43968339702323,0.000000000000000E+000,6.09897248105041,0.000000000000000E+000,0.167924746181871,0.167924746181871,0.167924746181871,6.733872589355760E-002,1.467139266972975E-002,6.232654333565033E-002,0.376687971191233,0.314765509711676 
 01/14  04:00:00,0.702254225691262,6.80406578293058,0.000000000000000E+000,6.45654895993951,0.000000000000000E+000,0.177770001205503,0.177770001205503,0.177770001205503,6.733872589355760E-002,1.467139266972975E-002,5.397647371529803E-002,0.371385618517571,0.321936630659723 
 01/14  05:00:00,0.708853446472531,7.19772451291028,0.000000000000000E+000,6.77550541753355,0.000000000000000E+000,0.186551920184637,0.186551920184637,0.186551920184637,6.733872589355760E-002,1.467139266972975E-002,6.582291696649339E-002,0.357356477068514,0.397605198234576 
 01/14  06:00:00,0.764995691881603,7.54240712608221,0.000000000000000E+000,6.79229554903317,0.000000000000000E+000,0.187014207656698,0.187014207656698,0.187014207656698,6.733872589355760E-002,1.467139266972975E-002,8.007824464053613E-002,0.398781107331481,0.722644446080517 
 01/14  07:00:00,1.00943881462950,8.72242028486853,0.000000000000000E+000,7.35718548673468,0.000000000000000E+000,0.202567483180394,0.202567483180394,0.202567483180394,0.154879098812700,3.374420951484601E-002,0.140383655227083,0.460752354204875,1.33349922936107 
 01/14  08:00:00,1.33673162258798,8.84527607522253,0.000000000000000E+000,7.30100514019027,0.000000000000000E+000,0.201020653699987,0.201020653699987,0.201020653699987,0.316492024238656,6.895554827964449E-002,0.228567473812190,0.489583896867899,1.51054951551630 
 01/14  09:00:00,1.28803912403644,8.29144872503681,0.000000000000000E+000,6.78591225995174,0.000000000000000E+000,0.186838454740591,0.186838454740591,0.186838454740591,0.303024287419236,6.602127156697500E-002,0.301128191032485,0.413914905587548,1.47702695269197 
 01/14  10:00:00,1.10427766382088,7.58902268314909,0.000000000000000E+000,6.21801696468381,0.000000000000000E+000,0.171202431851154,0.171202431851154,0.171202431851154,0.154879098812700,3.374420951484601E-002,0.375064854196324,0.352275055756258,1.34674181800584 
 01/14  11:00:00,1.10506913847774,7.59574446488040,0.000000000000000E+000,6.38444701069549,0.000000000000000E+000,0.175784797703826,0.175784797703826,0.175784797703826,0.127943541580951,2.787563787674246E-002,0.395793165817765,0.360559981808849,1.18646290696019 
 01/14  12:00:00,1.09183138735434,6.31694099880787,0.000000000000000E+000,5.25258542880256,0.000000000000000E+000,0.144620930438819,0.144620930438819,0.144620930438819,0.127943541580951,2.787563787674246E-002,0.413608816278677,0.360670447489552,1.03951341415704 
 01/14  13:00:00,1.06032532787761,5.78820505034147,0.000000000000000E+000,4.83569254560439,0.000000000000000E+000,0.133142499963261,0.133142499963261,0.133142499963261,0.127943541580951,2.787563787674246E-002,0.399656799716067,0.354594835050983,0.928088823183342 
 01/14  14:00:00,1.03492950665005,5.73983771301236,0.000000000000000E+000,4.85614717681644,0.000000000000000E+000,0.133705683149477,0.133705683149477,0.133705683149477,0.127943541580951,2.787563787674246E-002,0.361436104744461,0.366856525608822,0.858422297429597 
 01/14  15:00:00,1.04441597477379,6.05001848298864,0.000000000000000E+000,5.23010997783033,0.000000000000000E+000,0.144002107446658,0.144002107446658,0.144002107446658,0.134677451787115,2.934278533945949E-002,0.331768008611008,0.387513607899952,0.793217453790539 
 01/14  16:00:00,1.11910722268814,6.20320964852142,0.000000000000000E+000,5.37504377167336,0.000000000000000E+000,0.147992610866682,0.147992610866682,0.147992610866682,0.168346835632121,3.667848622751551E-002,0.339922860635529,0.409054415636696,0.799991143890570 
 01/14  17:00:00,1.39199400809632,6.61825297955370,0.000000000000000E+000,5.70076734544864,0.000000000000000E+000,0.156960850782768,0.156960850782768,0.156960850782768,0.282822640393651,6.161984739158848E-002,0.389638974367272,0.483839681471435,0.884159863013038 
 01/14  18:00:00,1.91427958202090,7.96530736446227,0.000000000000000E+000,6.87453370981568,0.000000000000000E+000,0.189278494357249,0.189278494357249,0.189278494357249,0.525242070329039,0.114436864645168,0.480422251988538,0.587787887011303,1.05028816880626 
 01/14  19:00:00,2.22862862495345,7.04749151044259,0.000000000000000E+000,5.79097588039072,0.000000000000000E+000,0.159444588064851,0.159444588064851,0.159444588064851,0.781129237083851,0.170188158611418,0.432594366092666,0.638160237411070,1.21256061187869 
 01/14  20:00:00,2.19071334618053,6.97882289706207,0.000000000000000E+000,5.68690061371357,0.000000000000000E+000,0.156579054108948,0.156579054108948,0.156579054108948,0.828266357748276,0.180458136212143,0.349590930400065,0.658706854021501,1.24655206119743 
 01/14  21:00:00,2.04465472799469,7.24027138003539,0.000000000000000E+000,6.03460649081825,0.000000000000000E+000,0.166152539042707,0.166152539042707,0.166152539042707,0.713790552986747,0.155516756835306,0.310730546875078,0.681352318565255,1.15873489924099 
 01/14  22:00:00,1.87820016452329,7.32527708562517,0.000000000000000E+000,6.23984590692034,0.000000000000000E+000,0.171803454334183,0.171803454334183,0.171803454334183,0.599314664632309,0.130575395671233,0.293949375651685,0.665445260544277,1.03959683051801 
 01/14  23:00:00,1.55875251075600,7.50995343923828,0.000000000000000E+000,6.61529635763171,0.000000000000000E+000,0.182140838514136,0.182140838514136,0.182140838514136,0.451169476025773,9.829833361910398E-002,0.234174255411816,0.575857593495570,0.854993327108234 
 01/14  24:00:00,1.23546591253301,7.55701419163474,0.000000000000000E+000,6.87321195699305,0.000000000000000E+000,0.189242102160376,0.189242102160376,0.189242102160376,0.309758114032493,6.748840081692746E-002,0.151455748256992,0.500409533576620,0.649335170019109 
 01/15  01:00:00,0.917117529427967,7.59235838612932,0.000000000000000E+000,7.13040047456782,0.000000000000000E+000,0.196323346856727,0.196323346856727,0.196323346856727,0.161612925425957,3.521133876479848E-002,9.294299910333617E-002,0.413914905587548,0.433448399168403 
 01/15  02:00:00,0.792941284252570,7.76535339824480,0.000000000000000E+000,7.39914023104234,0.000000000000000E+000,0.203722635103259,0.203722635103259,0.203722635103259,9.427424132885273E-002,2.053995520145101E-002,7.618584051012475E-002,0.381106598419282,0.339963415999849 
 01/15  03:00:00,0.748980559665221,7.99735895368496,0.000000000000000E+000,7.65778273734973,0.000000000000000E+000,0.210843912885453,0.210843912885453,0.210843912885453,6.733872589355760E-002,1.467139266972975E-002,6.232654333565033E-002,0.376687971191233,0.313630810074089 
 01/15  04:00:00,0.737566198358367,8.08528662744563,0.000000000000000E+000,7.73906838870220,0.000000000000000E+000,0.213081973872611,0.213081973872611,0.213081973872611,6.733872589355760E-002,1.467139266972975E-002,5.397647371529803E-002,0.371385618517571,0.320638046412054 
 01/15  05:00:00,0.738757979752989,8.28266619909338,0.000000000000000E+000,7.86162839632688,0.000000000000000E+000,0.216456453465094,0.216456453465094,0.216456453465094,6.733872589355760E-002,1.467139266972975E-002,6.582291696649339E-002,0.357356477068514,0.396423905624346 
 01/15  06:00:00,0.794027893187223,8.59635529363551,0.000000000000000E+000,7.84673571257838,0.000000000000000E+000,0.216046408962319,0.216046408962319,0.216046408962319,6.733872589355760E-002,1.467139266972975E-002,8.007824464053613E-002,0.398781107331481,0.722152450088612 
 01/15  07:00:00,1.03481551951326,9.64458674429094,0.000000000000000E+000,8.27885920228190,0.000000000000000E+000,0.227944188064150,0.227944188064150,0.227944188064150,0.154879098812700,3.374420951484601E-002,0.140383655227083,0.460752354204875,1.33399197323627 
 01/15  08:00:00,1.36209662026409,9.76733034949322,0.000000000000000E+000,8.22225365374130,0.000000000000000E+000,0.226385651376094,0.226385651376094,0.226385651376094,0.316492024238656,6.895554827964449E-002,0.228567473812190,0.489583896867899,1.51135527623599 
 01/15  09:00:00,1.32058271160544,9.47441165301365,0.000000000000000E+000,7.96788483713852,0.000000000000000E+000,0.219382042309596,0.219382042309596,0.219382042309596,0.303024287419236,6.602127156697500E-002,0.301128191032485,0.413914905587548,1.47801730348203 
 01/15  10:00:00,1.15120970213199,9.29434182183565,0.000000000000000E+000,7.92257342016317,0.000000000000000E+000,0.218134470162260,0.218134470162260,0.218134470162260,0.154879098812700,3.374420951484601E-002,0.375064854196324,0.352275055756258,1.34750450121302 
 01/15  11:00:00,1.17612401642908,10.1770522264354,0.000000000000000E+000,8.96513720152825,0.000000000000000E+000,0.246839675655168,0.246839675655168,0.246839675655168,0.127943541580951,2.787563787674246E-002,0.395793165817765,0.360559981808849,1.18708047768246 
 01/15  12:00:00,1.16627020788001,9.02053996248175,0.000000000000000E+000,7.95617931970042,0.000000000000000E+000,0.219059750964484,0.219059750964484,0.219059750964484,0.127943541580951,2.787563787674246E-002,0.413608816278677,0.360670447489552,1.03951848693309 
 01/15  13:00:00,1.13851085669268,8.62723049436779,0.000000000000000E+000,7.67536567003510,0.000000000000000E+000,0.211328028778334,0.211328028778334,0.211328028778334,0.127943541580951,2.787563787674246E-002,0.399656799716067,0.354594835050983,0.927441142778973 
 01/15  14:00:00,1.11007789093401,8.46848763079971,0.000000000000000E+000,7.58551219397032,0.000000000000000E+000,0.208854067433432,0.208854067433432,0.208854067433432,0.127943541580951,2.787563787674246E-002,0.361436104744461,0.366856525608822,0.857707198063051 
 01/15  15:00:00,1.10805153048459,8.35968303964652,0.000000000000000E+000,7.54133278400421,0.000000000000000E+000,0.207637663157454,0.207637663157454,0.207637663157454,0.134677451787115,2.934278533945949E-002,0.331768008611008,0.387513607899952,0.791659204274557 
 01/15  16:00:00,1.18235956709518,8.49917088239107,0.000000000000000E+000,7.67234846721014,0.000000000000000E+000,0.211244955273717,0.211244955273717,0.211244955273717,0.168346835632121,3.667848622751551E-002,0.339922860635529,0.409054415636696,0.798647682223479 
 01/15  17:00:00,1.44225500394692,8.44240228011842,0.000000000000000E+000,7.52623046230852,0.000000000000000E+000,0.207221846633379,0.207221846633379,0.207221846633379,0.282822640393651,6.161984739158848E-002,0.389638974367272,0.483839681471435,0.882846046717878 
 01/15  18:00:00,1.95330744139577,9.38177684281086,0.000000000000000E+000,8.29201294223246,0.000000000000000E+000,0.228306353732122,0.228306353732122,0.228306353732122,0.525242070329039,0.114436864645168,0.480422251988538,0.587787887011303,1.04927841473807 
 01/15  19:00:00,2.26350637489076,8.31386322436159,0.000000000000000E+000,7.05772448001776,0.000000000000000E+000,0.194322338002161,0.194322338002161,0.194322338002161,0.781129237083851,0.170188158611418,0.432594366092666,0.638160237411070,1.21218372617064 
 01/15  20:00:00,2.22140157670492,8.09249882382966,0.000000000000000E+000,6.80148722298959,0.000000000000000E+000,0.187267284633338,0.187267284633338,0.187267284633338,0.828266357748276,0.180458136212143,0.349590930400065,0.658706854021501,1.24564137868901 
 01/15  21:00:00,2.06101419197269,7.83361290312047,0.000000000000000E+000,6.62877693249033,0.000000000000000E+000,0.182512003020707,0.182512003020707,0.182512003020707,0.713790552986747,0.155516756835306,0.310730546875078,0.681352318565255,1.15790598065398 
 01/15  22:00:00,1.89100200053582,7.79007971057006,0.000000000000000E+000,6.70480445128419,0.000000000000000E+000,0.184605290346721,0.184605290346721,0.184605290346721,0.599314664632309,0.130575395671233,0.293949375651685,0.665445260544277,1.03944091109905 
