Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 01/23  11:00:00,1.25000842325757,14.6180774578254,0.000000000000000E+000,13.4978574291055,0.000000000000000E+000,0.371640352505944,0.371640352505944,0.371640352505944,0.127943541580951,2.787563787674246E-002,0.344876895795482,0.360559981808849,1.09538548149516 
 01/23  12:00:00,1.19800159822325,12.0026862329552,0.000000000000000E+000,11.0150294543048,0.000000000000000E+000,0.303279942817744,0.303279942817744,0.303279942817744,0.127943541580951,2.787563787674246E-002,0.361120014768658,0.360670447489552,0.962814622802188 
 01/23  13:00:00,1.15463554906776,10.8833962975965,0.000000000000000E+000,9.99747279336117,0.000000000000000E+000,0.275263265492911,0.275263265492911,0.275263265492911,0.127943541580951,2.787563787674246E-002,0.351846255376571,0.354594835050983,0.861499822681565 
 01/23  14:00:00,1.11614232196618,10.2145916483074,0.000000000000000E+000,9.38887488081717,0.000000000000000E+000,0.258506565850749,0.258506565850749,0.258506565850749,0.127943541580951,2.787563787674246E-002,0.317848037359318,0.366856525608822,0.800448528723950 
 01/23  15:00:00,1.10084046424868,9.46699769915032,0.000000000000000E+000,8.70045845664284,0.000000000000000E+000,0.239552200397211,0.239552200397211,0.239552200397211,0.134677451787115,2.934278533945949E-002,0.292642405135342,0.387513607899952,0.739848191139721 
 01/23  16:00:00,1.17251037631325,9.43623402627704,0.000000000000000E+000,8.66060003031354,0.000000000000000E+000,0.238454766994232,0.238454766994232,0.238454766994232,0.168346835632121,3.667848622751551E-002,0.302863858133087,0.409054415636696,0.747459263006037 
 01/23  17:00:00,1.44464268730480,9.77188363571168,0.000000000000000E+000,8.91747860603648,0.000000000000000E+000,0.245527477973312,0.245527477973312,0.245527477973312,0.282822640393651,6.161984739158848E-002,0.353721026385214,0.483839681471435,0.821079258583181 
 01/23  18:00:00,1.98600834513001,11.7803071096395,0.000000000000000E+000,10.7636708928352,0.000000000000000E+000,0.296359215963086,0.296359215963086,0.296359215963086,0.525242070329039,0.114436864645168,0.445070293491817,0.587787887011303,0.976150730963952 
 01/23  19:00:00,2.29698683271879,10.6803620404340,0.000000000000000E+000,9.51986444476304,0.000000000000000E+000,0.262113138817988,0.262113138817988,0.262113138817988,0.781129237083851,0.170188158611418,0.398284023104866,0.638160237411070,1.11654257749773 
 01/23  20:00:00,2.26012016720228,10.6362447635646,0.000000000000000E+000,9.45149330368651,0.000000000000000E+000,0.260230656720042,0.260230656720042,0.260230656720042,0.828266357748276,0.180458136212143,0.315346148810717,0.658706854021501,1.13938123772700 
 01/23  21:00:00,2.10766958664624,10.6921086487682,0.000000000000000E+000,9.58922257269623,0.000000000000000E+000,0.264022795906131,0.264022795906131,0.264022795906131,0.713790552986747,0.155516756835306,0.275875148663200,0.681352318565255,1.05595608609585 
 01/23  22:00:00,1.93982669204293,10.7700537429212,0.000000000000000E+000,9.77133204280385,0.000000000000000E+000,0.269036867807612,0.269036867807612,0.269036867807612,0.599314664632309,0.130575395671233,0.258342489697899,0.665445260544277,0.952887351930513 
 01/23  23:00:00,1.62918366812998,11.0265482269259,0.000000000000000E+000,10.2009343490366,0.000000000000000E+000,0.280865230446960,0.280865230446960,0.280865230446960,0.451169476025773,9.829833361910398E-002,0.205881020852975,0.575857593495570,0.785950123391010 
 01/23  24:00:00,1.32010821468788,11.1515357841764,0.000000000000000E+000,10.5116140118700,0.000000000000000E+000,0.289419262078891,0.289419262078891,0.289419262078891,0.309758114032493,6.748840081692746E-002,0.135920890493347,0.500409533576620,0.605454707683743 
 01/24  01:00:00,1.01304463436532,11.2967242452959,0.000000000000000E+000,10.8531961415113,0.000000000000000E+000,0.298824140129824,0.298824140129824,0.298824140129824,0.161612925425957,3.521133876479848E-002,8.636931076758889E-002,0.413914905587548,0.415018591391455 
 01/24  02:00:00,0.888555052235612,11.3696844013129,0.000000000000000E+000,11.0151561192323,0.000000000000000E+000,0.303283430319264,0.303283430319264,0.303283430319264,9.427424132885273E-002,2.053995520145101E-002,7.223881327716383E-002,0.381106598419282,0.328278530878059 
 01/24  03:00:00,0.845326464214461,11.5817816909196,0.000000000000000E+000,11.2518742472686,0.000000000000000E+000,0.309801057950912,0.309801057950912,0.309801057950912,6.733872589355760E-002,1.467139266972975E-002,5.971530281942931E-002,0.376687971191233,0.303962037389808 
 01/24  04:00:00,0.840744744368713,11.8723576578660,0.000000000000000E+000,11.5360708935847,0.000000000000000E+000,0.317625925147254,0.317625925147254,0.317625925147254,6.733872589355760E-002,1.467139266972975E-002,5.261106845099969E-002,0.371385618517571,0.310706571949953 
 01/24  05:00:00,0.844995599264000,12.2219621961677,0.000000000000000E+000,11.8171599697079,0.000000000000000E+000,0.325365230728504,0.325365230728504,0.325365230728504,6.733872589355760E-002,1.467139266972975E-002,6.315175921409334E-002,0.357356477068514,0.380188329317562 
 01/24  06:00:00,0.905818523708364,12.7658470115305,0.000000000000000E+000,12.0557259339630,0.000000000000000E+000,0.331933735360987,0.331933735360987,0.331933735360987,6.733872589355760E-002,1.467139266972975E-002,7.598154876300982E-002,0.398781107331481,0.682653946599018 
 01/24  07:00:00,1.15021739464347,14.1358183010716,0.000000000000000E+000,12.8561334671701,0.000000000000000E+000,0.353971583912277,0.353971583912277,0.353971583912277,0.154879098812700,3.374420951484601E-002,0.129758134509170,0.460752354204875,1.24794926512870 
 01/24  08:00:00,1.45217910865788,13.7022617521208,0.000000000000000E+000,12.2625949400846,0.000000000000000E+000,0.337629518618543,0.337629518618543,0.337629518618543,0.316492024238656,6.895554827964449E-002,0.207406094963531,0.489583896867899,1.40594539252027 
 01/24  09:00:00,1.39926434504695,13.3987103565318,0.000000000000000E+000,12.0036895431243,0.000000000000000E+000,0.330501002593141,0.330501002593141,0.330501002593141,0.303024287419236,6.602127156697500E-002,0.268690864190452,0.413914905587548,1.36651130101442 
 01/24  10:00:00,1.20747944196213,12.8700369375556,0.000000000000000E+000,11.6017869659817,0.000000000000000E+000,0.319435304483136,0.319435304483136,0.319435304483136,0.154879098812700,3.374420951484601E-002,0.330033759705594,0.352275055756258,1.24398607111442 
 01/24  11:00:00,1.21537431584174,13.3619959647119,0.000000000000000E+000,12.2399578470740,0.000000000000000E+000,0.337006245090108,0.337006245090108,0.337006245090108,0.127943541580951,2.787563787674246E-002,0.344876895795482,0.360559981808849,1.09720357041313 
 01/24  12:00:00,1.17168257954380,11.0482218039570,0.000000000000000E+000,10.0591312064052,0.000000000000000E+000,0.276960924138293,0.276960924138293,0.276960924138293,0.127943541580951,2.787563787674246E-002,0.361120014768658,0.360670447489552,0.964248441703508 
 01/24  13:00:00,1.13078974426953,10.0184158641766,0.000000000000000E+000,9.13140087388730,0.000000000000000E+000,0.251417460694682,0.251417460694682,0.251417460694682,0.127943541580951,2.787563787674246E-002,0.351846255376571,0.354594835050983,0.862591308735587 
 01/24  14:00:00,1.09731094054236,9.53130560612763,0.000000000000000E+000,8.70492519683392,0.000000000000000E+000,0.239675184426927,0.239675184426927,0.239675184426927,0.127943541580951,2.787563787674246E-002,0.317848037359318,0.366856525608822,0.801112170527362 
 01/24  15:00:00,1.10093425075528,9.47119023456696,0.000000000000000E+000,8.70386475223548,0.000000000000000E+000,0.239645986903805,0.239645986903805,0.239645986903805,0.134677451787115,2.934278533945949E-002,0.292642405135342,0.387513607899952,0.740634430963737 
 01/24  16:00:00,1.17467704152984,9.51597898461404,0.000000000000000E+000,8.73929261036547,0.000000000000000E+000,0.240621432210819,0.240621432210819,0.240621432210819,0.168346835632121,3.667848622751551E-002,0.302863858133087,0.409054415636696,0.748511641291114 
 01/24  17:00:00,1.44924918043923,9.93991622930734,0.000000000000000E+000,9.08478494711987,0.000000000000000E+000,0.250133971107743,0.250133971107743,0.250133971107743,0.282822640393651,6.161984739158848E-002,0.353721026385214,0.483839681471435,0.821805511095466 
 01/24  18:00:00,2.00263049164618,12.3849354215153,0.000000000000000E+000,11.3673818793521,0.000000000000000E+000,0.312981362479251,0.312981362479251,0.312981362479251,0.525242070329039,0.114436864645168,0.445070293491817,0.587787887011303,0.977068056322831 
 01/24  19:00:00,2.31632603027290,11.3835383201176,0.000000000000000E+000,10.2222578463906,0.000000000000000E+000,0.281452336372097,0.281452336372097,0.281452336372097,0.781129237083851,0.170188158611418,0.398284023104866,0.638160237411070,1.11732545555391 
 01/24  20:00:00,2.29419814405869,11.8750932005128,0.000000000000000E+000,10.6891944036307,0.000000000000000E+000,0.294308633576455,0.294308633576455,0.294308633576455,0.828266357748276,0.180458136212143,0.315346148810717,0.658706854021501,1.14052857473114 
 01/24  21:00:00,2.15777647821929,12.5122978754372,0.000000000000000E+000,11.4090886720265,0.000000000000000E+000,0.314129687479185,0.314129687479185,0.314129687479185,0.713790552986747,0.155516756835306,0.275875148663200,0.681352318565255,1.05627921343458 
 01/24  22:00:00,1.99913973097755,12.9242052197973,0.000000000000000E+000,11.9255624373995,0.000000000000000E+000,0.328349906742235,0.328349906742235,0.328349906742235,0.599314664632309,0.130575395671233,0.258342489697899,0.665445260544277,0.952808434210996 
 01/24  23:00:00,1.69543138915297,13.4324050551625,0.000000000000000E+000,12.6070301546776,0.000000000000000E+000,0.347112951469953,0.347112951469953,0.347112951469953,0.451169476025773,9.829833361910398E-002,0.205881020852975,0.575857593495570,0.785711145986611 
 01/24  24:00:00,1.39535384407330,13.8836781876769,0.000000000000000E+000,13.2445109396640,0.000000000000000E+000,0.364664891464313,0.364664891464313,0.364664891464313,0.309758114032493,6.748840081692746E-002,0.135920890493347,0.500409533576620,0.604700183390360 
 01/25  01:00:00,1.09835624017174,14.3941522610193,0.000000000000000E+000,13.9516860779742,0.000000000000000E+000,0.384135745936251,0.384135745936251,0.384135745936251,0.161612925425957,3.521133876479848E-002,8.636931076758889E-002,0.413914905587548,0.413956670652027 
 01/25  02:00:00,0.986728362051480,14.9341054138689,0.000000000000000E+000,14.5807789863476,0.000000000000000E+000,0.401456740135132,0.401456740135132,0.401456740135132,9.427424132885273E-002,2.053995520145101E-002,7.223881327716383E-002,0.381106598419282,0.327076676318696 
 01/25  03:00:00,0.941328574000429,15.0672702299006,0.000000000000000E+000,14.7386398313789,0.000000000000000E+000,0.405803167736880,0.405803167736880,0.405803167736880,6.733872589355760E-002,1.467139266972975E-002,5.971530281942931E-002,0.376687971191233,0.302684992260497 
 01/25  04:00:00,0.947614440441096,15.7523457215381,0.000000000000000E+000,15.4175436974665,0.000000000000000E+000,0.424495621219636,0.424495621219636,0.424495621219636,6.733872589355760E-002,1.467139266972975E-002,5.261106845099969E-002,0.371385618517571,0.309221831740298 
 01/25  05:00:00,0.945573475872123,15.8733929313282,0.000000000000000E+000,15.4701159251754,0.000000000000000E+000,0.425943107336627,0.425943107336627,0.425943107336627,6.733872589355760E-002,1.467139266972975E-002,6.315175921409334E-002,0.357356477068514,0.378663109010639 
 01/25  06:00:00,0.989277831591088,15.7952058136060,0.000000000000000E+000,15.0869410087975,0.000000000000000E+000,0.415393043243710,0.415393043243710,0.415393043243710,6.733872589355760E-002,1.467139266972975E-002,7.598154876300982E-002,0.398781107331481,0.680797673840039 
 01/25  07:00:00,1.25872399673801,18.0762388219230,0.000000000000000E+000,16.7970581684656,0.000000000000000E+000,0.462478186006820,0.462478186006820,0.462478186006820,0.154879098812700,3.374420951484601E-002,0.129758134509170,0.460752354204875,1.24744508468465 
 01/25  08:00:00,1.57241431507429,18.0695926557314,0.000000000000000E+000,16.6294987577799,0.000000000000000E+000,0.457864725034959,0.457864725034959,0.457864725034959,0.316492024238656,6.895554827964449E-002,0.207406094963531,0.489583896867899,1.40637247843554 
 01/25  09:00:00,1.47700590624436,16.2210044969895,0.000000000000000E+000,14.8272379072431,0.000000000000000E+000,0.408242563790548,0.408242563790548,0.408242563790548,0.303024287419236,6.602127156697500E-002,0.268690864190452,0.413914905587548,1.36525707735326 
 01/25  10:00:00,1.25199774334117,14.4859036666736,0.000000000000000E+000,13.2186772765963,0.000000000000000E+000,0.363953605862180,0.363953605862180,0.363953605862180,0.154879098812700,3.374420951484601E-002,0.330033759705594,0.352275055756258,1.24296248961787 
 01/25  11:00:00,1.24654622497080,14.4936970731733,0.000000000000000E+000,13.3721115068692,0.000000000000000E+000,0.368178154219177,0.368178154219177,0.368178154219177,0.127943541580951,2.787563787674246E-002,0.344876895795482,0.360559981808849,1.09675101907933 
 01/25  12:00:00,1.18688533611164,11.6001915924321,0.000000000000000E+000,10.6112904089742,0.000000000000000E+000,0.292163680706135,0.292163680706135,0.292163680706135,0.127943541580951,2.787563787674246E-002,0.361120014768658,0.360670447489552,0.964059027609569 
 01/25  13:00:00,1.13863083052898,10.3033481128730,0.000000000000000E+000,9.41618659133086,0.000000000000000E+000,0.259258546954133,0.259258546954133,0.259258546954133,0.127943541580951,2.787563787674246E-002,0.351846255376571,0.354594835050983,0.862737839988356 
 01/25  14:00:00,1.09558223744263,9.46915202135825,0.000000000000000E+000,8.64213925924657,0.000000000000000E+000,0.237946481327199,0.237946481327199,0.237946481327199,0.127943541580951,2.787563787674246E-002,0.317848037359318,0.366856525608822,0.801744523345333 
 01/25  15:00:00,1.08552618753974,8.91205070057172,0.000000000000000E+000,8.14424887861045,0.000000000000000E+000,0.224237923688271,0.224237923688271,0.224237923688271,0.134677451787115,2.934278533945949E-002,0.292642405135342,0.387513607899952,0.741110770593514 
 01/25  16:00:00,1.15195943665297,8.69120512544995,0.000000000000000E+000,7.91419654721989,0.000000000000000E+000,0.217903827333953,0.217903827333953,0.217903827333953,0.168346835632121,3.667848622751551E-002,0.302863858133087,0.409054415636696,0.748833845272586 
 01/25  17:00:00,1.42509597810037,9.06348717401347,0.000000000000000E+000,8.20754844837042,0.000000000000000E+000,0.225980768768880,0.225980768768880,0.225980768768880,0.282822640393651,6.161984739158848E-002,0.353721026385214,0.483839681471435,0.822612954551009 
 01/25  18:00:00,1.97535433548642,11.3953948847379,0.000000000000000E+000,10.3767207076687,0.000000000000000E+000,0.285705206319496,0.285705206319496,0.285705206319496,0.525242070329039,0.114436864645168,0.445070293491817,0.587787887011303,0.978188691228846 
 01/25  19:00:00,2.29148444244275,10.4826504158828,0.000000000000000E+000,9.32001940919456,0.000000000000000E+000,0.256610748541951,0.256610748541951,0.256610748541951,0.781129237083851,0.170188158611418,0.398284023104866,0.638160237411070,1.11867598851504 
 01/25  20:00:00,2.26752730362212,10.9078091296428,0.000000000000000E+000,9.72051810327801,0.000000000000000E+000,0.267637793139889,0.267637793139889,0.267637793139889,0.828266357748276,0.180458136212143,0.315346148810717,0.658706854021501,1.14192080421370 
 01/25  21:00:00,2.11617397221084,11.0022299112797,0.000000000000000E+000,9.89809910641809,0.000000000000000E+000,0.272527181470737,0.272527181470737,0.272527181470737,0.713790552986747,0.155516756835306,0.275875148663200,0.681352318565255,1.05720081488550 
 01/25  22:00:00,1.95174543918127,11.2038130682227,0.000000000000000E+000,10.2042170848131,0.000000000000000E+000,0.280955614945948,0.280955614945948,0.280955614945948,0.599314664632309,0.130575395671233,0.258342489697899,0.665445260544277,0.953761635222817 
 01/25  23:00:00,1.64303860460921,11.5306377370078,0.000000000000000E+000,10.7041411618194,0.000000000000000E+000,0.294720166926192,0.294720166926192,0.294720166926192,0.451169476025773,9.829833361910398E-002,0.205881020852975,0.575857593495570,0.786832820690111 
 01/25  24:00:00,1.33751645716969,11.7838490637300,0.000000000000000E+000,11.1438757496667,0.000000000000000E+000,0.306827504560702,0.306827504560702,0.306827504560702,0.309758114032493,6.748840081692746E-002,0.135920890493347,0.500409533576620,0.605506249440712 
 01/26  01:00:00,1.03060905899550,11.9342744144585,0.000000000000000E+000,11.4911303644336,0.000000000000000E+000,0.316388564760005,0.316388564760005,0.316388564760005,0.161612925425957,3.521133876479848E-002,8.636931076758889E-002,0.413914905587548,0.414634537631745 
 01/26  02:00:00,0.913615855148808,12.2794428152269,0.000000000000000E+000,11.9253563773590,0.000000000000000E+000,0.328344233232460,0.328344233232460,0.328344233232460,9.427424132885273E-002,2.053995520145101E-002,7.223881327716383E-002,0.381106598419282,0.327836686665298 
 01/26  03:00:00,0.865462195558166,12.3129155620469,0.000000000000000E+000,11.9831974985665,0.000000000000000E+000,0.329936789294617,0.329936789294617,0.329936789294617,6.733872589355760E-002,1.467139266972975E-002,5.971530281942931E-002,0.376687971191233,0.303772657219304 
 01/26  04:00:00,0.854223975954584,12.3614567945119,0.000000000000000E+000,12.0256322261288,0.000000000000000E+000,0.331105156733125,0.331105156733125,0.331105156733125,6.733872589355760E-002,1.467139266972975E-002,5.261106845099969E-002,0.371385618517571,0.310244376051672 
 01/26  05:00:00,0.851724224146948,12.4659192790399,0.000000000000000E+000,12.0615414496833,0.000000000000000E+000,0.332093855611453,0.332093855611453,0.332093855611453,6.733872589355760E-002,1.467139266972975E-002,6.315175921409334E-002,0.357356477068514,0.379763932214433 
 01/26  06:00:00,0.904170189018347,12.7062108498773,0.000000000000000E+000,11.9958589510283,0.000000000000000E+000,0.330285400670970,0.330285400670970,0.330285400670970,6.733872589355760E-002,1.467139266972975E-002,7.598154876300982E-002,0.398781107331481,0.682884767880483 
 01/26  07:00:00,1.13777892826902,13.6854819527178,0.000000000000000E+000,12.4043723905622,0.000000000000000E+000,0.341533117537828,0.341533117537828,0.341533117537828,0.154879098812700,3.374420951484601E-002,0.129758134509170,0.460752354204875,1.24937399338280 
 01/26  08:00:00,1.45380066306820,13.7632479560290,0.000000000000000E+000,12.3214892719204,0.000000000000000E+000,0.339251073028866,0.339251073028866,0.339251073028866,0.316492024238656,6.895554827964449E-002,0.207406094963531,0.489583896867899,1.40803726459274 
 01/26  09:00:00,1.38354870926988,12.8300698345783,0.000000000000000E+000,11.4329027335212,0.000000000000000E+000,0.314785366816070,0.314785366816070,0.314785366816070,0.303024287419236,6.602127156697500E-002,0.268690864190452,0.413914905587548,1.36865758866398 
 01/26  10:00:00,1.19960434603996,12.5859598400437,0.000000000000000E+000,11.3157660285852,0.000000000000000E+000,0.311560208560959,0.311560208560959,0.311560208560959,0.154879098812700,3.374420951484601E-002,0.330033759705594,0.352275055756258,1.24592991099898 
 01/26  11:00:00,1.23536935386600,14.0901059154991,0.000000000000000E+000,12.9661711625043,0.000000000000000E+000,0.357001283114370,0.357001283114370,0.357001283114370,0.127943541580951,2.787563787674246E-002,0.344876895795482,0.360559981808849,1.09910020577010 
 01/26  12:00:00,1.20319824275092,12.1940865559401,0.000000000000000E+000,11.2037699031589,0.000000000000000E+000,0.308476587345417,0.308476587345417,0.308476587345417,0.127943541580951,2.787563787674246E-002,0.361120014768658,0.360670447489552,0.965474496932910 
 01/26  13:00:00,1.16245022349376,11.1686789007679,0.000000000000000E+000,10.2812992415544,0.000000000000000E+000,0.283077939918912,0.283077939918912,0.283077939918912,0.127943541580951,2.787563787674246E-002,0.351846255376571,0.354594835050983,0.862955977659738 
 01/26  14:00:00,1.13157692461160,10.7761559521769,0.000000000000000E+000,9.94945465795394,0.000000000000000E+000,0.273941168496172,0.273941168496172,0.273941168496172,0.127943541580951,2.787563787674246E-002,0.317848037359318,0.366856525608822,0.801433055456687 
 01/26  15:00:00,1.13014319593564,10.5320773793191,0.000000000000000E+000,9.76472419615933,0.000000000000000E+000,0.268854932084170,0.268854932084170,0.268854932084170,0.134677451787115,2.934278533945949E-002,0.292642405135342,0.387513607899952,0.740662131791967 
 01/26  16:00:00,1.19636638785721,10.3034389975610,0.000000000000000E+000,9.52704265549172,0.000000000000000E+000,0.262310778538186,0.262310778538186,0.262310778538186,0.168346835632121,3.667848622751551E-002,0.302863858133087,0.409054415636696,0.748221609111794 
 01/26  17:00:00,1.45954597230555,10.3139544793935,0.000000000000000E+000,9.45876109812605,0.000000000000000E+000,0.260430762974063,0.260430762974063,0.260430762974063,0.282822640393651,6.161984739158848E-002,0.353721026385214,0.483839681471435,0.821867610175462 
 01/26  18:00:00,1.99139800125053,11.9774497509107,0.000000000000000E+000,10.9594214603290,0.000000000000000E+000,0.301748872083602,0.301748872083602,0.301748872083602,0.525242070329039,0.114436864645168,0.445070293491817,0.587787887011303,0.977542804741424 
 01/26  19:00:00,2.29568578485531,10.6355780225806,0.000000000000000E+000,9.47261080706911,0.000000000000000E+000,0.260812090954503,0.260812090954503,0.260812090954503,0.781129237083851,0.170188158611418,0.398284023104866,0.638160237411070,1.11901219733826 
 01/26  20:00:00,2.25929909479007,10.6092087534962,0.000000000000000E+000,9.42167221917775,0.000000000000000E+000,0.259409584307834,0.259409584307834,0.259409584307834,0.828266357748276,0.180458136212143,0.315346148810717,0.658706854021501,1.14216631216739 
 01/26  21:00:00,2.11070108671363,10.8041723445629,0.000000000000000E+000,9.69932567487572,0.000000000000000E+000,0.267054295973523,0.267054295973523,0.267054295973523,0.713790552986747,0.155516756835306,0.275875148663200,0.681352318565255,1.05791667971102 
 01/26  22:00:00,1.94180242006055,10.8436401264520,0.000000000000000E+000,9.84308984553083,0.000000000000000E+000,0.271012595825230,0.271012595825230,0.271012595825230,0.599314664632309,0.130575395671233,0.258342489697899,0.665445260544277,0.954715932734413 
 01/26  23:00:00,1.62992529143968,11.0547883044347,0.000000000000000E+000,10.2278698678331,0.000000000000000E+000,0.281606853756664,0.281606853756664,0.281606853756664,0.451169476025773,9.829833361910398E-002,0.205881020852975,0.575857593495570,0.787254682103278 
 01/26  24:00:00,1.32328777214180,11.2678026060066,0.000000000000000E+000,10.6270945104523,0.000000000000000E+000,0.292598819532810,0.292598819532810,0.292598819532810,0.309758114032493,6.748840081692746E-002,0.135920890493347,0.500409533576620,0.606241030931798 
 01/27  01:00:00,1.01667610793432,11.4289450865183,0.000000000000000E+000,10.9850900872614,0.000000000000000E+000,0.302455613698825,0.302455613698825,0.302455613698825,0.161612925425957,3.521133876479848E-002,8.636931076758889E-002,0.413914905587548,0.415345486863882 
 01/27  02:00:00,0.893919962227075,11.5645794323014,0.000000000000000E+000,11.2100079153207,0.000000000000000E+000,0.308648340310725,0.308648340310725,0.308648340310725,9.427424132885273E-002,2.053995520145101E-002,7.223881327716383E-002,0.381106598419282,0.328321765778086 
 01/27  03:00:00,0.848336758698056,11.6911139973680,0.000000000000000E+000,11.3612071695017,0.000000000000000E+000,0.312811352434507,0.312811352434507,0.312811352434507,6.733872589355760E-002,1.467139266972975E-002,5.971530281942931E-002,0.376687971191233,0.303961421605276 
 01/27  04:00:00,0.842376075176429,11.9315102591299,0.000000000000000E+000,11.5953203010126,0.000000000000000E+000,0.319257255954973,0.319257255954973,0.319257255954973,6.733872589355760E-002,1.467139266972975E-002,5.261106845099969E-002,0.371385618517571,0.310609765785942 
 01/27  05:00:00,0.837974407085595,11.9669949630311,0.000000000000000E+000,11.5621525401663,0.000000000000000E+000,0.318344038550099,0.318344038550099,0.318344038550099,6.733872589355760E-002,1.467139266972975E-002,6.315175921409334E-002,0.357356477068514,0.380228525722602 
 01/27  06:00:00,0.889913712820223,12.1889760436066,0.000000000000000E+000,11.4780683454976,0.000000000000000E+000,0.316028924472846,0.316028924472846,0.316028924472846,6.733872589355760E-002,1.467139266972975E-002,7.598154876300982E-002,0.398781107331481,0.683440567140530 
 01/27  07:00:00,1.10585530389852,12.5271431414736,0.000000000000000E+000,11.2449166762733,0.000000000000000E+000,0.309609493167324,0.309609493167324,0.309609493167324,0.154879098812700,3.374420951484601E-002,0.129758134509170,0.460752354204875,1.25049089642753 
 01/27  08:00:00,1.43777974276624,13.1828086298602,0.000000000000000E+000,11.7396146270906,0.000000000000000E+000,0.323230152726913,0.323230152726913,0.323230152726913,0.316492024238656,6.895554827964449E-002,0.207406094963531,0.489583896867899,1.40947258325369 
 01/27  09:00:00,1.37785213709821,12.6248626930113,0.000000000000000E+000,11.2260050742938,0.000000000000000E+000,0.309088794644393,0.309088794644393,0.309088794644393,0.303024287419236,6.602127156697500E-002,0.268690864190452,0.413914905587548,1.37034810632433 
 01/27  10:00:00,1.19187970739529,12.3066223047801,0.000000000000000E+000,11.0352096508560,0.000000000000000E+000,0.303835569916289,0.303835569916289,0.303835569916289,0.154879098812700,3.374420951484601E-002,0.330033759705594,0.352275055756258,1.24714875346470 
 01/27  11:00:00,1.19874429401766,12.7607521417082,0.000000000000000E+000,11.6359608319204,0.000000000000000E+000,0.320376223266037,0.320376223266037,0.320376223266037,0.127943541580951,2.787563787674246E-002,0.344876895795482,0.360559981808849,1.09995676256307 
 01/27  12:00:00,1.16393762057205,10.7695349173049,0.000000000000000E+000,9.77783680096721,0.000000000000000E+000,0.269215965166544,0.269215965166544,0.269215965166544,0.127943541580951,2.787563787674246E-002,0.361120014768658,0.360670447489552,0.966855960489447 
 01/27  13:00:00,1.13288833079326,10.0964237970320,0.000000000000000E+000,9.20762085782863,0.000000000000000E+000,0.253516047218412,0.253516047218412,0.253516047218412,0.127943541580951,2.787563787674246E-002,0.351846255376571,0.354594835050983,0.864379257649639 
 01/27  14:00:00,1.09292945251366,9.37408445248390,0.000000000000000E+000,8.54579096843286,0.000000000000000E+000,0.235293696398227,0.235293696398227,0.235293696398227,0.127943541580951,2.787563787674246E-002,0.317848037359318,0.366856525608822,0.803025245284682 
 01/27  15:00:00,1.10888439787869,9.76123804254532,0.000000000000000E+000,8.99261152499222,0.000000000000000E+000,0.247596134027220,0.247596134027220,0.247596134027220,0.134677451787115,2.934278533945949E-002,0.292642405135342,0.387513607899952,0.741935466185337 
 01/27  16:00:00,1.17690406862500,9.59810529116556,0.000000000000000E+000,8.82017751432859,0.000000000000000E+000,0.242848459305982,0.242848459305982,0.242848459305982,0.168346835632121,3.667848622751551E-002,0.302863858133087,0.409054415636696,0.749753043879494 
 01/27  17:00:00,1.44554379011481,9.80645411064654,0.000000000000000E+000,8.95020636871462,0.000000000000000E+000,0.246428580783318,0.246428580783318,0.246428580783318,0.282822640393651,6.161984739158848E-002,0.353721026385214,0.483839681471435,0.822921970839900 
 01/27  18:00:00,1.98591035666335,11.7793129415702,0.000000000000000E+000,10.7601119834115,0.000000000000000E+000,0.296261227496420,0.296261227496420,0.296261227496420,0.525242070329039,0.114436864645168,0.445070293491817,0.587787887011303,0.978715472318349 
 01/27  19:00:00,2.30319517534939,10.9091072760505,0.000000000000000E+000,9.74534944157209,0.000000000000000E+000,0.268321481448590,0.268321481448590,0.268321481448590,0.781129237083851,0.170188158611418,0.398284023104866,0.638160237411070,1.11980281630519 
 01/27  20:00:00,2.27512397392827,11.1848321620053,0.000000000000000E+000,9.99642671233211,0.000000000000000E+000,0.275234463446035,0.275234463446035,0.275234463446035,0.828266357748276,0.180458136212143,0.315346148810717,0.658706854021501,1.14303522752218 
 01/27  21:00:00,2.13509348841524,11.6907743413455,0.000000000000000E+000,10.5852498171323,0.000000000000000E+000,0.291446697675130,0.291446697675130,0.291446697675130,0.713790552986747,0.155516756835306,0.275875148663200,0.681352318565255,1.05859453423704 
 01/27  22:00:00,1.97890353423326,12.1913982770919,0.000000000000000E+000,11.1905903152389,0.000000000000000E+000,0.308113709997940,0.308113709997940,0.308113709997940,0.599314664632309,0.130575395671233,0.258342489697899,0.665445260544277,0.954973613666221 
 01/27  23:00:00,1.67452838562718,12.6748608164438,0.000000000000000E+000,11.8478398258321,0.000000000000000E+000,0.326209947944161,0.326209947944161,0.326209947944161,0.451169476025773,9.829833361910398E-002,0.205881020852975,0.575857593495570,0.787357236113324 
 01/27  24:00:00,1.37681214242520,13.2113474073491,0.000000000000000E+000,12.5710823314637,0.000000000000000E+000,0.346123189816211,0.346123189816211,0.346123189816211,0.309758114032493,6.748840081692746E-002,0.135920890493347,0.500409533576620,0.605798011262768 
 01/28  01:00:00,1.07981585010348,13.4995618656387,0.000000000000000E+000,13.0395508712482,0.000000000000000E+000,0.359021667532238,0.359021667532238,0.359021667532238,0.161612925425957,3.521133876479848E-002,9.294299910333617E-002,0.413914905587548,0.431501481997426 
 01/28  02:00:00,0.957583262252777,13.7414339841134,0.000000000000000E+000,13.3788836332532,0.000000000000000E+000,0.368364613103469,0.368364613103469,0.368364613103469,9.427424132885273E-002,2.053995520145101E-002,7.618584051012475E-002,0.381106598419282,0.336300599657637 
 01/28  03:00:00,0.912966329139271,13.9491308656195,0.000000000000000E+000,13.6136928580825,0.000000000000000E+000,0.374829682359500,0.374829682359500,0.374829682359500,6.733872589355760E-002,1.467139266972975E-002,6.232654333565033E-002,0.376687971191233,0.309492601275814 
 01/28  04:00:00,0.904602034664627,14.1478999080412,0.000000000000000E+000,13.8057559505090,0.000000000000000E+000,0.380117810178869,0.380117810178869,0.380117810178869,6.733872589355760E-002,1.467139266972975E-002,5.397647371529803E-002,0.371385618517571,0.316563765200887 
 01/28  05:00:00,0.903247493062483,14.2540427642087,0.000000000000000E+000,13.8358343302721,0.000000000000000E+000,0.380945966774588,0.380945966774588,0.380945966774588,6.733872589355760E-002,1.467139266972975E-002,6.582291696649339E-002,0.357356477068514,0.393594536794516 
 01/28  06:00:00,0.959418419217663,14.6051926815219,0.000000000000000E+000,13.8536661371962,0.000000000000000E+000,0.381436934992759,0.381436934992759,0.381436934992759,6.733872589355760E-002,1.467139266972975E-002,8.007824464053613E-002,0.398781107331481,0.724059413357151 
 01/28  07:00:00,1.17828617033912,14.8664932765574,0.000000000000000E+000,13.4896668474974,0.000000000000000E+000,0.371414838890020,0.371414838890020,0.371414838890020,0.154879098812700,3.374420951484601E-002,0.140383655227083,0.460752354204875,1.34509086028716 
 01/28  08:00:00,1.49271480639224,14.5252368111383,0.000000000000000E+000,12.9662639371187,0.000000000000000E+000,0.357003837504247,0.357003837504247,0.357003837504247,0.316492024238656,6.895554827964449E-002,0.228567473812190,0.489583896867899,1.52525145450365 
 01/28  09:00:00,1.45719443616942,14.4503285083799,0.000000000000000E+000,12.9295784984298,0.000000000000000E+000,0.355993766873572,0.355993766873572,0.355993766873572,0.303024287419236,6.602127156697500E-002,0.301128191032485,0.413914905587548,1.49224049755709 
 01/28  10:00:00,1.27768568970043,13.9002919443540,0.000000000000000E+000,12.5161403912764,0.000000000000000E+000,0.344610457730704,0.344610457730704,0.344610457730704,0.154879098812700,3.374420951484601E-002,0.375064854196324,0.352275055756258,1.35988765261813 
 01/28  11:00:00,1.30034009116076,14.6984226532568,0.000000000000000E+000,13.4766248691774,0.000000000000000E+000,0.371055750386849,0.371055750386849,0.371055750386849,0.127943541580951,2.787563787674246E-002,0.395793165817765,0.360559981808849,1.19696323685470 
 01/28  12:00:00,1.27922344759659,13.1303534751674,0.000000000000000E+000,12.0586044615600,0.000000000000000E+000,0.332012990681063,0.332012990681063,0.332012990681063,0.127943541580951,2.787563787674246E-002,0.413608816278677,0.360670447489552,1.04690685775913 
 01/28  13:00:00,1.22574590132303,11.8017003111779,0.000000000000000E+000,10.8437142826184,0.000000000000000E+000,0.298563073408687,0.298563073408687,0.298563073408687,0.127943541580951,2.787563787674246E-002,0.399656799716067,0.354594835050983,0.933562347005794 
 01/28  14:00:00,1.18061133425858,11.0353430981160,0.000000000000000E+000,10.1472640477701,0.000000000000000E+000,0.279387510758002,0.279387510758002,0.279387510758002,0.127943541580951,2.787563787674246E-002,0.361436104744461,0.366856525608822,0.862810811579536 
 01/28  15:00:00,1.16573115823807,10.4590901437610,0.000000000000000E+000,9.63623821268165,0.000000000000000E+000,0.265317290910930,0.265317290910930,0.265317290910930,0.134677451787115,2.934278533945949E-002,0.331768008611008,0.387513607899952,0.796160879711603 
 01/28  16:00:00,1.22792728183338,10.1590085584962,0.000000000000000E+000,9.32735313169037,0.000000000000000E+000,0.256812670011921,0.256812670011921,0.256812670011921,0.168346835632121,3.667848622751551E-002,0.339922860635529,0.409054415636696,0.803480693848333 
 01/28  17:00:00,1.49173162494385,10.2458225999996,0.000000000000000E+000,9.32320533811850,0.000000000000000E+000,0.256698467630300,0.256698467630300,0.256698467630300,0.282822640393651,6.161984739158848E-002,0.389638974367272,0.483839681471435,0.889291490789107 
 01/28  18:00:00,2.00887658924576,11.4091696134492,0.000000000000000E+000,10.3102664232617,0.000000000000000E+000,0.283875501582114,0.283875501582114,0.283875501582114,0.525242070329039,0.114436864645168,0.480422251988538,0.587787887011303,1.05841770434718 
 01/28  19:00:00,2.30772016010921,9.93126335780702,0.000000000000000E+000,8.66355486214820,0.000000000000000E+000,0.238536123220610,0.238536123220610,0.238536123220610,0.781129237083851,0.170188158611418,0.432594366092666,0.638160237411070,1.22375347748562 
 01/28  20:00:00,2.26779783804252,9.79072030261950,0.000000000000000E+000,8.48658443204048,0.000000000000000E+000,0.233663545970939,0.233663545970939,0.233663545970939,0.828266357748276,0.180458136212143,0.349590930400065,0.658706854021501,1.25876564842796 
 01/28  21:00:00,2.12559769451796,10.1908831739665,0.000000000000000E+000,8.97442886116348,0.000000000000000E+000,0.247095505565978,0.247095505565978,0.247095505565978,0.713790552986747,0.155516756835306,0.310730546875078,0.681352318565255,1.16952432282682 
 01/28  22:00:00,1.95409046994471,10.0908883781112,0.000000000000000E+000,8.99615725987899,0.000000000000000E+000,0.247693759755610,0.247693759755610,0.247693759755610,0.599314664632309,0.130575395671233,0.293949375651685,0.665445260544277,1.04889677004536 
 01/28  23:00:00,1.63273835772998,10.2029702574316,0.000000000000000E+000,9.30243839560640,0.000000000000000E+000,0.256126685488119,0.256126685488119,0.256126685488119,0.451169476025773,9.829833361910398E-002,0.234174255411816,0.575857593495570,0.860868107326874 
 01/28  24:00:00,1.30935746148185,10.2434327877039,0.000000000000000E+000,9.55692912118682,0.000000000000000E+000,0.263133651109216,0.263133651109216,0.263133651109216,0.309758114032493,6.748840081692746E-002,0.151455748256992,0.500409533576620,0.652036601894506 
 01/29  01:00:00,0.993850761914073,10.3786820132755,0.000000000000000E+000,9.91732666594604,0.000000000000000E+000,0.273056579342832,0.273056579342832,0.273056579342832,0.161612925425957,3.521133876479848E-002,9.294299910333617E-002,0.413914905587548,0.432845834936346 
 01/29  02:00:00,0.870645981785650,10.5855218558605,0.000000000000000E+000,10.2213497187930,0.000000000000000E+000,0.281427332636339,0.281427332636339,0.281427332636339,9.427424132885273E-002,2.053995520145101E-002,7.618584051012475E-002,0.381106598419282,0.337922385864837 
 01/29  03:00:00,0.826724887298256,10.8184973492755,0.000000000000000E+000,10.4814315775159,0.000000000000000E+000,0.288588240518485,0.288588240518485,0.288588240518485,6.733872589355760E-002,1.467139266972975E-002,6.232654333565033E-002,0.376687971191233,0.311120365498421 
 01/29  04:00:00,0.820399478962400,11.0913912534165,0.000000000000000E+000,10.7475463552073,0.000000000000000E+000,0.295915254476645,0.295915254476645,0.295915254476645,6.733872589355760E-002,1.467139266972975E-002,5.397647371529803E-002,0.371385618517571,0.318264705877842 
 01/29  05:00:00,0.818895010473104,11.1921636740790,0.000000000000000E+000,10.7721794389095,0.000000000000000E+000,0.296593484185209,0.296593484185209,0.296593484185209,6.733872589355760E-002,1.467139266972975E-002,6.582291696649339E-002,0.357356477068514,0.395370338027404 
 01/29  06:00:00,0.878180584374075,11.6568709624557,0.000000000000000E+000,10.9031342448059,0.000000000000000E+000,0.300199100149171,0.300199100149171,0.300199100149171,6.733872589355760E-002,1.467139266972975E-002,8.007824464053613E-002,0.398781107331481,0.726269586681335 
 01/29  07:00:00,1.13364944759632,13.2482033626016,0.000000000000000E+000,11.8684755112437,0.000000000000000E+000,0.326778116147214,0.326778116147214,0.326778116147214,0.154879098812700,3.374420951484601E-002,0.140383655227083,0.460752354204875,1.34799228258512 
 01/29  08:00:00,1.44922519491602,12.9481735439500,0.000000000000000E+000,11.3867353111367,0.000000000000000E+000,0.313514226028030,0.313514226028030,0.313514226028030,0.316492024238656,6.895554827964449E-002,0.228567473812190,0.489583896867899,1.52771681329740 
 01/29  09:00:00,1.40887136546133,12.6971730001559,0.000000000000000E+000,11.1745001960974,0.000000000000000E+000,0.307670696165485,0.307670696165485,0.307670696165485,0.303024287419236,6.602127156697500E-002,0.301128191032485,0.413914905587548,1.49416329166542 
 01/29  10:00:00,1.21118417017714,11.4869082480916,0.000000000000000E+000,10.1008267061729,0.000000000000000E+000,0.278108938207411,0.278108938207411,0.278108938207411,0.154879098812700,3.374420951484601E-002,0.375064854196324,0.352275055756258,1.36181764145922 
 01/29  11:00:00,1.23161667042884,12.2045760762703,0.000000000000000E+000,10.9806124506523,0.000000000000000E+000,0.302332329654929,0.302332329654929,0.302332329654929,0.127943541580951,2.787563787674246E-002,0.395793165817765,0.360559981808849,1.19912907839328 
 01/29  12:00:00,1.20016256960683,10.2613461865369,0.000000000000000E+000,9.18713893815830,0.000000000000000E+000,0.252952112691302,0.252952112691302,0.252952112691302,0.127943541580951,2.787563787674246E-002,0.413608816278677,0.360670447489552,1.04936509253030 
 01/29  13:00:00,1.15344863241372,9.17858179614351,0.000000000000000E+000,8.21790085393276,0.000000000000000E+000,0.226265804499378,0.226265804499378,0.226265804499378,0.127943541580951,2.787563787674246E-002,0.399656799716067,0.354594835050983,0.936257260657012 
 01/29  14:00:00,1.11444877356553,8.63476537531594,0.000000000000000E+000,7.74426123777506,0.000000000000000E+000,0.213224950064951,0.213224950064951,0.213224950064951,0.127943541580951,2.787563787674246E-002,0.361436104744461,0.366856525608822,0.865235898774535 
 01/29  15:00:00,1.11319669915159,8.55335859969354,0.000000000000000E+000,7.72820364624380,0.000000000000000E+000,0.212782831824450,0.212782831824450,0.212782831824450,0.134677451787115,2.934278533945949E-002,0.331768008611008,0.387513607899952,0.798463902081983 
 01/29  16:00:00,1.18584230459324,8.63300616024599,0.000000000000000E+000,7.79884036695914,0.000000000000000E+000,0.214727692771781,0.214727692771781,0.214727692771781,0.168346835632121,3.667848622751551E-002,0.339922860635529,0.409054415636696,0.805991060329382 
 01/29  17:00:00,1.45250688351629,8.82350539824001,0.000000000000000E+000,7.89857541321208,0.000000000000000E+000,0.217473726202741,0.217473726202741,0.217473726202741,0.282822640393651,6.161984739158848E-002,0.389638974367272,0.483839681471435,0.891604213935911 
 01/29  18:00:00,1.98431723386246,10.5195071329421,0.000000000000000E+000,9.41827857727242,0.000000000000000E+000,0.259316146198815,0.259316146198815,0.259316146198815,0.525242070329039,0.114436864645168,0.480422251988538,0.587787887011303,1.06074306982942 
 01/29  19:00:00,2.29404065909502,9.43609902468896,0.000000000000000E+000,8.16671980872665,0.000000000000000E+000,0.224856622206416,0.224856622206416,0.224856622206416,0.781129237083851,0.170188158611418,0.432594366092666,0.638160237411070,1.22542419778914 
 01/29  20:00:00,2.26146076154734,9.56250776778882,0.000000000000000E+000,8.25642386289733,0.000000000000000E+000,0.227326469475755,0.227326469475755,0.227326469475755,0.828266357748276,0.180458136212143,0.349590930400065,0.658706854021501,1.26071368274041 
 01/29  21:00:00,2.11568200304698,9.83199673706262,0.000000000000000E+000,8.61429415328334,0.000000000000000E+000,0.237179814095004,0.237179814095004,0.237179814095004,0.713790552986747,0.155516756835306,0.310730546875078,0.681352318565255,1.17077259380315 
 01/29  22:00:00,1.95519220235462,10.1316966603021,0.000000000000000E+000,9.03617182474995,0.000000000000000E+000,0.248795492165521,0.248795492165521,0.248795492165521,0.599314664632309,0.130575395671233,0.293949375651685,0.665445260544277,1.04969048736530 
 01/29  23:00:00,1.63747487695826,10.3760318519445,0.000000000000000E+000,9.47446724237312,0.000000000000000E+000,0.260863204716402,0.260863204716402,0.260863204716402,0.451169476025773,9.829833361910398E-002,0.234174255411816,0.575857593495570,0.861900855073046 
 01/29  24:00:00,1.32627712014729,10.8588047858539,0.000000000000000E+000,10.1714456527617,0.000000000000000E+000,0.280053309774655,0.280053309774655,0.280053309774655,0.309758114032493,6.748840081692746E-002,0.151455748256992,0.500409533576620,0.652892068469617 
 01/30  01:00:00,1.00415603989914,10.9751843902773,0.000000000000000E+000,10.5303652647227,0.000000000000000E+000,0.289935545663651,0.289935545663651,0.289935545663651,0.161612925425957,3.521133876479848E-002,8.636931076758889E-002,0.413914905587548,0.416309613161471 
 01/30  02:00:00,0.884834733742340,11.2349185160120,0.000000000000000E+000,10.8800353545616,0.000000000000000E+000,0.299563111825989,0.299563111825989,0.299563111825989,9.427424132885273E-002,2.053995520145101E-002,7.223881327716383E-002,0.381106598419282,0.328633410247721 
 01/30  03:00:00,0.847024492391546,11.6439869613894,0.000000000000000E+000,11.3135460815847,0.000000000000000E+000,0.311499086127997,0.311499086127997,0.311499086127997,6.733872589355760E-002,1.467139266972975E-002,5.971530281942931E-002,0.376687971191233,0.304495473543667 
 01/30  04:00:00,0.845756660455504,12.0547633237286,0.000000000000000E+000,11.7181020651999,0.000000000000000E+000,0.322637841234047,0.322637841234047,0.322637841234047,6.733872589355760E-002,1.467139266972975E-002,5.261106845099969E-002,0.371385618517571,0.311081066197343 
 01/30  05:00:00,0.850940159388127,12.4384511903046,0.000000000000000E+000,12.0330644711787,0.000000000000000E+000,0.331309790852632,0.331309790852632,0.331309790852632,6.733872589355760E-002,1.467139266972975E-002,6.315175921409334E-002,0.357356477068514,0.380772821983786 
 01/30  06:00:00,0.911126673919981,12.9608180181721,0.000000000000000E+000,12.2485162332014,0.000000000000000E+000,0.337241885572604,0.337241885572604,0.337241885572604,6.733872589355760E-002,1.467139266972975E-002,7.598154876300982E-002,0.398781107331481,0.684834654002252 
 01/30  07:00:00,1.15599751296161,14.3507958126089,0.000000000000000E+000,13.0660654954216,0.000000000000000E+000,0.359751702230420,0.359751702230420,0.359751702230420,0.154879098812700,3.374420951484601E-002,0.129758134509170,0.460752354204875,1.25299474841452 
 01/30  08:00:00,1.47229050270770,14.4390022012139,0.000000000000000E+000,12.9930342687382,0.000000000000000E+000,0.357740912668365,0.357740912668365,0.357740912668365,0.316492024238656,6.895554827964449E-002,0.207406094963531,0.489583896867899,1.41224651295976 
 01/30  09:00:00,1.39777572601457,13.3504312983523,0.000000000000000E+000,11.9496233812292,0.000000000000000E+000,0.329012383560757,0.329012383560757,0.329012383560757,0.303024287419236,6.602127156697500E-002,0.268690864190452,0.413914905587548,1.37229840473004 
 01/30  10:00:00,1.17947219284377,11.8579041535230,0.000000000000000E+000,10.5845727344484,0.000000000000000E+000,0.291428055364777,0.291428055364777,0.291428055364777,0.154879098812700,3.374420951484601E-002,0.330033759705594,0.352275055756258,1.24906751861515 
 01/30  11:00:00,1.17456185581015,11.8846600545185,0.000000000000000E+000,10.7576624958753,0.000000000000000E+000,0.296193785058522,0.296193785058522,0.296193785058522,0.127943541580951,2.787563787674246E-002,0.344876895795482,0.360559981808849,1.10216301141851 
 01/30  12:00:00,1.12599313421234,9.39339283675898,0.000000000000000E+000,8.39970532614105,0.000000000000000E+000,0.231271478806839,0.231271478806839,0.231271478806839,0.127943541580951,2.787563787674246E-002,0.361120014768658,0.360670447489552,0.968845354769650 
 01/30  13:00:00,1.10689027461103,9.15461515802918,0.000000000000000E+000,8.26337986404160,0.000000000000000E+000,0.227517991036186,0.227517991036186,0.227517991036186,0.127943541580951,2.787563787674246E-002,0.351846255376571,0.354594835050983,0.866811612433827 
 01/30  14:00:00,1.07389013712851,8.68411242039499,0.000000000000000E+000,7.85428919021205,0.000000000000000E+000,0.216254381013081,0.216254381013081,0.216254381013081,0.127943541580951,2.787563787674246E-002,0.317848037359318,0.366856525608822,0.804554991416592 
 01/30  15:00:00,1.08457743124366,8.87982470997650,0.000000000000000E+000,8.10979035672746,0.000000000000000E+000,0.223289167392193,0.223289167392193,0.223289167392193,0.134677451787115,2.934278533945949E-002,0.292642405135342,0.387513607899952,0.743343301881277 
 01/30  16:00:00,1.16176280985839,9.04959825473231,0.000000000000000E+000,8.27025189201444,0.000000000000000E+000,0.227707200539373,0.227707200539373,0.227707200539373,0.168346835632121,3.667848622751551E-002,0.302863858133087,0.409054415636696,0.751171629760406 
 01/30  17:00:00,1.42378388921416,9.01789681986893,0.000000000000000E+000,8.15989380430154,0.000000000000000E+000,0.224668679882675,0.224668679882675,0.224668679882675,0.282822640393651,6.161984739158848E-002,0.353721026385214,0.483839681471435,0.824677244475376 
 01/30  18:00:00,1.94888047478859,10.4364483623859,0.000000000000000E+000,9.41519864773134,0.000000000000000E+000,0.259231345621661,0.259231345621661,0.259231345621661,0.525242070329039,0.114436864645168,0.445070293491817,0.587787887011303,0.980764228814258 
 01/30  19:00:00,2.25606806570950,9.20040021687940,0.000000000000000E+000,8.03370805850956,0.000000000000000E+000,0.221194371808696,0.221194371808696,0.221194371808696,0.781129237083851,0.170188158611418,0.398284023104866,0.638160237411070,1.12273714019666 
 01/30  20:00:00,2.21406136963516,8.96984677297287,0.000000000000000E+000,7.77865266965682,0.000000000000000E+000,0.214171859152919,0.214171859152919,0.214171859152919,0.828266357748276,0.180458136212143,0.315346148810717,0.658706854021501,1.14582388116496 
 01/30  21:00:00,2.06672209183742,9.21076846984244,0.000000000000000E+000,8.10202280205350,0.000000000000000E+000,0.223075301097316,0.223075301097316,0.223075301097316,0.713790552986747,0.155516756835306,0.275875148663200,0.681352318565255,1.06181567781277 
 01/30  22:00:00,1.90097876544070,9.36427481095752,0.000000000000000E+000,8.36038791050628,0.000000000000000E+000,0.230188941205381,0.230188941205381,0.230188941205381,0.599314664632309,0.130575395671233,0.258342489697899,0.665445260544277,0.958052552264404 
