Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 01/30  23:00:00,1.58771737421540,9.52463615869453,0.000000000000000E+000,8.69489196263167,0.000000000000000E+000,0.239398936532379,0.239398936532379,0.239398936532379,0.451169476025773,9.829833361910398E-002,0.205881020852975,0.575857593495570,0.790080441564503 
 01/30  24:00:00,1.28026285748297,9.70732881724217,0.000000000000000E+000,9.06444352261293,0.000000000000000E+000,0.249573904873978,0.249573904873978,0.249573904873978,0.309758114032493,6.748840081692746E-002,0.135920890493347,0.500409533576620,0.608418230006661 
 01/31  01:00:00,0.973881564108936,9.87616084956750,0.000000000000000E+000,9.43080609360009,0.000000000000000E+000,0.259661069873443,0.259661069873443,0.259661069873443,0.161612925425957,3.521133876479848E-002,8.636931076758889E-002,0.413914905587548,0.416845243574311 
 01/31  02:00:00,0.850150341026854,9.97612512378516,0.000000000000000E+000,9.62030942670708,0.000000000000000E+000,0.264878719110504,0.264878719110504,0.264878719110504,9.427424132885273E-002,2.053995520145101E-002,7.223881327716383E-002,0.381106598419282,0.329565945875471 
 01/31  03:00:00,0.802572912662244,10.0301398823545,0.000000000000000E+000,9.69907907971342,0.000000000000000E+000,0.267047506398695,0.267047506398695,0.267047506398695,6.733872589355760E-002,1.467139266972975E-002,5.971530281942931E-002,0.376687971191233,0.305115396379991 
 01/31  04:00:00,0.792381362199135,10.1169671566066,0.000000000000000E+000,9.77952849200612,0.000000000000000E+000,0.269262542977677,0.269262542977677,0.269262542977677,6.733872589355760E-002,1.467139266972975E-002,5.261106845099969E-002,0.371385618517571,0.311858472269142 
 01/31  05:00:00,0.790295478224324,10.2368771705365,0.000000000000000E+000,9.83046926142014,0.000000000000000E+000,0.270665109688830,0.270665109688830,0.270665109688830,6.733872589355760E-002,1.467139266972975E-002,6.315175921409334E-002,0.357356477068514,0.381794011974151 
 01/31  06:00:00,0.840464660502085,10.3956765568575,0.000000000000000E+000,9.68209475518639,0.000000000000000E+000,0.266579872154707,0.266579872154707,0.266579872154707,6.733872589355760E-002,1.467139266972975E-002,7.598154876300982E-002,0.398781107331481,0.686114670702625 
 01/31  07:00:00,1.05516898271768,10.6906205948560,0.000000000000000E+000,9.40400588095310,0.000000000000000E+000,0.258923171986488,0.258923171986488,0.258923171986488,0.154879098812700,3.374420951484601E-002,0.129758134509170,0.460752354204875,1.25487914513011 
 01/31  08:00:00,1.38679830643866,11.3360655364984,0.000000000000000E+000,9.88798534506917,0.000000000000000E+000,0.272248716399328,0.272248716399328,0.272248716399328,0.316492024238656,6.895554827964449E-002,0.207406094963531,0.489583896867899,1.41435877191329 
 01/31  09:00:00,1.32397072848882,10.6728300308508,0.000000000000000E+000,9.26904973673483,0.000000000000000E+000,0.255207386035010,0.255207386035010,0.255207386035010,0.303024287419236,6.602127156697500E-002,0.268690864190452,0.413914905587548,1.37527078172286 
 01/31  10:00:00,1.13901586484908,10.3912232306371,0.000000000000000E+000,9.11521198367056,0.000000000000000E+000,0.250971727370083,0.250971727370083,0.250971727370083,0.154879098812700,3.374420951484601E-002,0.330033759705594,0.352275055756258,1.25174734650710 
 01/31  11:00:00,1.16147495081295,11.4113071864211,0.000000000000000E+000,10.2823503381686,0.000000000000000E+000,0.283106880061320,0.283106880061320,0.283106880061320,0.127943541580951,2.787563787674246E-002,0.344876895795482,0.360559981808849,1.10412230102786 
 01/31  12:00:00,1.13481280180714,9.71515324122590,0.000000000000000E+000,8.72003280124969,0.000000000000000E+000,0.240091146401639,0.240091146401639,0.240091146401639,0.127943541580951,2.787563787674246E-002,0.361120014768658,0.360670447489552,0.970278284127940 
 01/31  13:00:00,1.10545555203507,9.10322432466861,0.000000000000000E+000,8.21127120401574,0.000000000000000E+000,0.226083268460225,0.226083268460225,0.226083268460225,0.127943541580951,2.787563787674246E-002,0.351846255376571,0.354594835050983,0.867529439099149 
 01/31  14:00:00,1.07096426808490,8.57889472987463,0.000000000000000E+000,7.74802257265907,0.000000000000000E+000,0.213328511969462,0.213328511969462,0.213328511969462,0.127943541580951,2.787563787674246E-002,0.317848037359318,0.366856525608822,0.805603918449228 
 01/31  15:00:00,1.06357170929262,8.11802038774242,0.000000000000000E+000,7.34686932789201,0.000000000000000E+000,0.202283445441150,0.202283445441150,0.202283445441150,0.134677451787115,2.934278533945949E-002,0.292642405135342,0.387513607899952,0.744460008482647 
 01/31  16:00:00,1.13197971189297,7.96881681531441,0.000000000000000E+000,7.18853940459564,0.000000000000000E+000,0.197924102573947,0.197924102573947,0.197924102573947,0.168346835632121,3.667848622751551E-002,0.302863858133087,0.409054415636696,0.752102677761283 
 01/31  17:00:00,1.39377100662813,7.92924514384537,0.000000000000000E+000,7.06983561376560,0.000000000000000E+000,0.194655797296641,0.194655797296641,0.194655797296641,0.282822640393651,6.161984739158848E-002,0.353721026385214,0.483839681471435,0.826083758987751 
 01/31  18:00:00,1.91849800403377,9.33465171125898,0.000000000000000E+000,8.31171713441553,0.000000000000000E+000,0.228848874866845,0.228848874866845,0.228848874866845,0.525242070329039,0.114436864645168,0.445070293491817,0.587787887011303,0.982449091003147 
 01/31  19:00:00,2.23309585786697,8.36792847608095,0.000000000000000E+000,7.19936489797962,0.000000000000000E+000,0.198222163966164,0.198222163966164,0.198222163966164,0.781129237083851,0.170188158611418,0.398284023104866,0.638160237411070,1.12460855992816 
 01/31  20:00:00,2.20138231769610,8.51131096376069,0.000000000000000E+000,7.31815360313848,0.000000000000000E+000,0.201492807213867,0.201492807213867,0.201492807213867,0.828266357748276,0.180458136212143,0.315346148810717,0.658706854021501,1.14778713847115 
 01/31  21:00:00,2.05710837229190,8.86311389642403,0.000000000000000E+000,7.75285561685973,0.000000000000000E+000,0.213461581551789,0.213461581551789,0.213461581551789,0.713790552986747,0.155516756835306,0.275875148663200,0.681352318565255,1.06332828958815 
 01/31  22:00:00,1.89495813403645,9.14693194419501,0.000000000000000E+000,8.14172052474001,0.000000000000000E+000,0.224168309801134,0.224168309801134,0.224168309801134,0.599314664632309,0.130575395671233,0.258342489697899,0.665445260544277,0.959377071268149 
 01/31  23:00:00,1.58885942499040,9.56734768274438,0.000000000000000E+000,8.73637087748519,0.000000000000000E+000,0.240540987307377,0.240540987307377,0.240540987307377,0.451169476025773,9.829833361910398E-002,0.205881020852975,0.575857593495570,0.791313050760873 
 01/31  24:00:00,1.28709921129960,9.95615057981720,0.000000000000000E+000,9.31273768262427,0.000000000000000E+000,0.256410258690607,0.256410258690607,0.256410258690607,0.309758114032493,6.748840081692746E-002,0.135920890493347,0.500409533576620,0.608945832570354 
 02/01  01:00:00,0.989736327753607,10.4643361635852,0.000000000000000E+000,10.0186783310413,0.000000000000000E+000,0.275847123600757,0.275847123600757,0.275847123600757,0.159647488999529,3.478312024422393E-002,8.628146833019194E-002,0.416065112889305,0.417000218787703 
 02/01  02:00:00,0.878209268971892,10.9118030919289,0.000000000000000E+000,10.5559453718882,0.000000000000000E+000,0.290639850038925,0.290639850038925,0.290639850038925,9.460593798332984E-002,2.061222345126557E-002,7.215287085224550E-002,0.383086372956525,0.329471606494116 
 02/01  03:00:00,0.835308589210328,11.2528661589302,0.000000000000000E+000,10.9216194539216,0.000000000000000E+000,0.300708058675960,0.300708058675960,0.300708058675960,6.504158445336204E-002,1.417090225678774E-002,5.963123831382165E-002,0.378644791820797,0.305166517416202 
 02/01  04:00:00,0.831241782715947,11.5626637059059,0.000000000000000E+000,11.2254273277713,0.000000000000000E+000,0.309072887384857,0.309072887384857,0.309072887384857,6.504158445336204E-002,1.417090225678774E-002,5.252950047341648E-002,0.373314894457924,0.311523301687267 
 02/01  05:00:00,0.834815187648888,11.8906270998517,0.000000000000000E+000,11.4845128318210,0.000000000000000E+000,0.316206362350046,0.316206362350046,0.316206362350046,6.504158445336204E-002,1.417090225678774E-002,6.307145054710674E-002,0.359212874351986,0.381372506487842 
 02/01  06:00:00,0.895766338860100,12.1719151225514,0.000000000000000E+000,11.4583773432035,0.000000000000000E+000,0.315486766499095,0.315486766499095,0.315486766499095,7.095445348749738E-002,1.545916758844918E-002,7.590124009602323E-002,0.400852697499435,0.685927961984650 
 02/01  07:00:00,1.10963418983089,13.4204452595492,0.000000000000000E+000,12.1335139447010,0.000000000000000E+000,0.334075494813051,0.334075494813051,0.334075494813051,0.135996046300150,2.963007348778983E-002,0.129674688612276,0.463145872928019,1.25503088597794 
 02/01  08:00:00,1.37762478025533,12.8820479535711,0.000000000000000E+000,11.4339816388985,0.000000000000000E+000,0.314815072625073,0.314815072625073,0.314815072625073,0.271992092600300,5.926014697557965E-002,0.207318252526134,0.492127189838642,1.41416971895136 
 02/01  09:00:00,1.30504451659599,12.5905482898793,0.000000000000000E+000,11.1871766373650,0.000000000000000E+000,0.308019720232896,0.308019720232896,0.308019720232896,0.242427705633169,5.281882031727245E-002,0.268601143833745,0.416065112889305,1.37471403875813 
 02/01  10:00:00,1.13240145235892,11.7077510083910,0.000000000000000E+000,10.4316994502110,0.000000000000000E+000,0.287218951694719,0.287218951694719,0.287218951694719,0.118257380682709,2.576527020769967E-002,0.329942780038288,0.354105056045902,1.25166161148446 
 02/01  11:00:00,1.14589000568059,12.2554062385716,0.000000000000000E+000,11.1260882592996,0.000000000000000E+000,0.306337756522915,0.306337756522915,0.306337756522915,9.460593798332984E-002,2.061222345126557E-002,0.344789053358086,0.362433020675390,1.10435442141234 
 02/01  12:00:00,1.11400669412461,10.3696253559413,0.000000000000000E+000,9.37411894491499,0.000000000000000E+000,0.258100286465370,0.258100286465370,0.258100286465370,9.460593798332984E-002,2.061222345126557E-002,0.361032172331260,0.362544060203783,0.970535205017759 
 02/01  13:00:00,1.06369032964809,8.99788025714620,0.000000000000000E+000,8.10543426542731,0.000000000000000E+000,0.223169229889901,0.223169229889901,0.223169229889901,9.460593798332984E-002,2.061222345126557E-002,0.351754038491839,0.356436886142159,0.867895433897336 
 02/01  14:00:00,1.03002556187715,8.50188574598004,0.000000000000000E+000,7.66989097658779,0.000000000000000E+000,0.211177292484570,0.211177292484570,0.211177292484570,9.460593798332984E-002,2.061222345126557E-002,0.317755820474586,0.368762273793802,0.806595267047906 
 02/01  15:00:00,1.01642473758569,7.84791560107779,0.000000000000000E+000,7.07563048098938,0.000000000000000E+000,0.194815349026171,0.194815349026171,0.194815349026171,0.100518798658175,2.190048514037410E-002,0.292551425468039,0.389526665603330,0.745455413908365 
 02/01  16:00:00,1.06518944649691,7.68604504955887,0.000000000000000E+000,6.90450734637629,0.000000000000000E+000,0.190103767028543,0.190103767028543,0.190103767028543,0.118257380682709,2.576527020769967E-002,0.302771641248355,0.411179373640002,0.753216607975965 
 02/01  17:00:00,1.28912296659726,8.44465341635274,0.000000000000000E+000,7.58350656145167,0.000000000000000E+000,0.208798845782134,0.208798845782134,0.208798845782134,0.183299015291815,3.993618521342261E-002,0.353623772258094,0.486353134362196,0.827647962920263 
 02/01  18:00:00,1.74746155074313,10.5574565048863,0.000000000000000E+000,9.53306248874456,0.000000000000000E+000,0.262476524321460,0.262476524321460,0.262476524321460,0.354772225641034,7.729582883586360E-002,0.444963627674976,0.590841330580195,0.983698216089241 
 02/01  19:00:00,2.06284613688943,9.68156755948160,0.000000000000000E+000,8.51215532516176,0.000000000000000E+000,0.234367596653308,0.234367596653308,0.234367596653308,0.609025736216799,0.132691190744118,0.398174220058118,0.641475355527490,1.12522887838991 
 02/01  20:00:00,2.17152795165602,9.41945345490662,0.000000000000000E+000,8.22633289296580,0.000000000000000E+000,0.226497966231345,0.226497966231345,0.226497966231345,0.780498946566019,0.170050834366559,0.315239482993876,0.662128707808626,1.14751465032403 
 02/01  21:00:00,2.09451771351528,9.50082874195772,0.000000000000000E+000,8.38994303151697,0.000000000000000E+000,0.231002690768854,0.231002690768854,0.231002690768854,0.727283116899509,0.158456460951817,0.275771620076267,0.684891811129230,1.06371192830889 
 02/01  22:00:00,1.91656920682936,9.64272167437589,0.000000000000000E+000,8.63676129763962,0.000000000000000E+000,0.237798408378743,0.237798408378743,0.237798408378743,0.603112875541953,0.131402929055009,0.258240861123445,0.668902119040609,0.959887928039403 
 02/01  23:00:00,1.59271893864275,9.68238496028699,0.000000000000000E+000,8.85066199556332,0.000000000000000E+000,0.243687797209167,0.243687797209167,0.243687797209167,0.449378247217271,9.790805228712916E-002,0.205783766725856,0.578849061513729,0.791853164747436 
 02/01  24:00:00,1.29083873219142,9.84155913941226,0.000000000000000E+000,9.19714325290119,0.000000000000000E+000,0.253227564338140,0.253227564338140,0.253227564338140,0.313382200917121,6.827797879933933E-002,0.135829910826043,0.503009063621176,0.609769772202161 
 02/02  01:00:00,0.977904539826617,10.0356378016977,0.000000000000000E+000,9.58895161946919,0.000000000000000E+000,0.264015335673769,0.264015335673769,0.264015335673769,0.159647488999529,3.478312024422393E-002,8.628146833019194E-002,0.416065112889305,0.418028568472318 
 02/02  02:00:00,0.862233904289074,10.3328344361860,0.000000000000000E+000,9.97572529241457,0.000000000000000E+000,0.274664485356110,0.274664485356110,0.274664485356110,9.460593798332984E-002,2.061222345126557E-002,7.215287085224550E-002,0.383086372956525,0.330723030224863 
 02/02  03:00:00,0.813956729847924,10.4784105654822,0.000000000000000E+000,10.1461268262328,0.000000000000000E+000,0.279356199313556,0.279356199313556,0.279356199313556,6.504158445336204E-002,1.417090225678774E-002,5.963123831382165E-002,0.378644791820797,0.306203551657065 
 02/02  04:00:00,0.807708111467447,10.7094330393698,0.000000000000000E+000,10.3706919978919,0.000000000000000E+000,0.285539216136357,0.285539216136357,0.285539216136357,6.504158445336204E-002,1.417090225678774E-002,5.252950047341648E-002,0.373314894457924,0.313027965030527 
 02/02  05:00:00,0.807034129087362,10.8832745456949,0.000000000000000E+000,10.4755137681708,0.000000000000000E+000,0.288425303788520,0.288425303788520,0.288425303788520,6.504158445336204E-002,1.417090225678774E-002,6.307145054710674E-002,0.359212874351986,0.383019015981162 
 02/02  06:00:00,0.868380803389306,11.1790743516051,0.000000000000000E+000,10.4637435503121,0.000000000000000E+000,0.288101231028300,0.288101231028300,0.288101231028300,7.095445348749738E-002,1.545916758844918E-002,7.590124009602323E-002,0.400852697499435,0.687720983929844 
 02/02  07:00:00,1.05912873229455,11.5884113900492,0.000000000000000E+000,10.2991720584649,0.000000000000000E+000,0.283570037276715,0.283570037276715,0.283570037276715,0.135996046300150,2.963007348778983E-002,0.129674688612276,0.463145872928019,1.25733890271402 
 02/02  08:00:00,1.36612991815717,12.4673826656535,0.000000000000000E+000,11.0164919644810,0.000000000000000E+000,0.303320210526919,0.303320210526919,0.303320210526919,0.271992092600300,5.926014697557965E-002,0.207318252526134,0.492127189838642,1.41699410545131 
 02/02  09:00:00,1.28640867767647,11.9170219872793,0.000000000000000E+000,10.5103289939073,0.000000000000000E+000,0.289383881313375,0.289383881313375,0.289383881313375,0.242427705633169,5.281882031727245E-002,0.268601143833745,0.416065112889305,1.37803537961580 
 02/02  10:00:00,1.13682248514334,11.8706296691402,0.000000000000000E+000,10.5922699313525,0.000000000000000E+000,0.291639984479137,0.291639984479137,0.291639984479137,0.118257380682709,2.576527020769967E-002,0.329942780038288,0.354105056045902,1.25396979109214 
 02/02  11:00:00,1.17703807537117,13.3885348207519,0.000000000000000E+000,12.2573760783978,0.000000000000000E+000,0.337485826213498,0.337485826213498,0.337485826213498,9.460593798332984E-002,2.061222345126557E-002,0.344789053358086,0.362433020675390,1.10619518449437 
 02/02  12:00:00,1.15275257239846,11.7783667808819,0.000000000000000E+000,10.7813567149244,0.000000000000000E+000,0.296846164739225,0.296846164739225,0.296846164739225,9.460593798332984E-002,2.061222345126557E-002,0.361032172331260,0.362544060203783,0.972038859948955 
 02/02  13:00:00,1.12700094462736,11.2979071665468,0.000000000000000E+000,10.4048553293050,0.000000000000000E+000,0.286479844869165,0.286479844869165,0.286479844869165,9.460593798332984E-002,2.061222345126557E-002,0.351754038491839,0.356436886142159,0.868501279420193 
 02/02  14:00:00,1.05975381119772,9.58138453509169,0.000000000000000E+000,8.74961137896098,0.000000000000000E+000,0.240905541805131,0.240905541805131,0.240905541805131,9.460593798332984E-002,2.061222345126557E-002,0.317755820474586,0.368762273793802,0.806373653786362 
 02/02  15:00:00,1.04608129753242,8.92581131519537,0.000000000000000E+000,8.15274714848664,0.000000000000000E+000,0.224471908972904,0.224471908972904,0.224471908972904,0.100518798658175,2.190048514037410E-002,0.292551425468039,0.389526665603330,0.746234460528646 
 02/02  16:00:00,1.10587747783180,9.16473312057930,0.000000000000000E+000,8.38228348754645,0.000000000000000E+000,0.230791798363435,0.230791798363435,0.230791798363435,0.118257380682709,2.576527020769967E-002,0.302771641248355,0.411179373640002,0.754128537826259 
 02/02  17:00:00,1.31362747522853,9.33503159221205,0.000000000000000E+000,8.47350239114257,0.000000000000000E+000,0.233303354413403,0.233303354413403,0.233303354413403,0.183299015291815,3.993618521342261E-002,0.353623772258094,0.486353134362196,0.828030309088681 
 02/02  18:00:00,1.75580058013421,10.8607565576774,0.000000000000000E+000,9.83593333971388,0.000000000000000E+000,0.270815553712547,0.270815553712547,0.270815553712547,0.354772225641034,7.729582883586360E-002,0.444963627674976,0.590841330580195,0.984127417911030 
 02/02  19:00:00,2.05642256611228,9.44983238233169,0.000000000000000E+000,8.27885331166624,0.000000000000000E+000,0.227944025876152,0.227944025876152,0.227944025876152,0.609025736216799,0.132691190744118,0.398174220058118,0.641475355527490,1.12679571473550 
 02/02  20:00:00,2.16897517213816,9.32844642255689,0.000000000000000E+000,8.13361676634565,0.000000000000000E+000,0.223945186713479,0.223945186713479,0.223945186713479,0.780498946566019,0.170050834366559,0.315239482993876,0.662128707808626,1.14922374459445 
 02/02  21:00:00,2.08918377526298,9.30862804917170,0.000000000000000E+000,8.19621611898004,0.000000000000000E+000,0.225668752516561,0.225668752516561,0.225668752516561,0.727283116899509,0.158456460951817,0.275771620076267,0.684891811129230,1.06523814805978 
 02/02  22:00:00,1.90676957423436,9.28822734973916,0.000000000000000E+000,8.28084181060609,0.000000000000000E+000,0.227998775783747,0.227998775783747,0.227998775783747,0.603112875541953,0.131402929055009,0.258240861123445,0.668902119040609,0.961313090436179 
 02/02  23:00:00,1.57995485094525,9.22016529839578,0.000000000000000E+000,8.38707445779525,0.000000000000000E+000,0.230923709511665,0.230923709511665,0.230923709511665,0.449378247217271,9.790805228712916E-002,0.205783766725856,0.578849061513729,0.793221040624286 
 02/02  24:00:00,1.27412217183857,9.23559481752547,0.000000000000000E+000,8.59000318636561,0.000000000000000E+000,0.236511003985293,0.236511003985293,0.236511003985293,0.313382200917121,6.827797879933933E-002,0.135829910826043,0.503009063621176,0.610945516850967 
 02/03  01:00:00,0.958833083278181,9.34390824464537,0.000000000000000E+000,8.89628248459082,0.000000000000000E+000,0.244943879125332,0.244943879125332,0.244943879125332,0.159647488999529,3.478312024422393E-002,8.628146833019194E-002,0.416065112889305,0.418968146298366 
 02/03  02:00:00,0.832997978712528,9.27180295555737,0.000000000000000E+000,8.91388592922582,0.000000000000000E+000,0.245428559779564,0.245428559779564,0.245428559779564,9.460593798332984E-002,2.061222345126557E-002,7.215287085224550E-002,0.383086372956525,0.331530912785035 
 02/03  03:00:00,0.779331483780099,9.22190485099245,0.000000000000000E+000,8.88854908549558,0.000000000000000E+000,0.244730953245731,0.244730953245731,0.244730953245731,6.504158445336204E-002,1.417090225678774E-002,5.963123831382165E-002,0.378644791820797,0.307275577904516 
 02/03  04:00:00,0.760796183117682,9.00667756116487,0.000000000000000E+000,8.66686592970570,0.000000000000000E+000,0.238627287786594,0.238627287786594,0.238627287786594,6.504158445336204E-002,1.417090225678774E-002,5.252950047341648E-002,0.373314894457924,0.314098555011815 
 02/03  05:00:00,0.757317388064104,9.07885300292356,0.000000000000000E+000,8.66981781064967,0.000000000000000E+000,0.238708562765259,0.238708562765259,0.238708562765259,6.504158445336204E-002,1.417090225678774E-002,6.307145054710674E-002,0.359212874351986,0.384293430730976 
 02/03  06:00:00,0.814494047857045,9.22359218676151,0.000000000000000E+000,8.50659401424310,0.000000000000000E+000,0.234214475496039,0.234214475496039,0.234214475496039,7.095445348749738E-002,1.545916758844918E-002,7.590124009602323E-002,0.400852697499435,0.689388355155235 
 02/03  07:00:00,1.01354247082021,9.93479502149321,0.000000000000000E+000,8.64349378252558,0.000000000000000E+000,0.237983775802380,0.237983775802380,0.237983775802380,0.135996046300150,2.963007348778983E-002,0.129674688612276,0.463145872928019,1.25940081009734 
 02/03  08:00:00,1.29598361921935,9.92186819038726,0.000000000000000E+000,8.46880106962057,0.000000000000000E+000,0.233173911589098,0.233173911589098,0.233173911589098,0.271992092600300,5.926014697557965E-002,0.207318252526134,0.492127189838642,1.41917052504547 
 02/03  09:00:00,1.21320995832965,9.26025781561599,0.000000000000000E+000,7.85177517682517,0.000000000000000E+000,0.216185161966561,0.216185161966561,0.216185161966561,0.242427705633169,5.281882031727245E-002,0.268601143833745,0.416065112889305,1.37982502503462 
 02/03  10:00:00,1.06064119569736,9.10602515804066,0.000000000000000E+000,7.82539013271513,0.000000000000000E+000,0.215458695033165,0.215458695033165,0.215458695033165,0.118257380682709,2.576527020769967E-002,0.329942780038288,0.354105056045902,1.25624507862991 
 02/03  11:00:00,1.05357461183278,8.90701334828684,0.000000000000000E+000,7.77322300592398,0.000000000000000E+000,0.214022362675106,0.214022362675106,0.214022362675106,9.460593798332984E-002,2.061222345126557E-002,0.344789053358086,0.362433020675390,1.10882678450318 
 02/03  12:00:00,1.07693937140970,9.02865402082335,0.000000000000000E+000,8.02784577002751,0.000000000000000E+000,0.221032963750461,0.221032963750461,0.221032963750461,9.460593798332984E-002,2.061222345126557E-002,0.361032172331260,0.362544060203783,0.975837044787325 
 02/03  13:00:00,1.06127802675248,8.91428546362939,0.000000000000000E+000,8.01782020430281,0.000000000000000E+000,0.220756926994289,0.220756926994289,0.220756926994289,9.460593798332984E-002,2.061222345126557E-002,0.351754038491839,0.356436886142159,0.871914701505053 
 02/03  14:00:00,1.03433401789861,8.66097897946117,0.000000000000000E+000,7.82637270610124,0.000000000000000E+000,0.215485748506021,0.215485748506021,0.215485748506021,9.460593798332984E-002,2.061222345126557E-002,0.317755820474586,0.368762273793802,0.809206771015579 
 02/03  15:00:00,1.03833459772088,8.64595978203288,0.000000000000000E+000,7.87138951631019,0.000000000000000E+000,0.216725209161360,0.216725209161360,0.216725209161360,0.100518798658175,2.190048514037410E-002,0.292551425468039,0.389526665603330,0.747740559542611 
 02/03  16:00:00,1.08810510919075,8.52048178958206,0.000000000000000E+000,7.73679680539021,0.000000000000000E+000,0.213019429722382,0.213019429722382,0.213019429722382,0.118257380682709,2.576527020769967E-002,0.302771641248355,0.411179373640002,0.755363888985247 
 02/03  17:00:00,1.29302065629671,8.58776993253898,0.000000000000000E+000,7.72506939097574,0.000000000000000E+000,0.212696535481584,0.212696535481584,0.212696535481584,0.183299015291815,3.993618521342261E-002,0.353623772258094,0.486353134362196,0.829201649582431 
 02/03  18:00:00,1.73261747463982,10.0204239385316,0.000000000000000E+000,8.99393044466424,0.000000000000000E+000,0.247632448218151,0.247632448218151,0.247632448218151,0.354772225641034,7.729582883586360E-002,0.444963627674976,0.590841330580195,0.985797693814866 
 02/03  19:00:00,2.04913805152079,9.18662982688756,0.000000000000000E+000,8.01428209722958,0.000000000000000E+000,0.220659511284663,0.220659511284663,0.220659511284663,0.609025736216799,0.132691190744118,0.398174220058118,0.641475355527490,1.12816437372807 
 02/03  20:00:00,2.15851472329522,8.95028655925549,0.000000000000000E+000,7.75369664686894,0.000000000000000E+000,0.213484737870541,0.213484737870541,0.213484737870541,0.780498946566019,0.170050834366559,0.315239482993876,0.662128707808626,1.15098400076974 
 02/03  21:00:00,2.07957140559411,8.96063203312978,0.000000000000000E+000,7.84709796086987,0.000000000000000E+000,0.216056382847690,0.216056382847690,0.216056382847690,0.727283116899509,0.158456460951817,0.275771620076267,0.684891811129230,1.06636029012803 
 02/03  22:00:00,1.89858236770574,8.99236180865505,0.000000000000000E+000,7.98348511690785,0.000000000000000E+000,0.219811569255122,0.219811569255122,0.219811569255122,0.603112875541953,0.131402929055009,0.258240861123445,0.668902119040609,0.962804243050331 
 02/03  23:00:00,1.56919885897662,8.83074772275694,0.000000000000000E+000,7.99642030756052,0.000000000000000E+000,0.220167717543036,0.220167717543036,0.220167717543036,0.449378247217271,9.790805228712916E-002,0.205783766725856,0.578849061513729,0.794457615220198 
 02/03  24:00:00,1.26408659840656,8.87233662899274,0.000000000000000E+000,8.22551440442570,0.000000000000000E+000,0.226475430553282,0.226475430553282,0.226475430553282,0.313382200917121,6.827797879933933E-002,0.135829910826043,0.503009063621176,0.612176110258138 
 02/04  01:00:00,0.953950404089385,8.94622070771809,0.000000000000000E+000,8.48019092063920,0.000000000000000E+000,0.233487511600788,0.233487511600788,0.233487511600788,0.159647488999529,3.478312024422393E-002,9.285515666593923E-002,0.416065112889305,0.437372173322703 
 02/04  02:00:00,0.830195786634984,9.03723227222792,0.000000000000000E+000,8.66875646630099,0.000000000000000E+000,0.238679340469058,0.238679340469058,0.238679340469058,9.460593798332984E-002,2.061222345126557E-002,7.609989808520642E-002,0.383086372956525,0.342089692380410 
 02/04  03:00:00,0.780010219728001,9.15961588812226,0.000000000000000E+000,8.81836114447044,0.000000000000000E+000,0.242798448677413,0.242798448677413,0.242798448677413,6.504158445336204E-002,1.417090225678774E-002,6.224247883004267E-002,0.378644791820797,0.315174556059476 
 02/04  04:00:00,0.766179370730609,9.16094885050708,0.000000000000000E+000,8.81279048541464,0.000000000000000E+000,0.242645070135221,0.242645070135221,0.242645070135221,6.504158445336204E-002,1.417090225678774E-002,5.389490573771482E-002,0.373314894457924,0.322445288645088 
 02/04  05:00:00,0.761081766243768,9.13422242455429,0.000000000000000E+000,8.70952322306337,0.000000000000000E+000,0.239801783192525,0.239801783192525,0.239801783192525,6.504158445336204E-002,1.417090225678774E-002,6.574260829950677E-002,0.359212874351986,0.399957439948021 
 02/04  06:00:00,0.824488335537449,9.48060265871531,0.000000000000000E+000,8.72079264147384,0.000000000000000E+000,0.240112067298918,0.240112067298918,0.240112067298918,7.095445348749738E-002,1.545916758844918E-002,7.999793597354952E-002,0.400852697499435,0.732200199878294 
 02/04  07:00:00,1.02023902779424,9.88917473656679,0.000000000000000E+000,8.50079508982021,0.000000000000000E+000,0.234054812058489,0.234054812058489,0.234054812058489,0.135996046300150,2.963007348778983E-002,0.140300209330190,0.463145872928019,1.35647921787629 
 02/04  08:00:00,1.32976898820886,10.4988547050534,0.000000000000000E+000,8.92730030943317,0.000000000000000E+000,0.245797901729951,0.245797901729951,0.245797901729951,0.271992092600300,5.926014697557965E-002,0.228479631374793,0.492127189838642,1.53765779989903 
 02/04  09:00:00,1.26109492553937,9.94592423001810,0.000000000000000E+000,8.41282847981870,0.000000000000000E+000,0.231632802334249,0.231632802334249,0.231632802334249,0.242427705633169,5.281882031727245E-002,0.301038470675778,0.416065112889305,1.50443813644321 
 02/04  10:00:00,1.11711963718195,9.63700909111224,0.000000000000000E+000,8.24115407390915,0.000000000000000E+000,0.226906042027024,0.226906042027024,0.226906042027024,0.118257380682709,2.576527020769967E-002,0.374973874529018,0.354105056045902,1.37146507050749 
 02/04  11:00:00,1.14714967202044,10.5554571148174,0.000000000000000E+000,9.32257647055132,0.000000000000000E+000,0.256681152840485,0.256681152840485,0.256681152840485,9.460593798332984E-002,2.061222345126557E-002,0.395705323380369,0.362433020675390,1.20791708640641 
 02/04  12:00:00,1.12708847659927,9.02505342699460,0.000000000000000E+000,7.94286875623484,0.000000000000000E+000,0.218693267430013,0.218693267430013,0.218693267430013,9.460593798332984E-002,2.061222345126557E-002,0.413520973841281,0.362544060203783,1.05721346475125 
 02/04  13:00:00,1.09060759645144,8.31465726590324,0.000000000000000E+000,7.34659718138085,0.000000000000000E+000,0.202275952353757,0.202275952353757,0.202275952353757,9.460593798332984E-002,2.061222345126557E-002,0.399564582831336,0.356436886142159,0.943509526700851 
 02/04  14:00:00,1.05951622017966,8.05536799913538,0.000000000000000E+000,7.15787763725542,0.000000000000000E+000,0.197079883401931,0.197079883401931,0.197079883401931,9.460593798332984E-002,2.061222345126557E-002,0.361343887859729,0.368762273793802,0.872090859535627 
 02/04  15:00:00,1.05215359498214,7.78409796095561,0.000000000000000E+000,6.95226176176699,0.000000000000000E+000,0.191418602946964,0.191418602946964,0.191418602946964,0.100518798658175,2.190048514037410E-002,0.331677028943703,0.389526665603330,0.805006493008565 
 02/04  16:00:00,1.10282972591113,7.76630711457569,0.000000000000000E+000,6.92561913584985,0.000000000000000E+000,0.190685043940319,0.190685043940319,0.190685043940319,0.118257380682709,2.576527020769967E-002,0.339830643750797,0.411179373640002,0.812366883519237 
 02/04  17:00:00,1.30652259410543,7.84301353220531,0.000000000000000E+000,6.91092714993827,0.000000000000000E+000,0.190280525308242,0.190280525308242,0.190280525308242,0.183299015291815,3.993618521342261E-002,0.389541720240152,0.486353134362196,0.898587490286223 
 02/04  18:00:00,1.75373314183970,9.58613242696869,0.000000000000000E+000,8.47687294822096,0.000000000000000E+000,0.233396156921307,0.233396156921307,0.233396156921307,0.354772225641034,7.729582883586360E-002,0.480315586171698,0.590841330580195,1.06856367869524 
 02/04  19:00:00,2.07183960393244,8.87042240676686,0.000000000000000E+000,7.59265457733127,0.000000000000000E+000,0.209050720708513,0.209050720708513,0.209050720708513,0.609025736216799,0.132691190744118,0.432484563045918,0.641475355527490,1.23358447350565 
 02/04  20:00:00,2.18760625260419,8.88092963815880,0.000000000000000E+000,7.56653219040533,0.000000000000000E+000,0.208331485590166,0.208331485590166,0.208331485590166,0.780498946566019,0.170050834366559,0.349484264583227,0.662128707808626,1.26879153613669 
 02/04  21:00:00,2.11312009018112,9.02537830236628,0.000000000000000E+000,7.79963854455457,0.000000000000000E+000,0.214749669222820,0.214749669222820,0.214749669222820,0.727283116899509,0.158456460951817,0.310627018288144,0.684891811129230,1.17856597567986 
 02/04  22:00:00,1.94144799628804,9.35036924608430,0.000000000000000E+000,8.24712030198305,0.000000000000000E+000,0.227070311883640,0.227070311883640,0.227070311883640,0.603112875541953,0.131402929055009,0.293847747077229,0.668902119040609,1.05717649540438 
 02/04  23:00:00,1.61599006660057,9.57691186189142,0.000000000000000E+000,8.66826070776646,0.000000000000000E+000,0.238665690608145,0.238665690608145,0.238665690608145,0.449378247217271,9.790805228712916E-002,0.234077001284697,0.578849061513729,0.868781354148722 
 02/04  24:00:00,1.31641217611649,10.2547499306243,0.000000000000000E+000,9.56174145619916,0.000000000000000E+000,0.263266150499564,0.263266150499564,0.263266150499564,0.313382200917121,6.827797879933933E-002,0.151364768589688,0.503009063621176,0.658362360116247 
 02/05  01:00:00,0.999337372237739,10.5948215330138,0.000000000000000E+000,10.1286309274226,0.000000000000000E+000,0.278874479749144,0.278874479749144,0.278874479749144,0.159647488999529,3.478312024422393E-002,9.285515666593923E-002,0.416065112889305,0.437532991835083 
 02/05  02:00:00,0.892731399758468,11.3086327739265,0.000000000000000E+000,10.9400297133819,0.000000000000000E+000,0.301214953592542,0.301214953592542,0.301214953592542,9.460593798332984E-002,2.061222345126557E-002,7.609989808520642E-002,0.383086372956525,0.342216946998069 
 02/05  03:00:00,0.851966276989218,11.7728423501505,0.000000000000000E+000,11.4317818764318,0.000000000000000E+000,0.314754505938628,0.314754505938628,0.314754505938628,6.504158445336204E-002,1.417090225678774E-002,6.224247883004267E-002,0.378644791820797,0.314980286126405 
 02/05  04:00:00,0.855412504255875,12.4016237340197,0.000000000000000E+000,12.0537090405576,0.000000000000000E+000,0.331878203660489,0.331878203660489,0.331878203660489,6.504158445336204E-002,1.417090225678774E-002,5.389490573771482E-002,0.373314894457924,0.322201617014704 
 02/05  05:00:00,0.856271544799204,12.5909950242204,0.000000000000000E+000,12.1667851995568,0.000000000000000E+000,0.334991561747963,0.334991561747963,0.334991561747963,6.504158445336204E-002,1.417090225678774E-002,6.574260829950677E-002,0.359212874351986,0.399468063120698 
 02/05  06:00:00,0.923511647432821,13.0764983612129,0.000000000000000E+000,12.3172873092595,0.000000000000000E+000,0.339135379194292,0.339135379194292,0.339135379194292,7.095445348749738E-002,1.545916758844918E-002,7.999793597354952E-002,0.400852697499435,0.731601234590269 
 02/05  07:00:00,1.15865086097323,14.9158568578248,0.000000000000000E+000,13.5278681139241,0.000000000000000E+000,0.372466645237475,0.372466645237475,0.372466645237475,0.135996046300150,2.963007348778983E-002,0.140300209330190,0.463145872928019,1.35608831503034 
 02/05  08:00:00,1.43458353301906,14.3049105083254,0.000000000000000E+000,12.7341306840276,0.000000000000000E+000,0.350612446540147,0.350612446540147,0.350612446540147,0.271992092600300,5.926014697557965E-002,0.228479631374793,0.492127189838642,1.53688322857653 
 02/05  09:00:00,1.37709802678367,14.1570821693643,0.000000000000000E+000,12.6260236061595,0.000000000000000E+000,0.347635903578545,0.347635903578545,0.347635903578545,0.242427705633169,5.281882031727245E-002,0.301038470675778,0.416065112889305,1.50240094944858 
 02/05  10:00:00,1.22232955563403,13.4569013890901,0.000000000000000E+000,12.0623442913287,0.000000000000000E+000,0.332115960479109,0.332115960479109,0.332115960479109,0.118257380682709,2.576527020769967E-002,0.374973874529018,0.354105056045902,1.37016715106583 
 02/05  11:00:00,1.24249487823723,14.0169361803135,0.000000000000000E+000,12.7854835294458,0.000000000000000E+000,0.352026359057273,0.352026359057273,0.352026359057273,9.460593798332984E-002,2.061222345126557E-002,0.395705323380369,0.362433020675390,1.20648909300804 
 02/05  12:00:00,1.20405545734549,11.8191544733563,0.000000000000000E+000,10.7382846088353,0.000000000000000E+000,0.295660248176229,0.295660248176229,0.295660248176229,9.460593798332984E-002,2.061222345126557E-002,0.413520973841281,0.362544060203783,1.05589865851253 
 02/05  13:00:00,1.16908812927280,11.1638864468468,0.000000000000000E+000,10.1969847559269,0.000000000000000E+000,0.280756485175111,0.280756485175111,0.280756485175111,9.460593798332984E-002,2.061222345126557E-002,0.399564582831336,0.356436886142159,0.942351133098278 
 02/05  14:00:00,1.12428891013651,10.4067765236853,0.000000000000000E+000,9.51040079154152,0.000000000000000E+000,0.261852573358787,0.261852573358787,0.261852573358787,9.460593798332984E-002,2.061222345126557E-002,0.361343887859729,0.368762273793802,0.870976229799471 
 02/05  15:00:00,1.11185626554523,9.95150942048653,0.000000000000000E+000,9.12064345111673,0.000000000000000E+000,0.251121273510049,0.251121273510049,0.251121273510049,0.100518798658175,2.190048514037410E-002,0.331677028943703,0.389526665603330,0.804036263189738 
 02/05  16:00:00,1.17260746936244,10.2998114494569,0.000000000000000E+000,9.45992421461676,0.000000000000000E+000,0.260462787391633,0.260462787391633,0.260462787391633,0.118257380682709,2.576527020769967E-002,0.339830643750797,0.411179373640002,0.811566139633528 
 02/05  17:00:00,1.37520050569640,10.3364626463166,0.000000000000000E+000,9.40528669118017,0.000000000000000E+000,0.258958436899218,0.258958436899218,0.258958436899218,0.183299015291815,3.993618521342261E-002,0.389541720240152,0.486353134362196,0.897677063155673 
 02/05  18:00:00,1.84008821757775,12.7214757344339,0.000000000000000E+000,11.6132613751835,0.000000000000000E+000,0.319751232659365,0.319751232659365,0.319751232659365,0.354772225641034,7.729582883586360E-002,0.480315586171698,0.590841330580195,1.06751855919791 
 02/05  19:00:00,2.15132416610058,11.7560020932791,0.000000000000000E+000,10.4795081730891,0.000000000000000E+000,0.288535282876658,0.288535282876658,0.288535282876658,0.609025736216799,0.132691190744118,0.432484563045918,0.641475355527490,1.23231056426010 
 02/05  20:00:00,2.27231710743850,11.9565350987091,0.000000000000000E+000,10.6432030458201,0.000000000000000E+000,0.293042340424471,0.293042340424471,0.293042340424471,0.780498946566019,0.170050834366559,0.349484264583227,0.662128707808626,1.26772614127219 
 02/05  21:00:00,2.20436191990252,12.3379224731040,0.000000000000000E+000,11.1135122960074,0.000000000000000E+000,0.305991498944217,0.305991498944217,0.305991498944217,0.727283116899509,0.158456460951817,0.310627018288144,0.684891811129230,1.17723639496477 
 02/05  22:00:00,2.03251937030059,12.6564801354635,0.000000000000000E+000,11.5548031572090,0.000000000000000E+000,0.318141685896184,0.318141685896184,0.318141685896184,0.603112875541953,0.131402929055009,0.293847747077229,0.668902119040609,1.05560452955756 
 02/05  23:00:00,1.71113856370925,13.0308502797892,0.000000000000000E+000,12.1240233554624,0.000000000000000E+000,0.333814187716823,0.333814187716823,0.333814187716823,0.449378247217271,9.790805228712916E-002,0.234077001284697,0.578849061513729,0.866957124350611 
 02/05  24:00:00,1.40857406403185,13.6005939217915,0.000000000000000E+000,12.9090314237463,0.000000000000000E+000,0.355428038414931,0.355428038414931,0.355428038414931,0.313382200917121,6.827797879933933E-002,0.151364768589688,0.503009063621176,0.656916383736359 
 02/06  01:00:00,1.09020994265198,14.1154273512318,0.000000000000000E+000,13.6678475349248,0.000000000000000E+000,0.376320738499131,0.376320738499131,0.376320738499131,0.159647488999529,3.478312024422393E-002,8.628146833019194E-002,0.416065112889305,0.418922202550761 
 02/06  02:00:00,0.967489229375514,14.1563695053709,0.000000000000000E+000,13.7985646641112,0.000000000000000E+000,0.379919810442550,0.379919810442550,0.379919810442550,9.460593798332984E-002,2.061222345126557E-002,7.215287085224550E-002,0.383086372956525,0.331418727713203 
 02/06  03:00:00,0.928049004159832,14.6226338927995,0.000000000000000E+000,14.2899213362757,0.000000000000000E+000,0.393448473625463,0.393448473625463,0.393448473625463,6.504158445336204E-002,1.417090225678774E-002,5.963123831382165E-002,0.378644791820797,0.306632368931449 
 02/06  04:00:00,0.925062053992551,14.9721156328684,0.000000000000000E+000,14.6329492427425,0.000000000000000E+000,0.402893158661464,0.402893158661464,0.402893158661464,6.504158445336204E-002,1.417090225678774E-002,5.252950047341648E-002,0.373314894457924,0.313453313678467 
 02/06  05:00:00,0.929039793908054,15.3148274734587,0.000000000000000E+000,14.9067200626127,0.000000000000000E+000,0.410430968609209,0.410430968609209,0.410430968609209,6.504158445336204E-002,1.417090225678774E-002,6.307145054710674E-002,0.359212874351986,0.383365649303141 
 02/06  06:00:00,1.00129898021471,16.0075852941455,0.000000000000000E+000,15.2912887520867,0.000000000000000E+000,0.421019407853701,0.421019407853701,0.421019407853701,7.095445348749738E-002,1.545916758844918E-002,7.590124009602323E-002,0.400852697499435,0.688686724695572 
 02/06  07:00:00,1.19066903960621,16.3680879369725,0.000000000000000E+000,15.0766734850492,0.000000000000000E+000,0.415110344588371,0.415110344588371,0.415110344588371,0.135996046300150,2.963007348778983E-002,0.129674688612276,0.463145872928019,1.25951402305300 
 02/06  08:00:00,1.48397024086632,16.7495337747920,0.000000000000000E+000,15.2964143803395,0.000000000000000E+000,0.421160533236060,0.421160533236060,0.421160533236060,0.271992092600300,5.926014697557965E-002,0.207318252526134,0.492127189838642,1.41922279873128 
 02/06  09:00:00,1.39702111795391,15.9360736688684,0.000000000000000E+000,14.5277370570600,0.000000000000000E+000,0.399996321590815,0.399996321590815,0.399996321590815,0.242427705633169,5.281882031727245E-002,0.268601143833745,0.416065112889305,1.37967899805213 
 02/06  10:00:00,1.20863288250226,14.4805793107688,0.000000000000000E+000,13.2004003427634,0.000000000000000E+000,0.363450381838064,0.363450381838064,0.363450381838064,0.118257380682709,2.576527020769967E-002,0.329942780038288,0.354105056045902,1.25578902130974 
 02/06  11:00:00,1.22097143343493,14.9862771745756,0.000000000000000E+000,13.8530214369490,0.000000000000000E+000,0.381419184277256,0.381419184277256,0.381419184277256,9.460593798332984E-002,2.061222345126557E-002,0.344789053358086,0.362433020675390,1.10829217976695 
 02/06  12:00:00,1.15977616839381,12.0353977754238,0.000000000000000E+000,11.0364514503198,0.000000000000000E+000,0.303869760734567,0.303869760734567,0.303869760734567,9.460593798332984E-002,2.061222345126557E-002,0.361032172331260,0.362544060203783,0.973975119095380 
 02/06  13:00:00,1.10783313132508,10.6049857254629,0.000000000000000E+000,9.70868654828530,0.000000000000000E+000,0.267312031566892,0.267312031566892,0.267312031566892,9.460593798332984E-002,2.061222345126557E-002,0.351754038491839,0.356436886142159,0.871748619356063 
 02/06  14:00:00,1.06990399427150,9.95407364131129,0.000000000000000E+000,9.11826274602992,0.000000000000000E+000,0.251055724878918,0.251055724878918,0.251055724878918,9.460593798332984E-002,2.061222345126557E-002,0.317755820474586,0.368762273793802,0.810411392937035 
 02/06  15:00:00,1.08272974177871,10.2595540817497,0.000000000000000E+000,9.48380679284297,0.000000000000000E+000,0.261120353219199,0.261120353219199,0.261120353219199,0.100518798658175,2.190048514037410E-002,0.292551425468039,0.389526665603330,0.748917582726679 
 02/06  16:00:00,1.14603541898786,10.6260103338023,0.000000000000000E+000,9.84080692483180,0.000000000000000E+000,0.270949739519495,0.270949739519495,0.270949739519495,0.118257380682709,2.576527020769967E-002,0.302771641248355,0.411179373640002,0.756882313763908 
 02/06  17:00:00,1.35285890513536,10.7620038448116,0.000000000000000E+000,9.89837523945313,0.000000000000000E+000,0.272534784320228,0.272534784320228,0.272534784320228,0.183299015291815,3.993618521342261E-002,0.353623772258094,0.486353134362196,0.830129713377706 
 02/06  18:00:00,1.80782109058218,12.7527759634062,0.000000000000000E+000,11.7253014577919,0.000000000000000E+000,0.322836064160520,0.322836064160520,0.322836064160520,0.354772225641034,7.729582883586360E-002,0.444963627674976,0.590841330580195,0.986778705561808 
 02/06  19:00:00,2.11108632990675,11.4370914662023,0.000000000000000E+000,10.2642235365648,0.000000000000000E+000,0.282607789670626,0.282607789670626,0.282607789670626,0.609025736216799,0.132691190744118,0.398174220058118,0.641475355527490,1.12868457370761 
 02/06  20:00:00,2.22465229451317,11.3535374283888,0.000000000000000E+000,10.1557918472091,0.000000000000000E+000,0.279622309088493,0.279622309088493,0.279622309088493,0.780498946566019,0.170050834366559,0.315239482993876,0.662128707808626,1.15213966956295 
 02/06  21:00:00,2.14708979646438,11.4136690794280,0.000000000000000E+000,10.2993440844790,0.000000000000000E+000,0.283574773717954,0.283574773717954,0.283574773717954,0.727283116899509,0.158456460951817,0.275771620076267,0.684891811129230,1.06715121281707 
 02/06  22:00:00,1.97859035687767,11.8987528826153,0.000000000000000E+000,10.8893494121874,0.000000000000000E+000,0.299819558427052,0.299819558427052,0.299819558427052,0.603112875541953,0.131402929055009,0.258240861123445,0.668902119040609,0.963331021731012 
 02/06  23:00:00,1.66430209468703,12.2851713580336,0.000000000000000E+000,11.4505390759071,0.000000000000000E+000,0.315270953253444,0.315270953253444,0.315270953253444,0.449378247217271,9.790805228712916E-002,0.205783766725856,0.578849061513729,0.794762482150238 
 02/06  24:00:00,1.37549032849901,12.9184858890422,0.000000000000000E+000,12.2716618577875,0.000000000000000E+000,0.337879160645729,0.337879160645729,0.337879160645729,0.313382200917121,6.827797879933933E-002,0.135829910826043,0.503009063621176,0.612177916945817 
 02/07  01:00:00,1.07156008291169,13.4386657661444,0.000000000000000E+000,12.9904906597905,0.000000000000000E+000,0.357670878758841,0.357670878758841,0.357670878758841,0.159647488999529,3.478312024422393E-002,8.628146833019194E-002,0.416065112889305,0.419517492597720 
 02/07  02:00:00,0.960081108352556,13.8876681161224,0.000000000000000E+000,13.5295041040529,0.000000000000000E+000,0.372511689419588,0.372511689419588,0.372511689419588,9.460593798332984E-002,2.061222345126557E-002,7.215287085224550E-002,0.383086372956525,0.331777898522937 
 02/07  03:00:00,0.918759549856730,14.2855437424374,0.000000000000000E+000,13.9525313598322,0.000000000000000E+000,0.384159019322364,0.384159019322364,0.384159019322364,6.504158445336204E-002,1.417090225678774E-002,5.963123831382165E-002,0.378644791820797,0.306932195012901 
 02/07  04:00:00,0.917562361722510,14.6999043427655,0.000000000000000E+000,14.3605628446009,0.000000000000000E+000,0.395393466391423,0.395393466391423,0.395393466391423,6.504158445336204E-002,1.417090225678774E-002,5.252950047341648E-002,0.373314894457924,0.313628421717242 
 02/07  05:00:00,0.921899958210699,15.0557800319160,0.000000000000000E+000,14.6474035388275,0.000000000000000E+000,0.403291132911854,0.403291132911854,0.403291132911854,6.504158445336204E-002,1.417090225678774E-002,6.307145054710674E-002,0.359212874351986,0.383634731545648 
 02/07  06:00:00,0.992528416699784,15.6894404625485,0.000000000000000E+000,14.9727447212809,0.000000000000000E+000,0.412248844338778,0.412248844338778,0.412248844338778,7.095445348749738E-002,1.545916758844918E-002,7.590124009602323E-002,0.400852697499435,0.689085923904392 
 02/07  07:00:00,1.21052395602201,17.0896589906080,0.000000000000000E+000,15.7977976289703,0.000000000000000E+000,0.434965261004178,0.434965261004178,0.434965261004178,0.135996046300150,2.963007348778983E-002,0.129674688612276,0.463145872928019,1.25996093276740 
 02/07  08:00:00,1.47773186432975,16.5233702898446,0.000000000000000E+000,15.0698385617778,0.000000000000000E+000,0.414922156699496,0.414922156699496,0.414922156699496,0.271992092600300,5.926014697557965E-002,0.207318252526134,0.492127189838642,1.41963513234557 
 02/07  09:00:00,1.39067699960593,15.7060826393314,0.000000000000000E+000,14.2973207301005,0.000000000000000E+000,0.393652203242838,0.393652203242838,0.393652203242838,0.242427705633169,5.281882031727245E-002,0.268601143833745,0.416065112889305,1.38010429547471 
