Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 02/07  10:00:00,1.20340969177632,14.2913921156045,0.000000000000000E+000,13.0106957445722,0.000000000000000E+000,0.358227191112126,0.358227191112126,0.358227191112126,0.118257380682709,2.576527020769967E-002,0.329942780038288,0.354105056045902,1.25630642433672 
 02/07  11:00:00,1.20771718229855,14.5052094046628,0.000000000000000E+000,13.3716313215805,0.000000000000000E+000,0.368164933140875,0.368164933140875,0.368164933140875,9.460593798332984E-002,2.061222345126557E-002,0.344789053358086,0.362433020675390,1.10861452522260 
 02/07  12:00:00,1.15556499932663,11.8831214469566,0.000000000000000E+000,10.8835031515268,0.000000000000000E+000,0.299658591667390,0.299658591667390,0.299658591667390,9.460593798332984E-002,2.061222345126557E-002,0.361032172331260,0.362544060203783,0.974647089421228 
 02/07  13:00:00,1.09936778252390,10.2978745044075,0.000000000000000E+000,9.40122781718796,0.000000000000000E+000,0.258846682765707,0.258846682765707,0.258846682765707,9.460593798332984E-002,2.061222345126557E-002,0.351754038491839,0.356436886142159,0.872096129397973 
 02/07  14:00:00,1.05307096178655,9.34309878917350,0.000000000000000E+000,8.50689244931888,0.000000000000000E+000,0.234222692393968,0.234222692393968,0.234222692393968,9.460593798332984E-002,2.061222345126557E-002,0.317755820474586,0.368762273793802,0.810806837510268 
 02/07  15:00:00,1.03797503764960,8.63518290370824,0.000000000000000E+000,7.85833041078922,0.000000000000000E+000,0.216365649090088,0.216365649090088,0.216365649090088,0.100518798658175,2.190048514037410E-002,0.292551425468039,0.389526665603330,0.750022786738961 
 02/07  16:00:00,1.08755433855217,8.50277196891499,0.000000000000000E+000,7.71679299389479,0.000000000000000E+000,0.212468659083807,0.212468659083807,0.212468659083807,0.118257380682709,2.576527020769967E-002,0.302771641248355,0.411179373640002,0.757657879813622 
 02/07  17:00:00,1.30060899043625,8.86639146017080,0.000000000000000E+000,8.00067523315429,0.000000000000000E+000,0.220284869621124,0.220284869621124,0.220284869621124,0.183299015291815,3.993618521342261E-002,0.353623772258094,0.486353134362196,0.832217335035727 
 02/07  18:00:00,1.76687706168126,11.2679581406592,0.000000000000000E+000,10.2382275678030,0.000000000000000E+000,0.281892035259592,0.281892035259592,0.281892035259592,0.354772225641034,7.729582883586360E-002,0.444963627674976,0.590841330580195,0.989034772803716 
 02/07  19:00:00,2.08306465311291,10.4210744873264,0.000000000000000E+000,9.24648529652343,0.000000000000000E+000,0.254586112876784,0.254586112876784,0.254586112876784,0.609025736216799,0.132691190744118,0.398174220058118,0.641475355527490,1.13040583487298 
 02/07  20:00:00,2.20957157168209,10.8073542363926,0.000000000000000E+000,9.60806487049816,0.000000000000000E+000,0.264541586257408,0.264541586257408,0.264541586257408,0.780498946566019,0.170050834366559,0.315239482993876,0.662128707808626,1.15368345427769 
 02/07  21:00:00,2.14562686102757,11.3621289937950,0.000000000000000E+000,10.2462107424704,0.000000000000000E+000,0.282111838281154,0.282111838281154,0.282111838281154,0.727283116899509,0.158456460951817,0.275771620076267,0.684891811129230,1.06874446919274 
 02/07  22:00:00,1.97909176273915,11.9179591618257,0.000000000000000E+000,10.9075603109412,0.000000000000000E+000,0.300320964288526,0.300320964288526,0.300320964288526,0.603112875541953,0.131402929055009,0.258240861123445,0.668902119040609,0.964326402187618 
 02/07  23:00:00,1.67236516753993,12.5785980449046,0.000000000000000E+000,11.7433872746432,0.000000000000000E+000,0.323334026106350,0.323334026106350,0.323334026106350,0.449378247217271,9.790805228712916E-002,0.205783766725856,0.578849061513729,0.795340970285173 
 02/07  24:00:00,1.38366914187145,13.2156739323541,0.000000000000000E+000,12.5687137147672,0.000000000000000E+000,0.346057974018172,0.346057974018172,0.346057974018172,0.313382200917121,6.827797879933933E-002,0.135829910826043,0.503009063621176,0.612314103277932 
 02/08  01:00:00,1.08941871098527,14.0875302398718,0.000000000000000E+000,13.6391102566431,0.000000000000000E+000,0.375529506832418,0.375529506832418,0.375529506832418,0.159647488999529,3.478312024422393E-002,8.628146833019194E-002,0.416065112889305,0.419762369472457 
 02/08  02:00:00,0.981419695367173,14.6626474708226,0.000000000000000E+000,14.3045146843620,0.000000000000000E+000,0.393850276434208,0.393850276434208,0.393850276434208,9.460593798332984E-002,2.061222345126557E-002,7.215287085224550E-002,0.383086372956525,0.331746672914145 
 02/08  03:00:00,0.955930167617478,15.6358536957033,0.000000000000000E+000,15.3025561773829,0.000000000000000E+000,0.421329637083109,0.421329637083109,0.421329637083109,6.504158445336204E-002,1.417090225678774E-002,5.963123831382165E-002,0.378644791820797,0.307217330727987 
 02/08  04:00:00,0.955767942635520,16.0873384291148,0.000000000000000E+000,15.7481771891753,0.000000000000000E+000,0.433599047304430,0.433599047304430,0.433599047304430,6.504158445336204E-002,1.417090225678774E-002,5.252950047341648E-002,0.373314894457924,0.313448163492083 
 02/08  05:00:00,0.930594461655352,15.3709348370895,0.000000000000000E+000,14.9631850924760,0.000000000000000E+000,0.411985636356509,0.411985636356509,0.411985636356509,6.504158445336204E-002,1.417090225678774E-002,6.307145054710674E-002,0.359212874351986,0.383007983070583 
 02/08  06:00:00,0.982074656755163,15.3092427846624,0.000000000000000E+000,14.5930675404281,0.000000000000000E+000,0.401795084394158,0.401795084394158,0.401795084394158,7.095445348749738E-002,1.545916758844918E-002,7.590124009602323E-002,0.400852697499435,0.688565426871145 
 02/08  07:00:00,1.19270067813838,16.4423933072758,0.000000000000000E+000,15.1504619395856,0.000000000000000E+000,0.417141983120547,0.417141983120547,0.417141983120547,0.135996046300150,2.963007348778983E-002,0.129674688612276,0.463145872928019,1.26003093881993 
 02/08  08:00:00,1.44836778937991,15.4570070352140,0.000000000000000E+000,14.0033448547896,0.000000000000000E+000,0.385558081749657,0.385558081749657,0.385558081749657,0.271992092600300,5.926014697557965E-002,0.207318252526134,0.492127189838642,1.41976558470323 
 02/08  09:00:00,1.36547609537713,14.7915785233700,0.000000000000000E+000,13.3820320374945,0.000000000000000E+000,0.368451299014042,0.368451299014042,0.368451299014042,0.242427705633169,5.281882031727245E-002,0.268601143833745,0.416065112889305,1.38088887211938 
 02/08  10:00:00,1.18584799520193,13.6542687402066,0.000000000000000E+000,12.3728606037539,0.000000000000000E+000,0.340665494537730,0.340665494537730,0.340665494537730,0.118257380682709,2.576527020769967E-002,0.329942780038288,0.354105056045902,1.25701818975711 
 02/08  11:00:00,1.20966867663872,14.5767649015235,0.000000000000000E+000,13.4425089649789,0.000000000000000E+000,0.370116427481050,0.370116427481050,0.370116427481050,9.460593798332984E-002,2.061222345126557E-002,0.344789053358086,0.362433020675390,1.10929237868488 
 02/08  12:00:00,1.17056777810748,12.4281896240474,0.000000000000000E+000,11.4283992255374,0.000000000000000E+000,0.314661370448245,0.314661370448245,0.314661370448245,9.460593798332984E-002,2.061222345126557E-002,0.361032172331260,0.362544060203783,0.974819192501469 
 02/08  13:00:00,1.11775628918795,10.9655059078031,0.000000000000000E+000,10.0690924331047,0.000000000000000E+000,0.277235189429760,0.277235189429760,0.277235189429760,9.460593798332984E-002,2.061222345126557E-002,0.351754038491839,0.356436886142159,0.871862916876848 
 02/08  14:00:00,1.06570407157512,9.80143140432927,0.000000000000000E+000,8.96572291178765,0.000000000000000E+000,0.246855802182538,0.246855802182538,0.246855802182538,9.460593798332984E-002,2.061222345126557E-002,0.317755820474586,0.368762273793802,0.810308990197296 
 02/08  15:00:00,1.04850473765705,9.01719938400818,0.000000000000000E+000,8.24076571016782,0.000000000000000E+000,0.226895349097535,0.226895349097535,0.226895349097535,0.100518798658175,2.190048514037410E-002,0.292551425468039,0.389526665603330,0.749603967660292 
 02/08  16:00:00,1.08753790691928,8.50195800513282,0.000000000000000E+000,7.71619620230136,0.000000000000000E+000,0.212452227450912,0.212452227450912,0.212452227450912,0.118257380682709,2.576527020769967E-002,0.302771641248355,0.411179373640002,0.757440707624851 
 02/08  17:00:00,1.29826830821380,8.78088150312889,0.000000000000000E+000,7.91566241171945,0.000000000000000E+000,0.217944187398667,0.217944187398667,0.217944187398667,0.183299015291815,3.993618521342261E-002,0.353623772258094,0.486353134362196,0.831720199428652 
 02/08  18:00:00,1.75664040544261,10.8962075797128,0.000000000000000E+000,9.86643552334819,0.000000000000000E+000,0.271655379020941,0.271655379020941,0.271655379020941,0.354772225641034,7.729582883586360E-002,0.444963627674976,0.590841330580195,0.989076256312128 
 02/08  19:00:00,2.07481017319319,10.1218110318235,0.000000000000000E+000,8.94668525501420,0.000000000000000E+000,0.246331632957064,0.246331632957064,0.246331632957064,0.609025736216799,0.132691190744118,0.398174220058118,0.641475355527490,1.13094242087934 
 02/08  20:00:00,2.19524605950218,10.2874606722707,0.000000000000000E+000,9.08776690043256,0.000000000000000E+000,0.250216074077500,0.250216074077500,0.250216074077500,0.780498946566019,0.170050834366559,0.315239482993876,0.662128707808626,1.15408786022132 
 02/08  21:00:00,2.12847990035406,10.7398729165430,0.000000000000000E+000,9.62343867546281,0.000000000000000E+000,0.264964877607641,0.264964877607641,0.264964877607641,0.727283116899509,0.158456460951817,0.275771620076267,0.684891811129230,1.06926045894837 
 02/08  22:00:00,1.95448158946205,11.0245870025934,0.000000000000000E+000,10.0137267754815,0.000000000000000E+000,0.275710791011428,0.275710791011428,0.275710791011428,0.603112875541953,0.131402929055009,0.258240861123445,0.668902119040609,0.964787778414969 
 02/08  23:00:00,1.63391671361291,11.1827408283818,0.000000000000000E+000,10.3469518607354,0.000000000000000E+000,0.284885572179331,0.284885572179331,0.284885572179331,0.449378247217271,9.790805228712916E-002,0.205783766725856,0.578849061513729,0.795919167670147 
 02/08  24:00:00,1.34237365139042,11.7166296093222,0.000000000000000E+000,11.0688748538377,0.000000000000000E+000,0.304762483537139,0.304762483537139,0.304762483537139,0.313382200917121,6.827797879933933E-002,0.135829910826043,0.503009063621176,0.613108641175637 
 02/09  01:00:00,1.02884665614010,11.8884608678581,0.000000000000000E+000,11.4391528112930,0.000000000000000E+000,0.314957451987252,0.314957451987252,0.314957451987252,0.159647488999529,3.478312024422393E-002,8.628146833019194E-002,0.416065112889305,0.420650442808977 
 02/09  02:00:00,0.909966159604040,12.0682348826777,0.000000000000000E+000,11.7093453707153,0.000000000000000E+000,0.322396740671075,0.322396740671075,0.322396740671075,9.460593798332984E-002,2.061222345126557E-002,7.215287085224550E-002,0.383086372956525,0.332503398415898 
 02/09  03:00:00,0.855265894525268,11.9802300626477,0.000000000000000E+000,11.6464623295507,0.000000000000000E+000,0.320665363990900,0.320665363990900,0.320665363990900,6.504158445336204E-002,1.417090225678774E-002,5.963123831382165E-002,0.378644791820797,0.307687545504670 
 02/09  04:00:00,0.832518838367474,11.6118736173983,0.000000000000000E+000,11.2718095760851,0.000000000000000E+000,0.310349943036386,0.310349943036386,0.310349943036386,6.504158445336204E-002,1.417090225678774E-002,5.252950047341648E-002,0.373314894457924,0.314350964865796 
 02/09  05:00:00,0.821381051868755,11.4060836503750,0.000000000000000E+000,10.9965893643590,0.000000000000000E+000,0.302772226569912,0.302772226569912,0.302772226569912,6.504158445336204E-002,1.417090225678774E-002,6.307145054710674E-002,0.359212874351986,0.384752524473121 
 02/09  06:00:00,0.871156104191745,11.2827635729914,0.000000000000000E+000,10.5645415780333,0.000000000000000E+000,0.290876531830739,0.290876531830739,0.290876531830739,7.095445348749738E-002,1.545916758844918E-002,7.590124009602323E-002,0.400852697499435,0.690612177594950 
 02/09  07:00:00,1.06635461868555,11.8558525082250,0.000000000000000E+000,10.5616139156179,0.000000000000000E+000,0.290795923667720,0.290795923667720,0.290795923667720,0.135996046300150,2.963007348778983E-002,0.129674688612276,0.463145872928019,1.26233816373678 
 02/09  08:00:00,1.32374983833469,10.9335628529287,0.000000000000000E+000,9.47726116938370,0.000000000000000E+000,0.260940130704437,0.260940130704437,0.260940130704437,0.271992092600300,5.926014697557965E-002,0.207318252526134,0.492127189838642,1.42240508782380 
 02/09  09:00:00,1.24873732703507,10.5544859657012,0.000000000000000E+000,9.14211772004852,0.000000000000000E+000,0.251712530671975,0.251712530671975,0.251712530671975,0.242427705633169,5.281882031727245E-002,0.268601143833745,0.416065112889305,1.38371063189651 
 02/09  10:00:00,1.08375091966190,9.94910480532848,0.000000000000000E+000,8.66472783432903,0.000000000000000E+000,0.238568418997703,0.238568418997703,0.238568418997703,0.118257380682709,2.576527020769967E-002,0.329942780038288,0.354105056045902,1.25998702430386 
 02/09  11:00:00,1.10140497853990,10.6471239873110,0.000000000000000E+000,9.51040645826236,0.000000000000000E+000,0.261852729382225,0.261852729382225,0.261852729382225,9.460593798332984E-002,2.061222345126557E-002,0.344789053358086,0.362433020675390,1.11175397118896 
 02/09  12:00:00,1.06506125772160,8.59876172810949,0.000000000000000E+000,7.59643652179180,0.000000000000000E+000,0.209154850062364,0.209154850062364,0.209154850062364,9.460593798332984E-002,2.061222345126557E-002,0.361032172331260,0.362544060203783,0.977354000309172 
 02/09  13:00:00,1.03211873144501,7.85788138944986,0.000000000000000E+000,6.95876402770760,0.000000000000000E+000,0.191597631686818,0.191597631686818,0.191597631686818,9.460593798332984E-002,2.061222345126557E-002,0.351754038491839,0.356436886142159,0.874566803920686 
 02/09  14:00:00,0.995425455950797,7.25095523215366,0.000000000000000E+000,6.41322631765942,0.000000000000000E+000,0.176577186558214,0.176577186558214,0.176577186558214,9.460593798332984E-002,2.061222345126557E-002,0.317755820474586,0.368762273793802,0.812329412149899 
 02/09  15:00:00,0.976173291964767,6.39191072007949,0.000000000000000E+000,5.61371099177592,0.000000000000000E+000,0.154563903405250,0.154563903405250,0.154563903405250,0.100518798658175,2.190048514037410E-002,0.292551425468039,0.389526665603330,0.751370022123492 
 02/09  16:00:00,1.01991821437201,6.04772478409137,0.000000000000000E+000,5.26027083454044,0.000000000000000E+000,0.144832534903645,0.144832534903645,0.144832534903645,0.118257380682709,2.576527020769967E-002,0.302771641248355,0.411179373640002,0.759132854344339 
 02/09  17:00:00,1.22123641846520,5.98537819931167,0.000000000000000E+000,5.11788908514158,0.000000000000000E+000,0.140912297650070,0.140912297650070,0.140912297650070,0.183299015291815,3.993618521342261E-002,0.353623772258094,0.486353134362196,0.833990222189297 
 02/09  18:00:00,1.65534182601101,7.21926273029287,0.000000000000000E+000,6.18730387437906,0.000000000000000E+000,0.170356799589341,0.170356799589341,0.170356799589341,0.354772225641034,7.729582883586360E-002,0.444963627674976,0.590841330580195,0.991263055861341 
 02/09  19:00:00,1.97377775373949,6.45546585227888,0.000000000000000E+000,5.27722045037673,0.000000000000000E+000,0.145299213503365,0.145299213503365,0.145299213503365,0.609025736216799,0.132691190744118,0.398174220058118,0.641475355527490,1.13406204597222 
 02/09  20:00:00,2.08881497071035,6.42496891560235,0.000000000000000E+000,5.22222417115216,0.000000000000000E+000,0.143784985285673,0.143784985285673,0.143784985285673,0.780498946566019,0.170050834366559,0.315239482993876,0.662128707808626,1.15713883283340 
 02/09  21:00:00,2.01533354846039,6.63339946440613,0.000000000000000E+000,5.51399976177597,0.000000000000000E+000,0.151818525713966,0.151818525713966,0.151818525713966,0.727283116899509,0.158456460951817,0.275771620076267,0.684891811129230,1.07222592049829 
 02/09  22:00:00,1.83949897464654,6.85172020201830,0.000000000000000E+000,5.83759538624913,0.000000000000000E+000,0.160728176195921,0.160728176195921,0.160728176195921,0.603112875541953,0.131402929055009,0.258240861123445,0.668902119040609,0.968052367072299 
 02/09  23:00:00,1.52088572668940,7.08071243585256,0.000000000000000E+000,6.24170296546041,0.000000000000000E+000,0.171854585255819,0.171854585255819,0.171854585255819,0.449378247217271,9.790805228712916E-002,0.205783766725856,0.578849061513729,0.799139670415900 
 02/09  24:00:00,1.22892778162015,7.59964630754785,0.000000000000000E+000,6.94855754772528,0.000000000000000E+000,0.191316613766870,0.191316613766870,0.191316613766870,0.313382200917121,6.827797879933933E-002,0.135829910826043,0.503009063621176,0.616442645513638 
 02/10  01:00:00,0.917232121938241,7.83735756911343,0.000000000000000E+000,7.38534902084310,0.000000000000000E+000,0.203342917785393,0.203342917785393,0.203342917785393,0.159647488999529,3.478312024422393E-002,8.628146833019194E-002,0.416065112889305,0.423350934514146 
 02/10  02:00:00,0.805399259739978,8.27365435353627,0.000000000000000E+000,7.91150938048580,0.000000000000000E+000,0.217829840807014,0.217829840807014,0.217829840807014,9.460593798332984E-002,2.061222345126557E-002,7.215287085224550E-002,0.383086372956525,0.335758859503948 
 02/10  03:00:00,0.769775817632392,8.87880098430022,0.000000000000000E+000,8.54149038093842,0.000000000000000E+000,0.235175287098024,0.235175287098024,0.235175287098024,6.504158445336204E-002,1.417090225678774E-002,5.963123831382165E-002,0.378644791820797,0.311230415769425 
 02/10  04:00:00,0.774954303541116,9.52459353808929,0.000000000000000E+000,9.18108428530405,0.000000000000000E+000,0.252785408210027,0.252785408210027,0.252785408210027,6.504158445336204E-002,1.417090225678774E-002,5.252950047341648E-002,0.373314894457924,0.317796176337868 
 02/10  05:00:00,0.785681767662100,10.1124093907005,0.000000000000000E+000,9.70000290572128,0.000000000000000E+000,0.267072942363255,0.267072942363255,0.267072942363255,6.504158445336204E-002,1.417090225678774E-002,6.307145054710674E-002,0.359212874351986,0.387664723436283 
 02/10  06:00:00,0.850920377241802,10.5503122334404,0.000000000000000E+000,9.82958651865159,0.000000000000000E+000,0.270640804880796,0.270640804880796,0.270640804880796,7.095445348749738E-002,1.545916758844918E-002,7.590124009602323E-002,0.400852697499435,0.693115897425638 
 02/10  07:00:00,1.06576085579506,11.8364807946092,0.000000000000000E+000,10.5400486394348,0.000000000000000E+000,0.290202160777226,0.290202160777226,0.290202160777226,0.135996046300150,2.963007348778983E-002,0.129674688612276,0.463145872928019,1.26453172630408 
 02/10  08:00:00,1.33898943355401,11.4887592460811,0.000000000000000E+000,10.0307583398620,0.000000000000000E+000,0.276179725923752,0.276179725923752,0.276179725923752,0.271992092600300,5.926014697557965E-002,0.207318252526134,0.492127189838642,1.42410431049789 
 02/10  09:00:00,1.24738180496927,10.5060274067056,0.000000000000000E+000,9.09288559694149,0.000000000000000E+000,0.250357008606180,0.250357008606180,0.250357008606180,0.242427705633169,5.281882031727245E-002,0.268601143833745,0.416065112889305,1.38448419600798 
 02/10  10:00:00,1.06309590170947,9.19941141040210,0.000000000000000E+000,7.91454426131940,0.000000000000000E+000,0.217913401045276,0.217913401045276,0.217913401045276,0.118257380682709,2.576527020769967E-002,0.329942780038288,0.354105056045902,1.26047720238710 
 02/10  11:00:00,1.05126147973516,8.82693296542953,0.000000000000000E+000,7.68921079611474,0.000000000000000E+000,0.211709230577491,0.211709230577491,0.211709230577491,9.460593798332984E-002,2.061222345126557E-002,0.344789053358086,0.362433020675390,1.11275861145510 
 02/10  12:00:00,1.01605735945456,6.82079542303117,0.000000000000000E+000,5.81663078267101,0.000000000000000E+000,0.160150951795320,0.160150951795320,0.160150951795320,9.460593798332984E-002,2.061222345126557E-002,0.361032172331260,0.362544060203783,0.979193434351612 
 02/10  13:00:00,0.967509474447933,5.51315409453847,0.000000000000000E+000,4.61217670567283,0.000000000000000E+000,0.126988374689741,0.126988374689741,0.126988374689741,9.460593798332984E-002,2.061222345126557E-002,0.351754038491839,0.356436886142159,0.876426831044093 
 02/10  14:00:00,0.927627466736341,4.79153327941192,0.000000000000000E+000,3.95082527260036,0.000000000000000E+000,0.108779197343759,0.108779197343759,0.108779197343759,9.460593798332984E-002,2.061222345126557E-002,0.317755820474586,0.368762273793802,0.815308504467198 
 02/10  15:00:00,0.913609815726351,4.12275194697622,0.000000000000000E+000,3.34142576537050,0.000000000000000E+000,9.200042716683451E-002,9.200042716683451E-002,9.200042716683451E-002,0.100518798658175,2.190048514037410E-002,0.292551425468039,0.389526665603330,0.754496475425650 
 02/10  16:00:00,0.962407561147641,3.96192078998807,0.000000000000000E+000,3.17150250612039,0.000000000000000E+000,8.732188167927417E-002,8.732188167927417E-002,8.732188167927417E-002,0.118257380682709,2.576527020769967E-002,0.302771641248355,0.411179373640002,0.762097188661071 
 02/10  17:00:00,1.17310150419557,4.23989784728134,0.000000000000000E+000,3.36964456381163,0.000000000000000E+000,9.277738338044399E-002,9.277738338044399E-002,9.277738338044399E-002,0.183299015291815,3.993618521342261E-002,0.353623772258094,0.486353134362196,0.836754391488889 
 02/10  18:00:00,1.61053664780632,5.59452136209515,0.000000000000000E+000,4.55999429022157,0.000000000000000E+000,0.125551621384649,0.125551621384649,0.125551621384649,0.354772225641034,7.729582883586360E-002,0.444963627674976,0.590841330580195,0.993831271821109 
 02/10  19:00:00,1.93790943812614,5.15510650018951,0.000000000000000E+000,3.97449482570579,0.000000000000000E+000,0.109430897890009,0.109430897890009,0.109430897890009,0.609025736216799,0.132691190744118,0.398174220058118,0.641475355527490,1.13642831855380 
 02/10  20:00:00,2.05526779787992,5.20868230173859,0.000000000000000E+000,4.00380170179038,0.000000000000000E+000,0.110237812455238,0.110237812455238,0.110237812455238,0.780498946566019,0.170050834366559,0.315239482993876,0.662128707808626,1.15927468833141 
 02/10  21:00:00,1.98174804991867,5.41550400141726,0.000000000000000E+000,4.29418531497336,0.000000000000000E+000,0.118233027172247,0.118233027172247,0.118233027172247,0.727283116899509,0.158456460951817,0.275771620076267,0.684891811129230,1.07414490431204 
 02/10  22:00:00,1.80282688553430,5.52184088977940,0.000000000000000E+000,4.50567696800752,0.000000000000000E+000,0.124056087083682,0.124056087083682,0.124056087083682,0.603112875541953,0.131402929055009,0.258240861123445,0.668902119040609,0.970091473074974 
 02/10  23:00:00,1.48518893320793,5.78615220496439,0.000000000000000E+000,4.94520696915588,0.000000000000000E+000,0.136157791774345,0.136157791774345,0.136157791774345,0.449378247217271,9.790805228712916E-002,0.205783766725856,0.578849061513729,0.801075435832283 
 02/10  24:00:00,1.19040216908947,6.20204842682288,0.000000000000000E+000,5.54931975828270,0.000000000000000E+000,0.152791001236190,0.152791001236190,0.152791001236190,0.313382200917121,6.827797879933933E-002,0.135829910826043,0.503009063621176,0.618082554231250 
 02/11  01:00:00,0.885412632499923,6.46200665071252,0.000000000000000E+000,5.99092121893659,0.000000000000000E+000,0.164949740011328,0.164949740011328,0.164949740011328,0.159647488999529,3.478312024422393E-002,9.285515666593923E-002,0.416065112889305,0.442427818019766 
 02/11  02:00:00,0.766223473840322,6.71819155063269,0.000000000000000E+000,6.34530275173511,0.000000000000000E+000,0.174707027674395,0.174707027674395,0.174707027674395,9.460593798332984E-002,2.061222345126557E-002,7.609989808520642E-002,0.383086372956525,0.346502685351049 
 02/11  03:00:00,0.716337534924000,6.85097170499709,0.000000000000000E+000,6.50578982163747,0.000000000000000E+000,0.179125763873412,0.179125763873412,0.179125763873412,6.504158445336204E-002,1.417090225678774E-002,6.224247883004267E-002,0.378644791820797,0.319101695767244 
 02/11  04:00:00,0.706260367300050,6.98837271156578,0.000000000000000E+000,6.63655165627180,0.000000000000000E+000,0.182726066704662,0.182726066704662,0.182726066704662,6.504158445336204E-002,1.417090225678774E-002,5.389490573771482E-002,0.373314894457924,0.326107978846633 
 02/11  05:00:00,0.707484183105619,7.19140352651914,0.000000000000000E+000,6.76287633484146,0.000000000000000E+000,0.186204200054374,0.186204200054374,0.186204200054374,6.504158445336204E-002,1.417090225678774E-002,6.574260829950677E-002,0.359212874351986,0.403785430134788 
 02/11  06:00:00,0.771939067855827,7.57658397084108,0.000000000000000E+000,6.81222023164899,0.000000000000000E+000,0.187562799617296,0.187562799617296,0.187562799617296,7.095445348749738E-002,1.545916758844918E-002,7.999793597354952E-002,0.400852697499435,0.736753921828910 
 02/11  07:00:00,0.963744287112143,7.84309662700609,0.000000000000000E+000,6.44892437642940,0.000000000000000E+000,0.177560071376396,0.177560071376396,0.177560071376396,0.135996046300150,2.963007348778983E-002,0.140300209330190,0.463145872928019,1.36227182170637 
 02/11  08:00:00,1.27320437504258,8.45058915151714,0.000000000000000E+000,6.87289185001036,0.000000000000000E+000,0.189233288563661,0.189233288563661,0.189233288563661,0.271992092600300,5.926014697557965E-002,0.228479631374793,0.492127189838642,1.54380070578556 
 02/11  09:00:00,1.20078601481438,7.76161507037428,0.000000000000000E+000,6.22242834382286,0.000000000000000E+000,0.171323891609259,0.171323891609259,0.171323891609259,0.242427705633169,5.281882031727245E-002,0.301038470675778,0.416065112889305,1.51052911279523 
 02/11  10:00:00,1.04972115942028,7.19509172498766,0.000000000000000E+000,5.79326315562868,0.000000000000000E+000,0.159507564265347,0.159507564265347,0.159507564265347,0.118257380682709,2.576527020769967E-002,0.374973874529018,0.354105056045902,1.37743862266338 
 02/11  11:00:00,1.05247806122202,7.12276008294626,0.000000000000000E+000,5.88413417943766,0.000000000000000E+000,0.162009542042066,0.162009542042066,0.162009542042066,9.460593798332984E-002,2.061222345126557E-002,0.395705323380369,0.362433020675390,1.21366234564892 
 02/11  12:00:00,1.03836121021880,5.80878817916846,0.000000000000000E+000,4.72032313221315,0.000000000000000E+000,0.129966001049539,0.129966001049539,0.129966001049539,9.460593798332984E-002,2.061222345126557E-002,0.413520973841281,0.362544060203783,1.06349384094681 
 02/11  13:00:00,1.00602953523117,5.24869869158604,0.000000000000000E+000,4.27474934708755,0.000000000000000E+000,0.117697891133485,0.117697891133485,0.117697891133485,9.460593798332984E-002,2.061222345126557E-002,0.399564582831336,0.356436886142159,0.949398786676933 
 02/11  14:00:00,0.969171437578605,4.77982947308880,0.000000000000000E+000,3.87658434714352,0.000000000000000E+000,0.106735100800877,0.106735100800877,0.106735100800877,9.460593798332984E-002,2.061222345126557E-002,0.361343887859729,0.368762273793802,0.877845623600937 
 02/11  15:00:00,0.965620659920007,4.64681756060013,0.000000000000000E+000,3.80941354166656,0.000000000000000E+000,0.104885667884825,0.104885667884825,0.104885667884825,0.100518798658175,2.190048514037410E-002,0.331677028943703,0.389526665603330,0.810574312753512 
 02/11  16:00:00,1.00292080755834,4.14329765106189,0.000000000000000E+000,3.29695952790118,0.000000000000000E+000,9.077612558752764E-002,9.077612558752764E-002,9.077612558752764E-002,0.118257380682709,2.576527020769967E-002,0.339830643750797,0.411179373640002,0.818017027954113 
 02/11  17:00:00,1.21095243301494,4.37785482728334,0.000000000000000E+000,3.43984980277245,0.000000000000000E+000,9.471036421775048E-002,9.471036421775048E-002,9.471036421775048E-002,0.183299015291815,3.993618521342261E-002,0.389541720240152,0.486353134362196,0.904506132530091 
 02/11  18:00:00,1.64978065776397,5.81737560300693,0.000000000000000E+000,4.70135234074578,0.000000000000000E+000,0.129443672845579,0.129443672845579,0.129443672845579,0.354772225641034,7.729582883586360E-002,0.480315586171698,0.590841330580195,1.07532746220867 
 02/11  19:00:00,1.97970931387153,5.53206865532780,0.000000000000000E+000,4.24651223364054,0.000000000000000E+000,0.116920430647604,0.116920430647604,0.116920430647604,0.609025736216799,0.132691190744118,0.432484563045918,0.641475355527490,1.24137306575732 
 02/11  20:00:00,2.10348450586121,5.83323668542189,0.000000000000000E+000,4.51125755037290,0.000000000000000E+000,0.124209738847181,0.124209738847181,0.124209738847181,0.780498946566019,0.170050834366559,0.349484264583227,0.662128707808626,1.27637322343221 
 02/11  21:00:00,2.03436631475881,6.17233475423158,0.000000000000000E+000,4.93932688709777,0.000000000000000E+000,0.135995893800513,0.135995893800513,0.135995893800513,0.727283116899509,0.158456460951817,0.310627018288144,0.684891811129230,1.18583408500196 
 02/11  22:00:00,1.87607814008060,6.98299559726684,0.000000000000000E+000,5.87290826257555,0.000000000000000E+000,0.161700455676193,0.161700455676193,0.161700455676193,0.603112875541953,0.131402929055009,0.293847747077229,0.668902119040609,1.06401488599441 
 02/11  23:00:00,1.55406846973606,7.33344054215660,0.000000000000000E+000,6.41928833266253,0.000000000000000E+000,0.176744093743631,0.176744093743631,0.176744093743631,0.449378247217271,9.790805228712916E-002,0.234077001284697,0.578849061513729,0.874282409517840 
 02/11  24:00:00,1.25355204522269,7.97677262236099,0.000000000000000E+000,7.27868182863694,0.000000000000000E+000,0.200406019605772,0.200406019605772,0.200406019605772,0.313382200917121,6.827797879933933E-002,0.151364768589688,0.503009063621176,0.663444679415147 
 02/12  01:00:00,0.936806288805943,8.32816786032235,0.000000000000000E+000,7.85752219727889,0.000000000000000E+000,0.216343396317346,0.216343396317346,0.216343396317346,0.159647488999529,3.478312024422393E-002,9.285515666593923E-002,0.416065112889305,0.441988049287265 
 02/12  02:00:00,0.825400114583491,8.86699260560024,0.000000000000000E+000,8.49457920812299,0.000000000000000E+000,0.233883668417566,0.233883668417566,0.233883668417566,9.460593798332984E-002,2.061222345126557E-002,7.609989808520642E-002,0.383086372956525,0.346027283930739 
 02/12  03:00:00,0.778413264970978,9.10527451884493,0.000000000000000E+000,8.76036026408785,0.000000000000000E+000,0.241201493920389,0.241201493920389,0.241201493920389,6.504158445336204E-002,1.417090225678774E-002,6.224247883004267E-002,0.378644791820797,0.318834067164700 
 02/12  04:00:00,0.762899325525511,9.04494127903901,0.000000000000000E+000,8.69366030420346,0.000000000000000E+000,0.239365024930124,0.239365024930124,0.239365024930124,6.504158445336204E-002,1.417090225678774E-002,5.389490573771482E-002,0.373314894457924,0.325567898388185 
 02/12  05:00:00,0.760866014380491,9.12948625178663,0.000000000000000E+000,8.70168718515487,0.000000000000000E+000,0.239586031329249,0.239586031329249,0.239586031329249,6.504158445336204E-002,1.417090225678774E-002,6.574260829950677E-002,0.359212874351986,0.403057305088850 
 02/12  06:00:00,0.819804330756220,9.31430528406296,0.000000000000000E+000,8.55067110244297,0.000000000000000E+000,0.235428062517687,0.235428062517687,0.235428062517687,7.095445348749738E-002,1.545916758844918E-002,7.999793597354952E-002,0.400852697499435,0.736024364256829 
 02/12  07:00:00,1.03131887250187,10.2969229962251,0.000000000000000E+000,8.90321146681414,0.000000000000000E+000,0.245134656766117,0.245134656766117,0.245134656766117,0.135996046300150,2.963007348778983E-002,0.140300209330190,0.463145872928019,1.36181110054064 
 02/12  08:00:00,1.30322055118081,9.54010559936721,0.000000000000000E+000,7.96306966129708,0.000000000000000E+000,0.219249464701891,0.219249464701891,0.219249464701891,0.271992092600300,5.926014697557965E-002,0.228479631374793,0.492127189838642,1.54313934234893 
 02/12  09:00:00,1.24161936088333,9.24425498196440,0.000000000000000E+000,7.70548226914488,0.000000000000000E+000,0.212157237678208,0.212157237678208,0.212157237678208,0.242427705633169,5.281882031727245E-002,0.301038470675778,0.416065112889305,1.51011509906334 
 02/12  10:00:00,1.09762529550228,8.93464357746103,0.000000000000000E+000,7.53312588780883,0.000000000000000E+000,0.207411700347353,0.207411700347353,0.207411700347353,0.118257380682709,2.576527020769967E-002,0.374973874529018,0.354105056045902,1.37712774295657 
 02/12  11:00:00,1.11782437348821,9.49542790370449,0.000000000000000E+000,8.25749111051166,0.000000000000000E+000,0.227355854308250,0.227355854308250,0.227355854308250,9.460593798332984E-002,2.061222345126557E-002,0.395705323380369,0.362433020675390,1.21297323533318 
 02/12  12:00:00,1.09772518865228,7.96322200480862,0.000000000000000E+000,6.87640363293550,0.000000000000000E+000,0.189329979483022,0.189329979483022,0.189329979483022,9.460593798332984E-002,2.061222345126557E-002,0.413520973841281,0.362544060203783,1.06184716586459 
 02/12  13:00:00,1.06824384398536,7.50656638549280,0.000000000000000E+000,6.53435292337293,0.000000000000000E+000,0.179912199887674,0.179912199887674,0.179912199887674,9.460593798332984E-002,2.061222345126557E-002,0.399564582831336,0.356436886142159,0.947662904298325 
 02/12  14:00:00,1.03941918472801,7.32967285316667,0.000000000000000E+000,6.42795980824429,0.000000000000000E+000,0.176982847950280,0.176982847950280,0.176982847950280,9.460593798332984E-002,2.061222345126557E-002,0.361343887859729,0.368762273793802,0.876313542578034 
 02/12  15:00:00,1.03611112642671,7.20549960215235,0.000000000000000E+000,6.36960449133852,0.000000000000000E+000,0.175376134391528,0.175376134391528,0.175376134391528,0.100518798658175,2.190048514037410E-002,0.331677028943703,0.389526665603330,0.809065404633775 
 02/12  16:00:00,1.08996634649685,7.30286581558492,0.000000000000000E+000,6.45842535503551,0.000000000000000E+000,0.177821664526040,0.177821664526040,0.177821664526040,0.118257380682709,2.576527020769967E-002,0.339830643750797,0.411179373640002,0.816119365342806 
 02/12  17:00:00,1.29489453677107,7.42446661904729,0.000000000000000E+000,6.48859986761191,0.000000000000000E+000,0.178652467973883,0.178652467973883,0.178652467973883,0.183299015291815,3.993618521342261E-002,0.389541720240152,0.486353134362196,0.902367859454593 
 02/12  18:00:00,1.69344925845774,7.40058979011071,0.000000000000000E+000,6.28738179723141,0.000000000000000E+000,0.173112273539356,0.173112273539356,0.173112273539356,0.354772225641034,7.729582883586360E-002,0.480315586171698,0.590841330580195,1.07251219282681 
 02/12  19:00:00,2.05799174364476,8.37328882568062,0.000000000000000E+000,7.08970476953736,0.000000000000000E+000,0.195202860420829,0.195202860420829,0.195202860420829,0.609025736216799,0.132691190744118,0.432484563045918,0.641475355527490,1.23940070021333 
 02/12  20:00:00,2.14083269023122,7.18741101770910,0.000000000000000E+000,5.86773152975422,0.000000000000000E+000,0.161557923217197,0.161557923217197,0.161557923217197,0.780498946566019,0.170050834366559,0.349484264583227,0.662128707808626,1.27407357633807 
 02/12  21:00:00,2.05777626918465,7.01933461829404,0.000000000000000E+000,5.78956886198313,0.000000000000000E+000,0.159405848226346,0.159405848226346,0.159405848226346,0.727283116899509,0.158456460951817,0.310627018288144,0.684891811129230,1.18259197417902 
 02/12  22:00:00,1.88168486966809,7.18453931108216,0.000000000000000E+000,6.07654286819707,0.000000000000000E+000,0.167307185263691,0.167307185263691,0.167307185263691,0.603112875541953,0.131402929055009,0.293847747077229,0.668902119040609,1.06192399418819 
 02/12  23:00:00,1.55095079042611,7.21959138143326,0.000000000000000E+000,6.30605522826031,0.000000000000000E+000,0.173626414433681,0.173626414433681,0.173626414433681,0.449378247217271,9.790805228712916E-002,0.234077001284697,0.578849061513729,0.873666353196709 
 02/12  24:00:00,1.23339134800480,7.24422437631123,0.000000000000000E+000,6.54645182486144,0.000000000000000E+000,0.180245322387874,0.180245322387874,0.180245322387874,0.313382200917121,6.827797879933933E-002,0.151364768589688,0.503009063621176,0.663126437140884 
 02/13  01:00:00,0.902768163820975,7.31362165156492,0.000000000000000E+000,6.86002273910063,0.000000000000000E+000,0.188878959668127,0.188878959668127,0.188878959668127,0.159647488999529,3.478312024422393E-002,8.628146833019194E-002,0.416065112889305,0.424941298708089 
 02/13  02:00:00,0.782218993408319,7.43316772448545,0.000000000000000E+000,7.06960960290863,0.000000000000000E+000,0.194649574475353,0.194649574475353,0.194649574475353,9.460593798332984E-002,2.061222345126557E-002,7.215287085224550E-002,0.383086372956525,0.337172008030277 
 02/13  03:00:00,0.735904933120792,7.64994974783796,0.000000000000000E+000,7.31131080799244,0.000000000000000E+000,0.201304402586425,0.201304402586425,0.201304402586425,6.504158445336204E-002,1.417090225678774E-002,5.963123831382165E-002,0.378644791820797,0.312558752253157 
 02/13  04:00:00,0.728449631303422,7.83702947182573,0.000000000000000E+000,7.49204962741763,0.000000000000000E+000,0.206280735972333,0.206280735972333,0.206280735972333,6.504158445336204E-002,1.417090225678774E-002,5.252950047341648E-002,0.373314894457924,0.319266767960724 
 02/13  05:00:00,0.731007693910743,8.12847503950627,0.000000000000000E+000,7.71425822652262,0.000000000000000E+000,0.212398868611900,0.212398868611900,0.212398868611900,6.504158445336204E-002,1.417090225678774E-002,6.307145054710674E-002,0.359212874351986,0.389475051440764 
 02/13  06:00:00,0.791461347854083,8.39293598780867,0.000000000000000E+000,7.67005379800713,0.000000000000000E+000,0.211181775493077,0.211181775493077,0.211181775493077,7.095445348749738E-002,1.545916758844918E-002,7.590124009602323E-002,0.400852697499435,0.695272372438364 
 02/13  07:00:00,0.984059967222919,8.87152670766791,0.000000000000000E+000,7.57269878535690,0.000000000000000E+000,0.208501272205086,0.208501272205086,0.208501272205086,0.135996046300150,2.963007348778983E-002,0.129674688612276,0.463145872928019,1.26692749344072 
 02/13  08:00:00,1.28242114049028,9.43738572705268,0.000000000000000E+000,7.97621622775399,0.000000000000000E+000,0.219611432860019,0.219611432860019,0.219611432860019,0.271992092600300,5.926014697557965E-002,0.207318252526134,0.492127189838642,1.42727290357748 
 02/13  09:00:00,1.20228861807624,8.87186222494816,0.000000000000000E+000,7.45511563035426,0.000000000000000E+000,0.205263821713150,0.205263821713150,0.205263821713150,0.242427705633169,5.281882031727245E-002,0.268601143833745,0.416065112889305,1.38808898083771 
 02/13  10:00:00,1.05358067756857,8.85690172343327,0.000000000000000E+000,7.56895439737204,0.000000000000000E+000,0.208398176904374,0.208398176904374,0.208398176904374,0.118257380682709,2.576527020769967E-002,0.329942780038288,0.354105056045902,1.26355737936562 
 02/13  11:00:00,1.07994747621977,9.87137572074137,0.000000000000000E+000,8.73107691250986,0.000000000000000E+000,0.240395227062100,0.240395227062100,0.240395227062100,9.460593798332984E-002,2.061222345126557E-002,0.344789053358086,0.362433020675390,1.11533525037183 
 02/13  12:00:00,1.06851077282866,8.72745158568827,0.000000000000000E+000,7.72172179504224,0.000000000000000E+000,0.212604365169421,0.212604365169421,0.212604365169421,9.460593798332984E-002,2.061222345126557E-002,0.361032172331260,0.362544060203783,0.980758584637512 
 02/13  13:00:00,1.04592756340951,8.36082842327164,0.000000000000000E+000,7.46029633942391,0.000000000000000E+000,0.205406463651323,0.205406463651323,0.205406463651323,9.460593798332984E-002,2.061222345126557E-002,0.351754038491839,0.356436886142159,0.875981526026177 
 02/13  14:00:00,1.02716054094366,8.40540296140057,0.000000000000000E+000,7.56583434271888,0.000000000000000E+000,0.208312271551083,0.208312271551083,0.208312271551083,9.460593798332984E-002,2.061222345126557E-002,0.317755820474586,0.368762273793802,0.814169116337336 
 02/13  15:00:00,1.02990794378145,8.34530622861478,0.000000000000000E+000,7.56533617007965,0.000000000000000E+000,0.208298555221937,0.208298555221937,0.208298555221937,0.100518798658175,2.190048514037410E-002,0.292551425468039,0.389526665603330,0.753140352355075 
 02/13  16:00:00,1.08557023552760,8.43342240004311,0.000000000000000E+000,7.64473101362325,0.000000000000000E+000,0.210484556059231,0.210484556059231,0.210484556059231,0.118257380682709,2.576527020769967E-002,0.302771641248355,0.411179373640002,0.760370291213260 
 02/13  17:00:00,1.29085191975533,8.51403792188192,0.000000000000000E+000,7.64630158107687,0.000000000000000E+000,0.210527798940197,0.210527798940197,0.210527798940197,0.183299015291815,3.993618521342261E-002,0.353623772258094,0.486353134362196,0.834237448824220 
 02/13  18:00:00,1.71718671865755,9.46534661892674,0.000000000000000E+000,8.43349037708957,0.000000000000000E+000,0.232201692235888,0.232201692235888,0.232201692235888,0.354772225641034,7.729582883586360E-002,0.444963627674976,0.590841330580195,0.991160441784677 
 02/13  19:00:00,2.02629074716499,8.36272292041548,0.000000000000000E+000,7.18447539094880,0.000000000000000E+000,0.197812206928861,0.197812206928861,0.197812206928861,0.609025736216799,0.132691190744118,0.398174220058118,0.641475355527490,1.13406417353677 
 02/13  20:00:00,2.13505118831737,8.10319127553589,0.000000000000000E+000,6.90150864366008,0.000000000000000E+000,0.190021202892689,0.190021202892689,0.190021202892689,0.780498946566019,0.170050834366559,0.315239482993876,0.662128707808626,1.15607672025903 
 02/13  21:00:00,2.05354267763936,8.02086368324695,0.000000000000000E+000,6.90174297822274,0.000000000000000E+000,0.190027654892937,0.190027654892937,0.190027654892937,0.727283116899509,0.158456460951817,0.275771620076267,0.684891811129230,1.07194692289234 
 02/13  22:00:00,1.87025439978891,7.96919982558412,0.000000000000000E+000,6.95462248232198,0.000000000000000E+000,0.191483601338289,0.191483601338289,0.191483601338289,0.603112875541953,0.131402929055009,0.258240861123445,0.668902119040609,0.968504894565251 
 02/13  23:00:00,1.54717169021703,8.03613494111425,0.000000000000000E+000,7.19640066093462,0.000000000000000E+000,0.198140548783451,0.198140548783451,0.198140548783451,0.449378247217271,9.790805228712916E-002,0.205783766725856,0.578849061513729,0.799864480203395 
 02/13  24:00:00,1.24219072813341,8.08192010274063,0.000000000000000E+000,7.43026347637039,0.000000000000000E+000,0.204579560280133,0.204579560280133,0.204579560280133,0.313382200917121,6.827797879933933E-002,0.135829910826043,0.503009063621176,0.617010512061331 
 02/14  01:00:00,0.929943928467967,8.29997164928931,0.000000000000000E+000,7.84703772350316,0.000000000000000E+000,0.216054724315117,0.216054724315117,0.216054724315117,0.159647488999529,3.478312024422393E-002,8.628146833019194E-002,0.416065112889305,0.424276312029981 
 02/14  02:00:00,0.810892807294902,8.47401475759230,0.000000000000000E+000,8.11103325128285,0.000000000000000E+000,0.223323388361937,0.223323388361937,0.223323388361937,9.460593798332984E-002,2.061222345126557E-002,7.215287085224550E-002,0.383086372956525,0.336595392762924 
 02/14  03:00:00,0.756769257859783,8.40709590851340,0.000000000000000E+000,8.06909633580846,0.000000000000000E+000,0.222168727325415,0.222168727325415,0.222168727325415,6.504158445336204E-002,1.417090225678774E-002,5.963123831382165E-002,0.378644791820797,0.311919385112597 
 02/14  04:00:00,0.749564703183855,8.60340193412590,0.000000000000000E+000,8.25894221032901,0.000000000000000E+000,0.227395807852764,0.227395807852764,0.227395807852764,6.504158445336204E-002,1.417090225678774E-002,5.252950047341648E-002,0.373314894457924,0.318746647349547 
 02/14  05:00:00,0.749073087826888,8.78425092643898,0.000000000000000E+000,8.37038749191733,0.000000000000000E+000,0.230464262528045,0.230464262528045,0.230464262528045,6.504158445336204E-002,1.417090225678774E-002,6.307145054710674E-002,0.359212874351986,0.389121672978739 
 02/14  06:00:00,0.810557308677195,9.08624930831616,0.000000000000000E+000,8.36361292021798,0.000000000000000E+000,0.230277736316189,0.230277736316189,0.230277736316189,7.095445348749738E-002,1.545916758844918E-002,7.590124009602323E-002,0.400852697499435,0.695026570735012 
 02/14  07:00:00,0.998920314144904,9.41118194615342,0.000000000000000E+000,8.11242178031012,0.000000000000000E+000,0.223361619127069,0.223361619127069,0.223361619127069,0.135996046300150,2.963007348778983E-002,0.129674688612276,0.463145872928019,1.26685973697302 
 02/14  08:00:00,1.29850270390628,10.0213063920834,0.000000000000000E+000,8.56029341087672,0.000000000000000E+000,0.235692996276029,0.235692996276029,0.235692996276029,0.271992092600300,5.926014697557965E-002,0.207318252526134,0.492127189838642,1.42711638548543 
 02/14  09:00:00,1.22240503606502,9.60223299963723,0.000000000000000E+000,8.18573742684617,0.000000000000000E+000,0.225380239701925,0.225380239701925,0.225380239701925,0.242427705633169,5.281882031727245E-002,0.268601143833745,0.416065112889305,1.38783795903486 
 02/14  10:00:00,1.07277444642147,9.55406585908246,0.000000000000000E+000,8.26606587559735,0.000000000000000E+000,0.227591945757271,0.227591945757271,0.227591945757271,0.118257380682709,2.576527020769967E-002,0.329942780038288,0.354105056045902,1.26361003678948 
 02/14  11:00:00,1.09537025642191,10.4312434697790,0.000000000000000E+000,9.29122730232959,0.000000000000000E+000,0.255818007264242,0.255818007264242,0.255818007264242,9.460593798332984E-002,2.061222345126557E-002,0.344789053358086,0.362433020675390,1.11505260958973 
 02/14  12:00:00,1.08040931565681,9.15925136764687,0.000000000000000E+000,8.15387302303878,0.000000000000000E+000,0.224502907997573,0.224502907997573,0.224502907997573,9.460593798332984E-002,2.061222345126557E-002,0.361032172331260,0.362544060203783,0.980407138599572 
 02/14  13:00:00,1.05477274595287,8.68276363107176,0.000000000000000E+000,7.78155050921370,0.000000000000000E+000,0.214251646194683,0.214251646194683,0.214251646194683,9.460593798332984E-002,2.061222345126557E-002,0.351754038491839,0.356436886142159,0.876662564036532 
 02/14  14:00:00,1.02981554800045,8.50205821908077,0.000000000000000E+000,7.66226334049635,0.000000000000000E+000,0.210967278607871,0.210967278607871,0.210967278607871,9.460593798332984E-002,2.061222345126557E-002,0.317755820474586,0.368762273793802,0.814395376240069 
 02/14  15:00:00,1.02744272919652,8.25569537787974,0.000000000000000E+000,7.47580037350862,0.000000000000000E+000,0.205833340637005,0.205833340637005,0.205833340637005,0.100518798658175,2.190048514037410E-002,0.292551425468039,0.389526665603330,0.753065298191059 
 02/14  16:00:00,1.07891780841252,8.19196154699966,0.000000000000000E+000,7.40311701193765,0.000000000000000E+000,0.203832128944155,0.203832128944155,0.203832128944155,0.118257380682709,2.576527020769967E-002,0.302771641248355,0.411179373640002,0.760523439855401 
 02/14  17:00:00,1.28308728856901,8.23254402389956,0.000000000000000E+000,7.36429268716694,0.000000000000000E+000,0.202763167753879,0.202763167753879,0.202763167753879,0.183299015291815,3.993618521342261E-002,0.353623772258094,0.486353134362196,0.834752444751808 
 02/14  18:00:00,1.72253413502486,9.66022422168572,0.000000000000000E+000,8.62770681040556,0.000000000000000E+000,0.237549108603197,0.237549108603197,0.237549108603197,0.354772225641034,7.729582883586360E-002,0.444963627674976,0.590841330580195,0.991821611227663 
 02/14  19:00:00,2.03898587666130,8.82429922067442,0.000000000000000E+000,7.64555838914793,0.000000000000000E+000,0.210507336425171,0.210507336425171,0.210507336425171,0.609025736216799,0.132691190744118,0.398174220058118,0.641475355527490,1.13455747559657 
 02/14  20:00:00,2.15832165392805,8.94999606387846,0.000000000000000E+000,7.74668442988450,0.000000000000000E+000,0.213291668503374,0.213291668503374,0.213291668503374,0.780498946566019,0.170050834366559,0.315239482993876,0.662128707808626,1.15770572237716 
