Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 02/14  21:00:00,2.08643065713394,9.21596077346430,0.000000000000000E+000,8.09622375878352,0.000000000000000E+000,0.222915634387516,0.222915634387516,0.222915634387516,0.727283116899509,0.158456460951817,0.275771620076267,0.684891811129230,1.07256323254893 
 02/14  22:00:00,1.91600109304757,9.63054517382770,0.000000000000000E+000,8.61612758879072,0.000000000000000E+000,0.237230294596953,0.237230294596953,0.237230294596953,0.603112875541953,0.131402929055009,0.258240861123445,0.668902119040609,0.968345136340081 
 02/14  23:00:00,1.59535354768533,9.78557594587758,0.000000000000000E+000,8.94635014406044,0.000000000000000E+000,0.246322406251742,0.246322406251742,0.246322406251742,0.449378247217271,9.790805228712916E-002,0.205783766725856,0.578849061513729,0.799356001840896 
 02/14  24:00:00,1.30168778711406,10.2421132419316,0.000000000000000E+000,9.59117741953263,0.000000000000000E+000,0.264076619260778,0.264076619260778,0.264076619260778,0.313382200917121,6.827797879933933E-002,0.135829910826043,0.503009063621176,0.616289708090022 
 02/15  01:00:00,1.00188823609218,10.9120281859896,0.000000000000000E+000,10.4600317124478,0.000000000000000E+000,0.287999031939327,0.287999031939327,0.287999031939327,0.159647488999529,3.478312024422393E-002,8.628146833019194E-002,0.416065112889305,0.423338859785628 
 02/15  02:00:00,0.883809100078812,11.1211573237717,0.000000000000000E+000,10.7593294269258,0.000000000000000E+000,0.296239681145844,0.296239681145844,0.296239681145844,9.460593798332984E-002,2.061222345126557E-002,7.215287085224550E-002,0.383086372956525,0.335441783299351 
 02/15  03:00:00,0.843491303832673,11.5553817312366,0.000000000000000E+000,11.2188130030363,0.000000000000000E+000,0.308890773298307,0.308890773298307,0.308890773298307,6.504158445336204E-002,1.417090225678774E-002,5.963123831382165E-002,0.378644791820797,0.310488540607892 
 02/15  04:00:00,0.840530014945910,11.9056528659235,0.000000000000000E+000,11.5627729189137,0.000000000000000E+000,0.318361119614820,0.318361119614820,0.318361119614820,6.504158445336204E-002,1.417090225678774E-002,5.252950047341648E-002,0.373314894457924,0.317166870562421 
 02/15  05:00:00,0.835052231421028,11.9049988572391,0.000000000000000E+000,11.4931221849745,0.000000000000000E+000,0.316443406122186,0.316443406122186,0.316443406122186,6.504158445336204E-002,1.417090225678774E-002,6.307145054710674E-002,0.359212874351986,0.387134910721692 
 02/15  06:00:00,0.909606599856664,12.6818552699629,0.000000000000000E+000,11.9610511472013,0.000000000000000E+000,0.329327027495661,0.329327027495661,0.329327027495661,7.095445348749738E-002,1.545916758844918E-002,7.590124009602323E-002,0.400852697499435,0.693194305398365 
 02/15  07:00:00,1.11583281035270,13.6555535669971,0.000000000000000E+000,12.3586458376626,0.000000000000000E+000,0.340274115334869,0.340274115334869,0.340274115334869,0.135996046300150,2.963007348778983E-002,0.129674688612276,0.463145872928019,1.26500730046419 
 02/15  08:00:00,1.40321690289527,13.8223043752051,0.000000000000000E+000,12.3634792576929,0.000000000000000E+000,0.340407195265019,0.340407195265019,0.340407195265019,0.271992092600300,5.926014697557965E-002,0.207318252526134,0.492127189838642,1.42492852179100 
 02/15  09:00:00,1.31575995484668,12.9902354481967,0.000000000000000E+000,11.5763578896780,0.000000000000000E+000,0.318735158483592,0.318735158483592,0.318735158483592,0.242427705633169,5.281882031727245E-002,0.268601143833745,0.416065112889305,1.38521994476253 
 02/15  10:00:00,1.14876227223195,12.3116694922256,0.000000000000000E+000,11.0259191375522,0.000000000000000E+000,0.303579771567751,0.303579771567751,0.303579771567751,0.118257380682709,2.576527020769967E-002,0.329942780038288,0.354105056045902,1.26136040797781 
 02/15  11:00:00,1.17201383401579,13.2130751016958,0.000000000000000E+000,12.0748972570128,0.000000000000000E+000,0.332461584858116,0.332461584858116,0.332461584858116,9.460593798332984E-002,2.061222345126557E-002,0.344789053358086,0.362433020675390,1.11321428682328 
 02/15  12:00:00,1.14197896107354,11.3937730407686,0.000000000000000E+000,10.3900626353664,0.000000000000000E+000,0.286072553414301,0.286072553414301,0.286072553414301,9.460593798332984E-002,2.061222345126557E-002,0.361032172331260,0.362544060203783,0.978739199393697 
 02/15  13:00:00,1.11635001628267,10.9177374587385,0.000000000000000E+000,10.0180170559183,0.000000000000000E+000,0.275828916524476,0.275828916524476,0.275828916524476,9.460593798332984E-002,2.061222345126557E-002,0.351754038491839,0.356436886142159,0.875169844998713 
 02/15  14:00:00,1.09046826101492,10.7037521779931,0.000000000000000E+000,9.86515026447373,0.000000000000000E+000,0.271619991622335,0.271619991622335,0.271619991622335,9.460593798332984E-002,2.061222345126557E-002,0.317755820474586,0.368762273793802,0.813202411175047 
 02/15  15:00:00,1.08888191128566,10.4856832532505,0.000000000000000E+000,9.70725159996496,0.000000000000000E+000,0.267272522726145,0.267272522726145,0.267272522726145,0.100518798658175,2.190048514037410E-002,0.292551425468039,0.389526665603330,0.751601947105499 
 02/15  16:00:00,1.12960701615497,10.0314356964770,0.000000000000000E+000,9.24413264624217,0.000000000000000E+000,0.254521336686604,0.254521336686604,0.254521336686604,0.118257380682709,2.576527020769967E-002,0.302771641248355,0.411179373640002,0.758981955028231 
 02/15  17:00:00,1.33400083535123,10.0799855760441,0.000000000000000E+000,9.21345624285357,0.000000000000000E+000,0.253676714536101,0.253676714536101,0.253676714536101,0.183299015291815,3.993618521342261E-002,0.353623772258094,0.486353134362196,0.833030441209764 
 02/15  18:00:00,1.78125635689182,11.7916087988606,0.000000000000000E+000,10.7604789201506,0.000000000000000E+000,0.296271330470153,0.296271330470153,0.296271330470153,0.354772225641034,7.729582883586360E-002,0.444963627674976,0.590841330580195,0.990434078657568 
 02/15  19:00:00,2.09076939076733,10.7035808564228,0.000000000000000E+000,9.52631887672206,0.000000000000000E+000,0.262290850531204,0.262290850531204,0.262290850531204,0.609025736216799,0.132691190744118,0.398174220058118,0.641475355527490,1.13307862377078 
 02/15  20:00:00,2.20660437617053,10.7023062272001,0.000000000000000E+000,9.50029728899306,0.000000000000000E+000,0.261574390745852,0.261574390745852,0.261574390745852,0.780498946566019,0.170050834366559,0.315239482993876,0.662128707808626,1.15640302659028 
 02/15  21:00:00,2.13095652615370,10.8318063481656,0.000000000000000E+000,9.71338892366217,0.000000000000000E+000,0.267441503407283,0.267441503407283,0.267441503407283,0.727283116899509,0.158456460951817,0.275771620076267,0.684891811129230,1.07124364237158 
 02/15  22:00:00,1.95824534918782,11.1636149118539,0.000000000000000E+000,10.1504253116693,0.000000000000000E+000,0.279474550737201,0.279474550737201,0.279474550737201,0.603112875541953,0.131402929055009,0.258240861123445,0.668902119040609,0.967117151487655 
 02/15  23:00:00,1.64452782028131,11.5704191270908,0.000000000000000E+000,10.7323438237162,0.000000000000000E+000,0.295496678847732,0.295496678847732,0.295496678847732,0.449378247217271,9.790805228712916E-002,0.205783766725856,0.578849061513729,0.798205503398408 
 02/15  24:00:00,1.34752569600260,11.9057200611222,0.000000000000000E+000,11.2559954481830,0.000000000000000E+000,0.309914528149319,0.309914528149319,0.309914528149319,0.313382200917121,6.827797879933933E-002,0.135829910826043,0.503009063621176,0.615078498630302 
 02/16  01:00:00,1.04124515428245,12.3402822788475,0.000000000000000E+000,11.8894622546351,0.000000000000000E+000,0.327355950129598,0.327355950129598,0.327355950129598,0.159647488999529,3.478312024422393E-002,8.628146833019194E-002,0.416065112889305,0.422162410456244 
 02/16  02:00:00,0.932027475088672,12.8712420594822,0.000000000000000E+000,12.5106052153532,0.000000000000000E+000,0.344458056155708,0.344458056155708,0.344458056155708,9.460593798332984E-002,2.061222345126557E-002,7.215287085224550E-002,0.383086372956525,0.334250730582429 
 02/16  03:00:00,0.893354606848608,13.3652889365649,0.000000000000000E+000,13.0298320447390,0.000000000000000E+000,0.358754076314240,0.358754076314240,0.358754076314240,6.504158445336204E-002,1.417090225678774E-002,5.963123831382165E-002,0.378644791820797,0.309376704233524 
 02/16  04:00:00,0.887441183030084,13.6084460772490,0.000000000000000E+000,13.2665713744995,0.000000000000000E+000,0.365272287698994,0.365272287698994,0.365272287698994,6.504158445336204E-002,1.417090225678774E-002,5.252950047341648E-002,0.373314894457924,0.316161626302207 
 02/16  05:00:00,0.891469954195176,13.9529691213930,0.000000000000000E+000,13.5421956328532,0.000000000000000E+000,0.372861128896331,0.372861128896331,0.372861128896331,6.504158445336204E-002,1.417090225678774E-002,6.307145054710674E-002,0.359212874351986,0.386031726996871 
 02/16  06:00:00,0.956371975743302,14.3790274514784,0.000000000000000E+000,13.6595544773161,0.000000000000000E+000,0.376092403382296,0.376092403382296,0.376092403382296,7.095445348749738E-002,1.545916758844918E-002,7.590124009602323E-002,0.400852697499435,0.691863156799188 
 02/16  07:00:00,1.17257452957032,15.7150290277289,0.000000000000000E+000,14.4194867316005,0.000000000000000E+000,0.397015834552486,0.397015834552486,0.397015834552486,0.135996046300150,2.963007348778983E-002,0.129674688612276,0.463145872928019,1.26364186725808 
 02/16  08:00:00,1.46094679308112,15.9180124025835,0.000000000000000E+000,14.4602102016612,0.000000000000000E+000,0.398137085450866,0.398137085450866,0.398137085450866,0.271992092600300,5.926014697557965E-002,0.207318252526134,0.492127189838642,1.42390560520108 
 02/16  09:00:00,1.36251417565565,14.6868642507725,0.000000000000000E+000,13.2744560709788,0.000000000000000E+000,0.365489379292558,0.365489379292558,0.365489379292558,0.242427705633169,5.281882031727245E-002,0.268601143833745,0.416065112889305,1.38375056603754 
 02/16  10:00:00,1.18127595214531,13.4912253593306,0.000000000000000E+000,12.2068054783568,0.000000000000000E+000,0.336093451481110,0.336093451481110,0.336093451481110,0.118257380682709,2.576527020769967E-002,0.329942780038288,0.354105056045902,1.26002993427812 
 02/16  11:00:00,1.19081412957815,13.8947408130945,0.000000000000000E+000,12.7577179125598,0.000000000000000E+000,0.351261880420477,0.351261880420477,0.351261880420477,9.460593798332984E-002,2.061222345126557E-002,0.344789053358086,0.362433020675390,1.11205934267504 
 02/16  12:00:00,1.13588970621164,11.1713679196480,0.000000000000000E+000,10.1689028678082,0.000000000000000E+000,0.279983298552396,0.279983298552396,0.279983298552396,9.460593798332984E-002,2.061222345126557E-002,0.361032172331260,0.362544060203783,0.977493845831323 
 02/16  13:00:00,1.08531559820171,9.79034826604607,0.000000000000000E+000,8.89085702653140,0.000000000000000E+000,0.244794498443523,0.244794498443523,0.244794498443523,9.460593798332984E-002,2.061222345126557E-002,0.351754038491839,0.356436886142159,0.874940681693116 
 02/16  14:00:00,1.04168808467840,8.93237224340374,0.000000000000000E+000,8.09347003352662,0.000000000000000E+000,0.222839815285814,0.222839815285814,0.222839815285814,9.460593798332984E-002,2.061222345126557E-002,0.317755820474586,0.368762273793802,0.813502707532776 
 02/16  15:00:00,1.04389187318151,8.85205543195532,0.000000000000000E+000,8.07322796403543,0.000000000000000E+000,0.222282484621990,0.222282484621990,0.222282484621990,0.100518798658175,2.190048514037410E-002,0.292551425468039,0.389526665603330,0.751997761739834 
 02/16  16:00:00,1.08806931882609,8.52404905049648,0.000000000000000E+000,7.73549691091905,0.000000000000000E+000,0.212983639357724,0.212983639357724,0.212983639357724,0.118257380682709,2.576527020769967E-002,0.302771641248355,0.411179373640002,0.760231044370854 
 02/16  17:00:00,1.29823052574538,8.78220461440660,0.000000000000000E+000,7.91429016468390,0.000000000000000E+000,0.217906404930249,0.217906404930249,0.217906404930249,0.183299015291815,3.993618521342261E-002,0.353623772258094,0.486353134362196,0.834415557741915 
 02/16  18:00:00,1.75594129169844,10.8732908669104,0.000000000000000E+000,9.84104393822602,0.000000000000000E+000,0.270956265276774,0.270956265276774,0.270956265276774,0.354772225641034,7.729582883586360E-002,0.444963627674976,0.590841330580195,0.991551128631910 
 02/16  19:00:00,2.06817751815669,9.88331187448962,0.000000000000000E+000,8.70578936882906,0.000000000000000E+000,0.239698977920567,0.239698977920567,0.239698977920567,0.609025736216799,0.132691190744118,0.398174220058118,0.641475355527490,1.13333914973063 
 02/16  20:00:00,2.18634454633160,9.96673568675639,0.000000000000000E+000,8.76446682047721,0.000000000000000E+000,0.241314560906919,0.241314560906919,0.241314560906919,0.780498946566019,0.170050834366559,0.315239482993876,0.662128707808626,1.15666295466241 
 02/16  21:00:00,2.11627242076868,10.2990304337216,0.000000000000000E+000,9.18006696434164,0.000000000000000E+000,0.252757398022256,0.252757398022256,0.252757398022256,0.727283116899509,0.158456460951817,0.275771620076267,0.684891811129230,1.07178968724811 
 02/16  22:00:00,1.95715428926904,11.1244542158830,0.000000000000000E+000,10.1107983682252,0.000000000000000E+000,0.278383490818420,0.278383490818420,0.278383490818420,0.603112875541953,0.131402929055009,0.258240861123445,0.668902119040609,0.967583398960916 
 02/16  23:00:00,1.65039036562481,11.7833463321090,0.000000000000000E+000,10.9452695748747,0.000000000000000E+000,0.301359224191225,0.301359224191225,0.301359224191225,0.449378247217271,9.790805228712916E-002,0.205783766725856,0.578849061513729,0.798206957258072 
 02/16  24:00:00,1.35870042789385,12.3114740167269,0.000000000000000E+000,11.6618580970032,0.000000000000000E+000,0.321089260040569,0.321089260040569,0.321089260040569,0.313382200917121,6.827797879933933E-002,0.135829910826043,0.503009063621176,0.614969805414751 
 02/17  01:00:00,1.06265888119504,13.1177599764992,0.000000000000000E+000,12.6672018917411,0.000000000000000E+000,0.348769677042188,0.348769677042188,0.348769677042188,0.159647488999529,3.478312024422393E-002,8.628146833019194E-002,0.416065112889305,0.421900471001957 
 02/17  02:00:00,0.947328422521034,13.4265534423715,0.000000000000000E+000,13.0663306783704,0.000000000000000E+000,0.359759003588067,0.359759003588067,0.359759003588067,9.460593798332984E-002,2.061222345126557E-002,7.215287085224550E-002,0.383086372956525,0.333836650454546 
 02/17  03:00:00,0.902899358021236,13.7116485188827,0.000000000000000E+000,13.3764943209308,0.000000000000000E+000,0.368298827486868,0.368298827486868,0.368298827486868,6.504158445336204E-002,1.417090225678774E-002,5.963123831382165E-002,0.378644791820797,0.309074010359563 
 02/17  04:00:00,0.901897471632678,14.1330305570769,0.000000000000000E+000,13.7916191019490,0.000000000000000E+000,0.379728576301587,0.379728576301587,0.379728576301587,6.504158445336204E-002,1.417090225678774E-002,5.252950047341648E-002,0.373314894457924,0.315698378680537 
 02/17  05:00:00,0.911029991387174,14.6630628826161,0.000000000000000E+000,14.2526098587179,0.000000000000000E+000,0.392421166088329,0.392421166088329,0.392421166088329,6.504158445336204E-002,1.417090225678774E-002,6.307145054710674E-002,0.359212874351986,0.385711262355335 
 02/17  06:00:00,0.968348569453736,14.8136257304687,0.000000000000000E+000,14.0945404881185,0.000000000000000E+000,0.388068997092730,0.388068997092730,0.388068997092730,7.095445348749738E-002,1.545916758844918E-002,7.590124009602323E-002,0.400852697499435,0.691475424987006 
 02/17  07:00:00,1.15694030625302,15.1464282656337,0.000000000000000E+000,13.8516567962106,0.000000000000000E+000,0.381381611235184,0.381381611235184,0.381381611235184,0.135996046300150,2.963007348778983E-002,0.129674688612276,0.463145872928019,1.26287104055277 
 02/17  08:00:00,1.42466969459746,14.5996732014288,0.000000000000000E+000,13.1426377153250,0.000000000000000E+000,0.361859986967205,0.361859986967205,0.361859986967205,0.271992092600300,5.926014697557965E-002,0.207318252526134,0.492127189838642,1.42313889038254 
 02/17  09:00:00,1.34294051127459,13.9761922466199,0.000000000000000E+000,12.5635469100139,0.000000000000000E+000,0.345915714911501,0.345915714911501,0.345915714911501,0.242427705633169,5.281882031727245E-002,0.268601143833745,0.416065112889305,1.38398772284981 
 02/17  10:00:00,1.15338242094492,12.4779895759407,0.000000000000000E+000,11.1937214448325,0.000000000000000E+000,0.308199920280725,0.308199920280725,0.308199920280725,0.118257380682709,2.576527020769967E-002,0.329942780038288,0.354105056045902,1.25987818441261 
 02/17  11:00:00,1.15220251057698,12.4923591824904,0.000000000000000E+000,11.3553563959200,0.000000000000000E+000,0.312650261419306,0.312650261419306,0.312650261419306,9.460593798332984E-002,2.061222345126557E-002,0.344789053358086,0.362433020675390,1.11203922871070 
 02/17  12:00:00,1.10473835293064,10.0403895879487,0.000000000000000E+000,9.03749578976793,0.000000000000000E+000,0.248831945271399,0.248831945271399,0.248831945271399,9.460593798332984E-002,2.061222345126557E-002,0.361032172331260,0.362544060203783,0.977922592172312 
 02/17  13:00:00,1.05844549489109,8.81478074852260,0.000000000000000E+000,7.91494356302687,0.000000000000000E+000,0.217924395132901,0.217924395132901,0.217924395132901,9.460593798332984E-002,2.061222345126557E-002,0.351754038491839,0.356436886142159,0.875286627674175 
 02/17  14:00:00,1.01758720313926,8.05726137536892,0.000000000000000E+000,7.21813380930471,0.000000000000000E+000,0.198738933746676,0.198738933746676,0.198738933746676,9.460593798332984E-002,2.061222345126557E-002,0.317755820474586,0.368762273793802,0.813728063719855 
 02/17  15:00:00,1.00138913097508,7.30909990990414,0.000000000000000E+000,6.52954211081745,0.000000000000000E+000,0.179779742415565,0.179779742415565,0.179779742415565,0.100518798658175,2.190048514037410E-002,0.292551425468039,0.389526665603330,0.752728092906618 
 02/17  16:00:00,1.04845944255472,7.08576652524768,0.000000000000000E+000,6.29687901302293,0.000000000000000E+000,0.173373763086354,0.173373763086354,0.173373763086354,0.118257380682709,2.576527020769967E-002,0.302771641248355,0.411179373640002,0.760566417018147 
 02/17  17:00:00,1.25596577594633,7.24792210257977,0.000000000000000E+000,6.37924811874441,0.000000000000000E+000,0.175641655131199,0.175641655131199,0.175641655131199,0.183299015291815,3.993618521342261E-002,0.353623772258094,0.486353134362196,0.835175091854556 
 02/17  18:00:00,1.70674599086868,9.08731786768601,0.000000000000000E+000,8.05428651991953,0.000000000000000E+000,0.221760964447016,0.221760964447016,0.221760964447016,0.354772225641034,7.729582883586360E-002,0.444963627674976,0.590841330580195,0.992335547713989 
 02/17  19:00:00,2.01916796307652,8.10436253993573,0.000000000000000E+000,6.92577817608464,0.000000000000000E+000,0.190689422840395,0.190689422840395,0.190689422840395,0.609025736216799,0.132691190744118,0.398174220058118,0.641475355527490,1.13440100792117 
 02/17  20:00:00,2.14489129678327,8.46236915519135,0.000000000000000E+000,7.25889820123655,0.000000000000000E+000,0.199861311358589,0.199861311358589,0.199861311358589,0.780498946566019,0.170050834366559,0.315239482993876,0.662128707808626,1.15786504233803 
 02/17  21:00:00,2.07003572447937,8.62041583328104,0.000000000000000E+000,7.50076510624759,0.000000000000000E+000,0.206520701732946,0.206520701732946,0.206520701732946,0.727283116899509,0.158456460951817,0.275771620076267,0.684891811129230,1.07247694490159 
 02/17  22:00:00,1.89521924302741,8.87558584602658,0.000000000000000E+000,7.86133751609354,0.000000000000000E+000,0.216448444576793,0.216448444576793,0.216448444576793,0.603112875541953,0.131402929055009,0.258240861123445,0.668902119040609,0.968175881236174 
 02/17  23:00:00,1.58149909764824,9.28221491488735,0.000000000000000E+000,8.44316099869917,0.000000000000000E+000,0.232467956214658,0.232467956214658,0.232467956214658,0.449378247217271,9.790805228712916E-002,0.205783766725856,0.578849061513729,0.799184116211948 
 02/17  24:00:00,1.28340303900563,9.57792490249718,0.000000000000000E+000,8.92708128080498,0.000000000000000E+000,0.245791871152356,0.245791871152356,0.245791871152356,0.313382200917121,6.827797879933933E-002,0.135829910826043,0.503009063621176,0.616197507383270 
 02/18  01:00:00,0.978494032564350,9.84041099614394,0.000000000000000E+000,9.37160757040336,0.000000000000000E+000,0.258031140075754,0.258031140075754,0.258031140075754,0.159647488999529,3.478312024422393E-002,9.285515666593923E-002,0.416065112889305,0.440145811984385 
 02/18  02:00:00,0.856265951262863,9.98642265692090,0.000000000000000E+000,9.61561641551706,0.000000000000000E+000,0.264749505096937,0.264749505096937,0.264749505096937,9.460593798332984E-002,2.061222345126557E-002,7.609989808520642E-002,0.383086372956525,0.344420127857318 
 02/18  03:00:00,0.810514576420181,10.2695229830718,0.000000000000000E+000,9.92626951561818,0.000000000000000E+000,0.273302805369594,0.273302805369594,0.273302805369594,6.504158445336204E-002,1.417090225678774E-002,6.224247883004267E-002,0.378644791820797,0.317173279861193 
 02/18  04:00:00,0.799431643705520,10.3707237539812,0.000000000000000E+000,10.0205022873829,0.000000000000000E+000,0.275897343110134,0.275897343110134,0.275897343110134,6.504158445336204E-002,1.417090225678774E-002,5.389490573771482E-002,0.373314894457924,0.324508390150977 
 02/18  05:00:00,0.791974932677767,10.2582719518944,0.000000000000000E+000,9.83155303830814,0.000000000000000E+000,0.270694949626524,0.270694949626524,0.270694949626524,6.504158445336204E-002,1.417090225678774E-002,6.574260829950677E-002,0.359212874351986,0.401977152043420 
 02/18  06:00:00,0.847462815978594,10.3177630759648,0.000000000000000E+000,9.55521834205048,0.000000000000000E+000,0.263086547740061,0.263086547740061,0.263086547740061,7.095445348749738E-002,1.545916758844918E-002,7.999793597354952E-002,0.400852697499435,0.734934916551121 
 02/18  07:00:00,1.05613155087277,11.1972051394730,0.000000000000000E+000,9.80439992179877,0.000000000000000E+000,0.269947335137026,0.269947335137026,0.269947335137026,0.135996046300150,2.963007348778983E-002,0.140300209330190,0.463145872928019,1.36090478880392 
 02/18  08:00:00,1.34957354735228,11.2230831880657,0.000000000000000E+000,9.64659549350439,0.000000000000000E+000,0.265602460873362,0.265602460873362,0.265602460873362,0.271992092600300,5.926014697557965E-002,0.228479631374793,0.492127189838642,1.54259109884012 
 02/18  09:00:00,1.27803193941902,10.5655619285429,0.000000000000000E+000,9.02797534716169,0.000000000000000E+000,0.248569816213897,0.248569816213897,0.248569816213897,0.242427705633169,5.281882031727245E-002,0.301038470675778,0.416065112889305,1.50892896762506 
 02/18  10:00:00,1.13278996669341,10.2107174956469,0.000000000000000E+000,8.81029537459549,0.000000000000000E+000,0.242576371538482,0.242576371538482,0.242576371538482,0.118257380682709,2.576527020769967E-002,0.374973874529018,0.354105056045902,1.37603217435574 
 02/18  11:00:00,1.15740752465329,10.9320663861722,0.000000000000000E+000,9.69513836118935,0.000000000000000E+000,0.266939005473336,0.266939005473336,0.266939005473336,9.460593798332984E-002,2.061222345126557E-002,0.395705323380369,0.362433020675390,1.21196446712319 
 02/18  12:00:00,1.13748767974630,9.40650091701616,0.000000000000000E+000,8.32056445184062,0.000000000000000E+000,0.229092470577043,0.229092470577043,0.229092470577043,9.460593798332984E-002,2.061222345126557E-002,0.413520973841281,0.362544060203783,1.06096525916701 
 02/18  13:00:00,1.09651539379265,8.53244728286939,0.000000000000000E+000,7.56116647046339,0.000000000000000E+000,0.208183749694958,0.208183749694958,0.208183749694958,9.460593798332984E-002,2.061222345126557E-002,0.399564582831336,0.356436886142159,0.946730254584442 
 02/18  14:00:00,1.05831269108027,8.01491582314978,0.000000000000000E+000,7.11416584953960,0.000000000000000E+000,0.195876354302540,0.195876354302540,0.195876354302540,9.460593798332984E-002,2.061222345126557E-002,0.361343887859729,0.368762273793802,0.875350471265831 
 02/18  15:00:00,1.04847312594834,7.65349818226781,0.000000000000000E+000,6.81858831657846,0.000000000000000E+000,0.187738133913158,0.187738133913158,0.187738133913158,0.100518798658175,2.190048514037410E-002,0.331677028943703,0.389526665603330,0.808080159509302 
 02/18  16:00:00,1.09466603174334,7.47277766274985,0.000000000000000E+000,6.62911640349416,0.000000000000000E+000,0.182521349772530,0.182521349772530,0.182521349772530,0.118257380682709,2.576527020769967E-002,0.339830643750797,0.411179373640002,0.815340164049093 
 02/18  17:00:00,1.29128135993879,7.29270801816272,0.000000000000000E+000,6.35737045342321,0.000000000000000E+000,0.175039291141605,0.175039291141605,0.175039291141605,0.183299015291815,3.993618521342261E-002,0.389541720240152,0.486353134362196,0.901838672758694 
 02/18  18:00:00,1.72054788604905,8.38453688426956,0.000000000000000E+000,7.27159518871475,0.000000000000000E+000,0.200210901130666,0.200210901130666,0.200210901130666,0.354772225641034,7.729582883586360E-002,0.480315586171698,0.590841330580195,1.07224589550233 
 02/18  19:00:00,2.03022304221819,7.36416466568055,0.000000000000000E+000,6.08115451303319,0.000000000000000E+000,0.167434158994264,0.167434158994264,0.167434158994264,0.609025736216799,0.132691190744118,0.432484563045918,0.641475355527490,1.23882679671744 
 02/18  20:00:00,2.13646045695125,7.02846271982329,0.000000000000000E+000,5.70893343083437,0.000000000000000E+000,0.157185689937225,0.157185689937225,0.157185689937225,0.780498946566019,0.170050834366559,0.349484264583227,0.662128707808626,1.27392337737213 
 02/18  21:00:00,2.05769670843097,7.01754431240968,0.000000000000000E+000,5.78667924113641,0.000000000000000E+000,0.159326287472669,0.159326287472669,0.159326287472669,0.727283116899509,0.158456460951817,0.310627018288144,0.684891811129230,1.18369128914139 
 02/18  22:00:00,1.88160311631661,7.18218975203815,0.000000000000000E+000,6.07357361290703,0.000000000000000E+000,0.167225431912207,0.167225431912207,0.167225431912207,0.603112875541953,0.131402929055009,0.293847747077229,0.668902119040609,1.06254369043423 
 02/18  23:00:00,1.55466096126085,7.35437243185090,0.000000000000000E+000,6.44080743325463,0.000000000000000E+000,0.177336585268427,0.177336585268427,0.177336585268427,0.449378247217271,9.790805228712916E-002,0.234077001284697,0.578849061513729,0.873695198620036 
 02/18  24:00:00,1.24758454048860,7.75964166556867,0.000000000000000E+000,7.06194398635167,0.000000000000000E+000,0.194438514871681,0.194438514871681,0.194438514871681,0.313382200917121,6.827797879933933E-002,0.151364768589688,0.503009063621176,0.663051564908078 
 02/19  01:00:00,0.930508904347292,8.09925073997227,0.000000000000000E+000,7.62880323006778,0.000000000000000E+000,0.210046011858695,0.210046011858695,0.210046011858695,0.159647488999529,3.478312024422393E-002,9.285515666593923E-002,0.416065112889305,0.441789896148317 
 02/19  02:00:00,0.816637842417718,8.54856641877594,0.000000000000000E+000,8.17633631643713,0.000000000000000E+000,0.225121396251790,0.225121396251790,0.225121396251790,9.460593798332984E-002,2.061222345126557E-002,7.609989808520642E-002,0.383086372956525,0.345843988792306 
 02/19  03:00:00,0.772852372156989,8.90314916865325,0.000000000000000E+000,8.55839043525834,0.000000000000000E+000,0.235640601106400,0.235640601106400,0.235640601106400,6.504158445336204E-002,1.417090225678774E-002,6.224247883004267E-002,0.378644791820797,0.318678545802549 
 02/19  04:00:00,0.768025673824072,9.23106067036593,0.000000000000000E+000,8.87984761674730,0.000000000000000E+000,0.244491373228686,0.244491373228686,0.244491373228686,6.504158445336204E-002,1.417090225678774E-002,5.389490573771482E-002,0.373314894457924,0.325499977171276 
 02/19  05:00:00,0.773312483545867,9.58162632816160,0.000000000000000E+000,9.15373892054142,0.000000000000000E+000,0.252032500494623,0.252032500494623,0.252032500494623,6.504158445336204E-002,1.417090225678774E-002,6.574260829950677E-002,0.359212874351986,0.403145646077270 
 02/19  06:00:00,0.839099874339554,10.0150471814230,0.000000000000000E+000,9.25147900596787,0.000000000000000E+000,0.254723606101023,0.254723606101023,0.254723606101023,7.095445348749738E-002,1.545916758844918E-002,7.999793597354952E-002,0.400852697499435,0.735958358091943 
 02/19  07:00:00,1.06542895294461,11.5357173884347,0.000000000000000E+000,10.1420785586328,0.000000000000000E+000,0.279244737208861,0.279244737208861,0.279244737208861,0.135996046300150,2.963007348778983E-002,0.140300209330190,0.463145872928019,1.36173840093160 
 02/19  08:00:00,1.34560228696505,11.0791247809948,0.000000000000000E+000,9.50236060039009,0.000000000000000E+000,0.261631200486134,0.261631200486134,0.261631200486134,0.271992092600300,5.926014697557965E-002,0.228479631374793,0.492127189838642,1.54286758488347 
 02/19  09:00:00,1.27897131975009,10.6000211202191,0.000000000000000E+000,9.06209333702726,0.000000000000000E+000,0.249509196544963,0.249509196544963,0.249509196544963,0.242427705633169,5.281882031727245E-002,0.301038470675778,0.416065112889305,1.50927016943563 
 02/19  10:00:00,1.12149254800323,9.80053258411471,0.000000000000000E+000,8.39997678091033,0.000000000000000E+000,0.231278952848306,0.231278952848306,0.231278952848306,0.118257380682709,2.576527020769967E-002,0.374973874529018,0.354105056045902,1.37616585650879 
 02/19  11:00:00,1.12919116962544,9.90752337236941,0.000000000000000E+000,8.67032947064014,0.000000000000000E+000,0.238722650445487,0.238722650445487,0.238722650445487,9.460593798332984E-002,2.061222345126557E-002,0.395705323380369,0.362433020675390,1.21223034386959 
 02/19  12:00:00,1.09000413500614,7.68257610876264,0.000000000000000E+000,6.59597746119336,0.000000000000000E+000,0.181608925836877,0.181608925836877,0.181608925836877,9.460593798332984E-002,2.061222345126557E-002,0.413520973841281,0.362544060203783,1.06162744156076 
 02/19  13:00:00,1.05868119510583,7.15990328794160,0.000000000000000E+000,6.18704060825383,0.000000000000000E+000,0.170349551008142,0.170349551008142,0.170349551008142,9.460593798332984E-002,2.061222345126557E-002,0.399564582831336,0.356436886142159,0.948312121866216 
 02/19  14:00:00,1.01487685859938,6.43861302602586,0.000000000000000E+000,5.53659045927780,0.000000000000000E+000,0.152440521821647,0.152440521821647,0.152440521821647,9.460593798332984E-002,2.061222345126557E-002,0.361343887859729,0.368762273793802,0.876623064403716 
 02/19  15:00:00,1.01545279462377,6.45566180515095,0.000000000000000E+000,5.61930056034977,0.000000000000000E+000,0.154717802588587,0.154717802588587,0.154717802588587,0.100518798658175,2.190048514037410E-002,0.331677028943703,0.389526665603330,0.809531538621121 
 02/19  16:00:00,1.06376633338048,6.35230048779791,0.000000000000000E+000,5.50684935070551,0.000000000000000E+000,0.151621651409675,0.151621651409675,0.151621651409675,0.118257380682709,2.576527020769967E-002,0.339830643750797,0.411179373640002,0.817130041885777 
 02/19  17:00:00,1.26956977774705,6.50581527867184,0.000000000000000E+000,5.56881280889304,0.000000000000000E+000,0.153327708949862,0.153327708949862,0.153327708949862,0.183299015291815,3.993618521342261E-002,0.389541720240152,0.486353134362196,0.903503577798012 
 02/19  18:00:00,1.71455126015958,8.16844623122920,0.000000000000000E+000,7.05379967548253,0.000000000000000E+000,0.194214275241190,0.194214275241190,0.194214275241190,0.354772225641034,7.729582883586360E-002,0.480315586171698,0.590841330580195,1.07395075569420 
 02/19  19:00:00,2.03119156942146,7.40001707208689,0.000000000000000E+000,6.11633110787208,0.000000000000000E+000,0.168402686197529,0.168402686197529,0.168402686197529,0.609025736216799,0.132691190744118,0.432484563045918,0.641475355527490,1.23950260828489 
 02/19  20:00:00,2.14666205311435,7.39980188468722,0.000000000000000E+000,6.07945210468190,0.000000000000000E+000,0.167387286100317,0.167387286100317,0.167387286100317,0.780498946566019,0.170050834366559,0.349484264583227,0.662128707808626,1.27474386838855 
 02/19  21:00:00,2.07419869648616,7.61747707132056,0.000000000000000E+000,6.38602611120530,0.000000000000000E+000,0.175828275527857,0.175828275527857,0.175828275527857,0.727283116899509,0.158456460951817,0.310627018288144,0.684891811129230,1.18427717798339 
 02/19  22:00:00,1.90318364925592,7.96586507956063,0.000000000000000E+000,6.85737159096499,0.000000000000000E+000,0.188805964851516,0.188805964851516,0.188805964851516,0.603112875541953,0.131402929055009,0.293847747077229,0.668902119040609,1.06242103989877 
 02/19  23:00:00,1.57932218755211,8.24987971765024,0.000000000000000E+000,7.33649519767988,0.000000000000000E+000,0.201997811559682,0.201997811559682,0.201997811559682,0.449378247217271,9.790805228712916E-002,0.234077001284697,0.578849061513729,0.873514719994125 
 02/19  24:00:00,1.26651755004499,8.44709436818500,0.000000000000000E+000,7.74958477124700,0.000000000000000E+000,0.213371524428065,0.213371524428065,0.213371524428065,0.313382200917121,6.827797879933933E-002,0.151364768589688,0.503009063621176,0.662863482629095 
 02/20  01:00:00,0.942740459346761,8.76457619356848,0.000000000000000E+000,8.31180358712497,0.000000000000000E+000,0.228851255193913,0.228851255193913,0.228851255193913,0.159647488999529,3.478312024422393E-002,8.628146833019194E-002,0.416065112889305,0.424114992687337 
 02/20  02:00:00,0.826129195012338,9.02703931920732,0.000000000000000E+000,8.66441392633009,0.000000000000000E+000,0.238559776079374,0.238559776079374,0.238559776079374,9.460593798332984E-002,2.061222345126557E-002,7.215287085224550E-002,0.383086372956525,0.336239279330694 
 02/20  03:00:00,0.779744225914287,9.24122987844918,0.000000000000000E+000,8.90353974634474,0.000000000000000E+000,0.245143695379920,0.245143695379920,0.245143695379920,6.504158445336204E-002,1.417090225678774E-002,5.963123831382165E-002,0.378644791820797,0.311609944512095 
 02/20  04:00:00,0.771848804779994,9.41247337522148,0.000000000000000E+000,9.06829357449658,0.000000000000000E+000,0.249679909448905,0.249679909448905,0.249679909448905,6.504158445336204E-002,1.417090225678774E-002,5.252950047341648E-002,0.373314894457924,0.318466724277542 
 02/20  05:00:00,0.774085722863972,9.69218818046604,0.000000000000000E+000,9.27883830835926,0.000000000000000E+000,0.255476897565128,0.255476897565128,0.255476897565128,6.504158445336204E-002,1.417090225678774E-002,6.307145054710674E-002,0.359212874351986,0.388608110563856 
 02/20  06:00:00,0.841934105764232,10.2251295903230,0.000000000000000E+000,9.50320804439391,0.000000000000000E+000,0.261654533403226,0.261654533403226,0.261654533403226,7.095445348749738E-002,1.545916758844918E-002,7.590124009602323E-002,0.400852697499435,0.694311728565905 
 02/20  07:00:00,1.03375174238434,10.6752111698492,0.000000000000000E+000,9.37748799084906,0.000000000000000E+000,0.258193047366507,0.258193047366507,0.258193047366507,0.135996046300150,2.963007348778983E-002,0.129674688612276,0.463145872928019,1.26582275012987 
 02/20  08:00:00,1.33844752225113,11.4708117799649,0.000000000000000E+000,10.0110762965745,0.000000000000000E+000,0.275637814620878,0.275637814620878,0.275637814620878,0.271992092600300,5.926014697557965E-002,0.207318252526134,0.492127189838642,1.42583888766922 
 02/20  09:00:00,1.25993128882165,10.9639610230647,0.000000000000000E+000,9.54867879244906,0.000000000000000E+000,0.262906492458557,0.262906492458557,0.262906492458557,0.242427705633169,5.281882031727245E-002,0.268601143833745,0.416065112889305,1.38662461685946 
 02/20  10:00:00,1.10229496162173,10.6248288307603,0.000000000000000E+000,9.33824144189429,0.000000000000000E+000,0.257112460957530,0.257112460957530,0.257112460957530,0.118257380682709,2.576527020769967E-002,0.329942780038288,0.354105056045902,1.26219744217046 
 02/20  11:00:00,1.13254083468978,11.7800865888080,0.000000000000000E+000,10.6412506855119,0.000000000000000E+000,0.292988585532111,0.292988585532111,0.292988585532111,9.460593798332984E-002,2.061222345126557E-002,0.344789053358086,0.362433020675390,1.11387234543645 
 02/20  12:00:00,1.10162934355616,9.92876150007546,0.000000000000000E+000,8.92457757461838,0.000000000000000E+000,0.245722935896916,0.245722935896916,0.245722935896916,9.460593798332984E-002,2.061222345126557E-002,0.361032172331260,0.362544060203783,0.979212719448579 
 02/20  13:00:00,1.06667164525612,9.11412318019957,0.000000000000000E+000,8.21371468427021,0.000000000000000E+000,0.226150545497924,0.226150545497924,0.226150545497924,9.460593798332984E-002,2.061222345126557E-002,0.351754038491839,0.356436886142159,0.875857938107829 
 02/20  14:00:00,1.02858867982852,8.45672106229594,0.000000000000000E+000,7.61770388521293,0.000000000000000E+000,0.209740410435943,0.209740410435943,0.209740410435943,9.460593798332984E-002,2.061222345126557E-002,0.317755820474586,0.368762273793802,0.813617674738661 
 02/20  15:00:00,1.02584983768388,8.19732380795430,0.000000000000000E+000,7.41794706884821,0.000000000000000E+000,0.204240449124367,0.204240449124367,0.204240449124367,0.100518798658175,2.190048514037410E-002,0.292551425468039,0.389526665603330,0.752547032926045 
 02/20  16:00:00,1.08812017110707,8.52602553633775,0.000000000000000E+000,7.73734384932065,0.000000000000000E+000,0.213034491638706,0.213034491638706,0.213034491638706,0.118257380682709,2.576527020769967E-002,0.302771641248355,0.411179373640002,0.760360591810490 
 02/20  17:00:00,1.29553229491775,8.68409578931066,0.000000000000000E+000,7.81629129352659,0.000000000000000E+000,0.215208174102626,0.215208174102626,0.215208174102626,0.183299015291815,3.993618521342261E-002,0.353623772258094,0.486353134362196,0.834305603803277 
 02/20  18:00:00,1.73674030557096,10.1754509740419,0.000000000000000E+000,9.14367033092138,0.000000000000000E+000,0.251755279149289,0.251755279149289,0.251755279149289,0.354772225641034,7.729582883586360E-002,0.444963627674976,0.590841330580195,0.991084843068037 
 02/20  19:00:00,2.05226985793449,9.30562570902356,0.000000000000000E+000,8.12802829347193,0.000000000000000E+000,0.223791317698365,0.223791317698365,0.223791317698365,0.609025736216799,0.132691190744118,0.398174220058118,0.641475355527490,1.13341405962169 
 02/20  20:00:00,2.15894433076406,8.97140727328697,0.000000000000000E+000,7.76929985121916,0.000000000000000E+000,0.213914345339385,0.213914345339385,0.213914345339385,0.780498946566019,0.170050834366559,0.315239482993876,0.662128707808626,1.15650151045100 
 02/20  21:00:00,2.08788710671835,9.26830910813835,0.000000000000000E+000,8.14912153673090,0.000000000000000E+000,0.224372083971933,0.224372083971933,0.224372083971933,0.727283116899509,0.158456460951817,0.275771620076267,0.684891811129230,1.07201378927558 
 02/20  22:00:00,1.91579834944531,9.62271954799590,0.000000000000000E+000,8.60876400671611,0.000000000000000E+000,0.237027550994697,0.237027550994697,0.237027550994697,0.603112875541953,0.131402929055009,0.258240861123445,0.668902119040609,0.967883092582893 
 02/20  23:00:00,1.60084543954629,9.98471509131977,0.000000000000000E+000,9.14581388058831,0.000000000000000E+000,0.251814298112707,0.251814298112707,0.251814298112707,0.449378247217271,9.790805228712916E-002,0.205783766725856,0.578849061513729,0.799031410755206 
 02/20  24:00:00,1.29931940991401,10.1558951456812,0.000000000000000E+000,9.50515872546729,0.000000000000000E+000,0.261708242060733,0.261708242060733,0.261708242060733,0.313382200917121,6.827797879933933E-002,0.135829910826043,0.503009063621176,0.616090305905023 
 02/21  01:00:00,0.999410766731110,10.8219152685695,0.000000000000000E+000,10.3700508263703,0.000000000000000E+000,0.285521562578262,0.285521562578262,0.285521562578262,0.159647488999529,3.478312024422393E-002,8.628146833019194E-002,0.416065112889305,0.423206828443025 
 02/21  02:00:00,0.878925197553737,10.9438053744030,0.000000000000000E+000,10.5819476664776,0.000000000000000E+000,0.291355778620770,0.291355778620770,0.291355778620770,9.460593798332984E-002,2.061222345126557E-002,7.215287085224550E-002,0.383086372956525,0.335471594378875 
 02/21  03:00:00,0.836828707542280,11.3132869682787,0.000000000000000E+000,10.9768296601915,0.000000000000000E+000,0.302228177007912,0.302228177007912,0.302228177007912,6.504158445336204E-002,1.417090225678774E-002,5.963123831382165E-002,0.378644791820797,0.310377120494901 
 02/21  04:00:00,0.834349433284743,11.6812629833760,0.000000000000000E+000,11.3382961915378,0.000000000000000E+000,0.312180537953653,0.312180537953653,0.312180537953653,6.504158445336204E-002,1.417090225678774E-002,5.252950047341648E-002,0.373314894457924,0.317253715390928 
 02/21  05:00:00,0.838049401401051,12.0139341559877,0.000000000000000E+000,11.6019784294817,0.000000000000000E+000,0.319440576102206,0.319440576102206,0.319440576102206,6.504158445336204E-002,1.417090225678774E-002,6.307145054710674E-002,0.359212874351986,0.387213964963182 
 02/21  06:00:00,0.904434377871173,12.4935765261792,0.000000000000000E+000,11.7731977171820,0.000000000000000E+000,0.324154805510168,0.324154805510168,0.324154805510168,7.095445348749738E-002,1.545916758844918E-002,7.590124009602323E-002,0.400852697499435,0.692768991634039 
 02/21  07:00:00,1.12108175005304,13.8453830031935,0.000000000000000E+000,12.5492856302776,0.000000000000000E+000,0.345523055035203,0.345523055035203,0.345523055035203,0.135996046300150,2.963007348778983E-002,0.129674688612276,0.463145872928019,1.26419694404556 
 02/21  08:00:00,1.38821511068673,13.2761963784572,0.000000000000000E+000,11.8186190156695,0.000000000000000E+000,0.325405403056472,0.325405403056472,0.325405403056472,0.271992092600300,5.926014697557965E-002,0.207318252526134,0.492127189838642,1.42368076706647 
 02/21  09:00:00,1.31659443147764,13.0198431724549,0.000000000000000E+000,11.6066658110774,0.000000000000000E+000,0.319569635114551,0.319569635114551,0.319569635114551,0.242427705633169,5.281882031727245E-002,0.268601143833745,0.416065112889305,1.38451974762128 
 02/21  10:00:00,1.15059718231126,12.3774095810366,0.000000000000000E+000,11.0925624782947,0.000000000000000E+000,0.305414681647058,0.305414681647058,0.305414681647058,0.118257380682709,2.576527020769967E-002,0.329942780038288,0.354105056045902,1.26045715604627 
 02/21  11:00:00,1.16202933163824,12.8495019616807,0.000000000000000E+000,11.7122633592567,0.000000000000000E+000,0.322477082480568,0.322477082480568,0.322477082480568,9.460593798332984E-002,2.061222345126557E-002,0.344789053358086,0.362433020675390,1.11227504456435 
 02/21  12:00:00,1.10976931439426,10.2230489046867,0.000000000000000E+000,9.22021868331107,0.000000000000000E+000,0.253862906735020,0.253862906735020,0.253862906735020,9.460593798332984E-002,2.061222345126557E-002,0.361032172331260,0.362544060203783,0.977859015367164 
 02/21  13:00:00,1.05920543531654,8.84243644875761,0.000000000000000E+000,7.94254435354404,0.000000000000000E+000,0.218684335558344,0.218684335558344,0.218684335558344,9.460593798332984E-002,2.061222345126557E-002,0.351754038491839,0.356436886142159,0.875341537392020 
 02/21  14:00:00,1.01693410308652,8.03374063646240,0.000000000000000E+000,7.19441342657630,0.000000000000000E+000,0.198085833693940,0.198085833693940,0.198085833693940,9.460593798332984E-002,2.061222345126557E-002,0.317755820474586,0.368762273793802,0.813927707541756 
 02/21  15:00:00,1.00813821429841,7.55426952051395,0.000000000000000E+000,6.77466663473186,0.000000000000000E+000,0.186528825738890,0.186528825738890,0.186528825738890,0.100518798658175,2.190048514037410E-002,0.292551425468039,0.389526665603330,0.752773179602042 
 02/21  16:00:00,1.06138240525828,7.55535614652658,0.000000000000000E+000,6.76623683963703,0.000000000000000E+000,0.186296725789913,0.186296725789913,0.186296725789913,0.118257380682709,2.576527020769967E-002,0.302771641248355,0.411179373640002,0.760798211682949 
 02/21  17:00:00,1.26635102227767,7.62487168279502,0.000000000000000E+000,6.75643690731756,0.000000000000000E+000,0.186026901462543,0.186026901462543,0.186026901462543,0.183299015291815,3.993618521342261E-002,0.353623772258094,0.486353134362196,0.834935883496647 
 02/21  18:00:00,1.71650051009675,9.44121287911957,0.000000000000000E+000,8.40856750405420,0.000000000000000E+000,0.231515483675087,0.231515483675087,0.231515483675087,0.354772225641034,7.729582883586360E-002,0.444963627674976,0.590841330580195,0.991949575012875 
 02/21  19:00:00,2.02721563332479,8.39610135111562,0.000000000000000E+000,7.21806695720092,0.000000000000000E+000,0.198737093088663,0.198737093088663,0.198737093088663,0.609025736216799,0.132691190744118,0.398174220058118,0.641475355527490,1.13385103798478 
 02/21  20:00:00,2.14310046889672,8.39658042167894,0.000000000000000E+000,7.19385591148054,0.000000000000000E+000,0.198070483472040,0.198070483472040,0.198070483472040,0.780498946566019,0.170050834366559,0.315239482993876,0.662128707808626,1.15711859858161 
 02/21  21:00:00,2.06709131171912,8.51302491034559,0.000000000000000E+000,7.39382498690270,0.000000000000000E+000,0.203576288972692,0.203576288972692,0.203576288972692,0.727283116899509,0.158456460951817,0.275771620076267,0.684891811129230,1.07202614131101 
 02/21  22:00:00,1.89603901930659,8.90521044281840,0.000000000000000E+000,7.89111152546959,0.000000000000000E+000,0.217268220855966,0.217268220855966,0.217268220855966,0.603112875541953,0.131402929055009,0.258240861123445,0.668902119040609,0.968026468651933 
 02/21  23:00:00,1.57600869196972,9.08309855055917,0.000000000000000E+000,8.24375123983697,0.000000000000000E+000,0.226977550536134,0.226977550536134,0.226977550536134,0.449378247217271,9.790805228712916E-002,0.205783766725856,0.578849061513729,0.799477510745941 
 02/21  24:00:00,1.27218708817276,9.17067583270471,0.000000000000000E+000,8.51972157335364,0.000000000000000E+000,0.234575920319486,0.234575920319486,0.234575920319486,0.313382200917121,6.827797879933933E-002,0.135829910826043,0.503009063621176,0.616308145042169 
 02/22  01:00:00,0.952724648991773,9.12619197870574,0.000000000000000E+000,8.67442612653652,0.000000000000000E+000,0.238835444838925,0.238835444838925,0.238835444838925,0.159647488999529,3.478312024422393E-002,8.628146833019194E-002,0.416065112889305,0.423108238413042 
 02/22  02:00:00,0.828783420659834,9.12278788707241,0.000000000000000E+000,8.76081454357467,0.000000000000000E+000,0.241214001726869,0.241214001726869,0.241214001726869,9.460593798332984E-002,2.061222345126557E-002,7.215287085224550E-002,0.383086372956525,0.335587229951244 
 02/22  03:00:00,0.776644458855142,9.12810728059070,0.000000000000000E+000,8.79095720909964,0.000000000000000E+000,0.242043928320775,0.242043928320775,0.242043928320775,6.504158445336204E-002,1.417090225678774E-002,5.963123831382165E-002,0.378644791820797,0.311069883898689 
 02/22  04:00:00,0.762939452940171,9.08829801001356,0.000000000000000E+000,8.74470879660911,0.000000000000000E+000,0.240770557609083,0.240770557609083,0.240770557609083,6.504158445336204E-002,1.417090225678774E-002,5.252950047341648E-002,0.373314894457924,0.317876136957081 
 02/22  05:00:00,0.760427492069726,9.19566800050765,0.000000000000000E+000,8.78277578244831,0.000000000000000E+000,0.241818666770883,0.241818666770883,0.241818666770883,6.504158445336204E-002,1.417090225678774E-002,6.307145054710674E-002,0.359212874351986,0.388150456516436 
 02/22  06:00:00,0.819588331322516,9.41312420892304,0.000000000000000E+000,8.69161674241755,0.000000000000000E+000,0.239308758961509,0.239308758961509,0.239308758961509,7.095445348749738E-002,1.545916758844918E-002,7.590124009602323E-002,0.400852697499435,0.693897649142306 
 02/22  07:00:00,1.00808133248505,9.74222825229315,0.000000000000000E+000,8.44514700411050,0.000000000000000E+000,0.232522637467221,0.232522637467221,0.232522637467221,0.135996046300150,2.963007348778983E-002,0.129674688612276,0.463145872928019,1.26518081931233 
