Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 02/22  08:00:00,1.30620985929968,10.2994434568663,0.000000000000000E+000,8.84021480257305,0.000000000000000E+000,0.243400151669421,0.243400151669421,0.243400151669421,0.271992092600300,5.926014697557965E-002,0.207318252526134,0.492127189838642,1.42533205857202 
 02/22  09:00:00,1.21116282771333,9.19170209611696,0.000000000000000E+000,7.77742405480196,0.000000000000000E+000,0.214138031350236,0.214138031350236,0.214138031350236,0.242427705633169,5.281882031727245E-002,0.268601143833745,0.416065112889305,1.38562042755882 
 02/22  10:00:00,1.03741782291018,8.26818920633719,0.000000000000000E+000,6.98192474261230,0.000000000000000E+000,0.192235322245981,0.192235322245981,0.192235322245981,0.118257380682709,2.576527020769967E-002,0.329942780038288,0.354105056045902,1.26187451702927 
 02/22  11:00:00,1.01639609273232,7.56178568362771,0.000000000000000E+000,6.42291121426978,0.000000000000000E+000,0.176843843574645,0.176843843574645,0.176843843574645,9.460593798332984E-002,2.061222345126557E-002,0.344789053358086,0.362433020675390,1.11391091149827 
 02/22  12:00:00,0.986910003039212,5.76359694966851,0.000000000000000E+000,4.75800822277717,0.000000000000000E+000,0.131003595379972,0.131003595379972,0.131003595379972,9.460593798332984E-002,2.061222345126557E-002,0.361032172331260,0.362544060203783,0.980617520882820 
 02/22  13:00:00,0.942321332722010,4.59998099814663,0.000000000000000E+000,3.69735154304428,0.000000000000000E+000,0.101800232963820,0.101800232963820,0.101800232963820,9.460593798332984E-002,2.061222345126557E-002,0.351754038491839,0.356436886142159,0.878078897280817 
 02/22  14:00:00,0.899790408863812,3.78181740012556,0.000000000000000E+000,2.93979233208257,0.000000000000000E+000,8.094213947122977E-002,8.094213947122977E-002,8.094213947122977E-002,9.460593798332984E-002,2.061222345126557E-002,0.317755820474586,0.368762273793802,0.816625565698649 
 02/22  15:00:00,0.892228203909673,3.34724243644570,0.000000000000000E+000,2.56485253816321,0.000000000000000E+000,7.061881535015653E-002,7.061881535015653E-002,7.061881535015653E-002,0.100518798658175,2.190048514037410E-002,0.292551425468039,0.389526665603330,0.755560192102417 
 02/22  16:00:00,0.939811320909852,3.14252856982273,0.000000000000000E+000,2.35081436742153,0.000000000000000E+000,6.472564144148533E-002,6.472564144148533E-002,6.472564144148533E-002,0.118257380682709,2.576527020769967E-002,0.302771641248355,0.411179373640002,0.763393107194597 
 02/22  17:00:00,1.14673719808962,3.28341790663970,0.000000000000000E+000,2.41210149122595,0.000000000000000E+000,6.641307727449682E-002,6.641307727449682E-002,6.641307727449682E-002,0.183299015291815,3.993618521342261E-002,0.353623772258094,0.486353134362196,0.837817523432949 
 02/22  18:00:00,1.57550057708810,4.32333709836322,0.000000000000000E+000,3.28749553102677,0.000000000000000E+000,9.051555066643427E-002,9.051555066643427E-002,9.051555066643427E-002,0.354772225641034,7.729582883586360E-002,0.444963627674976,0.590841330580195,0.995145767283971 
 02/22  19:00:00,1.90556846630138,3.98221920378462,0.000000000000000E+000,2.79988118683218,0.000000000000000E+000,7.708992606525318E-002,7.708992606525318E-002,7.708992606525318E-002,0.609025736216799,0.132691190744118,0.398174220058118,0.641475355527490,1.13815466102251 
 02/22  20:00:00,2.02633039180556,4.15949459442146,0.000000000000000E+000,2.95280447039174,0.000000000000000E+000,8.130040638088418E-002,8.130040638088418E-002,8.130040638088418E-002,0.780498946566019,0.170050834366559,0.315239482993876,0.662128707808626,1.16108421241291 
 02/22  21:00:00,1.95314841940628,4.37872297577280,0.000000000000000E+000,3.25545598276201,0.000000000000000E+000,8.963339665986023E-002,8.963339665986023E-002,8.963339665986023E-002,0.727283116899509,0.158456460951817,0.275771620076267,0.684891811129230,1.07609321087890 
 02/22  22:00:00,1.77651087808163,4.56771940579843,0.000000000000000E+000,3.54988808689086,0.000000000000000E+000,9.774007963100864E-002,9.774007963100864E-002,9.774007963100864E-002,0.603112875541953,0.131402929055009,0.258240861123445,0.668902119040609,0.971758870210671 
 02/22  23:00:00,1.46497508868883,5.05394297025028,0.000000000000000E+000,4.21104667258662,0.000000000000000E+000,0.115943947255248,0.115943947255248,0.115943947255248,0.449378247217271,9.790805228712916E-002,0.205783766725856,0.578849061513729,0.803026497687429 
 02/22  24:00:00,1.16927882076338,5.43682114705169,0.000000000000000E+000,4.78212657754142,0.000000000000000E+000,0.131667652910104,0.131667652910104,0.131667652910104,0.313382200917121,6.827797879933933E-002,0.135829910826043,0.503009063621176,0.620048455201359 
 02/23  01:00:00,0.862827183760487,5.86476936429793,0.000000000000000E+000,5.40937925864975,0.000000000000000E+000,0.148937979607639,0.148937979607639,0.148937979607639,0.159647488999529,3.478312024422393E-002,8.628146833019194E-002,0.416065112889305,0.426732491892006 
 02/23  02:00:00,0.753766792131354,6.40171142158498,0.000000000000000E+000,6.03623485285496,0.000000000000000E+000,0.166197373198388,0.166197373198388,0.166197373198388,9.460593798332984E-002,2.061222345126557E-002,7.215287085224550E-002,0.383086372956525,0.339090455183483 
 02/23  03:00:00,0.713074638852363,6.82253439359468,0.000000000000000E+000,6.48212190258465,0.000000000000000E+000,0.178474108317997,0.178474108317997,0.178474108317997,6.504158445336204E-002,1.417090225678774E-002,5.963123831382165E-002,0.378644791820797,0.314332303417686 
 02/23  04:00:00,0.709621097154479,7.15474548109089,0.000000000000000E+000,6.80820335553733,0.000000000000000E+000,0.187452201823391,0.187452201823391,0.187452201823391,6.504158445336204E-002,1.417090225678774E-002,5.252950047341648E-002,0.373314894457924,0.320829049106201 
 02/23  05:00:00,0.711371216457962,7.41656633047315,0.000000000000000E+000,7.00106771510405,0.000000000000000E+000,0.192762391159119,0.192762391159119,0.192762391159119,6.504158445336204E-002,1.417090225678774E-002,6.307145054710674E-002,0.359212874351986,0.390756853826194 
 02/23  06:00:00,0.772624671705948,7.70936916677895,0.000000000000000E+000,6.98591181134898,0.000000000000000E+000,0.192345099344943,0.192345099344943,0.192345099344943,7.095445348749738E-002,1.545916758844918E-002,7.590124009602323E-002,0.400852697499435,0.695847538066796 
 02/23  07:00:00,0.962419059866224,8.08525032210144,0.000000000000000E+000,6.78670802798213,0.000000000000000E+000,0.186860364848389,0.186860364848389,0.186860364848389,0.135996046300150,2.963007348778983E-002,0.129674688612276,0.463145872928019,1.26664186524901 
 02/23  08:00:00,1.25912876056272,8.59074394459388,0.000000000000000E+000,7.13024452062711,0.000000000000000E+000,0.196319052932465,0.196319052932465,0.196319052932465,0.271992092600300,5.926014697557965E-002,0.207318252526134,0.492127189838642,1.42660282824557 
 02/23  09:00:00,1.17672191594155,7.94241670037383,0.000000000000000E+000,6.52654127609076,0.000000000000000E+000,0.179697119578459,0.179697119578459,0.179697119578459,0.242427705633169,5.281882031727245E-002,0.268601143833745,0.416065112889305,1.38721781052688 
 02/23  10:00:00,1.01086816663476,7.30523089480926,0.000000000000000E+000,6.01764981180639,0.000000000000000E+000,0.165685665970563,0.165685665970563,0.165685665970563,0.118257380682709,2.576527020769967E-002,0.329942780038288,0.354105056045902,1.26319113630725 
 02/23  11:00:00,0.988400693865345,6.54576563611057,0.000000000000000E+000,5.40612738003514,0.000000000000000E+000,0.148848444707675,0.148848444707675,0.148848444707675,9.460593798332984E-002,2.061222345126557E-002,0.344789053358086,0.362433020675390,1.11467469821578 
 02/23  12:00:00,0.965822330118599,4.99846427498405,0.000000000000000E+000,3.99211076122667,0.000000000000000E+000,0.109915922459360,0.109915922459360,0.109915922459360,9.460593798332984E-002,2.061222345126557E-002,0.361032172331260,0.362544060203783,0.981382307748865 
 02/23  13:00:00,0.930573765888806,4.17397548417863,0.000000000000000E+000,3.27068371436452,0.000000000000000E+000,9.005266613061499E-002,9.005266613061499E-002,9.005266613061499E-002,9.460593798332984E-002,2.061222345126557E-002,0.351754038491839,0.356436886142159,0.878741211992552 
 02/23  14:00:00,0.897595575892450,3.70251410089091,0.000000000000000E+000,2.86007670828559,0.000000000000000E+000,7.874730649986840E-002,7.874730649986840E-002,7.874730649986840E-002,9.460593798332984E-002,2.061222345126557E-002,0.317755820474586,0.368762273793802,0.817037890260973 
 02/23  15:00:00,0.898066531632339,3.55929162963091,0.000000000000000E+000,2.77689871316427,0.000000000000000E+000,7.645714307282191E-002,7.645714307282191E-002,7.645714307282191E-002,0.100518798658175,2.190048514037410E-002,0.292551425468039,0.389526665603330,0.755563210286582 
 02/23  16:00:00,0.943233917148041,3.26707174522058,0.000000000000000E+000,2.47512195605919,0.000000000000000E+000,6.814823767967403E-002,6.814823767967403E-002,6.814823767967403E-002,0.118257380682709,2.576527020769967E-002,0.302771641248355,0.411179373640002,0.763628693954783 
 02/23  17:00:00,1.14937117909980,3.37910025119843,0.000000000000000E+000,2.50776682978921,0.000000000000000E+000,6.904705828466688E-002,6.904705828466688E-002,6.904705828466688E-002,0.183299015291815,3.993618521342261E-002,0.353623772258094,0.486353134362196,0.837834529428412 
 02/23  18:00:00,1.56953462750878,4.10634516447950,0.000000000000000E+000,3.07081417145990,0.000000000000000E+000,8.454960108711371E-002,8.454960108711371E-002,8.454960108711371E-002,0.354772225641034,7.729582883586360E-002,0.444963627674976,0.590841330580195,0.994835192967107 
 02/23  19:00:00,1.89592021321037,3.63154684138882,0.000000000000000E+000,2.44945975443306,0.000000000000000E+000,6.744167297423827E-002,6.744167297423827E-002,6.744167297423827E-002,0.609025736216799,0.132691190744118,0.398174220058118,0.641475355527490,1.13790373102582 
 02/23  20:00:00,2.01566325309644,3.77187236841893,0.000000000000000E+000,2.56537744181068,0.000000000000000E+000,7.063326767176394E-002,7.063326767176394E-002,7.063326767176394E-002,0.780498946566019,0.170050834366559,0.315239482993876,0.662128707808626,1.16088901499144 
 02/23  21:00:00,1.93830414694595,3.83926585257898,0.000000000000000E+000,2.71631680705817,0.000000000000000E+000,7.478912419952954E-002,7.478912419952954E-002,7.478912419952954E-002,0.727283116899509,0.158456460951817,0.275771620076267,0.684891811129230,1.07577526338895 
 02/23  22:00:00,1.76551420256439,4.16837927365833,0.000000000000000E+000,3.15049238799839,0.000000000000000E+000,8.674340411377500E-002,8.674340411377500E-002,8.674340411377500E-002,0.603112875541953,0.131402929055009,0.258240861123445,0.668902119040609,0.971814436963039 
 02/23  23:00:00,1.44958060399492,4.49502091982430,0.000000000000000E+000,3.65192396647617,0.000000000000000E+000,0.100549462561337,0.100549462561337,0.100549462561337,0.449378247217271,9.790805228712916E-002,0.205783766725856,0.578849061513729,0.803227153371900 
 02/23  24:00:00,1.15359288993898,4.86728863625557,0.000000000000000E+000,4.21241864221394,0.000000000000000E+000,0.115981722085706,0.115981722085706,0.115981722085706,0.313382200917121,6.827797879933933E-002,0.135829910826043,0.503009063621176,0.620223879732712 
 02/24  01:00:00,0.842800744824590,5.13802919715490,0.000000000000000E+000,4.68202547226263,0.000000000000000E+000,0.128911540671741,0.128911540671741,0.128911540671741,0.159647488999529,3.478312024422393E-002,8.628146833019194E-002,0.416065112889305,0.427346111136076 
 02/24  02:00:00,0.726442031094921,5.41002089246281,0.000000000000000E+000,5.04380836776749,0.000000000000000E+000,0.138872612161955,0.138872612161955,0.138872612161955,9.460593798332984E-002,2.061222345126557E-002,7.215287085224550E-002,0.383086372956525,0.339826411148811 
 02/24  03:00:00,0.683226670476185,5.73925371882444,0.000000000000000E+000,5.39805334282389,0.000000000000000E+000,0.148626139941819,0.148626139941819,0.148626139941819,6.504158445336204E-002,1.417090225678774E-002,5.963123831382165E-002,0.378644791820797,0.315120188408202 
 02/24  04:00:00,0.672977953675999,5.82458847888347,0.000000000000000E+000,5.47733623335395,0.000000000000000E+000,0.150809058344909,0.150809058344909,0.150809058344909,6.504158445336204E-002,1.417090225678774E-002,5.252950047341648E-002,0.373314894457924,0.321539169082157 
 02/24  05:00:00,0.670112367544921,5.91865559284408,0.000000000000000E+000,5.50255966407554,0.000000000000000E+000,0.151503542246078,0.151503542246078,0.151503542246078,6.504158445336204E-002,1.417090225678774E-002,6.307145054710674E-002,0.359212874351986,0.391354167225653 
 02/24  06:00:00,0.729202541966009,6.13292831533570,0.000000000000000E+000,5.40883410020771,0.000000000000000E+000,0.148922969605004,0.148922969605004,0.148922969605004,7.095445348749738E-002,1.545916758844918E-002,7.590124009602323E-002,0.400852697499435,0.696484397764831 
 02/24  07:00:00,0.923519979738565,6.67299930230406,0.000000000000000E+000,5.37390601618201,0.000000000000000E+000,0.147961284720730,0.147961284720730,0.147961284720730,0.135996046300150,2.963007348778983E-002,0.129674688612276,0.463145872928019,1.26719285725174 
 02/24  08:00:00,1.21215589205852,6.88553984737922,0.000000000000000E+000,5.42420512573760,0.000000000000000E+000,0.149346184428269,0.149346184428269,0.149346184428269,0.271992092600300,5.926014697557965E-002,0.207318252526134,0.492127189838642,1.42743812592040 
 02/24  09:00:00,1.13329188650590,6.36604382346157,0.000000000000000E+000,4.94917665055568,0.000000000000000E+000,0.136267090142808,0.136267090142808,0.136267090142808,0.242427705633169,5.281882031727245E-002,0.268601143833745,0.416065112889305,1.38820955914972 
 02/24  10:00:00,0.968377989375080,5.76316499509470,0.000000000000000E+000,4.47442031339122,0.000000000000000E+000,0.123195488710882,0.123195488710882,0.123195488710882,0.118257380682709,2.576527020769967E-002,0.329942780038288,0.354105056045902,1.26435473500787 
 02/24  11:00:00,0.978978483899649,6.20537988102357,0.000000000000000E+000,5.06391576085406,0.000000000000000E+000,0.139426234741977,0.139426234741977,0.139426234741977,9.460593798332984E-002,2.061222345126557E-002,0.344789053358086,0.362433020675390,1.11650056230985 
 02/24  12:00:00,0.978466406232038,5.45914260740076,0.000000000000000E+000,4.45133951706863,0.000000000000000E+000,0.122559998572799,0.122559998572799,0.122559998572799,9.460593798332984E-002,2.061222345126557E-002,0.361032172331260,0.362544060203783,0.982831884323606 
 02/24  13:00:00,0.972769002629891,5.70731781467415,0.000000000000000E+000,4.80320106851650,0.000000000000000E+000,0.132247902871700,0.132247902871700,0.132247902871700,9.460593798332984E-002,2.061222345126557E-002,0.351754038491839,0.356436886142159,0.879566188336118 
 02/24  14:00:00,0.959358163702811,5.94571699958979,0.000000000000000E+000,5.10327392595996,0.000000000000000E+000,0.140509894310229,0.140509894310229,0.140509894310229,9.460593798332984E-002,2.061222345126557E-002,0.317755820474586,0.368762273793802,0.817043571285501 
 02/24  15:00:00,0.967894065792508,6.09504998442792,0.000000000000000E+000,5.31301217437642,0.000000000000000E+000,0.146284677232991,0.146284677232991,0.146284677232991,0.100518798658175,2.190048514037410E-002,0.292551425468039,0.389526665603330,0.755208103871439 
 02/24  16:00:00,1.03145510859760,6.47012490036767,0.000000000000000E+000,5.67928710223477,0.000000000000000E+000,0.156369429129231,0.156369429129231,0.156369429129231,0.118257380682709,2.576527020769967E-002,0.302771641248355,0.411179373640002,0.762516702926302 
 02/24  17:00:00,1.24547968451316,6.86800379323961,0.000000000000000E+000,5.99839666868241,0.000000000000000E+000,0.165155563698033,0.165155563698033,0.165155563698033,0.183299015291815,3.993618521342261E-002,0.353623772258094,0.486353134362196,0.836108232576393 
 02/24  18:00:00,1.67730102849497,8.01808361327229,0.000000000000000E+000,6.98485500785195,0.000000000000000E+000,0.192316002073303,0.192316002073303,0.192316002073303,0.354772225641034,7.729582883586360E-002,0.444963627674976,0.590841330580195,0.992532805367845 
 02/24  19:00:00,1.99523232512387,7.23539024183420,0.000000000000000E+000,6.05644354549077,0.000000000000000E+000,0.166753784887746,0.166753784887746,0.166753784887746,0.609025736216799,0.132691190744118,0.398174220058118,0.641475355527490,1.13476334041351 
 02/24  20:00:00,2.10286448035231,6.93474188397821,0.000000000000000E+000,5.73249781828775,0.000000000000000E+000,0.157834494927629,0.157834494927629,0.157834494927629,0.780498946566019,0.170050834366559,0.315239482993876,0.662128707808626,1.15663815407365 
 02/24  21:00:00,2.02754824306827,7.07716184468881,0.000000000000000E+000,5.95763352018136,0.000000000000000E+000,0.164033220321853,0.164033220321853,0.164033220321853,0.727283116899509,0.158456460951817,0.275771620076267,0.684891811129230,1.07235454237557 
 02/24  22:00:00,1.85071190347485,7.26003713485817,0.000000000000000E+000,6.24484533547191,0.000000000000000E+000,0.171941105024227,0.171941105024227,0.171941105024227,0.603112875541953,0.131402929055009,0.258240861123445,0.668902119040609,0.969119350689385 
 02/24  23:00:00,1.52995382366909,7.41150093857584,0.000000000000000E+000,6.57105331549572,0.000000000000000E+000,0.180922682235503,0.180922682235503,0.180922682235503,0.449378247217271,9.790805228712916E-002,0.205783766725856,0.578849061513729,0.800577823103885 
 02/24  24:00:00,1.23027300214514,7.64982204633180,0.000000000000000E+000,6.99741552220161,0.000000000000000E+000,0.192661834291866,0.192661834291866,0.192661834291866,0.313382200917121,6.827797879933933E-002,0.135829910826043,0.503009063621176,0.617760409821274 
 02/25  01:00:00,0.921244958475963,7.76332562794881,0.000000000000000E+000,7.29233971161782,0.000000000000000E+000,0.200782065987368,0.200782065987368,0.200782065987368,0.159647488999529,3.478312024422393E-002,9.285515666593923E-002,0.416065112889305,0.442328302574809 
 02/25  02:00:00,0.799898796538898,7.94139360168091,0.000000000000000E+000,7.56837958286910,0.000000000000000E+000,0.208382350372970,0.208382350372970,0.208382350372970,9.460593798332984E-002,2.061222345126557E-002,7.609989808520642E-002,0.383086372956525,0.346627905265288 
 02/25  03:00:00,0.743972593144679,7.85501200464633,0.000000000000000E+000,7.50948620011885,0.000000000000000E+000,0.206760822094091,0.206760822094091,0.206760822094091,6.504158445336204E-002,1.417090225678774E-002,6.224247883004267E-002,0.378644791820797,0.319445616935095 
 02/25  04:00:00,0.730974323667861,7.88647043360535,0.000000000000000E+000,7.53415456002671,0.000000000000000E+000,0.207440023072472,0.207440023072472,0.207440023072472,6.504158445336204E-002,1.417090225678774E-002,5.389490573771482E-002,0.373314894457924,0.326602797131268 
 02/25  05:00:00,0.725956572191793,7.86283514800611,0.000000000000000E+000,7.43378753320546,0.000000000000000E+000,0.204676589140551,0.204676589140551,0.204676589140551,6.504158445336204E-002,1.417090225678774E-002,6.574260829950677E-002,0.359212874351986,0.404305853257757 
 02/25  06:00:00,0.783365658933926,7.99157057252498,0.000000000000000E+000,7.22723032469416,0.000000000000000E+000,0.198989390695393,0.198989390695393,0.198989390695393,7.095445348749738E-002,1.545916758844918E-002,7.999793597354952E-002,0.400852697499435,0.736730430467623 
 02/25  07:00:00,0.993826010587370,8.93458107455272,0.000000000000000E+000,7.54148284580037,0.000000000000000E+000,0.207641794851622,0.207641794851622,0.207641794851622,0.135996046300150,2.963007348778983E-002,0.140300209330190,0.463145872928019,1.36119779988207 
 02/25  08:00:00,1.29172764305126,9.12180142831678,0.000000000000000E+000,7.54565095438755,0.000000000000000E+000,0.207756556572344,0.207756556572344,0.207756556572344,0.271992092600300,5.926014697557965E-002,0.228479631374793,0.492127189838642,1.54225387820801 
 02/25  09:00:00,1.24050472463977,9.20233474885710,0.000000000000000E+000,7.66499904120822,0.000000000000000E+000,0.211042601434642,0.211042601434642,0.211042601434642,0.242427705633169,5.281882031727245E-002,0.301038470675778,0.416065112889305,1.50867809389271 
 02/25  10:00:00,1.09296454115621,8.76401561262857,0.000000000000000E+000,7.36384879706469,0.000000000000000E+000,0.202750946001283,0.202750946001283,0.202750946001283,0.118257380682709,2.576527020769967E-002,0.374973874529018,0.354105056045902,1.37577686886829 
 02/25  11:00:00,1.12012080646978,9.57775131884745,0.000000000000000E+000,8.34089681382611,0.000000000000000E+000,0.229652287289825,0.229652287289825,0.229652287289825,9.460593798332984E-002,2.061222345126557E-002,0.395705323380369,0.362433020675390,1.21189094716168 
 02/25  12:00:00,1.10717888109126,8.30613780498243,0.000000000000000E+000,7.21975868536608,0.000000000000000E+000,0.198783671922004,0.198783671922004,0.198783671922004,9.460593798332984E-002,2.061222345126557E-002,0.413520973841281,0.362544060203783,1.06140791360782 
 02/25  13:00:00,1.07742391924588,7.83921616372791,0.000000000000000E+000,6.86777028835875,0.000000000000000E+000,0.189092275148192,0.189092275148192,0.189092275148192,9.460593798332984E-002,2.061222345126557E-002,0.399564582831336,0.356436886142159,0.946895317547601 
 02/25  14:00:00,1.03427437156507,7.14186660971183,0.000000000000000E+000,6.24110185779702,0.000000000000000E+000,0.171838034787340,0.171838034787340,0.171838034787340,9.460593798332984E-002,2.061222345126557E-002,0.361343887859729,0.368762273793802,0.875365249570464 
 02/25  15:00:00,1.00791859863271,6.18085466984061,0.000000000000000E+000,5.34566099821796,0.000000000000000E+000,0.147183606597529,0.147183606597529,0.147183606597529,0.100518798658175,2.190048514037410E-002,0.331677028943703,0.389526665603330,0.808363965442608 
 02/25  16:00:00,1.05065145608645,5.87496310863803,0.000000000000000E+000,5.03052124822297,0.000000000000000E+000,0.138506774115639,0.138506774115639,0.138506774115639,0.118257380682709,2.576527020769967E-002,0.339830643750797,0.411179373640002,0.816120765208459 
 02/25  17:00:00,1.25172309933597,5.85691686545244,0.000000000000000E+000,4.92062721991832,0.000000000000000E+000,0.135481030538783,0.135481030538783,0.135481030538783,0.183299015291815,3.993618521342261E-002,0.389541720240152,0.486353134362196,0.902790753553308 
 02/25  18:00:00,1.67319814109727,6.66543498477214,0.000000000000000E+000,5.55186776311588,0.000000000000000E+000,0.152861156178881,0.152861156178881,0.152861156178881,0.354772225641034,7.729582883586360E-002,0.480315586171698,0.590841330580195,1.07287142160380 
 02/25  19:00:00,1.99837693304669,6.20793415329621,0.000000000000000E+000,4.92451412570657,0.000000000000000E+000,0.135588049822761,0.135588049822761,0.135588049822761,0.609025736216799,0.132691190744118,0.432484563045918,0.641475355527490,1.23923667165973 
 02/25  20:00:00,2.11340549896511,6.19155878401009,0.000000000000000E+000,4.87158481184659,0.000000000000000E+000,0.134130731951082,0.134130731951082,0.134130731951082,0.780498946566019,0.170050834366559,0.349484264583227,0.662128707808626,1.27436806054670 
 02/25  21:00:00,2.03889794407849,6.33513196842510,0.000000000000000E+000,5.10391419863723,0.000000000000000E+000,0.140527523120189,0.140527523120189,0.140527523120189,0.727283116899509,0.158456460951817,0.310627018288144,0.684891811129230,1.18404398765600 
 02/25  22:00:00,1.86677436222716,6.64363960115790,0.000000000000000E+000,5.53499805941554,0.000000000000000E+000,0.152396677822758,0.152396677822758,0.152396677822758,0.603112875541953,0.131402929055009,0.293847747077229,0.668902119040609,1.06256909304545 
 02/25  23:00:00,1.54305047136755,6.93307904663091,0.000000000000000E+000,6.01911819470673,0.000000000000000E+000,0.165726095375123,0.165726095375123,0.165726095375123,0.449378247217271,9.790805228712916E-002,0.234077001284697,0.578849061513729,0.874091051947946 
 02/25  24:00:00,1.23183890522032,7.18820209335788,0.000000000000000E+000,6.49006760492849,0.000000000000000E+000,0.178692879603401,0.178692879603401,0.178692879603401,0.313382200917121,6.827797879933933E-002,0.151364768589688,0.503009063621176,0.663488374120477 
 02/26  01:00:00,0.910182803446285,7.36213448755660,0.000000000000000E+000,6.89056581800688,0.000000000000000E+000,0.189719910957690,0.189719910957690,0.189719910957690,0.159647488999529,3.478312024422393E-002,9.285515666593923E-002,0.416065112889305,0.442911055793533 
 02/26  02:00:00,0.793271620230861,7.70118094059710,0.000000000000000E+000,7.32768268233007,0.000000000000000E+000,0.201755174064934,0.201755174064934,0.201755174064934,9.460593798332984E-002,2.061222345126557E-002,7.609989808520642E-002,0.383086372956525,0.347112144720513 
 02/26  03:00:00,0.745102404564888,7.89633136797340,0.000000000000000E+000,7.55052058556414,0.000000000000000E+000,0.207890633514299,0.207890633514299,0.207890633514299,6.504158445336204E-002,1.417090225678774E-002,6.224247883004267E-002,0.378644791820797,0.319730594816907 
 02/26  04:00:00,0.736638171375807,8.09265270635557,0.000000000000000E+000,7.73986367731318,0.000000000000000E+000,0.213103870780419,0.213103870780419,0.213103870780419,6.504158445336204E-002,1.417090225678774E-002,5.389490573771482E-002,0.373314894457924,0.327075952595028 
 02/26  05:00:00,0.744240313332308,8.52725506605701,0.000000000000000E+000,8.09784709918427,0.000000000000000E+000,0.222960330281063,0.222960330281063,0.222960330281063,6.504158445336204E-002,1.417090225678774E-002,6.574260829950677E-002,0.359212874351986,0.404666205329861 
 02/26  06:00:00,0.805046922876292,8.77901250792483,0.000000000000000E+000,8.01468682021080,0.000000000000000E+000,0.220670654637761,0.220670654637761,0.220670654637761,7.095445348749738E-002,1.545916758844918E-002,7.999793597354952E-002,0.400852697499435,0.736715870350861 
 02/26  07:00:00,0.999987261555883,9.15751212378625,0.000000000000000E+000,7.76525748866985,0.000000000000000E+000,0.213803045820134,0.213803045820134,0.213803045820134,0.135996046300150,2.963007348778983E-002,0.140300209330190,0.463145872928019,1.36035420624609 
 02/26  08:00:00,1.30848903702225,9.72984794809827,0.000000000000000E+000,8.15441936343677,0.000000000000000E+000,0.224517950543338,0.224517950543338,0.224517950543338,0.271992092600300,5.926014697557965E-002,0.228479631374793,0.492127189838642,1.54153198894027 
 02/26  09:00:00,1.23660192527825,9.05994851926621,0.000000000000000E+000,7.52325063041027,0.000000000000000E+000,0.207139802073130,0.207139802073130,0.207139802073130,0.242427705633169,5.281882031727245E-002,0.301038470675778,0.416065112889305,1.50804027509975 
 02/26  10:00:00,1.08880059015078,8.61232431952592,0.000000000000000E+000,7.21261544300582,0.000000000000000E+000,0.198586994995852,0.198586994995852,0.198586994995852,0.118257380682709,2.576527020769967E-002,0.374973874529018,0.354105056045902,1.37531892982446 
 02/26  11:00:00,1.11285770831675,9.31389029961714,0.000000000000000E+000,8.07710343750916,0.000000000000000E+000,0.222389189136797,0.222389189136797,0.222389189136797,9.460593798332984E-002,2.061222345126557E-002,0.395705323380369,0.362433020675390,1.21182330424832 
 02/26  12:00:00,1.08881114750517,7.63872639695964,0.000000000000000E+000,6.55264854092383,0.000000000000000E+000,0.180415938335916,0.180415938335916,0.180415938335916,9.460593798332984E-002,2.061222345126557E-002,0.413520973841281,0.362544060203783,1.06110665002729 
 02/26  13:00:00,1.05578745457687,7.05408283656184,0.000000000000000E+000,6.08194088796401,0.000000000000000E+000,0.167455810479178,0.167455810479178,0.167455810479178,9.460593798332984E-002,2.061222345126557E-002,0.399564582831336,0.356436886142159,0.947591390776284 
 02/26  14:00:00,1.02628181971700,6.85230744035757,0.000000000000000E+000,5.95081495915313,0.000000000000000E+000,0.163845482939278,0.163845482939278,0.163845482939278,9.460593798332984E-002,2.061222345126557E-002,0.361343887859729,0.368762273793802,0.876092978860092 
 02/26  15:00:00,1.02541884997120,6.81726773705046,0.000000000000000E+000,5.98126446793725,0.000000000000000E+000,0.164683857936021,0.164683857936021,0.164683857936021,0.100518798658175,2.190048514037410E-002,0.331677028943703,0.389526665603330,0.809173562933146 
 02/26  16:00:00,1.07922327421393,6.91318633074817,0.000000000000000E+000,6.06824044360814,0.000000000000000E+000,0.167078592243125,0.167078592243125,0.167078592243125,0.118257380682709,2.576527020769967E-002,0.339830643750797,0.411179373640002,0.816624791933430 
 02/26  17:00:00,1.28600652037525,7.10191865631157,0.000000000000000E+000,6.16578998615171,0.000000000000000E+000,0.169764451578067,0.169764451578067,0.169764451578067,0.183299015291815,3.993618521342261E-002,0.389541720240152,0.486353134362196,0.902629778179053 
 02/26  18:00:00,1.72531924238661,8.55788621421311,0.000000000000000E+000,7.44488930802521,0.000000000000000E+000,0.204982257468219,0.204982257468219,0.204982257468219,0.354772225641034,7.729582883586360E-002,0.480315586171698,0.590841330580195,1.07230110613541 
 02/26  19:00:00,2.04183890172912,7.78471142912922,0.000000000000000E+000,6.50303877435683,0.000000000000000E+000,0.179050018505193,0.179050018505193,0.179050018505193,0.609025736216799,0.132691190744118,0.432484563045918,0.641475355527490,1.23748929884245 
 02/26  20:00:00,2.15211643840465,7.59546450540710,0.000000000000000E+000,6.27755361469171,0.000000000000000E+000,0.172841671390627,0.172841671390627,0.172841671390627,0.780498946566019,0.170050834366559,0.349484264583227,0.662128707808626,1.27230497909860 
 02/26  21:00:00,2.07489426762919,7.64072638791822,0.000000000000000E+000,6.41128903019995,0.000000000000000E+000,0.176523846670894,0.176523846670894,0.176523846670894,0.727283116899509,0.158456460951817,0.310627018288144,0.684891811129230,1.18226357558640 
 02/26  22:00:00,1.89707147549010,7.74259973526967,0.000000000000000E+000,6.63537941622762,0.000000000000000E+000,0.182693791085696,0.182693791085696,0.182693791085696,0.603112875541953,0.131402929055009,0.293847747077229,0.668902119040609,1.06114787034518 
 02/26  23:00:00,1.56542151694516,7.74419285701155,0.000000000000000E+000,6.83162733616730,0.000000000000000E+000,0.188097140952740,0.188097140952740,0.188097140952740,0.449378247217271,9.790805228712916E-002,0.234077001284697,0.578849061513729,0.872695720868015 
 02/26  24:00:00,1.25266012837690,7.94360601966923,0.000000000000000E+000,7.24628769720846,0.000000000000000E+000,0.199514102759974,0.199514102759974,0.199514102759974,0.313382200917121,6.827797879933933E-002,0.151364768589688,0.503009063621176,0.662672208151853 
 02/27  01:00:00,0.927002884303814,8.19392388612661,0.000000000000000E+000,7.74021995047951,0.000000000000000E+000,0.213113680150967,0.213113680150967,0.213113680150967,0.159647488999529,3.478312024422393E-002,8.628146833019194E-002,0.416065112889305,0.425046321890924 
 02/27  02:00:00,0.806244528815390,8.30599981940554,0.000000000000000E+000,7.94220927997790,0.000000000000000E+000,0.218675109882425,0.218675109882425,0.218675109882425,9.460593798332984E-002,2.061222345126557E-002,7.215287085224550E-002,0.383086372956525,0.337404425881133 
 02/27  03:00:00,0.758178020463473,8.45899249691783,0.000000000000000E+000,8.12026213803596,0.000000000000000E+000,0.223577489929106,0.223577489929106,0.223577489929106,6.504158445336204E-002,1.417090225678774E-002,5.963123831382165E-002,0.378644791820797,0.312650171289512 
 02/27  04:00:00,0.749065852028594,8.58587210769058,0.000000000000000E+000,8.24082409767886,0.000000000000000E+000,0.226896956697505,0.226896956697505,0.226896956697505,6.504158445336204E-002,1.417090225678774E-002,5.252950047341648E-002,0.373314894457924,0.319334933564373 
 02/27  05:00:00,0.742266399237133,8.53724118105620,0.000000000000000E+000,8.12317076335347,0.000000000000000E+000,0.223657573938290,0.223657573938290,0.223657573938290,6.504158445336204E-002,1.417090225678774E-002,6.307145054710674E-002,0.359212874351986,0.389328656159834 
 02/27  06:00:00,0.803114452809651,8.81505753858467,0.000000000000000E+000,8.09329080183635,0.000000000000000E+000,0.222834880448644,0.222834880448644,0.222834880448644,7.095445348749738E-002,1.545916758844918E-002,7.590124009602323E-002,0.400852697499435,0.694156919385130 
 02/27  07:00:00,0.991630224079986,9.14376970854925,0.000000000000000E+000,7.84764806648146,0.000000000000000E+000,0.216071529062152,0.216071529062152,0.216071529062152,0.135996046300150,2.963007348778983E-002,0.129674688612276,0.463145872928019,1.26422121319750 
 02/27  08:00:00,1.28811091191601,9.64076601227372,0.000000000000000E+000,8.18286688608780,0.000000000000000E+000,0.225301204285754,0.225301204285754,0.225301204285754,0.271992092600300,5.926014697557965E-002,0.207318252526134,0.492127189838642,1.42400253046470 
 02/27  09:00:00,1.20955740230024,9.13274681481908,0.000000000000000E+000,7.71911552293012,0.000000000000000E+000,0.212532605937145,0.212532605937145,0.212532605937145,0.242427705633169,5.281882031727245E-002,0.268601143833745,0.416065112889305,1.38497367813276 
 02/27  10:00:00,1.05826570195515,9.02443057125643,0.000000000000000E+000,7.73911296813948,0.000000000000000E+000,0.213083201290953,0.213083201290953,0.213083201290953,0.118257380682709,2.576527020769967E-002,0.329942780038288,0.354105056045902,1.26092765642134 
 02/27  11:00:00,1.08367778637152,10.0047262150407,0.000000000000000E+000,8.86656057098542,0.000000000000000E+000,0.244125537213849,0.244125537213849,0.244125537213849,9.460593798332984E-002,2.061222345126557E-002,0.344789053358086,0.362433020675390,1.11320208619558 
 02/27  12:00:00,1.07187816358632,8.84844391354597,0.000000000000000E+000,7.84402433847842,0.000000000000000E+000,0.215971755927082,0.215971755927082,0.215971755927082,9.460593798332984E-002,2.061222345126557E-002,0.361032172331260,0.362544060203783,0.979448369059007 
 02/27  13:00:00,1.04498417049826,8.32629731123246,0.000000000000000E+000,7.42603261394323,0.000000000000000E+000,0.204463070740064,0.204463070740064,0.204463070740064,9.460593798332984E-002,2.061222345126557E-002,0.351754038491839,0.356436886142159,0.875714139467682 
 02/27  14:00:00,1.02194774249167,8.21538981188195,0.000000000000000E+000,7.37650718855689,0.000000000000000E+000,0.203099473099085,0.203099473099085,0.203099473099085,9.460593798332984E-002,2.061222345126557E-002,0.317755820474586,0.368762273793802,0.813483120980729 
 02/27  15:00:00,1.02634465623453,8.21528631109510,0.000000000000000E+000,7.43591871860297,0.000000000000000E+000,0.204735267675018,0.204735267675018,0.204735267675018,0.100518798658175,2.190048514037410E-002,0.292551425468039,0.389526665603330,0.752537886312075 
 02/27  16:00:00,1.08213678675951,8.30830683336518,0.000000000000000E+000,7.52002926460885,0.000000000000000E+000,0.207051107291140,0.207051107291140,0.207051107291140,0.118257380682709,2.576527020769967E-002,0.302771641248355,0.411179373640002,0.759956473549748 
 02/27  17:00:00,1.28442135401927,8.27985980112129,0.000000000000000E+000,7.41274551293614,0.000000000000000E+000,0.204097233204144,0.204097233204144,0.204097233204144,0.183299015291815,3.993618521342261E-002,0.353623772258094,0.486353134362196,0.833615396204333 
 02/27  18:00:00,1.72477799634204,9.74002073895138,0.000000000000000E+000,8.70920312786862,0.000000000000000E+000,0.239792969920371,0.239792969920371,0.239792969920371,0.354772225641034,7.729582883586360E-002,0.444963627674976,0.590841330580195,0.990121811030296 
 02/27  19:00:00,2.03793644972188,8.78367804811143,0.000000000000000E+000,7.60744354205163,0.000000000000000E+000,0.209457909485749,0.209457909485749,0.209457909485749,0.609025736216799,0.132691190744118,0.398174220058118,0.641475355527490,1.13205115012985 
 02/27  20:00:00,2.14382599685349,8.42081131003744,0.000000000000000E+000,7.22020685226311,0.000000000000000E+000,0.198796011428809,0.198796011428809,0.198796011428809,0.780498946566019,0.170050834366559,0.315239482993876,0.662128707808626,1.15499854615753 
 02/27  21:00:00,2.07261078174549,8.71233338930305,0.000000000000000E+000,7.59429035348067,0.000000000000000E+000,0.209095758999069,0.209095758999069,0.209095758999069,0.727283116899509,0.158456460951817,0.275771620076267,0.684891811129230,1.07086925369051 
 02/27  22:00:00,1.89603881058692,8.90417995014873,0.000000000000000E+000,7.89110394483905,0.000000000000000E+000,0.217268012136306,0.217268012136306,0.217268012136306,0.603112875541953,0.131402929055009,0.258240861123445,0.668902119040609,0.967003556612787 
 02/27  23:00:00,1.57503405032764,9.04689687425829,0.000000000000000E+000,8.20835257055764,0.000000000000000E+000,0.226002908894057,0.226002908894057,0.226002908894057,0.449378247217271,9.790805228712916E-002,0.205783766725856,0.578849061513729,0.798674503724408 
 02/27  24:00:00,1.27226120996432,9.17325848280969,0.000000000000000E+000,8.52241365285494,0.000000000000000E+000,0.234650042111044,0.234650042111044,0.234650042111044,0.313382200917121,6.827797879933933E-002,0.135829910826043,0.503009063621176,0.616198715645847 
 02/28  01:00:00,0.954136421185801,9.17814847076576,0.000000000000000E+000,8.72570123611190,0.000000000000000E+000,0.240247217032953,0.240247217032953,0.240247217032953,0.159647488999529,3.478312024422393E-002,8.628146833019194E-002,0.416065112889305,0.423789620897681 
 02/28  02:00:00,0.833385226356006,9.29061939742371,0.000000000000000E+000,8.92795063841618,0.000000000000000E+000,0.245815807423040,0.245815807423040,0.245815807423040,9.460593798332984E-002,2.061222345126557E-002,7.215287085224550E-002,0.383086372956525,0.336282645461004 
 02/28  03:00:00,0.782492566640836,9.34137656831214,0.000000000000000E+000,9.00335859282739,0.000000000000000E+000,0.247892036106468,0.247892036106468,0.247892036106468,6.504158445336204E-002,1.417090225678774E-002,5.963123831382165E-002,0.378644791820797,0.311937787892400 
 02/28  04:00:00,0.770656126680678,9.36929106234263,0.000000000000000E+000,9.02497589159472,0.000000000000000E+000,0.248487231349589,0.248487231349589,0.248487231349589,6.504158445336204E-002,1.417090225678774E-002,5.252950047341648E-002,0.373314894457924,0.318602094300541 
 02/28  05:00:00,0.766790627267586,9.42727355434928,0.000000000000000E+000,9.01388279524624,0.000000000000000E+000,0.248181801968742,0.248181801968742,0.248181801968742,6.504158445336204E-002,1.417090225678774E-002,6.307145054710674E-002,0.359212874351986,0.388648997560122 
 02/28  06:00:00,0.830636419982016,9.81388448115955,0.000000000000000E+000,9.09287975001217,0.000000000000000E+000,0.250356847621009,0.250356847621009,0.250356847621009,7.095445348749738E-002,1.545916758844918E-002,7.590124009602323E-002,0.400852697499435,0.693394913784212 
 02/28  07:00:00,1.02120492813940,10.2168142401323,0.000000000000000E+000,8.92179175462028,0.000000000000000E+000,0.245646233121565,0.245646233121565,0.245646233121565,0.135996046300150,2.963007348778983E-002,0.129674688612276,0.463145872928019,1.26312205664175 
 02/28  08:00:00,1.31824849590620,10.7340341339902,0.000000000000000E+000,9.27745419129911,0.000000000000000E+000,0.255438788275943,0.255438788275943,0.255438788275943,0.271992092600300,5.926014697557965E-002,0.207318252526134,0.492127189838642,1.42268334696989 
 02/28  09:00:00,1.23825220507394,10.1735278523800,0.000000000000000E+000,8.76130148089766,0.000000000000000E+000,0.241227408710853,0.241227408710853,0.241227408710853,0.242427705633169,5.281882031727245E-002,0.268601143833745,0.416065112889305,1.38356875772616 
 02/28  10:00:00,1.08533692043646,10.0064944270835,0.000000000000000E+000,8.72233086961042,0.000000000000000E+000,0.240154419772257,0.240154419772257,0.240154419772257,0.118257380682709,2.576527020769967E-002,0.329942780038288,0.354105056045902,1.25977361077751 
 02/28  11:00:00,1.11078066787444,10.9878341174597,0.000000000000000E+000,9.85092846316299,0.000000000000000E+000,0.271228418716773,0.271228418716773,0.271228418716773,9.460593798332984E-002,2.061222345126557E-002,0.344789053358086,0.362433020675390,1.11194209643703 
 02/28  12:00:00,1.09480316158361,9.67934641896350,0.000000000000000E+000,8.67665285269492,0.000000000000000E+000,0.238896753924369,0.238896753924369,0.238896753924369,9.460593798332984E-002,2.061222345126557E-002,0.361032172331260,0.362544060203783,0.977722360260040 
 02/28  13:00:00,1.06057822494013,8.89154882394576,0.000000000000000E+000,7.99240362876654,0.000000000000000E+000,0.220057125181935,0.220057125181935,0.220057125181935,9.460593798332984E-002,2.061222345126557E-002,0.351754038491839,0.356436886142159,0.874594637357656 
 02/28  14:00:00,1.04059879283451,8.89174357820423,0.000000000000000E+000,8.05390730599102,0.000000000000000E+000,0.221750523441930,0.221750523441930,0.221750523441930,9.460593798332984E-002,2.061222345126557E-002,0.317755820474586,0.368762273793802,0.812436769868863 
 02/28  15:00:00,1.03410583002883,8.49611914296332,0.000000000000000E+000,7.71780204115250,0.000000000000000E+000,0.212496441469309,0.212496441469309,0.212496441469309,0.100518798658175,2.190048514037410E-002,0.292551425468039,0.389526665603330,0.751487395630769 
 02/28  16:00:00,1.08640557013557,8.46213323367625,0.000000000000000E+000,7.67507009647033,0.000000000000000E+000,0.211319890667202,0.211319890667202,0.211319890667202,0.118257380682709,2.576527020769967E-002,0.302771641248355,0.411179373640002,0.758742041999342 
 02/28  17:00:00,1.29210667428704,8.55815121203813,0.000000000000000E+000,7.69187385993028,0.000000000000000E+000,0.211782553471909,0.211782553471909,0.211782553471909,0.183299015291815,3.993618521342261E-002,0.353623772258094,0.486353134362196,0.832778460127055 
 02/28  18:00:00,1.72798041606386,9.85541947861355,0.000000000000000E+000,8.82551397662820,0.000000000000000E+000,0.242995389642191,0.242995389642191,0.242995389642191,0.354772225641034,7.729582883586360E-002,0.444963627674976,0.590841330580195,0.989209701932887 
 02/28  19:00:00,2.03317658802268,8.61040376028200,0.000000000000000E+000,7.43456690428929,0.000000000000000E+000,0.204698047786551,0.204698047786551,0.204698047786551,0.609025736216799,0.132691190744118,0.398174220058118,0.641475355527490,1.13165350006278 
 02/28  20:00:00,2.14378557410507,8.41878418853469,0.000000000000000E+000,7.21873871111163,0.000000000000000E+000,0.198755588680389,0.198755588680389,0.198755588680389,0.780498946566019,0.170050834366559,0.315239482993876,0.662128707808626,1.15443956580626 
 02/28  21:00:00,2.06365198013099,8.38638805225844,0.000000000000000E+000,7.26890957576706,0.000000000000000E+000,0.200136957384571,0.200136957384571,0.200136957384571,0.727283116899509,0.158456460951817,0.275771620076267,0.684891811129230,1.07030469435950 
 02/28  22:00:00,1.88280105770491,8.42272674078256,0.000000000000000E+000,7.41031304073422,0.000000000000000E+000,0.204030259254291,0.204030259254291,0.204030259254291,0.603112875541953,0.131402929055009,0.258240861123445,0.668902119040609,0.966341251351446 
 02/28  23:00:00,1.55976706600047,8.49197346147194,0.000000000000000E+000,7.65386063653872,0.000000000000000E+000,0.210735924566890,0.210735924566890,0.210735924566890,0.449378247217271,9.790805228712916E-002,0.205783766725856,0.578849061513729,0.798243024956981 
 02/28  24:00:00,1.25462054039996,8.53233973390619,0.000000000000000E+000,7.88171023857773,0.000000000000000E+000,0.217009372546680,0.217009372546680,0.217009372546680,0.313382200917121,6.827797879933933E-002,0.135829910826043,0.503009063621176,0.615983381019550 
 03/01  01:00:00,0.895684996752580,8.53718543412838,0.000000000000000E+000,8.08857009681540,0.000000000000000E+000,0.222704903932944,0.222704903932944,0.222704903932944,0.159755323849397,3.480661471051949E-002,9.827947445740333E-002,0.363026666112717,0.423610890512783 
 03/01  02:00:00,0.776068032872988,8.54267727605121,0.000000000000000E+000,8.18332581283963,0.000000000000000E+000,0.225313840046705,0.225313840046705,0.225313840046705,9.485471047418767E-002,2.066642463862648E-002,8.386910965267348E-002,0.334251934371197,0.336328954148162 
 03/01  03:00:00,0.724440144736691,8.55470508086467,0.000000000000000E+000,8.22011136521352,0.000000000000000E+000,0.226326667135979,0.226326667135979,0.226326667135979,6.490060501591859E-002,1.414018642934009E-002,7.158412284098968E-002,0.330376549624864,0.311838134229055 
 03/01  04:00:00,0.708750690963527,8.43165554594746,0.000000000000000E+000,8.09055816791736,0.000000000000000E+000,0.222759642060755,0.222759642060755,0.222759642060755,6.490060501591859E-002,1.414018642934009E-002,6.411215583864807E-002,0.325726087929265,0.318662109777581 
 03/01  05:00:00,0.702445329134189,8.36126228116064,0.000000000000000E+000,7.95105153397047,0.000000000000000E+000,0.218918566179694,0.218918566179694,0.218918566179694,6.490060501591859E-002,1.414018642934009E-002,7.395221645997889E-002,0.313421741359659,0.388622974198806 
 03/01  06:00:00,0.760275433353157,8.78104753597091,0.000000000000000E+000,8.06372256855645,0.000000000000000E+000,0.222020769861328,0.222020769861328,0.222020769861328,6.989295731884501E-002,1.522789461883095E-002,8.626832450802412E-002,0.349753473356527,0.693234747785782 
 03/01  07:00:00,0.910626309261304,9.17916973550325,0.000000000000000E+000,7.88860740224515,0.000000000000000E+000,0.217199274118104,0.217199274118104,0.217199274118104,0.109831800820130,2.392955102837551E-002,0.138447925181248,0.404105744423842,1.26272845345998 
 03/01  08:00:00,1.13585182307215,9.55298855289820,0.000000000000000E+000,8.10125077415299,0.000000000000000E+000,0.223054044633273,0.223054044633273,0.223054044633273,0.194701840125627,4.242057021567902E-002,0.214170712514307,0.429392629893665,1.42216219608751 
 03/01  09:00:00,1.05543973890953,9.09339269204114,0.000000000000000E+000,7.68527065585816,0.000000000000000E+000,0.211600745573736,0.211600745573736,0.211600745573736,0.154762988265052,3.371891198485800E-002,0.275218413283566,0.363026666112717,1.38311758938279 
 03/01  10:00:00,0.963816625727395,8.69072651489582,0.000000000000000E+000,7.41000386867143,0.000000000000000E+000,0.204021746731840,0.204021746731840,0.204021746731840,7.987766192469842E-002,1.740330735525975E-002,0.336436847124624,0.308965048901375,1.25944184002054 
 03/01  11:00:00,0.990270882423669,9.35072656556146,0.000000000000000E+000,8.21715136625845,0.000000000000000E+000,0.226245168641803,0.226245168641803,0.226245168641803,6.490060501591859E-002,1.414018642934009E-002,0.351641513346258,0.316231395300750,1.11179390377173 
 03/01  12:00:00,0.968986832921166,7.88771867230045,0.000000000000000E+000,6.88802426800089,0.000000000000000E+000,0.189649933737594,0.189649933737594,0.189649933737594,6.490060501591859E-002,1.414018642934009E-002,0.366855814129303,0.316328279919408,0.977906435577217 
 03/01  13:00:00,0.929863565398902,6.90771332050496,0.000000000000000E+000,6.01139869337622,0.000000000000000E+000,0.165513552146635,0.165513552146635,0.165513552146635,6.490060501591859E-002,1.414018642934009E-002,0.357197582224207,0.310999625893199,0.874893683913218 
 03/01  14:00:00,0.900349593250415,6.56312977612907,0.000000000000000E+000,5.72760031100631,0.000000000000000E+000,0.157699650464940,0.157699650464940,0.157699650464940,6.490060501591859E-002,1.414018642934009E-002,0.324743319086342,0.321753818564274,0.813367797702590 
 03/01  15:00:00,0.883346939034772,6.13842077515586,0.000000000000000E+000,5.36292509996451,0.000000000000000E+000,0.147658944027375,0.147658944027375,0.147658944027375,6.490060501591859E-002,1.414018642934009E-002,0.299663947619161,0.339871242253379,0.752086121048032 
 03/01  16:00:00,0.909857874031492,5.67195971286567,0.000000000000000E+000,4.88739440060461,0.000000000000000E+000,0.134566021860600,0.134566021860600,0.134566021860600,7.488530962177171E-002,1.631560098704535E-002,0.308215184980723,0.358763742891751,0.759854485866322 
 03/01  17:00:00,1.06795728052725,5.65665201110629,0.000000000000000E+000,4.79348784969924,0.000000000000000E+000,0.131980466051880,0.131980466051880,0.131980466051880,0.114824136404476,2.501725375403699E-002,0.354668780903828,0.424354629723432,0.833935584683076 
