Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 03/01  18:00:00,1.37720115680072,5.59935918575563,0.000000000000000E+000,4.57328567533542,0.000000000000000E+000,0.125917576876101,0.125917576876101,0.125917576876101,0.229648272808951,5.003450750807398E-002,0.438965730037081,0.515523055880909,0.990565460934268 
 03/01  19:00:00,1.66533557739297,5.52798543791948,0.000000000000000E+000,4.35540095608567,0.000000000000000E+000,0.119918494851940,0.119918494851940,0.119918494851940,0.444319538864866,9.680590683916351E-002,0.397477157158294,0.559702441989101,1.13403345723688 
 03/01  20:00:00,1.84774789291372,5.62602212554727,0.000000000000000E+000,4.42933777355324,0.000000000000000E+000,0.121954218302949,0.121954218302949,0.121954218302949,0.663983056912221,0.144664990683150,0.322310632266247,0.577722981059548,1.15689211386500 
 03/01  21:00:00,1.89477062058663,5.64035301835894,0.000000000000000E+000,4.52712158473698,0.000000000000000E+000,0.124646527823076,0.124646527823076,0.124646527823076,0.713906579941488,0.155542054365294,0.285979116882669,0.597584327884505,1.07207119133121 
 03/01  22:00:00,1.73864564109804,6.04206712477030,0.000000000000000E+000,5.03328593340250,0.000000000000000E+000,0.138582894980013,0.138582894980013,0.138582894980013,0.599082443537010,0.130524800611257,0.269710545482451,0.583632942797706,0.968581888585769 
 03/01  23:00:00,1.44006980012940,6.38298466413998,0.000000000000000E+000,5.54780449580335,0.000000000000000E+000,0.152749281082831,0.152749281082831,0.152749281082831,0.449311874449212,9.789360956482500E-002,0.217943504277125,0.505059517065810,0.800392823482269 
 03/01  24:00:00,1.16071969296620,6.96434872046607,0.000000000000000E+000,6.31588421652239,0.000000000000000E+000,0.173897038766593,0.173897038766593,0.173897038766593,0.314518312114448,6.852552669537749E-002,0.147779479178003,0.438887322522180,0.618234948564766 
 03/02  01:00:00,0.866459600897290,7.47783786630067,0.000000000000000E+000,7.02711316969776,0.000000000000000E+000,0.193479508077653,0.193479508077653,0.193479508077653,0.159755323849397,3.480661471051949E-002,9.827947445740333E-002,0.363026666112717,0.425720249802738 
 03/02  02:00:00,0.754796677744551,7.77188380474938,0.000000000000000E+000,7.41075707289655,0.000000000000000E+000,0.204042484918268,0.204042484918268,0.204042484918268,9.485471047418767E-002,2.066642463862648E-002,8.386910965267348E-002,0.334251934371197,0.338104222789415 
 03/02  03:00:00,0.714462907343863,8.19372753556601,0.000000000000000E+000,7.85774132935317,0.000000000000000E+000,0.216349429743151,0.216349429743151,0.216349429743151,6.490060501591859E-002,1.414018642934009E-002,7.158412284098968E-002,0.330376549624864,0.313230624790719 
 03/02  04:00:00,0.705682673153181,8.32166910148595,0.000000000000000E+000,7.97912875312217,0.000000000000000E+000,0.219691624250409,0.219691624250409,0.219691624250409,6.490060501591859E-002,1.414018642934009E-002,6.411215583864807E-002,0.325726087929265,0.320105080111262 
 03/02  05:00:00,0.700165765576692,8.27916122923138,0.000000000000000E+000,7.86825852268359,0.000000000000000E+000,0.216639002622196,0.216639002622196,0.216639002622196,6.490060501591859E-002,1.414018642934009E-002,7.395221645997889E-002,0.313421741359659,0.389314933556448 
 03/02  06:00:00,0.752413863103570,8.49587585679697,0.000000000000000E+000,7.77819287921491,0.000000000000000E+000,0.214159199611742,0.214159199611742,0.214159199611742,6.989295731884501E-002,1.522789461883095E-002,8.626832450802412E-002,0.349753473356527,0.693592757953379 
 03/02  07:00:00,0.937075179571952,10.1400288849754,0.000000000000000E+000,8.84922181940090,0.000000000000000E+000,0.243648144428755,0.243648144428755,0.243648144428755,0.109831800820130,2.392955102837551E-002,0.138447925181248,0.404105744423842,1.26297318577639 
 03/02  08:00:00,1.14223278471868,9.78449848544569,0.000000000000000E+000,8.33300523780222,0.000000000000000E+000,0.229435006279802,0.229435006279802,0.229435006279802,0.194701840125627,4.242057021567902E-002,0.214170712514307,0.429392629893665,1.42191766498577 
 03/02  09:00:00,1.05622673708744,9.12120712110975,0.000000000000000E+000,7.71385417519551,0.000000000000000E+000,0.212387743751645,0.212387743751645,0.212387743751645,0.154762988265052,3.371891198485800E-002,0.275218413283566,0.363026666112717,1.38234849911404 
 03/02  10:00:00,0.959782685517812,8.54374894785061,0.000000000000000E+000,7.26349246467732,0.000000000000000E+000,0.199987806522256,0.199987806522256,0.199987806522256,7.987766192469842E-002,1.740330735525975E-002,0.336436847124624,0.308965048901375,1.25897567696943 
 03/02  11:00:00,0.974749775353171,8.78660009342981,0.000000000000000E+000,7.65342977637506,0.000000000000000E+000,0.210724061571304,0.210724061571304,0.210724061571304,6.490060501591859E-002,1.414018642934009E-002,0.351641513346258,0.316231395300750,1.11138902152344 
 03/02  12:00:00,0.953636179838895,7.33010168842394,0.000000000000000E+000,6.33049351185187,0.000000000000000E+000,0.174299280655324,0.174299280655324,0.174299280655324,6.490060501591859E-002,1.414018642934009E-002,0.366855814129303,0.316328279919408,0.977820207849726 
 03/02  13:00:00,0.918360574937428,6.49000903923072,0.000000000000000E+000,5.59361379943138,0.000000000000000E+000,0.154010561685163,0.154010561685163,0.154010561685163,6.490060501591859E-002,1.414018642934009E-002,0.357197582224207,0.310999625893199,0.874974296583813 
 03/02  14:00:00,0.879757322144897,5.81516035696006,0.000000000000000E+000,4.97969568318653,0.000000000000000E+000,0.137107379359422,0.137107379359422,0.137107379359422,6.490060501591859E-002,1.414018642934009E-002,0.324743319086342,0.321753818564274,0.813303006353354 
 03/02  15:00:00,0.864498680567408,5.45423209274266,0.000000000000000E+000,4.67836244721719,0.000000000000000E+000,0.128810685560011,0.128810685560011,0.128810685560011,6.490060501591859E-002,1.414018642934009E-002,0.299663947619161,0.339871242253379,0.752460091382139 
 03/02  16:00:00,0.898627322498608,5.26435091716281,0.000000000000000E+000,4.47950440045001,0.000000000000000E+000,0.123335470327715,0.123335470327715,0.123335470327715,7.488530962177171E-002,1.631560098704535E-002,0.308215184980723,0.358763742891751,0.760135690318046 
 03/02  17:00:00,1.04990163150954,5.00119389223072,0.000000000000000E+000,4.13771251586445,0.000000000000000E+000,0.113924817034167,0.113924817034167,0.113924817034167,0.114824136404476,2.501725375403699E-002,0.354668780903828,0.424354629723432,0.834252799642284 
 03/02  18:00:00,1.38050833019469,5.71979626300552,0.000000000000000E+000,4.69340114359461,0.000000000000000E+000,0.129224750270080,0.129224750270080,0.129224750270080,0.229648272808951,5.003450750807398E-002,0.438965730037081,0.515523055880909,0.990887069924975 
 03/02  19:00:00,1.65203172797571,5.04426814083040,0.000000000000000E+000,3.87220944719391,0.000000000000000E+000,0.106614645434684,0.106614645434684,0.106614645434684,0.444319538864866,9.680590683916351E-002,0.397477157158294,0.559702441989101,1.13350766903956 
 03/02  20:00:00,1.83442552421296,5.14202045282477,0.000000000000000E+000,3.94547365027334,0.000000000000000E+000,0.108631849602197,0.108631849602197,0.108631849602197,0.663983056912221,0.144664990683150,0.322310632266247,0.577722981059548,1.15675456442240 
 03/02  21:00:00,1.88304962337411,5.21500230540842,0.000000000000000E+000,4.10141875608910,0.000000000000000E+000,0.112925530610561,0.112925530610561,0.112925530610561,0.713906579941488,0.155542054365294,0.285979116882669,0.597584327884505,1.07242330702855 
 03/02  22:00:00,1.72177392453278,5.42936864580266,0.000000000000000E+000,4.42051064340377,0.000000000000000E+000,0.121711178414760,0.121711178414760,0.121711178414760,0.599082443537010,0.130524800611257,0.269710545482451,0.583632942797706,0.968658699616854 
 03/02  23:00:00,1.42070547347882,5.67995114922073,0.000000000000000E+000,4.84449841351769,0.000000000000000E+000,0.133384954432246,0.133384954432246,0.133384954432246,0.449311874449212,9.789360956482500E-002,0.217943504277125,0.505059517065810,0.800665390848681 
 03/02  24:00:00,1.13651849375300,6.08563115384025,0.000000000000000E+000,5.43690448681747,0.000000000000000E+000,0.149695839553396,0.149695839553396,0.149695839553396,0.314518312114448,6.852552669537749E-002,0.147779479178003,0.438887322522180,0.618497111643855 
 03/03  01:00:00,0.840297259940831,6.52838489782535,0.000000000000000E+000,6.07690540603394,0.000000000000000E+000,0.167317167121196,0.167317167121196,0.167317167121196,0.159755323849397,3.480661471051949E-002,9.827947445740333E-002,0.363026666112717,0.426475044991252 
 03/03  02:00:00,0.730977508992184,6.90764178657565,0.000000000000000E+000,6.54565256599534,0.000000000000000E+000,0.180223316165901,0.180223316165901,0.180223316165901,9.485471047418767E-002,2.066642463862648E-002,8.386910965267348E-002,0.334251934371197,0.338966711516886 
 03/03  03:00:00,0.685935323258339,7.15839411156315,0.000000000000000E+000,6.82162870006846,0.000000000000000E+000,0.187821845657627,0.187821845657627,0.187821845657627,6.490060501591859E-002,1.414018642934009E-002,7.158412284098968E-002,0.330376549624864,0.314009830072594 
 03/03  04:00:00,0.680866563292184,7.42103057262310,0.000000000000000E+000,7.07781566752723,0.000000000000000E+000,0.194875514389414,0.194875514389414,0.194875514389414,6.490060501591859E-002,1.414018642934009E-002,6.411215583864807E-002,0.325726087929265,0.320779636843346 
 03/03  05:00:00,0.684403099076691,7.70788545388387,0.000000000000000E+000,7.29576357243158,0.000000000000000E+000,0.200876336122197,0.200876336122197,0.200876336122197,6.490060501591859E-002,1.414018642934009E-002,7.395221645997889E-002,0.313421741359659,0.390534108460953 
 03/03  06:00:00,0.739714989279321,8.03548905715330,0.000000000000000E+000,7.31697388823573,0.000000000000000E+000,0.201460325787492,0.201460325787492,0.201460325787492,6.989295731884501E-002,1.522789461883095E-002,8.626832450802412E-002,0.349753473356527,0.694424949288871 
 03/03  07:00:00,0.890001587798676,8.43000695404542,0.000000000000000E+000,7.13952418794839,0.000000000000000E+000,0.196574552655479,0.196574552655479,0.196574552655479,0.109831800820130,2.392955102837551E-002,0.138447925181248,0.404105744423842,1.26264888629891 
 03/03  08:00:00,1.12134436337751,9.02572553969102,0.000000000000000E+000,7.57434452918683,0.000000000000000E+000,0.208546584938629,0.208546584938629,0.208546584938629,0.194701840125627,4.242057021567902E-002,0.214170712514307,0.429392629893665,1.42180542784650 
 03/03  09:00:00,1.03120412397280,8.21226621921941,0.000000000000000E+000,6.80504095820319,0.000000000000000E+000,0.187365130637004,0.187365130637004,0.187365130637004,0.154762988265052,3.371891198485800E-002,0.275218413283566,0.363026666112717,1.38222081421606 
 03/03  10:00:00,0.919617366879113,7.08471854156827,0.000000000000000E+000,5.80470107960818,0.000000000000000E+000,0.159822487883559,0.159822487883559,0.159822487883559,7.987766192469842E-002,1.740330735525975E-002,0.336436847124624,0.308965048901375,1.25873665575624 
 03/03  11:00:00,0.916364495010615,6.66652502275281,0.000000000000000E+000,5.53289527384259,0.000000000000000E+000,0.152338781228747,0.152338781228747,0.152338781228747,6.490060501591859E-002,1.414018642934009E-002,0.351641513346258,0.316231395300750,1.11184845337891 
 03/03  12:00:00,0.886685863093309,4.89971953715310,0.000000000000000E+000,3.89887965675809,0.000000000000000E+000,0.107348963909738,0.107348963909738,0.107348963909738,6.490060501591859E-002,1.414018642934009E-002,0.366855814129303,0.316328279919408,0.979051911672655 
 03/03  13:00:00,0.839456615737002,3.62598808354692,0.000000000000000E+000,2.72784751571689,0.000000000000000E+000,7.510660248473724E-002,7.510660248473724E-002,7.510660248473724E-002,6.490060501591859E-002,1.414018642934009E-002,0.357197582224207,0.310999625893199,0.876719624614522 
 03/03  14:00:00,0.798921429993541,2.88173003804052,0.000000000000000E+000,2.04376221940554,0.000000000000000E+000,5.627148720806569E-002,5.627148720806569E-002,5.627148720806569E-002,6.490060501591859E-002,1.414018642934009E-002,0.324743319086342,0.321753818564274,0.815806151214804 
 03/03  15:00:00,0.781006585466560,2.42447230441826,0.000000000000000E+000,1.64595655122244,0.000000000000000E+000,4.531859045916087E-002,4.531859045916087E-002,4.531859045916087E-002,6.490060501591859E-002,1.414018642934009E-002,0.299663947619161,0.339871242253379,0.755106199052498 
 03/03  16:00:00,0.816198943429960,2.27330047939999,0.000000000000000E+000,1.48573232678082,0.000000000000000E+000,4.090709125906738E-002,4.090709125906738E-002,4.090709125906738E-002,7.488530962177171E-002,1.631560098704535E-002,0.308215184980723,0.358763742891751,0.762857326224434 
 03/03  17:00:00,0.979227820872444,2.43730129239325,0.000000000000000E+000,1.57086256666294,0.000000000000000E+000,4.325100639707188E-002,4.325100639707188E-002,4.325100639707188E-002,0.114824136404476,2.501725375403699E-002,0.354668780903828,0.424354629723432,0.837210149006325 
 03/03  18:00:00,1.31513840718071,3.34845582090551,0.000000000000000E+000,2.31918667779551,0.000000000000000E+000,6.385482725610094E-002,6.385482725610094E-002,6.385482725610094E-002,0.229648272808951,5.003450750807398E-002,0.438965730037081,0.515523055880909,0.993761093624069 
 03/03  19:00:00,1.60393352268588,3.30002497251631,0.000000000000000E+000,2.12529818414004,0.000000000000000E+000,5.851644014485550E-002,5.851644014485550E-002,5.851644014485550E-002,0.444319538864866,9.680590683916351E-002,0.397477157158294,0.559702441989101,1.13617576377935 
 03/03  20:00:00,1.79179137689147,3.59561798452528,0.000000000000000E+000,2.39701520576726,0.000000000000000E+000,6.599770228070098E-002,6.599770228070098E-002,6.599770228070098E-002,0.663983056912221,0.144664990683150,0.322310632266247,0.577722981059548,1.15881054062899 
 03/03  21:00:00,1.84962332550841,4.00265974921827,0.000000000000000E+000,2.88738642636007,0.000000000000000E+000,7.949923274485503E-002,7.949923274485503E-002,7.949923274485503E-002,0.713906579941488,0.155542054365294,0.285979116882669,0.597584327884505,1.07411308056743 
 03/03  22:00:00,1.69880399760880,4.59665425850744,0.000000000000000E+000,3.58625032509791,0.000000000000000E+000,9.874125149077521E-002,9.874125149077521E-002,9.874125149077521E-002,0.599082443537010,0.130524800611257,0.269710545482451,0.583632942797706,0.970204630627497 
 03/03  23:00:00,1.40521694393587,5.11849278381478,0.000000000000000E+000,4.28196002890048,0.000000000000000E+000,0.117896424889294,0.117896424889294,0.117896424889294,0.449311874449212,9.789360956482500E-002,0.217943504277125,0.505059517065810,0.801745410059934 
 03/03  24:00:00,1.12304713170245,5.59747374999631,0.000000000000000E+000,4.94762897325146,0.000000000000000E+000,0.136224477502845,0.136224477502845,0.136224477502845,0.314518312114448,6.852552669537749E-002,0.147779479178003,0.438887322522180,0.619615221365936 
 03/04  01:00:00,0.833790117520371,6.07087313901907,0.000000000000000E+000,5.60181386279595,0.000000000000000E+000,0.154236336364988,0.154236336364988,0.154236336364988,0.159755323849397,3.480661471051949E-002,0.104853162793151,0.363026666112717,0.444054829422932 
 03/04  02:00:00,0.720858876168409,6.40663624315492,0.000000000000000E+000,6.03479234101726,0.000000000000000E+000,0.166157656109163,0.166157656109163,0.166157656109163,9.485471047418767E-002,2.066642463862648E-002,8.781613688563442E-002,0.334251934371197,0.348821393074241 
 03/04  03:00:00,0.674867278420819,6.66917099261964,0.000000000000000E+000,6.32480147936480,0.000000000000000E+000,0.174142560303885,0.174142560303885,0.174142560303885,6.490060501591859E-002,1.414018642934009E-002,7.419536335721098E-002,0.330376549624864,0.321613931832717 
 03/04  04:00:00,0.658337758229005,6.56075094067436,0.000000000000000E+000,6.20998567488340,0.000000000000000E+000,0.170981304061934,0.170981304061934,0.170981304061934,6.490060501591859E-002,1.414018642934009E-002,6.547756110294642E-002,0.325726087929265,0.328329997538443 
 03/04  05:00:00,0.656661436453173,6.61791509170770,0.000000000000000E+000,6.19117977069119,0.000000000000000E+000,0.170463515746278,0.170463515746278,0.170463515746278,6.490060501591859E-002,1.414018642934009E-002,7.662337421237893E-002,0.313421741359659,0.405147548025162 
 03/04  06:00:00,0.713449068385865,6.97449931567516,0.000000000000000E+000,6.21421346519280,0.000000000000000E+000,0.171097709016510,0.171097709016510,0.171097709016510,6.989295731884501E-002,1.522789461883095E-002,9.036502038555042E-002,0.349753473356527,0.736195630853684 
 03/04  07:00:00,0.884119605059668,7.92570870571586,0.000000000000000E+000,6.53997700027200,0.000000000000000E+000,0.180067049198557,0.180067049198557,0.180067049198557,0.109831800820130,2.392955102837551E-002,0.149073445899162,0.404105744423842,1.35789782564574 
 03/04  08:00:00,1.08863278029882,7.18472058298087,0.000000000000000E+000,5.61769597238790,0.000000000000000E+000,0.154673623011279,0.154673623011279,0.154673623011279,0.194701840125627,4.242057021567902E-002,0.235332091362966,0.429392629893665,1.53744902793526 
 03/04  09:00:00,1.02077757563395,6.77790082246496,0.000000000000000E+000,5.24823887212910,0.000000000000000E+000,0.144501255456120,0.144501255456120,0.144501255456120,0.154762988265052,3.371891198485800E-002,0.307655740125598,0.363026666112717,1.50465750353566 
 03/04  10:00:00,0.936252550609841,6.16724876665557,0.000000000000000E+000,4.77337078292840,0.000000000000000E+000,0.131426577123555,0.131426577123555,0.131426577123555,7.987766192469842E-002,1.740330735525975E-002,0.381467941615351,0.308965048901375,1.37259717752334 
 03/04  11:00:00,0.955045767202361,6.32035766285728,0.000000000000000E+000,5.08852410895578,0.000000000000000E+000,0.140103783398210,0.140103783398210,0.140103783398210,6.490060501591859E-002,1.414018642934009E-002,0.402557783368541,0.316231395300750,1.21005225837019 
 03/04  12:00:00,0.949795452958407,5.36708387611486,0.000000000000000E+000,4.28462325546831,0.000000000000000E+000,0.117969752264817,0.117969752264817,0.117969752264817,6.490060501591859E-002,1.414018642934009E-002,0.419344615639324,0.316328279919408,1.06067265192423 
 03/04  13:00:00,0.917086621821711,4.77930385133152,0.000000000000000E+000,3.81088072385886,0.000000000000000E+000,0.104926064229949,0.104926064229949,0.104926064229949,6.490060501591859E-002,1.414018642934009E-002,0.405008126563703,0.310999625893199,0.947002184257122 
 03/04  14:00:00,0.884979823264770,4.48417142414252,0.000000000000000E+000,3.58627072235084,0.000000000000000E+000,9.874181309414921E-002,9.874181309414921E-002,9.874181309414921E-002,6.490060501591859E-002,1.414018642934009E-002,0.368331386471487,0.321753818564274,0.875739034371486 
 03/04  15:00:00,0.877487178681684,4.56172801417674,0.000000000000000E+000,3.72907123220604,0.000000000000000E+000,0.102673580198622,0.102673580198622,0.102673580198622,6.490060501591859E-002,1.414018642934009E-002,0.338789551094827,0.339871242253379,0.809247227827367 
 03/04  16:00:00,0.919147805955359,4.71995793933755,0.000000000000000E+000,3.87883073661886,0.000000000000000E+000,0.106796951282026,0.106796951282026,0.106796951282026,7.488530962177171E-002,1.631560098704535E-002,0.345274187483165,0.358763742891751,0.816416376323965 
 03/04  17:00:00,1.08012667308531,4.86211207570910,0.000000000000000E+000,3.93094799605063,0.000000000000000E+000,0.108231910627878,0.108231910627878,0.108231910627878,0.114824136404476,2.501725375403699E-002,0.390586728885886,0.424354629723432,0.901935502934472 
 03/04  18:00:00,1.41415321045389,5.73786402240766,0.000000000000000E+000,4.63140061400972,0.000000000000000E+000,0.127517672032552,0.127517672032552,0.127517672032552,0.229648272808951,5.003450750807398E-002,0.474317688533803,0.515523055880909,1.07095535891199 
 03/04  19:00:00,1.69156176909980,5.33687187628520,0.000000000000000E+000,4.06178719565852,0.000000000000000E+000,0.111834343570977,0.111834343570977,0.111834343570977,0.444319538864866,9.680590683916351E-002,0.431787500146093,0.559702441989101,1.23653365602976 
 03/04  20:00:00,1.86403387819359,5.08692481758013,0.000000000000000E+000,3.77708009876322,0.000000000000000E+000,0.103995421993472,0.103995421993472,0.103995421993472,0.663983056912221,0.144664990683150,0.356555413855597,0.577722981059548,1.27005248068786 
 03/04  21:00:00,1.90330277912378,4.79276842179322,0.000000000000000E+000,3.57107003165404,0.000000000000000E+000,9.832328814835259E-002,9.832328814835259E-002,9.832328814835259E-002,0.713906579941488,0.155542054365294,0.320834515094546,0.597584327884505,1.18053814784840 
 03/04  22:00:00,1.73429685971026,4.68228371986492,0.000000000000000E+000,3.58210901565220,0.000000000000000E+000,9.862722763844786E-002,9.862722763844786E-002,9.862722763844786E-002,0.599082443537010,0.130524800611257,0.305317431436236,0.583632942797706,1.05997540143068 
 03/04  23:00:00,1.41681285942075,4.58298631344801,0.000000000000000E+000,3.67551879939224,0.000000000000000E+000,0.101199105815335,0.101199105815335,0.101199105815335,0.449311874449212,9.789360956482500E-002,0.246236738835966,0.505059517065810,0.872680169201385 
 03/04  24:00:00,1.10166224279943,4.30048036771012,0.000000000000000E+000,3.60671571271565,0.000000000000000E+000,9.930473083617332E-002,9.930473083617332E-002,9.930473083617332E-002,0.314518312114448,6.852552669537749E-002,0.163314336941647,0.438887322522180,0.663535099615572 
 03/05  01:00:00,0.782173589281021,4.19605060268174,0.000000000000000E+000,3.72711824790305,0.000000000000000E+000,0.102619808125638,0.102619808125638,0.102619808125638,0.159755323849397,3.480661471051949E-002,0.104853162793151,0.363026666112717,0.443927907978520 
 03/05  02:00:00,0.659948760285664,4.19473201993840,0.000000000000000E+000,3.82255662809791,0.000000000000000E+000,0.105247540226418,0.105247540226418,0.105247540226418,9.485471047418767E-002,2.066642463862648E-002,8.781613688563442E-002,0.334251934371197,0.349152882777083 
 03/05  03:00:00,0.611328599307594,4.36239440678534,0.000000000000000E+000,4.01709719988866,0.000000000000000E+000,0.110603881190661,0.110603881190661,0.110603881190661,6.490060501591859E-002,1.414018642934009E-002,7.419536335721098E-002,0.330376549624864,0.322541625474574 
 03/05  04:00:00,0.617763361300274,5.08887217947446,0.000000000000000E+000,4.73633669860016,0.000000000000000E+000,0.130406907133205,0.130406907133205,0.130406907133205,6.490060501591859E-002,1.414018642934009E-002,6.547756110294642E-002,0.325726087929265,0.330100212621776 
 03/05  05:00:00,0.622814191571799,5.39030791970394,0.000000000000000E+000,4.96185878147085,0.000000000000000E+000,0.136616270864904,0.136616270864904,0.136616270864904,6.490060501591859E-002,1.414018642934009E-002,7.662337421237893E-002,0.313421741359659,0.406861365241748 
 03/05  06:00:00,0.686345186238637,5.99121743843475,0.000000000000000E+000,5.22980922993770,0.000000000000000E+000,0.143993826869283,0.143993826869283,0.143993826869283,6.989295731884501E-002,1.522789461883095E-002,9.036502038555042E-002,0.349753473356527,0.737317988868394 
 03/05  07:00:00,0.869636646695669,7.40005594277532,0.000000000000000E+000,6.01396063571213,0.000000000000000E+000,0.165584090834558,0.165584090834558,0.165584090834558,0.109831800820130,2.392955102837551E-002,0.149073445899162,0.404105744423842,1.35826142726508 
 03/05  08:00:00,1.11418531888839,8.11327163893912,0.000000000000000E+000,6.54575591127287,0.000000000000000E+000,0.180226161600858,0.180226161600858,0.180226161600858,0.194701840125627,4.242057021567902E-002,0.235332091362966,0.429392629893665,1.53794014500853 
 03/05  09:00:00,1.07546620934846,8.76376043141024,0.000000000000000E+000,7.23451236448171,0.000000000000000E+000,0.199189889170637,0.199189889170637,0.199189889170637,0.154762988265052,3.371891198485800E-002,0.307655740125598,0.363026666112717,1.50424362012836 
 03/05  10:00:00,1.00805891793483,8.77420732594308,0.000000000000000E+000,7.38135482480997,0.000000000000000E+000,0.203232944448548,0.203232944448548,0.203232944448548,7.987766192469842E-002,1.740330735525975E-002,0.381467941615351,0.308965048901375,1.37157169492927 
 03/05  11:00:00,1.05801890070930,10.0582905324751,0.000000000000000E+000,8.82847502045600,0.000000000000000E+000,0.243076916905146,0.243076916905146,0.243076916905146,6.490060501591859E-002,1.414018642934009E-002,0.402557783368541,0.316231395300750,1.20803421648781 
 03/05  12:00:00,1.05389258436962,9.14531144162058,0.000000000000000E+000,8.06539740739510,0.000000000000000E+000,0.222066883676032,0.222066883676032,0.222066883676032,6.490060501591859E-002,1.414018642934009E-002,0.419344615639324,0.316328279919408,1.05812606550314 
 03/05  13:00:00,1.02154989251826,8.57001044227162,0.000000000000000E+000,7.60495293623387,0.000000000000000E+000,0.209389334926496,0.209389334926496,0.209389334926496,6.490060501591859E-002,1.414018642934009E-002,0.405008126563703,0.310999625893199,0.943636562822210 
 03/05  14:00:00,0.995526951958985,8.49612859045463,0.000000000000000E+000,7.60130668992018,0.000000000000000E+000,0.209288941788366,0.209288941788366,0.209288941788366,6.490060501591859E-002,1.414018642934009E-002,0.368331386471487,0.321753818564274,0.872660233114256 
 03/05  15:00:00,0.988133967598050,8.57698057550497,0.000000000000000E+000,7.74772682681764,0.000000000000000E+000,0.213320369114987,0.213320369114987,0.213320369114987,6.490060501591859E-002,1.414018642934009E-002,0.338789551094827,0.339871242253379,0.805844194544001 
 03/05  16:00:00,1.02474757733762,8.55177971387419,0.000000000000000E+000,7.71418028639924,0.000000000000000E+000,0.212396722664287,0.212396722664287,0.212396722664287,7.488530962177171E-002,1.631560098704535E-002,0.345274187483165,0.358763742891751,0.812888601080208 
 03/05  17:00:00,1.17599891032588,8.34031982195932,0.000000000000000E+000,7.41299665130788,0.000000000000000E+000,0.204104147868452,0.204104147868452,0.204104147868452,0.114824136404476,2.501725375403699E-002,0.390586728885886,0.424354629723432,0.898094593927459 
 03/05  18:00:00,1.51565420583748,9.42057356761416,0.000000000000000E+000,8.31788394490169,0.000000000000000E+000,0.229018667416140,0.229018667416140,0.229018667416140,0.229648272808951,5.003450750807398E-002,0.474317688533803,0.515523055880909,1.06718157322655 
 03/05  19:00:00,1.77695467267591,8.43436978904282,0.000000000000000E+000,7.16322984082793,0.000000000000000E+000,0.197227247147090,0.197227247147090,0.197227247147090,0.444319538864866,9.680590683916351E-002,0.431787500146093,0.559702441989101,1.23258892361799 
 03/05  20:00:00,1.95196403040837,8.27777015445863,0.000000000000000E+000,6.97067479404226,0.000000000000000E+000,0.191925574208249,0.191925574208249,0.191925574208249,0.663983056912221,0.144664990683150,0.356555413855597,0.577722981059548,1.26730312228734 
 03/05  21:00:00,1.99671257994136,8.18299879183157,0.000000000000000E+000,6.96368379228322,0.000000000000000E+000,0.191733088965925,0.191733088965925,0.191733088965925,0.713906579941488,0.155542054365294,0.320834515094546,0.597584327884505,1.17815475725761 
 03/05  22:00:00,1.83081711348657,8.18510601215110,0.000000000000000E+000,7.08769342194431,0.000000000000000E+000,0.195147481414760,0.195147481414760,0.195147481414760,0.599082443537010,0.130524800611257,0.305317431436236,0.583632942797706,1.05721328742475 
 03/05  23:00:00,1.52946575643228,8.67200242498122,0.000000000000000E+000,7.76703559132381,0.000000000000000E+000,0.213852002826872,0.213852002826872,0.213852002826872,0.449311874449212,9.789360956482500E-002,0.246236738835966,0.505059517065810,0.870179488803048 
 03/05  24:00:00,1.23267261599235,9.05622525982316,0.000000000000000E+000,8.36497010346773,0.000000000000000E+000,0.230315104029102,0.230315104029102,0.230315104029102,0.314518312114448,6.852552669537749E-002,0.163314336941647,0.438887322522180,0.661025600976533 
 03/06  01:00:00,0.922267228388751,9.50311476058350,0.000000000000000E+000,9.05402815419023,0.000000000000000E+000,0.249287135569114,0.249287135569114,0.249287135569114,0.159755323849397,3.480661471051949E-002,9.827947445740333E-002,0.363026666112717,0.424082159593081 
 03/06  02:00:00,0.810890053481724,9.80804477868302,0.000000000000000E+000,9.44805034127353,0.000000000000000E+000,0.260135860655441,0.260135860655441,0.260135860655441,9.485471047418767E-002,2.066642463862648E-002,8.386910965267348E-002,0.334251934371197,0.336971928346069 
 03/06  03:00:00,0.761680327793247,9.90778562937400,0.000000000000000E+000,9.57266277181334,0.000000000000000E+000,0.263566850192534,0.263566850192534,0.263566850192534,6.490060501591859E-002,1.414018642934009E-002,7.158412284098968E-002,0.330376549624864,0.312367276138552 
 03/06  04:00:00,0.755934405676774,10.1456418982530,0.000000000000000E+000,9.80425542894023,0.000000000000000E+000,0.269943356774003,0.269943356774003,0.269943356774003,6.490060501591859E-002,1.414018642934009E-002,6.411215583864807E-002,0.325726087929265,0.318951201060240 
 03/06  05:00:00,0.759759818378896,10.4428740204200,0.000000000000000E+000,10.0326952500808,0.000000000000000E+000,0.276233055424399,0.276233055424399,0.276233055424399,6.490060501591859E-002,1.414018642934009E-002,7.395221645997889E-002,0.313421741359659,0.388590997347805 
 03/06  06:00:00,0.814123838181338,10.7354685997942,0.000000000000000E+000,10.0194792194544,0.000000000000000E+000,0.275869174689510,0.275869174689510,0.275869174689510,6.989295731884501E-002,1.522789461883095E-002,8.626832450802412E-002,0.349753473356527,0.691899160711094 
 03/06  07:00:00,0.975690150224432,11.5381236257316,0.000000000000000E+000,10.2517050669324,0.000000000000000E+000,0.282263115081234,0.282263115081234,0.282263115081234,0.109831800820130,2.392955102837551E-002,0.138447925181248,0.404105744423842,1.25858467900116 
 03/06  08:00:00,1.17546816925782,10.9869105643819,0.000000000000000E+000,9.54010365724435,0.000000000000000E+000,0.262670390818944,0.262670390818944,0.262670390818944,0.194701840125627,4.242057021567902E-002,0.214170712514307,0.429392629893665,1.41723132447990 
 03/06  09:00:00,1.08755458271382,10.2548691857793,0.000000000000000E+000,8.85167139814943,0.000000000000000E+000,0.243715589378027,0.243715589378027,0.243715589378027,0.154762988265052,3.371891198485800E-002,0.275218413283566,0.363026666112717,1.37819334082965 
 03/06  10:00:00,0.978094114644485,9.20513968417355,0.000000000000000E+000,7.92855764936027,0.000000000000000E+000,0.218299235648929,0.218299235648929,0.218299235648929,7.987766192469842E-002,1.740330735525975E-002,0.336436847124624,0.308965048901375,1.25530122860946 
 03/06  11:00:00,0.983212800787514,9.09111838472950,0.000000000000000E+000,7.96080412354004,0.000000000000000E+000,0.219187087005648,0.219187087005648,0.219187087005648,6.490060501591859E-002,1.414018642934009E-002,0.351641513346258,0.316231395300750,1.10853296565817 
 03/06  12:00:00,0.948405151144233,7.13800389975369,0.000000000000000E+000,6.14050424117124,0.000000000000000E+000,0.169068251960663,0.169068251960663,0.169068251960663,6.490060501591859E-002,1.414018642934009E-002,0.366855814129303,0.316328279919408,0.975711689860122 
 03/06  13:00:00,0.901237736126659,5.86676036469040,0.000000000000000E+000,4.97171783067861,0.000000000000000E+000,0.136887722874395,0.136887722874395,0.136887722874395,6.490060501591859E-002,1.414018642934009E-002,0.357197582224207,0.310999625893199,0.873621590796255 
 03/06  14:00:00,0.855495238197282,4.93337757569210,0.000000000000000E+000,4.09850463961528,0.000000000000000E+000,0.112845295411807,0.112845295411807,0.112845295411807,6.490060501591859E-002,1.414018642934009E-002,0.324743319086342,0.321753818564274,0.812711268656620 
 03/06  15:00:00,0.835129355603025,4.38734955765545,0.000000000000000E+000,3.61167806139833,0.000000000000000E+000,9.944136059562789E-002,9.944136059562789E-002,9.944136059562789E-002,6.490060501591859E-002,1.414018642934009E-002,0.299663947619161,0.339871242253379,0.752261942113800 
 03/06  16:00:00,0.864186100824544,4.01345745776354,0.000000000000000E+000,3.22861036618795,0.000000000000000E+000,8.889424865365091E-002,8.889424865365091E-002,8.889424865365091E-002,7.488530962177171E-002,1.631560098704535E-002,0.308215184980723,0.358763742891751,0.760136265180845 
 03/06  17:00:00,1.02421477086122,4.06777215479529,0.000000000000000E+000,3.20477404324049,0.000000000000000E+000,8.823795638584669E-002,8.823795638584669E-002,8.823795638584669E-002,0.114824136404476,2.501725375403699E-002,0.354668780903828,0.424354629723432,0.833769534830805 
 03/06  18:00:00,1.35975402089217,4.96511790934548,0.000000000000000E+000,3.93961134085647,0.000000000000000E+000,0.108470440967559,0.108470440967559,0.108470440967559,0.229648272808951,5.003450750807398E-002,0.438965730037081,0.515523055880909,0.989998519003082 
 03/06  19:00:00,1.64352690466455,4.73410352627832,0.000000000000000E+000,3.56331701465878,0.000000000000000E+000,9.810982212352296E-002,9.810982212352296E-002,9.810982212352296E-002,0.444319538864866,9.680590683916351E-002,0.397477157158294,0.559702441989101,1.13223548702262 
 03/06  20:00:00,1.82812361103554,4.91136294688630,0.000000000000000E+000,3.71659020146087,0.000000000000000E+000,0.102329936424776,0.102329936424776,0.102329936424776,0.663983056912221,0.144664990683150,0.322310632266247,0.577722981059548,1.15498050729638 
 03/06  21:00:00,1.87928877453122,5.07633459666407,0.000000000000000E+000,3.96482594222622,0.000000000000000E+000,0.109164681767668,0.109164681767668,0.109164681767668,0.713906579941488,0.155542054365294,0.285979116882669,0.597584327884505,1.07034841214708 
 03/06  22:00:00,1.72012713654267,5.36777509075378,0.000000000000000E+000,4.36069983610963,0.000000000000000E+000,0.120064390424651,0.120064390424651,0.120064390424651,0.599082443537010,0.130524800611257,0.269710545482451,0.583632942797706,0.966875951862104 
 03/06  23:00:00,1.42100443792556,5.68956727853982,0.000000000000000E+000,4.85535670554998,0.000000000000000E+000,0.133683918878988,0.133683918878988,0.133683918878988,0.449311874449212,9.789360956482500E-002,0.217943504277125,0.505059517065810,0.799423228135476 
 03/06  24:00:00,1.13181741744904,5.91412800965762,0.000000000000000E+000,5.26616291560102,0.000000000000000E+000,0.144994763249428,0.144994763249428,0.144994763249428,0.314518312114448,6.852552669537749E-002,0.147779479178003,0.438887322522180,0.617735538677669 
 03/07  01:00:00,0.832301917014712,6.23784159198425,0.000000000000000E+000,5.78651713633742,0.000000000000000E+000,0.159321824195074,0.159321824195074,0.159321824195074,0.159755323849397,3.480661471051949E-002,9.827947445740333E-002,0.363026666112717,0.426320008846662 
 03/07  02:00:00,0.716735998318534,6.38999353036207,0.000000000000000E+000,6.02840550347416,0.000000000000000E+000,0.165981805492250,0.165981805492250,0.165981805492250,9.485471047418767E-002,2.066642463862648E-002,8.386910965267348E-002,0.334251934371197,0.338565517824495 
 03/07  03:00:00,0.663943677910753,6.35965003264587,0.000000000000000E+000,6.02289925227952,0.000000000000000E+000,0.165830200310041,0.165830200310041,0.165830200310041,6.490060501591859E-002,1.414018642934009E-002,7.158412284098968E-002,0.330376549624864,0.313995198944247 
 03/07  04:00:00,0.655290125988820,6.49208138892629,0.000000000000000E+000,6.14888773508542,0.000000000000000E+000,0.169299077086048,0.169299077086048,0.169299077086048,6.490060501591859E-002,1.414018642934009E-002,6.411215583864807E-002,0.325726087929265,0.320758385588339 
 03/07  05:00:00,0.654835466191432,6.63387088314885,0.000000000000000E+000,6.22187670705138,0.000000000000000E+000,0.171308703236935,0.171308703236935,0.171308703236935,6.490060501591859E-002,1.414018642934009E-002,7.395221645997889E-002,0.313421741359659,0.390406403106117 
 03/07  06:00:00,0.705417205897891,6.78878968158979,0.000000000000000E+000,6.07128948637990,0.000000000000000E+000,0.167162542406064,0.167162542406064,0.167162542406064,6.989295731884501E-002,1.522789461883095E-002,8.626832450802412E-002,0.349753473356527,0.693409975581228 
 03/07  07:00:00,0.864176990481081,7.48940741218503,0.000000000000000E+000,6.20158316403492,0.000000000000000E+000,0.170749955337882,0.170749955337882,0.170749955337882,0.109831800820130,2.392955102837551E-002,0.138447925181248,0.404105744423842,1.25999036835198 
 03/07  08:00:00,1.07553977519432,7.35920789780811,0.000000000000000E+000,5.91073669778049,0.000000000000000E+000,0.162741996755446,0.162741996755446,0.162741996755446,0.194701840125627,4.242057021567902E-002,0.214170712514307,0.429392629893665,1.41889561736989 
 03/07  09:00:00,1.00723761276077,7.33942344204172,0.000000000000000E+000,5.93458502081194,0.000000000000000E+000,0.163398619424979,0.163398619424979,0.163398619424979,0.154762988265052,3.371891198485800E-002,0.275218413283566,0.363026666112717,1.37983397442961 
 03/07  10:00:00,0.921543322769057,7.15298645487442,0.000000000000000E+000,5.87465117475232,0.000000000000000E+000,0.161748443773501,0.161748443773501,0.161748443773501,7.987766192469842E-002,1.740330735525975E-002,0.336436847124624,0.308965048901375,1.25705447391826 
 03/07  11:00:00,0.948141480916642,7.81873724215257,0.000000000000000E+000,6.68702512651893,0.000000000000000E+000,0.184115767134776,0.184115767134776,0.184115767134776,6.490060501591859E-002,1.414018642934009E-002,0.351641513346258,0.316231395300750,1.10993082010234 
 03/07  12:00:00,0.943800535527760,6.97231238117908,0.000000000000000E+000,5.97326609093299,0.000000000000000E+000,0.164463636344190,0.164463636344190,0.164463636344190,6.490060501591859E-002,1.414018642934009E-002,0.366855814129303,0.316328279919408,0.977258321523740 
 03/07  13:00:00,0.922951127361786,6.65554911224861,0.000000000000000E+000,5.76034117907945,0.000000000000000E+000,0.158601114109520,0.158601114109520,0.158601114109520,6.490060501591859E-002,1.414018642934009E-002,0.357197582224207,0.310999625893199,0.873786989953622 
 03/07  14:00:00,0.893158647446555,6.30057923324574,0.000000000000000E+000,5.46642748467988,0.000000000000000E+000,0.150508704661080,0.150508704661080,0.150508704661080,6.490060501591859E-002,1.414018642934009E-002,0.324743319086342,0.321753818564274,0.811990081145701 
 03/07  15:00:00,0.864993745437840,5.47100110264755,0.000000000000000E+000,4.69634304322671,0.000000000000000E+000,0.129305750430443,0.129305750430443,0.129305750430443,6.490060501591859E-002,1.414018642934009E-002,0.299663947619161,0.339871242253379,0.751248505277493 
 03/07  16:00:00,0.899268399434144,5.28701559309920,0.000000000000000E+000,4.50278810744960,0.000000000000000E+000,0.123976547263252,0.123976547263252,0.123976547263252,7.488530962177171E-002,1.631560098704535E-002,0.308215184980723,0.358763742891751,0.759516659254877 
 03/07  17:00:00,1.05491659004765,5.18193603572321,0.000000000000000E+000,4.31985418832772,0.000000000000000E+000,0.118939775572276,0.118939775572276,0.118939775572276,0.114824136404476,2.501725375403699E-002,0.354668780903828,0.424354629723432,0.832853270671483 
 03/07  18:00:00,1.39519947146541,6.25123621706745,0.000000000000000E+000,5.22697864400832,0.000000000000000E+000,0.143915891540797,0.143915891540797,0.143915891540797,0.229648272808951,5.003450750807398E-002,0.438965730037081,0.515523055880909,0.988749523573208 
 03/07  19:00:00,1.66627371824562,5.55858035056772,0.000000000000000E+000,4.38947392849622,0.000000000000000E+000,0.120856635704596,0.120856635704596,0.120856635704596,0.444319538864866,9.680590683916351E-002,0.397477157158294,0.559702441989101,1.13055539747457 
 03/07  20:00:00,1.85002543234029,5.70556041492824,0.000000000000000E+000,4.51205726905943,0.000000000000000E+000,0.124231757729521,0.124231757729521,0.124231757729521,0.663983056912221,0.144664990683150,0.322310632266247,0.577722981059548,1.15371090773978 
 03/07  21:00:00,1.90593036754697,6.04329869502084,0.000000000000000E+000,4.93243998571222,0.000000000000000E+000,0.135806274783418,0.135806274783418,0.135806274783418,0.713906579941488,0.155542054365294,0.285979116882669,0.597584327884505,1.06969846701783 
 03/07  22:00:00,1.74667076979187,6.33102171552613,0.000000000000000E+000,5.32475601255062,0.000000000000000E+000,0.146608023673843,0.146608023673843,0.146608023673843,0.599082443537010,0.130524800611257,0.269710545482451,0.583632942797706,0.966066400193460 
 03/07  23:00:00,1.44224606377219,6.46027942456202,0.000000000000000E+000,5.62684568759089,0.000000000000000E+000,0.154925544725612,0.154925544725612,0.154925544725612,0.449311874449212,9.789360956482500E-002,0.217943504277125,0.505059517065810,0.798646392116747 
 03/07  24:00:00,1.15950193946467,6.91869383076375,0.000000000000000E+000,6.27165580312024,0.000000000000000E+000,0.172679285265055,0.172679285265055,0.172679285265055,0.314518312114448,6.852552669537749E-002,0.147779479178003,0.438887322522180,0.616808472264564 
 03/08  01:00:00,0.854383645172894,7.03935588127795,0.000000000000000E+000,6.58851836267800,0.000000000000000E+000,0.181403552353257,0.181403552353257,0.181403552353257,0.159755323849397,3.480661471051949E-002,9.827947445740333E-002,0.363026666112717,0.425833071799777 
 03/08  02:00:00,0.744903859589000,7.41305389600604,0.000000000000000E+000,7.05145311643617,0.000000000000000E+000,0.194149666762715,0.194149666762715,0.194149666762715,9.485471047418767E-002,2.066642463862648E-002,8.386910965267348E-002,0.334251934371197,0.338578270506455 
 03/08  03:00:00,0.698702469169364,7.62214547618259,0.000000000000000E+000,7.28532731116280,0.000000000000000E+000,0.200588991568652,0.200588991568652,0.200588991568652,6.490060501591859E-002,1.414018642934009E-002,7.158412284098968E-002,0.330376549624864,0.314062583597691 
 03/08  04:00:00,0.684194939522455,7.54154908388902,0.000000000000000E+000,7.19870121594431,0.000000000000000E+000,0.198203890619683,0.198203890619683,0.198203890619683,6.490060501591859E-002,1.414018642934009E-002,6.411215583864807E-002,0.325726087929265,0.320412599692180 
 03/08  05:00:00,0.682937430567021,7.65375749930588,0.000000000000000E+000,7.24253096609997,0.000000000000000E+000,0.199410667612525,0.199410667612525,0.199410667612525,6.490060501591859E-002,1.414018642934009E-002,7.395221645997889E-002,0.313421741359659,0.389638760214564 
 03/08  06:00:00,0.741461893337279,8.09704701453121,0.000000000000000E+000,7.38042087874056,0.000000000000000E+000,0.203207229845451,0.203207229845451,0.203207229845451,6.989295731884501E-002,1.522789461883095E-002,8.626832450802412E-002,0.349753473356527,0.692535916161954 
 03/08  07:00:00,0.893384853748233,8.54884215505420,0.000000000000000E+000,7.26240331322081,0.000000000000000E+000,0.199957818605036,0.199957818605036,0.199957818605036,0.109831800820130,2.392955102837551E-002,0.138447925181248,0.404105744423842,1.25860496203526 
 03/08  08:00:00,1.12715867718695,9.23214189570275,0.000000000000000E+000,7.78551852662498,0.000000000000000E+000,0.214360898748077,0.214360898748077,0.214360898748077,0.194701840125627,4.242057021567902E-002,0.214170712514307,0.429392629893665,1.41704778642009 
 03/08  09:00:00,1.04939643519254,8.86894676379082,0.000000000000000E+000,7.46577981902458,0.000000000000000E+000,0.205557441856750,0.205557441856750,0.205557441856750,0.154762988265052,3.371891198485800E-002,0.275218413283566,0.363026666112717,1.37816249796606 
 03/08  10:00:00,0.968686266956071,8.86291534639669,0.000000000000000E+000,7.58686766344591,0.000000000000000E+000,0.208891387960514,0.208891387960514,0.208891387960514,7.987766192469842E-002,1.740330735525975E-002,0.336436847124624,0.308965048901375,1.25476687674692 
 03/08  11:00:00,0.975184676985798,8.79883543245402,0.000000000000000E+000,7.66922526304197,0.000000000000000E+000,0.211158963203932,0.211158963203932,0.211158963203932,6.490060501591859E-002,1.414018642934009E-002,0.351641513346258,0.316231395300750,1.10782887388076 
 03/08  12:00:00,1.02001218531734,9.73860705949842,0.000000000000000E+000,8.74124856743281,0.000000000000000E+000,0.240675286133770,0.240675286133770,0.240675286133770,6.490060501591859E-002,1.414018642934009E-002,0.366855814129303,0.316328279919408,0.975570523343258 
 03/08  13:00:00,0.972992640935376,8.47083752082618,0.000000000000000E+000,7.57783277060992,0.000000000000000E+000,0.208642627683110,0.208642627683110,0.208642627683110,6.490060501591859E-002,1.414018642934009E-002,0.357197582224207,0.310999625893199,0.871583807000732 
 03/08  14:00:00,0.941959868199031,8.07083492287672,0.000000000000000E+000,7.23887204200950,0.000000000000000E+000,0.199309925413556,0.199309925413556,0.199309925413556,6.490060501591859E-002,1.414018642934009E-002,0.324743319086342,0.321753818564274,0.809801213447058 
 03/08  15:00:00,0.922976956625441,7.57485410575485,0.000000000000000E+000,6.80227452406463,0.000000000000000E+000,0.187288961618044,0.187288961618044,0.187288961618044,6.490060501591859E-002,1.414018642934009E-002,0.299663947619161,0.339871242253379,0.749170027546901 
 03/08  16:00:00,0.969193306123763,7.82410284726238,0.000000000000000E+000,7.04243810744495,0.000000000000000E+000,0.193901453952872,0.193901453952872,0.193901453952872,7.488530962177171E-002,1.631560098704535E-002,0.308215184980723,0.358763742891751,0.756953913422674 
 03/08  17:00:00,1.13115739100792,7.94839431052369,0.000000000000000E+000,7.08889542592072,0.000000000000000E+000,0.195180576532548,0.195180576532548,0.195180576532548,0.114824136404476,2.501725375403699E-002,0.354668780903828,0.424354629723432,0.830270307878984 
 03/08  18:00:00,1.47164583978892,9.02452675415688,0.000000000000000E+000,8.00348602176147,0.000000000000000E+000,0.220362259864300,0.220362259864300,0.220362259864300,0.229648272808951,5.003450750807398E-002,0.438965730037081,0.515523055880909,0.985532682909471 
 03/08  19:00:00,1.73742621768146,8.13923024799507,0.000000000000000E+000,6.97370970007882,0.000000000000000E+000,0.192009135140433,0.192009135140433,0.192009135140433,0.444319538864866,9.680590683916351E-002,0.397477157158294,0.559702441989101,1.12696952331932 
 03/08  20:00:00,1.91057869203200,7.89985933184849,0.000000000000000E+000,6.71133208051384,0.000000000000000E+000,0.184785017421236,0.184785017421236,0.184785017421236,0.663983056912221,0.144664990683150,0.322310632266247,0.577722981059548,1.14873501320559 
 03/08  21:00:00,1.95380327335818,7.77759971598902,0.000000000000000E+000,6.67116844455587,0.000000000000000E+000,0.183679180594632,0.183679180594632,0.183679180594632,0.713906579941488,0.155542054365294,0.285979116882669,0.597584327884505,1.06527102914239 
 03/08  22:00:00,1.78262509789061,7.63364982964839,0.000000000000000E+000,6.63060558287781,0.000000000000000E+000,0.182562351772587,0.182562351772587,0.182562351772587,0.599082443537010,0.130524800611257,0.269710545482451,0.583632942797706,0.962844943988556 
 03/08  23:00:00,1.46835463948418,7.40570563089213,0.000000000000000E+000,6.57510071496131,0.000000000000000E+000,0.181034120437605,0.181034120437605,0.181034120437605,0.449311874449212,9.789360956482500E-002,0.217943504277125,0.505059517065810,0.795817571076434 
 03/08  24:00:00,1.17470534851980,7.46882816151350,0.000000000000000E+000,6.82383870381662,0.000000000000000E+000,0.187882694320188,0.187882694320188,0.187882694320188,0.314518312114448,6.852552669537749E-002,0.147779479178003,0.438887322522180,0.614759902317942 
 03/09  01:00:00,0.865555097155885,7.44347650341947,0.000000000000000E+000,6.99426188629098,0.000000000000000E+000,0.192575004336249,0.192575004336249,0.192575004336249,0.159755323849397,3.480661471051949E-002,9.827947445740333E-002,0.363026666112717,0.424210170328306 
 03/09  02:00:00,0.747963042475572,7.52302048585777,0.000000000000000E+000,7.16256164965671,0.000000000000000E+000,0.197208849649287,0.197208849649287,0.197208849649287,9.485471047418767E-002,2.066642463862648E-002,8.386910965267348E-002,0.334251934371197,0.337436327137626 
 03/09  03:00:00,0.697116783713920,7.56371454699782,0.000000000000000E+000,7.22773572816951,0.000000000000000E+000,0.199003306113208,0.199003306113208,0.199003306113208,6.490060501591859E-002,1.414018642934009E-002,7.158412284098968E-002,0.330376549624864,0.313223237406223 
