Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 03/09  04:00:00,0.691103384816002,7.79207292795377,0.000000000000000E+000,7.44961371508573,0.000000000000000E+000,0.205112335913229,0.205112335913229,0.205112335913229,6.490060501591859E-002,1.414018642934009E-002,6.411215583864807E-002,0.325726087929265,0.320023944615515 
 03/09  05:00:00,0.686437551348180,7.78076109665793,0.000000000000000E+000,7.36965422106991,0.000000000000000E+000,0.202910788393683,0.202910788393683,0.202910788393683,6.490060501591859E-002,1.414018642934009E-002,7.395221645997889E-002,0.313421741359659,0.389519102596669 
 03/09  06:00:00,0.739255669586715,8.01624363352872,0.000000000000000E+000,7.30029154552626,0.000000000000000E+000,0.201001006094886,0.201001006094886,0.201001006094886,6.989295731884501E-002,1.522789461883095E-002,8.626832450802412E-002,0.349753473356527,0.691861868373760 
 03/09  07:00:00,0.889756999010699,8.41581304633869,0.000000000000000E+000,7.13064080225944,0.000000000000000E+000,0.196329963867500,0.196329963867500,0.196329963867500,0.109831800820130,2.392955102837551E-002,0.138447925181248,0.404105744423842,1.25733836428113 
 03/09  08:00:00,1.12140672936244,9.02200321998514,0.000000000000000E+000,7.57660964159292,0.000000000000000E+000,0.208608950923563,0.208608950923563,0.208608950923563,0.194701840125627,4.242057021567902E-002,0.214170712514307,0.429392629893665,1.41581799573451 
 03/09  09:00:00,1.04615095167897,8.74975365853741,0.000000000000000E+000,7.34790490727375,0.000000000000000E+000,0.202311958343180,0.202311958343180,0.202311958343180,0.154762988265052,3.371891198485800E-002,0.275218413283566,0.363026666112717,1.37684430446348 
 03/09  10:00:00,0.953832036334971,8.32248908134591,0.000000000000000E+000,7.04736681056308,0.000000000000000E+000,0.194037157339416,0.194037157339416,0.194037157339416,7.987766192469842E-002,1.740330735525975E-002,0.336436847124624,0.308965048901375,1.25384146457900 
 03/09  11:00:00,0.980560340292975,8.99343067056592,0.000000000000000E+000,7.86446761607998,0.000000000000000E+000,0.216534626511107,0.216534626511107,0.216534626511107,6.490060501591859E-002,1.414018642934009E-002,0.351641513346258,0.316231395300750,1.10718175895463 
 03/09  12:00:00,0.963126452608912,7.67133117308225,0.000000000000000E+000,6.67517715007700,0.000000000000000E+000,0.183789553425342,0.183789553425342,0.183789553425342,6.490060501591859E-002,1.414018642934009E-002,0.366855814129303,0.316328279919408,0.974366054282920 
 03/09  13:00:00,0.937356380079229,7.17687508836764,0.000000000000000E+000,6.28353529968338,0.000000000000000E+000,0.173006366826963,0.173006366826963,0.173006366826963,6.490060501591859E-002,1.414018642934009E-002,0.357197582224207,0.310999625893199,0.871918845468713 
 03/09  14:00:00,0.910117727478969,6.91501174326591,0.000000000000000E+000,6.08237578755593,0.000000000000000E+000,0.167467784693493,0.167467784693493,0.167467784693493,6.490060501591859E-002,1.414018642934009E-002,0.324743319086342,0.321753818564274,0.810474288289801 
 03/09  15:00:00,0.900359639691308,6.75415321315286,0.000000000000000E+000,5.98082088656985,0.000000000000000E+000,0.164671644683910,0.164671644683910,0.164671644683910,6.490060501591859E-002,1.414018642934009E-002,0.299663947619161,0.339871242253379,0.749922772439666 
 03/09  16:00:00,0.939898065834804,6.76066903428134,0.000000000000000E+000,5.97844445308138,0.000000000000000E+000,0.164606213663912,0.164606213663912,0.164606213663912,7.488530962177171E-002,1.631560098704535E-002,0.308215184980723,0.358763742891751,0.757513754805236 
 03/09  17:00:00,1.09927291035101,6.79094010137598,0.000000000000000E+000,5.93086139865196,0.000000000000000E+000,0.163296095875638,0.163296095875638,0.163296095875638,0.114824136404476,2.501725375403699E-002,0.354668780903828,0.424354629723432,0.830850126000016 
 03/09  18:00:00,1.44349125062388,8.00250486825619,0.000000000000000E+000,6.98092044737717,0.000000000000000E+000,0.192207670699270,0.192207670699270,0.192207670699270,0.229648272808951,5.003450750807398E-002,0.438965730037081,0.515523055880909,0.986076371393074 
 03/09  19:00:00,1.71020489298818,7.15090348179410,0.000000000000000E+000,5.98503998952730,0.000000000000000E+000,0.164787810447150,0.164787810447150,0.164787810447150,0.444319538864866,9.680590683916351E-002,0.397477157158294,0.559702441989101,1.12731246766991 
 03/09  20:00:00,1.88893631146720,7.11514831180901,0.000000000000000E+000,5.92528781669696,0.000000000000000E+000,0.163142636856431,0.163142636856431,0.163142636856431,0.663983056912221,0.144664990683150,0.322310632266247,0.577722981059548,1.15006825698300 
 03/09  21:00:00,1.93958131557501,7.26174192876365,0.000000000000000E+000,6.15463153669424,0.000000000000000E+000,0.169457222811460,0.169457222811460,0.169457222811460,0.713906579941488,0.155542054365294,0.285979116882669,0.597584327884505,1.06595014977862 
 03/09  22:00:00,1.78001988080980,7.53912919945156,0.000000000000000E+000,6.53598494092780,0.000000000000000E+000,0.179957134691777,0.179957134691777,0.179957134691777,0.599082443537010,0.130524800611257,0.269710545482451,0.583632942797706,0.962944955741734 
 03/09  23:00:00,1.48172901818127,7.89154276366188,0.000000000000000E+000,7.06085382449035,0.000000000000000E+000,0.194408499134698,0.194408499134698,0.194408499134698,0.449311874449212,9.789360956482500E-002,0.217943504277125,0.505059517065810,0.795901594317147 
 03/09  24:00:00,1.19137028671171,8.07436247663270,0.000000000000000E+000,7.42910387015962,0.000000000000000E+000,0.204547632512100,0.204547632512100,0.204547632512100,0.314518312114448,6.852552669537749E-002,0.147779479178003,0.438887322522180,0.615029051094156 
 03/10  01:00:00,0.886558875248241,8.20604754178959,0.000000000000000E+000,7.75711231480747,0.000000000000000E+000,0.213578782428604,0.213578782428604,0.213578782428604,0.159755323849397,3.480661471051949E-002,9.827947445740333E-002,0.363026666112717,0.423930780181936 
 03/10  02:00:00,0.779594153556649,8.67142171732857,0.000000000000000E+000,8.31139337586110,0.000000000000000E+000,0.228839960730366,0.228839960730366,0.228839960730366,9.485471047418767E-002,2.066642463862648E-002,8.386910965267348E-002,0.334251934371197,0.337005832404047 
 03/10  03:00:00,0.731520521664663,8.81297019930871,0.000000000000000E+000,8.47726836572135,0.000000000000000E+000,0.233407044063951,0.233407044063951,0.233407044063951,6.490060501591859E-002,1.414018642934009E-002,7.158412284098968E-002,0.330376549624864,0.312946252165268 
 03/10  04:00:00,0.724091940223186,8.98945661059706,0.000000000000000E+000,8.64774738027004,0.000000000000000E+000,0.238100891320415,0.238100891320415,0.238100891320415,6.490060501591859E-002,1.414018642934009E-002,6.411215583864807E-002,0.325726087929265,0.319273962074507 
 03/10  05:00:00,0.728652761705326,9.31288758870369,0.000000000000000E+000,8.90289701049863,0.000000000000000E+000,0.245125998750832,0.245125998750832,0.245125998750832,6.490060501591859E-002,1.414018642934009E-002,7.395221645997889E-002,0.313421741359659,0.388402805213701 
 03/10  06:00:00,0.783528230953678,9.62293325174730,0.000000000000000E+000,8.90825665836485,0.000000000000000E+000,0.245273567461849,0.245273567461849,0.245273567461849,6.989295731884501E-002,1.522789461883095E-002,8.626832450802412E-002,0.349753473356527,0.690586373753788 
 03/10  07:00:00,0.950624433221846,10.6243984547208,0.000000000000000E+000,9.34132633066800,0.000000000000000E+000,0.257197398078649,0.257197398078649,0.257197398078649,0.109831800820130,2.392955102837551E-002,0.138447925181248,0.404105744423842,1.25523824425470 
 03/10  08:00:00,1.16476466651780,10.5940381274834,0.000000000000000E+000,9.15135589881964,0.000000000000000E+000,0.251966888078923,0.251966888078923,0.251966888078923,0.194701840125627,4.242057021567902E-002,0.214170712514307,0.429392629893665,1.41310664600604 
 03/10  09:00:00,1.09912803970233,10.6710308440080,0.000000000000000E+000,9.27201561357020,0.000000000000000E+000,0.255289046366538,0.255289046366538,0.255289046366538,0.154762988265052,3.371891198485800E-002,0.275218413283566,0.363026666112717,1.37401078363761 
 03/10  10:00:00,1.00253945815312,10.0891081525676,0.000000000000000E+000,8.81640462092894,0.000000000000000E+000,0.242744579157567,0.242744579157567,0.242744579157567,7.987766192469842E-002,1.740330735525975E-002,0.336436847124624,0.308965048901375,1.25142272543484 
 03/10  11:00:00,1.03480344597896,10.9612366067023,0.000000000000000E+000,9.83455967450264,0.000000000000000E+000,0.270777732197094,0.270777732197094,0.270777732197094,6.490060501591859E-002,1.414018642934009E-002,0.351641513346258,0.316231395300750,1.10489563666834 
 03/10  12:00:00,1.01472056482800,9.54294632482842,0.000000000000000E+000,8.54905862236237,0.000000000000000E+000,0.235383665644427,0.235383665644427,0.235383665644427,6.490060501591859E-002,1.414018642934009E-002,0.366855814129303,0.316328279919408,0.972099733743734 
 03/10  13:00:00,0.989034424710462,9.05179294460295,0.000000000000000E+000,8.16046517003750,0.000000000000000E+000,0.224684411458196,0.224684411458196,0.224684411458196,6.490060501591859E-002,1.414018642934009E-002,0.357197582224207,0.310999625893199,0.869906831349931 
 03/10  14:00:00,0.955985721562249,8.57893374641848,0.000000000000000E+000,7.74828650075085,0.000000000000000E+000,0.213335778776775,0.213335778776775,0.213335778776775,6.490060501591859E-002,1.414018642934009E-002,0.324743319086342,0.321753818564274,0.808485578247451 
 03/10  15:00:00,0.943763375323824,8.32835121892795,0.000000000000000E+000,7.55723052967748,0.000000000000000E+000,0.208075380316425,0.208075380316425,0.208075380316425,6.490060501591859E-002,1.414018642934009E-002,0.299663947619161,0.339871242253379,0.747711135107154 
 03/10  16:00:00,0.973694297950682,7.98599818796586,0.000000000000000E+000,7.20591267515439,0.000000000000000E+000,0.198402445779789,0.198402445779789,0.198402445779789,7.488530962177171E-002,1.631560098704535E-002,0.308215184980723,0.358763742891751,0.755374686416724 
 03/10  17:00:00,1.13579702041023,8.11516790537783,0.000000000000000E+000,7.25740526553835,0.000000000000000E+000,0.199820205934854,0.199820205934854,0.199820205934854,0.114824136404476,2.501725375403699E-002,0.354668780903828,0.424354629723432,0.828534063115473 
 03/10  18:00:00,1.48282964330027,9.42908063549036,0.000000000000000E+000,8.40967814889050,0.000000000000000E+000,0.231546063375653,0.231546063375653,0.231546063375653,0.229648272808951,5.003450750807398E-002,0.438965730037081,0.515523055880909,0.983894437113953 
 03/10  19:00:00,1.74207052692843,8.30595778825253,0.000000000000000E+000,7.14238951014140,0.000000000000000E+000,0.196653444387404,0.196653444387404,0.196653444387404,0.444319538864866,9.680590683916351E-002,0.397477157158294,0.559702441989101,1.12501725351421 
 03/10  20:00:00,1.92387304399409,8.38206689717621,0.000000000000000E+000,7.19417864490503,0.000000000000000E+000,0.198079369383325,0.198079369383325,0.198079369383325,0.663983056912221,0.144664990683150,0.322310632266247,0.577722981059548,1.14809601414213 
 03/10  21:00:00,1.98492622132016,8.90755733673031,0.000000000000000E+000,7.80154385059436,0.000000000000000E+000,0.214802128556606,0.214802128556606,0.214802128556606,0.713906579941488,0.155542054365294,0.285979116882669,0.597584327884505,1.06485324384516 
 03/10  22:00:00,1.82885964758381,9.31140824504941,0.000000000000000E+000,8.30982947729498,0.000000000000000E+000,0.228796901465779,0.228796901465779,0.228796901465779,0.599082443537010,0.130524800611257,0.269710545482451,0.583632942797706,0.961379464972393 
 03/10  23:00:00,1.54076645509604,10.0343251442917,0.000000000000000E+000,9.20507444284375,0.000000000000000E+000,0.253445936049467,0.253445936049467,0.253445936049467,0.449311874449212,9.789360956482500E-002,0.217943504277125,0.505059517065810,0.794463356593618 
 03/10  24:00:00,1.26326183179499,10.6836395597874,0.000000000000000E+000,10.0401815406792,0.000000000000000E+000,0.276439177595384,0.276439177595384,0.276439177595384,0.314518312114448,6.852552669537749E-002,0.147779479178003,0.438887322522180,0.613228463729303 
 03/11  01:00:00,0.970217845005688,11.0209704789131,0.000000000000000E+000,10.5568248096878,0.000000000000000E+000,0.290664063850307,0.290664063850307,0.290664063850307,0.159755323849397,3.480661471051949E-002,0.104853162793151,0.363026666112717,0.439141222425172 
 03/11  02:00:00,0.858656695675449,11.4071906680089,0.000000000000000E+000,11.0395645871040,0.000000000000000E+000,0.303955475616203,0.303955475616203,0.303955475616203,9.485471047418767E-002,2.066642463862648E-002,8.781613688563442E-002,0.334251934371197,0.344603571841506 
 03/11  03:00:00,0.812981813690133,11.6815510641302,0.000000000000000E+000,11.3410767395239,0.000000000000000E+000,0.312257095573199,0.312257095573199,0.312257095573199,6.490060501591859E-002,1.414018642934009E-002,7.419536335721098E-002,0.330376549624864,0.317718743184241 
 03/11  04:00:00,0.803430847099683,11.8268653296344,0.000000000000000E+000,11.4797197452536,0.000000000000000E+000,0.316074392932612,0.316074392932612,0.316074392932612,6.490060501591859E-002,1.414018642934009E-002,6.547756110294642E-002,0.325726087929265,0.324710316128228 
 03/11  05:00:00,0.805075107000504,12.0041949585507,0.000000000000000E+000,11.5815162938115,0.000000000000000E+000,0.318877186293609,0.318877186293609,0.318877186293609,6.490060501591859E-002,1.414018642934009E-002,7.662337421237893E-002,0.313421741359659,0.401090891747854 
 03/11  06:00:00,0.861378387255439,12.3407142240568,0.000000000000000E+000,11.5869584919973,0.000000000000000E+000,0.319027027886085,0.319027027886085,0.319027027886085,6.989295731884501E-002,1.522789461883095E-002,9.036502038555042E-002,0.349753473356527,0.729665512430829 
 03/11  07:00:00,1.01793595655999,12.7750136840314,0.000000000000000E+000,11.4001436158052,0.000000000000000E+000,0.313883400698875,0.313883400698875,0.313883400698875,0.109831800820130,2.392955102837551E-002,0.149073445899162,0.404105744423842,1.34703618842806 
 03/11  08:00:00,1.23747082420774,12.5790501062096,0.000000000000000E+000,11.0234455987757,0.000000000000000E+000,0.303511666920206,0.303511666920206,0.303511666920206,0.194701840125627,4.242057021567902E-002,0.235332091362966,0.429392629893665,1.52602892477615 
 03/11  09:00:00,1.16789663697231,12.1094466402755,0.000000000000000E+000,10.5915556074058,0.000000000000000E+000,0.291620316794489,0.291620316794489,0.291620316794489,0.154762988265052,3.371891198485800E-002,0.307655740125598,0.363026666112717,1.49288658606946 
 03/11  10:00:00,1.07204220333277,11.0878120753920,0.000000000000000E+000,9.70520706077846,0.000000000000000E+000,0.267216229846480,0.267216229846480,0.267216229846480,7.987766192469842E-002,1.740330735525975E-002,0.381467941615351,0.308965048901375,1.36132420840973 
 03/11  11:00:00,1.08807857824957,11.1416431064546,0.000000000000000E+000,9.92023278859813,0.000000000000000E+000,0.273136594445416,0.273136594445416,0.273136594445416,6.490060501591859E-002,1.414018642934009E-002,0.402557783368541,0.316231395300750,1.19962902232519 
 03/11  12:00:00,1.03897550256090,8.59628399060186,0.000000000000000E+000,7.52361381970149,0.000000000000000E+000,0.207149801867314,0.207149801867314,0.207149801867314,6.490060501591859E-002,1.414018642934009E-002,0.419344615639324,0.316328279919408,1.05088220217801 
 03/11  13:00:00,0.986780054650926,7.30272215925097,0.000000000000000E+000,6.34212366809388,0.000000000000000E+000,0.174619497059163,0.174619497059163,0.174619497059163,6.490060501591859E-002,1.414018642934009E-002,0.405008126563703,0.310999625893199,0.939177547941573 
 03/11  14:00:00,0.941414078897861,6.52771241281395,0.000000000000000E+000,5.63594463832044,0.000000000000000E+000,0.155176068727242,0.155176068727242,0.155176068727242,6.490060501591859E-002,1.414018642934009E-002,0.368331386471487,0.321753818564274,0.869606107073315 
 03/11  15:00:00,0.917008172528232,5.99133853440319,0.000000000000000E+000,5.16446094917368,0.000000000000000E+000,0.142194574045170,0.142194574045170,0.142194574045170,6.490060501591859E-002,1.414018642934009E-002,0.338789551094827,0.339871242253379,0.803468031086183 
 03/11  16:00:00,0.945463686109277,5.67028396173518,0.000000000000000E+000,4.83461499428584,0.000000000000000E+000,0.133112831435943,0.133112831435943,0.133112831435943,7.488530962177171E-002,1.631560098704535E-002,0.345274187483165,0.358763742891751,0.810958141054616 
 03/11  17:00:00,1.10593129580360,5.79412633829025,0.000000000000000E+000,4.86816354897611,0.000000000000000E+000,0.134036533346164,0.134036533346164,0.134036533346164,0.114824136404476,2.501725375403699E-002,0.390586728885886,0.424354629723432,0.896734212590166 
 03/11  18:00:00,1.45449864455863,7.19706959123565,0.000000000000000E+000,6.09673373456331,0.000000000000000E+000,0.167863106137293,0.167863106137293,0.167863106137293,0.229648272808951,5.003450750807398E-002,0.474317688533803,0.515523055880909,1.06482780718642 
 03/11  19:00:00,1.72414415235747,6.51226883624157,0.000000000000000E+000,5.24516881971256,0.000000000000000E+000,0.144416726828647,0.144416726828647,0.144416726828647,0.444319538864866,9.680590683916351E-002,0.431787500146093,0.559702441989101,1.22854899193209 
 03/11  20:00:00,1.90599076948524,6.60412869431756,0.000000000000000E+000,5.30094082326324,0.000000000000000E+000,0.145952313285120,0.145952313285120,0.145952313285120,0.663983056912221,0.144664990683150,0.356555413855597,0.577722981059548,1.26339563292530 
 03/11  21:00:00,1.95886023902943,6.80427349946086,0.000000000000000E+000,5.58889901032433,0.000000000000000E+000,0.153880748054004,0.153880748054004,0.153880748054004,0.713906579941488,0.155542054365294,0.320834515094546,0.597584327884505,1.17421424684577 
 03/11  22:00:00,1.80037824102801,7.07614866256843,0.000000000000000E+000,5.98216341698660,0.000000000000000E+000,0.164708608956199,0.164708608956199,0.164708608956199,0.599082443537010,0.130524800611257,0.305317431436236,0.583632942797706,1.05378594279977 
 03/11  23:00:00,1.49375497729028,7.37211643454732,0.000000000000000E+000,6.47003164035100,0.000000000000000E+000,0.178141223684861,0.178141223684861,0.178141223684861,0.449311874449212,9.789360956482500E-002,0.246236738835966,0.505059517065810,0.867297449341935 
 03/11  24:00:00,1.19248538200475,7.59507799243970,0.000000000000000E+000,6.90538276001273,0.000000000000000E+000,0.190127870041495,0.190127870041495,0.190127870041495,0.314518312114448,6.852552669537749E-002,0.163314336941647,0.438887322522180,0.659465677048047 
 03/12  01:00:00,0.880777297757244,7.77385145825589,0.000000000000000E+000,7.30837305518838,0.000000000000000E+000,0.201223516601860,0.201223516601860,0.201223516601860,0.159755323849397,3.480661471051949E-002,0.104853162793151,0.363026666112717,0.440473956267322 
 03/12  02:00:00,0.763835866358171,7.96457227097066,0.000000000000000E+000,7.59570272763682,0.000000000000000E+000,0.209134646298925,0.209134646298925,0.209134646298925,9.485471047418767E-002,2.066642463862648E-002,8.781613688563442E-002,0.334251934371197,0.345847034270442 
 03/12  03:00:00,0.715054191436509,8.12629856631915,0.000000000000000E+000,7.78437716522361,0.000000000000000E+000,0.214329473319577,0.214329473319577,0.214329473319577,6.490060501591859E-002,1.414018642934009E-002,7.419536335721098E-002,0.330376549624864,0.319165819673432 
 03/12  04:00:00,0.704842488740876,8.24787459092503,0.000000000000000E+000,7.89902244926921,0.000000000000000E+000,0.217486034573808,0.217486034573808,0.217486034573808,6.490060501591859E-002,1.414018642934009E-002,6.547756110294642E-002,0.325726087929265,0.326416873403306 
 03/12  05:00:00,0.705667852374638,8.39560161892267,0.000000000000000E+000,7.97107695020640,0.000000000000000E+000,0.219469931667742,0.219469931667742,0.219469931667742,6.490060501591859E-002,1.414018642934009E-002,7.662337421237893E-002,0.313421741359659,0.402936895724909 
 03/12  06:00:00,0.766343702766488,8.89060800285777,0.000000000000000E+000,8.13532948184743,0.000000000000000E+000,0.223992343397135,0.223992343397135,0.223992343397135,6.989295731884501E-002,1.522789461883095E-002,9.036502038555042E-002,0.349753473356527,0.731188301381645 
 03/12  07:00:00,0.926176975091735,9.44332714418375,0.000000000000000E+000,8.06748708013314,0.000000000000000E+000,0.222124419230624,0.222124419230624,0.222124419230624,0.109831800820130,2.392955102837551E-002,0.149073445899162,0.404105744423842,1.34800618425250 
 03/12  08:00:00,1.17219183256502,10.2088602824002,0.000000000000000E+000,8.65253373097686,0.000000000000000E+000,0.238232675277479,0.238232675277479,0.238232675277479,0.194701840125627,4.242057021567902E-002,0.235332091362966,0.429392629893665,1.52675096876564 
 03/12  09:00:00,1.09599117098344,9.49807717841183,0.000000000000000E+000,7.97997233409679,0.000000000000000E+000,0.219714850805617,0.219714850805617,0.219714850805617,0.154762988265052,3.371891198485800E-002,0.307655740125598,0.363026666112717,1.49310039751486 
 03/12  10:00:00,1.00413845793391,8.62203692197846,0.000000000000000E+000,7.23896498529933,0.000000000000000E+000,0.199312484447623,0.199312484447623,0.199312484447623,7.987766192469842E-002,1.740330735525975E-002,0.381467941615351,0.308965048901375,1.36179113047530 
 03/12  11:00:00,1.02066873991320,8.69413921775695,0.000000000000000E+000,7.47192925791857,0.000000000000000E+000,0.205726756109051,0.205726756109051,0.205726756109051,6.490060501591859E-002,1.414018642934009E-002,0.402557783368541,0.316231395300750,1.20042866430707 
 03/12  12:00:00,0.991145942251164,6.86027502282693,0.000000000000000E+000,5.78645965545513,0.000000000000000E+000,0.159320241557572,0.159320241557572,0.159320241557572,6.490060501591859E-002,1.414018642934009E-002,0.419344615639324,0.316328279919408,1.05202739864948 
 03/12  13:00:00,0.956740640441303,6.21254739976244,0.000000000000000E+000,5.25110185756846,0.000000000000000E+000,0.144580082849540,0.144580082849540,0.144580082849540,6.490060501591859E-002,1.414018642934009E-002,0.405008126563703,0.310999625893199,0.940024598978464 
 03/12  14:00:00,0.929307207701508,6.08804649918511,0.000000000000000E+000,5.19622699135610,0.000000000000000E+000,0.143069197530889,0.143069197530889,0.143069197530889,6.490060501591859E-002,1.414018642934009E-002,0.368331386471487,0.321753818564274,0.869657840408841 
 03/12  15:00:00,0.915422796384171,5.93385076226451,0.000000000000000E+000,5.10688060026982,0.000000000000000E+000,0.140609197901108,0.140609197901108,0.140609197901108,6.490060501591859E-002,1.414018642934009E-002,0.338789551094827,0.339871242253379,0.803560607851378 
 03/12  16:00:00,0.948296202691319,5.77278896053186,0.000000000000000E+000,4.93749108062090,0.000000000000000E+000,0.135945348017986,0.135945348017986,0.135945348017986,7.488530962177171E-002,1.631560098704535E-002,0.345274187483165,0.358763742891751,0.810587053516224 
 03/12  17:00:00,1.10940545355399,5.91915137919848,0.000000000000000E+000,4.99434383506429,0.000000000000000E+000,0.137510691096563,0.137510691096563,0.137510691096563,0.114824136404476,2.501725375403699E-002,0.390586728885886,0.424354629723432,0.895578967410209 
 03/12  18:00:00,1.45149128210342,7.08663707971735,0.000000000000000E+000,5.98750730265304,0.000000000000000E+000,0.164855743682081,0.164855743682081,0.164855743682081,0.229648272808951,5.003450750807398E-002,0.474317688533803,0.515523055880909,1.06362172757840 
 03/12  19:00:00,1.72129131979176,6.40762520026736,0.000000000000000E+000,5.14155486342004,0.000000000000000E+000,0.141563894262935,0.141563894262935,0.141563894262935,0.444319538864866,9.680590683916351E-002,0.431787500146093,0.559702441989101,1.22751931225042 
 03/12  20:00:00,1.90136469056123,6.43499356164445,0.000000000000000E+000,5.13292313263572,0.000000000000000E+000,0.141326234361112,0.141326234361112,0.141326234361112,0.663983056912221,0.144664990683150,0.356555413855597,0.577722981059548,1.26227819087971 
 03/12  21:00:00,1.95415774043745,6.63251031726851,0.000000000000000E+000,5.41810578206710,0.000000000000000E+000,0.149178249462022,0.149178249462022,0.149178249462022,0.713906579941488,0.155542054365294,0.320834515094546,0.597584327884505,1.17324429291064 
 03/12  22:00:00,1.79786582685418,6.98416050626260,0.000000000000000E+000,5.89091334660924,0.000000000000000E+000,0.162196194782367,0.162196194782367,0.162196194782367,0.599082443537010,0.130524800611257,0.305317431436236,0.583632942797706,1.05304785687133 
 03/12  23:00:00,1.49290222439075,7.34062727190662,0.000000000000000E+000,6.43905993078710,0.000000000000000E+000,0.177288470785337,0.177288470785337,0.177288470785337,0.449311874449212,9.789360956482500E-002,0.246236738835966,0.505059517065810,0.866779996265151 
 03/12  24:00:00,1.19507886093660,7.68867181971978,0.000000000000000E+000,6.99957707618832,0.000000000000000E+000,0.192721348973349,0.192721348973349,0.192721348973349,0.314518312114448,6.852552669537749E-002,0.163314336941647,0.438887322522180,0.658865188152532 
 03/13  01:00:00,0.884344589970789,8.12540778051797,0.000000000000000E+000,7.67669018954340,0.000000000000000E+000,0.211364497151152,0.211364497151152,0.211364497151152,0.159755323849397,3.480661471051949E-002,9.827947445740333E-002,0.363026666112717,0.423713144174375 
 03/13  02:00:00,0.775165966984433,8.51078714973008,0.000000000000000E+000,8.15056307146002,0.000000000000000E+000,0.224411774158149,0.224411774158149,0.224411774158149,9.485471047418767E-002,2.066642463862648E-002,8.386910965267348E-002,0.334251934371197,0.337201569206642 
 03/13  03:00:00,0.730267498106573,8.76725918674007,0.000000000000000E+000,8.43175895527018,0.000000000000000E+000,0.232154020505862,0.232154020505862,0.232154020505862,6.490060501591859E-002,1.414018642934009E-002,7.158412284098968E-002,0.330376549624864,0.312744650047784 
 03/13  04:00:00,0.722920103138959,8.94687839578046,0.000000000000000E+000,8.60518663629700,0.000000000000000E+000,0.236929054236186,0.236929054236186,0.236929054236186,6.490060501591859E-002,1.414018642934009E-002,6.411215583864807E-002,0.325726087929265,0.319256491230947 
 03/13  05:00:00,0.722971185249727,9.10625640863605,0.000000000000000E+000,8.69654399083018,0.000000000000000E+000,0.239444422295232,0.239444422295232,0.239444422295232,6.490060501591859E-002,1.414018642934009E-002,7.395221645997889E-002,0.313421741359659,0.388124644814509 
 03/13  06:00:00,0.779142159403462,9.46220906944173,0.000000000000000E+000,8.74895595794453,0.000000000000000E+000,0.240887495911634,0.240887495911634,0.240887495911634,6.989295731884501E-002,1.522789461883095E-002,8.626832450802412E-002,0.349753473356527,0.689162891868531 
 03/13  07:00:00,0.951613483315122,10.6571639937871,0.000000000000000E+000,9.37724831023576,0.000000000000000E+000,0.258186448171925,0.258186448171925,0.258186448171925,0.109831800820130,2.392955102837551E-002,0.138447925181248,0.404105744423842,1.25208180375325 
 03/13  08:00:00,1.17078112100711,10.8091563564302,0.000000000000000E+000,9.36987158038607,0.000000000000000E+000,0.257983342568233,0.257983342568233,0.257983342568233,0.194701840125627,4.242057021567902E-002,0.214170712514307,0.429392629893665,1.40970919338644 
 03/13  09:00:00,1.08312874598957,10.0861213320417,0.000000000000000E+000,8.69092643946656,0.000000000000000E+000,0.239289752653775,0.239289752653775,0.239289752653775,0.154762988265052,3.371891198485800E-002,0.275218413283566,0.363026666112717,1.37019044577496 
 03/13  10:00:00,0.980373651596891,9.28073102693280,0.000000000000000E+000,8.01134969435885,0.000000000000000E+000,0.220578772601335,0.220578772601335,0.220578772601335,7.987766192469842E-002,1.740330735525975E-002,0.336436847124624,0.308965048901375,1.24810052637011 
 03/13  11:00:00,0.983945062638976,9.11118743893192,0.000000000000000E+000,7.98739963720038,0.000000000000000E+000,0.219919348857110,0.219919348857110,0.219919348857110,6.490060501591859E-002,1.414018642934009E-002,0.351641513346258,0.316231395300750,1.10200650620025 
 03/13  12:00:00,0.960959879631428,7.58856707044172,0.000000000000000E+000,6.59648792011945,0.000000000000000E+000,0.181622980447856,0.181622980447856,0.181622980447856,6.490060501591859E-002,1.414018642934009E-002,0.366855814129303,0.316328279919408,0.970291181599955 
 03/13  13:00:00,0.930093742668829,6.90993013009038,0.000000000000000E+000,6.01975865738971,0.000000000000000E+000,0.165743729416564,0.165743729416564,0.165743729416564,6.490060501591859E-002,1.414018642934009E-002,0.357197582224207,0.310999625893199,0.868750529485148 
 03/13  14:00:00,0.886963676179962,6.07135629636685,0.000000000000000E+000,5.24142813148785,0.000000000000000E+000,0.144313733394486,0.144313733394486,0.144313733394486,6.490060501591859E-002,1.414018642934009E-002,0.324743319086342,0.321753818564274,0.807766497458820 
 03/13  15:00:00,0.863155723069320,5.40084134863604,0.000000000000000E+000,4.62958666514640,0.000000000000000E+000,0.127467728061923,0.127467728061923,0.127467728061923,6.490060501591859E-002,1.414018642934009E-002,0.299663947619161,0.339871242253379,0.747845129346305 
 03/13  16:00:00,0.891820438264008,5.01263341905286,0.000000000000000E+000,4.23228056612872,0.000000000000000E+000,0.116528586093116,0.116528586093116,0.116528586093116,7.488530962177171E-002,1.631560098704535E-002,0.308215184980723,0.358763742891751,0.755642026529435 
 03/13  17:00:00,1.05211005717631,5.07596112939854,0.000000000000000E+000,4.21792182196351,0.000000000000000E+000,0.116133242700942,0.116133242700942,0.116133242700942,0.114824136404476,2.501725375403699E-002,0.354668780903828,0.424354629723432,0.828810730711060 
 03/13  18:00:00,1.38953377886212,6.04046945334056,0.000000000000000E+000,5.02120252071952,0.000000000000000E+000,0.138250198937506,0.138250198937506,0.138250198937506,0.229648272808951,5.003450750807398E-002,0.438965730037081,0.515523055880909,0.983758883135113 
 03/13  19:00:00,1.66510475330569,5.51036354784978,0.000000000000000E+000,4.34701749987544,0.000000000000000E+000,0.119687670764669,0.119687670764669,0.119687670764669,0.444319538864866,9.680590683916351E-002,0.397477157158294,0.559702441989101,1.12479502337742 
 03/13  20:00:00,1.84575508346354,5.54427676413761,0.000000000000000E+000,4.35695957871910,0.000000000000000E+000,0.119961408852769,0.119961408852769,0.119961408852769,0.663983056912221,0.144664990683150,0.322310632266247,0.577722981059548,1.14752494728947 
 03/13  21:00:00,1.89170514594977,5.52043016311043,0.000000000000000E+000,4.41578453718061,0.000000000000000E+000,0.121581053186221,0.121581053186221,0.121581053186221,0.713906579941488,0.155542054365294,0.285979116882669,0.597584327884505,1.06348538363904 
 03/13  22:00:00,1.72268361256785,5.45456350445448,0.000000000000000E+000,4.45355021867999,0.000000000000000E+000,0.122620866449827,0.122620866449827,0.122620866449827,0.599082443537010,0.130524800611257,0.269710545482451,0.583632942797706,0.960813982992469 
 03/13  23:00:00,1.41775138423758,5.56648635958091,0.000000000000000E+000,4.73720684751234,0.000000000000000E+000,0.130430865191004,0.130430865191004,0.130430865191004,0.449311874449212,9.789360956482500E-002,0.217943504277125,0.505059517065810,0.794492167214189 
 03/13  24:00:00,1.12686959856049,5.73133262132629,0.000000000000000E+000,5.08645973349953,0.000000000000000E+000,0.140046944360881,0.140046944360881,0.140046944360881,0.314518312114448,6.852552669537749E-002,0.147779479178003,0.438887322522180,0.614643332447845 
 03/14  01:00:00,0.822241653529685,5.87095148728996,0.000000000000000E+000,5.42113161965580,0.000000000000000E+000,0.149261560710048,0.149261560710048,0.149261560710048,0.159755323849397,3.480661471051949E-002,9.827947445740333E-002,0.363026666112717,0.424815420833984 
 03/14  02:00:00,0.705505097204796,5.98183092256621,0.000000000000000E+000,5.62050280665606,0.000000000000000E+000,0.154750904378512,0.154750904378512,0.154750904378512,9.485471047418767E-002,2.066642463862648E-002,8.386910965267348E-002,0.334251934371197,0.338305606846730 
 03/14  03:00:00,0.651329729328869,5.90142554381221,0.000000000000000E+000,5.56476471864163,0.000000000000000E+000,0.153216251728158,0.153216251728158,0.153216251728158,6.490060501591859E-002,1.414018642934009E-002,7.158412284098968E-002,0.330376549624864,0.313905243748483 
 03/14  04:00:00,0.638828797561457,5.89393836677525,0.000000000000000E+000,5.55101760955148,0.000000000000000E+000,0.152837748658687,0.152837748658687,0.152837748658687,6.490060501591859E-002,1.414018642934009E-002,6.411215583864807E-002,0.325726087929265,0.320485488971242 
 03/14  05:00:00,0.640757528009632,6.12159495891694,0.000000000000000E+000,5.71057054454139,0.000000000000000E+000,0.157230765055136,0.157230765055136,0.157230765055136,6.490060501591859E-002,1.414018642934009E-002,7.395221645997889E-002,0.313421741359659,0.389436641384194 
 03/14  06:00:00,0.691764361165966,6.28969033531577,0.000000000000000E+000,5.57542258051072,0.000000000000000E+000,0.153509697674138,0.153509697674138,0.153509697674138,6.989295731884501E-002,1.522789461883095E-002,8.626832450802412E-002,0.349753473356527,0.690177535176361 
 03/14  07:00:00,0.840421822834651,6.61896528344599,0.000000000000000E+000,5.33880315660591,0.000000000000000E+000,0.146994787691453,0.146994787691453,0.146994787691453,0.109831800820130,2.392955102837551E-002,0.138447925181248,0.404105744423842,1.25232824704197 
 03/14  08:00:00,1.05094923264755,6.45718615287073,0.000000000000000E+000,5.01761614409829,0.000000000000000E+000,0.138151454208668,0.138151454208668,0.138151454208668,0.194701840125627,4.242057021567902E-002,0.214170712514307,0.429392629893665,1.40999442611473 
 03/14  09:00:00,0.974826067390297,6.15392070595910,0.000000000000000E+000,4.75740817357858,0.000000000000000E+000,0.130987074054505,0.130987074054505,0.130987074054505,0.154762988265052,3.371891198485800E-002,0.275218413283566,0.363026666112717,1.37150808558034 
 03/14  10:00:00,0.882691817912409,5.73431283025087,0.000000000000000E+000,4.46357708141131,0.000000000000000E+000,0.122896938916852,0.122896938916852,0.122896938916852,7.987766192469842E-002,1.740330735525975E-002,0.336436847124624,0.308965048901375,1.24945494263572 
 03/14  11:00:00,0.895404918625242,5.89710711377625,0.000000000000000E+000,4.77165023703066,0.000000000000000E+000,0.131379204843376,0.131379204843376,0.131379204843376,6.490060501591859E-002,1.414018642934009E-002,0.351641513346258,0.316231395300750,1.10367558121429 
 03/14  12:00:00,0.886601093933444,4.88945567261308,0.000000000000000E+000,3.89580086828287,0.000000000000000E+000,0.107264194749874,0.107264194749874,0.107264194749874,6.490060501591859E-002,1.414018642934009E-002,0.366855814129303,0.316328279919408,0.971866835607874 
 03/14  13:00:00,0.854334653419590,4.15963075051533,0.000000000000000E+000,3.26821303337472,0.000000000000000E+000,8.998464016732426E-002,8.998464016732426E-002,8.998464016732426E-002,6.490060501591859E-002,1.414018642934009E-002,0.357197582224207,0.310999625893199,0.869996773925065 
 03/14  14:00:00,0.825536215611169,3.84150961921082,0.000000000000000E+000,3.01040262686023,0.000000000000000E+000,8.288627282569354E-002,8.288627282569354E-002,8.288627282569354E-002,6.490060501591859E-002,1.414018642934009E-002,0.324743319086342,0.321753818564274,0.808945324930412 
 03/14  15:00:00,0.820361722044650,3.84734100845373,0.000000000000000E+000,3.07532238583141,0.000000000000000E+000,8.467372703725105E-002,8.467372703725105E-002,8.467372703725105E-002,6.490060501591859E-002,1.414018642934009E-002,0.299663947619161,0.339871242253379,0.748609068478967 
 03/14  16:00:00,0.862221253233045,3.93825732535931,0.000000000000000E+000,3.15724773701942,0.000000000000000E+000,8.692940106215381E-002,8.692940106215381E-002,8.692940106215381E-002,7.488530962177171E-002,1.631560098704535E-002,0.308215184980723,0.358763742891751,0.756298761945167 
 03/14  17:00:00,1.03414239761531,4.42412814860027,0.000000000000000E+000,3.56534223674412,0.000000000000000E+000,9.816558313993980E-002,9.816558313993980E-002,9.816558313993980E-002,0.114824136404476,2.501725375403699E-002,0.354668780903828,0.424354629723432,0.829557335132173 
 03/14  18:00:00,1.37001922016797,5.33171938894843,0.000000000000000E+000,4.31244005919048,0.000000000000000E+000,0.118735640243350,0.118735640243350,0.118735640243350,0.229648272808951,5.003450750807398E-002,0.438965730037081,0.515523055880909,0.983771280272008 
 03/14  19:00:00,1.64541226164449,4.79458695058299,0.000000000000000E+000,3.63179257051965,0.000000000000000E+000,9.999517910346123E-002,9.999517910346123E-002,9.999517910346123E-002,0.444319538864866,9.680590683916351E-002,0.397477157158294,0.559702441989101,1.12424335546642 
 03/14  20:00:00,1.82912824317974,4.93992023424541,0.000000000000000E+000,3.75307811607945,0.000000000000000E+000,0.103334568568971,0.103334568568971,0.103334568568971,0.663983056912221,0.144664990683150,0.322310632266247,0.577722981059548,1.14704988003694 
 03/14  21:00:00,1.88594785230664,5.31147016626201,0.000000000000000E+000,4.20668149374478,0.000000000000000E+000,0.115823759543084,0.115823759543084,0.115823759543084,0.713906579941488,0.155542054365294,0.285979116882669,0.597584327884505,1.06362843022646 
 03/14  22:00:00,1.73743544082281,5.99039598718343,0.000000000000000E+000,4.98933185073751,0.000000000000000E+000,0.137372694704784,0.137372694704784,0.137372694704784,0.599082443537010,0.130524800611257,0.269710545482451,0.583632942797706,0.960864833663880 
 03/14  23:00:00,1.43566128023983,6.21698739308432,0.000000000000000E+000,5.38768847895639,0.000000000000000E+000,0.148340761193256,0.148340761193256,0.148340761193256,0.449311874449212,9.789360956482500E-002,0.217943504277125,0.505059517065810,0.794511569273580 
 03/14  24:00:00,1.14771093944959,6.48814136743008,0.000000000000000E+000,5.84341049531954,0.000000000000000E+000,0.160888285249980,0.160888285249980,0.160888285249980,0.314518312114448,6.852552669537749E-002,0.147779479178003,0.438887322522180,0.614501316731599 
 03/15  01:00:00,0.853307054763409,6.99891159686035,0.000000000000000E+000,6.54941694713261,0.000000000000000E+000,0.180326961943772,0.180326961943772,0.180326961943772,0.159755323849397,3.480661471051949E-002,9.827947445740333E-002,0.363026666112717,0.424490202927546 
 03/15  02:00:00,0.741719763327789,7.29710607976392,0.000000000000000E+000,6.93580776984086,0.000000000000000E+000,0.190965570501506,0.190965570501506,0.190965570501506,9.485471047418767E-002,2.066642463862648E-002,8.386910965267348E-002,0.334251934371197,0.338275800859621 
 03/15  03:00:00,0.697513040587130,7.57864272817603,0.000000000000000E+000,7.24212764967060,0.000000000000000E+000,0.199399562986419,0.199399562986419,0.199399562986419,6.490060501591859E-002,1.414018642934009E-002,7.158412284098968E-002,0.330376549624864,0.313759497083305 
 03/15  04:00:00,0.692813854597499,7.85414408234563,0.000000000000000E+000,7.51173742445088,0.000000000000000E+000,0.206822805694727,0.206822805694727,0.206822805694727,6.490060501591859E-002,1.414018642934009E-002,6.411215583864807E-002,0.325726087929265,0.319971389642226 
 03/15  05:00:00,0.693921395518150,8.05196858022749,0.000000000000000E+000,7.64146502134165,0.000000000000000E+000,0.210394632563655,0.210394632563655,0.210394632563655,6.490060501591859E-002,1.414018642934009E-002,7.395221645997889E-002,0.313421741359659,0.388915785894485 
 03/15  06:00:00,0.750009166583806,8.40392701971335,0.000000000000000E+000,7.69085507920161,0.000000000000000E+000,0.211754503091979,0.211754503091979,0.211754503091979,6.989295731884501E-002,1.522789461883095E-002,8.626832450802412E-002,0.349753473356527,0.688981720883039 
 03/15  07:00:00,0.921039567761517,9.54512695424034,0.000000000000000E+000,8.26681358373371,0.000000000000000E+000,0.227612532618320,0.227612532618320,0.227612532618320,0.109831800820130,2.392955102837551E-002,0.138447925181248,0.404105744423842,1.25047949070851 
 03/15  08:00:00,1.13820228891105,9.62389424872429,0.000000000000000E+000,8.18661893337343,0.000000000000000E+000,0.225404510472175,0.225404510472175,0.225404510472175,0.194701840125627,4.242057021567902E-002,0.214170712514307,0.429392629893665,1.40769973269315 
 03/15  09:00:00,1.04117756250461,8.56023768543600,0.000000000000000E+000,7.16727302066005,0.000000000000000E+000,0.197338569168823,0.197338569168823,0.197338569168823,0.154762988265052,3.371891198485800E-002,0.275218413283566,0.363026666112717,1.36796021797575 
 03/15  10:00:00,0.934052873526162,7.59665847641556,0.000000000000000E+000,6.32899401315244,0.000000000000000E+000,0.174257994530607,0.174257994530607,0.174257994530607,7.987766192469842E-002,1.740330735525975E-002,0.336436847124624,0.308965048901375,1.24638365705928 
 03/15  11:00:00,0.931538390564625,7.20686296469470,0.000000000000000E+000,6.08400625372172,0.000000000000000E+000,0.167512676782758,0.167512676782758,0.167512676782758,6.490060501591859E-002,1.414018642934009E-002,0.351641513346258,0.316231395300750,1.10107541544167 
 03/15  12:00:00,0.906343157430196,5.60451641249796,0.000000000000000E+000,4.61282623067609,0.000000000000000E+000,0.127006258246626,0.127006258246626,0.127006258246626,6.490060501591859E-002,1.414018642934009E-002,0.366855814129303,0.316328279919408,0.969902213099547 
 03/15  13:00:00,0.870684987593702,4.75233622736713,0.000000000000000E+000,3.86205188352184,0.000000000000000E+000,0.106334974341436,0.106334974341436,0.106334974341436,6.490060501591859E-002,1.414018642934009E-002,0.357197582224207,0.310999625893199,0.868863400629764 
 03/15  14:00:00,0.859175145284533,5.06200076895290,0.000000000000000E+000,4.23215767508663,0.000000000000000E+000,0.116525202499057,0.116525202499057,0.116525202499057,6.490060501591859E-002,1.414018642934009E-002,0.324743319086342,0.321753818564274,0.807681426446113 
 03/15  15:00:00,0.840579255544355,4.58071734187764,0.000000000000000E+000,3.80961666498359,0.000000000000000E+000,0.104891260536958,0.104891260536958,0.104891260536958,6.490060501591859E-002,1.414018642934009E-002,0.299663947619161,0.339871242253379,0.747691122750725 
 03/15  16:00:00,0.884553120129091,4.74830635322393,0.000000000000000E+000,3.96833392143410,0.000000000000000E+000,0.109261267958199,0.109261267958199,0.109261267958199,7.488530962177171E-002,1.631560098704535E-002,0.308215184980723,0.358763742891751,0.755261605395079 
 03/15  17:00:00,1.03541718012194,4.46885657490470,0.000000000000000E+000,3.61164192517009,0.000000000000000E+000,9.944036564656525E-002,9.944036564656525E-002,9.944036564656525E-002,0.114824136404476,2.501725375403699E-002,0.354668780903828,0.424354629723432,0.827986073010603 
 03/15  18:00:00,1.37167765457068,5.39056047464051,0.000000000000000E+000,4.37267386042435,0.000000000000000E+000,0.120394074646062,0.120394074646062,0.120394074646062,0.229648272808951,5.003450750807398E-002,0.438965730037081,0.515523055880909,0.982378564730248 
 03/15  19:00:00,1.65456395403267,5.12608287300766,0.000000000000000E+000,3.96417907876011,0.000000000000000E+000,0.109146871491643,0.109146871491643,0.109146871491643,0.444319538864866,9.680590683916351E-002,0.397477157158294,0.559702441989101,1.12335276965063 
 03/15  20:00:00,1.84082345676471,5.36371865794419,0.000000000000000E+000,4.17784449171217,0.000000000000000E+000,0.115029782153938,0.115029782153938,0.115029782153938,0.663983056912221,0.144664990683150,0.322310632266247,0.577722981059548,1.14608192810298 
 03/15  21:00:00,1.89397062306254,5.60170974595763,0.000000000000000E+000,4.49806593334992,0.000000000000000E+000,0.123846530298989,0.123846530298989,0.123846530298989,0.713906579941488,0.155542054365294,0.285979116882669,0.597584327884505,1.06248357031692 
 03/15  22:00:00,1.73703104453680,5.97473165125758,0.000000000000000E+000,4.97464430839568,0.000000000000000E+000,0.136968298418779,0.136968298418779,0.136968298418779,0.599082443537010,0.130524800611257,0.269710545482451,0.583632942797706,0.959888040079848 
 03/15  23:00:00,1.45353040961667,6.86582553525456,0.000000000000000E+000,6.03668947974794,0.000000000000000E+000,0.166209890570101,0.166209890570101,0.166209890570101,0.449311874449212,9.789360956482500E-002,0.217943504277125,0.505059517065810,0.794348710652243 
 03/15  24:00:00,1.17881386783497,7.61743725143743,0.000000000000000E+000,6.97305879680963,0.000000000000000E+000,0.191991213635358,0.191991213635358,0.191991213635358,0.314518312114448,6.852552669537749E-002,0.147779479178003,0.438887322522180,0.614148899248871 
 03/16  01:00:00,0.883194477997253,8.08366886929867,0.000000000000000E+000,7.63491849456571,0.000000000000000E+000,0.210214385177617,0.210214385177617,0.210214385177617,0.159755323849397,3.480661471051949E-002,9.827947445740333E-002,0.363026666112717,0.423745927932771 
 03/16  02:00:00,0.776844539116640,8.57197742832165,0.000000000000000E+000,8.21152826851739,0.000000000000000E+000,0.226090346290356,0.226090346290356,0.226090346290356,9.485471047418767E-002,2.066642463862648E-002,8.386910965267348E-002,0.334251934371197,0.337426650740849 
 03/16  03:00:00,0.737166459301762,9.01805333627245,0.000000000000000E+000,8.68232699502601,0.000000000000000E+000,0.239052981701049,0.239052981701049,0.239052981701049,6.490060501591859E-002,1.414018642934009E-002,7.158412284098968E-002,0.330376549624864,0.312970759824346 
 03/16  04:00:00,0.731032121514832,9.24157636483421,0.000000000000000E+000,8.89981252060026,0.000000000000000E+000,0.245041072612061,0.245041072612061,0.245041072612061,6.490060501591859E-002,1.414018642934009E-002,6.411215583864807E-002,0.325726087929265,0.319328575981426 
 03/16  05:00:00,0.740747858833521,9.75161072904076,0.000000000000000E+000,9.34218702711473,0.000000000000000E+000,0.257221095879026,0.257221095879026,0.257221095879026,6.490060501591859E-002,1.414018642934009E-002,7.395221645997889E-002,0.313421741359659,0.387835928934675 
 03/16  06:00:00,0.794300171033403,10.0115015418125,0.000000000000000E+000,9.29949003883766,0.000000000000000E+000,0.256045507541575,0.256045507541575,0.256045507541575,6.989295731884501E-002,1.522789461883095E-002,8.626832450802412E-002,0.349753473356527,0.687921283346164 
 03/16  07:00:00,0.948633281161051,10.5449544570229,0.000000000000000E+000,9.26900833168032,0.000000000000000E+000,0.255206246017853,0.255206246017853,0.255206246017853,0.109831800820130,2.392955102837551E-002,0.138447925181248,0.404105744423842,1.24811224554446 
 03/16  08:00:00,1.15006794533002,10.0519182392082,0.000000000000000E+000,8.61757573762243,0.000000000000000E+000,0.237270166891139,0.237270166891139,0.237270166891139,0.194701840125627,4.242057021567902E-002,0.214170712514307,0.429392629893665,1.40476691892801 
 03/16  09:00:00,1.06012122832043,9.24626308571097,0.000000000000000E+000,7.85530083745217,0.000000000000000E+000,0.216282234984639,0.216282234984639,0.216282234984639,0.154762988265052,3.371891198485800E-002,0.275218413283566,0.363026666112717,1.36595780145863 
 03/16  10:00:00,0.946110614872092,8.03250721369082,0.000000000000000E+000,6.76692727983605,0.000000000000000E+000,0.186315735876535,0.186315735876535,0.186315735876535,7.987766192469842E-002,1.740330735525975E-002,0.336436847124624,0.308965048901375,1.24429912765095 
 03/16  11:00:00,0.936088020876173,7.37023516160097,0.000000000000000E+000,6.24924735546516,0.000000000000000E+000,0.172062307094306,0.172062307094306,0.172062307094306,6.490060501591859E-002,1.414018642934009E-002,0.351641513346258,0.316231395300750,1.09920651060449 
 03/16  12:00:00,0.902132688259587,5.44992915239872,0.000000000000000E+000,4.45990335190010,0.000000000000000E+000,0.122795789076017,0.122795789076017,0.122795789076017,6.490060501591859E-002,1.414018642934009E-002,0.366855814129303,0.316328279919408,0.968237831776282 
 03/16  13:00:00,0.859755845936843,4.35401572176685,0.000000000000000E+000,3.46510899260037,0.000000000000000E+000,9.540583268457702E-002,9.540583268457702E-002,9.540583268457702E-002,6.490060501591859E-002,1.414018642934009E-002,0.357197582224207,0.310999625893199,0.867485785950946 
