Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 03/16  14:00:00,0.809423391090053,3.25453084634968,0.000000000000000E+000,2.42519005050869,0.000000000000000E+000,6.677344830457924E-002,6.677344830457924E-002,6.677344830457924E-002,6.490060501591859E-002,1.414018642934009E-002,0.324743319086342,0.321753818564274,0.807179128420817 
 03/16  15:00:00,0.784107323124996,2.52981478573509,0.000000000000000E+000,1.75857434031996,0.000000000000000E+000,4.841932811759789E-002,4.841932811759789E-002,4.841932811759789E-002,6.490060501591859E-002,1.414018642934009E-002,0.299663947619161,0.339871242253379,0.747830891271798 
 03/16  16:00:00,0.813646732194857,2.17338010674269,0.000000000000000E+000,1.39303684000689,0.000000000000000E+000,3.835488002396503E-002,3.835488002396503E-002,3.835488002396503E-002,7.488530962177171E-002,1.631560098704535E-002,0.308215184980723,0.358763742891751,0.755632440341063 
 03/16  17:00:00,0.971298809186923,2.14079240640706,0.000000000000000E+000,1.28288342617614,0.000000000000000E+000,3.532199471155094E-002,3.532199471155094E-002,3.532199471155094E-002,0.114824136404476,2.501725375403699E-002,0.354668780903828,0.424354629723432,0.828680403506937 
 03/16  18:00:00,1.29378972778603,2.56255497198379,0.000000000000000E+000,1.54380954550605,0.000000000000000E+000,4.250614786141886E-002,4.250614786141886E-002,4.250614786141886E-002,0.229648272808951,5.003450750807398E-002,0.438965730037081,0.515523055880909,0.983237376991814 
 03/16  19:00:00,1.60508267998992,3.33018524879576,0.000000000000000E+000,2.16703520583040,0.000000000000000E+000,5.966559744889589E-002,5.966559744889589E-002,5.966559744889589E-002,0.444319538864866,9.680590683916351E-002,0.397477157158294,0.559702441989101,1.12459901836845 
 03/16  20:00:00,1.78447704241192,3.31733621851946,0.000000000000000E+000,2.13136094263887,0.000000000000000E+000,5.868336780115168E-002,5.868336780115168E-002,5.868336780115168E-002,0.663983056912221,0.144664990683150,0.322310632266247,0.577722981059548,1.14618303775157 
 03/16  21:00:00,1.83990585646972,3.63824751504160,0.000000000000000E+000,2.53445109312331,0.000000000000000E+000,6.978176370617047E-002,6.978176370617047E-002,6.978176370617047E-002,0.713906579941488,0.155542054365294,0.285979116882669,0.597584327884505,1.06263617962754 
 03/16  22:00:00,1.69822245342901,4.56613511747139,0.000000000000000E+000,3.56512882853664,0.000000000000000E+000,9.815970731098912E-002,9.815970731098912E-002,9.815970731098912E-002,0.599082443537010,0.130524800611257,0.269710545482451,0.583632942797706,0.960806986152721 
 03/16  23:00:00,1.40565647978054,5.12725708696875,0.000000000000000E+000,4.29792382865023,0.000000000000000E+000,0.118335960733964,0.118335960733964,0.118335960733964,0.449311874449212,9.789360956482500E-002,0.217943504277125,0.505059517065810,0.794545913464142 
 03/16  24:00:00,1.12433994356160,5.63965618540634,0.000000000000000E+000,4.99458348193114,0.000000000000000E+000,0.137517289361995,0.137517289361995,0.137517289361995,0.314518312114448,6.852552669537749E-002,0.147779479178003,0.438887322522180,0.614843148096272 
 03/17  01:00:00,0.841282430569192,6.56306281504538,0.000000000000000E+000,6.11268648469039,0.000000000000000E+000,0.168302337749554,0.168302337749554,0.168302337749554,0.159755323849397,3.480661471051949E-002,9.827947445740333E-002,0.363026666112717,0.425371883554818 
 03/17  02:00:00,0.739137100902444,7.20345573917915,0.000000000000000E+000,6.84200630568400,0.000000000000000E+000,0.188382908076160,0.188382908076160,0.188382908076160,9.485471047418767E-002,2.066642463862648E-002,8.386910965267348E-002,0.334251934371197,0.338426924431745 
 03/17  03:00:00,0.692065460447706,7.38113685585637,0.000000000000000E+000,7.04427330054035,0.000000000000000E+000,0.193951982846993,0.193951982846993,0.193951982846993,6.490060501591859E-002,1.414018642934009E-002,7.158412284098968E-002,0.330376549624864,0.314107973893923 
 03/17  04:00:00,0.696609051588334,7.99264489942186,0.000000000000000E+000,7.64957775194022,0.000000000000000E+000,0.210618002685562,0.210618002685562,0.210618002685562,6.490060501591859E-002,1.414018642934009E-002,6.411215583864807E-002,0.325726087929265,0.320631879229123 
 03/17  05:00:00,0.705983845468602,8.49013549464271,0.000000000000000E+000,8.07956930301897,0.000000000000000E+000,0.222457082514106,0.222457082514106,0.222457082514106,6.490060501591859E-002,1.414018642934009E-002,7.395221645997889E-002,0.313421741359659,0.388978418632389 
 03/17  06:00:00,0.761741594451577,8.82930524435868,0.000000000000000E+000,8.11697306555212,0.000000000000000E+000,0.223486930959749,0.223486930959749,0.223486930959749,6.989295731884501E-002,1.522789461883095E-002,8.626832450802412E-002,0.349753473356527,0.688241959177863 
 03/17  07:00:00,0.912707220829392,9.23964736607159,0.000000000000000E+000,7.96418543751306,0.000000000000000E+000,0.219280185686196,0.219280185686196,0.219280185686196,0.109831800820130,2.392955102837551E-002,0.138447925181248,0.404105744423842,1.24762804876041 
 03/17  08:00:00,1.12739856901891,9.22817030510900,0.000000000000000E+000,7.79423132039015,0.000000000000000E+000,0.214600790580036,0.214600790580036,0.214600790580036,0.194701840125627,4.242057021567902E-002,0.214170712514307,0.429392629893665,1.40436340206116 
 03/17  09:00:00,1.05391399067865,9.02045262994583,0.000000000000000E+000,7.62985597347987,0.000000000000000E+000,0.210074997342859,0.210074997342859,0.210074997342859,0.154762988265052,3.371891198485800E-002,0.275218413283566,0.363026666112717,1.36559220966580 
 03/17  10:00:00,0.957023939325100,8.42836651765257,0.000000000000000E+000,7.16329569502828,0.000000000000000E+000,0.197229060329543,0.197229060329543,0.197229060329543,7.987766192469842E-002,1.740330735525975E-002,0.336436847124624,0.308965048901375,1.24379001642044 
 03/17  11:00:00,0.992684250141670,9.42531558055571,0.000000000000000E+000,8.30480410138777,0.000000000000000E+000,0.228658536359802,0.228658536359802,0.228658536359802,6.490060501591859E-002,1.414018642934009E-002,0.351641513346258,0.316231395300750,1.09873018363665 
 03/17  12:00:00,0.979724604293651,8.26755768850922,0.000000000000000E+000,7.27801665207561,0.000000000000000E+000,0.200387705110081,0.200387705110081,0.200387705110081,6.490060501591859E-002,1.414018642934009E-002,0.366855814129303,0.316328279919408,0.967753067711276 
 03/17  13:00:00,0.947033137470209,7.52186884041548,0.000000000000000E+000,6.63499199904007,0.000000000000000E+000,0.182683124217943,0.182683124217943,0.182683124217943,6.490060501591859E-002,1.414018642934009E-002,0.357197582224207,0.310999625893199,0.865455898159862 
 03/17  14:00:00,0.929419600689505,7.61028985743379,0.000000000000000E+000,6.78341358109405,0.000000000000000E+000,0.186769657904030,0.186769657904030,0.186769657904030,6.490060501591859E-002,1.414018642934009E-002,0.324743319086342,0.321753818564274,0.804714608919566 
 03/17  15:00:00,0.925602404934329,7.66619629500052,0.000000000000000E+000,6.89762995767638,0.000000000000000E+000,0.189914409926930,0.189914409926930,0.189914409926930,6.490060501591859E-002,1.414018642934009E-002,0.299663947619161,0.339871242253379,0.745156783180825 
 03/17  16:00:00,0.973471519585090,7.97494541011450,0.000000000000000E+000,7.19782143695390,0.000000000000000E+000,0.198179667414198,0.198179667414198,0.198179667414198,7.488530962177171E-002,1.631560098704535E-002,0.308215184980723,0.358763742891751,0.752413146765866 
 03/17  17:00:00,1.13921654978339,8.23551932520258,0.000000000000000E+000,7.38160146662995,0.000000000000000E+000,0.203239735308016,0.203239735308016,0.203239735308016,0.114824136404476,2.501725375403699E-002,0.354668780903828,0.424354629723432,0.824689281848648 
 03/17  18:00:00,1.50364810705580,10.1797241101354,0.000000000000000E+000,9.16579802061686,0.000000000000000E+000,0.252364527131182,0.252364527131182,0.252364527131182,0.229648272808951,5.003450750807398E-002,0.438965730037081,0.515523055880909,0.978418040032614 
 03/17  19:00:00,1.77981297382203,9.66924742513320,0.000000000000000E+000,8.51318297689041,0.000000000000000E+000,0.234395891281007,0.234395891281007,0.234395891281007,0.444319538864866,9.680590683916351E-002,0.397477157158294,0.559702441989101,1.11751342364588 
 03/17  20:00:00,1.96540714777248,9.88257296655369,0.000000000000000E+000,8.70268386363641,0.000000000000000E+000,0.239613473161715,0.239613473161715,0.239613473161715,0.663983056912221,0.144664990683150,0.322310632266247,0.577722981059548,1.14009686478825 
 03/17  21:00:00,2.01786879833420,10.0958058058463,0.000000000000000E+000,8.99800759540729,0.000000000000000E+000,0.247744705570647,0.247744705570647,0.247744705570647,0.713906579941488,0.155542054365294,0.285979116882669,0.597584327884505,1.05663796814822 
 03/17  22:00:00,1.86713226826500,10.6944134866999,0.000000000000000E+000,9.69987868457202,0.000000000000000E+000,0.267069522146977,0.267069522146977,0.267069522146977,0.599082443537010,0.130524800611257,0.269710545482451,0.583632942797706,0.954335499345891 
 03/17  23:00:00,1.56755978677177,11.0017069226299,0.000000000000000E+000,10.1781995853939,0.000000000000000E+000,0.280239267725196,0.280239267725196,0.280239267725196,0.449311874449212,9.789360956482500E-002,0.217943504277125,0.505059517065810,0.788719992381656 
 03/17  24:00:00,1.28133034170565,11.3361333031949,0.000000000000000E+000,10.6964239779869,0.000000000000000E+000,0.294507687506039,0.294507687506039,0.294507687506039,0.314518312114448,6.852552669537749E-002,0.147779479178003,0.438887322522180,0.609479769829051 
 03/18  01:00:00,0.987918106493833,11.6618400685630,0.000000000000000E+000,11.1996925833670,0.000000000000000E+000,0.308364325338452,0.308364325338452,0.308364325338452,0.159755323849397,3.480661471051949E-002,0.104853162793151,0.363026666112717,0.437143038395770 
 03/18  02:00:00,0.874206468844335,11.9702625392237,0.000000000000000E+000,11.6043273204114,0.000000000000000E+000,0.319505248785089,0.319505248785089,0.319505248785089,9.485471047418767E-002,2.066642463862648E-002,8.781613688563442E-002,0.334251934371197,0.342912709748907 
 03/18  03:00:00,0.825771286011345,12.1447883864608,0.000000000000000E+000,11.8055862386167,0.000000000000000E+000,0.325046567894413,0.325046567894413,0.325046567894413,6.490060501591859E-002,1.414018642934009E-002,7.419536335721098E-002,0.330376549624864,0.316446566421987 
 03/18  04:00:00,0.815469032730474,12.2629002579157,0.000000000000000E+000,11.9169427546870,0.000000000000000E+000,0.328112578563406,0.328112578563406,0.328112578563406,6.490060501591859E-002,1.414018642934009E-002,6.547756110294642E-002,0.325726087929265,0.323522234976148 
 03/18  05:00:00,0.815130164438971,12.3678281489692,0.000000000000000E+000,11.9467127285655,0.000000000000000E+000,0.328932243732076,0.328932243732076,0.328932243732076,6.490060501591859E-002,1.414018642934009E-002,7.662337421237893E-002,0.313421741359659,0.399527647412304 
 03/18  06:00:00,0.870544898638337,12.6691329918976,0.000000000000000E+000,11.9198832213341,0.000000000000000E+000,0.328193539268982,0.328193539268982,0.328193539268982,6.989295731884501E-002,1.522789461883095E-002,9.036502038555042E-002,0.349753473356527,0.725159550934827 
 03/18  07:00:00,1.02485173185730,13.0161825355409,0.000000000000000E+000,11.6513223383132,0.000000000000000E+000,0.320799175996191,0.320799175996191,0.320799175996191,0.109831800820130,2.392955102837551E-002,0.149073445899162,0.404105744423842,1.33702631742956 
 03/18  08:00:00,1.24728337199430,12.9237345962574,0.000000000000000E+000,11.3798341613905,0.000000000000000E+000,0.313324214706766,0.313324214706766,0.313324214706766,0.194701840125627,4.242057021567902E-002,0.235332091362966,0.429392629893665,1.51432485220914 
 03/18  09:00:00,1.17194690152790,12.2449196891102,0.000000000000000E+000,10.7386599063682,0.000000000000000E+000,0.295670581350079,0.295670581350079,0.295670581350079,0.154762988265052,3.371891198485800E-002,0.307655740125598,0.363026666112717,1.48125533594188 
 03/18  10:00:00,1.07306418261640,11.1145229911009,0.000000000000000E+000,9.74232501789189,0.000000000000000E+000,0.268238209130110,0.268238209130110,0.268238209130110,7.987766192469842E-002,1.740330735525975E-002,0.381467941615351,0.308965048901375,1.35091716700515 
 03/18  11:00:00,1.08620006174397,11.0645900623123,0.000000000000000E+000,9.85200567655346,0.000000000000000E+000,0.271258077939820,0.271258077939820,0.271258077939820,6.490060501591859E-002,1.414018642934009E-002,0.402557783368541,0.316231395300750,1.19080309022756 
 03/18  12:00:00,1.04353965754132,8.75488193566753,0.000000000000000E+000,7.68938245272168,0.000000000000000E+000,0.211713956847734,0.211713956847734,0.211713956847734,6.490060501591859E-002,1.414018642934009E-002,0.419344615639324,0.316328279919408,1.04371151422351 
 03/18  13:00:00,0.997895046446710,7.70001828289014,0.000000000000000E+000,6.74581657596444,0.000000000000000E+000,0.185734488854947,0.185734488854947,0.185734488854947,6.490060501591859E-002,1.414018642934009E-002,0.405008126563703,0.310999625893199,0.932780763710172 
 03/18  14:00:00,0.952901122501719,6.93887438200768,0.000000000000000E+000,6.05315034755324,0.000000000000000E+000,0.166663112331098,0.166663112331098,0.166663112331098,6.490060501591859E-002,1.414018642934009E-002,0.368331386471487,0.321753818564274,0.863562367034241 
 03/18  15:00:00,0.925439606916832,6.29212049911259,0.000000000000000E+000,5.47068791977250,0.000000000000000E+000,0.150626008433769,0.150626008433769,0.150626008433769,6.490060501591859E-002,1.414018642934009E-002,0.338789551094827,0.339871242253379,0.798023025196751 
 03/18  16:00:00,0.954651425893444,5.99845874988616,0.000000000000000E+000,5.16831073229217,0.000000000000000E+000,0.142300571220109,0.142300571220109,0.142300571220109,7.488530962177171E-002,1.631560098704535E-002,0.345274187483165,0.358763742891751,0.805437191199260 
 03/18  17:00:00,1.11469281293853,6.10567523437253,0.000000000000000E+000,5.18637901818598,0.000000000000000E+000,0.142798050481098,0.142798050481098,0.142798050481098,0.114824136404476,2.501725375403699E-002,0.390586728885886,0.424354629723432,0.890067639462545 
 03/18  18:00:00,1.45903709817021,7.35406086843454,0.000000000000000E+000,6.26156890217798,0.000000000000000E+000,0.172401559748871,0.172401559748871,0.172401559748871,0.229648272808951,5.003450750807398E-002,0.474317688533803,0.515523055880909,1.05698391677067 
 03/18  19:00:00,1.73283683657538,6.81925959877459,0.000000000000000E+000,5.56088429963394,0.000000000000000E+000,0.153109411046556,0.153109411046556,0.153109411046556,0.444319538864866,9.680590683916351E-002,0.431787500146093,0.559702441989101,1.21982427454373 
 03/18  20:00:00,1.91956719929534,7.08821232039621,0.000000000000000E+000,5.79403236388124,0.000000000000000E+000,0.159528743095220,0.159528743095220,0.159528743095220,0.663983056912221,0.144664990683150,0.356555413855597,0.577722981059548,1.25438771838592 
 03/18  21:00:00,1.97464408923844,7.36906606732528,0.000000000000000E+000,6.16216334603740,0.000000000000000E+000,0.169664598263008,0.169664598263008,0.169664598263008,0.713906579941488,0.155542054365294,0.320834515094546,0.597584327884505,1.16574247899712 
 03/18  22:00:00,1.81919821843306,7.75211121618154,0.000000000000000E+000,6.66569891069556,0.000000000000000E+000,0.183528586361246,0.183528586361246,0.183528586361246,0.599082443537010,0.130524800611257,0.305317431436236,0.583632942797706,1.04621300270396 
 03/18  23:00:00,1.51826777755557,8.25657421335656,0.000000000000000E+000,7.36032861950860,0.000000000000000E+000,0.202654023950158,0.202654023950158,0.202654023950158,0.449311874449212,9.789360956482500E-002,0.246236738835966,0.505059517065810,0.861458248993573 
 03/18  24:00:00,1.22861912515912,8.90337075006973,0.000000000000000E+000,8.21774862714459,0.000000000000000E+000,0.226261613195869,0.226261613195869,0.226261613195869,0.314518312114448,6.852552669537749E-002,0.163314336941647,0.438887322522180,0.655392567546223 
 03/19  01:00:00,0.923275189145769,9.31534721508862,0.000000000000000E+000,8.85188272826871,0.000000000000000E+000,0.243721407990384,0.243721407990384,0.243721407990384,0.159755323849397,3.480661471051949E-002,0.104853162793151,0.363026666112717,0.438460040019721 
 03/19  02:00:00,0.811838930401711,9.70670781273257,0.000000000000000E+000,9.33915849139043,0.000000000000000E+000,0.257137710342465,0.257137710342465,0.257137710342465,9.485471047418767E-002,2.066642463862648E-002,8.781613688563442E-002,0.334251934371197,0.344526812278707 
 03/19  03:00:00,0.769658338261975,10.1083335548820,0.000000000000000E+000,9.76758212108558,0.000000000000000E+000,0.268933620145042,0.268933620145042,0.268933620145042,6.490060501591859E-002,1.414018642934009E-002,7.419536335721098E-002,0.330376549624864,0.317995852374301 
 03/19  04:00:00,0.763621175762094,10.3812022455527,0.000000000000000E+000,10.0338453551583,0.000000000000000E+000,0.276264721595022,0.276264721595022,0.276264721595022,6.490060501591859E-002,1.414018642934009E-002,6.547756110294642E-002,0.325726087929265,0.324921622141881 
 03/19  05:00:00,0.766491716661224,10.6020013013113,0.000000000000000E+000,10.1801800330437,0.000000000000000E+000,0.280293795954330,0.280293795954330,0.280293795954330,6.490060501591859E-002,1.414018642934009E-002,7.662337421237893E-002,0.313421741359659,0.400233495276246 
 03/19  06:00:00,0.823131467149480,10.9474183488723,0.000000000000000E+000,10.1978427213025,0.000000000000000E+000,0.280780107780126,0.280780107780126,0.280780107780126,6.989295731884501E-002,1.522789461883095E-002,9.036502038555042E-002,0.349753473356527,0.725485407941101 
 03/19  07:00:00,1.00641036808820,12.3458438035181,0.000000000000000E+000,10.9815379694332,0.000000000000000E+000,0.302357812227092,0.302357812227092,0.302357812227092,0.109831800820130,2.392955102837551E-002,0.149073445899162,0.404105744423842,1.33647195428684 
 03/19  08:00:00,1.20464808087085,11.3736661224171,0.000000000000000E+000,9.83133417436749,0.000000000000000E+000,0.270688923583318,0.270688923583318,0.270688923583318,0.194701840125627,4.242057021567902E-002,0.235332091362966,0.429392629893665,1.51275636539194 
 03/19  09:00:00,1.12396442761681,10.5009775338444,0.000000000000000E+000,8.99595196956693,0.000000000000000E+000,0.247688107438985,0.247688107438985,0.247688107438985,0.154762988265052,3.371891198485800E-002,0.307655740125598,0.363026666112717,1.48002111747726 
 03/19  10:00:00,1.03228442199893,9.63271222900523,0.000000000000000E+000,8.26121729884027,0.000000000000000E+000,0.227458448512644,0.227458448512644,0.227458448512644,7.987766192469842E-002,1.740330735525975E-002,0.381467941615351,0.308965048901375,1.35021412396113 
 03/19  11:00:00,1.04353163244578,9.51431084958370,0.000000000000000E+000,8.30230212173930,0.000000000000000E+000,0.228589648641629,0.228589648641629,0.228589648641629,6.490060501591859E-002,1.414018642934009E-002,0.402557783368541,0.316231395300750,1.19022743231310 
 03/19  12:00:00,1.00737005138044,7.44086584409769,0.000000000000000E+000,6.37571405279022,0.000000000000000E+000,0.175544350686854,0.175544350686854,0.175544350686854,6.490060501591859E-002,1.414018642934009E-002,0.419344615639324,0.316328279919408,1.04336382258515 
 03/19  13:00:00,0.958414513273358,6.26598314521812,0.000000000000000E+000,5.31189637756398,0.000000000000000E+000,0.146253955681598,0.146253955681598,0.146253955681598,6.490060501591859E-002,1.414018642934009E-002,0.405008126563703,0.310999625893199,0.932665824438596 
 03/19  14:00:00,0.915609876349798,5.58481231386089,0.000000000000000E+000,4.69874434584161,0.000000000000000E+000,0.129371866179180,0.129371866179180,0.129371866179180,6.490060501591859E-002,1.414018642934009E-002,0.368331386471487,0.321753818564274,0.863906300599101 
 03/19  15:00:00,0.894845483416939,5.18126299177705,0.000000000000000E+000,4.35951924719566,0.000000000000000E+000,0.120031884933875,0.120031884933875,0.120031884933875,6.490060501591859E-002,1.414018642934009E-002,0.338789551094827,0.339871242253379,0.798334190438052 
 03/19  16:00:00,0.936241028994646,5.33029604713048,0.000000000000000E+000,4.49965107012795,0.000000000000000E+000,0.123890174321312,0.123890174321312,0.123890174321312,7.488530962177171E-002,1.631560098704535E-002,0.345274187483165,0.358763742891751,0.805934150607805 
 03/19  17:00:00,1.10187589599058,5.64045100469972,0.000000000000000E+000,4.72087273912461,0.000000000000000E+000,0.129981133533149,0.129981133533149,0.129981133533149,0.114824136404476,2.501725375403699E-002,0.390586728885886,0.424354629723432,0.890349688851117 
 03/19  18:00:00,1.45405098952115,7.17262797227757,0.000000000000000E+000,6.08047504835617,0.000000000000000E+000,0.167415451099815,0.167415451099815,0.167415451099815,0.229648272808951,5.003450750807398E-002,0.474317688533803,0.515523055880909,1.05664487443546 
 03/19  19:00:00,1.72836411755571,6.65557740811686,0.000000000000000E+000,5.39843659114135,0.000000000000000E+000,0.148636692026885,0.148636692026885,0.148636692026885,0.444319538864866,9.680590683916351E-002,0.431787500146093,0.559702441989101,1.21858979237859 
 03/19  20:00:00,1.91088463600896,6.77141885450769,0.000000000000000E+000,5.47868447292049,0.000000000000000E+000,0.150846179808845,0.150846179808845,0.150846179808845,0.663983056912221,0.144664990683150,0.356555413855597,0.577722981059548,1.25294214345819 
 03/19  21:00:00,1.96343356467917,6.96045771839378,0.000000000000000E+000,5.75500071908864,0.000000000000000E+000,0.158454073703740,0.158454073703740,0.158454073703740,0.713906579941488,0.155542054365294,0.320834515094546,0.597584327884505,1.16429675701434 
 03/19  22:00:00,1.80472403886321,7.22540500539680,0.000000000000000E+000,6.14000138910046,0.000000000000000E+000,0.169054406791397,0.169054406791397,0.169054406791397,0.599082443537010,0.130524800611257,0.305317431436236,0.583632942797706,1.04520431351431 
 03/19  23:00:00,1.50154853132852,7.64843548947225,0.000000000000000E+000,6.75309100289031,0.000000000000000E+000,0.185934777723103,0.185934777723103,0.185934777723103,0.449311874449212,9.789360956482500E-002,0.246236738835966,0.505059517065810,0.860557141727565 
 03/19  24:00:00,1.20532326081783,8.05693150081093,0.000000000000000E+000,7.37165036723769,0.000000000000000E+000,0.202965748854582,0.202965748854582,0.202965748854582,0.314518312114448,6.852552669537749E-002,0.163314336941647,0.438887322522180,0.655051578194329 
 03/20  01:00:00,0.892039224348328,8.40265594325382,0.000000000000000E+000,7.95615682199275,0.000000000000000E+000,0.219059131528692,0.219059131528692,0.219059131528692,0.159755323849397,3.480661471051949E-002,9.827947445740333E-002,0.363026666112717,0.421494674460875 
 03/20  02:00:00,0.778754203658023,8.63983237344317,0.000000000000000E+000,8.28088666714978,0.000000000000000E+000,0.228000010831738,0.228000010831738,0.228000010831738,9.485471047418767E-002,2.066642463862648E-002,8.386910965267348E-002,0.334251934371197,0.335923197229990 
 03/20  03:00:00,0.728789123715519,8.71253934158054,0.000000000000000E+000,8.37806487543537,0.000000000000000E+000,0.230675646114808,0.230675646114808,0.230675646114808,6.490060501591859E-002,1.414018642934009E-002,7.158412284098968E-002,0.330376549624864,0.311718884723055 
 03/20  04:00:00,0.720080605876735,8.84260530915937,0.000000000000000E+000,8.50205701391511,0.000000000000000E+000,0.234089556973964,0.234089556973964,0.234089556973964,6.490060501591859E-002,1.414018642934009E-002,6.411215583864807E-002,0.325726087929265,0.318113026991726 
 03/20  05:00:00,0.719693269300160,8.98567767760650,0.000000000000000E+000,8.57749114349137,0.000000000000000E+000,0.236166506345666,0.236166506345666,0.236166506345666,6.490060501591859E-002,1.414018642934009E-002,7.395221645997889E-002,0.313421741359659,0.386598761123789 
 03/20  06:00:00,0.773880789408086,9.26672930505921,0.000000000000000E+000,8.55786470103312,0.000000000000000E+000,0.235626125916258,0.235626125916258,0.235626125916258,6.989295731884501E-002,1.522789461883095E-002,8.626832450802412E-002,0.349753473356527,0.684774384397411 
 03/20  07:00:00,0.918927102213030,9.46012739719522,0.000000000000000E+000,8.19008951810112,0.000000000000000E+000,0.225500067069832,0.225500067069832,0.225500067069832,0.109831800820130,2.392955102837551E-002,0.138447925181248,0.404105744423842,1.24220399929600 
 03/20  08:00:00,1.13509497376949,9.50160530146435,0.000000000000000E+000,8.07376225221555,0.000000000000000E+000,0.222297195330608,0.222297195330608,0.222297195330608,0.194701840125627,4.242057021567902E-002,0.214170712514307,0.429392629893665,1.39826746659111 
 03/20  09:00:00,1.06317477682109,9.35114206935695,0.000000000000000E+000,7.96620473159846,0.000000000000000E+000,0.219335783485302,0.219335783485302,0.219335783485302,0.154762988265052,3.371891198485800E-002,0.275218413283566,0.363026666112717,1.35993289095833 
 03/20  10:00:00,0.975874501469721,9.10804418730724,0.000000000000000E+000,7.84794201658865,0.000000000000000E+000,0.216079622474164,0.216079622474164,0.216079622474164,7.987766192469842E-002,1.740330735525975E-002,0.336436847124624,0.308965048901375,1.23882136451475 
 03/20  11:00:00,1.00405808107483,9.83366578054294,0.000000000000000E+000,8.71789796302946,0.000000000000000E+000,0.240032367292964,0.240032367292964,0.240032367292964,6.490060501591859E-002,1.414018642934009E-002,0.351641513346258,0.316231395300750,1.09398652198217 
 03/20  12:00:00,0.991379744841564,8.68641867893694,0.000000000000000E+000,7.70132758796061,0.000000000000000E+000,0.212042845657994,0.212042845657994,0.212042845657994,6.490060501591859E-002,1.414018642934009E-002,0.366855814129303,0.316328279919408,0.963303122254001 
 03/20  13:00:00,0.964644186127323,8.15810839401324,0.000000000000000E+000,7.27461959154427,0.000000000000000E+000,0.200294172875059,0.200294172875059,0.200294172875059,6.490060501591859E-002,1.414018642934009E-002,0.357197582224207,0.310999625893199,0.862067859253452 
 03/20  14:00:00,0.937418801958211,7.89763208828667,0.000000000000000E+000,7.07394198454559,0.000000000000000E+000,0.194768859172736,0.194768859172736,0.194768859172736,6.490060501591859E-002,1.414018642934009E-002,0.324743319086342,0.321753818564274,0.801528436320903 
 03/20  15:00:00,0.925642183899921,7.66417023652220,0.000000000000000E+000,6.89907471684375,0.000000000000000E+000,0.189954188892523,0.189954188892523,0.189954188892523,6.490060501591859E-002,1.414018642934009E-002,0.299663947619161,0.339871242253379,0.741685965535145 
 03/20  16:00:00,0.964356745698277,7.64053089420771,0.000000000000000E+000,6.86677579674516,0.000000000000000E+000,0.189064893527385,0.189064893527385,0.189064893527385,7.488530962177171E-002,1.631560098704535E-002,0.308215184980723,0.358763742891751,0.749044271067818 
 03/20  17:00:00,1.12743049754907,7.80409251087135,0.000000000000000E+000,6.95353586062621,0.000000000000000E+000,0.191453683073692,0.191453683073692,0.191453683073692,0.114824136404476,2.501725375403699E-002,0.354668780903828,0.424354629723432,0.821328073521130 
 03/20  18:00:00,1.47555466458199,9.15534310199295,0.000000000000000E+000,8.14545327428529,0.000000000000000E+000,0.224271084657374,0.224271084657374,0.224271084657374,0.229648272808951,5.003450750807398E-002,0.438965730037081,0.515523055880909,0.974381778221732 
 03/20  19:00:00,1.73657444653873,8.09541707378401,0.000000000000000E+000,6.94277364760431,0.000000000000000E+000,0.191157363997704,0.191157363997704,0.191157363997704,0.444319538864866,9.680590683916351E-002,0.397477157158294,0.559702441989101,1.11409240158279 
 03/20  20:00:00,1.91062494714348,7.88747746440715,0.000000000000000E+000,6.71301205120584,0.000000000000000E+000,0.184831272532719,0.184831272532719,0.184831272532719,0.663983056912221,0.144664990683150,0.322310632266247,0.577722981059548,1.13467317507229 
 03/20  21:00:00,1.95477565062102,7.80055859240585,0.000000000000000E+000,6.70648487231330,0.000000000000000E+000,0.184651557857465,0.184651557857465,0.184651557857465,0.713906579941488,0.155542054365294,0.285979116882669,0.597584327884505,1.05291347780178 
 03/20  22:00:00,1.78540964548858,7.72384199033570,0.000000000000000E+000,6.73173945122236,0.000000000000000E+000,0.185346899370550,0.185346899370550,0.185346899370550,0.599082443537010,0.130524800611257,0.269710545482451,0.583632942797706,0.951903236331291 
 03/20  23:00:00,1.47395361085847,7.60056299563962,0.000000000000000E+000,6.77845354478789,0.000000000000000E+000,0.186633091811896,0.186633091811896,0.186633091811896,0.449311874449212,9.789360956482500E-002,0.217943504277125,0.505059517065810,0.787322105997359 
 03/20  24:00:00,1.17850549753198,7.60126138559133,0.000000000000000E+000,6.96185888712001,0.000000000000000E+000,0.191682843332372,0.191682843332372,0.191682843332372,0.314518312114448,6.852552669537749E-002,0.147779479178003,0.438887322522180,0.609172943092390 
 03/21  01:00:00,0.876394858224765,7.83408755309828,0.000000000000000E+000,7.38795850315913,0.000000000000000E+000,0.203414765405127,0.203414765405127,0.203414765405127,0.159755323849397,3.480661471051949E-002,9.827947445740333E-002,0.363026666112717,0.421124603138969 
 03/21  02:00:00,0.759323987537976,7.93381346475622,0.000000000000000E+000,7.57518750063937,0.000000000000000E+000,0.208569794711693,0.208569794711693,0.208569794711693,9.485471047418767E-002,2.066642463862648E-002,8.386910965267348E-002,0.334251934371197,0.335603455053413 
 03/21  03:00:00,0.709880478780915,8.02558897411718,0.000000000000000E+000,7.69130900572456,0.000000000000000E+000,0.211767001180204,0.211767001180204,0.211767001180204,6.490060501591859E-002,1.414018642934009E-002,7.158412284098968E-002,0.330376549624864,0.311524386970530 
 03/21  04:00:00,0.700076766178134,8.11613090267203,0.000000000000000E+000,7.77552402451888,0.000000000000000E+000,0.214085717275362,0.214085717275362,0.214085717275362,6.490060501591859E-002,1.414018642934009E-002,6.411215583864807E-002,0.325726087929265,0.318171609900609 
 03/21  05:00:00,0.699219244271020,8.24198780132038,0.000000000000000E+000,7.83388117492943,0.000000000000000E+000,0.215692481316524,0.215692481316524,0.215692481316524,6.490060501591859E-002,1.414018642934009E-002,7.395221645997889E-002,0.313421741359659,0.386518853399610 
 03/21  06:00:00,0.753970952494046,8.54315761690038,0.000000000000000E+000,7.83474586237534,0.000000000000000E+000,0.215716289002218,0.215716289002218,0.215716289002218,6.989295731884501E-002,1.522789461883095E-002,8.626832450802412E-002,0.349753473356527,0.684321534896351 
 03/21  07:00:00,0.904148739052271,8.92220023119728,0.000000000000000E+000,7.65334414684522,0.000000000000000E+000,0.210721703909073,0.210721703909073,0.210721703909073,0.109831800820130,2.392955102837551E-002,0.138447925181248,0.404105744423842,1.24102220455395 
 03/21  08:00:00,1.13335023764974,9.43674126323522,0.000000000000000E+000,8.01039400052568,0.000000000000000E+000,0.220552459210864,0.220552459210864,0.220552459210864,0.194701840125627,4.242057021567902E-002,0.214170712514307,0.429392629893665,1.39677168005184 
 03/21  09:00:00,1.05238006506851,8.95758351144719,0.000000000000000E+000,7.57414429133089,0.000000000000000E+000,0.208541071732718,0.208541071732718,0.208541071732718,0.154762988265052,3.371891198485800E-002,0.275218413283566,0.363026666112717,1.35843477331611 
 03/21  10:00:00,0.968799026282920,8.84927815656378,0.000000000000000E+000,7.59096304573519,0.000000000000000E+000,0.209004147287365,0.209004147287365,0.209004147287365,7.987766192469842E-002,1.740330735525975E-002,0.336436847124624,0.308965048901375,1.23703430462476 
 03/21  11:00:00,0.997276829736809,9.58611257063167,0.000000000000000E+000,8.47160510722314,0.000000000000000E+000,0.233251115954942,0.233251115954942,0.233251115954942,6.490060501591859E-002,1.414018642934009E-002,0.351641513346258,0.316231395300750,1.09272616787721 
 03/21  12:00:00,0.983805165600581,8.41010957077805,0.000000000000000E+000,7.42622131924989,0.000000000000000E+000,0.204468266417011,0.204468266417011,0.204468266417011,6.490060501591859E-002,1.414018642934009E-002,0.366855814129303,0.316328279919408,0.962100282805833 
 03/21  13:00:00,0.954247433149197,7.77953907426120,0.000000000000000E+000,6.89701288528067,0.000000000000000E+000,0.189897419896930,0.189897419896930,0.189897419896930,6.490060501591859E-002,1.414018642934009E-002,0.357197582224207,0.310999625893199,0.861105245764995 
 03/21  14:00:00,0.921608516337668,7.32266149434962,0.000000000000000E+000,6.49971752323358,0.000000000000000E+000,0.178958573552192,0.178958573552192,0.178958573552192,6.490060501591859E-002,1.414018642934009E-002,0.324743319086342,0.321753818564274,0.800782303695858 
 03/21  15:00:00,0.908356747811678,7.03558140899040,0.000000000000000E+000,6.27127326755071,0.000000000000000E+000,0.172668752804281,0.172668752804281,0.172668752804281,6.490060501591859E-002,1.414018642934009E-002,0.299663947619161,0.339871242253379,0.740898587296351 
 03/21  16:00:00,0.939760365825930,6.74655994533203,0.000000000000000E+000,5.97344323328582,0.000000000000000E+000,0.164468513655038,0.164468513655038,0.164468513655038,7.488530962177171E-002,1.631560098704535E-002,0.308215184980723,0.358763742891751,0.748405885651454 
 03/21  17:00:00,1.08893385657341,6.40509421753797,0.000000000000000E+000,5.55535030869375,0.000000000000000E+000,0.152957042098033,0.152957042098033,0.152957042098033,0.114824136404476,2.501725375403699E-002,0.354668780903828,0.424354629723432,0.820515332120252 
 03/21  18:00:00,1.39449200022977,6.21025096761474,0.000000000000000E+000,5.20128351749810,0.000000000000000E+000,0.143208420305151,0.143208420305151,0.143208420305151,0.229648272808951,5.003450750807398E-002,0.438965730037081,0.515523055880909,0.973459400630725 
 03/21  19:00:00,1.68337986923752,6.16358320206556,0.000000000000000E+000,5.01076380106378,0.000000000000000E+000,0.137962786696493,0.137962786696493,0.137962786696493,0.444319538864866,9.680590683916351E-002,0.397477157158294,0.559702441989101,1.11426837640488 
 03/21  20:00:00,1.86576769288209,6.26044290513859,0.000000000000000E+000,5.08381108150808,0.000000000000000E+000,0.139974018271320,0.139974018271320,0.139974018271320,0.663983056912221,0.144664990683150,0.322310632266247,0.577722981059548,1.13683958550149 
 03/21  21:00:00,1.91533037939196,6.36897325424117,0.000000000000000E+000,5.27384537632715,0.000000000000000E+000,0.145206286628407,0.145206286628407,0.145206286628407,0.713906579941488,0.155542054365294,0.285979116882669,0.597584327884505,1.05396763562323 
 03/21  22:00:00,1.75178552539456,6.50308250409526,0.000000000000000E+000,5.51052228212905,0.000000000000000E+000,0.151722779276534,0.151722779276534,0.151722779276534,0.599082443537010,0.130524800611257,0.269710545482451,0.583632942797706,0.952360919184156 
 03/21  23:00:00,1.44917391050726,6.70134037787435,0.000000000000000E+000,5.87846284081482,0.000000000000000E+000,0.161853391460684,0.161853391460684,0.161853391460684,0.449311874449212,9.789360956482500E-002,0.217943504277125,0.505059517065810,0.788090192205133 
 03/21  24:00:00,1.15778846979327,6.84942392005667,0.000000000000000E+000,6.20942313872393,0.000000000000000E+000,0.170965815593657,0.170965815593657,0.170965815593657,0.314518312114448,6.852552669537749E-002,0.147779479178003,0.438887322522180,0.609771225953829 
 03/22  01:00:00,0.854628119019776,7.04438636022916,0.000000000000000E+000,6.59739757374353,0.000000000000000E+000,0.181648026200139,0.181648026200139,0.181648026200139,0.159755323849397,3.480661471051949E-002,9.827947445740333E-002,0.363026666112717,0.421984339685457 
 03/22  02:00:00,0.741268107778142,7.27899817410402,0.000000000000000E+000,6.91940378632541,0.000000000000000E+000,0.190513914951859,0.190513914951859,0.190513914951859,9.485471047418767E-002,2.066642463862648E-002,8.386910965267348E-002,0.334251934371197,0.336571878715188 
 03/22  03:00:00,0.704166670445636,7.81913346844913,0.000000000000000E+000,7.48378533460864,0.000000000000000E+000,0.206053192844924,0.206053192844924,0.206053192844924,6.490060501591859E-002,1.414018642934009E-002,7.158412284098968E-002,0.330376549624864,0.312592552418395 
 03/22  04:00:00,0.701079717577539,8.15327698723443,0.000000000000000E+000,7.81195089503022,0.000000000000000E+000,0.215088668674769,0.215088668674769,0.215088668674769,6.490060501591859E-002,1.414018642934009E-002,6.411215583864807E-002,0.325726087929265,0.318890823951691 
 03/22  05:00:00,0.706087565062661,8.49174658722769,0.000000000000000E+000,8.08333636513639,0.000000000000000E+000,0.222560802108167,0.222560802108167,0.222560802108167,6.490060501591859E-002,1.414018642934009E-002,7.395221645997889E-002,0.313421741359659,0.386822449099948 
 03/22  06:00:00,0.764671904021664,8.93153229333659,0.000000000000000E+000,8.22340096159053,0.000000000000000E+000,0.226417240529836,0.226417240529836,0.226417240529836,6.989295731884501E-002,1.522789461883095E-002,8.626832450802412E-002,0.349753473356527,0.684041112117377 
 03/22  07:00:00,0.939239767053821,10.1954940163887,0.000000000000000E+000,8.92783893679968,0.000000000000000E+000,0.245812731910623,0.245812731910623,0.245812731910623,0.109831800820130,2.392955102837551E-002,0.138447925181248,0.404105744423842,1.23982119979089 
 03/22  08:00:00,1.15788759532016,10.3264115082194,0.000000000000000E+000,8.90158289669651,0.000000000000000E+000,0.245089816881286,0.245089816881286,0.245089816881286,0.194701840125627,4.242057021567902E-002,0.214170712514307,0.429392629893665,1.39525302886516 
 03/22  09:00:00,1.06804778276554,9.52411887570528,0.000000000000000E+000,8.14319073176162,0.000000000000000E+000,0.224208789429744,0.224208789429744,0.224208789429744,0.154762988265052,3.371891198485800E-002,0.275218413283566,0.363026666112717,1.35592369714348 
 03/22  10:00:00,0.963310494361757,8.64831871043635,0.000000000000000E+000,7.39162134113437,0.000000000000000E+000,0.203515615366200,0.203515615366200,0.203515615366200,7.987766192469842E-002,1.740330735525975E-002,0.336436847124624,0.308965048901375,1.23541656309812 
 03/22  11:00:00,0.973871290482328,8.73479635761083,0.000000000000000E+000,7.62152348993355,0.000000000000000E+000,0.209845576700460,0.209845576700460,0.209845576700460,6.490060501591859E-002,1.414018642934009E-002,0.351641513346258,0.316231395300750,1.09149157214596 
 03/22  12:00:00,0.939548726166043,6.80177197308967,0.000000000000000E+000,5.81884174978373,0.000000000000000E+000,0.160211826982472,0.160211826982472,0.160211826982472,6.490060501591859E-002,1.414018642934009E-002,0.366855814129303,0.316328279919408,0.961142254583597 
 03/22  13:00:00,0.894685908106373,5.61633989689999,0.000000000000000E+000,4.73375755558588,0.000000000000000E+000,0.130335894854106,0.130335894854106,0.130335894854106,6.490060501591859E-002,1.414018642934009E-002,0.357197582224207,0.310999625893199,0.861161398098570 
 03/22  14:00:00,0.854556451871145,4.88835888529165,0.000000000000000E+000,4.06440822381667,0.000000000000000E+000,0.111906509085671,0.111906509085671,0.111906509085671,6.490060501591859E-002,1.414018642934009E-002,0.324743319086342,0.321753818564274,0.801788994054777 
 03/22  15:00:00,0.832669104401312,4.28807006882742,0.000000000000000E+000,3.52232253330074,0.000000000000000E+000,9.698110939391240E-002,9.698110939391240E-002,9.698110939391240E-002,6.490060501591859E-002,1.414018642934009E-002,0.299663947619161,0.339871242253379,0.742337981383343 
 03/22  16:00:00,0.863072501495004,3.96289307185562,0.000000000000000E+000,3.18816479863341,0.000000000000000E+000,8.778064932411106E-002,8.778064932411106E-002,8.778064932411106E-002,7.488530962177171E-002,1.631560098704535E-002,0.308215184980723,0.358763742891751,0.750017446827491 
 03/22  17:00:00,1.02244042034177,3.99226520147374,0.000000000000000E+000,3.14033020612938,0.000000000000000E+000,8.646360586639575E-002,8.646360586639575E-002,8.646360586639575E-002,0.114824136404476,2.501725375403699E-002,0.354668780903828,0.424354629723432,0.822706418620383 
 03/22  18:00:00,1.35847099574311,4.90423150866949,0.000000000000000E+000,3.89301228232261,0.000000000000000E+000,0.107187415818498,0.107187415818498,0.107187415818498,0.229648272808951,5.003450750807398E-002,0.438965730037081,0.515523055880909,0.975711176860948 
 03/22  19:00:00,1.64101755272584,4.62587710415545,0.000000000000000E+000,3.47217816367086,0.000000000000000E+000,9.560047018481413E-002,9.560047018481413E-002,9.560047018481413E-002,0.444319538864866,9.680590683916351E-002,0.397477157158294,0.559702441989101,1.11514791588766 
 03/22  20:00:00,1.82640573855002,4.83152522975345,0.000000000000000E+000,3.65419762827935,0.000000000000000E+000,0.100612063939256,0.100612063939256,0.100612063939256,0.663983056912221,0.144664990683150,0.322310632266247,0.577722981059548,1.13753536334508 
 03/22  21:00:00,1.88564616051296,5.29172695769279,0.000000000000000E+000,4.19572414535371,0.000000000000000E+000,0.115522067749406,0.115522067749406,0.115522067749406,0.713906579941488,0.155542054365294,0.285979116882669,0.597584327884505,1.05484257004832 
 03/22  22:00:00,1.73559024314302,5.91564057994793,0.000000000000000E+000,4.92231486767210,0.000000000000000E+000,0.135527497024996,0.135527497024996,0.135527497024996,0.599082443537010,0.130524800611257,0.269710545482451,0.583632942797706,0.953126409493781 
 03/22  23:00:00,1.44412803796059,6.51847431733100,0.000000000000000E+000,5.69519838155737,0.000000000000000E+000,0.156807518914023,0.156807518914023,0.156807518914023,0.449311874449212,9.789360956482500E-002,0.217943504277125,0.505059517065810,0.788488590919260 
 03/22  24:00:00,1.16230248093415,7.01401200619898,0.000000000000000E+000,6.37337056370657,0.000000000000000E+000,0.175479826734537,0.175479826734537,0.175479826734537,0.314518312114448,6.852552669537749E-002,0.147779479178003,0.438887322522180,0.610411887113486 
 03/23  01:00:00,0.865924793038052,7.45506269343591,0.000000000000000E+000,7.00768912118612,0.000000000000000E+000,0.192944700218416,0.192944700218416,0.192944700218416,0.159755323849397,3.480661471051949E-002,9.827947445740333E-002,0.363026666112717,0.422369125449613 
 03/23  02:00:00,0.757360623824364,7.86316490136005,0.000000000000000E+000,7.50387876543579,0.000000000000000E+000,0.206606430998081,0.206606430998081,0.206606430998081,9.485471047418767E-002,2.066642463862648E-002,8.386910965267348E-002,0.334251934371197,0.336263626860825 
 03/23  03:00:00,0.716265351258548,8.25840001571551,0.000000000000000E+000,7.92320550949484,0.000000000000000E+000,0.218151873657835,0.218151873657835,0.218151873657835,6.490060501591859E-002,1.414018642934009E-002,7.158412284098968E-002,0.330376549624864,0.312438924798565 
 03/23  04:00:00,0.710683219246312,8.50195453755999,0.000000000000000E+000,8.16074697024430,0.000000000000000E+000,0.224692170343541,0.224692170343541,0.224692170343541,6.490060501591859E-002,1.414018642934009E-002,6.411215583864807E-002,0.325726087929265,0.318772299063163 
 03/23  05:00:00,0.717127168123395,8.89257791689350,0.000000000000000E+000,8.48429117852768,0.000000000000000E+000,0.233600405168900,0.233600405168900,0.233600405168900,6.490060501591859E-002,1.414018642934009E-002,7.395221645997889E-002,0.313421741359659,0.386698965374475 
 03/23  06:00:00,0.779742512138927,9.47821593034837,0.000000000000000E+000,8.77076057516612,0.000000000000000E+000,0.241487848647100,0.241487848647100,0.241487848647100,6.989295731884501E-002,1.522789461883095E-002,8.626832450802412E-002,0.349753473356527,0.683365135553560 
 03/23  07:00:00,0.954799495948491,10.7589409964689,0.000000000000000E+000,9.49296325884822,0.000000000000000E+000,0.261372460805294,0.261372460805294,0.261372460805294,0.109831800820130,2.392955102837551E-002,0.138447925181248,0.404105744423842,1.23814385782254 
 03/23  08:00:00,1.14022060966243,9.68178182909893,0.000000000000000E+000,8.25992369041781,0.000000000000000E+000,0.227422831223554,0.227422831223554,0.227422831223554,0.194701840125627,4.242057021567902E-002,0.214170712514307,0.429392629893665,1.39228255602345 
 03/23  09:00:00,1.05797478779124,9.15666042174042,0.000000000000000E+000,7.77734281150655,0.000000000000000E+000,0.214135794455446,0.214135794455446,0.214135794455446,0.154762988265052,3.371891198485800E-002,0.275218413283566,0.363026666112717,1.35431316343368 
 03/23  10:00:00,0.953192793594022,8.27934026923214,0.000000000000000E+000,7.02414972091781,0.000000000000000E+000,0.193397914598466,0.193397914598466,0.193397914598466,7.987766192469842E-002,1.740330735525975E-002,0.336436847124624,0.308965048901375,1.23390974211048 
 03/23  11:00:00,0.957545334776958,8.14047321553778,0.000000000000000E+000,7.02857005788819,0.000000000000000E+000,0.193519620995092,0.193519620995092,0.193519620995092,6.490060501591859E-002,1.414018642934009E-002,0.351641513346258,0.316231395300750,1.09012186211828 
 03/23  12:00:00,0.926804499355770,6.33802694038638,0.000000000000000E+000,5.35597555301765,0.000000000000000E+000,0.147467600172200,0.147467600172200,0.147467600172200,6.490060501591859E-002,1.414018642934009E-002,0.366855814129303,0.316328279919408,0.960263418646395 
 03/23  13:00:00,0.884890395683781,5.25987279746590,0.000000000000000E+000,4.37798771188176,0.000000000000000E+000,0.120540382431514,0.120540382431514,0.120540382431514,6.490060501591859E-002,1.414018642934009E-002,0.357197582224207,0.310999625893199,0.860464142368608 
 03/23  14:00:00,0.846007048025972,4.57705070454841,0.000000000000000E+000,3.75389664070183,0.000000000000000E+000,0.103357105240498,0.103357105240498,0.103357105240498,6.490060501591859E-002,1.414018642934009E-002,0.324743319086342,0.321753818564274,0.800992396426410 
 03/23  15:00:00,0.824784579136288,4.00090593429416,0.000000000000000E+000,3.23595912522134,0.000000000000000E+000,8.909658412889139E-002,8.909658412889139E-002,8.909658412889139E-002,6.490060501591859E-002,1.414018642934009E-002,0.299663947619161,0.339871242253379,0.741537254929490 
 03/23  16:00:00,0.861007489196065,3.88708439986973,0.000000000000000E+000,3.11316421967991,0.000000000000000E+000,8.571563702517225E-002,8.571563702517225E-002,8.571563702517225E-002,7.488530962177171E-002,1.631560098704535E-002,0.308215184980723,0.358763742891751,0.749209353795078 
 03/23  17:00:00,1.02458285918898,4.06918068474255,0.000000000000000E+000,3.21814289227936,0.000000000000000E+000,8.860604471360545E-002,8.860604471360545E-002,8.860604471360545E-002,0.114824136404476,2.501725375403699E-002,0.354668780903828,0.424354629723432,0.821809215739213 
 03/23  18:00:00,1.36753054493550,5.23206480100977,0.000000000000000E+000,4.22205217948729,0.000000000000000E+000,0.116246965010885,0.116246965010885,0.116246965010885,0.229648272808951,5.003450750807398E-002,0.438965730037081,0.515523055880909,0.974504572036553 
 03/23  19:00:00,1.64979269995500,4.94297903885057,0.000000000000000E+000,3.79088867349560,0.000000000000000E+000,0.104375617413975,0.104375617413975,0.104375617413975,0.444319538864866,9.680590683916351E-002,0.397477157158294,0.559702441989101,1.11353934075807 
 03/23  20:00:00,1.83655113260591,5.19837706090429,0.000000000000000E+000,4.02267505976689,0.000000000000000E+000,0.110757457995147,0.110757457995147,0.110757457995147,0.663983056912221,0.144664990683150,0.322310632266247,0.577722981059548,1.13590976300837 
 03/23  21:00:00,1.89388864295941,5.58945068562028,0.000000000000000E+000,4.49508844251335,0.000000000000000E+000,0.123764550195857,0.123764550195857,0.123764550195857,0.713906579941488,0.155542054365294,0.285979116882669,0.597584327884505,1.05320200081617 
 03/23  22:00:00,1.73806317814799,6.00384406935208,0.000000000000000E+000,5.01213106740245,0.000000000000000E+000,0.138000432029965,0.138000432029965,0.138000432029965,0.599082443537010,0.130524800611257,0.269710545482451,0.583632942797706,0.951513699167606 
 03/23  23:00:00,1.43993180927515,6.36508393530130,0.000000000000000E+000,5.54279271259754,0.000000000000000E+000,0.152611290228574,0.152611290228574,0.152611290228574,0.449311874449212,9.789360956482500E-002,0.217943504277125,0.505059517065810,0.787503877849359 
