Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 03/23  24:00:00,1.15332942736868,6.68749895562866,0.000000000000000E+000,6.04747215974219,0.000000000000000E+000,0.166506773169066,0.166506773169066,0.166506773169066,0.314518312114448,6.852552669537749E-002,0.147779479178003,0.438887322522180,0.609797240507530 
 03/24  01:00:00,0.855605593020132,7.07980211885152,0.000000000000000E+000,6.63289911335971,0.000000000000000E+000,0.182625500200495,0.182625500200495,0.182625500200495,0.159755323849397,3.480661471051949E-002,9.827947445740333E-002,0.363026666112717,0.421898558691630 
 03/24  02:00:00,0.743777057061222,7.37040063059718,0.000000000000000E+000,7.01052801299101,0.000000000000000E+000,0.193022864234937,0.193022864234937,0.193022864234937,9.485471047418767E-002,2.066642463862648E-002,8.386910965267348E-002,0.334251934371197,0.336850108542738 
 03/24  03:00:00,0.700806533536276,7.69695469144633,0.000000000000000E+000,7.36174624859718,0.000000000000000E+000,0.202693055935564,0.202693055935564,0.202693055935564,6.490060501591859E-002,1.414018642934009E-002,7.158412284098968E-002,0.330376549624864,0.312452861427050 
 03/24  04:00:00,0.680777760624417,7.41542847363501,0.000000000000000E+000,7.07459038334922,0.000000000000000E+000,0.194786711721646,0.194786711721646,0.194786711721646,6.490060501591859E-002,1.414018642934009E-002,6.411215583864807E-002,0.325726087929265,0.318402822033273 
 03/24  05:00:00,0.672091521168662,7.25663832293204,0.000000000000000E+000,6.84861104389317,0.000000000000000E+000,0.188564758214165,0.188564758214165,0.188564758214165,6.490060501591859E-002,1.414018642934009E-002,7.395221645997889E-002,0.313421741359659,0.386439506047530 
 03/24  06:00:00,0.719985823341670,7.30744969613986,0.000000000000000E+000,6.60041696101862,0.000000000000000E+000,0.181731159849843,0.181731159849843,0.181731159849843,6.989295731884501E-002,1.522789461883095E-002,8.626832450802412E-002,0.349753473356527,0.682942515492570 
 03/24  07:00:00,0.879117593483718,8.00913358186335,0.000000000000000E+000,6.74422103388587,0.000000000000000E+000,0.185690558340521,0.185690558340521,0.185690558340521,0.109831800820130,2.392955102837551E-002,0.138447925181248,0.404105744423842,1.23707866817936 
 03/24  08:00:00,1.07382412965196,7.26969002320678,0.000000000000000E+000,5.84842500645448,0.000000000000000E+000,0.161026351213087,0.161026351213087,0.161026351213087,0.194701840125627,4.242057021567902E-002,0.214170712514307,0.429392629893665,1.39168943409460 
 03/24  09:00:00,0.984400788762879,6.48380529933162,0.000000000000000E+000,5.10515895774140,0.000000000000000E+000,0.140561795427085,0.140561795427085,0.140561795427085,0.154762988265052,3.371891198485800E-002,0.275218413283566,0.363026666112717,1.35364189479002 
 03/24  10:00:00,0.878114230319000,5.55234808509078,0.000000000000000E+000,4.29732058023096,0.000000000000000E+000,0.118319351323443,0.118319351323443,0.118319351323443,7.987766192469842E-002,1.740330735525975E-002,0.336436847124624,0.308965048901375,1.23374669865598 
 03/24  11:00:00,0.865544381108340,4.79939931281560,0.000000000000000E+000,3.68712517014314,0.000000000000000E+000,0.101518667326473,0.101518667326473,0.101518667326473,6.490060501591859E-002,1.414018642934009E-002,0.351641513346258,0.316231395300750,1.09049284714117 
 03/24  12:00:00,0.851100923569000,3.58979735531875,0.000000000000000E+000,2.60644616000867,0.000000000000000E+000,7.176402438542996E-002,7.176402438542996E-002,7.176402438542996E-002,6.490060501591859E-002,1.414018642934009E-002,0.366855814129303,0.316328279919408,0.961563226587752 
 03/24  13:00:00,0.815297303963443,2.73342638559476,0.000000000000000E+000,1.85038912427486,0.000000000000000E+000,5.094729071117802E-002,5.094729071117802E-002,5.094729071117802E-002,6.490060501591859E-002,1.414018642934009E-002,0.357197582224207,0.310999625893199,0.861616318104381 
 03/24  14:00:00,0.778993678303944,2.14405072730777,0.000000000000000E+000,1.31999272189256,0.000000000000000E+000,3.634373551847043E-002,3.634373551847043E-002,3.634373551847043E-002,6.490060501591859E-002,1.414018642934009E-002,0.324743319086342,0.321753818564274,0.801896337995024 
 03/24  15:00:00,0.760261687328077,1.65848010775331,0.000000000000000E+000,0.892508558919043,0.000000000000000E+000,2.457369232068010E-002,2.457369232068010E-002,2.457369232068010E-002,6.490060501591859E-002,1.414018642934009E-002,0.299663947619161,0.339871242253379,0.742561994690940 
 03/24  16:00:00,0.792147140702100,1.38716943452134,0.000000000000000E+000,0.612178629114431,0.000000000000000E+000,1.685528853120873E-002,1.685528853120873E-002,1.685528853120873E-002,7.488530962177171E-002,1.631560098704535E-002,0.308215184980723,0.358763742891751,0.750279979012178 
 03/24  17:00:00,0.955190375977345,1.54975841389142,0.000000000000000E+000,0.697830340839618,0.000000000000000E+000,1.921356150197274E-002,1.921356150197274E-002,1.921356150197274E-002,0.114824136404476,2.501725375403699E-002,0.354668780903828,0.424354629723432,0.822699496327809 
 03/24  18:00:00,1.27426107194119,1.84530872944248,0.000000000000000E+000,0.834535080022699,0.000000000000000E+000,2.297749201658038E-002,2.297749201658038E-002,2.297749201658038E-002,0.229648272808951,5.003450750807398E-002,0.438965730037081,0.515523055880909,0.975265599933856 
 03/24  19:00:00,1.56383516469248,1.82221526336936,0.000000000000000E+000,0.668938788055805,0.000000000000000E+000,1.841808215145985E-002,1.841808215145985E-002,1.841808215145985E-002,0.444319538864866,9.680590683916351E-002,0.397477157158294,0.559702441989101,1.11472545071663 
 03/24  20:00:00,1.75491822881633,2.23493428448171,0.000000000000000E+000,1.05779439100780,0.000000000000000E+000,2.912455420556333E-002,2.912455420556333E-002,2.912455420556333E-002,0.663983056912221,0.144664990683150,0.322310632266247,0.577722981059548,1.13734765534487 
 03/24  21:00:00,1.80887376603486,2.50300695699858,0.000000000000000E+000,1.40737560308969,0.000000000000000E+000,3.874967327130659E-002,3.874967327130659E-002,3.874967327130659E-002,0.713906579941488,0.155542054365294,0.285979116882669,0.597584327884505,1.05447111161812 
 03/24  22:00:00,1.65096384935452,2.84198264647019,0.000000000000000E+000,1.84871161012942,0.000000000000000E+000,5.090110323649057E-002,5.090110323649057E-002,5.090110323649057E-002,0.599082443537010,0.130524800611257,0.269710545482451,0.583632942797706,0.953071733558738 
 03/24  23:00:00,1.36194189767131,3.53459349855595,0.000000000000000E+000,2.71022434202404,0.000000000000000E+000,7.462137862473708E-002,7.462137862473708E-002,7.462137862473708E-002,0.449311874449212,9.789360956482500E-002,0.217943504277125,0.505059517065810,0.789581811677536 
 03/24  24:00:00,1.08034041126848,4.03869324399215,0.000000000000000E+000,3.39653469676769,0.000000000000000E+000,9.351775706887579E-002,9.351775706887579E-002,9.351775706887579E-002,0.314518312114448,6.852552669537749E-002,0.147779479178003,0.438887322522180,0.611928991845538 
 03/25  01:00:00,0.791912714877340,4.54697115517876,0.000000000000000E+000,4.08084014031017,0.000000000000000E+000,0.112358933721956,0.112358933721956,0.112358933721956,0.159755323849397,3.480661471051949E-002,0.104853162793151,0.363026666112717,0.441126568068394 
 03/25  02:00:00,0.682976532795681,5.02996993637434,0.000000000000000E+000,4.65891787938352,0.000000000000000E+000,0.128275312736436,0.128275312736436,0.128275312736436,9.485471047418767E-002,2.066642463862648E-002,8.781613688563442E-002,0.334251934371197,0.348029547927407 
 03/25  03:00:00,0.643424627049534,5.52714238537065,0.000000000000000E+000,5.18281454887971,0.000000000000000E+000,0.142699908932601,0.142699908932601,0.142699908932601,6.490060501591859E-002,1.414018642934009E-002,7.419536335721098E-002,0.330376549624864,0.321572255068848 
 03/25  04:00:00,0.641693098015951,5.95565190544955,0.000000000000000E+000,5.60545699817546,0.000000000000000E+000,0.154336643848882,0.154336643848882,0.154336643848882,6.490060501591859E-002,1.414018642934009E-002,6.547756110294642E-002,0.325726087929265,0.327759639021546 
 03/25  05:00:00,0.647426379867673,6.28013159233287,0.000000000000000E+000,5.85576550176079,0.000000000000000E+000,0.161228459160777,0.161228459160777,0.161228459160777,6.490060501591859E-002,1.414018642934009E-002,7.662337421237893E-002,0.313421741359659,0.402778317580705 
 03/25  06:00:00,0.708829486764494,6.79507106156553,0.000000000000000E+000,6.04643175449614,0.000000000000000E+000,0.166478127395141,0.166478127395141,0.166478127395141,6.989295731884501E-002,1.522789461883095E-002,9.036502038555042E-002,0.349753473356527,0.724549087440723 
 03/25  07:00:00,0.867565819229717,7.29602501100231,0.000000000000000E+000,5.93874885177306,0.000000000000000E+000,0.163513263368605,0.163513263368605,0.163513263368605,0.109831800820130,2.392955102837551E-002,0.149073445899162,0.404105744423842,1.32944227943113 
 03/25  08:00:00,1.10448189184910,7.72737056121750,0.000000000000000E+000,6.19333057891339,0.000000000000000E+000,0.170522734561565,0.170522734561565,0.170522734561565,0.194701840125627,4.242057021567902E-002,0.235332091362966,0.429392629893665,1.50446439964640 
 03/25  09:00:00,1.03309481506014,7.19232922799981,0.000000000000000E+000,5.69559702517664,0.000000000000000E+000,0.156818494882319,0.156818494882319,0.156818494882319,0.154762988265052,3.371891198485800E-002,0.307655740125598,0.363026666112717,1.47172775602300 
 03/25  10:00:00,0.961487130795761,7.05384887895917,0.000000000000000E+000,5.68988257540784,0.000000000000000E+000,0.156661157309477,0.156661157309477,0.156661157309477,7.987766192469842E-002,1.740330735525975E-002,0.381467941615351,0.308965048901375,1.34268549734750 
 03/25  11:00:00,0.990955780302507,7.59857641965791,0.000000000000000E+000,6.39276417286361,0.000000000000000E+000,0.176013796498355,0.176013796498355,0.176013796498355,6.490060501591859E-002,1.414018642934009E-002,0.402557783368541,0.316231395300750,1.18403095126303 
 03/25  12:00:00,0.983320792837252,6.56234105001645,0.000000000000000E+000,5.50225275908824,0.000000000000000E+000,0.151495092143662,0.151495092143662,0.151495092143662,6.490060501591859E-002,1.414018642934009E-002,0.419344615639324,0.316328279919408,1.03830032220588 
 03/25  13:00:00,0.960587842554429,6.33965229896334,0.000000000000000E+000,5.39083099428301,0.000000000000000E+000,0.148427284962668,0.148427284962668,0.148427284962668,6.490060501591859E-002,1.414018642934009E-002,0.405008126563703,0.310999625893199,0.927400361464782 
 03/25  14:00:00,0.927076764287129,5.99597208128702,0.000000000000000E+000,5.11521800778369,0.000000000000000E+000,0.140838754116509,0.140838754116509,0.140838754116509,6.490060501591859E-002,1.414018642934009E-002,0.368331386471487,0.321753818564274,0.858592406083156 
 03/25  15:00:00,0.915478048817542,5.92580229279585,0.000000000000000E+000,5.10888735078333,0.000000000000000E+000,0.140664450334478,0.140664450334478,0.140664450334478,6.490060501591859E-002,1.414018642934009E-002,0.338789551094827,0.339871242253379,0.793505387869188 
 03/25  16:00:00,0.954271443143874,5.97971138723303,0.000000000000000E+000,5.15450988169936,0.000000000000000E+000,0.141920588470541,0.141920588470541,0.141920588470541,7.488530962177171E-002,1.631560098704535E-002,0.345274187483165,0.358763742891751,0.800490679138920 
 03/25  17:00:00,1.11887143523361,6.25125461502747,0.000000000000000E+000,5.33814522874085,0.000000000000000E+000,0.146976672776180,0.146976672776180,0.146976672776180,0.114824136404476,2.501725375403699E-002,0.390586728885886,0.424354629723432,0.883880809562615 
 03/25  18:00:00,1.46327320209622,7.49944242319319,0.000000000000000E+000,6.41542282698085,0.000000000000000E+000,0.176637663674881,0.176637663674881,0.176637663674881,0.229648272808951,5.003450750807398E-002,0.474317688533803,0.515523055880909,1.04851154672643 
 03/25  19:00:00,1.73803831015574,6.99772988446923,0.000000000000000E+000,5.74980013811999,0.000000000000000E+000,0.158310884626912,0.158310884626912,0.158310884626912,0.444319538864866,9.680590683916351E-002,0.431787500146093,0.559702441989101,1.20937872175232 
 03/25  20:00:00,1.91552494773467,6.93008051785867,0.000000000000000E+000,5.64721909430363,0.000000000000000E+000,0.155486491534559,0.155486491534559,0.155486491534559,0.663983056912221,0.144664990683150,0.356555413855597,0.577722981059548,1.24306918542600 
 03/25  21:00:00,1.96674182474031,7.07183691919493,0.000000000000000E+000,5.87515565474779,0.000000000000000E+000,0.161762333764882,0.161762333764882,0.161762333764882,0.713906579941488,0.155542054365294,0.320834515094546,0.597584327884505,1.15552102215638 
 03/25  22:00:00,1.80351584755278,7.17401254711161,0.000000000000000E+000,6.09612027138751,0.000000000000000E+000,0.167846215480972,0.167846215480972,0.167846215480972,0.599082443537010,0.130524800611257,0.305317431436236,0.583632942797706,1.03769297294205 
 03/25  23:00:00,1.48917619161556,7.19348158236269,0.000000000000000E+000,6.30373162524521,0.000000000000000E+000,0.173562438010152,0.173562438010152,0.173562438010152,0.449311874449212,9.789360956482500E-002,0.246236738835966,0.505059517065810,0.854962612263109 
 03/25  24:00:00,1.18168002984793,7.19453896769571,0.000000000000000E+000,6.51293586370391,0.000000000000000E+000,0.179322517884672,0.179322517884672,0.179322517884672,0.314518312114448,6.852552669537749E-002,0.163314336941647,0.438887322522180,0.651373548612869 
 03/26  01:00:00,0.862169976073340,7.09486097604571,0.000000000000000E+000,6.63256114850684,0.000000000000000E+000,0.182616194917956,0.182616194917956,0.182616194917956,0.159755323849397,3.480661471051949E-002,0.104853162793151,0.363026666112717,0.437295380738675 
 03/26  02:00:00,0.741609544899625,7.15628534029508,0.000000000000000E+000,6.78844991938290,0.000000000000000E+000,0.186908324840381,0.186908324840381,0.186908324840381,9.485471047418767E-002,2.066642463862648E-002,8.781613688563442E-002,0.334251934371197,0.344812911848756 
 03/26  03:00:00,0.688335558750781,7.15533724752211,0.000000000000000E+000,6.81396506583561,0.000000000000000E+000,0.187610840633849,0.187610840633849,0.187610840633849,6.490060501591859E-002,1.414018642934009E-002,7.419536335721098E-002,0.330376549624864,0.318616600264399 
 03/26  04:00:00,0.678877175449373,7.30390988515054,0.000000000000000E+000,6.95597066668547,0.000000000000000E+000,0.191520721282304,0.191520721282304,0.191520721282304,6.490060501591859E-002,1.414018642934009E-002,6.547756110294642E-002,0.325726087929265,0.325503950212532 
 03/26  05:00:00,0.685334374808900,7.65497857332749,0.000000000000000E+000,7.23257162006775,0.000000000000000E+000,0.199136454102004,0.199136454102004,0.199136454102004,6.490060501591859E-002,1.414018642934009E-002,7.662337421237893E-002,0.313421741359659,0.400819180268410 
 03/26  06:00:00,0.746019022062862,8.14360552475015,0.000000000000000E+000,7.39714365089613,0.000000000000000E+000,0.203667662693509,0.203667662693509,0.203667662693509,6.989295731884501E-002,1.522789461883095E-002,9.036502038555042E-002,0.349753473356527,0.722371654225350 
 03/26  07:00:00,0.929514795799689,9.54312198941201,0.000000000000000E+000,8.18871564892572,0.000000000000000E+000,0.225462239938577,0.225462239938577,0.225462239938577,0.109831800820130,2.392955102837551E-002,0.149073445899162,0.404105744423842,1.32657246068814 
 03/26  08:00:00,1.16331127513604,9.86052451520408,0.000000000000000E+000,8.32999475678017,0.000000000000000E+000,0.229352117848499,0.229352117848499,0.229352117848499,0.194701840125627,4.242057021567902E-002,0.235332091362966,0.429392629893665,1.50095417576619 
 03/26  09:00:00,1.12616799977843,10.5691309876176,0.000000000000000E+000,9.07598499792811,0.000000000000000E+000,0.249891679600603,0.249891679600603,0.249891679600603,0.154762988265052,3.371891198485800E-002,0.307655740125598,0.363026666112717,1.46814154288934 
 03/26  10:00:00,1.06130825547146,10.6758317006297,0.000000000000000E+000,9.31535354539340,0.000000000000000E+000,0.256482281985172,0.256482281985172,0.256482281985172,7.987766192469842E-002,1.740330735525975E-002,0.381467941615351,0.308965048901375,1.33919734903244 
 03/26  11:00:00,1.08917861264276,11.1616963961973,0.000000000000000E+000,9.96018568205089,0.000000000000000E+000,0.274236628838607,0.274236628838607,0.274236628838607,6.490060501591859E-002,1.414018642934009E-002,0.402557783368541,0.316231395300750,1.17972941861511 
 03/26  12:00:00,1.08862399838602,10.3827925695228,0.000000000000000E+000,9.32683113369380,0.000000000000000E+000,0.256798297692427,0.256798297692427,0.256798297692427,6.490060501591859E-002,1.414018642934009E-002,0.419344615639324,0.316328279919408,1.03417346710671 
 03/26  13:00:00,1.06024681095879,9.95489791133854,0.000000000000000E+000,9.01041250092860,0.000000000000000E+000,0.248086253367026,0.248086253367026,0.248086253367026,6.490060501591859E-002,1.414018642934009E-002,0.405008126563703,0.310999625893199,0.923064467194394 
 03/26  14:00:00,1.01978682067627,9.35847655885098,0.000000000000000E+000,8.48241727704231,0.000000000000000E+000,0.233548810505655,0.233548810505655,0.233548810505655,6.490060501591859E-002,1.414018642934009E-002,0.368331386471487,0.321753818564274,0.853897614388484 
 03/26  15:00:00,1.02121456516920,9.76202393685993,0.000000000000000E+000,8.94920343363419,0.000000000000000E+000,0.246400966686134,0.246400966686134,0.246400966686134,6.490060501591859E-002,1.414018642934009E-002,0.338789551094827,0.339871242253379,0.789410949082415 
 03/26  16:00:00,1.06168576454757,9.87704005445017,0.000000000000000E+000,9.05576330150390,0.000000000000000E+000,0.249334909874235,0.249334909874235,0.249334909874235,7.488530962177171E-002,1.631560098704535E-002,0.345274187483165,0.358763742891751,0.796565926551537 
 03/26  17:00:00,1.20756543976526,9.46779150861284,0.000000000000000E+000,8.55948279316881,0.000000000000000E+000,0.235670677307829,0.235670677307829,0.235670677307829,0.114824136404476,2.501725375403699E-002,0.390586728885886,0.424354629723432,0.879080138720037 
 03/26  18:00:00,1.55090929491526,10.6775251031552,0.000000000000000E+000,9.59833738009409,0.000000000000000E+000,0.264273756493925,0.264273756493925,0.264273756493925,0.229648272808951,5.003450750807398E-002,0.474317688533803,0.515523055880909,1.04367967357515 
 03/26  19:00:00,1.81881611447970,9.92670414320752,0.000000000000000E+000,8.68362387079332,0.000000000000000E+000,0.239088688950874,0.239088688950874,0.239088688950874,0.444319538864866,9.680590683916351E-002,0.431787500146093,0.559702441989101,1.20452924781729 
 03/26  20:00:00,1.98601566236295,9.48567587521641,0.000000000000000E+000,8.20741905567088,0.000000000000000E+000,0.225977206162834,0.225977206162834,0.225977206162834,0.663983056912221,0.144664990683150,0.356555413855597,0.577722981059548,1.23846458141648 
 03/26  21:00:00,2.03032677309882,9.37674873507801,0.000000000000000E+000,8.18454041825101,0.000000000000000E+000,0.225347282123391,0.225347282123391,0.225347282123391,0.713906579941488,0.155542054365294,0.320834515094546,0.597584327884505,1.15104807453621 
 03/26  22:00:00,1.86824753785573,9.52109008275361,0.000000000000000E+000,8.44715433150150,0.000000000000000E+000,0.232577905783923,0.232577905783923,0.232577905783923,0.599082443537010,0.130524800611257,0.305317431436236,0.583632942797706,1.03373644847006 
 03/26  23:00:00,1.55380904600803,9.53760730453329,0.000000000000000E+000,8.65117599705015,0.000000000000000E+000,0.238195292402621,0.238195292402621,0.238195292402621,0.449311874449212,9.789360956482500E-002,0.246236738835966,0.505059517065810,0.851643962628775 
 03/26  24:00:00,1.24787574352813,9.59595592048387,0.000000000000000E+000,8.91714277947210,0.000000000000000E+000,0.245518231564878,0.245518231564878,0.245518231564878,0.314518312114448,6.852552669537749E-002,0.163314336941647,0.438887322522180,0.648583585632856 
 03/27  01:00:00,0.928985245292093,9.74151737053285,0.000000000000000E+000,9.29802435577653,0.000000000000000E+000,0.256005152472456,0.256005152472456,0.256005152472456,0.159755323849397,3.480661471051949E-002,9.827947445740333E-002,0.363026666112717,0.418488567956148 
 03/27  02:00:00,0.813587557096586,9.90290092277234,0.000000000000000E+000,9.54602280029844,0.000000000000000E+000,0.262833364270302,0.262833364270302,0.262833364270302,9.485471047418767E-002,2.066642463862648E-002,8.386910965267348E-002,0.334251934371197,0.333855613410488 
 03/27  03:00:00,0.765137066396608,10.0311926354886,0.000000000000000E+000,9.69821040011375,0.000000000000000E+000,0.267023588795895,0.267023588795895,0.267023588795895,6.490060501591859E-002,1.414018642934009E-002,7.158412284098968E-002,0.330376549624864,0.310226653952797 
 03/27  04:00:00,0.752924820041346,10.0340398890790,0.000000000000000E+000,9.69494825184342,0.000000000000000E+000,0.266933771138575,0.266933771138575,0.266933771138575,6.490060501591859E-002,1.414018642934009E-002,6.411215583864807E-002,0.325726087929265,0.316656368983084 
 03/27  05:00:00,0.756051017189791,10.3038651975703,0.000000000000000E+000,9.89799279017340,0.000000000000000E+000,0.272524254235296,0.272524254235296,0.272524254235296,6.490060501591859E-002,1.414018642934009E-002,7.395221645997889E-002,0.313421741359659,0.384284634405573 
 03/27  06:00:00,0.815197284490039,10.7616854810146,0.000000000000000E+000,10.0584664422760,0.000000000000000E+000,0.276942620998212,0.276942620998212,0.276942620998212,6.989295731884501E-002,1.522789461883095E-002,8.626832450802412E-002,0.349753473356527,0.679128819109823 
 03/27  07:00:00,0.986958154844117,11.9188474410652,0.000000000000000E+000,10.6609553510886,0.000000000000000E+000,0.293531119700919,0.293531119700919,0.293531119700919,0.109831800820130,2.392955102837551E-002,0.138447925181248,0.404105744423842,1.23005821017843 
 03/27  08:00:00,1.18466714103074,11.2875048482262,0.000000000000000E+000,9.87420733744994,0.000000000000000E+000,0.271869362591856,0.271869362591856,0.271869362591856,0.194701840125627,4.242057021567902E-002,0.214170712514307,0.429392629893665,1.38372192811859 
 03/27  09:00:00,1.10647386397186,10.9095037567467,0.000000000000000E+000,9.53881357568803,0.000000000000000E+000,0.262634870636065,0.262634870636065,0.262634870636065,0.154762988265052,3.371891198485800E-002,0.275218413283566,0.363026666112717,1.34568573425845 
 03/27  10:00:00,1.00804439371163,10.2636168376343,0.000000000000000E+000,9.01634210033363,0.000000000000000E+000,0.248249514716072,0.248249514716072,0.248249514716072,7.987766192469842E-002,1.740330735525975E-002,0.336436847124624,0.308965048901375,1.22599393109686 
 03/27  11:00:00,1.02204190386685,10.4758752380482,0.000000000000000E+000,9.37106459157273,0.000000000000000E+000,0.258016190084981,0.258016190084981,0.258016190084981,6.490060501591859E-002,1.414018642934009E-002,0.351641513346258,0.316231395300750,1.08302935094418 
 03/27  12:00:00,0.992573548265298,8.72031696128104,0.000000000000000E+000,7.74468614228146,0.000000000000000E+000,0.213236649081728,0.213236649081728,0.213236649081728,6.490060501591859E-002,1.414018642934009E-002,0.366855814129303,0.316328279919408,0.953842850277272 
 03/27  13:00:00,0.950698871469486,7.64413988173115,0.000000000000000E+000,6.76813027253919,0.000000000000000E+000,0.186348858217219,0.186348858217219,0.186348858217219,6.490060501591859E-002,1.414018642934009E-002,0.357197582224207,0.310999625893199,0.854588665976416 
 03/27  14:00:00,0.910690912538669,6.92068259156870,0.000000000000000E+000,6.10319368357879,0.000000000000000E+000,0.168040969753196,0.168040969753196,0.168040969753196,6.490060501591859E-002,1.414018642934009E-002,0.324743319086342,0.321753818564274,0.795327240569742 
 03/27  15:00:00,0.893234504220632,6.48183169507440,0.000000000000000E+000,5.72203827026418,0.000000000000000E+000,0.157546509213233,0.157546509213233,0.157546509213233,6.490060501591859E-002,1.414018642934009E-002,0.299663947619161,0.339871242253379,0.736383870666897 
 03/27  16:00:00,0.924766486003914,6.19742691575854,0.000000000000000E+000,5.42887036658274,0.000000000000000E+000,0.149474633833022,0.149474633833022,0.149474633833022,7.488530962177171E-002,1.631560098704535E-002,0.308215184980723,0.358763742891751,0.743845722781072 
 03/27  17:00:00,1.08405633262452,6.22299580715666,0.000000000000000E+000,5.37820021606993,0.000000000000000E+000,0.148079518149143,0.148079518149143,0.148079518149143,0.114824136404476,2.501725375403699E-002,0.354668780903828,0.424354629723432,0.815567014362753 
 03/27  18:00:00,1.42330651960083,7.25053002435102,0.000000000000000E+000,6.24781754357004,0.000000000000000E+000,0.172022939676216,0.172022939676216,0.172022939676216,0.229648272808951,5.003450750807398E-002,0.438965730037081,0.515523055880909,0.967204431295073 
 03/27  19:00:00,1.69008055542356,6.39801302181696,0.000000000000000E+000,5.25413055660189,0.000000000000000E+000,0.144663472882538,0.144663472882538,0.144663472882538,0.444319538864866,9.680590683916351E-002,0.397477157158294,0.559702441989101,1.10533144061816 
 03/27  20:00:00,1.87353980065887,6.53409468196809,0.000000000000000E+000,5.36609152276606,0.000000000000000E+000,0.147746126048102,0.147746126048102,0.147746126048102,0.663983056912221,0.144664990683150,0.322310632266247,0.577722981059548,1.12821092107299 
 03/27  21:00:00,1.93006586212887,6.89659913158595,0.000000000000000E+000,5.80903334445474,0.000000000000000E+000,0.159941769365318,0.159941769365318,0.159941769365318,0.713906579941488,0.155542054365294,0.285979116882669,0.597584327884505,1.04640554484042 
 03/27  22:00:00,1.77083494528483,7.18795136589621,0.000000000000000E+000,6.20239105270854,0.000000000000000E+000,0.170772199166802,0.170772199166802,0.170772199166802,0.599082443537010,0.130524800611257,0.269710545482451,0.583632942797706,0.945361010405639 
 03/27  23:00:00,1.47475856381720,7.62510047284430,0.000000000000000E+000,6.80768917595898,0.000000000000000E+000,0.187438044770633,0.187438044770633,0.187438044770633,0.449311874449212,9.789360956482500E-002,0.217943504277125,0.505059517065810,0.782623952030941 
 03/27  24:00:00,1.18412283840844,7.80242468354347,0.000000000000000E+000,7.16587889132553,0.000000000000000E+000,0.197300184208836,0.197300184208836,0.197300184208836,0.314518312114448,6.852552669537749E-002,0.147779479178003,0.438887322522180,0.606316236839007 
 03/28  01:00:00,0.882688228144679,8.06126499576639,0.000000000000000E+000,7.61653166362151,0.000000000000000E+000,0.209708135325042,0.209708135325042,0.209708135325042,0.159755323849397,3.480661471051949E-002,9.827947445740333E-002,0.363026666112717,0.419728885344679 
 03/28  02:00:00,0.767408728372000,8.22681538480732,0.000000000000000E+000,7.86882267344310,0.000000000000000E+000,0.216654535545717,0.216654535545717,0.216654535545717,9.485471047418767E-002,2.066642463862648E-002,8.386910965267348E-002,0.334251934371197,0.334970202300803 
 03/28  03:00:00,0.718298590662504,8.33082007775745,0.000000000000000E+000,7.99705210717671,0.000000000000000E+000,0.220185113061792,0.220185113061792,0.220185113061792,6.490060501591859E-002,1.414018642934009E-002,7.158412284098968E-002,0.330376549624864,0.311012389158659 
 03/28  04:00:00,0.704269387292667,8.26777386433955,0.000000000000000E+000,7.92779866766953,0.000000000000000E+000,0.218278338389895,0.218278338389895,0.218278338389895,6.490060501591859E-002,1.414018642934009E-002,6.411215583864807E-002,0.325726087929265,0.317539928417506 
 03/28  05:00:00,0.708278393608403,8.56943111461546,0.000000000000000E+000,8.16290654948974,0.000000000000000E+000,0.224751630653909,0.224751630653909,0.224751630653909,6.490060501591859E-002,1.414018642934009E-002,7.395221645997889E-002,0.313421741359659,0.384936792134365 
 03/28  06:00:00,0.762642654447838,8.85315633592551,0.000000000000000E+000,8.14969927324887,0.000000000000000E+000,0.224387990956010,0.224387990956010,0.224387990956010,6.989295731884501E-002,1.522789461883095E-002,8.626832450802412E-002,0.349753473356527,0.679366843047970 
 03/28  07:00:00,0.907322648388282,9.02568584586687,0.000000000000000E+000,7.76861950761141,0.000000000000000E+000,0.213895613245085,0.213895613245085,0.213895613245085,0.109831800820130,2.392955102837551E-002,0.138447925181248,0.404105744423842,1.22923245845735 
 03/28  08:00:00,1.11772817888931,8.85569273210013,0.000000000000000E+000,7.44300587790788,0.000000000000000E+000,0.204930400450436,0.204930400450436,0.204930400450436,0.194701840125627,4.242057021567902E-002,0.214170712514307,0.429392629893665,1.38311127153455 
 03/28  09:00:00,1.05076361282839,8.88593109394197,0.000000000000000E+000,7.51543526866707,0.000000000000000E+000,0.206924619492601,0.206924619492601,0.206924619492601,0.154762988265052,3.371891198485800E-002,0.275218413283566,0.363026666112717,1.34549137847472 
 03/28  10:00:00,0.962915276115260,8.62431842891703,0.000000000000000E+000,7.37726714221977,0.000000000000000E+000,0.203120397119705,0.203120397119705,0.203120397119705,7.987766192469842E-002,1.740330735525975E-002,0.336436847124624,0.308965048901375,1.22577048049345 
 03/28  11:00:00,0.993495200212716,9.43896664322266,0.000000000000000E+000,8.33425754573873,0.000000000000000E+000,0.229469486430849,0.229469486430849,0.229469486430849,6.490060501591859E-002,1.414018642934009E-002,0.351641513346258,0.316231395300750,1.08292780195262 
 03/28  12:00:00,0.972732915147554,7.99922530688149,0.000000000000000E+000,7.02408076312736,0.000000000000000E+000,0.193396015963984,0.193396015963984,0.193396015963984,6.490060501591859E-002,1.414018642934009E-002,0.366855814129303,0.316328279919408,0.953356575031797 
 03/28  13:00:00,0.942362600676752,7.34065759742263,0.000000000000000E+000,6.46535961297011,0.000000000000000E+000,0.178012587424487,0.178012587424487,0.178012587424487,6.490060501591859E-002,1.414018642934009E-002,0.357197582224207,0.310999625893199,0.853877041237000 
 03/28  14:00:00,0.910306165931036,6.90544609743643,0.000000000000000E+000,6.08921981120142,0.000000000000000E+000,0.167656223145560,0.167656223145560,0.167656223145560,6.490060501591859E-002,1.414018642934009E-002,0.324743319086342,0.321753818564274,0.794064618814815 
 03/28  15:00:00,0.898938375496219,6.68779136499584,0.000000000000000E+000,5.92920103058539,0.000000000000000E+000,0.163250380488823,0.163250380488823,0.163250380488823,6.490060501591859E-002,1.414018642934009E-002,0.299663947619161,0.339871242253379,0.735180780267137 
 03/28  16:00:00,0.942844636187825,6.85318061064555,0.000000000000000E+000,6.08546293549787,0.000000000000000E+000,0.167552784016934,0.167552784016934,0.167552784016934,7.488530962177171E-002,1.631560098704535E-002,0.308215184980723,0.358763742891751,0.743006848752934 
 03/28  17:00:00,1.10821952105254,7.09937894698922,0.000000000000000E+000,6.25579940634855,0.000000000000000E+000,0.172242706577166,0.172242706577166,0.172242706577166,0.114824136404476,2.501725375403699E-002,0.354668780903828,0.424354629723432,0.814350963916686 
 03/28  18:00:00,1.45486610759255,8.39501308935821,0.000000000000000E+000,7.39405157429672,0.000000000000000E+000,0.203582527667938,0.203582527667938,0.203582527667938,0.229648272808951,5.003450750807398E-002,0.438965730037081,0.515523055880909,0.965453465575571 
 03/28  19:00:00,1.72416100523238,7.63327075663789,0.000000000000000E+000,6.49192147337775,0.000000000000000E+000,0.178743922691358,0.178743922691358,0.178743922691358,0.444319538864866,9.680590683916351E-002,0.397477157158294,0.559702441989101,1.10279825866323 
 03/28  20:00:00,1.90341665239831,7.61621090850107,0.000000000000000E+000,6.45120911694072,0.000000000000000E+000,0.177622977787541,0.177622977787541,0.177622977787541,0.663983056912221,0.144664990683150,0.322310632266247,0.577722981059548,1.12520955343132 
 03/28  21:00:00,1.95509146233165,7.80252755519611,0.000000000000000E+000,6.71795505152216,0.000000000000000E+000,0.184967369568092,0.184967369568092,0.184967369568092,0.713906579941488,0.155542054365294,0.285979116882669,0.597584327884505,1.04341226138316 
 03/28  22:00:00,1.79843803848637,8.18811674583043,0.000000000000000E+000,7.20492647203098,0.000000000000000E+000,0.198375292368342,0.198375292368342,0.198375292368342,0.599082443537010,0.130524800611257,0.269710545482451,0.583632942797706,0.942990971017390 
 03/28  23:00:00,1.49777223954539,8.45889395538597,0.000000000000000E+000,7.64353843668697,0.000000000000000E+000,0.210451720498823,0.210451720498823,0.210451720498823,0.449311874449212,9.789360956482500E-002,0.217943504277125,0.505059517065810,0.780568173844640 
 03/28  24:00:00,1.20792720300599,8.66525267370079,0.000000000000000E+000,8.03044571611082,0.000000000000000E+000,0.221104548806384,0.221104548806384,0.221104548806384,0.314518312114448,6.852552669537749E-002,0.147779479178003,0.438887322522180,0.604577402211054 
 03/29  01:00:00,0.911256251620537,9.09762813953441,0.000000000000000E+000,8.65411303848667,0.000000000000000E+000,0.238276158800901,0.238276158800901,0.238276158800901,0.159755323849397,3.480661471051949E-002,9.827947445740333E-002,0.363026666112717,0.418510654247578 
 03/29  02:00:00,0.798440878270644,9.35282284434790,0.000000000000000E+000,8.99590032318200,0.000000000000000E+000,0.247686685444361,0.247686685444361,0.247686685444361,9.485471047418767E-002,2.066642463862648E-002,8.386910965267348E-002,0.334251934371197,0.333900012102476 
 03/29  03:00:00,0.758211365072460,9.77975865508533,0.000000000000000E+000,9.44667116752080,0.000000000000000E+000,0.260097887471747,0.260097887471747,0.260097887471747,6.490060501591859E-002,1.414018642934009E-002,7.158412284098968E-002,0.330376549624864,0.310331906142399 
 03/29  04:00:00,0.754121366630211,10.0775715976833,0.000000000000000E+000,9.73840643703472,0.000000000000000E+000,0.268130317727439,0.268130317727439,0.268130317727439,6.490060501591859E-002,1.414018642934009E-002,6.411215583864807E-002,0.325726087929265,0.316729892396086 
 03/29  05:00:00,0.758286095592397,10.3847383059091,0.000000000000000E+000,9.97917011501937,0.000000000000000E+000,0.274759332637902,0.274759332637902,0.274759332637902,6.490060501591859E-002,1.414018642934009E-002,7.395221645997889E-002,0.313421741359659,0.383980417898405 
 03/29  06:00:00,0.815572705546067,10.7738850054723,0.000000000000000E+000,10.0721016136345,0.000000000000000E+000,0.277318042054239,0.277318042054239,0.277318042054239,6.989295731884501E-002,1.522789461883095E-002,8.626832450802412E-002,0.349753473356527,0.677693172209143 
 03/29  07:00:00,0.967578930692861,11.2114393143217,0.000000000000000E+000,9.95710819639591,0.000000000000000E+000,0.274151895549665,0.274151895549665,0.274151895549665,0.109831800820130,2.392955102837551E-002,0.138447925181248,0.404105744423842,1.22649723812765 
 03/29  08:00:00,1.17565009330434,10.9560776199748,0.000000000000000E+000,9.54671107978684,0.000000000000000E+000,0.262852314865463,0.262852314865463,0.262852314865463,0.194701840125627,4.242057021567902E-002,0.214170712514307,0.429392629893665,1.37979095753026 
 03/29  09:00:00,1.09946746387388,10.6511304174819,0.000000000000000E+000,9.28434338972449,0.000000000000000E+000,0.255628470538090,0.255628470538090,0.255628470538090,0.154762988265052,3.371891198485800E-002,0.275218413283566,0.363026666112717,1.34178258095716 
 03/29  10:00:00,1.00648373102505,10.2034024251624,0.000000000000000E+000,8.95965933621421,0.000000000000000E+000,0.246688852029494,0.246688852029494,0.246688852029494,7.987766192469842E-002,1.740330735525975E-002,0.336436847124624,0.308965048901375,1.22246228274433 
 03/29  11:00:00,1.02454657934854,10.5637067855929,0.000000000000000E+000,9.46203359515390,0.000000000000000E+000,0.260520865566670,0.260520865566670,0.260520865566670,6.490060501591859E-002,1.414018642934009E-002,0.351641513346258,0.316231395300750,1.07989189490772 
 03/29  12:00:00,0.995314050435942,8.81712039843384,0.000000000000000E+000,7.84422029494830,0.000000000000000E+000,0.215977151252371,0.215977151252371,0.215977151252371,6.490060501591859E-002,1.414018642934009E-002,0.366855814129303,0.316328279919408,0.951112134763188 
 03/29  13:00:00,0.955034455502234,7.79924414285502,0.000000000000000E+000,6.92559728265084,0.000000000000000E+000,0.190684442249967,0.190684442249967,0.190684442249967,6.490060501591859E-002,1.414018642934009E-002,0.357197582224207,0.310999625893199,0.852225916988658 
 03/29  14:00:00,0.924647270051055,7.42506260980192,0.000000000000000E+000,6.61008407549011,0.000000000000000E+000,0.181997327265581,0.181997327265581,0.181997327265581,6.490060501591859E-002,1.414018642934009E-002,0.324743319086342,0.321753818564274,0.792816866891628 
 03/29  15:00:00,0.919199899114564,7.42276446534179,0.000000000000000E+000,6.66509301662176,0.000000000000000E+000,0.183511904107167,0.183511904107167,0.183511904107167,6.490060501591859E-002,1.414018642934009E-002,0.299663947619161,0.339871242253379,0.734261894576701 
 03/29  16:00:00,0.959245743810240,7.44773753635360,0.000000000000000E+000,6.68114586086919,0.000000000000000E+000,0.183953891639349,0.183953891639349,0.183953891639349,7.488530962177171E-002,1.631560098704535E-002,0.308215184980723,0.358763742891751,0.741880849089679 
 03/29  17:00:00,1.12370176178352,7.66040836415090,0.000000000000000E+000,6.81810938334828,0.000000000000000E+000,0.187724947308141,0.187724947308141,0.187724947308141,0.114824136404476,2.501725375403699E-002,0.354668780903828,0.424354629723432,0.813070404078642 
 03/29  18:00:00,1.47725932872059,9.20671404159967,0.000000000000000E+000,8.20736612457781,0.000000000000000E+000,0.225975748795975,0.225975748795975,0.225975748795975,0.229648272808951,5.003450750807398E-002,0.438965730037081,0.515523055880909,0.963839867535947 
 03/29  19:00:00,1.74275852039135,8.30648823569661,0.000000000000000E+000,7.16737721024460,0.000000000000000E+000,0.197341437850325,0.197341437850325,0.197341437850325,0.444319538864866,9.680590683916351E-002,0.397477157158294,0.559702441989101,1.10056000085509 
 03/29  20:00:00,1.92269955551682,8.31446975053076,0.000000000000000E+000,7.15155792287071,0.000000000000000E+000,0.196905880906054,0.196905880906054,0.196905880906054,0.663983056912221,0.144664990683150,0.322310632266247,0.577722981059548,1.12311958953102 
 03/29  21:00:00,1.97358279175673,8.47194684792703,0.000000000000000E+000,7.38955415687060,0.000000000000000E+000,0.203458698993173,0.203458698993173,0.203458698993173,0.713906579941488,0.155542054365294,0.285979116882669,0.597584327884505,1.04123244876568 
 03/29  22:00:00,1.81308486268794,8.71810760894576,0.000000000000000E+000,7.73689439082384,0.000000000000000E+000,0.213022116569917,0.213022116569917,0.213022116569917,0.599082443537010,0.130524800611257,0.269710545482451,0.583632942797706,0.941013915339894 
 03/29  23:00:00,1.51303408287391,9.01160681481510,0.000000000000000E+000,8.19784365129717,0.000000000000000E+000,0.225713563827336,0.225713563827336,0.225713563827336,0.449311874449212,9.789360956482500E-002,0.217943504277125,0.505059517065810,0.778975818663540 
 03/29  24:00:00,1.22817093381159,9.39895434043335,0.000000000000000E+000,8.76569147294162,0.000000000000000E+000,0.241348279611978,0.241348279611978,0.241348279611978,0.314518312114448,6.852552669537749E-002,0.147779479178003,0.438887322522180,0.603033312112800 
 03/30  01:00:00,0.934825744876759,9.95290051098956,0.000000000000000E+000,9.51014941210311,0.000000000000000E+000,0.261845652057121,0.261845652057121,0.261845652057121,0.159755323849397,3.480661471051949E-002,9.827947445740333E-002,0.363026666112717,0.417746652086282 
 03/30  02:00:00,0.829254531974742,10.4712648486723,0.000000000000000E+000,10.1150422617881,0.000000000000000E+000,0.278500339148460,0.278500339148460,0.278500339148460,9.485471047418767E-002,2.066642463862648E-002,8.386910965267348E-002,0.334251934371197,0.333200077820799 
 03/30  03:00:00,0.784953444096870,10.7504082030322,0.000000000000000E+000,10.4179348303481,0.000000000000000E+000,0.286839966496156,0.286839966496156,0.286839966496156,6.490060501591859E-002,1.414018642934009E-002,7.158412284098968E-002,0.330376549624864,0.309717791261974 
 03/30  04:00:00,0.774923308341076,10.8323395708167,0.000000000000000E+000,10.4939262334415,0.000000000000000E+000,0.288932259438306,0.288932259438306,0.288932259438306,6.490060501591859E-002,1.414018642934009E-002,6.411215583864807E-002,0.325726087929265,0.315978069122731 
 03/30  05:00:00,0.772286235319433,10.8921015693906,0.000000000000000E+000,10.4876506628094,0.000000000000000E+000,0.288759472364938,0.288759472364938,0.288759472364938,6.490060501591859E-002,1.414018642934009E-002,7.395221645997889E-002,0.313421741359659,0.382863133589931 
 03/30  06:00:00,0.829935127831866,11.2936583361799,0.000000000000000E+000,10.5937401468108,0.000000000000000E+000,0.291680464340038,0.291680464340038,0.291680464340038,6.989295731884501E-002,1.522789461883095E-002,8.626832450802412E-002,0.349753473356527,0.675827969740357 
 03/30  07:00:00,0.994450635223413,12.1848757621257,0.000000000000000E+000,10.9330798156905,0.000000000000000E+000,0.301023600080218,0.301023600080218,0.301023600080218,0.109831800820130,2.392955102837551E-002,0.138447925181248,0.404105744423842,1.22396206663706 
 03/30  08:00:00,1.19483728573341,11.6498891736939,0.000000000000000E+000,10.2435837044253,0.000000000000000E+000,0.282039507294531,0.282039507294531,0.282039507294531,0.194701840125627,4.242057021567902E-002,0.214170712514307,0.429392629893665,1.37672988661096 
 03/30  09:00:00,1.11853230841297,11.3408377661335,0.000000000000000E+000,9.97677237856121,0.000000000000000E+000,0.274693315077174,0.274693315077174,0.274693315077174,0.154762988265052,3.371891198485800E-002,0.275218413283566,0.363026666112717,1.33906094077205 
 03/30  10:00:00,1.01882060795985,10.6489494183403,0.000000000000000E+000,9.40773071722416,0.000000000000000E+000,0.259025728964295,0.259025728964295,0.259025728964295,7.987766192469842E-002,1.740330735525975E-002,0.336436847124624,0.308965048901375,1.21993789491226 
 03/30  11:00:00,1.03941186365890,11.1015755781129,0.000000000000000E+000,10.0019359144567,0.000000000000000E+000,0.275386149877038,0.275386149877038,0.275386149877038,6.490060501591859E-002,1.414018642934009E-002,0.351641513346258,0.316231395300750,1.07785836812495 
 03/30  12:00:00,1.01223506149793,9.42977531048230,0.000000000000000E+000,8.45878594512876,0.000000000000000E+000,0.232898162314365,0.232898162314365,0.232898162314365,6.490060501591859E-002,1.414018642934009E-002,0.366855814129303,0.316328279919408,0.949201396631218 
 03/30  13:00:00,0.974206718358493,8.49375125287295,0.000000000000000E+000,7.62192767003248,0.000000000000000E+000,0.209856705106226,0.209856705106226,0.209856705106226,6.490060501591859E-002,1.414018642934009E-002,0.357197582224207,0.310999625893199,0.850402639624926 
 03/30  14:00:00,0.943666075418981,8.11392295551423,0.000000000000000E+000,7.30084093651763,0.000000000000000E+000,0.201016132633507,0.201016132633507,0.201016132633507,6.490060501591859E-002,1.414018642934009E-002,0.324743319086342,0.321753818564274,0.790920351576408 
 03/30  15:00:00,0.927304084376991,7.71519175487005,0.000000000000000E+000,6.95943440477749,0.000000000000000E+000,0.191616089369592,0.191616089369592,0.191616089369592,6.490060501591859E-002,1.414018642934009E-002,0.299663947619161,0.339871242253379,0.732347795949215 
 03/30  16:00:00,0.972010434916854,7.90985530962918,0.000000000000000E+000,7.14475531426098,0.000000000000000E+000,0.196718582745960,0.196718582745960,0.196718582745960,7.488530962177171E-002,1.631560098704535E-002,0.308215184980723,0.358763742891751,0.740389168973470 
 03/30  17:00:00,1.13010141354122,7.89104255507127,0.000000000000000E+000,7.05054266579179,0.000000000000000E+000,0.194124599065846,0.194124599065846,0.194124599065846,0.114824136404476,2.501725375403699E-002,0.354668780903828,0.424354629723432,0.811271312555492 
 03/30  18:00:00,1.48958289352729,9.65238851351533,0.000000000000000E+000,8.65495401339970,0.000000000000000E+000,0.238299313602674,0.238299313602674,0.238299313602674,0.229648272808951,5.003450750807398E-002,0.438965730037081,0.515523055880909,0.961926450629686 
 03/30  19:00:00,1.75312310989425,8.68064316819928,0.000000000000000E+000,7.54381574948833,0.000000000000000E+000,0.207706027353226,0.207706027353226,0.207706027353226,0.444319538864866,9.680590683916351E-002,0.397477157158294,0.559702441989101,1.09827639411402 
 03/30  20:00:00,1.93261284778639,8.67216838922774,0.000000000000000E+000,7.51160549253170,0.000000000000000E+000,0.206819173175624,0.206819173175624,0.206819173175624,0.663983056912221,0.144664990683150,0.322310632266247,0.577722981059548,1.12077065856700 
 03/30  21:00:00,1.97754460495690,8.61377647745928,0.000000000000000E+000,7.53344593120606,0.000000000000000E+000,0.207420512193350,0.207420512193350,0.207420512193350,0.713906579941488,0.155542054365294,0.285979116882669,0.597584327884505,1.03917030396246 
 03/30  22:00:00,1.81963882985979,8.95454363722868,0.000000000000000E+000,7.97493235920951,0.000000000000000E+000,0.219576083741765,0.219576083741765,0.219576083741765,0.599082443537010,0.130524800611257,0.269710545482451,0.583632942797706,0.939411975237132 
 03/30  23:00:00,1.52079345067319,9.29211736639033,0.000000000000000E+000,8.47966138069204,0.000000000000000E+000,0.233472931626621,0.233472931626621,0.233472931626621,0.449311874449212,9.789360956482500E-002,0.217943504277125,0.505059517065810,0.777668640843934 
 03/30  24:00:00,1.23175597927481,9.52847783432422,0.000000000000000E+000,8.89589916490297,0.000000000000000E+000,0.244933325075205,0.244933325075205,0.244933325075205,0.314518312114448,6.852552669537749E-002,0.147779479178003,0.438887322522180,0.602349114042336 
 03/31  01:00:00,0.928441864881687,9.72049640552754,0.000000000000000E+000,9.27828895497842,0.000000000000000E+000,0.255461772062049,0.255461772062049,0.255461772062049,0.159755323849397,3.480661471051949E-002,9.827947445740333E-002,0.363026666112717,0.417203003748925 
 03/31  02:00:00,0.814490774795207,9.93495260994201,0.000000000000000E+000,9.57882737504722,0.000000000000000E+000,0.263736581968924,0.263736581968924,0.263736581968924,9.485471047418767E-002,2.066642463862648E-002,8.386910965267348E-002,0.334251934371197,0.333102725831370 
 03/31  03:00:00,0.741603269237241,9.17498351944258,0.000000000000000E+000,8.84347049719235,0.000000000000000E+000,0.243489791636529,0.243489791636529,0.243489791636529,6.490060501591859E-002,1.414018642934009E-002,7.158412284098968E-002,0.330376549624864,0.308757440828111 
 03/31  04:00:00,0.746273347697895,9.79146799848130,0.000000000000000E+000,9.45336892715445,0.000000000000000E+000,0.260282298795123,0.260282298795123,0.260282298795123,6.490060501591859E-002,1.414018642934009E-002,6.411215583864807E-002,0.325726087929265,0.315663803074318 
 03/31  05:00:00,0.744093320086569,9.86863292470350,0.000000000000000E+000,9.46369309803445,0.000000000000000E+000,0.260566557132073,0.260566557132073,0.260566557132073,6.490060501591859E-002,1.414018642934009E-002,7.395221645997889E-002,0.313421741359659,0.383352053677686 
 03/31  06:00:00,0.795314749852441,10.0359474363703,0.000000000000000E+000,9.33633921347017,0.000000000000000E+000,0.257060086360614,0.257060086360614,0.257060086360614,6.989295731884501E-002,1.522789461883095E-002,8.626832450802412E-002,0.349753473356527,0.675518003271445 
 03/31  07:00:00,0.943524873534162,10.3337167222537,0.000000000000000E+000,9.08347261853036,0.000000000000000E+000,0.250097838390965,0.250097838390965,0.250097838390965,0.109831800820130,2.392955102837551E-002,0.138447925181248,0.404105744423842,1.22241022392522 
 03/31  08:00:00,1.15559062837758,10.2231984671864,0.000000000000000E+000,8.81815780009082,0.000000000000000E+000,0.242792849938700,0.242792849938700,0.242792849938700,0.194701840125627,4.242057021567902E-002,0.214170712514307,0.429392629893665,1.37546508443789 
 03/31  09:00:00,1.08344595010584,10.0652134215751,0.000000000000000E+000,8.70244719039810,0.000000000000000E+000,0.239606956770044,0.239606956770044,0.239606956770044,0.154762988265052,3.371891198485800E-002,0.275218413283566,0.363026666112717,1.33776178437685 
