Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 03/31  10:00:00,0.993538877168913,9.72954816555644,0.000000000000000E+000,8.48950643001724,0.000000000000000E+000,0.233743998173358,0.233743998173358,0.233743998173358,7.987766192469842E-002,1.740330735525975E-002,0.336436847124624,0.308965048901375,1.21876092933536 
 03/31  11:00:00,1.02384280852310,10.5349970198084,0.000000000000000E+000,9.43647286634575,0.000000000000000E+000,0.259817094741229,0.259817094741229,0.259817094741229,6.490060501591859E-002,1.414018642934009E-002,0.351641513346258,0.316231395300750,1.07674285793131 
 03/31  12:00:00,1.00048228569227,9.00177300948403,0.000000000000000E+000,8.03192892825370,0.000000000000000E+000,0.221145386508702,0.221145386508702,0.221145386508702,6.490060501591859E-002,1.414018642934009E-002,0.366855814129303,0.316328279919408,0.948056112508011 
 03/31  13:00:00,0.972746188410025,8.43952189971834,0.000000000000000E+000,7.56888169458229,0.000000000000000E+000,0.208396175157760,0.208396175157760,0.208396175157760,6.490060501591859E-002,1.414018642934009E-002,0.357197582224207,0.310999625893199,0.849219261920516 
 03/31  14:00:00,0.939640031838535,7.96702180823629,0.000000000000000E+000,7.15461633554041,0.000000000000000E+000,0.196990089053061,0.196990089053061,0.196990089053061,6.490060501591859E-002,1.414018642934009E-002,0.324743319086342,0.321753818564274,0.790243805275702 
 03/31  15:00:00,0.936486866256949,8.04774470189139,0.000000000000000E+000,7.29295007330617,0.000000000000000E+000,0.200798871249551,0.200798871249551,0.200798871249551,6.490060501591859E-002,1.414018642934009E-002,0.299663947619161,0.339871242253379,0.731385074441914 
 03/31  16:00:00,0.965390445435855,7.66794041728495,0.000000000000000E+000,6.90431943695607,0.000000000000000E+000,0.190098593264963,0.190098593264963,0.190098593264963,7.488530962177171E-002,1.631560098704535E-002,0.308215184980723,0.358763742891751,0.738910153934150 
 03/31  17:00:00,1.12647042881110,7.75776781118462,0.000000000000000E+000,6.91866647451192,0.000000000000000E+000,0.190493614335728,0.190493614335728,0.190493614335728,0.114824136404476,2.501725375403699E-002,0.354668780903828,0.424354629723432,0.809872759948723 
 03/31  18:00:00,1.43896347200025,7.81251499548686,0.000000000000000E+000,6.81647299187264,0.000000000000000E+000,0.187679892075632,0.187679892075632,0.187679892075632,0.229648272808951,5.003450750807398E-002,0.438965730037081,0.515523055880909,0.960533954128285 
 03/31  19:00:00,1.72929140417092,7.81518066580184,0.000000000000000E+000,6.67825590385564,0.000000000000000E+000,0.183874321629894,0.183874321629894,0.183874321629894,0.444319538864866,9.680590683916351E-002,0.397477157158294,0.559702441989101,1.09837373734929 
 03/31  20:00:00,1.91344796441526,7.97571716412868,0.000000000000000E+000,6.81554312566350,0.000000000000000E+000,0.187654289804489,0.187654289804489,0.187654289804489,0.663983056912221,0.144664990683150,0.322310632266247,0.577722981059548,1.12038180033615 
 03/31  21:00:00,1.96623949544785,8.20268684846364,0.000000000000000E+000,7.12284800946607,0.000000000000000E+000,0.196115402684295,0.196115402684295,0.196115402684295,0.713906579941488,0.155542054365294,0.285979116882669,0.597584327884505,1.03867859670679 
 03/31  22:00:00,1.80548000726906,8.43944799000691,0.000000000000000E+000,7.46068850112214,0.000000000000000E+000,0.205417261151040,0.205417261151040,0.205417261151040,0.599082443537010,0.130524800611257,0.269710545482451,0.583632942797706,0.938560186102740 
 03/31  23:00:00,1.50594974989847,8.75243186474514,0.000000000000000E+000,7.94054296842443,0.000000000000000E+000,0.218629230851893,0.218629230851893,0.218629230851893,0.449311874449212,9.789360956482500E-002,0.217943504277125,0.505059517065810,0.777101551466333 
 03/31  24:00:00,1.21723943790335,9.00068428960336,0.000000000000000E+000,8.36866307637124,0.000000000000000E+000,0.230416783703737,0.230416783703737,0.230416783703737,0.314518312114448,6.852552669537749E-002,0.147779479178003,0.438887322522180,0.601791657853202 
 04/01  01:00:00,0.916446197693877,9.12004430356844,0.000000000000000E+000,8.66166191308668,0.000000000000000E+000,0.238484004115026,0.238484004115026,0.238484004115026,0.159081899391618,3.465989267914196E-002,0.104798457473024,0.362309930345465,0.433427310802613 
 04/01  02:00:00,0.799907618509733,9.16186203679452,0.000000000000000E+000,8.79720610546087,0.000000000000000E+000,0.242215980963845,0.242215980963845,0.242215980963845,9.789657276243555E-002,2.132916892857149E-002,8.776187263983333E-002,0.333592009525450,0.341678876384866 
 04/01  03:00:00,0.744607688986394,9.20514235449099,0.000000000000000E+000,8.86668096443249,0.000000000000000E+000,0.244128852040912,0.244128852040912,0.244128852040912,6.526438462805398E-002,1.421944655947315E-002,7.415871598667921E-002,0.329724276081677,0.315750735746814 
 04/01  04:00:00,0.731377449868950,9.21642273782493,0.000000000000000E+000,8.87133946120200,0.000000000000000E+000,0.244257115759111,0.244257115759111,0.244257115759111,6.526438462805398E-002,1.421944655947315E-002,6.544149328356358E-002,0.325082995949147,0.322692303075758 
 04/01  05:00:00,0.726188066781011,9.14301922221330,0.000000000000000E+000,8.72467138450847,0.000000000000000E+000,0.240218861835476,0.240218861835476,0.240218861835476,6.526438462805398E-002,1.421944655947315E-002,7.657041780324052E-002,0.312802942265167,0.396802686180403 
 04/01  06:00:00,0.772833022296029,9.16171894896249,0.000000000000000E+000,8.42295295717195,0.000000000000000E+000,0.231911562452457,0.231911562452457,0.231911562452457,6.934340918976298E-002,1.510816208327000E-002,9.029493158039664E-002,0.349062943300542,0.714723334293418 
 04/01  07:00:00,0.940009139707871,9.74993044712259,0.000000000000000E+000,8.41013296196585,0.000000000000000E+000,0.231558585873578,0.231558585873578,0.231558585873578,0.114212654290690,2.488402738120598E-002,0.148933953623333,0.403307904849463,1.31201855872445 
 04/01  08:00:00,1.16626724200209,9.22069424735319,0.000000000000000E+000,7.70638731265895,0.000000000000000E+000,0.212182156499018,0.212182156499018,0.212182156499018,0.212109227053126,4.621319630977747E-002,0.235105770880487,0.428544865570085,1.48478974410498 
 04/01  09:00:00,1.10220299997761,8.98598583223005,0.000000000000000E+000,7.50815544858550,0.000000000000000E+000,0.206724182133153,0.206724182133153,0.206724182133153,0.171318981436035,3.732604107180897E-002,0.307411851301548,0.362309930345465,1.45287530396540 
 04/01  10:00:00,1.01156121927917,8.81146538015494,0.000000000000000E+000,7.46463583806364,0.000000000000000E+000,0.205525944303171,0.205525944303171,0.205525944303171,8.158048287489020E-002,1.777430683338409E-002,0.381213422773294,0.308355048804828,1.32559075129951 
 04/01  11:00:00,1.04276168496676,9.47964960448139,0.000000000000000E+000,8.28914276015674,0.000000000000000E+000,0.228227328191663,0.228227328191663,0.228227328191663,6.526438462805398E-002,1.421944655947315E-002,0.402331462886063,0.315607049011904,1.16876855233834 
 04/01  12:00:00,1.02570981346002,8.10443998333044,0.000000000000000E+000,7.05786635926168,0.000000000000000E+000,0.194326244403789,0.194326244403789,0.194326244403789,6.526438462805398E-002,1.421944655947315E-002,0.419083981831112,0.315703742347997,1.02482867206648 
 04/01  13:00:00,0.992380095114363,7.49959286895844,0.000000000000000E+000,6.56247443375207,0.000000000000000E+000,0.180686477441367,0.180686477441367,0.180686477441367,6.526438462805398E-002,1.421944655947315E-002,0.404712163933058,0.310385608862808,0.915739784080116 
 04/01  14:00:00,0.954888376076129,7.01079716654305,0.000000000000000E+000,6.14118675954562,0.000000000000000E+000,0.169087043933432,0.169087043933432,0.169087043933432,6.526438462805398E-002,1.421944655947315E-002,0.368086918096288,0.321118569169280,0.847492494103278 
 04/01  15:00:00,0.932263574854835,6.54248702098871,0.000000000000000E+000,5.73530725263652,0.000000000000000E+000,0.157911847883623,0.157911847883623,0.157911847883623,6.526438462805398E-002,1.421944655947315E-002,0.338555659075166,0.339200223018920,0.783816432479608 
 04/01  16:00:00,0.952942103948404,6.38369466864032,0.000000000000000E+000,5.56826444393971,0.000000000000000E+000,0.153312610661439,0.153312610661439,0.153312610661439,6.526438462805398E-002,1.421944655947315E-002,0.344978224852520,0.358055423557315,0.790768185722245 
 04/01  17:00:00,1.06718255585047,6.42258497265487,0.000000000000000E+000,5.52001616515729,0.000000000000000E+000,0.151984177061612,0.151984177061612,0.151984177061612,6.934340918976298E-002,1.510816208327000E-002,0.390117981733050,0.423516812093179,0.873397937736513 
 04/01  18:00:00,1.29698258918296,7.52005426352304,0.000000000000000E+000,6.44826775344230,0.000000000000000E+000,0.177541992388700,0.177541992388700,0.177541992388700,9.381757327859858E-002,2.044045886860401E-002,0.473565309599511,0.514505241357947,1.03634856533218 
 04/01  19:00:00,1.39990447478995,6.84001922601281,0.000000000000000E+000,5.60609977350034,0.000000000000000E+000,0.154354341564950,0.154354341564950,0.154354341564950,0.171318981436035,3.732604107180897E-002,0.431195670410591,0.558597402616962,1.19544454050115 
 04/01  20:00:00,1.51739326671807,6.90356361116533,0.000000000000000E+000,5.63454885934509,0.000000000000000E+000,0.155137638347225,0.155137638347225,0.155137638347225,0.338558963388235,7.376337208365046E-002,0.356238916078855,0.576582363130508,1.22930107684643 
 04/01  21:00:00,1.77026066507607,7.01302061610659,0.000000000000000E+000,5.82904360844018,0.000000000000000E+000,0.160492717662138,0.160492717662138,0.160492717662138,0.554747273518103,0.120865296666160,0.320638866510224,0.596404497029846,1.14289802942752 
 04/01  22:00:00,1.80430073571113,7.21454337657233,0.000000000000000E+000,6.14807379436677,0.000000000000000E+000,0.169276666624448,0.169276666624448,0.169276666624448,0.599616518619031,0.130641161964096,0.305173718181688,0.582480656632261,1.02634964626020 
 04/01  23:00:00,1.49389898446189,7.42328075444180,0.000000000000000E+000,6.54242775178013,0.000000000000000E+000,0.180134526437753,0.180134526437753,0.180134526437753,0.448692701787994,9.775868940488895E-002,0.246138692081900,0.504062361059758,0.846134339633277 
 04/01  24:00:00,1.18807140502655,7.65420795224066,0.000000000000000E+000,6.97877657446040,0.000000000000000E+000,0.192148642835722,0.192148642835722,0.192148642835722,0.310005799815561,6.754236523834896E-002,0.163241770939991,0.438020812507328,0.645261505630108 
 04/02  01:00:00,0.763548549354315,7.84253162942420,0.000000000000000E+000,7.47665647083264,0.000000000000000E+000,0.205856911808426,0.205856911808426,0.205856911808426,9.789657276243555E-002,2.132916892857149E-002,8.776187263983333E-002,0.333592009525450,0.342898103642791 
 04/02  02:00:00,0.714193425866103,8.10166585161033,0.000000000000000E+000,7.76204476268309,0.000000000000000E+000,0.213714588920622,0.213714588920622,0.213714588920622,6.526438462805398E-002,1.421944655947315E-002,7.415871598667921E-002,0.329724276081677,0.316910434615550 
 04/02  03:00:00,0.705829237114796,8.28929883121820,0.000000000000000E+000,7.94343663526092,0.000000000000000E+000,0.218708903004958,0.218708903004958,0.218708903004958,6.526438462805398E-002,1.421944655947315E-002,6.544149328356358E-002,0.325082995949147,0.323471222410104 
 04/02  04:00:00,0.707873747237172,8.47813049479950,0.000000000000000E+000,8.05950122080876,0.000000000000000E+000,0.221904542291638,0.221904542291638,0.221904542291638,6.526438462805398E-002,1.421944655947315E-002,7.657041780324052E-002,0.312802942265167,0.397084122466313 
 04/02  05:00:00,0.764831899701955,8.87067506599790,0.000000000000000E+000,8.13235477180431,0.000000000000000E+000,0.223910439858382,0.223910439858382,0.223910439858382,6.934340918976298E-002,1.510816208327000E-002,9.029493158039664E-002,0.349062943300542,0.714277636696455 
 04/02  06:00:00,0.947262328131256,10.0116019369571,0.000000000000000E+000,8.67356642010667,0.000000000000000E+000,0.238811774296965,0.238811774296965,0.238811774296965,0.114212654290690,2.488402738120598E-002,0.148933953623333,0.403307904849463,1.31025659041818 
 04/02  07:00:00,1.17911778820102,9.68485460962532,0.000000000000000E+000,8.17311499524146,0.000000000000000E+000,0.225032702697945,0.225032702697945,0.225032702697945,0.212109227053126,4.621319630977747E-002,0.235105770880487,0.428544865570085,1.48222242379459 
 04/02  08:00:00,1.11449692485092,9.42959046524006,0.000000000000000E+000,7.95466682461120,0.000000000000000E+000,0.219018107006465,0.219018107006465,0.219018107006465,0.171318981436035,3.732604107180897E-002,0.307411851301548,0.362309930345465,1.44996856094970 
 04/02  09:00:00,1.01797608167768,9.04151646197499,0.000000000000000E+000,7.69762156606291,0.000000000000000E+000,0.211940806701686,0.211940806701686,0.211940806701686,8.158048287489020E-002,1.777430683338409E-002,0.381213422773294,0.308355048804828,1.32265610512032 
 04/02  10:00:00,1.04131174709894,9.42431499304121,0.000000000000000E+000,8.23648148565069,0.000000000000000E+000,0.226777390323848,0.226777390323848,0.226777390323848,6.526438462805398E-002,1.421944655947315E-002,0.402331462886063,0.315607049011904,1.16609521540419 
 04/02  11:00:00,1.01733821210838,7.79814550815719,0.000000000000000E+000,6.75381250521738,0.000000000000000E+000,0.185954643052143,0.185954643052143,0.185954643052143,6.526438462805398E-002,1.421944655947315E-002,0.419083981831112,0.315703742347997,1.02258805093759 
 04/02  12:00:00,0.981191577780890,7.09174508590264,0.000000000000000E+000,6.15611110212800,0.000000000000000E+000,0.169497960107896,0.169497960107896,0.169497960107896,6.526438462805398E-002,1.421944655947315E-002,0.404712163933058,0.310385608862808,0.914255332648395 
 04/02  13:00:00,0.946862037906394,6.71803069523459,0.000000000000000E+000,5.84967275262376,0.000000000000000E+000,0.161060705763698,0.161060705763698,0.161060705763698,6.526438462805398E-002,1.421944655947315E-002,0.368086918096288,0.321118569169280,0.846240029716660 
 04/02  14:00:00,0.931078438661897,6.49811194359473,0.000000000000000E+000,5.69226348933556,0.000000000000000E+000,0.156726711690685,0.156726711690685,0.156726711690685,6.526438462805398E-002,1.421944655947315E-002,0.338555659075166,0.339200223018920,0.782485118386597 
 04/02  15:00:00,0.954605469327701,6.44287106110998,0.000000000000000E+000,5.62867733664868,0.000000000000000E+000,0.154975976040736,0.154975976040736,0.154975976040736,6.526438462805398E-002,1.421944655947315E-002,0.344978224852520,0.358055423557315,0.789531685482926 
 04/02  16:00:00,1.07009008009930,6.52674992390110,0.000000000000000E+000,5.62561650569560,0.000000000000000E+000,0.154891701310444,0.154891701310444,0.154891701310444,6.934340918976298E-002,1.510816208327000E-002,0.390117981733050,0.423516812093179,0.871962548444433 
 04/02  17:00:00,1.27171479928435,6.60038185623551,0.000000000000000E+000,5.53054979493688,0.000000000000000E+000,0.152274202490093,0.152274202490093,0.152274202490093,9.381757327859858E-002,2.044045886860401E-002,0.473565309599511,0.514505241357947,1.03439411655008 
 04/02  18:00:00,1.39174214586519,6.54194705621587,0.000000000000000E+000,5.30964662632999,0.000000000000000E+000,0.146192012640190,0.146192012640190,0.146192012640190,0.171318981436035,3.732604107180897E-002,0.431195670410591,0.558597402616962,1.19382551787455 
 04/02  19:00:00,1.50820050940718,6.56755727300423,0.000000000000000E+000,5.30067088639043,0.000000000000000E+000,0.145944881036329,0.145944881036329,0.145944881036329,0.338558963388235,7.376337208365046E-002,0.356238916078855,0.576582363130508,1.22717271163999 
 04/02  20:00:00,1.76123369051874,6.68308280185944,0.000000000000000E+000,5.50118681148715,0.000000000000000E+000,0.151465743104802,0.151465743104802,0.151465743104802,0.554747273518103,0.120865296666160,0.320638866510224,0.596404497029846,1.14081701213342 
 04/02  21:00:00,1.79617055339788,6.91766968637349,0.000000000000000E+000,5.85278820173168,0.000000000000000E+000,0.161146484311202,0.161146484311202,0.161146484311202,0.599616518619031,0.130641161964096,0.305173718181688,0.582480656632261,1.02476154869646 
 04/02  22:00:00,1.49191284700463,7.35002003785797,0.000000000000000E+000,6.47029188157134,0.000000000000000E+000,0.178148388980493,0.178148388980493,0.178148388980493,0.448692701787994,9.775868940488895E-002,0.246138692081900,0.504062361059758,0.845009493258204 
 04/02  23:00:00,1.18929005066801,7.69762151349076,0.000000000000000E+000,7.02303739009583,0.000000000000000E+000,0.193367288477176,0.193367288477176,0.193367288477176,0.310005799815561,6.754236523834896E-002,0.163241770939991,0.438020812507328,0.644414251244777 
 04/02  24:00:00,0.886120554096284,8.01867197621242,0.000000000000000E+000,7.56024434374561,0.000000000000000E+000,0.208158360517435,0.208158360517435,0.208158360517435,0.159081899391618,3.465989267914196E-002,0.104798457473024,0.362309930345465,0.433472552787681 
 04/03  01:00:00,0.773316626076298,8.33066917134373,0.000000000000000E+000,7.97478461154964,0.000000000000000E+000,0.219572015763370,0.219572015763370,0.219572015763370,9.789657276243555E-002,2.132916892857149E-002,8.381484540687240E-002,0.333592009525450,0.332907504845316 
 04/03  02:00:00,0.725799724338840,8.61085595405595,0.000000000000000E+000,8.27842118136767,0.000000000000000E+000,0.227932127909580,0.227932127909580,0.227932127909580,6.526438462805398E-002,1.421944655947315E-002,7.154747547045819E-002,0.329724276081677,0.309724118376571 
 04/03  03:00:00,0.719760386216270,8.83710053073955,0.000000000000000E+000,8.49900254352015,0.000000000000000E+000,0.234005457370730,0.234005457370730,0.234005457370730,6.526438462805398E-002,1.421944655947315E-002,6.407608801926525E-002,0.325082995949147,0.315707013672206 
 04/03  04:00:00,0.721158409398688,9.04295260396968,0.000000000000000E+000,8.63901144059590,0.000000000000000E+000,0.237860362205552,0.237860362205552,0.237860362205552,6.526438462805398E-002,1.421944655947315E-002,7.389926005084047E-002,0.312802942265167,0.382396011849345 
 04/03  05:00:00,0.773915429413529,9.30818178296630,0.000000000000000E+000,8.61105630323261,0.000000000000000E+000,0.237090665447484,0.237090665447484,0.237090665447484,6.934340918976298E-002,1.510816208327000E-002,8.619823570287033E-002,0.349062943300542,0.673082822236558 
 04/03  06:00:00,0.928668155054738,9.62837500590276,0.000000000000000E+000,8.38414754319167,0.000000000000000E+000,0.230843121938360,0.230843121938360,0.230843121938360,0.114212654290690,2.488402738120598E-002,0.138308432905419,0.403307904849463,1.21644853627881 
 04/03  07:00:00,1.17514198461794,10.1950138953758,0.000000000000000E+000,8.79728953174661,0.000000000000000E+000,0.242218277963528,0.242218277963528,0.242218277963528,0.212109227053126,4.621319630977747E-002,0.213944392031827,0.428544865570085,1.36820717303996 
 04/03  08:00:00,1.08391867696646,9.37723839155507,0.000000000000000E+000,8.02218797119688,0.000000000000000E+000,0.220877185964033,0.220877185964033,0.220877185964033,0.171318981436035,3.732604107180897E-002,0.274974524459516,0.362309930345465,1.33009534067904 
 04/03  09:00:00,0.967857353111810,8.74605923607932,0.000000000000000E+000,7.51284034159502,0.000000000000000E+000,0.206853172626545,0.206853172626545,0.206853172626545,8.158048287489020E-002,1.777430683338409E-002,0.336182328282564,0.308355048804828,1.21198010369252 
 04/03  10:00:00,0.976653767949525,8.83010087484583,0.000000000000000E+000,7.73738705368300,0.000000000000000E+000,0.213035681196717,0.213035681196717,0.213035681196717,6.526438462805398E-002,1.421944655947315E-002,0.351415192863779,0.315607049011904,1.07097552917651 
 04/03  11:00:00,0.943941624633165,6.95973559440860,0.000000000000000E+000,5.99444847971925,0.000000000000000E+000,0.165046857086948,0.165046857086948,0.165046857086948,6.526438462805398E-002,1.421944655947315E-002,0.366595180321093,0.315703742347997,0.943542162687115 
 04/03  12:00:00,0.900703285445971,5.83640999778307,0.000000000000000E+000,4.96926586163590,0.000000000000000E+000,0.136820212112472,0.136820212112472,0.136820212112472,6.526438462805398E-002,1.421944655947315E-002,0.356901619593564,0.310385608862808,0.845765485020897 
 04/03  13:00:00,0.858355184859621,5.02787646621498,0.000000000000000E+000,4.21823698236650,0.000000000000000E+000,0.116141920102069,0.116141920102069,0.116141920102069,6.526438462805398E-002,1.421944655947315E-002,0.324498850711145,0.321118569169280,0.787521570954317 
 04/03  14:00:00,0.834883406045899,4.37268151535814,0.000000000000000E+000,3.61952027697318,0.000000000000000E+000,9.965728255035086E-002,9.965728255035086E-002,9.965728255035086E-002,6.526438462805398E-002,1.421944655947315E-002,0.299430055599500,0.339200223018920,0.729797902512413 
 04/03  15:00:00,0.854404702193243,4.09715512002025,0.000000000000000E+000,3.33538886278348,0.000000000000000E+000,9.183421140872090E-002,9.183421140872090E-002,9.183421140872090E-002,6.526438462805398E-002,1.421944655947315E-002,0.307919222350081,0.358055423557315,0.737104218258406 
 04/03  16:00:00,0.965349520255962,3.96337370686923,0.000000000000000E+000,3.12600149742656,0.000000000000000E+000,8.606908944916146E-002,8.606908944916146E-002,8.606908944916146E-002,6.934340918976298E-002,1.510816208327000E-002,0.354200033750992,0.423516812093179,0.808201339681632 
 04/03  17:00:00,1.18708479997152,4.73402910735773,0.000000000000000E+000,3.74078728708099,0.000000000000000E+000,0.102996161673983,0.102996161673983,0.102996161673983,9.381757327859858E-002,2.044045886860401E-002,0.438213351102789,0.514505241357947,0.957803875528218 
 04/03  18:00:00,1.29856741881170,4.30456036870646,0.000000000000000E+000,3.17171123149687,0.000000000000000E+000,8.732762857450529E-002,8.732762857450529E-002,8.732762857450529E-002,0.171318981436035,3.732604107180897E-002,0.396885327422791,0.558597402616962,1.09437422519827 
 04/03  19:00:00,1.42306817126584,4.60862623729785,0.000000000000000E+000,3.45245128746157,0.000000000000000E+000,9.505732448433818E-002,9.505732448433818E-002,9.505732448433818E-002,0.338558963388235,7.376337208365046E-002,0.321994134489507,0.576582363130508,1.11646127486249 
 04/03  20:00:00,1.67569015163789,4.73667088156892,0.000000000000000E+000,3.66020993294627,0.000000000000000E+000,0.100777602435830,0.100777602435830,0.100777602435830,0.554747273518103,0.120865296666160,0.285783468298347,0.596404497029846,1.03538197038380 
 04/03  21:00:00,1.71292330558929,5.09872878695732,0.000000000000000E+000,4.12250566418917,0.000000000000000E+000,0.113506122456395,0.113506122456395,0.113506122456395,0.599616518619031,0.130641161964096,0.269566832227902,0.582480656632261,0.936103186822781 
 04/03  22:00:00,1.42246317681767,5.78588423332707,0.000000000000000E+000,4.97550344793457,0.000000000000000E+000,0.136991953352369,0.136991953352369,0.136991953352369,0.448692701787994,9.775868940488895E-002,0.217845457523059,0.504062361059758,0.775662122364079 
 04/03  23:00:00,1.13249490410639,6.15621504333098,0.000000000000000E+000,5.52447704291224,0.000000000000000E+000,0.152106999679205,0.152106999679205,0.152106999679205,0.310005799815561,6.754236523834896E-002,0.147706913176347,0.438020812507328,0.601568128268606 
 04/03  24:00:00,0.840464293817642,6.58368489694879,0.000000000000000E+000,6.14077796855019,0.000000000000000E+000,0.169075788574540,0.169075788574540,0.169075788574540,0.159081899391618,3.465989267914196E-002,9.822476913727689E-002,0.362309930345465,0.417951848719442 
 04/04  01:00:00,0.740093593544459,7.12485212209989,0.000000000000000E+000,6.76813481301860,0.000000000000000E+000,0.186348983231531,0.186348983231531,0.186348983231531,9.789657276243555E-002,2.132916892857149E-002,8.381484540687240E-002,0.333592009525450,0.333740254132495 
 04/04  02:00:00,0.691153946014873,7.35326600734785,0.000000000000000E+000,7.02009771572668,0.000000000000000E+000,0.193286349585611,0.193286349585611,0.193286349585611,6.526438462805398E-002,1.421944655947315E-002,7.154747547045819E-002,0.329724276081677,0.310457637309469 
 04/04  03:00:00,0.684206467176314,7.54637219273712,0.000000000000000E+000,7.20769570073159,0.000000000000000E+000,0.198451538330774,0.198451538330774,0.198451538330774,6.526438462805398E-002,1.421944655947315E-002,6.407608801926525E-002,0.325082995949147,0.316285518458365 
 04/04  04:00:00,0.686286400074545,7.77675618990900,0.000000000000000E+000,7.37247133818277,0.000000000000000E+000,0.202988352881408,0.202988352881408,0.202988352881408,6.526438462805398E-002,1.421944655947315E-002,7.389926005084047E-002,0.312802942265167,0.382739700201796 
 04/04  05:00:00,0.744430890034549,8.23695442563299,0.000000000000000E+000,7.54018736713143,0.000000000000000E+000,0.207606126068505,0.207606126068505,0.207606126068505,6.934340918976298E-002,1.510816208327000E-002,8.619823570287033E-002,0.349062943300542,0.672724401004424 
 04/04  06:00:00,0.917956944516140,9.23785156503251,0.000000000000000E+000,7.99511984001509,0.000000000000000E+000,0.220131911399762,0.220131911399762,0.220131911399762,0.114212654290690,2.488402738120598E-002,0.138308432905419,0.403307904849463,1.21495279858514 
 04/04  07:00:00,1.14852891620062,9.22641532890047,0.000000000000000E+000,7.83071149245185,0.000000000000000E+000,0.215605209546209,0.215605209546209,0.215605209546209,0.212109227053126,4.621319630977747E-002,0.213944392031827,0.428544865570085,1.36618664585937 
 04/04  08:00:00,1.07723330898214,9.13251109061928,0.000000000000000E+000,7.77937756779199,0.000000000000000E+000,0.214191817979710,0.214191817979710,0.214191817979710,0.171318981436035,3.732604107180897E-002,0.274974524459516,0.362309930345465,1.32817844314813 
 04/04  09:00:00,0.974235790426931,8.97605870800089,0.000000000000000E+000,7.74450312234385,0.000000000000000E+000,0.213231609941666,0.213231609941666,0.213231609941666,8.158048287489020E-002,1.777430683338409E-002,0.336182328282564,0.308355048804828,1.21031679486525 
 04/04  10:00:00,0.998736231878118,9.63052087568937,0.000000000000000E+000,8.53941500296690,0.000000000000000E+000,0.235118145125309,0.235118145125309,0.235118145125309,6.526438462805398E-002,1.421944655947315E-002,0.351415192863779,0.315607049011904,1.06936758073614 
 04/04  11:00:00,0.967923605942568,7.82890937021076,0.000000000000000E+000,6.86546628604483,0.000000000000000E+000,0.189028838396351,0.189028838396351,0.189028838396351,6.526438462805398E-002,1.421944655947315E-002,0.366595180321093,0.315703742347997,0.941698132163684 
 04/04  12:00:00,0.929361404192517,6.87549472244757,0.000000000000000E+000,6.01011946759914,0.000000000000000E+000,0.165478330859018,0.165478330859018,0.165478330859018,6.526438462805398E-002,1.421944655947315E-002,0.356901619593564,0.310385608862808,0.843996603722162 
 04/04  13:00:00,0.891401672463078,6.22628683716960,0.000000000000000E+000,5.41847472618648,0.000000000000000E+000,0.149188407705528,0.149188407705528,0.149188407705528,6.526438462805398E-002,1.421944655947315E-002,0.324498850711145,0.321118569169280,0.785694198088931 
 04/04  14:00:00,0.870631803481141,5.66894780659076,0.000000000000000E+000,4.91789051219193,0.000000000000000E+000,0.135405679985595,0.135405679985595,0.135405679985595,6.526438462805398E-002,1.421944655947315E-002,0.299430055599500,0.339200223018920,0.727693958526251 
 04/04  15:00:00,0.887717853371131,5.30522917941800,0.000000000000000E+000,4.54531174139821,0.000000000000000E+000,0.125147362586610,0.125147362586610,0.125147362586610,6.526438462805398E-002,1.421944655947315E-002,0.307919222350081,0.358055423557315,0.735255399041446 
 04/04  16:00:00,0.997335983740199,5.12264122934068,0.000000000000000E+000,4.28773950800653,0.000000000000000E+000,0.118055552933397,0.118055552933397,0.118055552933397,6.934340918976298E-002,1.510816208327000E-002,0.354200033750992,0.423516812093179,0.805730851573088 
 04/04  17:00:00,1.22792565296407,6.21483163945972,0.000000000000000E+000,5.22411386144058,0.000000000000000E+000,0.143837014666529,0.143837014666529,0.143837014666529,9.381757327859858E-002,2.044045886860401E-002,0.438213351102789,0.514505241357947,0.955279833270616 
 04/04  18:00:00,1.33740367085966,5.71213031621699,0.000000000000000E+000,4.58223134775828,0.000000000000000E+000,0.126163880622462,0.126163880622462,0.126163880622462,0.171318981436035,3.732604107180897E-002,0.396885327422791,0.558597402616962,1.09142405644738 
 04/04  19:00:00,1.45920212074167,5.91797285116244,0.000000000000000E+000,4.76482464812214,0.000000000000000E+000,0.131191273960171,0.131191273960171,0.131191273960171,0.338558963388235,7.376337208365046E-002,0.321994134489507,0.576582363130508,1.11343452806653 
 04/04  20:00:00,1.71423104305753,6.13373503456138,0.000000000000000E+000,5.06000264669552,0.000000000000000E+000,0.139318493855476,0.139318493855476,0.139318493855476,0.554747273518103,0.120865296666160,0.285783468298347,0.596404497029846,1.03265340962699 
 04/04  21:00:00,1.75040695918383,6.45753121438345,0.000000000000000E+000,5.48389984200003,0.000000000000000E+000,0.150989776050942,0.150989776050942,0.150989776050942,0.599616518619031,0.130641161964096,0.269566832227902,0.582480656632261,0.933511436438054 
 04/04  22:00:00,1.45596118693109,7.00030728274985,0.000000000000000E+000,6.19214034331187,0.000000000000000E+000,0.170489963465794,0.170489963465794,0.170489963465794,0.448692701787994,9.775868940488895E-002,0.217845457523059,0.504062361059758,0.773448276409571 
 04/04  23:00:00,1.16310447138954,7.26617524383660,0.000000000000000E+000,6.63620662870280,0.000000000000000E+000,0.182716566962349,0.182716566962349,0.182716566962349,0.310005799815561,6.754236523834896E-002,0.147706913176347,0.438020812507328,0.599798742983652 
 04/04  24:00:00,0.864646530503790,7.46033788924395,0.000000000000000E+000,7.01906898540447,0.000000000000000E+000,0.193258025260689,0.193258025260689,0.193258025260689,0.159081899391618,3.465989267914196E-002,9.822476913727689E-002,0.362309930345465,0.416313824160329 
 04/05  01:00:00,0.751424989779400,7.53509001357169,0.000000000000000E+000,7.17968746014265,0.000000000000000E+000,0.197680379466472,0.197680379466472,0.197680379466472,9.789657276243555E-002,2.132916892857149E-002,8.381484540687240E-002,0.333592009525450,0.332425498480267 
 04/05  02:00:00,0.698059340293103,7.60248532753940,0.000000000000000E+000,7.27089940297840,0.000000000000000E+000,0.200191743863842,0.200191743863842,0.200191743863842,6.526438462805398E-002,1.421944655947315E-002,7.154747547045819E-002,0.329724276081677,0.308875270249294 
 04/05  03:00:00,0.686218109052729,7.61854574125936,0.000000000000000E+000,7.28075788319687,0.000000000000000E+000,0.200463180207188,0.200463180207188,0.200463180207188,6.526438462805398E-002,1.421944655947315E-002,6.407608801926525E-002,0.325082995949147,0.315396884515314 
 04/05  04:00:00,0.681905905817038,7.61662394085522,0.000000000000000E+000,7.21337320323020,0.000000000000000E+000,0.198607858623904,0.198607858623904,0.198607858623904,6.526438462805398E-002,1.421944655947315E-002,7.389926005084047E-002,0.312802942265167,0.381705586100588 
 04/05  05:00:00,0.732127626847202,7.78869254046541,0.000000000000000E+000,7.09333682655962,0.000000000000000E+000,0.195302862881157,0.195302862881157,0.195302862881157,6.934340918976298E-002,1.510816208327000E-002,8.619823570287033E-002,0.349062943300542,0.671313056408679 
 04/05  06:00:00,0.886383944699425,8.08875962790980,0.000000000000000E+000,6.84839869614149,0.000000000000000E+000,0.188558911583046,0.188558911583046,0.188558911583046,0.114212654290690,2.488402738120598E-002,0.138308432905419,0.403307904849463,1.21258200533603 
 04/05  07:00:00,1.12980491796868,8.54401180558653,0.000000000000000E+000,7.15066193127422,0.000000000000000E+000,0.196881211314268,0.196881211314268,0.196881211314268,0.212109227053126,4.621319630977747E-002,0.213944392031827,0.428544865570085,1.36383268372304 
 04/05  08:00:00,1.04660690526447,8.01817727135519,0.000000000000000E+000,6.66703648814370,0.000000000000000E+000,0.183565414262041,0.183565414262041,0.183565414262041,0.171318981436035,3.732604107180897E-002,0.274974524459516,0.362309930345465,1.32618570353232 
 04/05  09:00:00,0.937203848515146,7.62916450130238,0.000000000000000E+000,6.39951496678499,0.000000000000000E+000,0.176199668029879,0.176199668029879,0.176199668029879,8.158048287489020E-002,1.777430683338409E-002,0.336182328282564,0.308355048804828,1.20841074372562 
 04/05  10:00:00,0.947401059131055,7.76460444143458,0.000000000000000E+000,6.67493812857448,0.000000000000000E+000,0.183782972378245,0.183782972378245,0.183782972378245,6.526438462805398E-002,1.421944655947315E-002,0.351415192863779,0.315607049011904,1.06792802087377 
 04/05  11:00:00,0.924040983376406,6.23444281007084,0.000000000000000E+000,5.27166362436047,0.000000000000000E+000,0.145146215830190,0.145146215830190,0.145146215830190,6.526438462805398E-002,1.421944655947315E-002,0.366595180321093,0.315703742347997,0.941034233708135 
 04/05  12:00:00,0.887717871006665,5.36251218612121,0.000000000000000E+000,4.49763980817391,0.000000000000000E+000,0.123834797673166,0.123834797673166,0.123834797673166,6.526438462805398E-002,1.421944655947315E-002,0.356901619593564,0.310385608862808,0.843493726821036 
 04/05  13:00:00,0.847111070134872,4.61730075480345,0.000000000000000E+000,3.80985437146923,0.000000000000000E+000,0.104897805377320,0.104897805377320,0.104897805377320,6.526438462805398E-002,1.421944655947315E-002,0.324498850711145,0.321118569169280,0.785328470440065 
 04/05  14:00:00,0.825717688653128,4.03770703073107,0.000000000000000E+000,3.28662438510115,0.000000000000000E+000,9.049156515758004E-002,9.049156515758004E-002,9.049156515758004E-002,6.526438462805398E-002,1.421944655947315E-002,0.299430055599500,0.339200223018920,0.727719309757343 
 04/05  15:00:00,0.839901781456140,3.56843916685374,0.000000000000000E+000,2.80864747128757,0.000000000000000E+000,7.733129067161970E-002,7.733129067161970E-002,7.733129067161970E-002,6.526438462805398E-002,1.421944655947315E-002,0.307919222350081,0.358055423557315,0.735129656587816 
 04/05  16:00:00,0.946729685799948,3.28427513123400,0.000000000000000E+000,2.44973513090808,0.000000000000000E+000,6.744925499314638E-002,6.744925499314638E-002,6.744925499314638E-002,6.934340918976298E-002,1.510816208327000E-002,0.354200033750992,0.423516812093179,0.805369130564867 
 04/05  17:00:00,1.16490743559169,3.92546915298325,0.000000000000000E+000,2.93531258409499,0.000000000000000E+000,8.081879729414888E-002,8.081879729414888E-002,8.081879729414888E-002,9.381757327859858E-002,2.044045886860401E-002,0.438213351102789,0.514505241357947,0.954718624139713 
 04/05  18:00:00,1.27910088541161,3.59429760053414,0.000000000000000E+000,2.46469303311869,0.000000000000000E+000,6.786109517441187E-002,6.786109517441187E-002,6.786109517441187E-002,0.171318981436035,3.732604107180897E-002,0.396885327422791,0.558597402616962,1.09112965540411 
 04/05  19:00:00,1.39928064547572,3.74144349387409,0.000000000000000E+000,2.58849604271725,0.000000000000000E+000,7.126979869422334E-002,7.126979869422334E-002,7.126979869422334E-002,0.338558963388235,7.376337208365046E-002,0.321994134489507,0.576582363130508,1.11323377618306 
 04/05  20:00:00,1.65474688185240,3.97332172958776,0.000000000000000E+000,2.89955714656908,0.000000000000000E+000,7.983433265033918E-002,7.983433265033918E-002,7.983433265033918E-002,0.554747273518103,0.120865296666160,0.285783468298347,0.596404497029846,1.03268560477981 
 04/05  21:00:00,1.69164880734303,4.32371480696352,0.000000000000000E+000,3.34982276722321,0.000000000000000E+000,9.223162421013756E-002,9.223162421013756E-002,9.223162421013756E-002,0.599616518619031,0.130641161964096,0.269566832227902,0.582480656632261,0.933772103794952 
 04/05  22:00:00,1.39698739094974,4.85895259439516,0.000000000000000E+000,4.05023114308099,0.000000000000000E+000,0.111516167484436,0.111516167484436,0.111516167484436,0.448692701787994,9.775868940488895E-002,0.217845457523059,0.504062361059758,0.774002788285777 
 04/05  23:00:00,1.10836312472692,5.27892784801443,0.000000000000000E+000,4.64801861912070,0.000000000000000E+000,0.127975220299736,0.127975220299736,0.127975220299736,0.310005799815561,6.754236523834896E-002,0.147706913176347,0.438020812507328,0.600739356743587 
 04/05  24:00:00,0.815082002445014,5.66171326171904,0.000000000000000E+000,5.21890135353363,0.000000000000000E+000,0.143693497201912,0.143693497201912,0.143693497201912,0.159081899391618,3.465989267914196E-002,9.822476913727689E-002,0.362309930345465,0.417856828506240 
 04/06  01:00:00,0.715461211303789,6.23036174519733,0.000000000000000E+000,5.87349465518352,0.000000000000000E+000,0.161716600990860,0.161716600990860,0.161716600990860,9.789657276243555E-002,2.132916892857149E-002,8.381484540687240E-002,0.333592009525450,0.333890035065039 
 04/06  02:00:00,0.667176303034790,6.48221573467344,0.000000000000000E+000,6.14923747611918,0.000000000000000E+000,0.169308706605530,0.169308706605530,0.169308706605530,6.526438462805398E-002,1.421944655947315E-002,7.154747547045819E-002,0.329724276081677,0.310267604242560 
 04/06  03:00:00,0.664375387505418,6.82630600786038,0.000000000000000E+000,6.48743729967783,0.000000000000000E+000,0.178620458659878,0.178620458659878,0.178620458659878,6.526438462805398E-002,1.421944655947315E-002,6.407608801926525E-002,0.325082995949147,0.316477734635377 
 04/06  04:00:00,0.669844840646991,7.17943866506914,0.000000000000000E+000,6.77531921632934,0.000000000000000E+000,0.186546793453855,0.186546793453855,0.186546793453855,6.526438462805398E-002,1.421944655947315E-002,7.389926005084047E-002,0.312802942265167,0.382574297215371 
 04/06  05:00:00,0.724345882048689,7.50617843094552,0.000000000000000E+000,6.81070637178860,0.000000000000000E+000,0.187521118082644,0.187521118082644,0.187521118082644,6.934340918976298E-002,1.510816208327000E-002,8.619823570287033E-002,0.349062943300542,0.671429401659786 
 04/06  06:00:00,0.881262228359449,7.90126017876147,0.000000000000000E+000,6.66237961483568,0.000000000000000E+000,0.183437195243070,0.183437195243070,0.183437195243070,0.114212654290690,2.488402738120598E-002,0.138308432905419,0.403307904849463,1.21110163749350 
 04/06  07:00:00,1.12646427773696,8.42068013333080,0.000000000000000E+000,7.02933095829016,0.000000000000000E+000,0.193540571082549,0.193540571082549,0.193540571082549,0.212109227053126,4.621319630977747E-002,0.213944392031827,0.428544865570085,1.36183198445135 
 04/06  08:00:00,1.03424625342738,7.56672230114253,0.000000000000000E+000,6.21810161037064,0.000000000000000E+000,0.171204762424955,0.171204762424955,0.171204762424955,0.171318981436035,3.732604107180897E-002,0.274974524459516,0.362309930345465,1.32366561109272 
 04/06  09:00:00,0.914246201631601,6.79302957624354,0.000000000000000E+000,5.56570065557699,0.000000000000000E+000,0.153242021146335,0.153242021146335,0.153242021146335,8.158048287489020E-002,1.777430683338409E-002,0.336182328282564,0.308355048804828,1.20609012987475 
 04/06  10:00:00,0.902859179222788,6.14488568878220,0.000000000000000E+000,5.05719145340281,0.000000000000000E+000,0.139241092469979,0.139241092469979,0.139241092469979,6.526438462805398E-002,1.421944655947315E-002,0.351415192863779,0.315607049011904,1.06595594339304 
 04/06  11:00:00,0.881928251416812,4.70389865444102,0.000000000000000E+000,3.74214281719341,0.000000000000000E+000,0.103033483870596,0.103033483870596,0.103033483870596,6.526438462805398E-002,1.421944655947315E-002,0.366595180321093,0.315703742347997,0.940010885245359 
 04/06  12:00:00,0.838796979916614,3.58497348644933,0.000000000000000E+000,2.72084886288019,0.000000000000000E+000,7.491390658311314E-002,7.491390658311314E-002,7.491390658311314E-002,6.526438462805398E-002,1.421944655947315E-002,0.356901619593564,0.310385608862808,0.842745972442872 
 04/06  13:00:00,0.791330544855029,2.59075011020879,0.000000000000000E+000,1.78392373053892,0.000000000000000E+000,4.911728009747820E-002,4.911728009747820E-002,4.911728009747820E-002,6.526438462805398E-002,1.421944655947315E-002,0.324498850711145,0.321118569169280,0.784708466775702 
 04/06  14:00:00,0.777910551812599,2.30102340223150,0.000000000000000E+000,1.55028463400576,0.000000000000000E+000,4.268442831705255E-002,4.268442831705255E-002,4.268442831705255E-002,6.526438462805398E-002,1.421944655947315E-002,0.299430055599500,0.339200223018920,0.727375432353175 
 04/06  15:00:00,0.810160981536978,2.48905801456338,0.000000000000000E+000,1.72847123523148,0.000000000000000E+000,4.759049075245575E-002,4.759049075245575E-002,4.759049075245575E-002,6.526438462805398E-002,1.421944655947315E-002,0.307919222350081,0.358055423557315,0.735924740353538 
 04/06  16:00:00,0.941375918703382,3.09115162500318,0.000000000000000E+000,2.25528804115902,0.000000000000000E+000,6.209548789657946E-002,6.209548789657946E-002,6.209548789657946E-002,6.934340918976298E-002,1.510816208327000E-002,0.354200033750992,0.423516812093179,0.806692714083105 
 04/06  17:00:00,1.17849908216541,4.41935315761536,0.000000000000000E+000,3.42895679264735,0.000000000000000E+000,9.441044386787273E-002,9.441044386787273E-002,9.441044386787273E-002,9.381757327859858E-002,2.044045886860401E-002,0.438213351102789,0.514505241357947,0.954958420219453 
 04/06  18:00:00,1.30406236763800,4.49960722514526,0.000000000000000E+000,3.37128599601692,0.000000000000000E+000,9.282257740079806E-002,9.282257740079806E-002,9.282257740079806E-002,0.171318981436035,3.732604107180897E-002,0.396885327422791,0.558597402616962,1.08984631711699 
 04/06  19:00:00,1.44218827575823,5.29800148452616,0.000000000000000E+000,4.14688729993352,0.000000000000000E+000,0.114177428976730,0.114177428976730,0.114177428976730,0.338558963388235,7.376337208365046E-002,0.321994134489507,0.576582363130508,1.11140050961882 
 04/06  20:00:00,1.70234255296984,5.69942699677078,0.000000000000000E+000,4.62821653098198,0.000000000000000E+000,0.127430003767788,0.127430003767788,0.127430003767788,0.554747273518103,0.120865296666160,0.285783468298347,0.596404497029846,1.03013148754993 
 04/06  21:00:00,1.74376751492348,6.21384045474972,0.000000000000000E+000,5.24275737339968,0.000000000000000E+000,0.144350331790585,0.144350331790585,0.144350331790585,0.599616518619031,0.130641161964096,0.269566832227902,0.582480656632261,0.930963145404701 
 04/06  22:00:00,1.45532570751558,6.97518953221944,0.000000000000000E+000,6.16905993642956,0.000000000000000E+000,0.169854484050282,0.169854484050282,0.169854484050282,0.448692701787994,9.775868940488895E-002,0.217845457523059,0.504062361059758,0.771410932761483 
 04/06  23:00:00,1.16755530522069,7.42632022031370,0.000000000000000E+000,6.79785947422551,0.000000000000000E+000,0.187167400793509,0.187167400793509,0.187167400793509,0.310005799815561,6.754236523834896E-002,0.147706913176347,0.438020812507328,0.598290873938061 
 04/06  24:00:00,0.876657133838588,7.89599739821936,0.000000000000000E+000,7.45529021476637,0.000000000000000E+000,0.205268628595487,0.205268628595487,0.205268628595487,0.159081899391618,3.465989267914196E-002,9.822476913727689E-002,0.362309930345465,0.415752103773831 
 04/07  01:00:00,0.778132690026904,8.50458269152215,0.000000000000000E+000,8.14970249690953,0.000000000000000E+000,0.224388079713977,0.224388079713977,0.224388079713977,9.789657276243555E-002,2.132916892857149E-002,8.381484540687240E-002,0.333592009525450,0.331903139663849 
 04/07  02:00:00,0.731265657779139,8.80800736992834,0.000000000000000E+000,8.47694211645082,0.000000000000000E+000,0.233398061349877,0.233398061349877,0.233398061349877,6.526438462805398E-002,1.421944655947315E-002,7.154747547045819E-002,0.329724276081677,0.308354599165818 
 04/07  03:00:00,0.728890112489812,9.16758343425719,0.000000000000000E+000,8.83059124957988,0.000000000000000E+000,0.243135183644272,0.243135183644272,0.243135183644272,6.526438462805398E-002,1.421944655947315E-002,6.407608801926525E-002,0.325082995949147,0.314601211130109 
 04/07  04:00:00,0.734832460388029,9.53775235374481,0.000000000000000E+000,9.13564855087710,0.000000000000000E+000,0.251534413194893,0.251534413194893,0.251534413194893,6.526438462805398E-002,1.421944655947315E-002,7.389926005084047E-002,0.312802942265167,0.380558651343266 
 04/07  05:00:00,0.792447453461550,9.97683418653291,0.000000000000000E+000,9.28413342412716,0.000000000000000E+000,0.255622689495504,0.255622689495504,0.255622689495504,6.934340918976298E-002,1.510816208327000E-002,8.619823570287033E-002,0.349062943300542,0.668658104908620 
 04/07  06:00:00,0.968884343210074,11.0800252653810,0.000000000000000E+000,9.84478649265589,0.000000000000000E+000,0.271059310093695,0.271059310093695,0.271059310093695,0.114212654290690,2.488402738120598E-002,0.138308432905419,0.403307904849463,1.20745984629280 
 04/07  07:00:00,1.19109738954965,10.7636869398535,0.000000000000000E+000,9.37678467951424,0.000000000000000E+000,0.258173682895237,0.258173682895237,0.258173682895237,0.212109227053126,4.621319630977747E-002,0.213944392031827,0.428544865570085,1.35738506974998 
 04/07  08:00:00,1.12167019143291,10.7379532051024,0.000000000000000E+000,9.39331076925969,0.000000000000000E+000,0.258628700430486,0.258628700430486,0.258628700430486,0.171318981436035,3.732604107180897E-002,0.274974524459516,0.362309930345465,1.31968735616352 
 04/07  09:00:00,1.02781639232114,10.9144508661576,0.000000000000000E+000,9.69053325727685,0.000000000000000E+000,0.266812211835875,0.266812211835875,0.266812211835875,8.158048287489020E-002,1.777430683338409E-002,0.336182328282564,0.308355048804828,1.20267881808897 
 04/07  10:00:00,1.06633608697303,12.0787831057363,0.000000000000000E+000,10.9946198808730,0.000000000000000E+000,0.302718000220223,0.302718000220223,0.302718000220223,6.526438462805398E-002,1.421944655947315E-002,0.351415192863779,0.315607049011904,1.06242493287695 
 04/07  11:00:00,1.04884830180245,10.7616796967939,0.000000000000000E+000,9.80462507180370,0.000000000000000E+000,0.269953534256229,0.269953534256229,0.269953534256229,6.526438462805398E-002,1.421944655947315E-002,0.366595180321093,0.315703742347997,0.935309672987923 
 04/07  12:00:00,1.02072075371234,10.1874119308255,0.000000000000000E+000,9.32826150012959,0.000000000000000E+000,0.256837680378842,0.256837680378842,0.256837680378842,6.526438462805398E-002,1.421944655947315E-002,0.356901619593564,0.310385608862808,0.837771779569618 
 04/07  13:00:00,0.988683572633550,9.75305104707921,0.000000000000000E+000,8.95172188322792,0.000000000000000E+000,0.246470307876000,0.246470307876000,0.246470307876000,6.526438462805398E-002,1.421944655947315E-002,0.324498850711145,0.321118569169280,0.779211250957105 
 04/07  14:00:00,0.979436210399539,9.61435693141745,0.000000000000000E+000,8.86963138839138,0.000000000000000E+000,0.244210086903992,0.244210086903992,0.244210086903992,6.526438462805398E-002,1.421944655947315E-002,0.299430055599500,0.339200223018920,0.721362207153507 
 04/07  15:00:00,1.00660363634183,9.61672926505501,0.000000000000000E+000,8.86320493589555,0.000000000000000E+000,0.244033145557304,0.244033145557304,0.244033145557304,6.526438462805398E-002,1.421944655947315E-002,0.307919222350081,0.358055423557315,0.728862290181113 
 04/07  16:00:00,1.12505003367676,9.75423021182265,0.000000000000000E+000,8.92627250398910,0.000000000000000E+000,0.245769602869961,0.245769602869961,0.245769602869961,6.934340918976298E-002,1.510816208327000E-002,0.354200033750992,0.423516812093179,0.798786838072490 
 04/07  17:00:00,1.36733820340979,11.2698350043950,0.000000000000000E+000,10.2875326130796,0.000000000000000E+000,0.283249565112249,0.283249565112249,0.283249565112249,9.381757327859858E-002,2.044045886860401E-002,0.438213351102789,0.514505241357947,0.946864446566885 
 04/07  18:00:00,1.46456278085389,10.3205855015766,0.000000000000000E+000,9.20060910448106,0.000000000000000E+000,0.253322990616691,0.253322990616691,0.253322990616691,0.171318981436035,3.732604107180897E-002,0.396885327422791,0.558597402616962,1.08150148508418 
