Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 04/07  19:00:00,1.57911129966308,10.2632348503265,0.000000000000000E+000,9.11988725262333,0.000000000000000E+000,0.251100452881580,0.251100452881580,0.251100452881580,0.338558963388235,7.376337208365046E-002,0.321994134489507,0.576582363130508,1.10363392272939 
 04/07  20:00:00,1.82418315010132,10.1175993205560,0.000000000000000E+000,9.05342762032791,0.000000000000000E+000,0.249270600899263,0.249270600899263,0.249270600899263,0.554747273518103,0.120865296666160,0.285783468298347,0.596404497029846,1.02309272198922 
 04/07  21:00:00,1.84859410041616,10.0148322514054,0.000000000000000E+000,9.05002506168879,0.000000000000000E+000,0.249176917283274,0.249176917283274,0.249176917283274,0.599616518619031,0.130641161964096,0.269566832227902,0.582480656632261,0.924687253771236 
 04/07  22:00:00,1.54079566909256,10.0740142065950,0.000000000000000E+000,9.27330130327277,0.000000000000000E+000,0.255324445627257,0.255324445627257,0.255324445627257,0.448692701787994,9.775868940488895E-002,0.217845457523059,0.504062361059758,0.765994240293844 
 04/07  23:00:00,1.24600618537669,10.2713163959784,0.000000000000000E+000,9.64717007355441,0.000000000000000E+000,0.265618280949508,0.265618280949508,0.265618280949508,0.310005799815561,6.754236523834896E-002,0.147706913176347,0.438020812507328,0.593976450273830 
 04/07  24:00:00,0.950713084844676,10.5822708107943,0.000000000000000E+000,10.1449784085182,0.000000000000000E+000,0.279324579601574,0.279324579601574,0.279324579601574,0.159081899391618,3.465989267914196E-002,9.822476913727689E-002,0.362309930345465,0.412337322596950 
 04/08  01:00:00,0.848326401702076,10.9167703793093,0.000000000000000E+000,10.5557606542717,0.000000000000000E+000,0.290634764156186,0.290634764156186,0.290634764156186,9.789657276243555E-002,2.132916892857149E-002,8.776187263983333E-002,0.333592009525450,0.338032670088797 
 04/08  02:00:00,0.799526097820864,11.1966660778324,0.000000000000000E+000,10.8612998148415,0.000000000000000E+000,0.299047260875381,0.299047260875381,0.299047260875381,6.526438462805398E-002,1.421944655947315E-002,7.415871598667921E-002,0.329724276081677,0.312655608679278 
 04/08  03:00:00,0.792604328573514,11.4366864040592,0.000000000000000E+000,11.0950798973812,0.000000000000000E+000,0.305483994463675,0.305483994463675,0.305483994463675,6.526438462805398E-002,1.421944655947315E-002,6.544149328356358E-002,0.325082995949147,0.319215533130806 
 04/08  04:00:00,0.797181614136475,11.7168814076092,0.000000000000000E+000,11.3031340679309,0.000000000000000E+000,0.311212409190942,0.311212409190942,0.311212409190942,6.526438462805398E-002,1.421944655947315E-002,7.657041780324052E-002,0.312802942265167,0.392202188153863 
 04/08  05:00:00,0.853165186634289,12.0697511994600,0.000000000000000E+000,11.3405911896671,0.000000000000000E+000,0.312243726790718,0.312243726790718,0.312243726790718,6.934340918976298E-002,1.510816208327000E-002,9.029493158039664E-002,0.349062943300542,0.705117352295761 
 04/08  06:00:00,1.01613875571876,12.4962309563089,0.000000000000000E+000,11.1751359981503,0.000000000000000E+000,0.307688201884470,0.307688201884470,0.307688201884470,0.114212654290690,2.488402738120598E-002,0.148933953623333,0.403307904849463,1.29331603172631 
 04/08  07:00:00,1.27809686031081,13.2607415621522,0.000000000000000E+000,11.7680028883203,0.000000000000000E+000,0.324011774807740,0.324011774807740,0.324011774807740,0.212109227053126,4.621319630977747E-002,0.235105770880487,0.428544865570085,1.46322148324264 
 04/08  08:00:00,1.19396639973007,12.2966017784057,0.000000000000000E+000,10.8409724549111,0.000000000000000E+000,0.298487581885608,0.298487581885608,0.298487581885608,0.171318981436035,3.732604107180897E-002,0.307411851301548,0.362309930345465,1.43067424381548 
 04/08  09:00:00,1.08739206443861,11.5452018561782,0.000000000000000E+000,10.2187876135343,0.000000000000000E+000,0.281356789462618,0.281356789462618,0.281356789462618,8.158048287489020E-002,1.777430683338409E-002,0.381213422773294,0.308355048804828,1.30517545185208 
 04/08  10:00:00,1.10879323219554,11.8600908287400,0.000000000000000E+000,10.6873872034943,0.000000000000000E+000,0.294258875420448,0.294258875420448,0.294258875420448,6.526438462805398E-002,1.421944655947315E-002,0.402331462886063,0.315607049011904,1.15096533325943 
 04/08  11:00:00,1.06920512082402,9.66869989691245,0.000000000000000E+000,8.63760185804585,0.000000000000000E+000,0.237821551767781,0.237821551767781,0.237821551767781,6.526438462805398E-002,1.421944655947315E-002,0.419083981831112,0.315703742347997,1.00935308686435 
 04/08  12:00:00,1.02465529405069,8.65883905570456,0.000000000000000E+000,7.73469922258634,0.000000000000000E+000,0.212961676377695,0.212961676377695,0.212961676377695,6.526438462805398E-002,1.421944655947315E-002,0.404712163933058,0.310385608862808,0.902761181991959 
 04/08  13:00:00,0.991787793237655,8.33915236544594,0.000000000000000E+000,7.48136165902840,0.000000000000000E+000,0.205986461094960,0.205986461094960,0.205986461094960,6.526438462805398E-002,1.421944655947315E-002,0.368086918096288,0.321118569169280,0.835672793523367 
 04/08  14:00:00,0.966847137089691,7.78737340846316,0.000000000000000E+000,6.99137105003920,0.000000000000000E+000,0.192495410118479,0.192495410118479,0.192495410118479,6.526438462805398E-002,1.421944655947315E-002,0.338555659075166,0.339200223018920,0.772639022551393 
 04/08  15:00:00,0.974872890429913,7.16932473772726,0.000000000000000E+000,6.36478351739218,0.000000000000000E+000,0.175243397142949,0.175243397142949,0.175243397142949,6.526438462805398E-002,1.421944655947315E-002,0.344978224852520,0.358055423557315,0.779879181356713 
 04/08  16:00:00,1.07774897165815,6.79454908230442,0.000000000000000E+000,5.90378497052775,0.000000000000000E+000,0.162550592869288,0.162550592869288,0.162550592869288,6.934340918976298E-002,1.510816208327000E-002,0.390117981733050,0.423516812093179,0.861593242015598 
 04/08  17:00:00,1.27682805550101,6.77376816303931,0.000000000000000E+000,5.71626160729929,0.000000000000000E+000,0.157387458706747,0.157387458706747,0.157387458706747,9.381757327859858E-002,2.044045886860401E-002,0.473565309599511,0.514505241357947,1.02206861099148 
 04/08  18:00:00,1.40197511433486,6.90010442244587,0.000000000000000E+000,5.68130473220779,0.000000000000000E+000,0.156424981109858,0.156424981109858,0.156424981109858,0.171318981436035,3.732604107180897E-002,0.431195670410591,0.558597402616962,1.18032477822674 
 04/08  19:00:00,1.52244755160553,7.07111931857707,0.000000000000000E+000,5.81811885209988,0.000000000000000E+000,0.160191923234676,0.160191923234676,0.160191923234676,0.338558963388235,7.376337208365046E-002,0.356238916078855,0.576582363130508,1.21328679150340 
 04/08  20:00:00,1.77802234432656,7.27993918837677,0.000000000000000E+000,6.11094528899518,0.000000000000000E+000,0.168254396912622,0.168254396912622,0.168254396912622,0.554747273518103,0.120865296666160,0.320638866510224,0.596404497029846,1.12791492114273 
 04/08  21:00:00,1.81530574717526,7.60101929094121,0.000000000000000E+000,6.54777225215519,0.000000000000000E+000,0.180281678088583,0.180281678088583,0.180281678088583,0.599616518619031,0.130641161964096,0.305173718181688,0.582480656632261,1.01312710284066 
 04/08  22:00:00,1.51346633540935,8.12349529278253,0.000000000000000E+000,7.25310761087820,0.000000000000000E+000,0.199701877385213,0.199701877385213,0.199701877385213,0.448692701787994,9.775868940488895E-002,0.246138692081900,0.504062361059758,0.835669018875944 
 04/08  23:00:00,1.21263082747091,8.53861569153803,0.000000000000000E+000,7.87076685608564,0.000000000000000E+000,0.216708065280077,0.216708065280077,0.216708065280077,0.310005799815561,6.754236523834896E-002,0.163241770939991,0.438020812507328,0.637678963302235 
 04/08  24:00:00,0.911299614303769,8.92910389069329,0.000000000000000E+000,8.47473966856123,0.000000000000000E+000,0.233337420724921,0.233337420724921,0.233337420724921,0.159081899391618,3.465989267914196E-002,0.104798457473024,0.362309930345465,0.429409142452917 
 04/09  01:00:00,0.803451991176643,9.28791177205725,0.000000000000000E+000,8.92593657461191,0.000000000000000E+000,0.245760353630753,0.245760353630753,0.245760353630753,9.789657276243555E-002,2.132916892857149E-002,8.776187263983333E-002,0.333592009525450,0.338998142496564 
 04/09  02:00:00,0.758536483850704,9.70855727858547,0.000000000000000E+000,9.37257028987837,0.000000000000000E+000,0.258057646905221,0.258057646905221,0.258057646905221,6.526438462805398E-002,1.421944655947315E-002,7.415871598667921E-002,0.329724276081677,0.313276334395411 
 04/09  03:00:00,0.756443674957603,10.1240593450211,0.000000000000000E+000,9.78173665098809,0.000000000000000E+000,0.269323340847765,0.269323340847765,0.269323340847765,6.526438462805398E-002,1.421944655947315E-002,6.544149328356358E-002,0.325082995949147,0.319931720485833 
 04/09  04:00:00,0.765099432176776,10.5519977610943,0.000000000000000E+000,10.1379195932736,0.000000000000000E+000,0.279130227231242,0.279130227231242,0.279130227231242,6.526438462805398E-002,1.421944655947315E-002,7.657041780324052E-002,0.312802942265167,0.392533016296234 
 04/09  05:00:00,0.819716819752698,10.8547137413617,0.000000000000000E+000,10.1257573204173,0.000000000000000E+000,0.278795359909126,0.278795359909126,0.278795359909126,6.934340918976298E-002,1.510816208327000E-002,9.029493158039664E-002,0.349062943300542,0.704913763447232 
 04/09  06:00:00,0.981627054061593,11.2409144686855,0.000000000000000E+000,9.92168215369226,0.000000000000000E+000,0.273176500227301,0.273176500227301,0.273176500227301,0.114212654290690,2.488402738120598E-002,0.148933953623333,0.403307904849463,1.29145338856101 
 04/09  07:00:00,1.21972626273369,11.1385454738926,0.000000000000000E+000,9.64800165908057,0.000000000000000E+000,0.265641177230618,0.265641177230618,0.265641177230618,0.212109227053126,4.621319630977747E-002,0.235105770880487,0.428544865570085,1.46102662422271 
 04/09  08:00:00,1.14748333010750,10.6066051878518,0.000000000000000E+000,9.15272239702059,0.000000000000000E+000,0.252004512263039,0.252004512263039,0.252004512263039,0.171318981436035,3.732604107180897E-002,0.307411851301548,0.362309930345465,1.42892771115201 
 04/09  09:00:00,1.04112962363434,9.86323213675509,0.000000000000000E+000,8.53855072298147,0.000000000000000E+000,0.235094348658342,0.235094348658342,0.235094348658342,8.158048287489020E-002,1.777430683338409E-002,0.381213422773294,0.308355048804828,1.30344262298183 
 04/09  10:00:00,1.04993345876749,9.72075464988900,0.000000000000000E+000,8.54961926552913,0.000000000000000E+000,0.235399101992398,0.235399101992398,0.235399101992398,6.526438462805398E-002,1.421944655947315E-002,0.402331462886063,0.315607049011904,1.14939709237355 
 04/09  11:00:00,1.01234289542249,7.60264542526820,0.000000000000000E+000,6.57238421847545,0.000000000000000E+000,0.180959326366257,0.180959326366257,0.180959326366257,6.526438462805398E-002,1.421944655947315E-002,0.419083981831112,0.315703742347997,1.00851625479050 
 04/09  12:00:00,0.963039766620152,6.42044552716517,0.000000000000000E+000,5.49684319035359,0.000000000000000E+000,0.151346148947158,0.151346148947158,0.151346148947158,6.526438462805398E-002,1.421944655947315E-002,0.404712163933058,0.310385608862808,0.902223685685316 
 04/09  13:00:00,0.912926134342918,5.47543951265224,0.000000000000000E+000,4.61713170873819,0.000000000000000E+000,0.127124802200221,0.127124802200221,0.127124802200221,6.526438462805398E-002,1.421944655947315E-002,0.368086918096288,0.321118569169280,0.836189891019903 
 04/09  14:00:00,0.884724147313699,4.80601691804935,0.000000000000000E+000,4.00869061672834,0.000000000000000E+000,0.110372420342487,0.110372420342487,0.110372420342487,6.526438462805398E-002,1.421944655947315E-002,0.338555659075166,0.339200223018920,0.773962965448427 
 04/09  15:00:00,0.895350773687926,4.28231431268821,0.000000000000000E+000,3.47656595165606,0.000000000000000E+000,9.572128040096251E-002,9.572128040096251E-002,9.572128040096251E-002,6.526438462805398E-002,1.421944655947315E-002,0.344978224852520,0.358055423557315,0.781086322053772 
 04/09  16:00:00,1.00118711225617,4.01459295496468,0.000000000000000E+000,3.12308299414976,0.000000000000000E+000,8.598873346731230E-002,8.598873346731230E-002,8.598873346731230E-002,6.934340918976298E-002,1.510816208327000E-002,0.390117981733050,0.423516812093179,0.862339091053865 
 04/09  17:00:00,1.22735922044541,4.97804055685248,0.000000000000000E+000,3.91956951436069,0.000000000000000E+000,0.107918623651153,0.107918623651153,0.107918623651153,9.381757327859858E-002,2.044045886860401E-002,0.473565309599511,0.514505241357947,1.02303309774328 
 04/09  18:00:00,1.33395859488175,4.42921505614815,0.000000000000000E+000,3.21096673954511,0.000000000000000E+000,8.840846165675412E-002,8.840846165675412E-002,8.840846165675412E-002,0.171318981436035,3.732604107180897E-002,0.431195670410591,0.558597402616962,1.17977340459169 
 04/09  19:00:00,1.45381413239291,4.57822186367367,0.000000000000000E+000,3.32537525965316,0.000000000000000E+000,9.155850402206712E-002,9.155850402206712E-002,9.155850402206712E-002,0.338558963388235,7.376337208365046E-002,0.356238916078855,0.576582363130508,1.21313292904673 
 04/09  20:00:00,1.70984716421382,4.80408823081284,0.000000000000000E+000,3.63484479247926,0.000000000000000E+000,0.100079216799884,0.100079216799884,0.100079216799884,0.554747273518103,0.120865296666160,0.320638866510224,0.596404497029846,1.12816446009472 
 04/09  21:00:00,1.74774523146919,5.14759482142417,0.000000000000000E+000,4.09399616813106,0.000000000000000E+000,0.112721162382513,0.112721162382513,0.112721162382513,0.599616518619031,0.130641161964096,0.305173718181688,0.582480656632261,1.01347871734777 
 04/09  22:00:00,1.44467954594317,5.62582624860387,0.000000000000000E+000,4.75479366041558,0.000000000000000E+000,0.130915087919029,0.130915087919029,0.130915087919029,0.448692701787994,9.775868940488895E-002,0.246138692081900,0.504062361059758,0.836313925159891 
 04/09  23:00:00,1.14137353134891,5.95179627601871,0.000000000000000E+000,5.28272490274868,0.000000000000000E+000,0.145450769158076,0.145450769158076,0.145450769158076,0.310005799815561,6.754236523834896E-002,0.163241770939991,0.438020812507328,0.638901501119889 
 04/09  24:00:00,0.836719437637737,6.22214432458792,0.000000000000000E+000,5.76601176835422,0.000000000000000E+000,0.158757244058888,0.158757244058888,0.158757244058888,0.159081899391618,3.465989267914196E-002,0.104798457473024,0.362309930345465,0.431177476554555 
 04/10  01:00:00,0.720815777067713,6.42325855807143,0.000000000000000E+000,6.06797075227275,0.000000000000000E+000,0.167071166754785,0.167071166754785,0.167071166754785,9.789657276243555E-002,2.132916892857149E-002,8.381484540687240E-002,0.333592009525450,0.332310750849916 
 04/10  02:00:00,0.672632629977146,6.67917024273297,0.000000000000000E+000,6.34740950630349,0.000000000000000E+000,0.174765033547886,0.174765033547886,0.174765033547886,6.526438462805398E-002,1.421944655947315E-002,7.154747547045819E-002,0.329724276081677,0.309050082117773 
 04/10  03:00:00,0.667182854111820,6.92698282446513,0.000000000000000E+000,6.58940357899781,0.000000000000000E+000,0.181427925266281,0.181427925266281,0.181427925266281,6.526438462805398E-002,1.421944655947315E-002,6.407608801926525E-002,0.325082995949147,0.315188271920144 
 04/10  04:00:00,0.670439320693447,7.19901812804676,0.000000000000000E+000,6.79691053938508,0.000000000000000E+000,0.187141273500311,0.187141273500311,0.187141273500311,6.526438462805398E-002,1.421944655947315E-002,7.389926005084047E-002,0.312802942265167,0.380562437137239 
 04/10  05:00:00,0.725255096011760,7.53446418903095,0.000000000000000E+000,6.84372872892313,0.000000000000000E+000,0.188430332045713,0.188430332045713,0.188430332045713,6.934340918976298E-002,1.510816208327000E-002,8.619823570287033E-002,0.349062943300542,0.666692802610668 
 04/10  06:00:00,0.883054007611510,7.95695733875428,0.000000000000000E+000,6.72745645787947,0.000000000000000E+000,0.185228974495132,0.185228974495132,0.185228974495132,0.114212654290690,2.488402738120598E-002,0.138308432905419,0.403307904849463,1.20172195444251 
 04/10  07:00:00,1.13123493615884,8.58312231014260,0.000000000000000E+000,7.20259972952912,0.000000000000000E+000,0.198311229504430,0.198311229504430,0.198311229504430,0.212109227053126,4.621319630977747E-002,0.213944392031827,0.428544865570085,1.35100539002420 
 04/10  08:00:00,1.04047887455489,7.78253424457689,0.000000000000000E+000,6.44446839433673,0.000000000000000E+000,0.177437383552467,0.177437383552467,0.177437383552467,0.171318981436035,3.732604107180897E-002,0.274974524459516,0.362309930345465,1.31311077056101 
 04/10  09:00:00,0.922973256838854,7.10048616188927,0.000000000000000E+000,5.88266447871715,0.000000000000000E+000,0.161969076353588,0.161969076353588,0.161969076353588,8.158048287489020E-002,1.777430683338409E-002,0.336182328282564,0.308355048804828,1.19658289238035 
 04/10  10:00:00,0.919140012175827,6.72796599783994,0.000000000000000E+000,5.64850604167458,0.000000000000000E+000,0.155521925423019,0.155521925423019,0.155521925423019,6.526438462805398E-002,1.421944655947315E-002,0.351415192863779,0.315607049011904,1.05772166417902 
 04/10  11:00:00,0.895427089792293,5.18698704304631,0.000000000000000E+000,4.23241626199611,0.000000000000000E+000,0.116532322246077,0.116532322246077,0.116532322246077,6.526438462805398E-002,1.421944655947315E-002,0.366595180321093,0.315703742347997,0.932825829047938 
 04/10  12:00:00,0.858706243357745,4.30206678220826,0.000000000000000E+000,3.44394687318743,0.000000000000000E+000,9.482317002424699E-002,9.482317002424699E-002,9.482317002424699E-002,6.526438462805398E-002,1.421944655947315E-002,0.356901619593564,0.310385608862808,0.836741257894576 
 04/10  13:00:00,0.820799869836026,3.65565314045662,0.000000000000000E+000,2.85424008462513,0.000000000000000E+000,7.858660507847515E-002,7.858660507847515E-002,7.858660507847515E-002,6.526438462805398E-002,1.421944655947315E-002,0.324498850711145,0.321118569169280,0.779295142937310 
 04/10  14:00:00,0.798612195403192,3.04781106293296,0.000000000000000E+000,2.30216163511669,0.000000000000000E+000,6.338607190764529E-002,6.338607190764529E-002,6.338607190764529E-002,6.526438462805398E-002,1.421944655947315E-002,0.299430055599500,0.339200223018920,0.722286091943706 
 04/10  15:00:00,0.812034736176994,2.55094162271303,0.000000000000000E+000,1.79652539785810,0.000000000000000E+000,4.946424539247132E-002,4.946424539247132E-002,4.946424539247132E-002,6.526438462805398E-002,1.421944655947315E-002,0.307919222350081,0.358055423557315,0.729754185876562 
 04/10  16:00:00,0.918999089382314,2.27108930941703,0.000000000000000E+000,1.44256883600659,0.000000000000000E+000,3.971865857551200E-002,3.971865857551200E-002,3.971865857551200E-002,6.934340918976298E-002,1.510816208327000E-002,0.354200033750992,0.423516812093179,0.799349603649377 
 04/10  17:00:00,1.13182963715016,2.71648638016453,0.000000000000000E+000,1.73393764076114,0.000000000000000E+000,4.774099885262297E-002,4.774099885262297E-002,4.774099885262297E-002,9.381757327859858E-002,2.044045886860401E-002,0.438213351102789,0.514505241357947,0.947110794654849 
 04/10  18:00:00,1.24730816990346,2.43063817031361,0.000000000000000E+000,1.30999188637954,0.000000000000000E+000,3.606837966625954E-002,3.606837966625954E-002,3.606837966625954E-002,0.171318981436035,3.732604107180897E-002,0.396885327422791,0.558597402616962,1.08217137192274 
 04/10  19:00:00,1.36622181972706,2.53162405280604,0.000000000000000E+000,1.38781018145306,0.000000000000000E+000,3.821097294555834E-002,3.821097294555834E-002,3.821097294555834E-002,0.338558963388235,7.376337208365046E-002,0.321994134489507,0.576582363130508,1.10410019637919 
 04/10  20:00:00,1.61765969413639,2.61796416905916,0.000000000000000E+000,1.55256248126548,0.000000000000000E+000,4.274714493433803E-002,4.274714493433803E-002,4.274714493433803E-002,0.554747273518103,0.120865296666160,0.285783468298347,0.596404497029846,1.02432270955482 
 04/10  21:00:00,1.65031187506227,2.81510872687576,0.000000000000000E+000,1.84847875352818,0.000000000000000E+000,5.089469192937569E-002,5.089469192937569E-002,5.089469192937569E-002,0.599616518619031,0.130641161964096,0.269566832227902,0.582480656632261,0.926510037402231 
 04/10  22:00:00,1.35009148582711,3.15036563187716,0.000000000000000E+000,2.34698703332316,0.000000000000000E+000,6.462026236180964E-002,6.462026236180964E-002,6.462026236180964E-002,0.448692701787994,9.775868940488895E-002,0.217845457523059,0.504062361059758,0.768659935525576 
 04/10  23:00:00,1.05968876078189,3.50783786843349,0.000000000000000E+000,2.88018146001710,0.000000000000000E+000,7.930085635470904E-002,7.930085635470904E-002,7.930085635470904E-002,0.310005799815561,6.754236523834896E-002,0.147706913176347,0.438020812507328,0.597486536266258 
 04/10  24:00:00,0.765278907542475,3.85177309120556,0.000000000000000E+000,3.41006905104050,0.000000000000000E+000,9.389040229937312E-002,9.389040229937312E-002,9.389040229937312E-002,0.159081899391618,3.465989267914196E-002,9.822476913727689E-002,0.362309930345465,0.416748960485904 
 04/11  01:00:00,0.658682659563917,4.16858844713476,0.000000000000000E+000,3.81131601594757,0.000000000000000E+000,0.104938049250989,0.104938049250989,0.104938049250989,9.789657276243555E-002,2.132916892857149E-002,8.381484540687240E-002,0.333592009525450,0.334295376238387 
 04/11  02:00:00,0.613068315909969,4.51780999388683,0.000000000000000E+000,4.18405288014604,0.000000000000000E+000,0.115200719480709,0.115200719480709,0.115200719480709,6.526438462805398E-002,1.421944655947315E-002,7.154747547045819E-002,0.329724276081677,0.311046459429085 
 04/11  03:00:00,0.609982747187427,4.85137987085390,0.000000000000000E+000,4.51191419177438,0.000000000000000E+000,0.124227818341887,0.124227818341887,0.124227818341887,6.526438462805398E-002,1.421944655947315E-002,6.407608801926525E-002,0.325082995949147,0.317074705532317 
 04/11  04:00:00,0.615641503285395,5.21042991721660,0.000000000000000E+000,4.80667153058906,0.000000000000000E+000,0.132343456092259,0.132343456092259,0.132343456092259,6.526438462805398E-002,1.421944655947315E-002,7.389926005084047E-002,0.312802942265167,0.382213235103113 
 04/11  05:00:00,0.671941667987493,5.59917189388904,0.000000000000000E+000,4.90740226255295,0.000000000000000E+000,0.135116904021448,0.135116904021448,0.135116904021448,6.934340918976298E-002,1.510816208327000E-002,8.619823570287033E-002,0.349062943300542,0.667726973838979 
 04/11  06:00:00,0.841627407901488,6.45202550505364,0.000000000000000E+000,5.22285575214859,0.000000000000000E+000,0.143802374785109,0.143802374785109,0.143802374785109,0.114212654290690,2.488402738120598E-002,0.138308432905419,0.403307904849463,1.20139082647275 
 04/11  07:00:00,1.07678865095775,6.60479815940222,0.000000000000000E+000,5.22512825681807,0.000000000000000E+000,0.143864944303336,0.143864944303336,0.143864944303336,0.212109227053126,4.621319630977747E-002,0.213944392031827,0.428544865570085,1.35015271199487 
 04/11  08:00:00,0.991812318590548,6.01416599816625,0.000000000000000E+000,4.67691481856669,0.000000000000000E+000,0.128770827588122,0.128770827588122,0.128770827588122,0.171318981436035,3.732604107180897E-002,0.274974524459516,0.362309930345465,1.31229609992041 
 04/11  09:00:00,0.878937038307665,5.50060587171343,0.000000000000000E+000,4.28328326124984,0.000000000000000E+000,0.117932857822398,0.117932857822398,0.117932857822398,8.158048287489020E-002,1.777430683338409E-002,0.336182328282564,0.308355048804828,1.19608381967179 
 04/11  10:00:00,0.875485551719353,5.14224006837021,0.000000000000000E+000,4.06299015403530,0.000000000000000E+000,0.111867464966543,0.111867464966543,0.111867464966543,6.526438462805398E-002,1.421944655947315E-002,0.351415192863779,0.315607049011904,1.05751162234857 
 04/11  11:00:00,0.863233175563432,4.01790237562719,0.000000000000000E+000,3.06314370745276,0.000000000000000E+000,8.433840801721550E-002,8.433840801721550E-002,8.433840801721550E-002,6.526438462805398E-002,1.421944655947315E-002,0.366595180321093,0.315703742347997,0.933013716172192 
 04/11  12:00:00,0.830930902431373,3.29331403344848,0.000000000000000E+000,2.43515547219722,0.000000000000000E+000,6.704782909787536E-002,6.704782909787536E-002,6.704782909787536E-002,6.526438462805398E-002,1.421944655947315E-002,0.356901619593564,0.310385608862808,0.836779910125001 
 04/11  13:00:00,0.796980556810994,2.79026228920610,0.000000000000000E+000,1.98913033778732,0.000000000000000E+000,5.476729205344220E-002,5.476729205344220E-002,5.476729205344220E-002,6.526438462805398E-002,1.421944655947315E-002,0.324498850711145,0.321118569169280,0.779014038524599 
 04/11  14:00:00,0.778988560530575,2.33481757794663,0.000000000000000E+000,1.58943756205693,0.000000000000000E+000,4.376243703502884E-002,4.376243703502884E-002,4.376243703502884E-002,6.526438462805398E-002,1.421944655947315E-002,0.299430055599500,0.339200223018920,0.722016680017140 
 04/11  15:00:00,0.797760933452283,2.03265744834465,0.000000000000000E+000,1.27810549848448,0.000000000000000E+000,3.519044266776161E-002,3.519044266776161E-002,3.519044266776161E-002,6.526438462805398E-002,1.421944655947315E-002,0.307919222350081,0.358055423557315,0.729889910881809 
 04/11  16:00:00,0.904704676797110,1.75189936119508,0.000000000000000E+000,0.923400393164185,0.000000000000000E+000,2.542424599030647E-002,2.542424599030647E-002,2.542424599030647E-002,6.934340918976298E-002,1.510816208327000E-002,0.354200033750992,0.423516812093179,0.799328098269831 
 04/11  17:00:00,1.11505205946536,2.10626783792800,0.000000000000000E+000,1.12458144445944,0.000000000000000E+000,3.096342116781767E-002,3.096342116781767E-002,3.096342116781767E-002,9.381757327859858E-002,2.044045886860401E-002,0.438213351102789,0.514505241357947,0.946248448720012 
 04/11  18:00:00,1.23195026025859,1.87187974577663,0.000000000000000E+000,0.752197574223614,0.000000000000000E+000,2.071047002139696E-002,2.071047002139696E-002,2.071047002139696E-002,0.171318981436035,3.732604107180897E-002,0.396885327422791,0.558597402616962,1.08120725954168 
 04/11  19:00:00,1.34956563087446,1.92553938687640,0.000000000000000E+000,0.782862788284713,0.000000000000000E+000,2.155478409295937E-002,2.155478409295937E-002,2.155478409295937E-002,0.338558963388235,7.376337208365046E-002,0.321994134489507,0.576582363130508,1.10296292361790 
 04/11  20:00:00,1.60209626983385,2.05181696410837,0.000000000000000E+000,0.987303943197831,0.000000000000000E+000,2.718372063179105E-002,2.718372063179105E-002,2.718372063179105E-002,0.554747273518103,0.120865296666160,0.285783468298347,0.596404497029846,1.02343404267167 
 04/11  21:00:00,1.63641904054218,2.30988859605385,0.000000000000000E+000,1.34389549615623,0.000000000000000E+000,3.700185740928753E-002,3.700185740928753E-002,3.700185740928753E-002,0.599616518619031,0.130641161964096,0.269566832227902,0.582480656632261,0.925873163952269 
 04/11  22:00:00,1.33925590621521,2.75655990301455,0.000000000000000E+000,1.95344228562042,0.000000000000000E+000,5.378468274991261E-002,5.378468274991261E-002,5.378468274991261E-002,0.448692701787994,9.775868940488895E-002,0.217845457523059,0.504062361059758,0.768398954365716 
 04/11  23:00:00,1.05388610683159,3.29718977918127,0.000000000000000E+000,2.66943094489266,0.000000000000000E+000,7.349820240440377E-002,7.349820240440377E-002,7.349820240440377E-002,0.310005799815561,6.754236523834896E-002,0.147706913176347,0.438020812507328,0.597588962138473 
 04/11  24:00:00,0.765915774618663,3.87514429725715,0.000000000000000E+000,3.43319985730980,0.000000000000000E+000,9.452726937556055E-002,9.452726937556055E-002,9.452726937556055E-002,0.159081899391618,3.465989267914196E-002,9.822476913727689E-002,0.362309930345465,0.416989360268191 
 04/12  01:00:00,0.666621384465014,4.45727037382645,0.000000000000000E+000,4.09964793728320,0.000000000000000E+000,0.112876774152086,0.112876774152086,0.112876774152086,9.789657276243555E-002,2.132916892857149E-002,8.381484540687240E-002,0.333592009525450,0.334645381594472 
 04/12  02:00:00,0.624104117975845,4.91898975478449,0.000000000000000E+000,4.58486964263317,0.000000000000000E+000,0.126236521546583,0.126236521546583,0.126236521546583,6.526438462805398E-002,1.421944655947315E-002,7.154747547045819E-002,0.329724276081677,0.311409457839631 
 04/12  03:00:00,0.622252062019582,5.29723377839860,0.000000000000000E+000,4.95753173906319,0.000000000000000E+000,0.136497133174042,0.136497133174042,0.136497133174042,6.526438462805398E-002,1.421944655947315E-002,6.407608801926525E-002,0.325082995949147,0.317311065788233 
 04/12  04:00:00,0.628535128853676,5.67849698079009,0.000000000000000E+000,5.27496384193636,0.000000000000000E+000,0.145237081660541,0.145237081660541,0.145237081660541,6.526438462805398E-002,1.421944655947315E-002,7.389926005084047E-002,0.312802942265167,0.381987987329284 
 04/12  05:00:00,0.687096880576687,6.14852008512927,0.000000000000000E+000,5.45783468319120,0.000000000000000E+000,0.150272116610640,0.150272116610640,0.150272116610640,6.934340918976298E-002,1.510816208327000E-002,8.619823570287033E-002,0.349062943300542,0.666642744440944 
 04/12  06:00:00,0.859852581106226,7.11155179235669,0.000000000000000E+000,5.88478814963864,0.000000000000000E+000,0.162027547989847,0.162027547989847,0.162027547989847,0.114212654290690,2.488402738120598E-002,0.138308432905419,0.403307904849463,1.19898471628577 
 04/12  07:00:00,1.08577715095258,6.92847584051138,0.000000000000000E+000,5.55158767010205,0.000000000000000E+000,0.152853444298166,0.152853444298166,0.152853444298166,0.212109227053126,4.621319630977747E-002,0.213944392031827,0.428544865570085,1.34737097982004 
 04/12  08:00:00,1.00888379523337,6.63183495377433,0.000000000000000E+000,5.29694532998804,0.000000000000000E+000,0.145842304230940,0.145842304230940,0.145842304230940,0.171318981436035,3.732604107180897E-002,0.274974524459516,0.362309930345465,1.30993454410715 
 04/12  09:00:00,0.897544434450029,6.17410472934939,0.000000000000000E+000,4.95909787223862,0.000000000000000E+000,0.136540253964764,0.136540253964764,0.136540253964764,8.158048287489020E-002,1.777430683338409E-002,0.336182328282564,0.308355048804828,1.19376806631898 
 04/12  10:00:00,0.897569471019030,5.94210432400363,0.000000000000000E+000,4.86507096192649,0.000000000000000E+000,0.133951384266222,0.133951384266222,0.133951384266222,6.526438462805398E-002,1.421944655947315E-002,0.351415192863779,0.315607049011904,1.05529507009080 
 04/12  11:00:00,0.879646883761791,4.61183261977928,0.000000000000000E+000,3.65928428166781,0.000000000000000E+000,0.100752116215574,0.100752116215574,0.100752116215574,6.526438462805398E-002,1.421944655947315E-002,0.366595180321093,0.315703742347997,0.930803386109222 
 04/12  12:00:00,0.844173371658679,3.77229194977467,0.000000000000000E+000,2.91611767243785,0.000000000000000E+000,8.029029832517923E-002,8.029029832517923E-002,8.029029832517923E-002,6.526438462805398E-002,1.421944655947315E-002,0.356901619593564,0.310385608862808,0.834795626210553 
 04/12  13:00:00,0.803800822180082,3.03639806990137,0.000000000000000E+000,2.23684017058640,0.000000000000000E+000,6.158755742253207E-002,6.158755742253207E-002,6.158755742253207E-002,6.526438462805398E-002,1.421944655947315E-002,0.324498850711145,0.321118569169280,0.777439986420789 
 04/12  14:00:00,0.785088896904187,2.55531338973200,0.000000000000000E+000,1.81099980653706,0.000000000000000E+000,4.986277340864097E-002,4.986277340864097E-002,4.986277340864097E-002,6.526438462805398E-002,1.421944655947315E-002,0.299430055599500,0.339200223018920,0.720950247322381 
 04/12  15:00:00,0.802145179597164,2.19016516864544,0.000000000000000E+000,1.43733990077333,0.000000000000000E+000,3.957468881264211E-002,3.957468881264211E-002,3.957468881264211E-002,6.526438462805398E-002,1.421944655947315E-002,0.307919222350081,0.358055423557315,0.728163228893748 
 04/12  16:00:00,0.915818293189193,2.15406977946385,0.000000000000000E+000,1.32704334681711,0.000000000000000E+000,3.653786238238985E-002,3.653786238238985E-002,3.653786238238985E-002,6.934340918976298E-002,1.510816208327000E-002,0.354200033750992,0.423516812093179,0.797855562885679 
 04/12  17:00:00,1.13139154145811,2.69828456346112,0.000000000000000E+000,1.71802614688893,0.000000000000000E+000,4.730290316057531E-002,4.730290316057531E-002,4.730290316057531E-002,9.381757327859858E-002,2.044045886860401E-002,0.438213351102789,0.514505241357947,0.944820471823642 
 04/12  18:00:00,1.25344976072537,2.65074849399219,0.000000000000000E+000,1.53305247908179,0.000000000000000E+000,4.220997048816965E-002,4.220997048816965E-002,4.220997048816965E-002,0.171318981436035,3.732604107180897E-002,0.396885327422791,0.558597402616962,1.07922110289907 
 04/12  19:00:00,1.38027074897754,3.03859290789191,0.000000000000000E+000,1.89806274895802,0.000000000000000E+000,5.225990219604108E-002,5.225990219604108E-002,5.225990219604108E-002,0.338558963388235,7.376337208365046E-002,0.321994134489507,0.576582363130508,1.10081648396009 
 04/12  20:00:00,1.63692482732065,3.31438520123596,0.000000000000000E+000,2.25226588892934,0.000000000000000E+000,6.201227811859335E-002,6.201227811859335E-002,6.201227811859335E-002,0.554747273518103,0.120865296666160,0.285783468298347,0.596404497029846,1.02104033406776 
 04/12  21:00:00,1.67348532653017,3.65363533513515,0.000000000000000E+000,2.69013101745729,0.000000000000000E+000,7.406814339727787E-002,7.406814339727787E-002,7.406814339727787E-002,0.599616518619031,0.130641161964096,0.269566832227902,0.582480656632261,0.923384381732520 
 04/12  22:00:00,1.38017131584428,4.24026178905569,0.000000000000000E+000,3.43947673290977,0.000000000000000E+000,9.470009237897885E-002,9.470009237897885E-002,9.470009237897885E-002,0.448692701787994,9.775868940488895E-002,0.217845457523059,0.504062361059758,0.766066393117505 
 04/12  23:00:00,1.08524578527016,4.43459576411544,0.000000000000000E+000,3.80840432529163,0.000000000000000E+000,0.104857880842970,0.104857880842970,0.104857880842970,0.310005799815561,6.754236523834896E-002,0.147706913176347,0.438020812507328,0.596021566673680 
 04/12  24:00:00,0.783706080626516,4.51966602829107,0.000000000000000E+000,4.07933801882794,0.000000000000000E+000,0.112317575383413,0.112317575383413,0.112317575383413,0.159081899391618,3.465989267914196E-002,9.822476913727689E-002,0.362309930345465,0.415372929783975 
 04/13  01:00:00,0.671247549228124,4.62375466408977,0.000000000000000E+000,4.26766874555915,0.000000000000000E+000,0.117502938915195,0.117502938915195,0.117502938915195,9.789657276243555E-002,2.132916892857149E-002,8.381484540687240E-002,0.333592009525450,0.333108863581853 
 04/13  02:00:00,0.611471394112377,4.45872281360934,0.000000000000000E+000,4.12605319683939,0.000000000000000E+000,0.113603797683117,0.113603797683117,0.113603797683117,6.526438462805398E-002,1.421944655947315E-002,7.154747547045819E-002,0.329724276081677,0.309958962458263 
 04/13  03:00:00,0.592470899308965,4.21424738202904,0.000000000000000E+000,3.87588953947323,0.000000000000000E+000,0.106715970463424,0.106715970463424,0.106715970463424,6.526438462805398E-002,1.421944655947315E-002,6.407608801926525E-002,0.325082995949147,0.315966869008618 
 04/13  04:00:00,0.582620135685505,4.01007844685461,0.000000000000000E+000,3.60734613717588,0.000000000000000E+000,9.932208849236918E-002,9.932208849236918E-002,9.932208849236918E-002,6.526438462805398E-002,1.421944655947315E-002,7.389926005084047E-002,0.312802942265167,0.381187158154285 
 04/13  05:00:00,0.627208467959129,3.97242838400366,0.000000000000000E+000,3.28270690248470,0.000000000000000E+000,9.038370399308283E-002,9.038370399308283E-002,9.038370399308283E-002,6.934340918976298E-002,1.510816208327000E-002,8.619823570287033E-002,0.349062943300542,0.665678824021833 
 04/13  06:00:00,0.778399330171910,4.15139081269755,0.000000000000000E+000,2.92643241449025,0.000000000000000E+000,8.057429705553246E-002,8.057429705553246E-002,8.057429705553246E-002,0.114212654290690,2.488402738120598E-002,0.138308432905419,0.403307904849463,1.19717947177502 
 04/13  07:00:00,1.00191719119565,3.88121232023937,0.000000000000000E+000,2.50582104875141,0.000000000000000E+000,6.899348454123515E-002,6.899348454123515E-002,6.899348454123515E-002,0.212109227053126,4.621319630977747E-002,0.213944392031827,0.428544865570085,1.34587408089869 
 04/13  08:00:00,0.928437291375744,3.70910359308045,0.000000000000000E+000,2.37515432312260,0.000000000000000E+000,6.539580037331844E-002,6.539580037331844E-002,6.539580037331844E-002,0.171318981436035,3.732604107180897E-002,0.274974524459516,0.362309930345465,1.30899419027869 
 04/13  09:00:00,0.824214193206205,3.51089310062784,0.000000000000000E+000,2.29576722238617,0.000000000000000E+000,6.321001272093944E-002,6.321001272093944E-002,6.321001272093944E-002,8.158048287489020E-002,1.777430683338409E-002,0.336182328282564,0.308355048804828,1.19388708744990 
 04/13  10:00:00,0.824695189831088,3.29591010136572,0.000000000000000E+000,2.21830063386405,0.000000000000000E+000,6.107710307827893E-002,6.107710307827893E-002,6.107710307827893E-002,6.526438462805398E-002,1.421944655947315E-002,0.351415192863779,0.315607049011904,1.05587117551536 
 04/13  11:00:00,0.822881836105637,2.55115150166245,0.000000000000000E+000,1.59759610638575,0.000000000000000E+000,4.398706855941864E-002,4.398706855941864E-002,4.398706855941864E-002,6.526438462805398E-002,1.421944655947315E-002,0.366595180321093,0.315703742347997,0.931810443274453 
 04/13  12:00:00,0.795003124951691,1.98717173323137,0.000000000000000E+000,1.13027021176887,0.000000000000000E+000,3.112005161819138E-002,3.112005161819138E-002,3.112005161819138E-002,6.526438462805398E-002,1.421944655947315E-002,0.356901619593564,0.310385608862808,0.835522870336242 
 04/13  13:00:00,0.761648766881334,1.50600724466067,0.000000000000000E+000,0.705891152456845,0.000000000000000E+000,1.943550212378212E-002,1.943550212378212E-002,1.943550212378212E-002,6.526438462805398E-002,1.421944655947315E-002,0.324498850711145,0.321118569169280,0.777998179309651 
 04/13  14:00:00,0.745350955677487,1.11221929957171,0.000000000000000E+000,0.367730630874597,0.000000000000000E+000,1.012483218194165E-002,1.012483218194165E-002,1.012483218194165E-002,6.526438462805398E-002,1.421944655947315E-002,0.299430055599500,0.339200223018920,0.721125332824549 
 04/13  15:00:00,0.762826482693934,0.762380091816624,0.000000000000000E+000,9.297543372146109E-003,0.000000000000000E+000,2.559919094131864E-004,2.559919094131864E-004,2.559919094131864E-004,6.526438462805398E-002,1.421944655947315E-002,0.307919222350081,0.358055423557315,0.728420509466119 
 04/13  16:00:00,0.879280430806801,0.826538984306531,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.934340918976298E-002,1.510816208327000E-002,0.354200033750992,0.423516812093179,0.797368114545470 
 04/13  17:00:00,1.08408863829754,0.979447659551123,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.381757327859858E-002,2.044045886860401E-002,0.438213351102789,0.514505241357947,0.944009714802581 
 04/13  18:00:00,1.21123979023720,1.11691596564074,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.171318981436035,3.732604107180897E-002,0.396885327422791,0.558597402616962,1.07844105362940 
 04/13  19:00:00,1.33290458080893,1.31757012501362,0.000000000000000E+000,0.177738837434538,0.000000000000000E+000,4.893734027426729E-003,4.893734027426729E-003,4.893734027426729E-003,0.338558963388235,7.376337208365046E-002,0.321994134489507,0.576582363130508,1.10011761260529 
 04/13  20:00:00,1.59078483323485,1.63825982954131,0.000000000000000E+000,0.576476223597132,0.000000000000000E+000,1.587228403279493E-002,1.587228403279493E-002,1.587228403279493E-002,0.554747273518103,0.120865296666160,0.285783468298347,0.596404497029846,1.02070462770531 
 04/13  21:00:00,1.63121796856764,2.11866187228639,0.000000000000000E+000,1.15499424386368,0.000000000000000E+000,3.180078543475049E-002,3.180078543475049E-002,3.180078543475049E-002,0.599616518619031,0.130641161964096,0.269566832227902,0.582480656632261,0.923547692477357 
 04/13  22:00:00,1.34018804910468,2.78873001517914,0.000000000000000E+000,1.98729741394754,0.000000000000000E+000,5.471682563938271E-002,5.471682563938271E-002,5.471682563938271E-002,0.448692701787994,9.775868940488895E-002,0.217845457523059,0.504062361059758,0.766713938203190 
 04/13  23:00:00,1.05868284313072,3.47038484421977,0.000000000000000E+000,2.84364685620072,0.000000000000000E+000,7.829493870353391E-002,7.829493870353391E-002,7.829493870353391E-002,0.310005799815561,6.754236523834896E-002,0.147706913176347,0.438020812507328,0.596568115868900 
 04/13  24:00:00,0.773722692956240,4.15840169106780,0.000000000000000E+000,3.71674460687947,0.000000000000000E+000,0.102334187713138,0.102334187713138,0.102334187713138,0.159081899391618,3.465989267914196E-002,9.822476913727689E-002,0.362309930345465,0.416702004509176 
 04/14  01:00:00,0.676902077860254,4.83039387032112,0.000000000000000E+000,4.47303939702538,0.000000000000000E+000,0.123157467547325,0.123157467547325,0.123157467547325,9.789657276243555E-002,2.132916892857149E-002,8.381484540687240E-002,0.333592009525450,0.334377418346954 
 04/14  02:00:00,0.634808756046582,5.30772783188259,0.000000000000000E+000,4.97365863590236,0.000000000000000E+000,0.136941159617322,0.136941159617322,0.136941159617322,6.526438462805398E-002,1.421944655947315E-002,7.154747547045819E-002,0.329724276081677,0.311358541668509 
 04/14  03:00:00,0.632521725188325,5.67006686752331,0.000000000000000E+000,5.33052258454577,0.000000000000000E+000,0.146766796342785,0.146766796342785,0.146766796342785,6.526438462805398E-002,1.421944655947315E-002,6.407608801926525E-002,0.325082995949147,0.317153309430361 
 04/14  04:00:00,0.636765607644159,5.97710495153872,0.000000000000000E+000,5.57389217019275,0.000000000000000E+000,0.153467560451024,0.153467560451024,0.153467560451024,6.526438462805398E-002,1.421944655947315E-002,7.389926005084047E-002,0.312802942265167,0.381667629821546 
 04/14  05:00:00,0.693144661999689,6.36652564974431,0.000000000000000E+000,5.67748814885941,0.000000000000000E+000,0.156319898033643,0.156319898033643,0.156319898033643,6.934340918976298E-002,1.510816208327000E-002,8.619823570287033E-002,0.349062943300542,0.664994843387757 
 04/14  06:00:00,0.851340404992996,6.79791332525956,0.000000000000000E+000,5.57562866570995,0.000000000000000E+000,0.153515371876617,0.153515371876617,0.153515371876617,0.114212654290690,2.488402738120598E-002,0.138308432905419,0.403307904849463,1.19450573311732 
 04/14  07:00:00,1.09647396616827,7.31170216648111,0.000000000000000E+000,5.94009253980562,0.000000000000000E+000,0.163550259513860,0.163550259513860,0.163550259513860,0.212109227053126,4.621319630977747E-002,0.213944392031827,0.428544865570085,1.34209243608621 
 04/14  08:00:00,1.01677980858675,6.91371512424437,0.000000000000000E+000,5.58372598172202,0.000000000000000E+000,0.153738317584325,0.153738317584325,0.153738317584325,0.171318981436035,3.732604107180897E-002,0.274974524459516,0.362309930345465,1.30503406284320 
 04/14  09:00:00,0.909698853377142,6.61116658668932,0.000000000000000E+000,5.40054243740908,0.000000000000000E+000,0.148694672891876,0.148694672891876,0.148694672891876,8.158048287489020E-002,1.777430683338409E-002,0.336182328282564,0.308355048804828,1.18938535848844 
 04/14  10:00:00,0.923256642006253,6.87150544585388,0.000000000000000E+000,5.79802070595902,0.000000000000000E+000,0.159638555253444,0.159638555253444,0.159638555253444,6.526438462805398E-002,1.421944655947315E-002,0.351415192863779,0.315607049011904,1.05174644790854 
 04/14  11:00:00,0.909247888528537,5.68365712665470,0.000000000000000E+000,4.73438320299239,0.000000000000000E+000,0.130353120982321,0.130353120982321,0.130353120982321,6.526438462805398E-002,1.421944655947315E-002,0.366595180321093,0.315703742347997,0.927528971660053 
 04/14  12:00:00,0.882332228029759,5.15526965277478,0.000000000000000E+000,4.30203499675838,0.000000000000000E+000,0.118449154696261,0.118449154696261,0.118449154696261,6.526438462805398E-002,1.421944655947315E-002,0.356901619593564,0.310385608862808,0.831856004890127 
 04/14  13:00:00,0.854762279049982,4.88427647173697,0.000000000000000E+000,4.08774380516526,0.000000000000000E+000,0.112549014292432,0.112549014292432,0.112549014292432,6.526438462805398E-002,1.421944655947315E-002,0.324498850711145,0.321118569169280,0.774414753677521 
 04/14  14:00:00,0.843743875060288,4.68254489473536,0.000000000000000E+000,3.94132964644772,0.000000000000000E+000,0.108517751564740,0.108517751564740,0.108517751564740,6.526438462805398E-002,1.421944655947315E-002,0.299430055599500,0.339200223018920,0.717851912415071 
 04/14  15:00:00,0.864360758327670,4.44670227813259,0.000000000000000E+000,3.69698960218793,0.000000000000000E+000,0.101790267543149,0.101790267543149,0.101790267543149,6.526438462805398E-002,1.421944655947315E-002,0.307919222350081,0.358055423557315,0.725050636966304 
 04/14  16:00:00,0.977957455507300,4.40689922137345,0.000000000000000E+000,3.58391762884345,0.000000000000000E+000,9.867702470049800E-002,9.867702470049800E-002,9.867702470049800E-002,6.934340918976298E-002,1.510816208327000E-002,0.354200033750992,0.423516812093179,0.793810722768931 
 04/14  17:00:00,1.20325975564574,5.30356423425883,0.000000000000000E+000,4.32825644682261,0.000000000000000E+000,0.119171117348205,0.119171117348205,0.119171117348205,9.381757327859858E-002,2.044045886860401E-002,0.438213351102789,0.514505241357947,0.939869842687678 
 04/14  18:00:00,1.31281247049226,4.80066559051057,0.000000000000000E+000,3.68908690224397,0.000000000000000E+000,0.101572680255066,0.101572680255066,0.101572680255066,0.171318981436035,3.732604107180897E-002,0.396885327422791,0.558597402616962,1.07310377625527 
 04/14  19:00:00,1.43108191013967,4.87794879181897,0.000000000000000E+000,3.74350769203040,0.000000000000000E+000,0.103071063358171,0.103071063358171,0.103071063358171,0.338558963388235,7.376337208365046E-002,0.321994134489507,0.576582363130508,1.09472742481478 
 04/14  20:00:00,1.68143109440624,4.92541806886944,0.000000000000000E+000,3.86871911789715,0.000000000000000E+000,0.106518545204182,0.106518545204182,0.106518545204182,0.554747273518103,0.120865296666160,0.285783468298347,0.596404497029846,1.01561997273341 
 04/14  21:00:00,1.71167542663690,5.03596216796365,0.000000000000000E+000,4.07718310415348,0.000000000000000E+000,0.112258243504006,0.112258243504006,0.112258243504006,0.599616518619031,0.130641161964096,0.269566832227902,0.582480656632261,0.918659127864806 
 04/14  22:00:00,1.41312436317957,5.43335009218307,0.000000000000000E+000,4.63632075640497,0.000000000000000E+000,0.127653139714274,0.127653139714274,0.127653139714274,0.448692701787994,9.775868940488895E-002,0.217845457523059,0.504062361059758,0.762310672749717 
 04/14  23:00:00,1.10903619765240,5.29555754445856,0.000000000000000E+000,4.67246441012887,0.000000000000000E+000,0.128648293225219,0.128648293225219,0.128648293225219,0.310005799815561,6.754236523834896E-002,0.147706913176347,0.438020812507328,0.592923262179547 
 04/14  24:00:00,0.800666877495617,5.13382762261892,0.000000000000000E+000,4.69534867665738,0.000000000000000E+000,0.129278372252514,0.129278372252514,0.129278372252514,0.159081899391618,3.465989267914196E-002,9.822476913727689E-002,0.362309930345465,0.413523866282384 
