Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 04/15  01:00:00,0.685434248240246,5.00278430187688,0.000000000000000E+000,4.63957031347020,0.000000000000000E+000,0.127742610694358,0.127742610694358,0.127742610694358,9.789657276243555E-002,2.132916892857149E-002,8.776187263983333E-002,0.333592009525450,0.340236933457887 
 04/15  02:00:00,0.627306081351666,4.94457549086173,0.000000000000000E+000,4.60632450587732,0.000000000000000E+000,0.126827244406186,0.126827244406186,0.126827244406186,6.526438462805398E-002,1.421944655947315E-002,7.415871598667921E-002,0.329724276081677,0.315540330672713 
 04/15  03:00:00,0.613120398874582,4.92110057226167,0.000000000000000E+000,4.57628160877761,0.000000000000000E+000,0.126000064764744,0.126000064764744,0.126000064764744,6.526438462805398E-002,1.421944655947315E-002,6.544149328356358E-002,0.325082995949147,0.322427989936863 
 04/15  04:00:00,0.614364151027050,5.07911125568298,0.000000000000000E+000,4.66326292379208,0.000000000000000E+000,0.128394946081516,0.128394946081516,0.128394946081516,6.526438462805398E-002,1.421944655947315E-002,7.657041780324052E-002,0.312802942265167,0.394303180366447 
 04/15  05:00:00,0.665487395859849,5.25064216229681,0.000000000000000E+000,4.52419451637425,0.000000000000000E+000,0.124565936016277,0.124565936016277,0.124565936016277,6.934340918976298E-002,1.510816208327000E-002,9.029493158039664E-002,0.349062943300542,0.702404988425427 
 04/15  06:00:00,0.825963502535859,5.57655796702975,0.000000000000000E+000,4.26803229776341,0.000000000000000E+000,0.117512948701568,0.117512948701568,0.117512948701568,0.114212654290690,2.488402738120598E-002,0.148933953623333,0.403307904849463,1.28074674283404 
 04/15  07:00:00,1.07851707371116,5.99659902138796,0.000000000000000E+000,4.51932957529410,0.000000000000000E+000,0.124431988208083,0.124431988208083,0.124431988208083,0.212109227053126,4.621319630977747E-002,0.235105770880487,0.428544865570085,1.44775225550457 
 04/15  08:00:00,1.00294451843175,5.34393078079520,0.000000000000000E+000,3.90311949513868,0.000000000000000E+000,0.107465700587288,0.107465700587288,0.107465700587288,0.171318981436035,3.732604107180897E-002,0.307411851301548,0.362309930345465,1.41585620597739 
 04/15  09:00:00,0.899434710178884,4.70550324853331,0.000000000000000E+000,3.39223728485571,0.000000000000000E+000,9.339943520288978E-002,9.339943520288978E-002,9.339943520288978E-002,8.158048287489020E-002,1.777430683338409E-002,0.381213422773294,0.308355048804828,1.29202717288579 
 04/15  10:00:00,0.892275994467074,3.98557439346599,0.000000000000000E+000,2.82355114237702,0.000000000000000E+000,7.774163769198261E-002,7.774163769198261E-002,7.774163769198261E-002,6.526438462805398E-002,1.421944655947315E-002,0.402331462886063,0.315607049011904,1.14028495910266 
 04/15  11:00:00,0.893399312583867,3.27639670182493,0.000000000000000E+000,2.25239175146493,0.000000000000000E+000,6.201574352762874E-002,6.201574352762874E-002,6.201574352762874E-002,6.526438462805398E-002,1.421944655947315E-002,0.419083981831112,0.315703742347997,1.00225999835776 
 04/15  12:00:00,0.861361406642427,2.72211109196918,0.000000000000000E+000,1.80391803475527,0.000000000000000E+000,4.966778896943105E-002,4.966778896943105E-002,4.966778896943105E-002,6.526438462805398E-002,1.421944655947315E-002,0.404712163933058,0.310385608862808,0.896814406087651 
 04/15  13:00:00,0.824931143019442,2.27415584071963,0.000000000000000E+000,1.42118207799768,0.000000000000000E+000,3.912981087674671E-002,3.912981087674671E-002,3.912981087674671E-002,6.526438462805398E-002,1.421944655947315E-002,0.368086918096288,0.321118569169280,0.830855849827773 
 04/15  14:00:00,0.808731193551429,2.04098265571012,0.000000000000000E+000,1.24865110922274,0.000000000000000E+000,3.437946658021765E-002,3.437946658021765E-002,3.437946658021765E-002,6.526438462805398E-002,1.421944655947315E-002,0.338555659075166,0.339200223018920,0.768968210614826 
 04/15  15:00:00,0.833174757175750,2.01945335930279,0.000000000000000E+000,1.21835313721843,0.000000000000000E+000,3.354526388878797E-002,3.354526388878797E-002,3.354526388878797E-002,6.526438462805398E-002,1.421944655947315E-002,0.344978224852520,0.358055423557315,0.776438183106002 
 04/15  16:00:00,0.946636160089930,2.02774687968610,0.000000000000000E+000,1.14181005110976,0.000000000000000E+000,3.143778130107158E-002,3.143778130107158E-002,3.143778130107158E-002,6.934340918976298E-002,1.510816208327000E-002,0.390117981733050,0.423516812093179,0.856765958815277 
 04/15  17:00:00,1.16027412542579,2.53299233451632,0.000000000000000E+000,1.48306055593580,0.000000000000000E+000,4.083352863152649E-002,4.083352863152649E-002,4.083352863152649E-002,9.381757327859858E-002,2.044045886860401E-002,0.473565309599511,0.514505241357947,1.01449383383198 
 04/15  18:00:00,1.27645685042512,2.33045668174970,0.000000000000000E+000,1.12252197468864,0.000000000000000E+000,3.090671720012398E-002,3.090671720012398E-002,3.090671720012398E-002,0.171318981436035,3.732604107180897E-002,0.431195670410591,0.558597402616962,1.16945979504972 
 04/15  19:00:00,1.39589217320608,2.46343884100244,0.000000000000000E+000,1.22166843167642,0.000000000000000E+000,3.363654483522684E-002,3.363654483522684E-002,3.363654483522684E-002,0.338558963388235,7.376337208365046E-002,0.356238916078855,0.576582363130508,1.20205673435223 
 04/15  20:00:00,1.65024494490437,2.62937267384972,0.000000000000000E+000,1.47011146017970,0.000000000000000E+000,4.047699749043931E-002,4.047699749043931E-002,4.047699749043931E-002,0.554747273518103,0.120865296666160,0.320638866510224,0.596404497029846,1.11818223543115 
 04/15  21:00:00,1.68600358313121,2.89689268153854,0.000000000000000E+000,1.85155946532245,0.000000000000000E+000,5.097951404453027E-002,5.097951404453027E-002,5.097951404453027E-002,0.599616518619031,0.130641161964096,0.305173718181688,0.582480656632261,1.00521328027074 
 04/15  22:00:00,1.38208396651378,3.34686200761146,0.000000000000000E+000,2.48134245649498,0.000000000000000E+000,6.831950848964251E-002,6.831950848964251E-002,6.831950848964251E-002,0.448692701787994,9.775868940488895E-002,0.246138692081900,0.504062361059758,0.830800888088082 
 04/15  23:00:00,1.08082356884614,3.74993604904905,0.000000000000000E+000,3.08356984413082,0.000000000000000E+000,8.490080665531348E-002,8.490080665531348E-002,8.490080665531348E-002,0.310005799815561,6.754236523834896E-002,0.163241770939991,0.438020812507328,0.636196332768101 
 04/15  24:00:00,0.779241727080938,4.13477887516931,0.000000000000000E+000,3.67843990696796,0.000000000000000E+000,0.101279533502088,0.101279533502088,0.101279533502088,0.159081899391618,3.465989267914196E-002,0.104798457473024,0.362309930345465,0.431383888522207 
 04/16  01:00:00,0.670969606902326,4.47974280304804,0.000000000000000E+000,4.11421921737441,0.000000000000000E+000,0.113277969356436,0.113277969356436,0.113277969356436,9.789657276243555E-002,2.132916892857149E-002,8.776187263983333E-002,0.333592009525450,0.342546530724861 
 04/16  02:00:00,0.621984389037835,4.75296459904464,0.000000000000000E+000,4.41304236186548,0.000000000000000E+000,0.121505552092354,0.121505552092354,0.121505552092354,6.526438462805398E-002,1.421944655947315E-002,7.415871598667921E-002,0.329724276081677,0.317211582867472 
 04/16  03:00:00,0.614649243933143,4.97779584921741,0.000000000000000E+000,4.63180876693605,0.000000000000000E+000,0.127528909823305,0.127528909823305,0.127528909823305,6.526438462805398E-002,1.421944655947315E-002,6.544149328356358E-002,0.325082995949147,0.323596108734169 
 04/16  04:00:00,0.617796670410116,5.20418275968971,0.000000000000000E+000,4.78793091784286,0.000000000000000E+000,0.131827465464580,0.131827465464580,0.131827465464580,6.526438462805398E-002,1.421944655947315E-002,7.657041780324052E-002,0.312802942265167,0.394706690322402 
 04/16  05:00:00,0.675080650715855,5.59833445491601,0.000000000000000E+000,4.87261843066215,0.000000000000000E+000,0.134159190872284,0.134159190872284,0.134159190872284,6.934340918976298E-002,1.510816208327000E-002,9.029493158039664E-002,0.349062943300542,0.701673366756711 
 04/16  06:00:00,0.839696462856816,6.07304944881498,0.000000000000000E+000,4.76680897591991,0.000000000000000E+000,0.131245909022523,0.131245909022523,0.131245909022523,0.114212654290690,2.488402738120598E-002,0.148933953623333,0.403307904849463,1.27846154646277 
 04/16  07:00:00,1.08775288813391,6.32917817178771,0.000000000000000E+000,4.85477136862843,0.000000000000000E+000,0.133667802630836,0.133667802630836,0.133667802630836,0.212109227053126,4.621319630977747E-002,0.235105770880487,0.428544865570085,1.44488961257000 
 04/16  08:00:00,1.02964397652358,6.31119741967873,0.000000000000000E+000,4.87283517947664,0.000000000000000E+000,0.134165158679119,0.134165158679119,0.134165158679119,0.171318981436035,3.732604107180897E-002,0.307411851301548,0.362309930345465,1.41340716052293 
 04/16  09:00:00,0.938224286739518,6.11210568365202,0.000000000000000E+000,4.80106216251057,0.000000000000000E+000,0.132189011763522,0.132189011763522,0.132189011763522,8.158048287489020E-002,1.777430683338409E-002,0.381213422773294,0.308355048804828,1.28980473034967 
 04/16  10:00:00,0.948535726851738,6.02677751730313,0.000000000000000E+000,4.86688643039767,0.000000000000000E+000,0.134001370076647,0.134001370076647,0.134001370076647,6.526438462805398E-002,1.421944655947315E-002,0.402331462886063,0.315607049011904,1.13815279491912 
 04/16  11:00:00,0.957042579660362,5.58557817490008,0.000000000000000E+000,4.56389463194748,0.000000000000000E+000,0.125659010604126,0.125659010604126,0.125659010604126,6.526438462805398E-002,1.421944655947315E-002,0.419083981831112,0.315703742347997,0.999938590950344 
 04/16  12:00:00,0.929631681324744,5.19908327718704,0.000000000000000E+000,4.28347233528854,0.000000000000000E+000,0.117938063651750,0.117938063651750,0.117938063651750,6.526438462805398E-002,1.421944655947315E-002,0.404712163933058,0.310385608862808,0.894232290772244 
 04/16  13:00:00,0.896764119515683,4.88070047982134,0.000000000000000E+000,4.03013255637463,0.000000000000000E+000,0.110962787372988,0.110962787372988,0.110962787372988,6.526438462805398E-002,1.421944655947315E-002,0.368086918096288,0.321118569169280,0.828450010552545 
 04/16  14:00:00,0.871177067841575,4.30633422515751,0.000000000000000E+000,3.51666507089483,0.000000000000000E+000,9.682534087036240E-002,9.682534087036240E-002,9.682534087036240E-002,6.526438462805398E-002,1.421944655947315E-002,0.338555659075166,0.339200223018920,0.766305818390134 
 04/16  15:00:00,0.880725498007365,3.74314715044591,0.000000000000000E+000,2.94538066817848,0.000000000000000E+000,8.109600472040077E-002,8.109600472040077E-002,8.109600472040077E-002,6.526438462805398E-002,1.421944655947315E-002,0.344978224852520,0.358055423557315,0.773104443289071 
 04/16  16:00:00,0.981079366082637,3.27477173992005,0.000000000000000E+000,2.39277615518327,0.000000000000000E+000,6.588098729377795E-002,6.588098729377795E-002,6.588098729377795E-002,6.934340918976298E-002,1.510816208327000E-002,0.390117981733050,0.423516812093179,0.852824714975701 
 04/16  17:00:00,1.19198829746277,3.68096349786616,0.000000000000000E+000,2.63490902919990,0.000000000000000E+000,7.254770066850799E-002,7.254770066850799E-002,7.254770066850799E-002,9.381757327859858E-002,2.044045886860401E-002,0.473565309599511,0.514505241357947,1.01061652391773 
 04/16  18:00:00,1.31076132451460,3.57267498102764,0.000000000000000E+000,2.36844938089731,0.000000000000000E+000,6.521119128960101E-002,6.521119128960101E-002,6.521119128960101E-002,0.171318981436035,3.732604107180897E-002,0.431195670410591,0.558597402616962,1.16575068811899 
 04/16  19:00:00,1.43390933870629,3.84091271575741,0.000000000000000E+000,2.60243958938434,0.000000000000000E+000,7.165371033544185E-002,7.165371033544185E-002,7.165371033544185E-002,0.338558963388235,7.376337208365046E-002,0.356238916078855,0.576582363130508,1.19875945139929 
 04/16  20:00:00,1.68775578872928,3.98838998380630,0.000000000000000E+000,2.83249317836506,0.000000000000000E+000,7.798784131534785E-002,7.798784131534785E-002,7.798784131534785E-002,0.554747273518103,0.120865296666160,0.320638866510224,0.596404497029846,1.11481782720236 
 04/16  21:00:00,1.72302615818064,4.23831202641524,0.000000000000000E+000,3.19620741946953,0.000000000000000E+000,8.800208909396412E-002,8.800208909396412E-002,8.800208909396412E-002,0.599616518619031,0.130641161964096,0.305173718181688,0.582480656632261,1.00198467100036 
 04/16  22:00:00,1.41783492944824,4.64254991175668,0.000000000000000E+000,3.77980586981578,0.000000000000000E+000,0.104070471424105,0.104070471424105,0.104070471424105,0.448692701787994,9.775868940488895E-002,0.246138692081900,0.504062361059758,0.828025378912493 
 04/16  23:00:00,1.11540817176828,5.00386443076237,0.000000000000000E+000,4.33967143895918,0.000000000000000E+000,0.119485409577455,0.119485409577455,0.119485409577455,0.310005799815561,6.754236523834896E-002,0.163241770939991,0.438020812507328,0.634023119653043 
 04/16  24:00:00,0.813382790297084,5.37294761536965,0.000000000000000E+000,4.91843228309793,0.000000000000000E+000,0.135420596718235,0.135420596718235,0.135420596718235,0.159081899391618,3.465989267914196E-002,0.104798457473024,0.362309930345465,0.429560252592566 
 04/17  01:00:00,0.701251013831868,5.71308612355938,0.000000000000000E+000,5.35738487802375,0.000000000000000E+000,0.147506403518940,0.147506403518940,0.147506403518940,9.789657276243555E-002,2.132916892857149E-002,8.381484540687240E-002,0.333592009525450,0.332724190586853 
 04/17  02:00:00,0.655043429249052,6.04094605159661,0.000000000000000E+000,5.70857542351655,0.000000000000000E+000,0.157175832819790,0.157175832819790,0.157175832819790,6.526438462805398E-002,1.421944655947315E-002,7.154747547045819E-002,0.329724276081677,0.309659973768384 
 04/17  03:00:00,0.650538916977831,6.32289133111591,0.000000000000000E+000,5.98490116428763,0.000000000000000E+000,0.164783988132291,0.164783988132291,0.164783988132291,6.526438462805398E-002,1.421944655947315E-002,6.407608801926525E-002,0.325082995949147,0.315599193281097 
 04/17  04:00:00,0.654240998266010,6.61023082847374,0.000000000000000E+000,6.20859270672261,0.000000000000000E+000,0.170942951072875,0.170942951072875,0.170942951072875,6.526438462805398E-002,1.421944655947315E-002,7.389926005084047E-002,0.312802942265167,0.380092970226680 
 04/17  05:00:00,0.708289731645804,6.91262950133037,0.000000000000000E+000,6.22755218108498,0.000000000000000E+000,0.171464967679759,0.171464967679759,0.171464967679759,6.934340918976298E-002,1.510816208327000E-002,8.619823570287033E-002,0.349062943300542,0.661034662748257 
 04/17  06:00:00,0.865209920596174,7.29392471602285,0.000000000000000E+000,6.07936498756013,0.000000000000000E+000,0.167384887479795,0.167384887479795,0.167384887479795,0.114212654290690,2.488402738120598E-002,0.138308432905419,0.403307904849463,1.18678080203044 
 04/17  07:00:00,1.10841957223855,7.73670898229340,0.000000000000000E+000,6.37395308953759,0.000000000000000E+000,0.175495865584133,0.175495865584133,0.175495865584133,0.212109227053126,4.621319630977747E-002,0.213944392031827,0.428544865570085,1.33323870216653 
 04/17  08:00:00,1.01995306654895,7.02000432803497,0.000000000000000E+000,5.69897768480192,0.000000000000000E+000,0.156911575546524,0.156911575546524,0.156911575546524,0.171318981436035,3.732604107180897E-002,0.274974524459516,0.362309930345465,1.29607156355388 
 04/17  09:00:00,0.902970137029118,6.35889659209320,0.000000000000000E+000,5.15615763545175,0.000000000000000E+000,0.141965956543852,0.141965956543852,0.141965956543852,8.158048287489020E-002,1.777430683338409E-002,0.336182328282564,0.308355048804828,1.18150016584966 
 04/17  10:00:00,0.900143527650274,6.02543565615356,0.000000000000000E+000,4.95855986642433,0.000000000000000E+000,0.136525440897466,0.136525440897466,0.136525440897466,6.526438462805398E-002,1.421944655947315E-002,0.351415192863779,0.315607049011904,1.04513749774288 
 04/17  11:00:00,0.879258371280451,4.58930497683938,0.000000000000000E+000,3.64517363397521,0.000000000000000E+000,0.100363603734233,0.100363603734233,0.100363603734233,6.526438462805398E-002,1.421944655947315E-002,0.366595180321093,0.315703742347997,0.922386390861928 
 04/17  12:00:00,0.841151532752574,3.65550520418527,0.000000000000000E+000,2.80636546051232,0.000000000000000E+000,7.726845941907558E-002,7.726845941907558E-002,7.726845941907558E-002,6.526438462805398E-002,1.421944655947315E-002,0.356901619593564,0.310385608862808,0.827761092546680 
 04/17  13:00:00,0.799485937264027,2.87358064841657,0.000000000000000E+000,2.08012494569978,0.000000000000000E+000,5.727267250647663E-002,5.727267250647663E-002,5.727267250647663E-002,6.526438462805398E-002,1.421944655947315E-002,0.324498850711145,0.321118569169280,0.771337789822610 
 04/17  14:00:00,0.776305107294039,2.23079948025413,0.000000000000000E+000,1.49197540822937,0.000000000000000E+000,4.107898379849075E-002,4.107898379849075E-002,4.107898379849075E-002,6.526438462805398E-002,1.421944655947315E-002,0.299430055599500,0.339200223018920,0.715460736152203 
 04/17  15:00:00,0.788565201962821,1.69160789874550,0.000000000000000E+000,0.944119504326021,0.000000000000000E+000,2.599471117829933E-002,2.599471117829933E-002,2.599471117829933E-002,6.526438462805398E-002,1.421944655947315E-002,0.307919222350081,0.358055423557315,0.722826355441116 
 04/17  16:00:00,0.892009444475824,1.28271237214665,0.000000000000000E+000,0.462313660395238,0.000000000000000E+000,1.272901366902234E-002,1.272901366902234E-002,1.272901366902234E-002,6.934340918976298E-002,1.510816208327000E-002,0.354200033750992,0.423516812093179,0.791227841990351 
 04/17  17:00:00,1.09434767391933,1.34494275991082,0.000000000000000E+000,0.372604856413772,0.000000000000000E+000,1.025903562179032E-002,1.025903562179032E-002,1.025903562179032E-002,9.381757327859858E-002,2.044045886860401E-002,0.438213351102789,0.514505241357947,0.936899958748504 
 04/17  18:00:00,1.21536909397050,1.25835936824934,0.000000000000000E+000,0.149974976338821,0.000000000000000E+000,4.129303733305455E-003,4.129303733305455E-003,4.129303733305455E-003,0.171318981436035,3.732604107180897E-002,0.396885327422791,0.558597402616962,1.06990947989918 
 04/17  19:00:00,1.33375347118247,1.33962666711238,0.000000000000000E+000,0.208570261303941,0.000000000000000E+000,5.742624400974289E-003,5.742624400974289E-003,5.742624400974289E-003,0.338558963388235,7.376337208365046E-002,0.321994134489507,0.576582363130508,1.09134273083464 
 04/17  20:00:00,1.58671032075987,1.48249857303498,0.000000000000000E+000,0.428491248043224,0.000000000000000E+000,1.179777155781147E-002,1.179777155781147E-002,1.179777155781147E-002,0.554747273518103,0.120865296666160,0.285783468298347,0.596404497029846,1.01292834675290 
 04/17  21:00:00,1.62134838252261,1.75346408230488,0.000000000000000E+000,0.796534070144930,0.000000000000000E+000,2.193119938971472E-002,2.193119938971472E-002,2.193119938971472E-002,0.599616518619031,0.130641161964096,0.269566832227902,0.582480656632261,0.916810076214602 
 04/17  22:00:00,1.32492325481002,2.22935295537445,0.000000000000000E+000,1.43288502120109,0.000000000000000E+000,3.945203134472205E-002,3.945203134472205E-002,3.945203134472205E-002,0.448692701787994,9.775868940488895E-002,0.217845457523059,0.504062361059758,0.761749271144957 
 04/17  23:00:00,1.03889888121967,2.74877059489433,0.000000000000000E+000,2.12509975694851,0.000000000000000E+000,5.851097679248315E-002,5.851097679248315E-002,5.851097679248315E-002,0.310005799815561,6.754236523834896E-002,0.147706913176347,0.438020812507328,0.593500965795679 
 04/17  24:00:00,0.749898569845573,3.29199819572459,0.000000000000000E+000,2.85146015928680,0.000000000000000E+000,7.851006460247005E-002,7.851006460247005E-002,7.851006460247005E-002,0.159081899391618,3.465989267914196E-002,9.822476913727689E-002,0.362309930345465,0.415582956758613 
 04/18  01:00:00,0.648949949121602,3.81522530079430,0.000000000000000E+000,3.45782711985948,0.000000000000000E+000,9.520533880867567E-002,9.520533880867567E-002,9.520533880867567E-002,9.789657276243555E-002,2.132916892857149E-002,8.381484540687240E-002,0.333592009525450,0.334421125986031 
 04/18  02:00:00,0.604385226214078,4.20302484691163,0.000000000000000E+000,3.86868587016183,0.000000000000000E+000,0.106517629784818,0.106517629784818,0.106517629784818,6.526438462805398E-002,1.421944655947315E-002,7.154747547045819E-002,0.329724276081677,0.311628322438106 
 04/18  03:00:00,0.600485161174328,4.50681838817035,0.000000000000000E+000,4.16696493892542,0.000000000000000E+000,0.114730232328789,0.114730232328789,0.114730232328789,6.526438462805398E-002,1.421944655947315E-002,6.407608801926525E-002,0.325082995949147,0.317462475697741 
 04/18  04:00:00,0.603665933545119,4.77454920738409,0.000000000000000E+000,4.37172271005173,0.000000000000000E+000,0.120367886351984,0.120367886351984,0.120367886351984,6.526438462805398E-002,1.421944655947315E-002,7.389926005084047E-002,0.312802942265167,0.381281345807921 
 04/18  05:00:00,0.658161559558876,5.09267168667381,0.000000000000000E+000,4.40691318037200,0.000000000000000E+000,0.121336795592830,0.121336795592830,0.121336795592830,6.934340918976298E-002,1.510816208327000E-002,8.619823570287033E-002,0.349062943300542,0.661715848804681 
 04/18  06:00:00,0.814757046632419,5.46051683818442,0.000000000000000E+000,4.24693291967676,0.000000000000000E+000,0.116932013516042,0.116932013516042,0.116932013516042,0.114212654290690,2.488402738120598E-002,0.138308432905419,0.403307904849463,1.18580499207538 
 04/18  07:00:00,1.04479462156669,5.42449991991652,0.000000000000000E+000,4.06311545494879,0.000000000000000E+000,0.111870914912278,0.111870914912278,0.111870914912278,0.212109227053126,4.621319630977747E-002,0.213944392031827,0.428544865570085,1.33186727437845 
 04/18  08:00:00,0.968185335386096,5.13889889899744,0.000000000000000E+000,3.81879042862043,0.000000000000000E+000,0.105143844383669,0.105143844383669,0.105143844383669,0.171318981436035,3.732604107180897E-002,0.274974524459516,0.362309930345465,1.29515339069785 
 04/18  09:00:00,0.855791416701966,4.64451285795154,0.000000000000000E+000,3.44264176891693,0.000000000000000E+000,9.478723621670081E-002,9.478723621670081E-002,9.478723621670081E-002,8.158048287489020E-002,1.777430683338409E-002,0.336182328282564,0.308355048804828,1.18063229824283 
 04/18  10:00:00,0.843682485832907,3.97396964402648,0.000000000000000E+000,2.90791308490344,0.000000000000000E+000,8.006439908009719E-002,8.006439908009719E-002,8.006439908009719E-002,6.526438462805398E-002,1.421944655947315E-002,0.351415192863779,0.315607049011904,1.04431826713671 
 04/18  11:00:00,0.836008408599050,3.01838635182023,0.000000000000000E+000,2.07434897472792,0.000000000000000E+000,5.711364105283157E-002,5.711364105283157E-002,5.711364105283157E-002,6.526438462805398E-002,1.421944655947315E-002,0.366595180321093,0.315703742347997,0.922292425090061 
 04/18  12:00:00,0.803982125910747,2.30534914140677,0.000000000000000E+000,1.45638462314511,0.000000000000000E+000,4.009905257724695E-002,4.009905257724695E-002,4.009905257724695E-002,6.526438462805398E-002,1.421944655947315E-002,0.356901619593564,0.310385608862808,0.827585867135400 
 04/18  13:00:00,0.767079763504142,1.69629146572899,0.000000000000000E+000,0.903143193626044,0.000000000000000E+000,2.486649874659175E-002,2.486649874659175E-002,2.486649874659175E-002,6.526438462805398E-002,1.421944655947315E-002,0.324498850711145,0.321118569169280,0.771030359208774 
 04/18  14:00:00,0.746780115820948,1.15816516862913,0.000000000000000E+000,0.419637265150749,0.000000000000000E+000,1.155399232540191E-002,1.155399232540191E-002,1.155399232540191E-002,6.526438462805398E-002,1.421944655947315E-002,0.299430055599500,0.339200223018920,0.715164567605821 
 04/18  15:00:00,0.762570490784521,0.747272805541105,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.526438462805398E-002,1.421944655947315E-002,0.307919222350081,0.358055423557315,0.722610766562745 
 04/18  16:00:00,0.879280430806801,0.819783943029238,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.934340918976298E-002,1.510816208327000E-002,0.354200033750992,0.423516812093179,0.790613073268175 
 04/18  17:00:00,1.08408863829754,0.970716078340614,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.381757327859858E-002,2.044045886860401E-002,0.438213351102789,0.514505241357947,0.935278133592075 
 04/18  18:00:00,1.21123979023720,1.10624651272429,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.171318981436035,3.732604107180897E-002,0.396885327422791,0.558597402616962,1.06777160071295 
 04/18  19:00:00,1.32801084678150,1.12853997966798,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.338558963388235,7.376337208365046E-002,0.321994134489507,0.576582363130508,1.08882630469419 
 04/18  20:00:00,1.57491254920206,1.05149574113416,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.554747273518103,0.120865296666160,0.285783468298347,0.596404497029846,1.01041676289529 
 04/18  21:00:00,1.59941718313289,0.954850967104560,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.599616518619031,0.130641161964096,0.269566832227902,0.582480656632261,0.914731031159209 
 04/18  22:00:00,1.28547122346530,0.795181129758148,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.448692701787994,9.775868940488895E-002,0.217845457523059,0.504062361059758,0.760462466729742 
 04/18  23:00:00,0.992689613078908,1.07022521877269,0.000000000000000E+000,0.446794080340562,0.000000000000000E+000,1.230170865172180E-002,1.230170865172180E-002,1.230170865172180E-002,0.310005799815561,6.754236523834896E-002,0.147706913176347,0.438020812507328,0.593261266281992 
 04/18  24:00:00,0.702213047532430,1.56087867671300,0.000000000000000E+000,1.11953740850071,0.000000000000000E+000,3.082454228932882E-002,3.082454228932882E-002,3.082454228932882E-002,0.159081899391618,3.465989267914196E-002,9.822476913727689E-002,0.362309930345465,0.416386188533134 
 04/19  01:00:00,0.599211096485213,2.00984711239564,0.000000000000000E+000,1.65132807569946,0.000000000000000E+000,4.546648617228539E-002,4.546648617228539E-002,4.546648617228539E-002,9.789657276243555E-002,2.132916892857149E-002,8.381484540687240E-002,0.333592009525450,0.335541981747404 
 04/19  02:00:00,0.558074390945711,2.52223484733822,0.000000000000000E+000,2.18669130832206,0.000000000000000E+000,6.020679451645013E-002,6.020679451645013E-002,6.020679451645013E-002,6.526438462805398E-002,1.421944655947315E-002,7.154747547045819E-002,0.329724276081677,0.312832884704460 
 04/19  03:00:00,0.559502268780387,3.01955382878896,0.000000000000000E+000,2.67847953943706,0.000000000000000E+000,7.374733993484696E-002,7.374733993484696E-002,7.374733993484696E-002,6.526438462805398E-002,1.421944655947315E-002,6.407608801926525E-002,0.325082995949147,0.318683315804732 
 04/19  04:00:00,0.569814847754497,3.54632478183422,0.000000000000000E+000,3.14226222024946,0.000000000000000E+000,8.651680056136174E-002,8.651680056136174E-002,8.651680056136174E-002,6.526438462805398E-002,1.421944655947315E-002,7.389926005084047E-002,0.312802942265167,0.382517410060328 
 04/19  05:00:00,0.625811014299775,3.91801089994149,0.000000000000000E+000,3.23195183745868,0.000000000000000E+000,8.898625033372942E-002,8.898625033372942E-002,8.898625033372942E-002,6.934340918976298E-002,1.510816208327000E-002,8.619823570287033E-002,0.349062943300542,0.662016404985675 
 04/19  06:00:00,0.789023809379790,4.52440142032441,0.000000000000000E+000,3.31231006378065,0.000000000000000E+000,9.119877626341236E-002,9.119877626341236E-002,9.119877626341236E-002,0.114212654290690,2.488402738120598E-002,0.138308432905419,0.403307904849463,1.18431243011146 
 04/19  07:00:00,1.01953373886925,4.50500507743873,0.000000000000000E+000,3.14564836375607,0.000000000000000E+000,8.661003221483284E-002,8.661003221483284E-002,8.661003221483284E-002,0.212109227053126,4.621319630977747E-002,0.213944392031827,0.428544865570085,1.32983952309340 
 04/19  08:00:00,0.947452461353313,4.38396349641149,0.000000000000000E+000,3.06577914794783,0.000000000000000E+000,8.441097035088531E-002,8.441097035088531E-002,8.441097035088531E-002,0.171318981436035,3.732604107180897E-002,0.274974524459516,0.362309930345465,1.29322926878452 
 04/19  09:00:00,0.843892226892350,4.21093206270401,0.000000000000000E+000,3.01046704276279,0.000000000000000E+000,8.288804640708296E-002,8.288804640708296E-002,8.288804640708296E-002,8.158048287489020E-002,1.777430683338409E-002,0.336182328282564,0.308355048804828,1.17922622914944 
 04/19  10:00:00,0.852912903761244,4.30822023196740,0.000000000000000E+000,3.24315887930558,0.000000000000000E+000,8.929481700843424E-002,8.929481700843424E-002,8.929481700843424E-002,6.526438462805398E-002,1.421944655947315E-002,0.351415192863779,0.315607049011904,1.04332306067547 
 04/19  11:00:00,0.846644496569066,3.40319955553155,0.000000000000000E+000,2.46064825050534,0.000000000000000E+000,6.774972902284819E-002,6.774972902284819E-002,6.774972902284819E-002,6.526438462805398E-002,1.421944655947315E-002,0.366595180321093,0.315703742347997,0.920806353023946 
 04/19  12:00:00,0.815011066258265,2.70422719591863,0.000000000000000E+000,1.85695217024039,0.000000000000000E+000,5.112799292476661E-002,5.112799292476661E-002,5.112799292476661E-002,6.526438462805398E-002,1.421944655947315E-002,0.356901619593564,0.310385608862808,0.825896374551982 
 04/19  13:00:00,0.777083350123677,2.05797490770807,0.000000000000000E+000,1.26647022488010,0.000000000000000E+000,3.487008536612709E-002,3.487008536612709E-002,3.487008536612709E-002,6.526438462805398E-002,1.421944655947315E-002,0.324498850711145,0.321118569169280,0.769386769933796 
 04/19  14:00:00,0.757046389339269,1.52957434122173,0.000000000000000E+000,0.792504999625967,0.000000000000000E+000,2.182026584372027E-002,2.182026584372027E-002,2.182026584372027E-002,6.526438462805398E-002,1.421944655947315E-002,0.299430055599500,0.339200223018920,0.713706005723206 
 04/19  15:00:00,0.772520887691438,1.10701912306876,0.000000000000000E+000,0.361395198091235,0.000000000000000E+000,9.950396906917267E-003,9.950396906917267E-003,9.950396906917267E-003,6.526438462805398E-002,1.421944655947315E-002,0.307919222350081,0.358055423557315,0.720961885999172 
 04/19  16:00:00,0.882345685608592,0.929381895464349,0.000000000000000E+000,0.111329063217817,0.000000000000000E+000,3.065254801788769E-003,3.065254801788769E-003,3.065254801788769E-003,6.934340918976298E-002,1.510816208327000E-002,0.354200033750992,0.423516812093179,0.788881962485471 
 04/19  17:00:00,1.08408863829754,0.968997759249054,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.381757327859858E-002,2.044045886860401E-002,0.438213351102789,0.514505241357947,0.933559814500515 
 04/19  18:00:00,1.21123979023720,1.10461797842299,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.171318981436035,3.732604107180897E-002,0.396885327422791,0.558597402616962,1.06614306641166 
 04/19  19:00:00,1.32981954335932,1.19287896805713,0.000000000000000E+000,6.569127484493532E-002,0.000000000000000E+000,1.808696577820827E-003,1.808696577820827E-003,1.808696577820827E-003,0.338558963388235,7.376337208365046E-002,0.321994134489507,0.576582363130508,1.08747401823840 
 04/19  20:00:00,1.58359006993109,1.36558701139730,0.000000000000000E+000,0.315164746908826,0.000000000000000E+000,8.677520729036530E-003,8.677520729036530E-003,8.677520729036530E-003,0.554747273518103,0.120865296666160,0.285783468298347,0.596404497029846,1.00934328624961 
 04/19  21:00:00,1.61963619250136,1.68825676259717,0.000000000000000E+000,0.734347882228411,0.000000000000000E+000,2.021900936847019E-002,2.021900936847019E-002,2.021900936847019E-002,0.599616518619031,0.130641161964096,0.269566832227902,0.582480656632261,0.913788944423407 
 04/19  22:00:00,1.32819537592208,2.34604204743808,0.000000000000000E+000,1.55172740191536,0.000000000000000E+000,4.272415245677796E-002,4.272415245677796E-002,4.272415245677796E-002,0.448692701787994,9.775868940488895E-002,0.217845457523059,0.504062361059758,0.759595982494322 
 04/19  23:00:00,1.04083377129664,2.81759440791258,0.000000000000000E+000,2.19537433887657,0.000000000000000E+000,6.044586686945454E-002,6.044586686945454E-002,6.044586686945454E-002,0.310005799815561,6.754236523834896E-002,0.147706913176347,0.438020812507328,0.592050196885879 
 04/19  24:00:00,0.752288109826692,3.37852100354158,0.000000000000000E+000,2.93824747871760,0.000000000000000E+000,8.089960458359022E-002,8.089960458359022E-002,8.089960458359022E-002,0.159081899391618,3.465989267914196E-002,9.822476913727689E-002,0.362309930345465,0.415318445144838 
 04/20  01:00:00,0.654280640020754,4.00879038311994,0.000000000000000E+000,3.65143608958034,0.000000000000000E+000,0.100536029707826,0.100536029707826,0.100536029707826,9.789657276243555E-002,2.132916892857149E-002,8.381484540687240E-002,0.333592009525450,0.334377238590821 
 04/20  02:00:00,0.610437646251326,4.42235203933000,0.000000000000000E+000,4.08850780879946,0.000000000000000E+000,0.112570049822065,0.112570049822065,0.112570049822065,6.526438462805398E-002,1.421944655947315E-002,7.154747547045819E-002,0.329724276081677,0.311133576218834 
 04/20  03:00:00,0.609612543524953,4.83780836367140,0.000000000000000E+000,4.49846851446274,0.000000000000000E+000,0.123857614679414,0.123857614679414,0.123857614679414,6.526438462805398E-002,1.421944655947315E-002,6.407608801926525E-002,0.325082995949147,0.316948875661464 
 04/20  04:00:00,0.616662889569006,5.24613769752013,0.000000000000000E+000,4.84376795013354,0.000000000000000E+000,0.133364842375870,0.133364842375870,0.133364842375870,6.526438462805398E-002,1.421944655947315E-002,7.389926005084047E-002,0.312802942265167,0.380824595862152 
 04/20  05:00:00,0.675547488314417,5.72192935764069,0.000000000000000E+000,5.03836449084595,0.000000000000000E+000,0.138722724348371,0.138722724348371,0.138722724348371,6.934340918976298E-002,1.510816208327000E-002,8.619823570287033E-002,0.349062943300542,0.659522209297595 
 04/20  06:00:00,0.848020981875334,6.66400503951021,0.000000000000000E+000,5.45506829144773,0.000000000000000E+000,0.150195948758956,0.150195948758956,0.150195948758956,0.114212654290690,2.488402738120598E-002,0.138308432905419,0.403307904849463,1.18115782163020 
 04/20  07:00:00,1.07877935481508,6.65285061620821,0.000000000000000E+000,5.29742997720079,0.000000000000000E+000,0.145855648160667,0.145855648160667,0.145855648160667,0.212109227053126,4.621319630977747E-002,0.213944392031827,0.428544865570085,1.32590344841814 
 04/20  08:00:00,1.00769789103894,6.56798725556427,0.000000000000000E+000,5.25387367312127,0.000000000000000E+000,0.144656400036512,0.144656400036512,0.144656400036512,0.171318981436035,3.732604107180897E-002,0.274974524459516,0.362309930345465,1.28915850276384 
 04/20  09:00:00,0.907127359171798,6.50388338082404,0.000000000000000E+000,5.30714659939138,0.000000000000000E+000,0.146123178686533,0.146123178686533,0.146123178686533,8.158048287489020E-002,1.777430683338409E-002,0.336182328282564,0.308355048804828,1.17549799064087 
 04/20  10:00:00,0.929453371373719,7.08461624513371,0.000000000000000E+000,6.02308391280616,0.000000000000000E+000,0.165835284620909,0.165835284620909,0.165835284620909,6.526438462805398E-002,1.421944655947315E-002,0.351415192863779,0.315607049011904,1.03979404034122 
 04/20  11:00:00,0.919070146659454,6.03005809171136,0.000000000000000E+000,5.09112444217435,0.000000000000000E+000,0.140175379113238,0.140175379113238,0.140175379113238,6.526438462805398E-002,1.421944655947315E-002,0.366595180321093,0.315703742347997,0.917188697534774 
 04/20  12:00:00,0.892711122249593,5.52332273443104,0.000000000000000E+000,4.67899307869552,0.000000000000000E+000,0.128828048916095,0.128828048916095,0.128828048916095,6.526438462805398E-002,1.421944655947315E-002,0.356901619593564,0.310385608862808,0.822951004609252 
 04/20  13:00:00,0.863866791043649,5.20696526731780,0.000000000000000E+000,4.41841673673326,0.000000000000000E+000,0.121653526286100,0.121653526286100,0.121653526286100,6.526438462805398E-002,1.421944655947315E-002,0.324498850711145,0.321118569169280,0.766430617690362 
 04/20  14:00:00,0.851260066334214,4.94828165509666,0.000000000000000E+000,4.21431528307533,0.000000000000000E+000,0.116033942838667,0.116033942838667,0.116033942838667,6.526438462805398E-002,1.421944655947315E-002,0.299430055599500,0.339200223018920,0.710603036148757 
 04/20  15:00:00,0.874072127120042,4.79216375166941,0.000000000000000E+000,4.04970337645116,0.000000000000000E+000,0.111501636335520,0.111501636335520,0.111501636335520,6.526438462805398E-002,1.421944655947315E-002,0.307919222350081,0.358055423557315,0.717798336239882 
 04/20  16:00:00,0.986129696383448,4.69523260822258,0.000000000000000E+000,3.88073077488300,0.000000000000000E+000,0.106849265576645,0.106849265576645,0.106849265576645,6.934340918976298E-002,1.510816208327000E-002,0.354200033750992,0.423516812093179,0.785330963578518 
 04/20  17:00:00,1.18753503812336,4.72156493394515,0.000000000000000E+000,3.75713979116629,0.000000000000000E+000,0.103446399825819,0.103446399825819,0.103446399825819,9.381757327859858E-002,2.044045886860401E-002,0.438213351102789,0.514505241357947,0.928987198030325 
 04/20  18:00:00,1.33148125786154,5.46655733671615,0.000000000000000E+000,4.36713122274271,0.000000000000000E+000,0.120241467624345,0.120241467624345,0.120241467624345,0.171318981436035,3.732604107180897E-002,0.396885327422791,0.558597402616962,1.06095120196211 
 04/20  19:00:00,1.42912327331828,4.79367025851042,0.000000000000000E+000,3.67237063602382,0.000000000000000E+000,0.101112426536781,0.101112426536781,0.101112426536781,0.338558963388235,7.376337208365046E-002,0.321994134489507,0.576582363130508,1.08158594751279 
 04/20  20:00:00,1.67601900052304,4.71711123948614,0.000000000000000E+000,3.67215361811818,0.000000000000000E+000,0.101106451320983,0.101106451320983,0.101106451320983,0.554747273518103,0.120865296666160,0.285783468298347,0.596404497029846,1.00387864312909 
 04/20  21:00:00,1.70686379244946,4.85148089130655,0.000000000000000E+000,3.90242610635941,0.000000000000000E+000,0.107446609316566,0.107446609316566,0.107446609316566,0.599616518619031,0.130641161964096,0.269566832227902,0.582480656632261,0.908934849001764 
 04/20  22:00:00,1.40670850504337,5.19314495465014,0.000000000000000E+000,4.40329886353491,0.000000000000000E+000,0.121237281578072,0.121237281578072,0.121237281578072,0.448692701787994,9.775868940488895E-002,0.217845457523059,0.504062361059758,0.755127428086815 
 04/20  23:00:00,1.11747922237605,5.59769447272663,0.000000000000000E+000,4.97911233794888,0.000000000000000E+000,0.137091317948870,0.137091317948870,0.137091317948870,0.310005799815561,6.754236523834896E-002,0.147706913176347,0.438020812507328,0.588412262627595 
 04/20  24:00:00,0.824920040088643,6.01337380380506,0.000000000000000E+000,5.57621569951474,0.000000000000000E+000,0.153531534845540,0.153531534845540,0.153531534845540,0.159081899391618,3.465989267914196E-002,9.822476913727689E-002,0.362309930345465,0.412203024611148 
 04/21  01:00:00,0.720768502540796,6.42060012501469,0.000000000000000E+000,6.06625375674184,0.000000000000000E+000,0.167023892227867,0.167023892227867,0.167023892227867,9.789657276243555E-002,2.132916892857149E-002,8.381484540687240E-002,0.333592009525450,0.331369313324083 
 04/21  02:00:00,0.676582863963322,6.82268038332399,0.000000000000000E+000,6.49088072733068,0.000000000000000E+000,0.178715267534061,0.178715267534061,0.178715267534061,6.526438462805398E-002,1.421944655947315E-002,7.154747547045819E-002,0.329724276081677,0.309089001681637 
 04/21  03:00:00,0.674792844172391,7.20288525312329,0.000000000000000E+000,6.86579595722551,0.000000000000000E+000,0.189037915326852,0.189037915326852,0.189037915326852,6.526438462805398E-002,1.421944655947315E-002,6.407608801926525E-002,0.325082995949147,0.314698322350584 
 04/21  04:00:00,0.681382556549054,7.59406480201140,0.000000000000000E+000,7.19436532704757,0.000000000000000E+000,0.198084509355918,0.198084509355918,0.198084509355918,6.526438462805398E-002,1.421944655947315E-002,7.389926005084047E-002,0.312802942265167,0.378154323439403 
 04/21  05:00:00,0.732182458870465,7.77582284108443,0.000000000000000E+000,7.09532830791402,0.000000000000000E+000,0.195357694904421,0.195357694904421,0.195357694904421,6.934340918976298E-002,1.510816208327000E-002,8.619823570287033E-002,0.349062943300542,0.656451875673286 
 04/21  06:00:00,0.896427126183949,8.41723516642452,0.000000000000000E+000,7.21316380008853,0.000000000000000E+000,0.198602093067571,0.198602093067571,0.198602093067571,0.114212654290690,2.488402738120598E-002,0.138308432905419,0.403307904849463,1.17629243990372 
 04/21  07:00:00,1.10989179924738,7.77774973280473,0.000000000000000E+000,6.42742389843781,0.000000000000000E+000,0.176968092592962,0.176968092592962,0.176968092592962,0.212109227053126,4.621319630977747E-002,0.213944392031827,0.428544865570085,1.32080864377764 
 04/21  08:00:00,1.03176884438404,7.43774948649363,0.000000000000000E+000,6.12812291501347,0.000000000000000E+000,0.168727353381616,0.168727353381616,0.168727353381616,0.171318981436035,3.732604107180897E-002,0.274974524459516,0.362309930345465,1.28467149180101 
 04/21  09:00:00,0.919515022541416,6.94964030333782,0.000000000000000E+000,5.75706252729148,0.000000000000000E+000,0.158510842056149,0.158510842056149,0.158510842056149,8.158048287489020E-002,1.777430683338409E-002,0.336182328282564,0.308355048804828,1.17133898525455 
 04/21  10:00:00,0.924603916702625,6.90485174178784,0.000000000000000E+000,5.84695328727550,0.000000000000000E+000,0.160985829949817,0.160985829949817,0.160985829949817,6.526438462805398E-002,1.421944655947315E-002,0.351415192863779,0.315607049011904,1.03616016252600 
 04/21  11:00:00,0.910522884462361,5.71698211770779,0.000000000000000E+000,4.78069064302512,0.000000000000000E+000,0.131628116916143,0.131628116916143,0.131628116916143,6.526438462805398E-002,1.421944655947315E-002,0.366595180321093,0.315703742347997,0.914546522680416 
 04/21  12:00:00,0.880076616088585,5.06225376552699,0.000000000000000E+000,4.22011190043132,0.000000000000000E+000,0.116193542755086,0.116193542755086,0.116193542755086,6.526438462805398E-002,1.421944655947315E-002,0.356901619593564,0.310385608862808,0.820763213969415 
 04/21  13:00:00,0.846874532833940,4.58791946237719,0.000000000000000E+000,3.80126341318627,0.000000000000000E+000,0.104661268076389,0.104661268076389,0.104661268076389,6.526438462805398E-002,1.421944655947315E-002,0.324498850711145,0.321118569169280,0.764538136296747 
 04/21  14:00:00,0.835562174010316,4.37650637303827,0.000000000000000E+000,3.64417290995394,0.000000000000000E+000,0.100336050514770,0.100336050514770,0.100336050514770,6.526438462805398E-002,1.421944655947315E-002,0.299430055599500,0.339200223018920,0.708970127211781 
 04/21  15:00:00,0.857326198277479,4.18252491668484,0.000000000000000E+000,3.44149665586571,0.000000000000000E+000,9.475570749295674E-002,9.475570749295674E-002,9.475570749295674E-002,6.526438462805398E-002,1.421944655947315E-002,0.307919222350081,0.358055423557315,0.716366221840775 
 04/21  16:00:00,0.971754563740579,4.17201093406305,0.000000000000000E+000,3.35863060564800,0.000000000000000E+000,9.247413293377743E-002,9.247413293377743E-002,9.247413293377743E-002,6.934340918976298E-002,1.510816208327000E-002,0.354200033750992,0.423516812093179,0.784209458653979 
 04/21  17:00:00,1.19454463475065,4.97471946576492,0.000000000000000E+000,4.01172607404124,0.000000000000000E+000,0.110455996453118,0.110455996453118,0.110455996453118,9.381757327859858E-002,2.044045886860401E-002,0.438213351102789,0.514505241357947,0.927555446975147 
 04/21  18:00:00,1.30910343534106,4.65146998866307,0.000000000000000E+000,3.55437594490859,0.000000000000000E+000,9.786364510385956E-002,9.786364510385956E-002,9.786364510385956E-002,0.171318981436035,3.732604107180897E-002,0.396885327422791,0.558597402616962,1.05861913174314 
 04/21  19:00:00,1.43321743087694,4.94066690095083,0.000000000000000E+000,3.82106911466462,0.000000000000000E+000,0.105206584095446,0.105206584095446,0.105206584095446,0.338558963388235,7.376337208365046E-002,0.321994134489507,0.576582363130508,1.07988411131242 
 04/21  20:00:00,1.68272641223481,4.95858837083105,0.000000000000000E+000,3.91576464257582,0.000000000000000E+000,0.107813863032751,0.107813863032751,0.107813863032751,0.554747273518103,0.120865296666160,0.285783468298347,0.596404497029846,1.00174475001638 
 04/21  21:00:00,1.71376936094579,5.09985295086935,0.000000000000000E+000,4.15323412115628,0.000000000000000E+000,0.114352177812899,0.114352177812899,0.114352177812899,0.599616518619031,0.130641161964096,0.269566832227902,0.582480656632261,0.906498893767721 
 04/21  22:00:00,1.41469845663164,5.48135274101271,0.000000000000000E+000,4.69349132158394,0.000000000000000E+000,0.129227233166341,0.129227233166341,0.129227233166341,0.448692701787994,9.775868940488895E-002,0.217845457523059,0.504062361059758,0.753142756400348 
 04/21  23:00:00,1.11776932654265,5.60682871571088,0.000000000000000E+000,4.98964882747123,0.000000000000000E+000,0.137381422115462,0.137381422115462,0.137381422115462,0.310005799815561,6.754236523834896E-002,0.147706913176347,0.438020812507328,0.587010016089529 
 04/21  24:00:00,0.817484033516173,5.74225174934475,0.000000000000000E+000,5.30614234531548,0.000000000000000E+000,0.146095528273070,0.146095528273070,0.146095528273070,0.159081899391618,3.465989267914196E-002,9.822476913727689E-002,0.362309930345465,0.411154324350130 
 04/22  01:00:00,0.711284331426504,5.94046362129010,0.000000000000000E+000,5.57843697589229,0.000000000000000E+000,0.153592693880616,0.153592693880616,0.153592693880616,9.789657276243555E-002,2.132916892857149E-002,8.776187263983333E-002,0.333592009525450,0.339049590449025 
 04/22  02:00:00,0.652577573321966,5.86122981403168,0.000000000000000E+000,5.52417692242945,0.000000000000000E+000,0.152098736376483,0.152098736376483,0.152098736376483,6.526438462805398E-002,1.421944655947315E-002,7.415871598667921E-002,0.329724276081677,0.314342237290547 
 04/22  03:00:00,0.636771374085228,5.77838192793498,0.000000000000000E+000,5.43527738063076,0.000000000000000E+000,0.149651039975391,0.149651039975391,0.149651039975391,6.526438462805398E-002,1.421944655947315E-002,6.544149328356358E-002,0.325082995949147,0.320713573757037 
 04/22  04:00:00,0.634263784394346,5.79852407495963,0.000000000000000E+000,5.38601117293152,0.000000000000000E+000,0.148294579448811,0.148294579448811,0.148294579448811,6.526438462805398E-002,1.421944655947315E-002,7.657041780324052E-002,0.312802942265167,0.390967750503683 
 04/22  05:00:00,0.679650902474562,5.75591644570753,0.000000000000000E+000,5.03860849669821,0.000000000000000E+000,0.138729442630989,0.138729442630989,0.138729442630989,6.934340918976298E-002,1.510816208327000E-002,9.029493158039664E-002,0.349062943300542,0.693265291512187 
