Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 04/22  06:00:00,0.840849841990072,6.09770556131477,0.000000000000000E+000,4.80869933308222,0.000000000000000E+000,0.132399288155779,0.132399288155779,0.132399288155779,0.114212654290690,2.488402738120598E-002,0.148933953623333,0.403307904849463,1.26122730180027 
 04/22  07:00:00,1.06890317853038,5.62471398872698,0.000000000000000E+000,4.17015601108489,0.000000000000000E+000,0.114818093027307,0.114818093027307,0.114818093027307,0.212109227053126,4.621319630977747E-002,0.235105770880487,0.428544865570085,1.42504078705280 
 04/22  08:00:00,1.00893511176222,5.53966720231874,0.000000000000000E+000,4.12069590777873,0.000000000000000E+000,0.113456293917765,0.113456293917765,0.113456293917765,0.171318981436035,3.732604107180897E-002,0.307411851301548,0.362309930345465,1.39401621486088 
 04/22  09:00:00,0.918509140934705,5.37938901206599,0.000000000000000E+000,4.08501444198447,0.000000000000000E+000,0.112473865958709,0.112473865958709,0.112473865958709,8.158048287489020E-002,1.777430683338409E-002,0.381213422773294,0.308355048804828,1.27313577928972 
 04/22  10:00:00,0.942161127717507,5.78114419690432,0.000000000000000E+000,4.63536305113770,0.000000000000000E+000,0.127626770942416,0.127626770942416,0.127626770942416,6.526438462805398E-002,1.421944655947315E-002,0.402331462886063,0.315607049011904,1.12404285378031 
 04/22  11:00:00,0.940676814091302,4.97903003439923,0.000000000000000E+000,3.96949531852577,0.000000000000000E+000,0.109293245035066,0.109293245035066,0.109293245035066,6.526438462805398E-002,1.421944655947315E-002,0.419083981831112,0.315703742347997,0.987789763871212 
 04/22  12:00:00,0.912981968564777,4.58399952051527,0.000000000000000E+000,3.67876015171043,0.000000000000000E+000,0.101288350891782,0.101288350891782,0.101288350891782,6.526438462805398E-002,1.421944655947315E-002,0.404712163933058,0.310385608862808,0.883860717678570 
 04/22  13:00:00,0.883136358969589,4.37644004687279,0.000000000000000E+000,3.53517670002360,0.000000000000000E+000,9.733502682689305E-002,9.733502682689305E-002,9.733502682689305E-002,6.526438462805398E-002,1.421944655947315E-002,0.368086918096288,0.321118569169280,0.819145433955026 
 04/22  14:00:00,0.867013355165496,4.14736934442640,0.000000000000000E+000,3.36544037288098,0.000000000000000E+000,9.266162819428352E-002,9.266162819428352E-002,9.266162819428352E-002,6.526438462805398E-002,1.421944655947315E-002,0.338555659075166,0.339200223018920,0.758565635672856 
 04/22  15:00:00,0.888008486233982,3.99987122115214,0.000000000000000E+000,3.20989644553649,0.000000000000000E+000,8.837899294701725E-002,8.837899294701725E-002,8.837899294701725E-002,6.526438462805398E-002,1.421944655947315E-002,0.344978224852520,0.358055423557315,0.765312736637275 
 04/22  16:00:00,0.999708175395375,3.94203980508735,0.000000000000000E+000,3.06936848559580,0.000000000000000E+000,8.450979660651597E-002,8.450979660651597E-002,8.450979660651597E-002,6.934340918976298E-002,1.510816208327000E-002,0.390117981733050,0.423516812093179,0.843500449730495 
 04/22  17:00:00,1.21832217786112,4.62534469709266,0.000000000000000E+000,3.59134704992440,0.000000000000000E+000,9.888158106686490E-002,9.888158106686490E-002,9.888158106686490E-002,9.381757327859858E-002,2.044045886860401E-002,0.473565309599511,0.514505241357947,0.998559702419737 
 04/22  18:00:00,1.33048292347190,4.27389663122640,0.000000000000000E+000,3.08473147783518,0.000000000000000E+000,8.493279024690534E-002,8.493279024690534E-002,8.493279024690534E-002,0.171318981436035,3.732604107180897E-002,0.431195670410591,0.558597402616962,1.15069024137987 
 04/22  19:00:00,1.44981462069561,4.40266884847704,0.000000000000000E+000,3.18011428809231,0.000000000000000E+000,8.755899232476448E-002,8.755899232476448E-002,8.755899232476448E-002,0.338558963388235,7.376337208365046E-002,0.356238916078855,0.576582363130508,1.18284088541094 
 04/22  20:00:00,1.69970436803027,4.40788382043901,0.000000000000000E+000,3.26646171487523,0.000000000000000E+000,8.993642061633809E-002,8.993642061633809E-002,8.993642061633809E-002,0.554747273518103,0.120865296666160,0.320638866510224,0.596404497029846,1.10034312732494 
 04/22  21:00:00,1.73006488320121,4.48140790564601,0.000000000000000E+000,3.45185163616916,0.000000000000000E+000,9.504081411453547E-002,9.504081411453547E-002,9.504081411453547E-002,0.599616518619031,0.130641161964096,0.305173718181688,0.582480656632261,0.989436333531520 
 04/22  22:00:00,1.42071537803041,4.73762282543709,0.000000000000000E+000,3.88442283089597,0.000000000000000E+000,0.106950920006271,0.106950920006271,0.106950920006271,0.448692701787994,9.775868940488895E-002,0.246138692081900,0.504062361059758,0.818481331512719 
 04/22  23:00:00,1.11497230910583,4.98183873451194,0.000000000000000E+000,4.32384104799985,0.000000000000000E+000,0.119049546915004,0.119049546915004,0.119049546915004,0.310005799815561,6.754236523834896E-002,0.163241770939991,0.438020812507328,0.627827814361961 
 04/22  24:00:00,0.809351637911106,5.22402108452880,0.000000000000000E+000,4.77202213195579,0.000000000000000E+000,0.131389444332258,0.131389444332258,0.131389444332258,0.159081899391618,3.465989267914196E-002,0.104798457473024,0.362309930345465,0.427043872893858 
 04/23  01:00:00,0.697354749797712,5.43522281857011,0.000000000000000E+000,5.07251907541476,0.000000000000000E+000,0.139663112251823,0.139663112251823,0.139663112251823,9.789657276243555E-002,2.132916892857149E-002,8.776187263983333E-002,0.333592009525450,0.339726688206558 
 04/23  02:00:00,0.647527177425544,5.67854954821964,0.000000000000000E+000,5.34074817657129,0.000000000000000E+000,0.147048340480061,0.147048340480061,0.147048340480061,6.526438462805398E-002,1.421944655947315E-002,7.415871598667921E-002,0.329724276081677,0.315090717336633 
 04/23  03:00:00,0.639494207254918,5.87779090077188,0.000000000000000E+000,5.53416980089647,0.000000000000000E+000,0.152373873145081,0.152373873145081,0.152373873145081,6.526438462805398E-002,1.421944655947315E-002,6.544149328356358E-002,0.325082995949147,0.321230126328229 
 04/23  04:00:00,0.642912171652001,6.11289313245115,0.000000000000000E+000,5.70011780158034,0.000000000000000E+000,0.156942966706465,0.156942966706465,0.156942966706465,6.526438462805398E-002,1.421944655947315E-002,7.657041780324052E-002,0.312802942265167,0.391230179346388 
 04/23  05:00:00,0.698056514462326,6.42388001115145,0.000000000000000E+000,5.70709437244096,0.000000000000000E+000,0.157135054618753,0.157135054618753,0.157135054618753,6.934340918976298E-002,1.510816208327000E-002,9.029493158039664E-002,0.349062943300542,0.692742981213369 
 04/23  06:00:00,0.861625363199608,6.84975636330348,0.000000000000000E+000,5.56325954542408,0.000000000000000E+000,0.153174809365317,0.153174809365317,0.153174809365317,0.114212654290690,2.488402738120598E-002,0.148933953623333,0.403307904849463,1.25871789144713 
 04/23  07:00:00,1.10538141881592,6.94630028971695,0.000000000000000E+000,5.49503390262391,0.000000000000000E+000,0.151296333312849,0.151296333312849,0.151296333312849,0.212109227053126,4.621319630977747E-002,0.235105770880487,0.428544865570085,1.42174919650377 
 04/23  08:00:00,1.04229707266805,6.74781695236699,0.000000000000000E+000,5.33239153992915,0.000000000000000E+000,0.146818254823596,0.146818254823596,0.146818254823596,0.171318981436035,3.732604107180897E-002,0.307411851301548,0.362309930345465,1.39047033275869 
 04/23  09:00:00,0.944143674665805,6.30630932692056,0.000000000000000E+000,5.01605241789545,0.000000000000000E+000,0.138108399689808,0.138108399689808,0.138108399689808,8.158048287489020E-002,1.777430683338409E-002,0.381213422773294,0.308355048804828,1.26901811823335 
 04/23  10:00:00,0.953570223326127,6.19179298696515,0.000000000000000E+000,5.04973771438883,0.000000000000000E+000,0.139035866551036,0.139035866551036,0.139035866551036,6.526438462805398E-002,1.421944655947315E-002,0.402331462886063,0.315607049011904,1.12031698059000 
 04/23  11:00:00,0.944156264808421,5.10225939809628,0.000000000000000E+000,4.09586784345360,0.000000000000000E+000,0.112772695752183,0.112772695752183,0.112772695752183,6.526438462805398E-002,1.421944655947315E-002,0.419083981831112,0.315703742347997,0.984646602640432 
 04/23  12:00:00,0.912112775291270,4.55027786063240,0.000000000000000E+000,3.64719133307968,0.000000000000000E+000,0.100419157618275,0.100419157618275,0.100419157618275,6.526438462805398E-002,1.421944655947315E-002,0.404712163933058,0.310385608862808,0.881707876426481 
 04/23  13:00:00,0.876901030394827,4.14811439360067,0.000000000000000E+000,3.30871158244890,0.000000000000000E+000,9.109969825213196E-002,9.109969825213196E-002,9.109969825213196E-002,6.526438462805398E-002,1.421944655947315E-002,0.368086918096288,0.321118569169280,0.817284898257598 
 04/23  14:00:00,0.856332674346836,3.75753997253310,0.000000000000000E+000,2.97752149926046,0.000000000000000E+000,8.198094737562460E-002,8.198094737562460E-002,8.198094737562460E-002,6.526438462805398E-002,1.421944655947315E-002,0.338555659075166,0.339200223018920,0.756655137400081 
 04/23  15:00:00,0.874590142400718,3.51084242258497,0.000000000000000E+000,2.72254653647839,0.000000000000000E+000,7.496064911375465E-002,7.496064911375465E-002,7.496064911375465E-002,6.526438462805398E-002,1.421944655947315E-002,0.344978224852520,0.358055423557315,0.763633847128233 
 04/23  16:00:00,0.985577425221218,3.42725955683837,0.000000000000000E+000,2.55614420860058,0.000000000000000E+000,7.037904643235654E-002,7.037904643235654E-002,7.037904643235654E-002,6.934340918976298E-002,1.510816208327000E-002,0.390117981733050,0.423516812093179,0.841944478476736 
 04/23  17:00:00,1.20160198583271,4.01626680317537,0.000000000000000E+000,2.98407508210635,0.000000000000000E+000,8.216138903844503E-002,8.216138903844503E-002,8.216138903844503E-002,9.381757327859858E-002,2.044045886860401E-002,0.473565309599511,0.514505241357947,0.996753776320494 
 04/23  18:00:00,1.31858263869133,3.83956248436814,0.000000000000000E+000,2.65251698269000,0.000000000000000E+000,7.303250546633151E-002,7.303250546633151E-002,7.303250546633151E-002,0.171318981436035,3.732604107180897E-002,0.431195670410591,0.558597402616962,1.14857058966682 
 04/23  19:00:00,1.43684771203373,3.92952842154394,0.000000000000000E+000,2.70916035848248,0.000000000000000E+000,7.459208366288669E-002,7.459208366288669E-002,7.459208366288669E-002,0.338558963388235,7.376337208365046E-002,0.356238916078855,0.576582363130508,1.18065438808767 
 04/23  20:00:00,1.68825617486256,3.98995515872496,0.000000000000000E+000,2.85066704092067,0.000000000000000E+000,7.848822744863145E-002,7.848822744863145E-002,7.848822744863145E-002,0.554747273518103,0.120865296666160,0.320638866510224,0.596404497029846,1.09820913956541 
 04/23  21:00:00,1.71975055781363,4.10499697757012,0.000000000000000E+000,3.07723867334022,0.000000000000000E+000,8.472648872694981E-002,8.472648872694981E-002,8.472648872694981E-002,0.599616518619031,0.130641161964096,0.305173718181688,0.582480656632261,0.987638368284549 
 04/23  22:00:00,1.41048827695812,4.36482391299089,0.000000000000000E+000,3.51297782699346,0.000000000000000E+000,9.672381893397547E-002,9.672381893397547E-002,9.672381893397547E-002,0.448692701787994,9.775868940488895E-002,0.246138692081900,0.504062361059758,0.817127422969027 
 04/23  23:00:00,1.10611199876603,4.65926494524625,0.000000000000000E+000,4.00203744153498,0.000000000000000E+000,0.110189236575201,0.110189236575201,0.110189236575201,0.310005799815561,6.754236523834896E-002,0.163241770939991,0.438020812507328,0.627057631561134 
 04/23  24:00:00,0.801745664745357,4.94721929945980,0.000000000000000E+000,4.49577564604908,0.000000000000000E+000,0.123783471166508,0.123783471166508,0.123783471166508,0.159081899391618,3.465989267914196E-002,0.104798457473024,0.362309930345465,0.426488573731561 
 04/24  01:00:00,0.687978654942434,5.22951451642532,0.000000000000000E+000,4.87533709491967,0.000000000000000E+000,0.134234044629505,0.134234044629505,0.134234044629505,9.789657276243555E-002,2.132916892857149E-002,8.381484540687240E-002,0.333592009525450,0.331200366556873 
 04/24  02:00:00,0.642250013726989,5.57564002427315,0.000000000000000E+000,5.24392270864389,0.000000000000000E+000,0.144382417297727,0.144382417297727,0.144382417297727,6.526438462805398E-002,1.421944655947315E-002,7.154747547045819E-002,0.329724276081677,0.309006661317562 
 04/24  03:00:00,0.639482331847703,5.92076472763144,0.000000000000000E+000,5.58332956762722,0.000000000000000E+000,0.153727403002163,0.153727403002163,0.153727403002163,6.526438462805398E-002,1.421944655947315E-002,6.407608801926525E-002,0.325082995949147,0.315044186457031 
 04/24  04:00:00,0.645522390823358,6.29146822057058,0.000000000000000E+000,5.89193570366113,0.000000000000000E+000,0.162224343630223,0.162224343630223,0.162224343630223,6.526438462805398E-002,1.421944655947315E-002,7.389926005084047E-002,0.312802942265167,0.377987365385028 
 04/24  05:00:00,0.702563255836111,6.69757031075830,0.000000000000000E+000,6.01956843139450,0.000000000000000E+000,0.165738491870065,0.165738491870065,0.165738491870065,6.934340918976298E-002,1.510816208327000E-002,8.619823570287033E-002,0.349062943300542,0.653959221866659 
 04/24  06:00:00,0.861073973085813,7.12653536033903,0.000000000000000E+000,5.92914871138706,0.000000000000000E+000,0.163248939969436,0.163248939969436,0.163248939969436,0.114212654290690,2.488402738120598E-002,0.138308432905419,0.403307904849463,1.16960772251970 
 04/24  07:00:00,1.10647855254377,7.64605088696970,0.000000000000000E+000,6.30345588187281,0.000000000000000E+000,0.173554845889354,0.173554845889354,0.173554845889354,0.212109227053126,4.621319630977747E-002,0.213944392031827,0.428544865570085,1.31307781450760 
 04/24  08:00:00,1.02846165166153,7.30949074633142,0.000000000000000E+000,6.00800674474813,0.000000000000000E+000,0.165420160659102,0.165420160659102,0.165420160659102,0.171318981436035,3.732604107180897E-002,0.274974524459516,0.362309930345465,1.27652892190413 
 04/24  09:00:00,0.923445567318635,7.08493399623519,0.000000000000000E+000,5.89981864261617,0.000000000000000E+000,0.162441386833371,0.162441386833371,0.162441386833371,8.158048287489020E-002,1.777430683338409E-002,0.336182328282564,0.308355048804828,1.16387656282724 
 04/24  10:00:00,0.942498610621266,7.54837616685649,0.000000000000000E+000,6.49688278395857,0.000000000000000E+000,0.178880523868458,0.178880523868458,0.178880523868458,6.526438462805398E-002,1.421944655947315E-002,0.351415192863779,0.315607049011904,1.02975509091161 
 04/24  11:00:00,0.934379619923323,6.57786054826498,0.000000000000000E+000,5.64715956063495,0.000000000000000E+000,0.155484852377105,0.155484852377105,0.155484852377105,6.526438462805398E-002,1.421944655947315E-002,0.366595180321093,0.315703742347997,0.908956035627777 
 04/24  12:00:00,0.907074743642567,6.03734327541731,0.000000000000000E+000,5.20067516305664,0.000000000000000E+000,0.143191670309067,0.143191670309067,0.143191670309067,6.526438462805398E-002,1.421944655947315E-002,0.356901619593564,0.310385608862808,0.815289461234419 
 04/24  13:00:00,0.880119111321920,5.79024191553541,0.000000000000000E+000,5.00869575387723,0.000000000000000E+000,0.137905846564370,0.137905846564370,0.137905846564370,6.526438462805398E-002,1.421944655947315E-002,0.324498850711145,0.321118569169280,0.759428248763991 
 04/24  14:00:00,0.869229436254298,5.59506821068163,0.000000000000000E+000,4.86695698798353,0.000000000000000E+000,0.134003312758751,0.134003312758751,0.134003312758751,6.526438462805398E-002,1.421944655947315E-002,0.299430055599500,0.339200223018920,0.704747886825536 
 04/24  15:00:00,0.891917177408818,5.43416499198465,0.000000000000000E+000,4.69782983255033,0.000000000000000E+000,0.129346686624296,0.129346686624296,0.129346686624296,6.526438462805398E-002,1.421944655947315E-002,0.307919222350081,0.358055423557315,0.711673120455966 
 04/24  16:00:00,1.00587049997826,5.40543218785323,0.000000000000000E+000,4.59771037804511,0.000000000000000E+000,0.126590069171456,0.126590069171456,0.126590069171456,6.934340918976298E-002,1.510816208327000E-002,0.354200033750992,0.423516812093179,0.778550940047048 
 04/24  17:00:00,1.20671220473891,5.40982130185286,0.000000000000000E+000,4.45364828149997,0.000000000000000E+000,0.122623566441376,0.122623566441376,0.122623566441376,9.381757327859858E-002,2.044045886860401E-002,0.438213351102789,0.514505241357947,0.920735075604335 
 04/24  18:00:00,1.32928495388247,5.37717355928235,0.000000000000000E+000,4.28736217242130,0.000000000000000E+000,0.118045163645271,0.118045163645271,0.118045163645271,0.171318981436035,3.732604107180897E-002,0.396885327422791,0.558597402616962,1.05133647484972 
 04/24  19:00:00,1.44554219334702,5.38069429836447,0.000000000000000E+000,4.26870050223320,0.000000000000000E+000,0.117531346565525,0.117531346565525,0.117531346565525,0.338558963388235,7.376337208365046E-002,0.321994134489507,0.576582363130508,1.07228012115750 
 04/24  20:00:00,1.69658140749582,5.45510966201307,0.000000000000000E+000,4.41897359029388,0.000000000000000E+000,0.121668858293765,0.121668858293765,0.121668858293765,0.554747273518103,0.120865296666160,0.285783468298347,0.596404497029846,0.995057093480307 
 04/24  21:00:00,1.72935005048844,5.65991847569149,0.000000000000000E+000,4.71911972716168,0.000000000000000E+000,0.129932867355552,0.129932867355552,0.129932867355552,0.599616518619031,0.130641161964096,0.269566832227902,0.582480656632261,0.900678812584457 
 04/24  22:00:00,1.43017321480948,6.03878518854070,0.000000000000000E+000,5.25552953467321,0.000000000000000E+000,0.144701991344176,0.144701991344176,0.144701991344176,0.448692701787994,9.775868940488895E-002,0.217845457523059,0.504062361059758,0.748536990839089 
 04/24  23:00:00,1.14173996521514,6.47408754455103,0.000000000000000E+000,5.86025467289196,0.000000000000000E+000,0.161352060787954,0.161352060787954,0.161352060787954,0.310005799815561,6.754236523834896E-002,0.147706913176347,0.438020812507328,0.583662999508945 
 04/24  24:00:00,0.850728532239145,6.94776119712676,0.000000000000000E+000,6.51357178896712,0.000000000000000E+000,0.179340026996042,0.179340026996042,0.179340026996042,0.159081899391618,3.465989267914196E-002,9.822476913727689E-002,0.362309930345465,0.409234328480495 
 04/25  01:00:00,0.748787492646190,7.43639280881913,0.000000000000000E+000,7.08389441712756,0.000000000000000E+000,0.195042882333262,0.195042882333262,0.195042882333262,9.789657276243555E-002,2.132916892857149E-002,8.381484540687240E-002,0.333592009525450,0.329521336742786 
 04/25  02:00:00,0.704254720306581,7.82600022466703,0.000000000000000E+000,7.49591360172506,0.000000000000000E+000,0.206387123877320,0.206387123877320,0.206387123877320,6.526438462805398E-002,1.421944655947315E-002,7.154747547045819E-002,0.329724276081677,0.307375968630267 
 04/25  03:00:00,0.701251261772261,8.16205995479088,0.000000000000000E+000,7.82675712883844,0.000000000000000E+000,0.215496332926720,0.215496332926720,0.215496332926720,6.526438462805398E-002,1.421944655947315E-002,6.407608801926525E-002,0.325082995949147,0.312911852405237 
 04/25  04:00:00,0.706729026620233,8.51239642137527,0.000000000000000E+000,8.11494092397877,0.000000000000000E+000,0.223430979427098,0.223430979427098,0.223430979427098,6.526438462805398E-002,1.421944655947315E-002,7.389926005084047E-002,0.312802942265167,0.375910345872075 
 04/25  05:00:00,0.760643780255054,8.80416504801988,0.000000000000000E+000,8.12903429732746,0.000000000000000E+000,0.223819016289009,0.223819016289009,0.223819016289009,6.934340918976298E-002,1.510816208327000E-002,8.619823570287033E-002,0.349062943300542,0.651088093195272 
 04/25  06:00:00,0.917038514813192,9.15477515519679,0.000000000000000E+000,7.96176277018818,0.000000000000000E+000,0.219213481696814,0.219213481696814,0.219213481696814,0.114212654290690,2.488402738120598E-002,0.138308432905419,0.403307904849463,1.16523345857635 
 04/25  07:00:00,1.14482858827568,9.03418729277830,0.000000000000000E+000,7.69631677875872,0.000000000000000E+000,0.211904881621264,0.211904881621264,0.211904881621264,0.212109227053126,4.621319630977747E-002,0.213944392031827,0.428544865570085,1.30835332343030 
 04/25  08:00:00,1.06676344048054,8.69626214959179,0.000000000000000E+000,7.39911532935867,0.000000000000000E+000,0.203721949478112,0.203721949478112,0.203721949478112,0.171318981436035,3.732604107180897E-002,0.274974524459516,0.362309930345465,1.27219174055395 
 04/25  09:00:00,0.951285893221839,8.09197731737190,0.000000000000000E+000,6.91097027695130,0.000000000000000E+000,0.190281712736573,0.190281712736573,0.190281712736573,8.158048287489020E-002,1.777430683338409E-002,0.336182328282564,0.308355048804828,1.15976824962881 
 04/25  10:00:00,0.955024323049536,7.99963029840284,0.000000000000000E+000,6.95181260902925,0.000000000000000E+000,0.191406236296727,0.191406236296727,0.191406236296727,6.526438462805398E-002,1.421944655947315E-002,0.351415192863779,0.315607049011904,1.02607939738727 
 04/25  11:00:00,0.930230420959744,6.42400203667730,0.000000000000000E+000,5.49646199596594,0.000000000000000E+000,0.151335653413526,0.151335653413526,0.151335653413526,6.526438462805398E-002,1.421944655947315E-002,0.366595180321093,0.315703742347997,0.905795088709105 
 04/25  12:00:00,0.893557045060745,5.54434241897389,0.000000000000000E+000,4.70971672165831,0.000000000000000E+000,0.129673971727246,0.129673971727246,0.129673971727246,6.526438462805398E-002,1.421944655947315E-002,0.356901619593564,0.310385608862808,0.813247046189322 
 04/25  13:00:00,0.852759857959166,4.79534457424620,0.000000000000000E+000,4.01501651865117,0.000000000000000E+000,0.110546593201614,0.110546593201614,0.110546593201614,6.526438462805398E-002,1.421944655947315E-002,0.324498850711145,0.321118569169280,0.758210142700862 
 04/25  14:00:00,0.830828431612700,4.19923350465900,0.000000000000000E+000,3.47224491677907,0.000000000000000E+000,9.560230811715280E-002,9.560230811715280E-002,9.560230811715280E-002,6.526438462805398E-002,1.421944655947315E-002,0.299430055599500,0.339200223018920,0.703625252007368 
 04/25  15:00:00,0.843260041358355,3.66615804988290,0.000000000000000E+000,2.93061838500644,0.000000000000000E+000,8.068955057383242E-002,8.068955057383242E-002,8.068955057383242E-002,6.526438462805398E-002,1.421944655947315E-002,0.307919222350081,0.358055423557315,0.710877625898110 
 04/25  16:00:00,0.945315931618988,3.20538313494448,0.000000000000000E+000,2.39838803620818,0.000000000000000E+000,6.603550081218422E-002,6.603550081218422E-002,6.603550081218422E-002,6.934340918976298E-002,1.510816208327000E-002,0.354200033750992,0.423516812093179,0.777824228975252 
 04/25  17:00:00,1.16399548379495,3.85817298886067,0.000000000000000E+000,2.90219078972691,0.000000000000000E+000,7.990684549741053E-002,7.990684549741053E-002,7.990684549741053E-002,9.381757327859858E-002,2.044045886860401E-002,0.438213351102789,0.514505241357947,0.920544254385214 
 04/25  18:00:00,1.27616820599650,3.44704267374557,0.000000000000000E+000,2.35817906507530,0.000000000000000E+000,6.492841575930022E-002,6.492841575930022E-002,6.492841575930022E-002,0.171318981436035,3.732604107180897E-002,0.396885327422791,0.558597402616962,1.05038869665894 
 04/25  19:00:00,1.39567337771413,3.56894006662157,0.000000000000000E+000,2.45748124406527,0.000000000000000E+000,6.766253093263616E-002,6.766253093263616E-002,6.766253093263616E-002,0.338558963388235,7.376337208365046E-002,0.321994134489507,0.576582363130508,1.07174514758250 
 04/25  20:00:00,1.65250670685386,3.85432122178698,0.000000000000000E+000,2.81819471500683,0.000000000000000E+000,7.759415765179979E-002,7.759415765179979E-002,7.759415765179979E-002,0.554747273518103,0.120865296666160,0.285783468298347,0.596404497029846,0.995047528541275 
 04/25  21:00:00,1.69149789646324,4.28519588317674,0.000000000000000E+000,3.34434173286783,0.000000000000000E+000,9.208071333034562E-002,9.208071333034562E-002,9.208071333034562E-002,0.599616518619031,0.130641161964096,0.269566832227902,0.582480656632261,0.900734214363559 
 04/25  22:00:00,1.39974070375394,4.93378474362772,0.000000000000000E+000,4.15023057381641,0.000000000000000E+000,0.114269480288642,0.114269480288642,0.114269480288642,0.448692701787994,9.775868940488895E-002,0.217845457523059,0.504062361059758,0.748835506782901 
 04/25  23:00:00,1.11941565687754,5.66371752705562,0.000000000000000E+000,5.04944301287593,0.000000000000000E+000,0.139027752450356,0.139027752450356,0.139027752450356,0.310005799815561,6.754236523834896E-002,0.147706913176347,0.438020812507328,0.584104642029551 
 04/25  24:00:00,0.835701345315869,6.40266614844440,0.000000000000000E+000,5.96778921911650,0.000000000000000E+000,0.164312840072767,0.164312840072767,0.164312840072767,0.159081899391618,3.465989267914196E-002,9.822476913727689E-002,0.362309930345465,0.409921849648762 
 04/26  01:00:00,0.740239547160094,7.12655576990186,0.000000000000000E+000,6.77343580114283,0.000000000000000E+000,0.186494936847167,0.186494936847167,0.186494936847167,9.789657276243555E-002,2.132916892857149E-002,8.381484540687240E-002,0.333592009525450,0.330142913810256 
 04/26  02:00:00,0.700624343037059,7.69460962703011,0.000000000000000E+000,7.36405947321761,0.000000000000000E+000,0.202756746607798,0.202756746607798,0.202756746607798,6.526438462805398E-002,1.421944655947315E-002,7.154747547045819E-002,0.329724276081677,0.307839499500783 
 04/26  03:00:00,0.701394052574110,8.16771466439217,0.000000000000000E+000,7.83194324458864,0.000000000000000E+000,0.215639123728569,0.215639123728569,0.215639123728569,6.526438462805398E-002,1.421944655947315E-002,6.407608801926525E-002,0.325082995949147,0.313380446256351 
 04/26  04:00:00,0.710016535679118,8.63143870980247,0.000000000000000E+000,8.23434218994604,0.000000000000000E+000,0.226718488485983,0.226718488485983,0.226718488485983,6.526438462805398E-002,1.421944655947315E-002,7.389926005084047E-002,0.312802942265167,0.375551368332018 
 04/26  05:00:00,0.762845915794319,8.88311177627026,0.000000000000000E+000,8.20901514802931,0.000000000000000E+000,0.226021151828273,0.226021151828273,0.226021151828273,6.934340918976298E-002,1.510816208327000E-002,8.619823570287033E-002,0.349062943300542,0.650053970743827 
 04/26  06:00:00,0.929101776796116,9.59014806265423,0.000000000000000E+000,8.39989654462222,0.000000000000000E+000,0.231276743679736,0.231276743679736,0.231276743679736,0.114212654290690,2.488402738120598E-002,0.138308432905419,0.403307904849463,1.16247259159971 
 04/26  07:00:00,1.13946178591457,8.83568304293128,0.000000000000000E+000,7.50139625241656,0.000000000000000E+000,0.206538079260154,0.206538079260154,0.206538079260154,0.212109227053126,4.621319630977747E-002,0.213944392031827,0.428544865570085,1.30476959992546 
 04/26  08:00:00,1.05441310726520,8.24444844298073,0.000000000000000E+000,6.95055522059098,0.000000000000000E+000,0.191371616262777,0.191371616262777,0.191371616262777,0.171318981436035,3.732604107180897E-002,0.274974524459516,0.362309930345465,1.26893814271060 
 04/26  09:00:00,0.934213434050549,7.46920804692549,0.000000000000000E+000,6.29090408041360,0.000000000000000E+000,0.173209253565284,0.173209253565284,0.173209253565284,8.158048287489020E-002,1.777430683338409E-002,0.336182328282564,0.308355048804828,1.15706517572011 
 04/26  10:00:00,0.928491343575542,7.03369306283239,0.000000000000000E+000,5.98814337425848,0.000000000000000E+000,0.164873256822733,0.164873256822733,0.164873256822733,6.526438462805398E-002,1.421944655947315E-002,0.351415192863779,0.315607049011904,1.02381139658760 
 04/26  11:00:00,0.904582265368922,5.49085087486966,0.000000000000000E+000,4.56492927851464,0.000000000000000E+000,0.125687497822705,0.125687497822705,0.125687497822705,6.526438462805398E-002,1.421944655947315E-002,0.366595180321093,0.315703742347997,0.904176644352745 
 04/26  12:00:00,0.865626967319309,4.52863559726205,0.000000000000000E+000,3.69530532958079,0.000000000000000E+000,0.101743893985811,0.101743893985811,0.101743893985811,6.526438462805398E-002,1.421944655947315E-002,0.356901619593564,0.310385608862808,0.811951616554993 
 04/26  13:00:00,0.822031051992249,3.67820022074113,0.000000000000000E+000,2.89895622242312,0.000000000000000E+000,7.981778723469732E-002,7.981778723469732E-002,7.981778723469732E-002,6.526438462805398E-002,1.421944655947315E-002,0.324498850711145,0.321118569169280,0.757126085423831 
 04/26  14:00:00,0.798769606547941,3.03406958401364,0.000000000000000E+000,2.30787875699335,0.000000000000000E+000,6.354348305239355E-002,6.354348305239355E-002,6.354348305239355E-002,6.526438462805398E-002,1.421944655947315E-002,0.299430055599500,0.339200223018920,0.702827491147724 
 04/26  15:00:00,0.810891796478332,2.49003571390031,0.000000000000000E+000,1.75501419758461,0.000000000000000E+000,4.832130569381057E-002,4.832130569381057E-002,4.832130569381057E-002,6.526438462805398E-002,1.421944655947315E-002,0.307919222350081,0.358055423557315,0.710359477337341 
 04/26  16:00:00,0.913204054940451,2.03823597001940,0.000000000000000E+000,1.23209505896488,0.000000000000000E+000,3.392362413364787E-002,3.392362413364787E-002,3.392362413364787E-002,6.934340918976298E-002,1.510816208327000E-002,0.354200033750992,0.423516812093179,0.776970041293452 
 04/26  17:00:00,1.12084655656973,2.28970238815823,0.000000000000000E+000,1.33503570557744,0.000000000000000E+000,3.675791827219637E-002,3.675791827219637E-002,3.675791827219637E-002,9.381757327859858E-002,2.044045886860401E-002,0.438213351102789,0.514505241357947,0.919228737832257 
 04/26  18:00:00,1.23680252223802,2.01594160708410,0.000000000000000E+000,0.928430160285331,0.000000000000000E+000,2.556273200082655E-002,2.556273200082655E-002,2.556273200082655E-002,0.171318981436035,3.732604107180897E-002,0.396885327422791,0.558597402616962,1.04903653478743 
 04/26  19:00:00,1.35368619128093,2.04244200998828,0.000000000000000E+000,0.932520209820113,0.000000000000000E+000,2.567534449942911E-002,2.567534449942911E-002,2.567534449942911E-002,0.338558963388235,7.376337208365046E-002,0.321994134489507,0.576582363130508,1.07020812519437 
 04/26  20:00:00,1.60706144234466,2.20251517531629,0.000000000000000E+000,1.16763740324843,0.000000000000000E+000,3.214889314260060E-002,3.214889314260060E-002,3.214889314260060E-002,0.554747273518103,0.120865296666160,0.285783468298347,0.596404497029846,0.993798793828996 
 04/26  21:00:00,1.64261814457114,2.50904845383896,0.000000000000000E+000,1.56904494994102,0.000000000000000E+000,4.320096143824761E-002,4.320096143824761E-002,4.320096143824761E-002,0.599616518619031,0.130641161964096,0.269566832227902,0.582480656632261,0.899883567952590 
 04/26  22:00:00,1.34736754629285,3.03135668138568,0.000000000000000E+000,2.24805443025412,0.000000000000000E+000,6.189632282755226E-002,6.189632282755226E-002,6.189632282755226E-002,0.448692701787994,9.775868940488895E-002,0.217845457523059,0.504062361059758,0.748583588103144 
 04/26  23:00:00,1.06447115607497,3.66857245738851,0.000000000000000E+000,3.05387651062245,0.000000000000000E+000,8.408325164778083E-002,8.408325164778083E-002,8.408325164778083E-002,0.310005799815561,6.754236523834896E-002,0.147706913176347,0.438020812507328,0.584526074615916 
 04/26  24:00:00,0.779076867719034,4.34705351837209,0.000000000000000E+000,3.91120650293414,0.000000000000000E+000,0.107688362475933,0.107688362475933,0.107688362475933,0.159081899391618,3.465989267914196E-002,9.822476913727689E-002,0.362309930345465,0.410891935758783 
 04/27  01:00:00,0.682464072117232,5.02940416197183,0.000000000000000E+000,4.67504922990809,0.000000000000000E+000,0.128719461804304,0.128719461804304,0.128719461804304,9.789657276243555E-002,2.132916892857149E-002,8.381484540687240E-002,0.333592009525450,0.331377877114948 
 04/27  02:00:00,0.642649444969506,5.59009608852727,0.000000000000000E+000,5.25842992221179,0.000000000000000E+000,0.144781848540246,0.144781848540246,0.144781848540246,6.526438462805398E-002,1.421944655947315E-002,7.154747547045819E-002,0.329724276081677,0.308955512003781 
 04/27  03:00:00,0.644254604180071,6.09378408611951,0.000000000000000E+000,5.75665695557319,0.000000000000000E+000,0.158499675334531,0.158499675334531,0.158499675334531,6.526438462805398E-002,1.421944655947315E-002,6.407608801926525E-002,0.325082995949147,0.314736156999146 
 04/27  04:00:00,0.653670620529461,6.58626860046436,0.000000000000000E+000,6.18787677176896,0.000000000000000E+000,0.170372573336326,0.170372573336326,0.170372573336326,6.526438462805398E-002,1.421944655947315E-002,7.389926005084047E-002,0.312802942265167,0.376846677170967 
 04/27  05:00:00,0.713384077349064,7.08698633743965,0.000000000000000E+000,6.41257716971574,0.000000000000000E+000,0.176559313383017,0.176559313383017,0.176559313383017,6.934340918976298E-002,1.510816208327000E-002,8.619823570287033E-002,0.349062943300542,0.650366510226767 
 04/27  06:00:00,0.889527425292493,8.15199834830252,0.000000000000000E+000,6.96256889480347,0.000000000000000E+000,0.191702392176115,0.191702392176115,0.191702392176115,0.114212654290690,2.488402738120598E-002,0.138308432905419,0.403307904849463,1.16165052706678 
 04/27  07:00:00,1.12667254601912,8.37006757469315,0.000000000000000E+000,7.03689519495215,0.000000000000000E+000,0.193748839364701,0.193748839364701,0.193748839364701,0.212109227053126,4.621319630977747E-002,0.213944392031827,0.428544865570085,1.30365518915171 
 04/27  08:00:00,1.03452994656178,7.52003791292446,0.000000000000000E+000,6.22840525327663,0.000000000000000E+000,0.171488455559350,0.171488455559350,0.171488455559350,0.171318981436035,3.732604107180897E-002,0.274974524459516,0.362309930345465,1.26667757996866 
 04/27  09:00:00,0.915971191978237,6.80468722211953,0.000000000000000E+000,5.62835174717260,0.000000000000000E+000,0.154967011492970,0.154967011492970,0.154967011492970,8.158048287489020E-002,1.777430683338409E-002,0.336182328282564,0.308355048804828,1.15509668415515 
 04/27  10:00:00,0.912367056178033,6.44655595535664,0.000000000000000E+000,5.40251446994295,0.000000000000000E+000,0.148748969425225,0.148748969425225,0.148748969425225,6.526438462805398E-002,1.421944655947315E-002,0.351415192863779,0.315607049011904,1.02230319342737 
 04/27  11:00:00,0.892874862734810,5.06453988311219,0.000000000000000E+000,4.13972020055846,0.000000000000000E+000,0.113980095188595,0.113980095188595,0.113980095188595,6.526438462805398E-002,1.421944655947315E-002,0.366595180321093,0.315703742347997,0.903074730551465 
 04/27  12:00:00,0.859160264719329,4.29303364605747,0.000000000000000E+000,3.46043678222735,0.000000000000000E+000,9.527719138582824E-002,9.527719138582824E-002,9.527719138582824E-002,6.526438462805398E-002,1.421944655947315E-002,0.356901619593564,0.310385608862808,0.811218212703868 
 04/27  13:00:00,0.822364795446655,3.68962319527644,0.000000000000000E+000,2.91107767676761,0.000000000000000E+000,8.015153068910380E-002,8.015153068910380E-002,8.015153068910380E-002,6.526438462805398E-002,1.421944655947315E-002,0.324498850711145,0.321118569169280,0.756427605614661 
 04/27  14:00:00,0.802646404000915,3.17389658925099,0.000000000000000E+000,2.44868278688121,0.000000000000000E+000,6.742028050536875E-002,6.742028050536875E-002,6.742028050536875E-002,6.526438462805398E-002,1.421944655947315E-002,0.299430055599500,0.339200223018920,0.701850466497224 
 04/27  15:00:00,0.818383861553243,2.76096373180783,0.000000000000000E+000,2.02712357846545,0.000000000000000E+000,5.581337076872173E-002,5.581337076872173E-002,5.581337076872173E-002,6.526438462805398E-002,1.421944655947315E-002,0.307919222350081,0.358055423557315,0.709178114364024 
 04/27  16:00:00,0.924316214897380,2.44061651111573,0.000000000000000E+000,1.63568511536398,0.000000000000000E+000,4.503578409057762E-002,4.503578409057762E-002,4.503578409057762E-002,6.934340918976298E-002,1.510816208327000E-002,0.354200033750992,0.423516812093179,0.775760525990694 
 04/27  17:00:00,1.14113961552899,3.02502402011261,0.000000000000000E+000,2.07207304499849,0.000000000000000E+000,5.705097723145360E-002,5.705097723145360E-002,5.705097723145360E-002,9.381757327859858E-002,2.044045886860401E-002,0.438213351102789,0.514505241357947,0.917513030365573 
 04/27  18:00:00,1.25498359762119,2.67389640126422,0.000000000000000E+000,1.58876093915534,0.000000000000000E+000,4.374380738399124E-002,4.374380738399124E-002,4.374380738399124E-002,0.171318981436035,3.732604107180897E-002,0.396885327422791,0.558597402616962,1.04666055009754 
 04/27  19:00:00,1.37438027765642,2.79162624653363,0.000000000000000E+000,1.68412273532218,0.000000000000000E+000,4.636943087491836E-002,4.636943087491836E-002,4.636943087491836E-002,0.338558963388235,7.376337208365046E-002,0.321994134489507,0.576582363130508,1.06778983623765 
 04/27  20:00:00,1.63080850923640,3.06270218120092,0.000000000000000E+000,2.03012319388653,0.000000000000000E+000,5.589596003433864E-002,5.589596003433864E-002,5.589596003433864E-002,0.554747273518103,0.120865296666160,0.285783468298347,0.596404497029846,0.991500009075534 
 04/27  21:00:00,1.66908885389356,3.46831357884795,0.000000000000000E+000,2.53045255294247,0.000000000000000E+000,6.967167076067007E-002,6.967167076067007E-002,6.967167076067007E-002,0.599616518619031,0.130641161964096,0.269566832227902,0.582480656632261,0.897741089960131 
 04/27  22:00:00,1.37639146297108,4.08365944492878,0.000000000000000E+000,3.30219369881112,0.000000000000000E+000,9.092023950577452E-002,9.092023950577452E-002,9.092023950577452E-002,0.448692701787994,9.775868940488895E-002,0.217845457523059,0.504062361059758,0.746747083089258 
 04/27  23:00:00,1.09580169305379,4.80495234810603,0.000000000000000E+000,4.19179148262678,0.000000000000000E+000,0.115413788626605,0.115413788626605,0.115413788626605,0.310005799815561,6.754236523834896E-002,0.147706913176347,0.438020812507328,0.582990993329099 
 04/27  24:00:00,0.812230008125317,5.55008380003293,0.000000000000000E+000,5.11531784206531,0.000000000000000E+000,0.140841502882215,0.140841502882215,0.140841502882215,0.159081899391618,3.465989267914196E-002,9.822476913727689E-002,0.362309930345465,0.409810878288485 
 04/28  01:00:00,0.717280899734133,6.29304833803245,0.000000000000000E+000,5.93958515055782,0.000000000000000E+000,0.163536289421206,0.163536289421206,0.163536289421206,9.789657276243555E-002,2.132916892857149E-002,8.381484540687240E-002,0.333592009525450,0.330486132525861 
 04/28  02:00:00,0.673253616942807,6.70086207941671,0.000000000000000E+000,6.36996355209346,0.000000000000000E+000,0.175386020513547,0.175386020513547,0.175386020513547,6.526438462805398E-002,1.421944655947315E-002,7.154747547045819E-002,0.329724276081677,0.308187873011543 
 04/28  03:00:00,0.669033327039206,6.99269804865871,0.000000000000000E+000,6.65661215735005,0.000000000000000E+000,0.183278398193665,0.183278398193665,0.183278398193665,6.526438462805398E-002,1.421944655947315E-002,6.407608801926525E-002,0.325082995949147,0.313694917761470 
 04/28  04:00:00,0.671299492490992,7.22564633564228,0.000000000000000E+000,6.82815170092619,0.000000000000000E+000,0.188001445297858,0.188001445297858,0.188001445297858,6.526438462805398E-002,1.421944655947315E-002,7.389926005084047E-002,0.312802942265167,0.375949483191654 
 04/28  05:00:00,0.725905801247087,7.53988855701991,0.000000000000000E+000,6.86736213265770,0.000000000000000E+000,0.189081037281041,0.189081037281041,0.189081037281041,6.934340918976298E-002,1.510816208327000E-002,8.619823570287033E-002,0.349062943300542,0.648483766865076 
 04/28  06:00:00,0.882493413746166,7.89320050835313,0.000000000000000E+000,6.70709586996424,0.000000000000000E+000,0.184668380629788,0.184668380629788,0.184668380629788,0.114212654290690,2.488402738120598E-002,0.138308432905419,0.403307904849463,1.15832571195661 
 04/28  07:00:00,1.11130777847196,7.80839600025852,0.000000000000000E+000,6.47885180600263,0.000000000000000E+000,0.178384071817548,0.178384071817548,0.178384071817548,0.212109227053126,4.621319630977747E-002,0.213944392031827,0.428544865570085,1.30002700366662 
 04/28  08:00:00,1.03108774908143,7.39236429686137,0.000000000000000E+000,6.10338575386209,0.000000000000000E+000,0.168046258079004,0.168046258079004,0.168046258079004,0.171318981436035,3.732604107180897E-002,0.274974524459516,0.362309930345465,1.26402346332012 
 04/28  09:00:00,0.913421835309509,6.70949335157275,0.000000000000000E+000,5.53575993732638,0.000000000000000E+000,0.152417654824244,0.152417654824244,0.152417654824244,8.158048287489020E-002,1.777430683338409E-002,0.336182328282564,0.308355048804828,1.15249462345457 
 04/28  10:00:00,0.906680618382553,6.23768650712091,0.000000000000000E+000,5.19598488798200,0.000000000000000E+000,0.143062531629744,0.143062531629744,0.143062531629744,6.526438462805398E-002,1.421944655947315E-002,0.351415192863779,0.315607049011904,1.01996332715258 
 04/28  11:00:00,0.886338372022939,4.82516539497878,0.000000000000000E+000,3.90231697154794,0.000000000000000E+000,0.107443604476723,0.107443604476723,0.107443604476723,6.526438462805398E-002,1.421944655947315E-002,0.366595180321093,0.315703742347997,0.901103471428589 
 04/28  12:00:00,0.848649654657536,3.90950190405694,0.000000000000000E+000,3.07869482350203,0.000000000000000E+000,8.476658132403636E-002,8.476658132403636E-002,8.476658132403636E-002,6.526438462805398E-002,1.421944655947315E-002,0.356901619593564,0.310385608862808,0.809428429428648 
 04/28  13:00:00,0.806335538922462,3.10584163492096,0.000000000000000E+000,2.32890026304164,0.000000000000000E+000,6.412227416491079E-002,6.412227416491079E-002,6.412227416491079E-002,6.526438462805398E-002,1.421944655947315E-002,0.324498850711145,0.321118569169280,0.754823458985142 
 04/28  14:00:00,0.784132015355533,2.50040564104245,0.000000000000000E+000,1.77624617810790,0.000000000000000E+000,4.890589185998691E-002,4.890589185998691E-002,4.890589185998691E-002,6.526438462805398E-002,1.421944655947315E-002,0.299430055599500,0.339200223018920,0.700796127061989 
 04/28  15:00:00,0.797053728394578,1.98513846191793,0.000000000000000E+000,1.25242003947100,0.000000000000000E+000,3.448323761005635E-002,3.448323761005635E-002,3.448323761005635E-002,6.526438462805398E-002,1.421944655947315E-002,0.307919222350081,0.358055423557315,0.708056383468576 
 04/28  16:00:00,0.899783790883493,1.54816190478807,0.000000000000000E+000,0.744675408003094,0.000000000000000E+000,2.050336007669014E-002,2.050336007669014E-002,2.050336007669014E-002,6.934340918976298E-002,1.510816208327000E-002,0.354200033750992,0.423516812093179,0.774315627023909 
 04/28  17:00:00,1.10828106654038,1.82982003974965,0.000000000000000E+000,0.878661170897730,0.000000000000000E+000,2.419242824283981E-002,2.419242824283981E-002,2.419242824283981E-002,9.381757327859858E-002,2.044045886860401E-002,0.438213351102789,0.514505241357947,0.915720924103381 
 04/28  18:00:00,1.22621399382545,1.62752782680165,0.000000000000000E+000,0.543858232255518,0.000000000000000E+000,1.497420358825751E-002,1.497420358825751E-002,1.497420358825751E-002,0.171318981436035,3.732604107180897E-002,0.396885327422791,0.558597402616962,1.04519468253480 
 04/28  19:00:00,1.34569257475048,1.74835664381445,0.000000000000000E+000,0.642194642256297,0.000000000000000E+000,1.768172796898292E-002,1.768172796898292E-002,1.768172796898292E-002,0.338558963388235,7.376337208365046E-002,0.321994134489507,0.576582363130508,1.06644832658436 
 04/28  20:00:00,1.59943002136482,1.92164116229587,0.000000000000000E+000,0.890466660962703,0.000000000000000E+000,2.451747216275787E-002,2.451747216275787E-002,2.451747216275787E-002,0.554747273518103,0.120865296666160,0.285783468298347,0.596404497029846,0.990095523094304 
 04/28  21:00:00,1.63475120608044,2.22003871237401,0.000000000000000E+000,1.28332028781821,0.000000000000000E+000,3.533402294755130E-002,3.533402294755130E-002,3.533402294755130E-002,0.599616518619031,0.130641161964096,0.269566832227902,0.582480656632261,0.896598488610442 
 04/28  22:00:00,1.33827392482858,2.69865349988277,0.000000000000000E+000,1.91777703919200,0.000000000000000E+000,5.280270136327507E-002,5.280270136327507E-002,5.280270136327507E-002,0.448692701787994,9.775868940488895E-002,0.217845457523059,0.504062361059758,0.746157797662358 
 04/28  23:00:00,1.05202157921596,3.21502501792740,0.000000000000000E+000,2.60171190480810,0.000000000000000E+000,7.163367478877482E-002,7.163367478877482E-002,7.163367478877482E-002,0.310005799815561,6.754236523834896E-002,0.147706913176347,0.438020812507328,0.583143240969161 
 04/28  24:00:00,0.761566095344817,3.71082679853265,0.000000000000000E+000,3.27522091259936,0.000000000000000E+000,9.017759010171464E-002,9.017759010171464E-002,9.017759010171464E-002,0.159081899391618,3.465989267914196E-002,9.822476913727689E-002,0.362309930345465,0.410650806254135 
 04/29  01:00:00,0.662675239776532,4.17527640868679,0.000000000000000E+000,3.81297048543853,0.000000000000000E+000,0.104983602230642,0.104983602230642,0.104983602230642,9.789657276243555E-002,2.132916892857149E-002,8.776187263983333E-002,0.333592009525450,0.339328868299472 
 04/29  02:00:00,0.615745771639362,4.52450306953564,0.000000000000000E+000,4.18645779527700,0.000000000000000E+000,0.115266934693879,0.115266934693879,0.115266934693879,6.526438462805398E-002,1.421944655947315E-002,7.415871598667921E-002,0.329724276081677,0.315334619946955 
 04/29  03:00:00,0.609401695937228,4.78512786954934,0.000000000000000E+000,4.44121952057558,0.000000000000000E+000,0.122281361827390,0.122281361827390,0.122281361827390,6.526438462805398E-002,1.421944655947315E-002,6.544149328356358E-002,0.325082995949147,0.321517375426572 
 04/29  04:00:00,0.613566172381317,5.04561647142620,0.000000000000000E+000,4.63428059741404,0.000000000000000E+000,0.127596967435782,0.127596967435782,0.127596967435782,6.526438462805398E-002,1.421944655947315E-002,7.657041780324052E-002,0.312802942265167,0.389790722487734 
 04/29  05:00:00,0.669902794367904,5.39451982293816,0.000000000000000E+000,4.68456036242015,0.000000000000000E+000,0.128981334524332,0.128981334524332,0.128981334524332,6.934340918976298E-002,1.510816208327000E-002,9.029493158039664E-002,0.349062943300542,0.685916803020878 
 04/29  06:00:00,0.833831983895726,5.82395416841858,0.000000000000000E+000,4.55381299639557,0.000000000000000E+000,0.125381430061433,0.125381430061433,0.125381430061433,0.114212654290690,2.488402738120598E-002,0.148933953623333,0.403307904849463,1.24236224559075 
 04/29  07:00:00,1.08715875018295,6.26510138555938,0.000000000000000E+000,4.83319247037044,0.000000000000000E+000,0.133073664679875,0.133073664679875,0.133073664679875,0.212109227053126,4.621319630977747E-002,0.235105770880487,0.428544865570085,1.40239172459967 
 04/29  08:00:00,1.01690848927597,5.80654707275791,0.000000000000000E+000,4.41028640080055,0.000000000000000E+000,0.121429671431512,0.121429671431512,0.121429671431512,0.171318981436035,3.732604107180897E-002,0.307411851301548,0.362309930345465,1.37130559227821 
 04/29  09:00:00,0.922252876484433,5.49418652044203,0.000000000000000E+000,4.22098570657336,0.000000000000000E+000,0.116217601508437,0.116217601508437,0.116217601508437,8.158048287489020E-002,1.777430683338409E-002,0.381213422773294,0.308355048804828,1.25196202307689 
 04/29  10:00:00,0.935079497363697,5.50561935490771,0.000000000000000E+000,4.37816052660873,0.000000000000000E+000,0.120545140588606,0.120545140588606,0.120545140588606,6.526438462805398E-002,1.421944655947315E-002,0.402331462886063,0.315607049011904,1.10572053631265 
 04/29  11:00:00,0.931193790664481,4.61903776306306,0.000000000000000E+000,3.62507497410133,0.000000000000000E+000,9.981022160824313E-002,9.981022160824313E-002,9.981022160824313E-002,6.526438462805398E-002,1.421944655947315E-002,0.419083981831112,0.315703742347997,0.972217836959478 
