Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 05/06  13:00:00,0.792132370926965,1.54739165060558,0.000000000000000E+000,0.735332903234727,0.000000000000000E+000,2.024613023235073E-002,2.024613023235073E-002,2.024613023235073E-002,5.311632902945728E-002,1.157269293979695E-002,0.368331386471487,0.321753818564274,0.789897079950675 
 05/06  14:00:00,0.769897090590860,1.09796539788423,0.000000000000000E+000,0.342685649730178,0.000000000000000E+000,9.435261583800199E-003,9.435261583800199E-003,9.435261583800199E-003,5.311632902945728E-002,1.157269293979695E-002,0.338789551094827,0.339871242253379,0.731870194010734 
 05/06  15:00:00,0.785838966033770,0.763179029803349,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.311632902945728E-002,1.157269293979695E-002,0.345274187483165,0.358763742891751,0.738468203408615 
 05/06  16:00:00,0.901054996318076,0.842945506467160,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.665741651684890E-002,1.234420750230810E-002,0.390586728885886,0.424354629723432,0.813716929743167 
 05/06  17:00:00,1.09320478121670,0.998309218962531,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.082176646641590E-002,1.543025664597044E-002,0.474317688533803,0.515523055880909,0.962801169476603 
 05/06  18:00:00,1.18954303872956,1.14791323250783,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.123938103855164,2.700295504959676E-002,0.431787500146093,0.559702441989101,1.10936220791092 
 05/06  19:00:00,1.25327250820150,1.17987848636418,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.247876207710328,5.400589188642894E-002,0.356555413855597,0.577722981059548,1.14008624823515 
 05/06  20:00:00,1.46598075605367,1.10169756773723,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.435553819464216,9.489607992080321E-002,0.320834515094546,0.597584327884505,1.06053732544646 
 05/06  21:00:00,1.60039119995041,0.994260297198379,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.570115244296592,0.124213567730275,0.305317431436236,0.583632942797706,0.954060994416340 
 05/06  22:00:00,1.31179602271348,0.825144772952462,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.446177140441427,9.721061268067793E-002,0.246236738835966,0.505059517065810,0.790357428098087 
 05/06  23:00:00,1.00905385475098,1.01001618349488,0.000000000000000E+000,0.371595303416805,0.000000000000000E+000,1.023123931162504E-002,1.023123931162504E-002,1.023123931162504E-002,0.311615799201959,6.789314308397101E-002,0.163314336941647,0.438887322522180,0.608191324699148 
 05/06  24:00:00,0.710916680961459,1.59783765303130,0.000000000000000E+000,1.15706416543947,0.000000000000000E+000,3.185777717496718E-002,3.185777717496718E-002,3.185777717496718E-002,0.159348978729081,3.471808246194374E-002,0.104853162793151,0.363026666112717,0.415769040791653 
 05/07  01:00:00,0.608359224653696,2.27019996895315,0.000000000000000E+000,1.91545990300081,0.000000000000000E+000,5.273890299265031E-002,5.273890299265031E-002,5.273890299265031E-002,9.560938723744861E-002,2.083084947716625E-002,8.781613688563442E-002,0.334251934371197,0.331717556888922 
 05/07  02:00:00,0.570648434966097,2.92163214359723,0.000000000000000E+000,2.59096197821681,0.000000000000000E+000,7.133769399858009E-002,7.133769399858009E-002,7.133769399858009E-002,6.373958313234182E-002,1.388723116350104E-002,7.419536335721098E-002,0.330376549624864,0.307914583958334 
 05/07  03:00:00,0.574052242792460,3.53628961261626,0.000000000000000E+000,3.20011820169926,0.000000000000000E+000,8.810976577480539E-002,8.810976577480539E-002,8.810976577480539E-002,6.373958313234182E-002,1.388723116350104E-002,6.547756110294642E-002,0.325726087929265,0.313736142664447 
 05/07  04:00:00,0.589005911500002,4.18745995679309,0.000000000000000E+000,3.78530817437670,0.000000000000000E+000,0.104221967942523,0.104221967942523,0.104221967942523,6.373958313234182E-002,1.388723116350104E-002,7.662337421237893E-002,0.313421741359659,0.380564009425045 
 05/07  05:00:00,0.654660841457271,4.88809575608298,0.000000000000000E+000,4.19459254744144,0.000000000000000E+000,0.115490911141832,0.115490911141832,0.115490911141832,6.728067897902401E-002,1.465874390473574E-002,9.036502038555042E-002,0.349753473356527,0.669412989012868 
 05/07  06:00:00,0.818948074758763,6.04198038631997,0.000000000000000E+000,4.80206539435319,0.000000000000000E+000,0.132216634031545,0.132216634031545,0.132216634031545,9.560938723744861E-002,2.083084947716625E-002,0.149073445899162,0.404105744423842,1.21208111216868 
 05/07  07:00:00,1.02845170190261,6.39282535495800,0.000000000000000E+000,4.99569502396485,0.000000000000000E+000,0.137547893765353,0.137547893765353,0.137547893765353,0.159348978729081,3.471808246194374E-002,0.235332091362966,0.429392629893665,1.36755474833543 
 05/07  08:00:00,0.964543325112926,6.08725239824205,0.000000000000000E+000,4.72593217159977,0.000000000000000E+000,0.130120436328309,0.130120436328309,0.130120436328309,0.120397024727063,2.623144412963851E-002,0.307655740125598,0.363026666112717,1.33631577984212 
 05/07  09:00:00,0.907536830860581,5.68498022350429,0.000000000000000E+000,4.44425768081291,0.000000000000000E+000,0.122365012358410,0.122365012358410,0.122365012358410,6.373958313234182E-002,1.388723116350104E-002,0.381467941615351,0.308965048901375,1.21944173648755 
 05/07  10:00:00,0.925789716802178,5.64567059430906,0.000000000000000E+000,4.54720544524939,0.000000000000000E+000,0.125199502474032,0.125199502474032,0.125199502474032,5.311632902945728E-002,1.157269293979695E-002,0.402557783368541,0.316231395300750,1.07668385352838 
 05/07  11:00:00,0.918033160656335,4.62057110086270,0.000000000000000E+000,3.65227869630554,0.000000000000000E+000,0.100559229438749,0.100559229438749,0.100559229438749,5.311632902945728E-002,1.157269293979695E-002,0.419344615639324,0.316328279919408,0.946504435834812 
 05/07  12:00:00,0.888081345244316,4.14772531136773,0.000000000000000E+000,3.27867008430575,0.000000000000000E+000,9.027255712855987E-002,9.027255712855987E-002,9.027255712855987E-002,5.311632902945728E-002,1.157269293979695E-002,0.405008126563703,0.310999625893199,0.847634283846437 
 05/07  13:00:00,0.853673743148768,3.77868503069436,0.000000000000000E+000,2.97049564226506,0.000000000000000E+000,8.178750245415127E-002,8.178750245415127E-002,8.178750245415127E-002,5.311632902945728E-002,1.157269293979695E-002,0.368331386471487,0.321753818564274,0.786027721009129 
 05/07  14:00:00,0.837090791764048,3.53460902061451,0.000000000000000E+000,2.78313914853351,0.000000000000000E+000,7.662896275698977E-002,7.662896275698977E-002,7.662896275698977E-002,5.311632902945728E-002,1.157269293979695E-002,0.338789551094827,0.339871242253379,0.728060317937683 
 05/07  15:00:00,0.857779822782037,3.37222519736136,0.000000000000000E+000,2.61286865424623,0.000000000000000E+000,7.194085674826603E-002,7.194085674826603E-002,7.194085674826603E-002,5.311632902945728E-002,1.157269293979695E-002,0.345274187483165,0.358763742891751,0.734645716720389 
 05/07  16:00:00,0.965128466823061,3.16605399141025,0.000000000000000E+000,2.32712772989434,0.000000000000000E+000,6.407347050498539E-002,6.407347050498539E-002,6.407347050498539E-002,5.665741651684890E-002,1.234420750230810E-002,0.390586728885886,0.424354629723432,0.809697684791921 
 05/07  17:00:00,1.17188697373814,3.85164330036515,0.000000000000000E+000,2.85771178964460,0.000000000000000E+000,7.868219252144588E-002,7.868219252144588E-002,7.868219252144588E-002,7.082176646641590E-002,1.543025664597044E-002,0.474317688533803,0.515523055880909,0.958423461234625 
 05/07  18:00:00,1.25582268864781,3.55016819519595,0.000000000000000E+000,2.40725545279224,0.000000000000000E+000,6.627964991825001E-002,6.627964991825001E-002,6.627964991825001E-002,0.123938103855164,2.700295504959676E-002,0.431787500146093,0.559702441989101,1.10436171780680 
 05/07  19:00:00,1.32164433403735,3.65842722471072,0.000000000000000E+000,2.48324260559190,0.000000000000000E+000,6.837182583585107E-002,6.837182583585107E-002,6.837182583585107E-002,0.247876207710328,5.400589188642894E-002,0.356555413855597,0.577722981059548,1.13539238098977 
 05/07  20:00:00,1.53931765297557,3.76103182457702,0.000000000000000E+000,2.66357238192813,0.000000000000000E+000,7.333689692190394E-002,7.333689692190394E-002,7.333689692190394E-002,0.435553819464216,9.489607992080321E-002,0.320834515094546,0.597584327884505,1.05629920035811 
 05/07  21:00:00,1.68041041308351,3.89636792782543,0.000000000000000E+000,2.90627194592009,0.000000000000000E+000,8.001921313310652E-002,8.001921313310652E-002,8.001921313310652E-002,0.570115244296592,0.124213567730275,0.305317431436236,0.583632942797706,0.949896679123299 
 05/07  22:00:00,1.40504895465874,4.20811930480522,0.000000000000000E+000,3.38691633391207,0.000000000000000E+000,9.325293194526170E-002,9.325293194526170E-002,9.325293194526170E-002,0.446177140441427,9.721061268067793E-002,0.246236738835966,0.505059517065810,0.786415626038770 
 05/07  23:00:00,1.10944476829090,4.65224389848592,0.000000000000000E+000,4.01776082070353,0.000000000000000E+000,0.110622152851541,0.110622152851541,0.110622152851541,0.311615799201959,6.789314308397101E-002,0.163314336941647,0.438887322522180,0.604253522403476 
 05/07  24:00:00,0.809138507420188,5.16133550431143,0.000000000000000E+000,4.72444914133507,0.000000000000000E+000,0.130079603633695,0.130079603633695,0.130079603633695,0.159348978729081,3.471808246194374E-002,0.104853162793151,0.363026666112717,0.411881916176172 
 05/08  01:00:00,0.697993823591240,5.65760879250619,0.000000000000000E+000,5.31431430488688,0.000000000000000E+000,0.146320529163155,0.146320529163155,0.146320529163155,9.560938723744861E-002,2.083084947716625E-002,8.386910965267348E-002,0.334251934371197,0.320271978555906 
 05/08  02:00:00,0.654747474212210,6.06198299139962,0.000000000000000E+000,5.74025130048201,0.000000000000000E+000,0.158047973760915,0.158047973760915,0.158047973760915,6.373958313234182E-002,1.388723116350104E-002,7.158412284098968E-002,0.330376549624864,0.298976109495507 
 05/08  03:00:00,0.652361140652042,6.42047875775798,0.000000000000000E+000,6.09386312761468,0.000000000000000E+000,0.167784068898687,0.167784068898687,0.167784068898687,6.373958313234182E-002,1.388723116350104E-002,6.411215583864807E-002,0.325726087929265,0.304180361890770 
 05/08  04:00:00,0.657830926187264,6.76828446059340,0.000000000000000E+000,6.38202603832783,0.000000000000000E+000,0.175718140382184,0.175718140382184,0.175718140382184,6.373958313234182E-002,1.388723116350104E-002,7.395221645997889E-002,0.313421741359659,0.364670649274222 
 05/08  05:00:00,0.711406420690381,7.05776120055136,0.000000000000000E+000,6.40436430545493,0.000000000000000E+000,0.176333186252471,0.176333186252471,0.176333186252471,6.728067897902401E-002,1.465874390473574E-002,8.626832450802412E-002,0.349753473356527,0.629306675467738 
 05/08  06:00:00,0.859546568573960,7.81408666066036,0.000000000000000E+000,6.66250503835896,0.000000000000000E+000,0.183440648564654,0.183440648564654,0.183440648564654,9.560938723744861E-002,2.083084947716625E-002,0.138447925181248,0.404105744423842,1.12374774250327 
 05/08  07:00:00,1.03513923628373,7.29732889477233,0.000000000000000E+000,6.00715854722444,0.000000000000000E+000,0.165396806995133,0.165396806995133,0.165396806995133,0.159348978729081,3.471808246194374E-002,0.214170712514307,0.429392629893665,1.26059476489018 
 05/08  08:00:00,0.961431395736807,7.04177475814172,0.000000000000000E+000,5.79102112487872,0.000000000000000E+000,0.159445833794224,0.159445833794224,0.159445833794224,0.120397024727063,2.623144412963851E-002,0.275218413283566,0.363026666112717,1.22574918646283 
 05/08  09:00:00,0.893661598215646,6.71467688583452,0.000000000000000E+000,5.57582850846868,0.000000000000000E+000,0.153520874204204,0.153520874204204,0.153520874204204,6.373958313234182E-002,1.388723116350104E-002,0.336436847124624,0.308965048901375,1.11756757116201 
 05/08  10:00:00,0.918963295848357,7.15921818952205,0.000000000000000E+000,6.14853450648842,0.000000000000000E+000,0.169289351542494,0.169289351542494,0.169289351542494,5.311632902945728E-002,1.157269293979695E-002,0.351641513346258,0.316231395300750,0.988902387502327 
 05/08  11:00:00,0.910766191017425,6.18980731268108,0.000000000000000E+000,5.29472100689792,0.000000000000000E+000,0.145781061309859,0.145781061309859,0.145781061309859,5.311632902945728E-002,1.157269293979695E-002,0.366855814129303,0.316328279919408,0.873298337060836 
 05/08  12:00:00,0.889522875082906,5.87275223027608,0.000000000000000E+000,5.06748949226521,0.000000000000000E+000,0.139524631306645,0.139524631306645,0.139524631306645,5.311632902945728E-002,1.157269293979695E-002,0.357197582224207,0.310999625893199,0.783841794795342 
 05/08  13:00:00,0.873318309613308,6.01984264086370,0.000000000000000E+000,5.26708445673256,0.000000000000000E+000,0.145020136303838,0.145020136303838,0.145020136303838,5.311632902945728E-002,1.157269293979695E-002,0.324743319086342,0.321753818564274,0.730596516710987 
 05/08  14:00:00,0.853836198874149,5.51307979946306,0.000000000000000E+000,4.81235618651548,0.000000000000000E+000,0.132499973342754,0.132499973342754,0.132499973342754,5.311632902945728E-002,1.157269293979695E-002,0.299663947619161,0.339871242253379,0.677314058804247 
 05/08  15:00:00,0.870072737934233,5.11398584035965,0.000000000000000E+000,4.40531434498863,0.000000000000000E+000,0.121292774402904,0.121292774402904,0.121292774402904,5.311632902945728E-002,1.157269293979695E-002,0.308215184980723,0.358763742891751,0.683960668976306 
 05/08  16:00:00,0.970021568696301,4.58671576331029,0.000000000000000E+000,3.80937186394630,0.000000000000000E+000,0.104884520360284,0.104884520360284,0.104884520360284,5.665741651684890E-002,1.234420750230810E-002,0.354668780903828,0.424354629723432,0.748115322640007 
 05/08  17:00:00,1.17684960094779,5.24225548539478,0.000000000000000E+000,4.32192450634451,0.000000000000000E+000,0.118996778227816,0.118996778227816,0.118996778227816,7.082176646641590E-002,1.543025664597044E-002,0.438965730037081,0.515523055880909,0.884822929564358 
 05/08  18:00:00,1.25144562651856,4.54330763161803,0.000000000000000E+000,3.49442253432615,0.000000000000000E+000,9.621293077680332E-002,9.621293077680332E-002,9.621293077680332E-002,0.123938103855164,2.700295504959676E-002,0.397477157158294,0.559702441989101,1.01033407269494 
 05/08  19:00:00,1.31168751158641,4.43598691680961,0.000000000000000E+000,3.36537342772584,0.000000000000000E+000,9.265978497426228E-002,9.265978497426228E-002,9.265978497426228E-002,0.247876207710328,5.400589188642894E-002,0.322310632266247,0.577722981059548,1.03082125095474 
 05/08  20:00:00,1.52518615707968,4.41427024739943,0.000000000000000E+000,3.41625781274773,0.000000000000000E+000,9.406079923788918E-002,9.406079923788918E-002,9.406079923788918E-002,0.435553819464216,9.489607992080321E-002,0.285979116882669,0.597584327884505,0.956852192360933 
 05/08  21:00:00,1.66288244315376,4.46945758392209,0.000000000000000E+000,3.56289232990069,0.000000000000000E+000,9.809812915713693E-002,9.809812915713693E-002,9.809812915713693E-002,0.570115244296592,0.124213567730275,0.269710545482451,0.583632942797706,0.866365951239379 
 05/08  22:00:00,1.39238402982729,4.71001118241615,0.000000000000000E+000,3.95453148962844,0.000000000000000E+000,0.108881241672647,0.108881241672647,0.108881241672647,0.446177140441427,9.721061268067793E-002,0.217943504277125,0.505059517065810,0.720692347933342 
 05/08  23:00:00,1.10831023090541,5.13388673017151,0.000000000000000E+000,4.54077580033946,0.000000000000000E+000,0.125022473229697,0.125022473229697,0.125022473229697,0.311615799201959,6.789314308397101E-002,0.147779479178003,0.438887322522180,0.562881374453131 
 05/08  24:00:00,0.815788886532340,5.62548322383612,0.000000000000000E+000,5.20474299489820,0.000000000000000E+000,0.143303671081596,0.143303671081596,0.143303671081596,0.159348978729081,3.471808246194374E-002,9.827947445740333E-002,0.363026666112717,0.395735782137736 
 05/09  01:00:00,0.711236637478341,6.13749620107037,0.000000000000000E+000,5.79528902305995,0.000000000000000E+000,0.159563343050258,0.159563343050258,0.159563343050258,9.560938723744861E-002,2.083084947716625E-002,8.386910965267348E-002,0.334251934371197,0.319184668946978 
 05/09  02:00:00,0.665014442783040,6.43378267054680,0.000000000000000E+000,6.11314427903959,0.000000000000000E+000,0.168314942331742,0.168314942331742,0.168314942331742,6.373958313234182E-002,1.388723116350104E-002,7.158412284098968E-002,0.330376549624864,0.297882810085099 
 05/09  03:00:00,0.659129124963514,6.66549240562741,0.000000000000000E+000,6.33967412930672,0.000000000000000E+000,0.174552053210158,0.174552053210158,0.174552053210158,6.373958313234182E-002,1.388723116350104E-002,6.411215583864807E-002,0.325726087929265,0.303383008068182 
 05/09  04:00:00,0.660580274348541,6.86706434946106,0.000000000000000E+000,6.48188147451414,0.000000000000000E+000,0.178467488543462,0.178467488543462,0.178467488543462,6.373958313234182E-002,1.388723116350104E-002,7.395221645997889E-002,0.313421741359659,0.363595101955574 
 05/09  05:00:00,0.713713270050840,7.13956887496264,0.000000000000000E+000,6.48814832828215,0.000000000000000E+000,0.178640035612928,0.178640035612928,0.178640035612928,6.728067897902401E-002,1.465874390473574E-002,8.626832450802412E-002,0.349753473356527,0.627330327051818 
 05/09  06:00:00,0.849412630077655,7.44265833845718,0.000000000000000E+000,6.29444366909124,0.000000000000000E+000,0.173306710068347,0.173306710068347,0.173306710068347,9.560938723744861E-002,2.083084947716625E-002,0.138447925181248,0.404105744423842,1.12038078956783 
 05/09  07:00:00,1.03745250916807,7.37787851581012,0.000000000000000E+000,6.09117587036194,0.000000000000000E+000,0.167710079879472,0.167710079879472,0.167710079879472,0.159348978729081,3.471808246194374E-002,0.214170712514307,0.429392629893665,1.25712706279048 
 05/09  08:00:00,0.962116653684135,7.06304792953974,0.000000000000000E+000,5.81590947194011,0.000000000000000E+000,0.160131091741552,0.160131091741552,0.160131091741552,0.120397024727063,2.623144412963851E-002,0.275218413283566,0.363026666112717,1.22213401079943 
 05/09  09:00:00,0.885318784332022,6.40823417696585,0.000000000000000E+000,5.27282020595423,0.000000000000000E+000,0.145178060320582,0.145178060320582,0.145178060320582,6.373958313234182E-002,1.388723116350104E-002,0.336436847124624,0.308965048901375,1.11413316480778 
 05/09  10:00:00,0.897165459265849,6.36462325715917,0.000000000000000E+000,5.35684413037693,0.000000000000000E+000,0.147491514959986,0.147491514959986,0.147491514959986,5.311632902945728E-002,1.157269293979695E-002,0.351641513346258,0.316231395300750,0.985997831250931 
 05/09  11:00:00,0.878202336850696,5.00456045209385,0.000000000000000E+000,4.11201235343522,0.000000000000000E+000,0.113217207143129,0.113217207143129,0.113217207143129,5.311632902945728E-002,1.157269293979695E-002,0.366855814129303,0.316328279919408,0.870760129936283 
 05/09  12:00:00,0.844590433474212,4.23893710483589,0.000000000000000E+000,3.43555774242625,0.000000000000000E+000,9.459218969794900E-002,9.459218969794900E-002,9.459218969794900E-002,5.311632902945728E-002,1.157269293979695E-002,0.357197582224207,0.310999625893199,0.781958419194101 
 05/09  13:00:00,0.808018169846583,3.64684599559091,0.000000000000000E+000,2.89540449590855,0.000000000000000E+000,7.971999653711344E-002,7.971999653711344E-002,7.971999653711344E-002,5.311632902945728E-002,1.157269293979695E-002,0.324743319086342,0.321753818564274,0.729279832262185 
 05/09  14:00:00,0.786392927487372,3.06312480253319,0.000000000000000E+000,2.36283837825589,0.000000000000000E+000,6.505670195597715E-002,6.505670195597715E-002,6.505670195597715E-002,5.311632902945728E-002,1.157269293979695E-002,0.299663947619161,0.339871242253379,0.676876870133980 
 05/09  15:00:00,0.800753786562394,2.59624671376728,0.000000000000000E+000,1.88767244619285,0.000000000000000E+000,5.197382303106433E-002,5.197382303106433E-002,5.197382303106433E-002,5.311632902945728E-002,1.157269293979695E-002,0.308215184980723,0.358763742891751,0.683863441179699 
 05/09  16:00:00,0.907314093253763,2.30902052129996,0.000000000000000E+000,1.53185663301088,0.000000000000000E+000,4.217704491774699E-002,4.217704491774699E-002,4.217704491774699E-002,5.665741651684890E-002,1.234420750230810E-002,0.354668780903828,0.424354629723432,0.747935311565096 
 05/09  17:00:00,1.10328294247089,2.57004944129876,0.000000000000000E+000,1.65000725903475,0.000000000000000E+000,4.543011975091478E-002,4.543011975091478E-002,4.543011975091478E-002,7.082176646641590E-002,1.543025664597044E-002,0.438965730037081,0.515523055880909,0.884534132778085 
 05/09  18:00:00,1.18710387944780,2.20572476026026,0.000000000000000E+000,1.15755108631292,0.000000000000000E+000,3.187118370604101E-002,3.187118370604101E-002,3.187118370604101E-002,0.123938103855164,2.700295504959676E-002,0.397477157158294,0.559702441989101,1.00962264935042 
 05/09  19:00:00,1.25108819073198,2.23433343257507,0.000000000000000E+000,1.16442568973582,0.000000000000000E+000,3.206046411982828E-002,3.206046411982828E-002,3.206046411982828E-002,0.247876207710328,5.400589188642894E-002,0.322310632266247,0.577722981059548,1.03011550471022 
 05/09  20:00:00,1.47209543845890,2.48585968642053,0.000000000000000E+000,1.48802007989666,0.000000000000000E+000,4.097008061711049E-002,4.097008061711049E-002,4.097008061711049E-002,0.435553819464216,9.489607992080321E-002,0.285979116882669,0.597584327884505,0.956679364233096 
 05/09  21:00:00,1.61909453384304,2.87915913047921,0.000000000000000E+000,1.97252962302752,0.000000000000000E+000,5.431021984642056E-002,5.431021984642056E-002,5.431021984642056E-002,0.570115244296592,0.124213567730275,0.269710545482451,0.583632942797706,0.866430204669659 
 05/09  22:00:00,1.36106165015413,3.57289319479319,0.000000000000000E+000,2.81691278832804,0.000000000000000E+000,7.755886199948578E-002,7.755886199948578E-002,7.755886199948578E-002,0.446177140441427,9.721061268067793E-002,0.217943504277125,0.505059517065810,0.721193061610771 
 05/09  23:00:00,1.08277954553845,4.20701527644653,0.000000000000000E+000,3.61350956343334,0.000000000000000E+000,9.949178786273188E-002,9.949178786273188E-002,9.949178786273188E-002,0.311615799201959,6.789314308397101E-002,0.147779479178003,0.438887322522180,0.563276157634271 
 05/09  24:00:00,0.795192065955280,4.87786463082389,0.000000000000000E+000,4.45667313174313,0.000000000000000E+000,0.122706850504535,0.122706850504535,0.122706850504535,0.159348978729081,3.471808246194374E-002,9.827947445740333E-002,0.363026666112717,0.396187052280580 
 05/10  01:00:00,0.694026886871193,5.51286142386783,0.000000000000000E+000,5.17023644596654,0.000000000000000E+000,0.142353592443109,0.142353592443109,0.142353592443109,9.560938723744861E-002,2.083084947716625E-002,8.386910965267348E-002,0.334251934371197,0.319602468837898 
 05/10  02:00:00,0.653975026855559,6.03296927574539,0.000000000000000E+000,5.71219626226758,0.000000000000000E+000,0.157275526404262,0.157275526404262,0.157275526404262,6.373958313234182E-002,1.388723116350104E-002,7.158412284098968E-002,0.330376549624864,0.298017432055733 
 05/10  03:00:00,0.653489389265593,6.46080340408028,0.000000000000000E+000,6.13484075242751,0.000000000000000E+000,0.168912317512238,0.168912317512238,0.168912317512238,6.373958313234182E-002,1.388723116350104E-002,6.411215583864807E-002,0.325726087929265,0.303527383400262 
 05/10  04:00:00,0.660792498261281,6.87454006592718,0.000000000000000E+000,6.48958937839996,0.000000000000000E+000,0.178679712456202,0.178679712456202,0.178679712456202,6.373958313234182E-002,1.388723116350104E-002,7.395221645997889E-002,0.313421741359659,0.363362914535888 
 05/10  05:00:00,0.709649823195510,6.99034596457807,0.000000000000000E+000,6.34056525245587,0.000000000000000E+000,0.174576588757598,0.174576588757598,0.174576588757598,6.728067897902401E-002,1.465874390473574E-002,8.626832450802412E-002,0.349753473356527,0.625690492493518 
 05/10  06:00:00,0.850376587386606,7.47444284211805,0.000000000000000E+000,6.32945428684643,0.000000000000000E+000,0.174270667377300,0.174270667377300,0.174270667377300,9.560938723744861E-002,2.083084947716625E-002,0.138447925181248,0.404105744423842,1.11715467547349 
 05/10  07:00:00,1.01972749364496,6.73005659364733,0.000000000000000E+000,5.44740903813749,0.000000000000000E+000,0.149985064356369,0.149985064356369,0.149985064356369,0.159348978729081,3.471808246194374E-002,0.214170712514307,0.429392629893665,1.25307197285213 
 05/10  08:00:00,0.934580067957323,6.05925446137530,0.000000000000000E+000,4.81578958259383,0.000000000000000E+000,0.132594506014739,0.132594506014739,0.132594506014739,0.120397024727063,2.623144412963851E-002,0.275218413283566,0.363026666112717,1.21846043198130 
 05/10  09:00:00,0.852151689733159,5.20047569079614,0.000000000000000E+000,4.06820205506076,0.000000000000000E+000,0.112010965721719,0.112010965721719,0.112010965721719,6.373958313234182E-002,1.388723116350104E-002,0.336436847124624,0.308965048901375,1.11099282953154 
 05/10  10:00:00,0.838878529990498,4.24492195393582,0.000000000000000E+000,3.23988170680246,0.000000000000000E+000,8.920458568463480E-002,8.920458568463480E-002,8.920458568463480E-002,5.311632902945728E-002,1.157269293979695E-002,0.351641513346258,0.316231395300750,0.983258951602037 
 05/10  11:00:00,0.830258869975431,3.26190416931033,0.000000000000000E+000,2.37072113956193,0.000000000000000E+000,6.527374026786377E-002,6.527374026786377E-002,6.527374026786377E-002,5.311632902945728E-002,1.157269293979695E-002,0.366855814129303,0.316328279919408,0.869395061026065 
 05/10  12:00:00,0.798540901941121,2.56555757405523,0.000000000000000E+000,1.76305364775647,0.000000000000000E+000,4.854265816486129E-002,4.854265816486129E-002,4.854265816486129E-002,5.311632902945728E-002,1.157269293979695E-002,0.357197582224207,0.310999625893199,0.781082983083228 
 05/10  13:00:00,0.766973326168356,2.15478223395193,0.000000000000000E+000,1.40466904580756,0.000000000000000E+000,3.867515285888615E-002,3.867515285888615E-002,3.867515285888615E-002,5.311632902945728E-002,1.157269293979695E-002,0.324743319086342,0.321753818564274,0.727951520724198 
 05/10  14:00:00,0.753201803311844,1.85699074875086,0.000000000000000E+000,1.15734748090816,0.000000000000000E+000,3.186557778044905E-002,3.186557778044905E-002,3.186557778044905E-002,5.311632902945728E-002,1.157269293979695E-002,0.299663947619161,0.339871242253379,0.676233713699377 
 05/10  15:00:00,0.773460352674476,1.60412082294736,0.000000000000000E+000,0.896383753009498,0.000000000000000E+000,2.468038914314766E-002,2.468038914314766E-002,2.468038914314766E-002,5.311632902945728E-002,1.157269293979695E-002,0.308215184980723,0.358763742891751,0.683026243543124 
 05/10  16:00:00,0.894514289328584,1.84327116019468,0.000000000000000E+000,1.06697189340276,0.000000000000000E+000,2.937724099256649E-002,2.937724099256649E-002,2.937724099256649E-002,5.665741651684890E-002,1.234420750230810E-002,0.354668780903828,0.424354629723432,0.747070690067927 
 05/10  17:00:00,1.08724583090288,1.98564940871815,0.000000000000000E+000,1.06754455265719,0.000000000000000E+000,2.939300818289995E-002,2.939300818289995E-002,2.939300818289995E-002,7.082176646641590E-002,1.543025664597044E-002,0.438965730037081,0.515523055880909,0.882596806575036 
 05/10  18:00:00,1.18754784916945,2.21940367391630,0.000000000000000E+000,1.17367592304087,0.000000000000000E+000,3.231515342769150E-002,3.231515342769150E-002,3.231515342769150E-002,0.123938103855164,2.700295504959676E-002,0.397477157158294,0.559702441989101,1.00717672627851 
 05/10  19:00:00,1.24712802409602,2.08761740901287,0.000000000000000E+000,1.02059371808008,0.000000000000000E+000,2.810029748386278E-002,2.810029748386278E-002,2.810029748386278E-002,0.247876207710328,5.400589188642894E-002,0.322310632266247,0.577722981059548,1.02723145280376 
 05/10  20:00:00,1.46383889864617,2.18291936484029,0.000000000000000E+000,1.18814522373926,0.000000000000000E+000,3.271354080437754E-002,3.271354080437754E-002,3.271354080437754E-002,0.435553819464216,9.489607992080321E-002,0.285979116882669,0.597584327884505,0.953613898810261 
 05/10  21:00:00,1.60382121540498,2.32174799947465,0.000000000000000E+000,1.41780763614893,0.000000000000000E+000,3.903690140835364E-002,3.903690140835364E-002,3.903690140835364E-002,0.570115244296592,0.124213567730275,0.269710545482451,0.583632942797706,0.863741060543684 
 05/10  22:00:00,1.33889383004730,2.76563912197636,0.000000000000000E+000,2.01178473025159,0.000000000000000E+000,5.539104189266306E-002,5.539104189266306E-002,5.539104189266306E-002,0.446177140441427,9.721061268067793E-002,0.217943504277125,0.505059517065810,0.719067046870394 
 05/10  23:00:00,1.04963749210219,3.00205064631787,0.000000000000000E+000,2.40980089946832,0.000000000000000E+000,6.634973442647313E-002,6.634973442647313E-002,6.634973442647313E-002,0.311615799201959,6.789314308397101E-002,0.147779479178003,0.438887322522180,0.562020191470618 
 05/10  24:00:00,0.751363678360581,3.28585072721642,0.000000000000000E+000,2.86484026668474,0.000000000000000E+000,7.887846290983486E-002,7.887846290983486E-002,7.887846290983486E-002,0.159348978729081,3.471808246194374E-002,9.827947445740333E-002,0.363026666112717,0.396006013731505 
 05/11  01:00:00,0.642197168403126,3.63038988427064,0.000000000000000E+000,3.28779783090402,0.000000000000000E+000,9.052387397504290E-002,9.052387397504290E-002,9.052387397504290E-002,9.560938723744861E-002,2.083084947716625E-002,8.386910965267348E-002,0.334251934371197,0.319569544303206 
 05/11  02:00:00,0.591751830943261,3.77368936331563,0.000000000000000E+000,3.45226990727344,0.000000000000000E+000,9.505233049196521E-002,9.505233049196521E-002,9.505233049196521E-002,6.373958313234182E-002,1.388723116350104E-002,7.158412284098968E-002,0.330376549624864,0.298663874620081 
 05/11  03:00:00,0.582737454972249,3.89165887626011,0.000000000000000E+000,3.56515337729323,0.000000000000000E+000,9.816038321889486E-002,9.816038321889486E-002,9.816038321889486E-002,6.373958313234182E-002,1.388723116350104E-002,6.411215583864807E-002,0.325726087929265,0.304070230714379 
 05/11  04:00:00,0.581676434024569,4.00157494851384,0.000000000000000E+000,3.61611950835399,0.000000000000000E+000,9.956364821949014E-002,9.956364821949014E-002,9.956364821949014E-002,6.373958313234182E-002,1.388723116350104E-002,7.395221645997889E-002,0.313421741359659,0.363867667168515 
 05/11  05:00:00,0.630110623925038,4.10188209945039,0.000000000000000E+000,3.45172725480901,0.000000000000000E+000,9.503738948712603E-002,9.503738948712603E-002,9.503738948712603E-002,6.728067897902401E-002,1.465874390473574E-002,8.626832450802412E-002,0.349753473356527,0.626064625012677 
 05/11  06:00:00,0.767220245247377,4.45304984143072,0.000000000000000E+000,3.30924282984837,0.000000000000000E+000,9.111432523806993E-002,9.111432523806993E-002,9.111432523806993E-002,9.560938723744861E-002,2.083084947716625E-002,0.138447925181248,0.404105744423842,1.11597313178422 
 05/11  07:00:00,0.945790329583031,4.04335912130763,0.000000000000000E+000,2.76203514778634,0.000000000000000E+000,7.604790029443546E-002,7.604790029443546E-002,7.604790029443546E-002,0.159348978729081,3.471808246194374E-002,0.214170712514307,0.429392629893665,1.25174839086358 
 05/11  08:00:00,0.871122131483139,3.75339175448020,0.000000000000000E+000,2.51101784965863,0.000000000000000E+000,6.913656954055498E-002,6.913656954055498E-002,6.913656954055498E-002,0.120397024727063,2.623144412963851E-002,0.275218413283566,0.363026666112717,1.21736945802140 
 05/11  09:00:00,0.800157582757135,3.31136730547245,0.000000000000000E+000,2.17979290254600,0.000000000000000E+000,6.001685874569469E-002,6.001685874569469E-002,6.001685874569469E-002,6.373958313234182E-002,1.388723116350104E-002,0.336436847124624,0.308965048901375,1.11029359672260 
 05/11  10:00:00,0.803452160906728,2.95794811322135,0.000000000000000E+000,1.95320743717792,0.000000000000000E+000,5.377821660086525E-002,5.377821660086525E-002,5.377821660086525E-002,5.311632902945728E-002,1.157269293979695E-002,0.351641513346258,0.316231395300750,0.982959380512128 
 05/11  11:00:00,0.806875345110907,2.41214933496098,0.000000000000000E+000,1.52143907779707,0.000000000000000E+000,4.189021540334135E-002,4.189021540334135E-002,4.189021540334135E-002,5.311632902945728E-002,1.157269293979695E-002,0.366855814129303,0.316328279919408,0.868922288441577 
 05/11  12:00:00,0.784168712815854,2.04288961389948,0.000000000000000E+000,1.24106038612880,0.000000000000000E+000,3.417046903959142E-002,3.417046903959142E-002,3.417046903959142E-002,5.311632902945728E-002,1.157269293979695E-002,0.357197582224207,0.310999625893199,0.780408284555156 
 05/11  13:00:00,0.755903294764696,1.75232406875030,0.000000000000000E+000,1.00260908484053,0.000000000000000E+000,2.760512145522694E-002,2.760512145522694E-002,2.760512145522694E-002,5.311632902945728E-002,1.157269293979695E-002,0.324743319086342,0.321753818564274,0.727553316489599 
 05/11  14:00:00,0.741008310719349,1.41316899012535,0.000000000000000E+000,0.714483772845947,0.000000000000000E+000,1.967208518795570E-002,1.967208518795570E-002,1.967208518795570E-002,5.311632902945728E-002,1.157269293979695E-002,0.299663947619161,0.339871242253379,0.675275663136079 
 05/11  15:00:00,0.759661253870725,1.10195250186368,0.000000000000000E+000,0.395204946544468,0.000000000000000E+000,1.088129033939664E-002,1.088129033939664E-002,1.088129033939664E-002,5.311632902945728E-002,1.157269293979695E-002,0.308215184980723,0.358763742891751,0.682036728924480 
 05/11  16:00:00,0.865137048336018,0.774794009123164,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.665741651684890E-002,1.234420750230810E-002,0.354668780903828,0.424354629723432,0.745565432399172 
 05/11  17:00:00,1.05785282271998,0.916862860907133,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.082176646641590E-002,1.543025664597044E-002,0.438965730037081,0.515523055880909,0.881354811421207 
 05/11  18:00:00,1.15523269574176,1.04443066839747,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.123938103855164,2.700295504959676E-002,0.397477157158294,0.559702441989101,1.00587964380055 
 05/11  19:00:00,1.21902772661215,1.06586088139764,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.247876207710328,5.400589188642894E-002,0.322310632266247,0.577722981059548,1.02606864326861 
 05/11  20:00:00,1.43112535784179,0.993672936671852,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.435553819464216,9.489607992080321E-002,0.285979116882669,0.597584327884505,0.952512694381079 
 05/11  21:00:00,1.57065380225268,1.11617953120208,0.000000000000000E+000,0.213177915497600,0.000000000000000E+000,5.869488256052847E-003,5.869488256052847E-003,5.869488256052847E-003,0.570115244296592,0.124213567730275,0.269710545482451,0.583632942797706,0.862802312922440 
 05/11  22:00:00,1.30256217466741,1.44558054280064,0.000000000000000E+000,0.692230755085872,0.000000000000000E+000,1.905938651276876E-002,1.905938651276876E-002,1.905938651276876E-002,0.446177140441427,9.721061268067793E-002,0.217943504277125,0.505059517065810,0.718562442860389 
 05/11  23:00:00,1.01896258443016,1.88818949194914,0.000000000000000E+000,1.29569817188199,0.000000000000000E+000,3.567482675444440E-002,3.567482675444440E-002,3.567482675444440E-002,0.311615799201959,6.789314308397101E-002,0.147779479178003,0.438887322522180,0.562261764688235 
 05/11  24:00:00,0.726364520666724,2.37842962549225,0.000000000000000E+000,1.95687894299080,0.000000000000000E+000,5.387930521597997E-002,5.387930521597997E-002,5.387930521597997E-002,0.159348978729081,3.471808246194374E-002,9.827947445740333E-002,0.363026666112717,0.396546235701271 
 05/12  01:00:00,0.623947931772577,2.96858128467060,0.000000000000000E+000,2.62499145756962,0.000000000000000E+000,7.227463734449223E-002,7.227463734449223E-002,7.227463734449223E-002,9.560938723744861E-002,2.083084947716625E-002,8.386910965267348E-002,0.334251934371197,0.320567318037555 
 05/12  02:00:00,0.578445885636202,3.29121747160423,0.000000000000000E+000,2.96900227634173,0.000000000000000E+000,8.174638518490500E-002,8.174638518490500E-002,8.174638518490500E-002,6.373958313234182E-002,1.388723116350104E-002,7.158412284098968E-002,0.330376549624864,0.299459613840394 
 05/12  03:00:00,0.574179254038186,3.58161236476585,0.000000000000000E+000,3.25432228675444,0.000000000000000E+000,8.960218228483070E-002,8.960218228483070E-002,8.960218228483070E-002,6.373958313234182E-002,1.388723116350104E-002,6.411215583864807E-002,0.325726087929265,0.304854809758875 
 05/12  04:00:00,0.577843930356969,3.86293497067020,0.000000000000000E+000,3.47692421442806,0.000000000000000E+000,9.573114455188965E-002,9.573114455188965E-002,9.573114455188965E-002,6.373958313234182E-002,1.388723116350104E-002,7.395221645997889E-002,0.313421741359659,0.364422983250801 
 05/12  05:00:00,0.632092592587914,4.17312552716711,0.000000000000000E+000,3.52371171575378,0.000000000000000E+000,9.701935815000276E-002,9.701935815000276E-002,9.701935815000276E-002,6.728067897902401E-002,1.465874390473574E-002,8.626832450802412E-002,0.349753473356527,0.625323591784654 
 05/12  06:00:00,0.769318135580847,4.52698250818150,0.000000000000000E+000,3.38543752838455,0.000000000000000E+000,9.321221557153890E-002,9.321221557153890E-002,9.321221557153890E-002,9.560938723744861E-002,2.083084947716625E-002,0.138447925181248,0.404105744423842,1.11371109999883 
 05/12  07:00:00,0.959778633187565,4.54874150926835,0.000000000000000E+000,3.27008581143436,0.000000000000000E+000,9.003620389896883E-002,9.003620389896883E-002,9.003620389896883E-002,0.159348978729081,3.471808246194374E-002,0.214170712514307,0.429392629893665,1.24908011517627 
 05/12  08:00:00,0.890407979257208,4.45093767268087,0.000000000000000E+000,3.21147360452624,0.000000000000000E+000,8.842241731462448E-002,8.842241731462448E-002,8.842241731462448E-002,0.120397024727063,2.623144412963851E-002,0.275218413283566,0.363026666112717,1.21445962135445 
 05/12  09:00:00,0.824592457690094,4.19592179365836,0.000000000000000E+000,3.06725965883113,0.000000000000000E+000,8.445173367865427E-002,8.445173367865427E-002,8.445173367865427E-002,6.373958313234182E-002,1.388723116350104E-002,0.336436847124624,0.308965048901375,1.10738132862340 
 05/12  10:00:00,0.836715388320939,4.16328165608110,0.000000000000000E+000,3.16131710083930,0.000000000000000E+000,8.704144401507727E-002,8.704144401507727E-002,8.704144401507727E-002,5.311632902945728E-002,1.157269293979695E-002,0.351641513346258,0.316231395300750,0.980183259710505 
 05/12  11:00:00,0.833604353913283,3.38022720658002,0.000000000000000E+000,2.49222803438649,0.000000000000000E+000,6.861922420571684E-002,6.861922420571684E-002,6.861922420571684E-002,5.311632902945728E-002,1.157269293979695E-002,0.366855814129303,0.316328279919408,0.866211203471195 
 05/12  12:00:00,0.808228701176827,2.91426340921453,0.000000000000000E+000,2.11491138334300,0.000000000000000E+000,5.823045740056476E-002,5.823045740056476E-002,5.823045740056476E-002,5.311632902945728E-002,1.157269293979695E-002,0.357197582224207,0.310999625893199,0.777931082655990 
 05/12  13:00:00,0.779454064057461,2.60556065390554,0.000000000000000E+000,1.85796541015880,0.000000000000000E+000,5.115589074798985E-002,5.115589074798985E-002,5.115589074798985E-002,5.311632902945728E-002,1.157269293979695E-002,0.324743319086342,0.321753818564274,0.725433576326566 
 05/12  14:00:00,0.765462230705825,2.29937534525233,0.000000000000000E+000,1.60264223931636,0.000000000000000E+000,4.412600517443146E-002,4.412600517443146E-002,4.412600517443146E-002,5.311632902945728E-002,1.157269293979695E-002,0.299663947619161,0.339871242253379,0.673323551792638 
 05/12  15:00:00,0.787421693829170,2.10859180334215,0.000000000000000E+000,1.40345514919795,0.000000000000000E+000,3.864173029784145E-002,3.864173029784145E-002,3.864173029784145E-002,5.311632902945728E-002,1.157269293979695E-002,0.308215184980723,0.358763742891751,0.680425827749463 
 05/12  16:00:00,0.898678686257543,1.99113344644265,0.000000000000000E+000,1.21822144325993,0.000000000000000E+000,3.354163792152470E-002,3.354163792152470E-002,3.354163792152470E-002,5.665741651684890E-002,1.234420750230810E-002,0.354668780903828,0.424354629723432,0.743683426458732 
 05/12  17:00:00,1.08458970758859,1.88512012329311,0.000000000000000E+000,0.971075012768528,0.000000000000000E+000,2.673688486861761E-002,2.673688486861761E-002,2.673688486861761E-002,7.082176646641590E-002,1.543025664597044E-002,0.438965730037081,0.515523055880909,0.878537061038653 
 05/12  18:00:00,1.17812502194256,1.87284222464267,0.000000000000000E+000,0.831441885132793,0.000000000000000E+000,2.289232620079867E-002,2.289232620079867E-002,2.289232620079867E-002,0.123938103855164,2.700295504959676E-002,0.397477157158294,0.559702441989101,1.00284931491296 
 05/12  19:00:00,1.24188332460866,1.89291573902363,0.000000000000000E+000,0.830107928629453,0.000000000000000E+000,2.285559799650905E-002,2.285559799650905E-002,2.285559799650905E-002,0.247876207710328,5.400589188642894E-002,0.322310632266247,0.577722981059548,1.02301557226514 
 05/12  20:00:00,1.45627810661901,1.90435913421678,0.000000000000000E+000,0.913539702176338,0.000000000000000E+000,2.515274877721748E-002,2.515274877721748E-002,2.515274877721748E-002,0.435553819464216,9.489607992080321E-002,0.285979116882669,0.597584327884505,0.949659189749672 
 05/12  21:00:00,1.59433312662673,1.97353099432279,0.000000000000000E+000,1.07320331979859,0.000000000000000E+000,2.954881263010425E-002,2.954881263010425E-002,2.954881263010425E-002,0.570115244296592,0.124213567730275,0.269710545482451,0.583632942797706,0.860128371742153 
 05/12  22:00:00,1.32637577943390,2.30818611874583,0.000000000000000E+000,1.55713317981916,0.000000000000000E+000,4.287299127925697E-002,4.287299127925697E-002,4.287299127925697E-002,0.446177140441427,9.721061268067793E-002,0.217943504277125,0.505059517065810,0.716265594072292 
 05/12  23:00:00,1.03682739440150,2.53509599238699,0.000000000000000E+000,1.94454229326250,0.000000000000000E+000,5.353963672578817E-002,5.353963672578817E-002,5.353963672578817E-002,0.311615799201959,6.789314308397101E-002,0.147779479178003,0.438887322522180,0.560324143745565 
 05/12  24:00:00,0.738583269840427,2.82097567127006,0.000000000000000E+000,2.40065996191551,0.000000000000000E+000,6.609805438968176E-002,6.609805438968176E-002,6.609805438968176E-002,0.159348978729081,3.471808246194374E-002,9.827947445740333E-002,0.363026666112717,0.395311262554363 
 05/13  01:00:00,0.630836387776154,3.08244051509899,0.000000000000000E+000,2.73182319937574,0.000000000000000E+000,7.521606611510892E-002,7.521606611510892E-002,7.521606611510892E-002,9.560938723744861E-002,2.083084947716625E-002,8.781613688563442E-002,0.334251934371197,0.327594806659836 
 05/13  02:00:00,0.579781752331211,3.24983419290677,0.000000000000000E+000,2.92268111156124,0.000000000000000E+000,8.047101136369510E-002,8.047101136369510E-002,8.047101136369510E-002,6.373958313234182E-002,1.388723116350104E-002,7.419536335721098E-002,0.330376549624864,0.304397499923416 
 05/13  03:00:00,0.568616555259883,3.33538214660808,0.000000000000000E+000,3.00269578820421,0.000000000000000E+000,8.267407824222885E-002,8.267407824222885E-002,8.267407824222885E-002,6.373958313234182E-002,1.388723116350104E-002,6.547756110294642E-002,0.325726087929265,0.310251090151360 
 05/13  04:00:00,0.569642929562285,3.47941407190325,0.000000000000000E+000,3.08205093162755,0.000000000000000E+000,8.485898600480615E-002,8.485898600480615E-002,8.485898600480615E-002,6.373958313234182E-002,1.388723116350104E-002,7.662337421237893E-002,0.313421741359659,0.375775367284364 
 05/13  05:00:00,0.619125130678703,3.58742060226035,0.000000000000000E+000,2.90394702281865,0.000000000000000E+000,7.995520036326412E-002,7.995520036326412E-002,7.995520036326412E-002,6.728067897902401E-002,1.465874390473574E-002,9.036502038555042E-002,0.349753473356527,0.659383359813030 
 05/13  06:00:00,0.761286073147919,3.92764265005716,0.000000000000000E+000,2.70780014147647,0.000000000000000E+000,7.455463242069878E-002,7.455463242069878E-002,7.455463242069878E-002,9.560938723744861E-002,2.083084947716625E-002,0.149073445899162,0.404105744423842,1.19200862878257 
 05/13  07:00:00,0.952908543027875,3.62627515094936,0.000000000000000E+000,2.25199192132852,0.000000000000000E+000,6.200473489061962E-002,6.200473489061962E-002,6.200473489061962E-002,0.159348978729081,3.471808246194374E-002,0.235332091362966,0.429392629893665,1.34470764696314 
 05/13  08:00:00,0.889151344911993,3.32768455941855,0.000000000000000E+000,1.98771982951065,0.000000000000000E+000,5.472845612737710E-002,5.472845612737710E-002,5.472845612737710E-002,0.120397024727063,2.623144412963851E-002,0.307655740125598,0.363026666112717,1.31496028310772 
 05/13  09:00:00,0.830015293507740,2.85049991556039,0.000000000000000E+000,1.62870051158170,0.000000000000000E+000,4.484347500556964E-002,4.484347500556964E-002,4.484347500556964E-002,6.373958313234182E-002,1.388723116350104E-002,0.381467941615351,0.308965048901375,1.20051859777485 
 05/13  10:00:00,0.829163479314858,2.12010886670864,0.000000000000000E+000,1.03777174484442,0.000000000000000E+000,2.857326498671176E-002,2.857326498671176E-002,2.857326498671176E-002,5.311632902945728E-002,1.157269293979695E-002,0.402557783368541,0.316231395300750,1.06055582633292 
 05/13  11:00:00,0.834264140871387,1.56528629799487,0.000000000000000E+000,0.609814985330945,0.000000000000000E+000,1.679020965380117E-002,1.679020965380117E-002,1.679020965380117E-002,5.311632902945728E-002,1.157269293979695E-002,0.419344615639324,0.316328279919408,0.933683343941586 
 05/13  12:00:00,0.803573942306428,1.06736618678669,0.000000000000000E+000,0.209388535980471,0.000000000000000E+000,5.765154190670884E-003,5.765154190670884E-003,5.765154190670884E-003,5.311632902945728E-002,1.157269293979695E-002,0.405008126563703,0.310999625893199,0.836556707590694 
 05/13  13:00:00,0.771886240694615,0.798454185852304,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.311632902945728E-002,1.157269293979695E-002,0.368331386471487,0.321753818564274,0.776292518432126 
 05/13  14:00:00,0.760461829007060,0.742711305249130,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.311632902945728E-002,1.157269293979695E-002,0.338789551094827,0.339871242253379,0.719301751105807 
