Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 05/13  15:00:00,0.785838966033770,0.750830659843833,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.311632902945728E-002,1.157269293979695E-002,0.345274187483165,0.358763742891751,0.726119833449099 
 05/13  16:00:00,0.901054996318076,0.829157130853116,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.665741651684890E-002,1.234420750230810E-002,0.390586728885886,0.424354629723432,0.799928554129126 
 05/13  17:00:00,1.09320478121670,0.981228294993225,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.082176646641590E-002,1.543025664597044E-002,0.474317688533803,0.515523055880909,0.945720245507297 
 05/13  18:00:00,1.18954303872956,1.12771607167819,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.123938103855164,2.700295504959676E-002,0.431787500146093,0.559702441989101,1.08916504708127 
 05/13  19:00:00,1.25327250820150,1.15907538059235,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.247876207710328,5.400589188642894E-002,0.356555413855597,0.577722981059548,1.11928314246332 
 05/13  20:00:00,1.46598075605367,1.08268834078340,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.435553819464216,9.489607992080321E-002,0.320834515094546,0.597584327884505,1.04152809849263 
 05/13  21:00:00,1.60711528605586,1.22190222866522,0.000000000000000E+000,0.244216633044392,0.000000000000000E+000,6.724086105452887E-003,6.724086105452887E-003,6.724086105452887E-003,0.570115244296592,0.124213567730275,0.305317431436236,0.583632942797706,0.937486292838793 
 05/13  22:00:00,1.33707178263385,1.73015924755897,0.000000000000000E+000,0.918007427118504,0.000000000000000E+000,2.527575992036565E-002,2.527575992036565E-002,2.527575992036565E-002,0.446177140441427,9.721061268067793E-002,0.246236738835966,0.505059517065810,0.777364475586094 
 05/13  23:00:00,1.04449613084815,2.28760913616381,0.000000000000000E+000,1.65884731062436,0.000000000000000E+000,4.567351540879531E-002,4.567351540879531E-002,4.567351540879531E-002,0.311615799201959,6.789314308397101E-002,0.163314336941647,0.438887322522180,0.598532270160522 
 05/13  24:00:00,0.746826164859048,2.89620484828772,0.000000000000000E+000,2.46128500888156,0.000000000000000E+000,6.776726107255632E-002,6.776726107255632E-002,6.776726107255632E-002,0.159348978729081,3.471808246194374E-002,0.104853162793151,0.363026666112717,0.409915392605985 
 05/14  01:00:00,0.641999320710490,3.48785504882167,0.000000000000000E+000,3.13725731389626,0.000000000000000E+000,8.637899904944563E-002,8.637899904944563E-002,8.637899904944563E-002,9.560938723744861E-002,2.083084947716625E-002,8.781613688563442E-002,0.334251934371197,0.327575225861982 
 05/14  02:00:00,0.597236585780475,3.88375180427287,0.000000000000000E+000,3.55663501823016,0.000000000000000E+000,9.792584481295930E-002,9.792584481295930E-002,9.792584481295930E-002,6.373958313234182E-002,1.388723116350104E-002,7.419536335721098E-002,0.330376549624864,0.304361204620630 
 05/14  03:00:00,0.591991320301486,4.18372562156699,0.000000000000000E+000,3.85165969603318,0.000000000000000E+000,0.106048843283831,0.106048843283831,0.106048843283831,6.373958313234182E-002,1.388723116350104E-002,6.547756110294642E-002,0.325726087929265,0.309630657281294 
 05/14  04:00:00,0.597330303283380,4.48455031079946,0.000000000000000E+000,4.08764739216719,0.000000000000000E+000,0.112546359725899,0.112546359725899,0.112546359725899,6.373958313234182E-002,1.388723116350104E-002,7.662337421237893E-002,0.313421741359659,0.375315145640935 
 05/14  05:00:00,0.654391617112861,4.86664711224735,0.000000000000000E+000,4.18481440630910,0.000000000000000E+000,0.115221686797423,0.115221686797423,0.115221686797423,6.728067897902401E-002,1.465874390473574E-002,9.036502038555042E-002,0.349753473356527,0.657742486309585 
 05/14  06:00:00,0.799189633458067,5.30090408257626,0.000000000000000E+000,4.08444519541665,0.000000000000000E+000,0.112458192730848,0.112458192730848,0.112458192730848,9.560938723744861E-002,2.083084947716625E-002,0.149073445899162,0.404105744423842,1.18862500736147 
 05/14  07:00:00,1.01010528047079,5.69955685680234,0.000000000000000E+000,4.32935893007426,0.000000000000000E+000,0.119201472333538,0.119201472333538,0.119201472333538,0.159348978729081,3.471808246194374E-002,0.235332091362966,0.429392629893665,1.34062234407036 
 05/14  08:00:00,0.944186608612358,5.32209056617635,0.000000000000000E+000,3.98658281086259,0.000000000000000E+000,0.109763719827739,0.109763719827739,0.109763719827739,0.120397024727063,2.623144412963851E-002,0.307655740125598,0.363026666112717,1.31050330851360 
 05/14  09:00:00,0.886878727893209,4.91151259228251,0.000000000000000E+000,3.69396206105806,0.000000000000000E+000,0.101706909391039,0.101706909391039,0.101706909391039,6.373958313234182E-002,1.388723116350104E-002,0.381467941615351,0.308965048901375,1.19626972502062 
 05/14  10:00:00,0.905542970950675,4.89043629119676,0.000000000000000E+000,3.81185018292615,0.000000000000000E+000,0.104952756622530,0.104952756622530,0.104952756622530,5.311632902945728E-002,1.157269293979695E-002,0.402557783368541,0.316231395300750,1.05680481273930 
 05/14  11:00:00,0.896712892286518,3.82920900411256,0.000000000000000E+000,2.87793344325213,0.000000000000000E+000,7.923896106893064E-002,7.923896106893064E-002,7.923896106893064E-002,5.311632902945728E-002,1.157269293979695E-002,0.419344615639324,0.316328279919408,0.929487592138098 
 05/14  12:00:00,0.861615247195752,3.17174466431153,0.000000000000000E+000,2.31742996127970,0.000000000000000E+000,6.380645907999476E-002,6.380645907999476E-002,6.380645907999476E-002,5.311632902945728E-002,1.157269293979695E-002,0.405008126563703,0.310999625893199,0.832893759816314 
 05/14  13:00:00,0.823839503083511,2.68218835794949,0.000000000000000E+000,1.88692569031780,0.000000000000000E+000,5.195326238889611E-002,5.195326238889611E-002,5.195326238889611E-002,5.311632902945728E-002,1.157269293979695E-002,0.368331386471487,0.321753818564274,0.773101000211514 
 05/14  14:00:00,0.803769627370315,2.31272041294765,0.000000000000000E+000,1.57292523251043,0.000000000000000E+000,4.330779836325541E-002,4.330779836325541E-002,4.330779836325541E-002,5.311632902945728E-002,1.157269293979695E-002,0.338789551094827,0.339871242253379,0.716385626293892 
 05/14  15:00:00,0.825796243373141,2.19894649790400,0.000000000000000E+000,1.45123539235000,0.000000000000000E+000,3.995727733937102E-002,3.995727733937102E-002,3.995727733937102E-002,5.311632902945728E-002,1.157269293979695E-002,0.345274187483165,0.358763742891751,0.723000279159261 
 05/14  16:00:00,0.931731037418909,1.94007127980552,0.000000000000000E+000,1.11414389335398,0.000000000000000E+000,3.067604110083241E-002,3.067604110083241E-002,3.067604110083241E-002,5.665741651684890E-002,1.234420750230810E-002,0.390586728885886,0.424354629723432,0.796698809727554 
 05/14  17:00:00,1.13244615833997,2.40306707877571,0.000000000000000E+000,1.42523412799514,0.000000000000000E+000,3.924137712326658E-002,3.924137712326658E-002,3.924137712326658E-002,7.082176646641590E-002,1.543025664597044E-002,0.474317688533803,0.515523055880909,0.942324901294646 
 05/14  18:00:00,1.21704319289611,2.12262133702311,0.000000000000000E+000,0.998796706858179,0.000000000000000E+000,2.750015416655262E-002,2.750015416655262E-002,2.750015416655262E-002,0.123938103855164,2.700295504959676E-002,0.431787500146093,0.559702441989101,1.08527360556801 
 05/14  19:00:00,1.28327668768934,2.24526272016987,0.000000000000000E+000,1.08974209682379,0.000000000000000E+000,3.000417948784022E-002,3.000417948784022E-002,3.000417948784022E-002,0.247876207710328,5.400589188642894E-002,0.356555413855597,0.577722981059548,1.11572838521705 
 05/14  20:00:00,1.50074637708621,2.34219422754741,0.000000000000000E+000,1.26267611406391,0.000000000000000E+000,3.476562103254069E-002,3.476562103254069E-002,3.476562103254069E-002,0.435553819464216,9.489607992080321E-002,0.320834515094546,0.597584327884505,1.03835787119273 
 05/14  21:00:00,1.64208817276926,2.48885972036486,0.000000000000000E+000,1.51442056961548,0.000000000000000E+000,4.169697281885185E-002,4.169697281885185E-002,4.169697281885185E-002,0.570115244296592,0.124213567730275,0.305317431436236,0.583632942797706,0.934239847967341 
 05/14  22:00:00,1.36674597418705,2.80498792950199,0.000000000000000E+000,1.99576446886144,0.000000000000000E+000,5.494995147356906E-002,5.494995147356906E-002,5.494995147356906E-002,0.446177140441427,9.721061268067793E-002,0.246236738835966,0.505059517065810,0.774436115786189 
 05/14  23:00:00,1.07307702481200,3.32353174894966,0.000000000000000E+000,2.69689613745147,0.000000000000000E+000,7.425440937264359E-002,7.425440937264359E-002,7.425440937264359E-002,0.311615799201959,6.789314308397101E-002,0.163314336941647,0.438887322522180,0.596406056119258 
 05/14  24:00:00,0.774999292740047,3.91790799662872,0.000000000000000E+000,3.48452390343509,0.000000000000000E+000,9.594038895355447E-002,9.594038895355447E-002,9.594038895355447E-002,0.159348978729081,3.471808246194374E-002,0.104853162793151,0.363026666112717,0.408379646393450 
 05/15  01:00:00,0.667766433706311,4.55825971304919,0.000000000000000E+000,4.21646527861833,0.000000000000000E+000,0.116093139278226,0.116093139278226,0.116093139278226,9.560938723744861E-002,2.083084947716625E-002,8.386910965267348E-002,0.334251934371197,0.318771925367425 
 05/15  02:00:00,0.626540886338833,5.03611059250275,0.000000000000000E+000,4.71579714982492,0.000000000000000E+000,0.129841385887538,0.129841385887538,0.129841385887538,6.373958313234182E-002,1.388723116350104E-002,7.158412284098968E-002,0.330376549624864,0.297557861255710 
 05/15  03:00:00,0.625220302961237,5.43328167254105,0.000000000000000E+000,5.10811667896677,0.000000000000000E+000,0.140643231207880,0.140643231207880,0.140643231207880,6.373958313234182E-002,1.388723116350104E-002,6.411215583864807E-002,0.325726087929265,0.302729725321778 
 05/15  04:00:00,0.632085665311944,5.83026970197903,0.000000000000000E+000,5.44696648834359,0.000000000000000E+000,0.149972879506865,0.149972879506865,0.149972879506865,6.373958313234182E-002,1.388723116350104E-002,7.395221645997889E-002,0.313421741359659,0.361715440644090 
 05/15  05:00:00,0.686187786635235,6.13300786927601,0.000000000000000E+000,5.48843167128885,0.000000000000000E+000,0.151114552197322,0.151114552197322,0.151114552197322,6.728067897902401E-002,1.465874390473574E-002,8.626832450802412E-002,0.349753473356527,0.620485978358469 
 05/15  06:00:00,0.833886811561018,6.86193615294845,0.000000000000000E+000,5.73055096100771,0.000000000000000E+000,0.157780891551713,0.157780891551713,0.157780891551713,9.560938723744861E-002,2.083084947716625E-002,0.138447925181248,0.404105744423842,1.10355131214263 
 05/15  07:00:00,1.00998281388525,6.36028064064236,0.000000000000000E+000,5.09348542031172,0.000000000000000E+000,0.140240384596651,0.140240384596651,0.140240384596651,0.159348978729081,3.471808246194374E-002,0.214170712514307,0.429392629893665,1.23721963767297 
 05/15  08:00:00,0.930956339183451,5.91211514637631,0.000000000000000E+000,4.68417692529849,0.000000000000000E+000,0.128970777240866,0.128970777240866,0.128970777240866,0.120397024727063,2.623144412963851E-002,0.275218413283566,0.363026666112717,1.20293377427764 
 05/15  09:00:00,0.853735640273866,5.24402382332909,0.000000000000000E+000,4.12573062651180,0.000000000000000E+000,0.113594916262427,0.113594916262427,0.113594916262427,6.373958313234182E-002,1.388723116350104E-002,0.336436847124624,0.308965048901375,1.09701239061345 
 05/15  10:00:00,0.854960364834664,4.81701648394547,0.000000000000000E+000,3.82396874810816,0.000000000000000E+000,0.105286420528803,0.105286420528803,0.105286420528803,5.311632902945728E-002,1.157269293979695E-002,0.351641513346258,0.316231395300750,0.971266440306011 
 05/15  11:00:00,0.843073862224592,3.71669366158808,0.000000000000000E+000,2.83615751418572,0.000000000000000E+000,7.808873251702547E-002,7.808873251702547E-002,7.808873251702547E-002,5.311632902945728E-002,1.157269293979695E-002,0.366855814129303,0.316328279919408,0.858748178679996 
 05/15  12:00:00,0.811793725766211,3.03761751294654,0.000000000000000E+000,2.24439192364033,0.000000000000000E+000,6.179548198994882E-002,6.179548198994882E-002,6.179548198994882E-002,5.311632902945728E-002,1.157269293979695E-002,0.357197582224207,0.310999625893199,0.771804646090673 
 05/15  13:00:00,0.776066859921897,2.47727024447423,0.000000000000000E+000,1.73494325124409,0.000000000000000E+000,4.776868661242705E-002,4.776868661242705E-002,4.776868661242705E-002,5.311632902945728E-002,1.157269293979695E-002,0.324743319086342,0.321753818564274,0.720165325809961 
 05/15  14:00:00,0.755970524166385,1.95012194891474,0.000000000000000E+000,1.25790652704949,0.000000000000000E+000,3.463429863499285E-002,3.463429863499285E-002,3.463429863499285E-002,5.311632902945728E-002,1.157269293979695E-002,0.299663947619161,0.339871242253379,0.668805867721933 
 05/15  15:00:00,0.771759455154370,1.53492787169598,0.000000000000000E+000,0.834607705082758,0.000000000000000E+000,2.297949162304103E-002,2.297949162304103E-002,2.297949162304103E-002,5.311632902945728E-002,1.157269293979695E-002,0.308215184980723,0.358763742891751,0.675609340218490 
 05/15  16:00:00,0.875029792493332,1.12702482678046,0.000000000000000E+000,0.359301268868316,0.000000000000000E+000,9.892744157314939E-003,9.892744157314939E-003,9.892744157314939E-003,5.665741651684890E-002,1.234420750230810E-002,0.354668780903828,0.424354629723432,0.738494981188151 
 05/15  17:00:00,1.07234268936612,1.43452778426324,0.000000000000000E+000,0.526267271133611,0.000000000000000E+000,1.448986664614649E-002,1.448986664614649E-002,1.448986664614649E-002,7.082176646641590E-002,1.543025664597044E-002,0.438965730037081,0.515523055880909,0.872752463643698 
 05/15  18:00:00,1.15938616373590,1.18514287711829,0.000000000000000E+000,0.150852614478722,0.000000000000000E+000,4.153467994144514E-003,4.153467994144514E-003,4.153467994144514E-003,0.123938103855164,2.700295504959676E-002,0.397477157158294,0.559702441989101,0.995739238042648 
 05/15  19:00:00,1.22435078193936,1.24913420831101,0.000000000000000E+000,0.193331648216951,0.000000000000000E+000,5.323055327208632E-003,5.323055327208632E-003,5.323055327208632E-003,0.247876207710328,5.400589188642894E-002,0.322310632266247,0.577722981059548,1.01601032196503 
 05/15  20:00:00,1.44422954427234,1.46066120814168,0.000000000000000E+000,0.475939813777527,0.000000000000000E+000,1.310418643054331E-002,1.310418643054331E-002,1.310418643054331E-002,0.435553819464216,9.489607992080321E-002,0.285979116882669,0.597584327884505,0.943561152073382 
 05/15  21:00:00,1.58886726149344,1.76965207646321,0.000000000000000E+000,0.874684865603899,0.000000000000000E+000,2.408294749681533E-002,2.408294749681533E-002,2.408294749681533E-002,0.570115244296592,0.124213567730275,0.269710545482451,0.583632942797706,0.854767908077274 
 05/15  22:00:00,1.32692487466561,2.32418152853219,0.000000000000000E+000,1.57707614107900,0.000000000000000E+000,4.342208651096642E-002,4.342208651096642E-002,4.342208651096642E-002,0.446177140441427,9.721061268067793E-002,0.217943504277125,0.505059517065810,0.712318042598817 
 05/15  23:00:00,1.04786208090425,2.93332895022770,0.000000000000000E+000,2.34531853885772,0.000000000000000E+000,6.457432322854002E-002,6.457432322854002E-002,6.457432322854002E-002,0.311615799201959,6.789314308397101E-002,0.147779479178003,0.438887322522180,0.557780855991061 
 05/15  24:00:00,0.759774101527859,3.58923335356019,0.000000000000000E+000,3.17030411651943,0.000000000000000E+000,8.728888607711494E-002,8.728888607711494E-002,8.728888607711494E-002,0.159348978729081,3.471808246194374E-002,9.827947445740333E-002,0.363026666112717,0.393924790240575 
 05/16  01:00:00,0.658688750836246,4.22850944922460,0.000000000000000E+000,3.88676677214410,0.000000000000000E+000,0.107015456408162,0.107015456408162,0.107015456408162,9.560938723744861E-002,2.083084947716625E-002,8.386910965267348E-002,0.334251934371197,0.318720168017086 
 05/16  02:00:00,0.619125498402711,4.76682499259011,0.000000000000000E+000,4.44647265783053,0.000000000000000E+000,0.122425997951416,0.122425997951416,0.122425997951416,6.373958313234182E-002,1.388723116350104E-002,7.158412284098968E-002,0.330376549624864,0.297596753337484 
 05/16  03:00:00,0.619185922736036,5.21435048062321,0.000000000000000E+000,4.88894994046932,0.000000000000000E+000,0.134608850982681,0.134608850982681,0.134608850982681,6.373958313234182E-002,1.388723116350104E-002,6.411215583864807E-002,0.325726087929265,0.302965271901376 
 05/16  04:00:00,0.627183616209983,5.65210443239260,0.000000000000000E+000,5.26892565009079,0.000000000000000E+000,0.145070830404905,0.145070830404905,0.145070830404905,6.373958313234182E-002,1.388723116350104E-002,7.395221645997889E-002,0.313421741359659,0.361591009310465 
 05/16  05:00:00,0.681343937437025,5.95601072946347,0.000000000000000E+000,5.31250463472067,0.000000000000000E+000,0.146270702999112,0.146270702999112,0.146270702999112,6.728067897902401E-002,1.465874390473574E-002,8.626832450802412E-002,0.349753473356527,0.619415875114104 
 05/16  06:00:00,0.826521943857170,6.59178705522218,0.000000000000000E+000,5.46306134751322,0.000000000000000E+000,0.150416023847864,0.150416023847864,0.150416023847864,9.560938723744861E-002,2.083084947716625E-002,0.138447925181248,0.404105744423842,1.10089182791084 
 05/16  07:00:00,1.00196179455259,6.06572985495511,0.000000000000000E+000,4.80216459183266,0.000000000000000E+000,0.132219365263996,0.132219365263996,0.132219365263996,0.159348978729081,3.471808246194374E-002,0.214170712514307,0.429392629893665,1.23398968046477 
 05/16  08:00:00,0.922799319325784,5.61266240416903,0.000000000000000E+000,4.38791660172833,0.000000000000000E+000,0.120813757383202,0.120813757383202,0.120813757383202,0.120397024727063,2.623144412963851E-002,0.275218413283566,0.363026666112717,1.19974135564052 
 05/16  09:00:00,0.846244048843797,4.96905955239929,0.000000000000000E+000,3.85363844825849,0.000000000000000E+000,0.106103324832358,0.106103324832358,0.106103324832358,6.373958313234182E-002,1.388723116350104E-002,0.336436847124624,0.308965048901375,1.09414029793698 
 05/16  10:00:00,0.843029702913717,4.38118365915818,0.000000000000000E+000,3.39065096504730,0.000000000000000E+000,9.335575860785324E-002,9.335575860785324E-002,9.335575860785324E-002,5.311632902945728E-002,1.157269293979695E-002,0.351641513346258,0.316231395300750,0.968751398579577 
 05/16  11:00:00,0.835933939088841,3.45542155810759,0.000000000000000E+000,2.57683781466628,0.000000000000000E+000,7.094880938127432E-002,7.094880938127432E-002,7.094880938127432E-002,5.311632902945728E-002,1.157269293979695E-002,0.366855814129303,0.316328279919408,0.856795774718969 
 05/16  12:00:00,0.807482433331308,2.87926210073520,0.000000000000000E+000,2.08780717650754,0.000000000000000E+000,5.748418955504707E-002,5.748418955504707E-002,5.748418955504707E-002,5.311632902945728E-002,1.157269293979695E-002,0.357197582224207,0.310999625893199,0.770033981012139 
 05/16  13:00:00,0.774373041220879,2.41366526380799,0.000000000000000E+000,1.67342430373758,0.000000000000000E+000,4.607486791140734E-002,4.607486791140734E-002,4.607486791140734E-002,5.311632902945728E-002,1.157269293979695E-002,0.324743319086342,0.321753818564274,0.718079292650236 
 05/16  14:00:00,0.758513253551990,2.04041219535624,0.000000000000000E+000,1.35025763611565,0.000000000000000E+000,3.717702802059585E-002,3.717702802059585E-002,3.717702802059585E-002,5.311632902945728E-002,1.157269293979695E-002,0.299663947619161,0.339871242253379,0.666745005097258 
 05/16  15:00:00,0.782248356862032,1.91414984721629,0.000000000000000E+000,1.21556122340571,0.000000000000000E+000,3.346839333070296E-002,3.346839333070296E-002,3.346839333070296E-002,5.311632902945728E-002,1.157269293979695E-002,0.308215184980723,0.358763742891751,0.673877797415848 
 05/16  16:00:00,0.894599487329237,1.83605298540569,0.000000000000000E+000,1.07006625723681,0.000000000000000E+000,2.946243899322011E-002,2.946243899322011E-002,2.946243899322011E-002,5.665741651684890E-002,1.234420750230810E-002,0.354668780903828,0.424354629723432,0.736758151444891 
 05/16  17:00:00,1.09686864518940,2.32264836665040,0.000000000000000E+000,1.41704205590300,0.000000000000000E+000,3.901582246942134E-002,3.901582246942134E-002,3.901582246942134E-002,7.082176646641590E-002,1.543025664597044E-002,0.438965730037081,0.515523055880909,0.870098261261472 
 05/16  18:00:00,1.18544919540677,2.12846470411678,0.000000000000000E+000,1.09745349700290,0.000000000000000E+000,3.021649966501873E-002,3.021649966501873E-002,3.021649966501873E-002,0.123938103855164,2.700295504959676E-002,0.397477157158294,0.559702441989101,0.992460182516964 
 05/16  19:00:00,1.25294026181991,2.28401627681844,0.000000000000000E+000,1.23169231276240,0.000000000000000E+000,3.391253520776118E-002,3.391253520776118E-002,3.391253520776118E-002,0.247876207710328,5.400589188642894E-002,0.322310632266247,0.577722981059548,1.01253172592700 
 05/16  20:00:00,1.46898269097592,2.35599314529859,0.000000000000000E+000,1.37496609785504,0.000000000000000E+000,3.785733313412477E-002,3.785733313412477E-002,3.785733313412477E-002,0.435553819464216,9.489607992080321E-002,0.285979116882669,0.597584327884505,0.939866805152773 
 05/16  21:00:00,1.60693293121760,2.42226052092375,0.000000000000000E+000,1.53082414825662,0.000000000000000E+000,4.214861722097791E-002,4.214861722097791E-002,4.214861722097791E-002,0.570115244296592,0.124213567730275,0.269710545482451,0.583632942797706,0.851237069885097 
 05/16  22:00:00,1.33490264657777,2.61083833025737,0.000000000000000E+000,1.86682623723011,0.000000000000000E+000,5.139985842312440E-002,5.139985842312440E-002,5.139985842312440E-002,0.446177140441427,9.721061268067793E-002,0.217943504277125,0.505059517065810,0.709224748172884 
 05/16  23:00:00,1.04502301533869,2.82798300531973,0.000000000000000E+000,2.24220459555897,0.000000000000000E+000,6.173525766297884E-002,6.173525766297884E-002,6.173525766297884E-002,0.311615799201959,6.789314308397101E-002,0.147779479178003,0.438887322522180,0.555548854381839 
 05/16  24:00:00,0.744904697226292,3.04765583633408,0.000000000000000E+000,2.63025216046847,0.000000000000000E+000,7.241948177554573E-002,7.241948177554573E-002,7.241948177554573E-002,0.159348978729081,3.471808246194374E-002,9.827947445740333E-002,0.363026666112717,0.392399229065429 
 05/17  01:00:00,0.636681607606309,3.42859233082953,0.000000000000000E+000,3.08747444627958,0.000000000000000E+000,8.500831317822530E-002,8.500831317822530E-002,8.500831317822530E-002,9.560938723744861E-002,2.083084947716625E-002,8.386910965267348E-002,0.334251934371197,0.318095375486530 
 05/17  02:00:00,0.585339819219164,3.53966405966259,0.000000000000000E+000,3.21938771484725,0.000000000000000E+000,8.864031876786717E-002,8.864031876786717E-002,8.864031876786717E-002,6.373958313234182E-002,1.388723116350104E-002,7.158412284098968E-002,0.330376549624864,0.297520763393234 
 05/17  03:00:00,0.577367746230875,3.69532899985814,0.000000000000000E+000,3.37012729215962,0.000000000000000E+000,9.279067447752019E-002,9.279067447752019E-002,9.279067447752019E-002,6.373958313234182E-002,1.388723116350104E-002,6.411215583864807E-002,0.325726087929265,0.302766439445977 
 05/17  04:00:00,0.581334058975581,3.98680993196426,0.000000000000000E+000,3.60368455728539,0.000000000000000E+000,9.922127317050225E-002,9.922127317050225E-002,9.922127317050225E-002,6.373958313234182E-002,1.388723116350104E-002,7.395221645997889E-002,0.313421741359659,0.361537601687492 
 05/17  05:00:00,0.631712428599530,4.15272602661780,0.000000000000000E+000,3.50990428262576,0.000000000000000E+000,9.663919416161763E-002,9.663919416161763E-002,9.663919416161763E-002,6.728067897902401E-002,1.465874390473574E-002,8.626832450802412E-002,0.349753473356527,0.618731524363362 
 05/17  06:00:00,0.767355524675568,4.44109394474729,0.000000000000000E+000,3.31415613493618,0.000000000000000E+000,9.124960466625978E-002,9.124960466625978E-002,9.124960466625978E-002,9.560938723744861E-002,2.083084947716625E-002,0.138447925181248,0.404105744423842,1.09910393001300 
 05/17  07:00:00,0.967620190565269,4.81659398583674,0.000000000000000E+000,3.55488863974055,0.000000000000000E+000,9.787776127667248E-002,9.787776127667248E-002,9.787776127667248E-002,0.159348978729081,3.471808246194374E-002,0.214170712514307,0.429392629893665,1.23212976343852 
 05/17  08:00:00,0.891346447576463,4.46852221882311,0.000000000000000E+000,3.24555847041775,0.000000000000000E+000,8.936088563387937E-002,8.936088563387937E-002,8.936088563387937E-002,0.120397024727063,2.623144412963851E-002,0.275218413283566,0.363026666112717,1.19795930160516 
 05/17  09:00:00,0.825023153472725,4.19685476774174,0.000000000000000E+000,3.08290239038619,0.000000000000000E+000,8.488242946128591E-002,8.488242946128591E-002,8.488242946128591E-002,6.373958313234182E-002,1.388723116350104E-002,0.336436847124624,0.308965048901375,1.09267157115172 
 05/17  10:00:00,0.846712277987686,4.51385305766556,0.000000000000000E+000,3.52440090093358,0.000000000000000E+000,9.703833368182345E-002,9.703833368182345E-002,9.703833368182345E-002,5.311632902945728E-002,1.157269293979695E-002,0.351641513346258,0.316231395300750,0.967670861200664 
 05/17  11:00:00,0.841178456093957,3.64444623760449,0.000000000000000E+000,2.76731697642111,0.000000000000000E+000,7.619332638639208E-002,7.619332638639208E-002,7.619332638639208E-002,5.311632902945728E-002,1.157269293979695E-002,0.366855814129303,0.316328279919408,0.855341292461034 
 05/17  12:00:00,0.815143478693195,3.15585874094245,0.000000000000000E+000,2.36605386676973,0.000000000000000E+000,6.514523491693346E-002,6.514523491693346E-002,6.514523491693346E-002,5.311632902945728E-002,1.157269293979695E-002,0.357197582224207,0.310999625893199,0.768383930957175 
 05/17  13:00:00,0.791063097542594,3.01853637278586,0.000000000000000E+000,2.27960175243286,0.000000000000000E+000,6.276492423312394E-002,6.276492423312394E-002,6.276492423312394E-002,5.311632902945728E-002,1.157269293979695E-002,0.324743319086342,0.321753818564274,0.716772952932823 
 05/17  14:00:00,0.774946001756878,2.63589957075961,0.000000000000000E+000,1.94708973721104,0.000000000000000E+000,5.360977622548278E-002,5.360977622548278E-002,5.360977622548278E-002,5.311632902945728E-002,1.157269293979695E-002,0.299663947619161,0.339871242253379,0.665400279405239 
 05/17  15:00:00,0.796968679261583,2.44700275190103,0.000000000000000E+000,1.75019857298269,0.000000000000000E+000,4.818871573025563E-002,4.818871573025563E-002,4.818871573025563E-002,5.311632902945728E-002,1.157269293979695E-002,0.308215184980723,0.358763742891751,0.672093352523613 
 05/17  16:00:00,0.909381315958451,2.37058742652480,0.000000000000000E+000,1.60693749318638,0.000000000000000E+000,4.424426762243384E-002,4.424426762243384E-002,4.424426762243384E-002,5.665741651684890E-002,1.234420750230810E-002,0.354668780903828,0.424354629723432,0.734421356614435 
 05/17  17:00:00,1.10387414612503,2.57411728214049,0.000000000000000E+000,1.67147958458111,0.000000000000000E+000,4.602132340505677E-002,4.602132340505677E-002,4.602132340505677E-002,7.082176646641590E-002,1.543025664597044E-002,0.438965730037081,0.515523055880909,0.867129648073452 
 05/17  18:00:00,1.20029282984948,2.66449851253678,0.000000000000000E+000,1.63656950011303,0.000000000000000E+000,4.506013410772761E-002,4.506013410772761E-002,4.506013410772761E-002,0.123938103855164,2.700295504959676E-002,0.397477157158294,0.559702441989101,0.989377987826838 
 05/17  19:00:00,1.25684706960517,2.42236909504906,0.000000000000000E+000,1.37358630821433,0.000000000000000E+000,3.781934299301157E-002,3.781934299301157E-002,3.781934299301157E-002,0.247876207710328,5.400589188642894E-002,0.322310632266247,0.577722981059548,1.00899054870570 
 05/17  20:00:00,1.46805559682947,2.31933667306626,0.000000000000000E+000,1.34129433824183,0.000000000000000E+000,3.693023898767422E-002,3.693023898767422E-002,3.693023898767422E-002,0.435553819464216,9.489607992080321E-002,0.285979116882669,0.597584327884505,0.936882092533658 
 05/17  21:00:00,1.60373201350503,2.30356472061272,0.000000000000000E+000,1.41456785198711,0.000000000000000E+000,3.894769950840302E-002,3.894769950840302E-002,3.894769950840302E-002,0.570115244296592,0.124213567730275,0.269710545482451,0.583632942797706,0.848797565843573 
 05/17  22:00:00,1.33175298274230,2.49466567207040,0.000000000000000E+000,1.75243146520371,0.000000000000000E+000,4.825019458765867E-002,4.825019458765867E-002,4.825019458765867E-002,0.446177140441427,9.721061268067793E-002,0.217943504277125,0.505059517065810,0.707446862012309 
 05/17  23:00:00,1.03981657616747,2.63772277635149,0.000000000000000E+000,2.05310840841825,0.000000000000000E+000,5.652881849175390E-002,5.652881849175390E-002,5.652881849175390E-002,0.311615799201959,6.789314308397101E-002,0.147779479178003,0.438887322522180,0.554384812554317 
 05/17  24:00:00,0.738648084635584,2.81991387216852,0.000000000000000E+000,2.40301401431707,0.000000000000000E+000,6.616286918483912E-002,6.616286918483912E-002,6.616286918483912E-002,0.159348978729081,3.471808246194374E-002,9.827947445740333E-002,0.363026666112717,0.391895411051275 
 05/18  01:00:00,0.626846187349354,3.07125723631532,0.000000000000000E+000,2.73025516293597,0.000000000000000E+000,7.517289292126844E-002,7.517289292126844E-002,7.517289292126844E-002,9.560938723744861E-002,2.083084947716625E-002,8.386910965267348E-002,0.334251934371197,0.317979564315934 
 05/18  02:00:00,0.573983216234920,3.12715181205284,0.000000000000000E+000,2.80691956673944,0.000000000000000E+000,7.728371578362428E-002,7.728371578362428E-002,7.728371578362428E-002,6.373958313234182E-002,1.388723116350104E-002,7.158412284098968E-002,0.330376549624864,0.297476663891316 
 05/18  03:00:00,0.562825343387464,3.16711199051832,0.000000000000000E+000,2.84195192332947,0.000000000000000E+000,7.824827163410805E-002,7.824827163410805E-002,7.824827163410805E-002,6.373958313234182E-002,1.388723116350104E-002,6.411215583864807E-002,0.325726087929265,0.302724798936320 
 05/18  04:00:00,0.560955458186302,3.24627505221249,0.000000000000000E+000,2.86354036625882,0.000000000000000E+000,7.884267238122300E-002,7.884267238122300E-002,7.884267238122300E-002,6.373958313234182E-002,1.388723116350104E-002,7.395221645997889E-002,0.313421741359659,0.361146912962319 
 05/18  05:00:00,0.610221563515302,3.37098820752338,0.000000000000000E+000,2.72936301206928,0.000000000000000E+000,7.514832907738989E-002,7.514832907738989E-002,7.514832907738989E-002,6.728067897902401E-002,1.465874390473574E-002,8.626832450802412E-002,0.349753473356527,0.617534975825430 
 05/18  06:00:00,0.743753161192733,3.58131089062075,0.000000000000000E+000,2.45692592531813,0.000000000000000E+000,6.764724118342770E-002,6.764724118342770E-002,6.764724118342770E-002,9.560938723744861E-002,2.083084947716625E-002,0.138447925181248,0.404105744423842,1.09655108550451 
 05/18  07:00:00,0.931051937434157,3.48562820579061,0.000000000000000E+000,2.22674151075699,0.000000000000000E+000,6.130950814555977E-002,6.130950814555977E-002,6.130950814555977E-002,0.159348978729081,3.471808246194374E-002,0.214170712514307,0.429392629893665,1.22931111237591 
 05/18  08:00:00,0.860386527047779,3.34152004076248,0.000000000000000E+000,2.12110416803973,0.000000000000000E+000,5.840096510519665E-002,5.840096510519665E-002,5.840096510519665E-002,0.120397024727063,2.623144412963851E-002,0.275218413283566,0.363026666112717,1.19541142592255 
 05/18  09:00:00,0.792181683797051,3.00179196726076,0.000000000000000E+000,1.89011083140861,0.000000000000000E+000,5.204095978561174E-002,5.204095978561174E-002,5.204095978561174E-002,6.373958313234182E-002,1.388723116350104E-002,0.336436847124624,0.308965048901375,1.09040032964830 
 05/18  10:00:00,0.792927497492860,2.55851524705246,0.000000000000000E+000,1.57095506524951,0.000000000000000E+000,4.325355318699765E-002,4.325355318699765E-002,4.325355318699765E-002,5.311632902945728E-002,1.157269293979695E-002,0.351641513346258,0.316231395300750,0.965778886271644 
 05/18  11:00:00,0.793906179557099,1.92658364213706,0.000000000000000E+000,1.05040317860215,0.000000000000000E+000,2.892104984953415E-002,2.892104984953415E-002,2.892104984953415E-002,5.311632902945728E-002,1.157269293979695E-002,0.366855814129303,0.316328279919408,0.854392494812571 
 05/18  12:00:00,0.769134766670593,1.48427013313966,0.000000000000000E+000,0.695032323521317,0.000000000000000E+000,1.913652289433051E-002,1.913652289433051E-002,1.913652289433051E-002,5.311632902945728E-002,1.157269293979695E-002,0.357197582224207,0.310999625893199,0.767816866402821 
 05/18  13:00:00,0.740430338604080,1.17892174141192,0.000000000000000E+000,0.440636320433947,0.000000000000000E+000,1.213216529461050E-002,1.213216529461050E-002,1.213216529461050E-002,5.311632902945728E-002,1.157269293979695E-002,0.324743319086342,0.321753818564274,0.716123753557800 
 05/18  14:00:00,0.727413615868824,0.909119940203515,0.000000000000000E+000,0.220728851865912,0.000000000000000E+000,6.077390337431963E-003,6.077390337431963E-003,6.077390337431963E-003,5.311632902945728E-002,1.157269293979695E-002,0.299663947619161,0.339871242253379,0.664981534194277 
 05/18  15:00:00,0.749278318294170,0.714903096212878,0.000000000000000E+000,1.810008383799693E-002,0.000000000000000E+000,4.983547628407635E-004,4.983547628407635E-004,4.983547628407635E-004,5.311632902945728E-002,1.157269293979695E-002,0.308215184980723,0.358763742891751,0.672092185980144 
 05/18  16:00:00,0.865137048336018,0.763354091602549,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.665741651684890E-002,1.234420750230810E-002,0.354668780903828,0.424354629723432,0.734125514878556 
 05/18  17:00:00,1.05785282271998,0.902143009365094,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.082176646641590E-002,1.543025664597044E-002,0.438965730037081,0.515523055880909,0.866634959879169 
 05/18  18:00:00,1.15523269574176,1.02707487054325,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.123938103855164,2.700295504959676E-002,0.397477157158294,0.559702441989101,0.988523845946333 
 05/18  19:00:00,1.21902772661215,1.04814658630762,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.247876207710328,5.400589188642894E-002,0.322310632266247,0.577722981059548,1.00835434817859 
 05/18  20:00:00,1.43112535784179,0.977459480242692,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.435553819464216,9.489607992080321E-002,0.285979116882669,0.597584327884505,0.936299237951919 
 05/18  21:00:00,1.56999302321391,1.07783322382273,0.000000000000000E+000,0.189178634479698,0.000000000000000E+000,5.208709217288512E-003,5.208709217288512E-003,5.208709217288512E-003,0.570115244296592,0.124213567730275,0.269710545482451,0.583632942797706,0.848455286560997 
 05/18  22:00:00,1.30037245237119,1.35495708548821,0.000000000000000E+000,0.612700749357424,0.000000000000000E+000,1.686966421654807E-002,1.686966421654807E-002,1.686966421654807E-002,0.446177140441427,9.721061268067793E-002,0.217943504277125,0.505059517065810,0.707468991276410 
 05/18  23:00:00,1.01336047014607,1.67721225533726,0.000000000000000E+000,1.09223119258798,0.000000000000000E+000,3.007271247035878E-002,3.007271247035878E-002,3.007271247035878E-002,0.311615799201959,6.789314308397101E-002,0.147779479178003,0.438887322522180,0.554751507370351 
 05/18  24:00:00,0.716360786715549,2.01150375774331,0.000000000000000E+000,1.59354656069916,0.000000000000000E+000,4.387557126480282E-002,4.387557126480282E-002,4.387557126480282E-002,0.159348978729081,3.471808246194374E-002,9.827947445740333E-002,0.363026666112717,0.392952750243968 
 05/19  01:00:00,0.605991614189051,2.31478002046992,0.000000000000000E+000,1.97282380930459,0.000000000000000E+000,5.431831976096549E-002,5.431831976096549E-002,5.431831976096549E-002,9.560938723744861E-002,2.083084947716625E-002,8.386910965267348E-002,0.334251934371197,0.318933702101908 
 05/19  02:00:00,0.559193166055606,2.59034732248944,0.000000000000000E+000,2.26974972674870,0.000000000000000E+000,6.249366560430888E-002,6.249366560430888E-002,6.249366560430888E-002,6.373958313234182E-002,1.388723116350104E-002,7.158412284098968E-002,0.330376549624864,0.297842014318637 
 05/19  03:00:00,0.552957704895810,2.80919723099860,0.000000000000000E+000,2.48356248411975,0.000000000000000E+000,6.838063314245330E-002,6.838063314245330E-002,6.838063314245330E-002,6.373958313234182E-002,1.388723116350104E-002,6.411215583864807E-002,0.325726087929265,0.303199478626317 
 05/19  04:00:00,0.555230856310180,3.03871615387581,0.000000000000000E+000,2.65562467722970,0.000000000000000E+000,7.311807050510044E-002,7.311807050510044E-002,7.311807050510044E-002,6.373958313234182E-002,1.388723116350104E-002,7.395221645997889E-002,0.313421741359659,0.361503703654770 
 05/19  05:00:00,0.609293379625039,3.33686167351695,0.000000000000000E+000,2.69565167331316,0.000000000000000E+000,7.422014518712586E-002,7.422014518712586E-002,7.422014518712586E-002,6.728067897902401E-002,1.465874390473574E-002,8.626832450802412E-002,0.349753473356527,0.617119780575124 
 05/19  06:00:00,0.747048020845997,3.69884852468895,0.000000000000000E+000,2.57659416249631,0.000000000000000E+000,7.094210083669110E-002,7.094210083669110E-002,7.094210083669110E-002,9.560938723744861E-002,2.083084947716625E-002,0.138447925181248,0.404105744423842,1.09442048239453 
 05/19  07:00:00,0.944911996703765,3.98610982161958,0.000000000000000E+000,2.73013438162979,0.000000000000000E+000,7.516956741516943E-002,7.516956741516943E-002,7.516956741516943E-002,0.159348978729081,3.471808246194374E-002,0.214170712514307,0.429392629893665,1.22639985733208 
 05/19  08:00:00,0.873326535566617,3.80847691527882,0.000000000000000E+000,2.59108109315272,0.000000000000000E+000,7.134097362403212E-002,7.134097362403212E-002,7.134097362403212E-002,0.120397024727063,2.623144412963851E-002,0.275218413283566,0.363026666112717,1.19239137532591 
 05/19  09:00:00,0.810778055703667,3.67448453535622,0.000000000000000E+000,2.56552504571976,0.000000000000000E+000,7.063733169222737E-002,7.063733169222737E-002,7.063733169222737E-002,6.373958313234182E-002,1.388723116350104E-002,0.336436847124624,0.308965048901375,1.08767868343262 
 05/19  10:00:00,0.829799432646137,3.89536999812053,0.000000000000000E+000,2.91013182707918,0.000000000000000E+000,8.012548834027411E-002,8.012548834027411E-002,8.012548834027411E-002,5.311632902945728E-002,1.157269293979695E-002,0.351641513346258,0.316231395300750,0.963456875510031 
 05/19  11:00:00,0.823149222075437,2.98602372143176,0.000000000000000E+000,2.11250102681538,0.000000000000000E+000,5.816409236787028E-002,5.816409236787028E-002,5.816409236787028E-002,5.311632902945728E-002,1.157269293979695E-002,0.366855814129303,0.316328279919408,0.851734725894058 
 05/19  12:00:00,0.796235481321631,2.46609022994344,0.000000000000000E+000,1.67932151633905,0.000000000000000E+000,4.623723754536795E-002,4.623723754536795E-002,4.623723754536795E-002,5.311632902945728E-002,1.157269293979695E-002,0.357197582224207,0.310999625893199,0.765347770388854 
 05/19  13:00:00,0.763054958885881,1.99868426650161,0.000000000000000E+000,1.26235521315435,0.000000000000000E+000,3.475678557641205E-002,3.475678557641205E-002,3.475678557641205E-002,5.311632902945728E-002,1.157269293979695E-002,0.324743319086342,0.321753818564274,0.714167385927074 
 05/19  14:00:00,0.745685231638678,1.57110447060054,0.000000000000000E+000,0.884348028303223,0.000000000000000E+000,2.434900610728455E-002,2.434900610728455E-002,2.434900610728455E-002,5.311632902945728E-002,1.157269293979695E-002,0.299663947619161,0.339871242253379,0.663346888153989 
 05/19  15:00:00,0.761673935355866,1.16309798039606,0.000000000000000E+000,0.468304887262510,0.000000000000000E+000,1.289397182453637E-002,1.289397182453637E-002,1.289397182453637E-002,5.311632902945728E-002,1.157269293979695E-002,0.308215184980723,0.358763742891751,0.670082266738815 
 05/19  16:00:00,0.865137048336018,0.761260735061723,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.665741651684890E-002,1.234420750230810E-002,0.354668780903828,0.424354629723432,0.732032158337730 
 05/19  17:00:00,1.05785282271998,0.900026413063207,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.082176646641590E-002,1.543025664597044E-002,0.438965730037081,0.515523055880909,0.864518363577279 
 05/19  18:00:00,1.15523269574176,1.02477124713754,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.123938103855164,2.700295504959676E-002,0.397477157158294,0.559702441989101,0.986220222540616 
 05/19  19:00:00,1.21902772661215,1.04577996347057,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.247876207710328,5.400589188642894E-002,0.322310632266247,0.577722981059548,1.00598772534154 
 05/19  20:00:00,1.43112535784179,0.975424882821513,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.435553819464216,9.489607992080321E-002,0.285979116882669,0.597584327884505,0.934264640530742 
 05/19  21:00:00,1.56906379974140,1.04243777626846,0.000000000000000E+000,0.155429538432690,0.000000000000000E+000,4.279485744782329E-003,4.279485744782329E-003,4.279485744782329E-003,0.570115244296592,0.124213567730275,0.269710545482451,0.583632942797706,0.846808935053737 
 05/19  22:00:00,1.30389572684474,1.48191756691870,0.000000000000000E+000,0.740664938948155,0.000000000000000E+000,2.039293869010193E-002,2.039293869010193E-002,2.039293869010193E-002,0.446177140441427,9.721061268067793E-002,0.217943504277125,0.505059517065810,0.706465283116169 
 05/19  23:00:00,1.02196688009991,1.98914609409577,0.000000000000000E+000,1.40481321913594,0.000000000000000E+000,3.867912242419402E-002,3.867912242419402E-002,3.867912242419402E-002,0.311615799201959,6.789314308397101E-002,0.147779479178003,0.438887322522180,0.554103319580907 
 05/19  24:00:00,0.731193388332537,2.54982593029240,0.000000000000000E+000,2.13226185514675,0.000000000000000E+000,5.870817288179267E-002,5.870817288179267E-002,5.870817288179267E-002,0.159348978729081,3.471808246194374E-002,9.827947445740333E-002,0.363026666112717,0.392559628345465 
 05/20  01:00:00,0.631032752903073,3.08775327769098,0.000000000000000E+000,2.73895511728867,0.000000000000000E+000,7.541243124202840E-002,7.541243124202840E-002,7.541243124202840E-002,9.560938723744861E-002,2.083084947716625E-002,8.781613688563442E-002,0.334251934371197,0.325775651338896 
 05/20  02:00:00,0.587425210346692,3.52626785996667,0.000000000000000E+000,3.20028903508896,0.000000000000000E+000,8.811446937917354E-002,8.811446937917354E-002,8.811446937917354E-002,6.373958313234182E-002,1.388723116350104E-002,7.419536335721098E-002,0.330376549624864,0.303223243455609 
 05/20  03:00:00,0.583910232248218,3.88946261681222,0.000000000000000E+000,3.55815719104531,0.000000000000000E+000,9.796775523056260E-002,9.796775523056260E-002,9.796775523056260E-002,6.373958313234182E-002,1.388723116350104E-002,6.547756110294642E-002,0.325726087929265,0.308870157514378 
 05/20  04:00:00,0.589935736720128,4.21344636911284,0.000000000000000E+000,3.81907912570261,0.000000000000000E+000,0.105151793162648,0.105151793162648,0.105151793162648,6.373958313234182E-002,1.388723116350104E-002,7.662337421237893E-002,0.313421741359659,0.372779470418882 
 05/20  05:00:00,0.646374196566399,4.56765843310635,0.000000000000000E+000,3.89362428458088,0.000000000000000E+000,0.107204266250961,0.107204266250961,0.107204266250961,6.728067897902401E-002,1.465874390473574E-002,9.036502038555042E-002,0.349753473356527,0.649943928896774 
 05/20  06:00:00,0.798434713061112,5.25497532431592,0.000000000000000E+000,4.05702673071084,0.000000000000000E+000,0.111703272333891,0.111703272333891,0.111703272333891,9.560938723744861E-002,2.083084947716625E-002,0.149073445899162,0.404105744423842,1.17011471380697 
 05/20  07:00:00,0.990059408639960,4.94966969897298,0.000000000000000E+000,3.60129934722692,0.000000000000000E+000,9.915560050270360E-002,9.915560050270360E-002,9.915560050270360E-002,0.159348978729081,3.471808246194374E-002,0.235332091362966,0.429392629893665,1.31879476908835 
 05/20  08:00:00,0.924859186529174,4.59885026717538,0.000000000000000E+000,3.28461709053146,0.000000000000000E+000,9.043629774455614E-002,9.043629774455614E-002,9.043629774455614E-002,0.120397024727063,2.623144412963851E-002,0.307655740125598,0.363026666112717,1.28922872984375 
 05/20  09:00:00,0.863046329563186,4.02668342748839,0.000000000000000E+000,2.82837706017428,0.000000000000000E+000,7.787451106101650E-002,7.787451106101650E-002,7.787451106101650E-002,6.373958313234182E-002,1.388723116350104E-002,0.381467941615351,0.308965048901375,1.17702556111026 
 05/20  10:00:00,0.864120319076105,3.36932534270809,0.000000000000000E+000,2.30739286130231,0.000000000000000E+000,6.353010474795896E-002,6.353010474795896E-002,6.353010474795896E-002,5.311632902945728E-002,1.157269293979695E-002,0.402557783368541,0.316231395300750,1.04015118587448 
 05/20  11:00:00,0.863120252369705,2.59586101181152,0.000000000000000E+000,1.65785962401547,0.000000000000000E+000,4.564632115212021E-002,4.564632115212021E-002,4.564632115212021E-002,5.311632902945728E-002,1.157269293979695E-002,0.419344615639324,0.316328279919408,0.916213419073713 
 05/20  12:00:00,0.831464892067448,2.06544349835302,0.000000000000000E+000,1.22237881246180,0.000000000000000E+000,3.365610395169245E-002,3.365610395169245E-002,3.365610395169245E-002,5.311632902945728E-002,1.157269293979695E-002,0.405008126563703,0.310999625893199,0.821643742675693 
 05/20  13:00:00,0.794641710564665,1.61170087427260,0.000000000000000E+000,0.826471307453998,0.000000000000000E+000,2.275546987005083E-002,2.275546987005083E-002,2.275546987005083E-002,5.311632902945728E-002,1.157269293979695E-002,0.368331386471487,0.321753818564274,0.763067899398428 
 05/20  14:00:00,0.774764292066857,1.25043377873925,0.000000000000000E+000,0.519460833476454,0.000000000000000E+000,1.430246305979943E-002,1.430246305979943E-002,1.430246305979943E-002,5.311632902945728E-002,1.157269293979695E-002,0.338789551094827,0.339871242253379,0.707563391119471 
 05/20  15:00:00,0.791668702950492,0.950459746657347,0.000000000000000E+000,0.211734159707116,0.000000000000000E+000,5.829736916721663E-003,5.829736916721663E-003,5.829736916721663E-003,5.311632902945728E-002,1.157269293979695E-002,0.345274187483165,0.358763742891751,0.714014760555496 
