Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 05/20  16:00:00,0.901054996318076,0.815630996135055,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.665741651684890E-002,1.234420750230810E-002,0.390586728885886,0.424354629723432,0.786402419411063 
 05/20  17:00:00,1.09320478121670,0.964591006658085,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.082176646641590E-002,1.543025664597044E-002,0.474317688533803,0.515523055880909,0.929082957172157 
 05/20  18:00:00,1.18954303872956,1.10837700902419,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.123938103855164,2.700295504959676E-002,0.431787500146093,0.559702441989101,1.06982598442727 
 05/20  19:00:00,1.25327250820150,1.13941100409517,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.247876207710328,5.400589188642894E-002,0.356555413855597,0.577722981059548,1.09961876596614 
 05/20  20:00:00,1.46641572457213,1.08047832552800,0.000000000000000E+000,1.579791593877294E-002,0.000000000000000E+000,4.349685184616669E-004,4.349685184616669E-004,4.349685184616669E-004,0.435553819464216,9.489607992080321E-002,0.320834515094546,0.597584327884505,1.02352016729845 
 05/20  21:00:00,1.60899509724214,1.27433436567203,0.000000000000000E+000,0.312490767472917,0.000000000000000E+000,8.603897291733659E-003,8.603897291733659E-003,8.603897291733659E-003,0.570115244296592,0.124213567730275,0.305317431436236,0.583632942797706,0.921644295417077 
 05/20  22:00:00,1.33673393079045,1.70569018011287,0.000000000000000E+000,0.905736757414501,0.000000000000000E+000,2.493790807697267E-002,2.493790807697267E-002,2.493790807697267E-002,0.446177140441427,9.721061268067793E-002,0.246236738835966,0.505059517065810,0.765166077843995 
 05/20  23:00:00,1.04166704767886,2.17682459252901,0.000000000000000E+000,1.55609592473009,0.000000000000000E+000,4.284443223950059E-002,4.284443223950059E-002,4.284443223950059E-002,0.311615799201959,6.789314308397101E-002,0.163314336941647,0.438887322522180,0.590499112420001 
 05/20  24:00:00,0.741300228771245,2.69157551083526,0.000000000000000E+000,2.26058479704351,0.000000000000000E+000,6.224132498475376E-002,6.224132498475376E-002,6.224132498475376E-002,0.159348978729081,3.471808246194374E-002,0.104853162793151,0.363026666112717,0.405986266991570 
 05/21  01:00:00,0.633670347404961,3.18311597162768,0.000000000000000E+000,2.83475169670263,0.000000000000000E+000,7.805002574391537E-002,7.805002574391537E-002,7.805002574391537E-002,9.560938723744861E-002,2.083084947716625E-002,8.781613688563442E-002,0.334251934371197,0.325341765861646 
 05/21  02:00:00,0.588074286359042,3.54953060536296,0.000000000000000E+000,3.22386326597177,0.000000000000000E+000,8.876354539152310E-002,8.876354539152310E-002,8.876354539152310E-002,6.373958313234182E-002,1.388723116350104E-002,7.419536335721098E-002,0.330376549624864,0.302911757969074 
 05/21  03:00:00,0.582479220834904,3.83725599076164,0.000000000000000E+000,3.50618331924674,0.000000000000000E+000,9.653674381724965E-002,9.653674381724965E-002,9.653674381724965E-002,6.373958313234182E-002,1.388723116350104E-002,6.547756110294642E-002,0.325726087929265,0.308637403262361 
 05/21  04:00:00,0.586433442440559,4.08576573411075,0.000000000000000E+000,3.69187692997324,0.000000000000000E+000,0.101649498883079,0.101649498883079,0.101649498883079,6.373958313234182E-002,1.388723116350104E-002,7.662337421237893E-002,0.313421741359659,0.372301031146162 
 05/21  05:00:00,0.640379404941409,4.34839202484809,0.000000000000000E+000,3.67589539124168,0.000000000000000E+000,0.101209474625972,0.101209474625972,0.101209474625972,6.728067897902401E-002,1.465874390473574E-002,9.036502038555042E-002,0.349753473356527,0.648406413977722 
 05/21  06:00:00,0.788652945294590,4.89660015014707,0.000000000000000E+000,3.70175608847078,0.000000000000000E+000,0.101921504567371,0.101921504567371,0.101921504567371,9.560938723744861E-002,2.083084947716625E-002,0.149073445899162,0.404105744423842,1.16701018187817 
 05/21  07:00:00,0.979156772887786,4.55006696830488,0.000000000000000E+000,3.20531914219262,0.000000000000000E+000,8.825296475052920E-002,8.825296475052920E-002,8.825296475052920E-002,0.159348978729081,3.471808246194374E-002,0.235332091362966,0.429392629893665,1.31517224345456 
 05/21  08:00:00,0.915071076228961,4.23997144552861,0.000000000000000E+000,2.92911608951864,0.000000000000000E+000,8.064818744434417E-002,8.064818744434417E-002,8.064818744434417E-002,0.120397024727063,2.623144412963851E-002,0.307655740125598,0.363026666112717,1.28585090920979 
 05/21  09:00:00,0.851987486614397,3.62204816770060,0.000000000000000E+000,2.42672346027023,0.000000000000000E+000,6.681566811222700E-002,6.681566811222700E-002,6.681566811222700E-002,6.373958313234182E-002,1.388723116350104E-002,0.381467941615351,0.308965048901375,1.17404390122654 
 05/21  10:00:00,0.853064519827981,2.96534267141496,0.000000000000000E+000,1.90584980762218,0.000000000000000E+000,5.247430549983443E-002,5.247430549983443E-002,5.247430549983443E-002,5.311632902945728E-002,1.157269293979695E-002,0.402557783368541,0.316231395300750,1.03771156826148 
 05/21  11:00:00,0.850180534172728,2.12379815330690,0.000000000000000E+000,1.18789324329848,0.000000000000000E+000,3.270660295514282E-002,3.270660295514282E-002,3.270660295514282E-002,5.311632902945728E-002,1.157269293979695E-002,0.419344615639324,0.316328279919408,0.914116941286085 
 05/21  12:00:00,0.816622470806834,1.52450479231864,0.000000000000000E+000,0.683306871732988,0.000000000000000E+000,1.881368269107650E-002,1.881368269107650E-002,1.881368269107650E-002,5.311632902945728E-002,1.157269293979695E-002,0.405008126563703,0.310999625893199,0.819776977370121 
 05/21  13:00:00,0.776529452121365,0.952162431973281,0.000000000000000E+000,0.168639937587175,0.000000000000000E+000,4.643211426750947E-003,4.643211426750947E-003,4.643211426750947E-003,5.311632902945728E-002,1.157269293979695E-002,0.368331386471487,0.321753818564274,0.761360826965927 
 05/21  14:00:00,0.760461829007060,0.729584853961002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.311632902945728E-002,1.157269293979695E-002,0.338789551094827,0.339871242253379,0.706175299817677 
 05/21  15:00:00,0.785838966033770,0.737548268321726,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.311632902945728E-002,1.157269293979695E-002,0.345274187483165,0.358763742891751,0.712837441926992 
 05/21  16:00:00,0.901054996318076,0.813428738424870,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.665741651684890E-002,1.234420750230810E-002,0.390586728885886,0.424354629723432,0.784200161700880 
 05/21  17:00:00,1.09320478121670,0.961648078275878,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.082176646641590E-002,1.543025664597044E-002,0.474317688533803,0.515523055880909,0.926140028789952 
 05/21  18:00:00,1.18954303872956,1.10470316034124,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.123938103855164,2.700295504959676E-002,0.431787500146093,0.559702441989101,1.06615213574433 
 05/21  19:00:00,1.25327250820150,1.13542875740566,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.247876207710328,5.400589188642894E-002,0.356555413855597,0.577722981059548,1.09563651927662 
 05/21  20:00:00,1.46598075605367,1.06097484520492,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.435553819464216,9.489607992080321E-002,0.320834515094546,0.597584327884505,1.01981460291414 
 05/21  21:00:00,1.60039119995041,0.958650197077419,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.570115244296592,0.124213567730275,0.305317431436236,0.583632942797706,0.918450894295383 
 05/21  22:00:00,1.31179602271348,0.797702621081814,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.446177140441427,9.721061268067793E-002,0.246236738835966,0.505059517065810,0.762915276227438 
 05/21  23:00:00,1.00097534821797,0.697922607335881,0.000000000000000E+000,7.818655840986030E-002,0.000000000000000E+000,2.152732778612012E-003,2.152732778612012E-003,2.152732778612012E-003,0.311615799201959,6.789314308397101E-002,0.163314336941647,0.438887322522180,0.589506493547098 
 05/21  24:00:00,0.700979494176724,1.22750994026796,0.000000000000000E+000,0.796148754714277,0.000000000000000E+000,2.192059039023278E-002,2.192059039023278E-002,2.192059039023278E-002,0.159348978729081,3.471808246194374E-002,0.104853162793151,0.363026666112717,0.406356738753500 
 05/22  01:00:00,0.593958555383295,1.87786687138483,0.000000000000000E+000,1.53578700449876,0.000000000000000E+000,4.228526095521142E-002,4.228526095521142E-002,4.228526095521142E-002,9.560938723744861E-002,2.083084947716625E-002,8.386910965267348E-002,0.334251934371197,0.319057357822651 
 05/22  02:00:00,0.558724148492242,2.57402898434713,0.000000000000000E+000,2.25271516050921,0.000000000000000E+000,6.202464804094512E-002,6.202464804094512E-002,6.202464804094512E-002,6.373958313234182E-002,1.388723116350104E-002,7.158412284098968E-002,0.330376549624864,0.298558242415820 
 05/22  03:00:00,0.563425238367224,3.18945327585366,0.000000000000000E+000,2.86373991501185,0.000000000000000E+000,7.884816661386783E-002,7.884816661386783E-002,7.884816661386783E-002,6.373958313234182E-002,1.388723116350104E-002,6.411215583864807E-002,0.325726087929265,0.303278092589277 
 05/22  04:00:00,0.575519758884078,3.77487653477176,0.000000000000000E+000,3.39251105807848,0.000000000000000E+000,9.340697307899701E-002,9.340697307899701E-002,9.340697307899701E-002,6.373958313234182E-002,1.388723116350104E-002,7.395221645997889E-002,0.313421741359659,0.360777703701926 
 05/22  05:00:00,0.630816317695334,4.11498822908584,0.000000000000000E+000,3.47735782435248,0.000000000000000E+000,9.574308325742199E-002,9.574308325742199E-002,9.574308325742199E-002,6.728067897902401E-002,1.465874390473574E-002,8.626832450802412E-002,0.349753473356527,0.613540185104683 
 05/22  06:00:00,0.774382250154877,4.68262291189725,0.000000000000000E+000,3.56936453217737,0.000000000000000E+000,9.827633014556982E-002,9.827633014556982E-002,9.827633014556982E-002,9.560938723744861E-002,2.083084947716625E-002,0.138447925181248,0.404105744423842,1.08542449992177 
 05/22  07:00:00,0.953440809668896,4.28504119694555,0.000000000000000E+000,3.03989811063976,0.000000000000000E+000,8.369838038029878E-002,8.369838038029878E-002,8.369838038029878E-002,0.159348978729081,3.471808246194374E-002,0.214170712514307,0.429392629893665,1.21556750364809 
 05/22  08:00:00,0.874907694654351,3.85515866745063,0.000000000000000E+000,2.64850827993442,0.000000000000000E+000,7.292213271176673E-002,7.292213271176673E-002,7.292213271176673E-002,0.120397024727063,2.623144412963851E-002,0.275218413283566,0.363026666112717,1.18164594071605 
 05/22  09:00:00,0.797364151207094,3.17758579161946,0.000000000000000E+000,2.07833637193466,0.000000000000000E+000,5.722342719565291E-002,5.722342719565291E-002,5.722342719565291E-002,6.373958313234182E-002,1.388723116350104E-002,0.336436847124624,0.308965048901375,1.07796861348096 
 05/22  10:00:00,0.782980417338980,2.18651012975839,0.000000000000000E+000,1.20968033055609,0.000000000000000E+000,3.330647303311794E-002,3.330647303311794E-002,3.330647303311794E-002,5.311632902945728E-002,1.157269293979695E-002,0.351641513346258,0.316231395300750,0.955048503670997 
 05/22  11:00:00,0.783535315019070,1.54120308541741,0.000000000000000E+000,0.673736732111666,0.000000000000000E+000,1.855018531150504E-002,1.855018531150504E-002,1.855018531150504E-002,5.311632902945728E-002,1.157269293979695E-002,0.366855814129303,0.316328279919408,0.845678384583411 
 05/22  12:00:00,0.753403611490004,0.905453152326598,0.000000000000000E+000,0.123681854200814,0.000000000000000E+000,3.405367713742797E-003,3.405367713742797E-003,3.405367713742797E-003,5.311632902945728E-002,1.157269293979695E-002,0.357197582224207,0.310999625893199,0.760350354910256 
 05/22  13:00:00,0.728298173309470,0.731845394013402,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.311632902945728E-002,1.157269293979695E-002,0.324743319086342,0.321753818564274,0.709683726593224 
 05/22  14:00:00,0.721336225531394,0.682514322081079,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.311632902945728E-002,1.157269293979695E-002,0.299663947619161,0.339871242253379,0.659104767937756 
 05/22  15:00:00,0.748779963531328,0.690246526434135,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.311632902945728E-002,1.157269293979695E-002,0.308215184980723,0.358763742891751,0.665535700039401 
 05/22  16:00:00,0.865137048336018,0.755798228566419,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.665741651684890E-002,1.234420750230810E-002,0.354668780903828,0.424354629723432,0.726569651842426 
 05/22  17:00:00,1.05785282271998,0.892447932854731,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.082176646641590E-002,1.543025664597044E-002,0.438965730037081,0.515523055880909,0.856939883368803 
 05/22  18:00:00,1.15523269574176,1.01558465027785,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.123938103855164,2.700295504959676E-002,0.397477157158294,0.559702441989101,0.977033625680936 
 05/22  19:00:00,1.21902772661215,1.03612277062582,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.247876207710328,5.400589188642894E-002,0.322310632266247,0.577722981059548,0.996330532496785 
 05/22  20:00:00,1.43112535784179,0.966515558077667,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.435553819464216,9.489607992080321E-002,0.285979116882669,0.597584327884505,0.925355315786894 
 05/22  21:00:00,1.56478431399662,0.879186935363035,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.570115244296592,0.124213567730275,0.269710545482451,0.583632942797706,0.838987632580997 
 05/22  22:00:00,1.28350278815464,0.735308329899238,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.446177140441427,9.721061268067793E-002,0.217943504277125,0.505059517065810,0.700520985044862 
 05/22  23:00:00,0.983287757675713,0.580551828537322,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.311615799201959,6.789314308397101E-002,0.147779479178003,0.438887322522180,0.550322273158400 
 05/22  24:00:00,0.674055223836275,0.473221585364688,0.000000000000000E+000,5.702219688330101E-002,0.000000000000000E+000,1.570008385529204E-003,1.570008385529204E-003,1.570008385529204E-003,0.159348978729081,3.471808246194374E-002,9.827947445740333E-002,0.363026666112717,0.391194941681206 
 05/23  01:00:00,0.572168865897626,1.08613732936811,0.000000000000000E+000,0.744392528310032,0.000000000000000E+000,2.049557146954278E-002,2.049557146954278E-002,2.049557146954278E-002,9.560938723744861E-002,2.083084947716625E-002,8.386910965267348E-002,0.334251934371197,0.318722291994660 
 05/23  02:00:00,0.537424659856692,1.80045601990351,0.000000000000000E+000,1.47912462068509,0.000000000000000E+000,4.072515940539563E-002,4.072515940539563E-002,4.072515940539563E-002,6.373958313234182E-002,1.388723116350104E-002,7.158412284098968E-002,0.330376549624864,0.298575817796321 
 05/23  03:00:00,0.542398260833056,2.42615473831544,0.000000000000000E+000,2.10004689027053,0.000000000000000E+000,5.782118907970037E-002,5.782118907970037E-002,5.782118907970037E-002,6.373958313234182E-002,1.388723116350104E-002,6.411215583864807E-002,0.325726087929265,0.303672579792386 
 05/23  04:00:00,0.553578773211864,2.97798459274677,0.000000000000000E+000,2.59562155331778,0.000000000000000E+000,7.146598740678585E-002,7.146598740678585E-002,7.146598740678585E-002,6.373958313234182E-002,1.388723116350104E-002,7.395221645997889E-002,0.313421741359659,0.360775266437632 
 05/23  05:00:00,0.610964710402880,3.39287719363200,0.000000000000000E+000,2.75635386672159,0.000000000000000E+000,7.589147596496830E-002,7.589147596496830E-002,7.589147596496830E-002,6.728067897902401E-002,1.465874390473574E-002,8.626832450802412E-002,0.349753473356527,0.612433107281724 
 05/23  06:00:00,0.754528051541008,3.95887684672544,0.000000000000000E+000,2.84826645859065,0.000000000000000E+000,7.842213153170281E-002,7.842213153170281E-002,7.842213153170281E-002,9.560938723744861E-002,2.083084947716625E-002,0.138447925181248,0.404105744423842,1.08277650833666 
 05/23  07:00:00,0.937207389641226,3.69245476214939,0.000000000000000E+000,2.45030554448603,0.000000000000000E+000,6.746496035262982E-002,6.746496035262982E-002,6.746496035262982E-002,0.159348978729081,3.471808246194374E-002,0.214170712514307,0.429392629893665,1.21257363500568 
 05/23  08:00:00,0.861290847344096,3.35769231752601,0.000000000000000E+000,2.15394878878021,0.000000000000000E+000,5.930528540151258E-002,5.930528540151258E-002,5.930528540151258E-002,0.120397024727063,2.623144412963851E-002,0.275218413283566,0.363026666112717,1.17873908194561 
 05/23  09:00:00,0.787772504182521,2.82657699597540,0.000000000000000E+000,1.72997085356453,0.000000000000000E+000,4.763178017107977E-002,4.763178017107977E-002,4.763178017107977E-002,6.373958313234182E-002,1.388723116350104E-002,0.336436847124624,0.308965048901375,1.07532533620702 
 05/23  10:00:00,0.774828854462829,1.88811649523477,0.000000000000000E+000,0.913618202789964,0.000000000000000E+000,2.515491015696775E-002,2.515491015696775E-002,2.515491015696775E-002,5.311632902945728E-002,1.157269293979695E-002,0.351641513346258,0.316231395300750,0.952716996913499 
 05/23  11:00:00,0.778699871575079,1.36367289724748,0.000000000000000E+000,0.498114989818620,0.000000000000000E+000,1.371474186751391E-002,1.371474186751391E-002,1.371474186751391E-002,5.311632902945728E-002,1.157269293979695E-002,0.366855814129303,0.316328279919408,0.843769938706519 
 05/23  12:00:00,0.752870949747253,0.884538451635534,0.000000000000000E+000,0.104335751945940,0.000000000000000E+000,2.872705970989910E-003,2.872705970989910E-003,2.872705970989910E-003,5.311632902945728E-002,1.157269293979695E-002,0.357197582224207,0.310999625893199,0.758781756474064 
 05/23  13:00:00,0.728298173309470,0.730288271556939,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.311632902945728E-002,1.157269293979695E-002,0.324743319086342,0.321753818564274,0.708126604136763 
 05/23  14:00:00,0.721336225531394,0.681308535170103,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.311632902945728E-002,1.157269293979695E-002,0.299663947619161,0.339871242253379,0.657898981026778 
 05/23  15:00:00,0.748779963531328,0.689290437560217,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.311632902945728E-002,1.157269293979695E-002,0.308215184980723,0.358763742891751,0.664579611165483 
 05/23  16:00:00,0.865137048336018,0.754871660313967,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.665741651684890E-002,1.234420750230810E-002,0.354668780903828,0.424354629723432,0.725643083589977 
 05/23  17:00:00,1.05785282271998,0.891274499602690,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.082176646641590E-002,1.543025664597044E-002,0.438965730037081,0.515523055880909,0.855766450116765 
 05/23  18:00:00,1.15523269574176,1.01409839056210,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.123938103855164,2.700295504959676E-002,0.397477157158294,0.559702441989101,0.975547365965179 
 05/23  19:00:00,1.21902772661215,1.03463234947390,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.247876207710328,5.400589188642894E-002,0.322310632266247,0.577722981059548,0.994840111344866 
 05/23  20:00:00,1.43112535784179,0.965002388084187,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.435553819464216,9.489607992080321E-002,0.285979116882669,0.597584327884505,0.923842145793414 
 05/23  21:00:00,1.56478431399662,0.877631651969082,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.570115244296592,0.124213567730275,0.269710545482451,0.583632942797706,0.837432349187043 
 05/23  22:00:00,1.28350278815464,0.733822722918942,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.446177140441427,9.721061268067793E-002,0.217943504277125,0.505059517065810,0.699035378064566 
 05/23  23:00:00,0.985620628369766,0.664168633491026,0.000000000000000E+000,8.472910924913568E-002,0.000000000000000E+000,2.332870694052823E-003,2.332870694052823E-003,2.332870694052823E-003,0.311615799201959,6.789314308397101E-002,0.147779479178003,0.438887322522180,0.549209968862968 
 05/23  24:00:00,0.689190185266632,1.02228314393398,0.000000000000000E+000,0.606719101981093,0.000000000000000E+000,1.670496981588622E-002,1.670496981588622E-002,1.670496981588622E-002,0.159348978729081,3.471808246194374E-002,9.827947445740333E-002,0.363026666112717,0.390559595152707 
 05/24  01:00:00,0.581405700183141,1.42080850605310,0.000000000000000E+000,1.07987136273007,0.000000000000000E+000,2.973240575505724E-002,2.973240575505724E-002,2.973240575505724E-002,9.560938723744861E-002,2.083084947716625E-002,8.386910965267348E-002,0.334251934371197,0.317914634259615 
 05/24  02:00:00,0.536034174818047,1.74915404379864,0.000000000000000E+000,1.42862265370982,0.000000000000000E+000,3.933467436675071E-002,3.933467436675071E-002,3.933467436675071E-002,6.373958313234182E-002,1.388723116350104E-002,7.158412284098968E-002,0.330376549624864,0.297775808666715 
 05/24  03:00:00,0.530669846969227,1.99896082701980,0.000000000000000E+000,1.67407469124516,0.000000000000000E+000,4.609277521587067E-002,4.609277521587067E-002,4.609277521587067E-002,6.373958313234182E-002,1.388723116350104E-002,6.411215583864807E-002,0.325726087929265,0.302450867522112 
 05/24  04:00:00,0.532615264246657,2.21563067439341,0.000000000000000E+000,1.83423368647779,0.000000000000000E+000,5.050247844157710E-002,5.050247844157710E-002,5.050247844157710E-002,6.373958313234182E-002,1.388723116350104E-002,7.395221645997889E-002,0.313421741359659,0.359809214924272 
 05/24  05:00:00,0.586243734957707,2.49363074841059,0.000000000000000E+000,1.85849603234651,0.000000000000000E+000,5.117050051979433E-002,5.117050051979433E-002,5.117050051979433E-002,6.728067897902401E-002,1.465874390473574E-002,8.626832450802412E-002,0.349753473356527,0.611044496435406 
 05/24  06:00:00,0.726627114030723,2.94320868337451,0.000000000000000E+000,1.83491343028573,0.000000000000000E+000,5.052119402141788E-002,5.052119402141788E-002,5.052119402141788E-002,9.560938723744861E-002,2.083084947716625E-002,0.138447925181248,0.404105744423842,1.08046137329066 
 05/24  07:00:00,0.915245531979345,2.89237223355360,0.000000000000000E+000,1.65265797580973,0.000000000000000E+000,4.550310269074997E-002,4.550310269074997E-002,4.550310269074997E-002,0.159348978729081,3.471808246194374E-002,0.214170712514307,0.429392629893665,1.21013867508616 
 05/24  08:00:00,0.845513154494830,2.78247117335452,0.000000000000000E+000,1.58090808638173,0.000000000000000E+000,4.352759255224534E-002,4.352759255224534E-002,4.352759255224534E-002,0.120397024727063,2.623144412963851E-002,0.275218413283566,0.363026666112717,1.17655864017260 
 05/24  09:00:00,0.777333450930955,2.44558719122050,0.000000000000000E+000,1.35082781504801,0.000000000000000E+000,3.719272691951551E-002,3.719272691951551E-002,3.719272691951551E-002,6.373958313234182E-002,1.388723116350104E-002,0.336436847124624,0.308965048901375,1.07347856996866 
 05/24  10:00:00,0.781603858064222,2.13279724354022,0.000000000000000E+000,1.15968414282216,0.000000000000000E+000,3.192991375836030E-002,3.192991375836030E-002,3.192991375836030E-002,5.311632902945728E-002,1.157269293979695E-002,0.351641513346258,0.316231395300750,0.951331805186749 
 05/24  11:00:00,0.783466620916579,1.53510819424537,0.000000000000000E+000,0.671241784522134,0.000000000000000E+000,1.848149120901297E-002,1.848149120901297E-002,1.848149120901297E-002,5.311632902945728E-002,1.157269293979695E-002,0.366855814129303,0.316328279919408,0.842078441000900 
 05/24  12:00:00,0.757215696710203,1.04070552962389,0.000000000000000E+000,0.262135556719631,0.000000000000000E+000,7.217452933941782E-003,7.217452933941782E-003,7.217452933941782E-003,5.311632902945728E-002,1.157269293979695E-002,0.357197582224207,0.310999625893199,0.757149029688731 
 05/24  13:00:00,0.728298173309470,0.728980914928240,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.311632902945728E-002,1.157269293979695E-002,0.324743319086342,0.321753818564274,0.706819247508065 
 05/24  14:00:00,0.721336225531394,0.680168939570677,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.311632902945728E-002,1.157269293979695E-002,0.299663947619161,0.339871242253379,0.656759385427352 
 05/24  15:00:00,0.748779963531328,0.687764922535334,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.311632902945728E-002,1.157269293979695E-002,0.308215184980723,0.358763742891751,0.663054096140600 
 05/24  16:00:00,0.865137048336018,0.752876081403600,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.665741651684890E-002,1.234420750230810E-002,0.354668780903828,0.424354629723432,0.723647504679607 
 05/24  17:00:00,1.05785282271998,0.888663241337222,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.082176646641590E-002,1.543025664597044E-002,0.438965730037081,0.515523055880909,0.853155191851294 
 05/24  18:00:00,1.15523269574176,1.01111542781120,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.123938103855164,2.700295504959676E-002,0.397477157158294,0.559702441989101,0.972564403214286 
 05/24  19:00:00,1.21902772661215,1.03157909774153,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.247876207710328,5.400589188642894E-002,0.322310632266247,0.577722981059548,0.991786859612503 
 05/24  20:00:00,1.43112535784179,0.962072852465422,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.435553819464216,9.489607992080321E-002,0.285979116882669,0.597584327884505,0.920912610174652 
 05/24  21:00:00,1.56478431399662,0.874809604165729,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.570115244296592,0.124213567730275,0.269710545482451,0.583632942797706,0.834610301383690 
 05/24  22:00:00,1.28350278815464,0.731349645377523,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.446177140441427,9.721061268067793E-002,0.217943504277125,0.505059517065810,0.696562300523147 
 05/24  23:00:00,0.983287757675713,0.577465472500561,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.311615799201959,6.789314308397101E-002,0.147779479178003,0.438887322522180,0.547235917121639 
 05/24  24:00:00,0.672485215450745,0.414152505029672,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.159348978729081,3.471808246194374E-002,9.827947445740333E-002,0.363026666112717,0.389148058229492 
 05/25  01:00:00,0.551673294428085,0.340107501760456,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.560938723744861E-002,2.083084947716625E-002,8.386910965267348E-002,0.334251934371197,0.317084992697038 
 05/25  02:00:00,0.499969349700224,0.439232128391849,0.000000000000000E+000,0.118759867380053,0.000000000000000E+000,3.269849248926806E-003,3.269849248926806E-003,3.269849248926806E-003,6.373958313234182E-002,1.388723116350104E-002,7.158412284098968E-002,0.330376549624864,0.297716679589695 
 05/25  03:00:00,0.500198861458136,0.893206936755428,0.000000000000000E+000,0.567378350603687,0.000000000000000E+000,1.562178970478049E-002,1.562178970478049E-002,1.562178970478049E-002,6.373958313234182E-002,1.388723116350104E-002,6.411215583864807E-002,0.325726087929265,0.303393317899213 
 05/25  04:00:00,0.510421047660250,1.41024949928005,0.000000000000000E+000,1.02814691679849,0.000000000000000E+000,2.830826185517165E-002,2.830826185517165E-002,2.830826185517165E-002,6.373958313234182E-002,1.388723116350104E-002,7.395221645997889E-002,0.313421741359659,0.360514809490203 
 05/25  05:00:00,0.569704246965894,1.89273565781286,0.000000000000000E+000,1.25778717670548,0.000000000000000E+000,3.463101252798285E-002,3.463101252798285E-002,3.463101252798285E-002,6.728067897902401E-002,1.465874390473574E-002,8.626832450802412E-002,0.349753473356527,0.610858261478699 
 05/25  06:00:00,0.710930067878780,2.37101160264497,0.000000000000000E+000,1.26480178985602,0.000000000000000E+000,3.482414786947351E-002,3.482414786947351E-002,3.482414786947351E-002,9.560938723744861E-002,2.083084947716625E-002,0.138447925181248,0.404105744423842,1.07837593299082 
 05/25  07:00:00,0.903183512071212,2.45161143982695,0.000000000000000E+000,1.21456931313035,0.000000000000000E+000,3.344108278261593E-002,3.344108278261593E-002,3.344108278261593E-002,0.159348978729081,3.471808246194374E-002,0.214170712514307,0.429392629893665,1.20746654403890 
 05/25  08:00:00,0.834311522050934,2.37282884203443,0.000000000000000E+000,1.17406841818792,0.000000000000000E+000,3.232596010834962E-002,3.232596010834962E-002,3.232596010834962E-002,0.120397024727063,2.623144412963851E-002,0.275218413283566,0.363026666112717,1.17375597704633 
 05/25  09:00:00,0.765870153608127,2.02653285833466,0.000000000000000E+000,0.934484563063483,0.000000000000000E+000,2.572942959668599E-002,2.572942959668599E-002,2.572942959668599E-002,6.373958313234182E-002,1.388723116350104E-002,0.336436847124624,0.308965048901375,1.07076748906734 
 05/25  10:00:00,0.762021443555145,1.41913907688553,0.000000000000000E+000,0.448457180037029,0.000000000000000E+000,1.234749924928105E-002,1.234749924928105E-002,1.234749924928105E-002,5.311632902945728E-002,1.157269293979695E-002,0.351641513346258,0.316231395300750,0.948900601317201 
 05/25  11:00:00,0.768903520685586,1.00444765190201,0.000000000000000E+000,0.142314693267788,0.000000000000000E+000,3.918390978020636E-003,3.918390978020636E-003,3.918390978020636E-003,5.311632902945728E-002,1.157269293979695E-002,0.366855814129303,0.316328279919408,0.840344989911882 
 05/25  12:00:00,0.749998243776262,0.777133534110049,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.311632902945728E-002,1.157269293979695E-002,0.357197582224207,0.310999625893199,0.755712590894520 
 05/25  13:00:00,0.728298173309470,0.727426011381707,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.311632902945728E-002,1.157269293979695E-002,0.324743319086342,0.321753818564274,0.705264343961532 
 05/25  14:00:00,0.721336225531394,0.678444169602771,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.311632902945728E-002,1.157269293979695E-002,0.299663947619161,0.339871242253379,0.655034615459445 
 05/25  15:00:00,0.748779963531328,0.685971021061358,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.311632902945728E-002,1.157269293979695E-002,0.308215184980723,0.358763742891751,0.661260194666624 
 05/25  16:00:00,0.865137048336018,0.750858165111940,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.665741651684890E-002,1.234420750230810E-002,0.354668780903828,0.424354629723432,0.721629588387950 
 05/25  17:00:00,1.05785282271998,0.886270938092858,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.082176646641590E-002,1.543025664597044E-002,0.438965730037081,0.515523055880909,0.850762888606930 
 05/25  18:00:00,1.15523269574176,1.00847566563768,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.123938103855164,2.700295504959676E-002,0.397477157158294,0.559702441989101,0.969924641040767 
 05/25  19:00:00,1.21902772661215,1.02906465562521,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.247876207710328,5.400589188642894E-002,0.322310632266247,0.577722981059548,0.989272417496176 
 05/25  20:00:00,1.43112535784179,0.960031739811330,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.435553819464216,9.489607992080321E-002,0.285979116882669,0.597584327884505,0.918871497520557 
 05/25  21:00:00,1.56478431399662,0.873358154192150,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.570115244296592,0.124213567730275,0.269710545482451,0.583632942797706,0.833158851410115 
 05/25  22:00:00,1.28350278815464,0.730648347556994,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.446177140441427,9.721061268067793E-002,0.217943504277125,0.505059517065810,0.695861002702618 
 05/25  23:00:00,0.983287757675713,0.577538472904464,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.311615799201959,6.789314308397101E-002,0.147779479178003,0.438887322522180,0.547308917525539 
 05/25  24:00:00,0.691031802772972,1.08857264528417,0.000000000000000E+000,0.673606054304504,0.000000000000000E+000,1.854658732222607E-002,1.854658732222607E-002,1.854658732222607E-002,0.159348978729081,3.471808246194374E-002,9.827947445740333E-002,0.363026666112717,0.389962144179488 
 05/26  01:00:00,0.581486173481994,2.03718148165157,0.000000000000000E+000,1.76591135942559,0.000000000000000E+000,4.862134035406450E-002,4.862134035406450E-002,4.862134035406450E-002,9.560938723744861E-002,2.083084947716625E-002,6.506064835251926E-002,0.334251934371197,0.248247613162558 
 05/26  02:00:00,0.556972508378025,2.91476245950324,0.000000000000000E+000,2.64466059019568,0.000000000000000E+000,7.281619317444765E-002,7.281619317444765E-002,7.281619317444765E-002,6.373958313234182E-002,1.388723116350104E-002,5.904093759327229E-002,0.330376549624864,0.247346287885461 
 05/26  03:00:00,0.571111892282082,3.65470290872618,0.000000000000000E+000,3.38561283593594,0.000000000000000E+000,9.321704236427507E-002,9.321704236427507E-002,9.321704236427507E-002,6.373958313234182E-002,1.388723116350104E-002,5.742993400310045E-002,0.325726087929265,0.246654804537745 
 05/26  04:00:00,0.580330217392591,4.28934653174934,0.000000000000000E+000,4.02220262356147,0.000000000000000E+000,0.110744450274563,0.110744450274563,0.110744450274563,6.373958313234182E-002,1.388723116350104E-002,6.142519777292807E-002,0.313421741359659,0.245556135196501 
 05/26  05:00:00,0.632062357405201,4.52015994340123,0.000000000000000E+000,4.25078004176898,0.000000000000000E+000,0.117037937424187,0.117037937424187,0.117037937424187,6.728067897902401E-002,1.465874390473574E-002,6.621951005112676E-002,0.349753473356527,0.245289682003588 
 05/26  06:00:00,0.750340068791230,4.81986805128425,0.000000000000000E+000,4.54795437413350,0.000000000000000E+000,0.125220122946278,0.125220122946278,0.125220122946278,9.560938723744861E-002,2.083084947716625E-002,8.746195101689457E-002,0.404105744423842,0.244079797352605 
 05/26  07:00:00,0.881667047641332,4.33320544745514,0.000000000000000E+000,4.05995860547198,0.000000000000000E+000,0.111783996476627,0.111783996476627,0.111783996476627,0.159348978729081,3.471808246194374E-002,0.114311334390417,0.429392629893665,0.243671259325484 
 05/26  08:00:00,0.748110664614286,3.93786732242564,0.000000000000000E+000,3.66923355627889,0.000000000000000E+000,0.101026052426788,0.101026052426788,0.101026052426788,0.120397024727063,2.623144412963851E-002,0.120317463528479,0.363026666112717,0.243629319346570 
 05/26  09:00:00,0.611688016314297,3.31439718724174,0.000000000000000E+000,3.04944219805653,0.000000000000000E+000,8.396116045710325E-002,8.396116045710325E-002,8.396116045710325E-002,6.373958313234182E-002,1.388723116350104E-002,0.124022978970375,0.308965048901375,0.243674182981372 
 05/26  10:00:00,0.581848911250287,2.79012824342734,0.000000000000000E+000,2.52440442386028,0.000000000000000E+000,6.950514590026834E-002,6.950514590026834E-002,6.950514590026834E-002,5.311632902945728E-002,1.157269293979695E-002,0.114311334390417,0.316231395300750,0.243942524035746 
 05/26  11:00:00,0.571417506523487,2.05947199524528,0.000000000000000E+000,1.79327133587588,0.000000000000000E+000,4.937465037722509E-002,4.937465037722509E-002,4.937465037722509E-002,5.311632902945728E-002,1.157269293979695E-002,0.123913540567998,0.316328279919408,0.244412690647062 
 05/26  12:00:00,0.564489829213066,1.55044855299653,0.000000000000000E+000,1.28392237790582,0.000000000000000E+000,3.535060046539608E-002,3.535060046539608E-002,3.535060046539608E-002,5.311632902945728E-002,1.157269293979695E-002,0.136338567195616,0.310999625893199,0.245105231875184 
 05/26  13:00:00,0.547785991553998,1.07784930277224,0.000000000000000E+000,0.810025770299212,0.000000000000000E+000,2.230267021221953E-002,2.230267021221953E-002,2.230267021221953E-002,5.311632902945728E-002,1.157269293979695E-002,0.121928467118650,0.321753818564274,0.245661865052850 
 05/26  14:00:00,0.552644327084005,0.731483809325560,0.000000000000000E+000,0.462032020765518,0.000000000000000E+000,1.272125920489219E-002,1.272125920489219E-002,1.272125920489219E-002,5.311632902945728E-002,1.157269293979695E-002,0.118250789966879,0.339871242253379,0.246042234416717 
 05/26  15:00:00,0.580616847666906,0.406044226989352,0.000000000000000E+000,0.134873188958472,0.000000000000000E+000,3.713501920685854E-003,3.713501920685854E-003,3.713501920685854E-003,5.311632902945728E-002,1.157269293979695E-002,0.136338567195616,0.358763742891751,0.246460211636145 
 05/26  16:00:00,0.698081967655122,0.275949354200028,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.665741651684890E-002,1.234420750230810E-002,0.187613700222932,0.424354629723432,0.246720777476036 
 05/26  17:00:00,0.891333955124152,0.282685262985218,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.082176646641590E-002,1.543025664597044E-002,0.272446862441257,0.515523055880909,0.247177213499291 
 05/26  18:00:00,0.987095120817387,0.286069485283236,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.123938103855164,2.700295504959676E-002,0.229339582233923,0.559702441989101,0.247518460686317 
 05/26  19:00:00,1.04718741692739,0.287558441704100,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.247876207710328,5.400589188642894E-002,0.150470322581479,0.577722981059548,0.247766203575067 
 05/26  20:00:00,1.25997760411905,0.289357503866087,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.435553819464216,9.489607992080321E-002,0.114831363159931,0.597584327884505,0.248197261575317 
 05/26  21:00:00,1.40471636811262,0.668331658915605,0.000000000000000E+000,0.379446554526051,0.000000000000000E+000,1.044741004428974E-002,1.044741004428974E-002,1.044741004428974E-002,0.570115244296592,0.124213567730275,9.919518955416261E-002,0.583632942797706,0.248685801607516 
 05/26  22:00:00,1.18074158885590,1.42060792390060,0.000000000000000E+000,1.13698847104920,0.000000000000000E+000,3.130502736417796E-002,3.130502736417796E-002,3.130502736417796E-002,0.446177140441427,9.721061268067793E-002,8.387727761420452E-002,0.505059517065810,0.248832107997020 
 05/26  23:00:00,0.962112732355053,2.22158884294233,0.000000000000000E+000,1.94306538930018,0.000000000000000E+000,5.349897270840197E-002,5.349897270840197E-002,5.349897270840197E-002,0.311615799201959,6.789314308397101E-002,7.310548114894036E-002,0.438887322522180,0.248293898263227 
 05/26  24:00:00,0.718072870854737,3.09021559547533,0.000000000000000E+000,2.81769533137579,0.000000000000000E+000,7.758040798007229E-002,7.758040798007229E-002,7.758040798007229E-002,0.159348978729081,3.471808246194374E-002,6.628672188132230E-002,0.363026666112717,0.247515817299340 
 05/27  01:00:00,0.631772019155594,3.86178455128264,0.000000000000000E+000,3.59227701382101,0.000000000000000E+000,9.890718602766441E-002,9.890718602766441E-002,9.890718602766441E-002,9.560938723744861E-002,2.083084947716625E-002,6.506064835251926E-002,0.334251934371197,0.246485028398239 
 05/27  02:00:00,0.600349744494708,4.48841374198795,0.000000000000000E+000,4.22010777945711,0.000000000000000E+000,0.116193429291129,0.116193429291129,0.116193429291129,6.373958313234182E-002,1.388723116350104E-002,5.904093759327229E-002,0.330376549624864,0.245550381108758 
 05/27  03:00:00,0.608001238057687,4.99294015941432,0.000000000000000E+000,4.72542194593864,0.000000000000000E+000,0.130106388139880,0.130106388139880,0.130106388139880,6.373958313234182E-002,1.388723116350104E-002,5.742993400310045E-002,0.325726087929265,0.245082945223148 
 05/27  04:00:00,0.611513057579446,5.42090699083893,0.000000000000000E+000,5.15475329584081,0.000000000000000E+000,0.141927290461417,0.141927290461417,0.141927290461417,6.373958313234182E-002,1.388723116350104E-002,6.142519777292807E-002,0.313421741359659,0.244565922006789 
 05/27  05:00:00,0.659363013596886,5.51055707772786,0.000000000000000E+000,5.24233104668979,0.000000000000000E+000,0.144338593615872,0.144338593615872,0.144338593615872,6.728067897902401E-002,1.465874390473574E-002,6.621951005112676E-002,0.349753473356527,0.244135811409401 
 05/27  06:00:00,0.774747743906646,5.70565484672350,0.000000000000000E+000,5.43443324184081,0.000000000000000E+000,0.149627798061694,0.149627798061694,0.149627798061694,9.560938723744861E-002,2.083084947716625E-002,8.746195101689457E-002,0.404105744423842,0.243387725084575 
 05/27  07:00:00,0.901471005366105,5.05170530491557,0.000000000000000E+000,4.77923194621266,0.000000000000000E+000,0.131587954201398,0.131587954201398,0.131587954201398,0.159348978729081,3.471808246194374E-002,0.114311334390417,0.429392629893665,0.242897776045206 
 05/27  08:00:00,0.764563205482319,4.53475641002900,0.000000000000000E+000,4.26678452049966,0.000000000000000E+000,0.117478593294824,0.117478593294824,0.117478593294824,0.120397024727063,2.623144412963851E-002,0.120317463528479,0.363026666112717,0.242967442729152 
 05/27  09:00:00,0.624844139519917,3.79167163435710,0.000000000000000E+000,3.52726833871055,0.000000000000000E+000,9.711728366272367E-002,9.711728366272367E-002,9.711728366272367E-002,6.373958313234182E-002,1.388723116350104E-002,0.124022978970375,0.308965048901375,0.243122489442705 
 05/27  10:00:00,0.593184532238521,3.20133706387338,0.000000000000000E+000,2.93611051265775,0.000000000000000E+000,8.084076688850010E-002,8.084076688850010E-002,8.084076688850010E-002,5.311632902945728E-002,1.157269293979695E-002,0.114311334390417,0.316231395300750,0.243445255684348 
 05/27  11:00:00,0.575391077956661,2.20324627278332,0.000000000000000E+000,1.93759016543163,0.000000000000000E+000,5.334822181039885E-002,5.334822181039885E-002,5.334822181039885E-002,5.311632902945728E-002,1.157269293979695E-002,0.123913540567998,0.316328279919408,0.243868138629357 
 05/27  12:00:00,0.563889295372125,1.52824845255994,0.000000000000000E+000,1.26211118299194,0.000000000000000E+000,3.475006662445550E-002,3.475006662445550E-002,3.475006662445550E-002,5.311632902945728E-002,1.157269293979695E-002,0.136338567195616,0.310999625893199,0.244716326352466 
 05/27  13:00:00,0.542313769672388,0.878796470182805,0.000000000000000E+000,0.611276441061023,0.000000000000000E+000,1.683044833060975E-002,1.683044833060975E-002,1.683044833060975E-002,5.311632902945728E-002,1.157269293979695E-002,0.121928467118650,0.321753818564274,0.245358361701604 
 05/27  14:00:00,0.542699811822813,0.370269243417961,0.000000000000000E+000,0.100850442145137,0.000000000000000E+000,2.776743943700300E-003,2.776743943700300E-003,2.776743943700300E-003,5.311632902945728E-002,1.157269293979695E-002,0.118250789966879,0.339871242253379,0.246009247129499 
