Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 05/27  15:00:00,0.576903345746221,0.271295639658338,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.311632902945728E-002,1.157269293979695E-002,0.136338567195616,0.358763742891751,0.246584813263603 
 05/27  16:00:00,0.698081967655122,0.275799703332241,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.665741651684890E-002,1.234420750230810E-002,0.187613700222932,0.424354629723432,0.246571126608249 
 05/27  17:00:00,0.891333955124152,0.282097027066827,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.082176646641590E-002,1.543025664597044E-002,0.272446862441257,0.515523055880909,0.246588977580901 
 05/27  18:00:00,0.987095120817387,0.285194119364274,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.123938103855164,2.700295504959676E-002,0.229339582233923,0.559702441989101,0.246643094767356 
 05/27  19:00:00,1.04718741692739,0.286449252989739,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.247876207710328,5.400589188642894E-002,0.150470322581479,0.577722981059548,0.246657014860706 
 05/27  20:00:00,1.25997760411905,0.288079408080112,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.435553819464216,9.489607992080321E-002,0.114831363159931,0.597584327884505,0.246919165789340 
 05/27  21:00:00,1.39426895806834,0.287522990996556,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.570115244296592,0.124213567730275,9.919518955416261E-002,0.583632942797706,0.247323688214518 
 05/27  22:00:00,1.14943656149172,0.282518911649626,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.446177140441427,9.721061268067793E-002,8.387727761420452E-002,0.505059517065810,0.247731566795249 
 05/27  23:00:00,0.910802100958006,0.357729533346889,0.000000000000000E+000,7.947984880464290E-002,0.000000000000000E+000,2.188341311353890E-003,2.188341311353890E-003,2.188341311353890E-003,0.311615799201959,6.789314308397101E-002,7.310548114894036E-002,0.438887322522180,0.248020129163325 
 05/27  24:00:00,0.663015667031406,1.09125108649349,0.000000000000000E+000,0.818035491852242,0.000000000000000E+000,2.252320415674202E-002,2.252320415674202E-002,2.252320415674202E-002,0.159348978729081,3.471808246194374E-002,6.628672188132230E-002,0.363026666112717,0.248211147841066 
 05/28  01:00:00,0.578336688826084,1.92239546143240,0.000000000000000E+000,1.65152309514273,0.000000000000000E+000,4.547185569815462E-002,4.547185569815462E-002,4.547185569815462E-002,9.560938723744861E-002,2.083084947716625E-002,6.506064835251926E-002,0.334251934371197,0.247849857226255 
 05/28  02:00:00,0.548804233988405,2.61801856040337,0.000000000000000E+000,2.34799150566410,0.000000000000000E+000,6.464791878482559E-002,6.464791878482559E-002,6.464791878482559E-002,6.373958313234182E-002,1.388723116350104E-002,5.904093759327229E-002,0.330376549624864,0.247271473317169 
 05/28  03:00:00,0.558059484808478,3.18016090243838,0.000000000000000E+000,2.91155361713111,0.000000000000000E+000,8.016463489066966E-002,8.016463489066966E-002,8.016463489066966E-002,6.373958313234182E-002,1.388723116350104E-002,5.742993400310045E-002,0.325726087929265,0.246172017054762 
 05/28  04:00:00,0.562600595216572,3.64537348863949,0.000000000000000E+000,3.37826847919268,0.000000000000000E+000,9.301482809854211E-002,9.301482809854211E-002,9.301482809854211E-002,6.373958313234182E-002,1.388723116350104E-002,6.142519777292807E-002,0.313421741359659,0.245517236455471 
 05/28  05:00:00,0.611952325386671,3.78979906258869,0.000000000000000E+000,3.52039018165139,0.000000000000000E+000,9.692790540565757E-002,9.692790540565757E-002,9.692790540565757E-002,6.728067897902401E-002,1.465874390473574E-002,6.621951005112676E-002,0.349753473356527,0.245318661308600 
 05/28  06:00:00,0.726717897920034,3.96249972724725,0.000000000000000E+000,3.69000476657503,0.000000000000000E+000,0.101597952075082,0.101597952075082,0.101597952075082,9.560938723744861E-002,2.083084947716625E-002,8.746195101689457E-002,0.404105744423842,0.244661080874107 
 05/28  07:00:00,0.858763520041869,3.50176561777850,0.000000000000000E+000,3.22810988916182,0.000000000000000E+000,8.888046887716432E-002,8.888046887716432E-002,8.888046887716432E-002,0.159348978729081,3.471808246194374E-002,0.114311334390417,0.429392629893665,0.244080145958997 
 05/28  08:00:00,0.722699039733536,3.01513397753817,0.000000000000000E+000,2.74629155773266,0.000000000000000E+000,7.561442754603892E-002,7.561442754603892E-002,7.561442754603892E-002,0.120397024727063,2.623144412963851E-002,0.120317463528479,0.363026666112717,0.243837973005320 
 05/28  09:00:00,0.585220736312578,2.35332429712021,0.000000000000000E+000,2.08815914687420,0.000000000000000E+000,5.749388045538618E-002,5.749388045538618E-002,5.749388045538618E-002,6.373958313234182E-002,1.388723116350104E-002,0.124022978970375,0.308965048901375,0.243884344042171 
 05/28  10:00:00,0.541285478484192,1.31703319769367,0.000000000000000E+000,1.05115366241847,0.000000000000000E+000,2.894171313417115E-002,2.894171313417115E-002,2.894171313417115E-002,5.311632902945728E-002,1.157269293979695E-002,0.114311334390417,0.316231395300750,0.244098239743897 
 05/28  11:00:00,0.537045190642267,0.811688854032741,0.000000000000000E+000,0.544879937728546,0.000000000000000E+000,1.500233449600694E-002,1.500233449600694E-002,1.500233449600694E-002,5.311632902945728E-002,1.157269293979695E-002,0.123913540567998,0.316328279919408,0.245020947581859 
 05/28  12:00:00,0.529139228747669,0.267021325740135,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.311632902945728E-002,1.157269293979695E-002,0.136338567195616,0.310999625893199,0.245600382524607 
 05/28  13:00:00,0.525483321341779,0.268184890153520,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.311632902945728E-002,1.157269293979695E-002,0.121928467118650,0.321753818564274,0.246023222733343 
 05/28  14:00:00,0.539923067879111,0.269446201041014,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.311632902945728E-002,1.157269293979695E-002,0.118250789966879,0.339871242253379,0.246036646897689 
 05/28  15:00:00,0.576903345746221,0.270636142937591,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.311632902945728E-002,1.157269293979695E-002,0.136338567195616,0.358763742891751,0.245925316542856 
 05/28  16:00:00,0.698081967655122,0.275036488669194,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.665741651684890E-002,1.234420750230810E-002,0.187613700222932,0.424354629723432,0.245807911945203 
 05/28  17:00:00,0.891333955124152,0.281179427235370,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.082176646641590E-002,1.543025664597044E-002,0.272446862441257,0.515523055880909,0.245671377749443 
 05/28  18:00:00,0.987095120817387,0.284192548458365,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.123938103855164,2.700295504959676E-002,0.229339582233923,0.559702441989101,0.245641523861448 
 05/28  19:00:00,1.04718741692739,0.285405728734839,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.247876207710328,5.400589188642894E-002,0.150470322581479,0.577722981059548,0.245613490605807 
 05/28  20:00:00,1.25997760411905,0.287048604839395,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.435553819464216,9.489607992080321E-002,0.114831363159931,0.597584327884505,0.245888362548624 
 05/28  21:00:00,1.39426895806834,0.286509532875154,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.570115244296592,0.124213567730275,9.919518955416261E-002,0.583632942797706,0.246310230093116 
 05/28  22:00:00,1.14943656149172,0.281586127563272,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.446177140441427,9.721061268067793E-002,8.387727761420452E-002,0.505059517065810,0.246798782708895 
 05/28  23:00:00,0.908613759646651,0.277293943039572,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.311615799201959,6.789314308397101E-002,7.310548114894036E-002,0.438887322522180,0.247064387660650 
 05/28  24:00:00,0.640492462874663,0.272277870825143,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.159348978729081,3.471808246194374E-002,6.628672188132230E-002,0.363026666112717,0.247273424024961 
 05/29  01:00:00,0.558276803909866,0.579577583306476,0.000000000000000E+000,0.239837329062424,0.000000000000000E+000,6.603509481782247E-003,6.603509481782247E-003,6.603509481782247E-003,9.560938723744861E-002,2.083084947716625E-002,8.386910965267348E-002,0.334251934371197,0.316717745180635 
 05/29  02:00:00,0.519722851896563,1.15604650818234,0.000000000000000E+000,0.836200679643489,0.000000000000000E+000,2.302335144526783E-002,2.302335144526783E-002,2.302335144526783E-002,6.373958313234182E-002,1.388723116350104E-002,7.158412284098968E-002,0.330376549624864,0.297090247116749 
 05/29  03:00:00,0.524984732877848,1.79237154483945,0.000000000000000E+000,1.46759318578914,0.000000000000000E+000,4.040766112449165E-002,4.040766112449165E-002,4.040766112449165E-002,6.373958313234182E-002,1.388723116350104E-002,6.411215583864807E-002,0.325726087929265,0.302343090797787 
 05/29  04:00:00,0.537098618775460,2.37711270186058,0.000000000000000E+000,1.99706767322289,0.000000000000000E+000,5.498583297037868E-002,5.498583297037868E-002,5.498583297037868E-002,6.373958313234182E-002,1.388723116350104E-002,7.395221645997889E-002,0.313421741359659,0.358457255646342 
 05/29  05:00:00,0.595225487650634,2.81406052059531,0.000000000000000E+000,2.18471038580721,0.000000000000000E+000,6.015225321272296E-002,6.015225321272296E-002,6.015225321272296E-002,6.728067897902401E-002,1.465874390473574E-002,8.626832450802412E-002,0.349753473356527,0.605259915159411 
 05/29  06:00:00,0.738077821535052,3.34478942588412,0.000000000000000E+000,2.25079942413330,0.000000000000000E+000,6.197190152574517E-002,6.197190152574517E-002,6.197190152574517E-002,9.560938723744861E-002,2.083084947716625E-002,0.138447925181248,0.404105744423842,1.06615612195270 
 05/29  07:00:00,0.923323037154778,3.16874003924075,0.000000000000000E+000,1.94603035183315,0.000000000000000E+000,5.358060786618227E-002,5.358060786618227E-002,5.358060786618227E-002,0.159348978729081,3.471808246194374E-002,0.214170712514307,0.429392629893665,1.19313410474990 
 05/29  08:00:00,0.850726153234245,2.95508222792489,0.000000000000000E+000,1.77024251491799,0.000000000000000E+000,4.874059129166017E-002,4.874059129166017E-002,4.874059129166017E-002,0.120397024727063,2.623144412963851E-002,0.275218413283566,0.363026666112717,1.15983526620673 
 05/29  09:00:00,0.779805574074991,2.52011592296804,0.000000000000000E+000,1.44061452825174,0.000000000000000E+000,3.966485006355133E-002,3.966485006355133E-002,3.966485006355133E-002,6.373958313234182E-002,1.388723116350104E-002,0.336436847124624,0.308965048901375,1.05822058851245 
 05/29  10:00:00,0.774064194464205,1.84558465399518,0.000000000000000E+000,0.885845998900963,0.000000000000000E+000,2.439025015834313E-002,2.439025015834313E-002,2.439025015834313E-002,5.311632902945728E-002,1.157269293979695E-002,0.351641513346258,0.316231395300750,0.937957359562912 
 05/29  11:00:00,0.775053913231923,1.21827939226480,0.000000000000000E+000,0.365694961755046,0.000000000000000E+000,1.006878352435671E-002,1.006878352435671E-002,1.006878352435671E-002,5.311632902945728E-002,1.157269293979695E-002,0.366855814129303,0.316328279919408,0.830796461787413 
 05/29  12:00:00,0.749998243776262,0.768753138494497,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.311632902945728E-002,1.157269293979695E-002,0.357197582224207,0.310999625893199,0.747332195278970 
 05/29  13:00:00,0.728298173309470,0.719839866665538,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.311632902945728E-002,1.157269293979695E-002,0.324743319086342,0.321753818564274,0.697678199245360 
 05/29  14:00:00,0.721336225531394,0.671515431958141,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.311632902945728E-002,1.157269293979695E-002,0.299663947619161,0.339871242253379,0.648105877814818 
 05/29  15:00:00,0.748779963531328,0.679064119158336,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.311632902945728E-002,1.157269293979695E-002,0.308215184980723,0.358763742891751,0.654353292763599 
 05/29  16:00:00,0.865137048336018,0.742929895927269,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.665741651684890E-002,1.234420750230810E-002,0.354668780903828,0.424354629723432,0.713701319203279 
 05/29  17:00:00,1.05785282271998,0.876594209892179,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.082176646641590E-002,1.543025664597044E-002,0.438965730037081,0.515523055880909,0.841086160406251 
 05/29  18:00:00,1.15523269574176,0.997205787094036,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.123938103855164,2.700295504959676E-002,0.397477157158294,0.559702441989101,0.958654762497119 
 05/29  19:00:00,1.21902772661215,1.01736086883597,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.247876207710328,5.400589188642894E-002,0.322310632266247,0.577722981059548,0.977568630706934 
 05/29  20:00:00,1.43112535784179,0.948867138900820,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.435553819464216,9.489607992080321E-002,0.285979116882669,0.597584327884505,0.907706896610047 
 05/29  21:00:00,1.56478431399662,0.862944212091873,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.570115244296592,0.124213567730275,0.269710545482451,0.583632942797706,0.822744909309834 
 05/29  22:00:00,1.28350278815464,0.721820437408424,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.446177140441427,9.721061268067793E-002,0.217943504277125,0.505059517065810,0.687033092554048 
 05/29  23:00:00,0.983287757675713,0.570488986850874,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.311615799201959,6.789314308397101E-002,0.147779479178003,0.438887322522180,0.540259431471952 
 05/29  24:00:00,0.672485215450745,0.409770107662068,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.159348978729081,3.471808246194374E-002,9.827947445740333E-002,0.363026666112717,0.384765660861885 
 05/30  01:00:00,0.551673294428085,0.336990381036295,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.560938723744861E-002,2.083084947716625E-002,8.386910965267348E-002,0.334251934371197,0.313967871972874 
 05/30  02:00:00,0.496699500451296,0.317535933058179,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.373958313234182E-002,1.388723116350104E-002,7.158412284098968E-002,0.330376549624864,0.294780351636076 
 05/30  03:00:00,0.484577071753356,0.322857975069573,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.373958313234182E-002,1.388723116350104E-002,6.411215583864807E-002,0.325726087929265,0.300422706817048 
 05/30  04:00:00,0.482112785805078,0.378461191775261,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.373958313234182E-002,1.388723116350104E-002,7.395221645997889E-002,0.313421741359659,0.356873418783909 
 05/30  05:00:00,0.535073234437912,0.627659289171610,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.728067897902401E-002,1.465874390473574E-002,8.626832450802412E-002,0.349753473356527,0.603569069542930 
 05/30  06:00:00,0.676105920009306,1.09178636668040,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.560938723744861E-002,2.083084947716625E-002,0.138447925181248,0.404105744423842,1.06395248688228 
 05/30  07:00:00,0.869742429288595,1.22066316784327,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.159348978729081,3.471808246194374E-002,0.214170712514307,0.429392629893665,1.19108758518557 
 05/30  08:00:00,0.801985561942583,1.18300979694151,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.120397024727063,2.623144412963851E-002,0.275218413283566,0.363026666112717,1.15800535014132 
 05/30  09:00:00,0.740140724011442,1.07802219855483,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.373958313234182E-002,1.388723116350104E-002,0.336436847124624,0.308965048901375,1.05674139235099 
 05/30  10:00:00,0.749673944305862,0.958489075621772,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.311632902945728E-002,1.157269293979695E-002,0.351641513346258,0.316231395300750,0.936707780090469 
 05/30  11:00:00,0.764985129707567,0.851128094472289,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.311632902945728E-002,1.157269293979695E-002,0.366855814129303,0.316328279919408,0.829340125749953 
 05/30  12:00:00,0.749998243776262,0.766910373358422,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.311632902945728E-002,1.157269293979695E-002,0.357197582224207,0.310999625893199,0.745489430142892 
 05/30  13:00:00,0.728298173309470,0.717699320152836,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.311632902945728E-002,1.157269293979695E-002,0.324743319086342,0.321753818564274,0.695537652732658 
 05/30  14:00:00,0.721336225531394,0.669750086377424,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.311632902945728E-002,1.157269293979695E-002,0.299663947619161,0.339871242253379,0.646340532234098 
 05/30  15:00:00,0.748779963531328,0.677747867126752,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.311632902945728E-002,1.157269293979695E-002,0.308215184980723,0.358763742891751,0.653037040732017 
 05/30  16:00:00,0.865137048336018,0.742202111065308,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.665741651684890E-002,1.234420750230810E-002,0.354668780903828,0.424354629723432,0.712973534341315 
 05/30  17:00:00,1.05785282271998,0.875600344023940,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.082176646641590E-002,1.543025664597044E-002,0.438965730037081,0.515523055880909,0.840092294538015 
 05/30  18:00:00,1.15523269574176,0.995873504265119,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.123938103855164,2.700295504959676E-002,0.397477157158294,0.559702441989101,0.957322479668199 
 05/30  19:00:00,1.21902772661215,1.01603917617209,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.247876207710328,5.400589188642894E-002,0.322310632266247,0.577722981059548,0.976246938043059 
 05/30  20:00:00,1.43112535784179,0.947840394339684,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.435553819464216,9.489607992080321E-002,0.285979116882669,0.597584327884505,0.906680152048911 
 05/30  21:00:00,1.56478431399662,0.862152646123559,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.570115244296592,0.124213567730275,0.269710545482451,0.583632942797706,0.821953343341524 
 05/30  22:00:00,1.28350278815464,0.721419579919077,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.446177140441427,9.721061268067793E-002,0.217943504277125,0.505059517065810,0.686632235064701 
 05/30  23:00:00,0.983287757675713,0.570672938572022,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.311615799201959,6.789314308397101E-002,0.147779479178003,0.438887322522180,0.540443383193099 
 05/30  24:00:00,0.672485215450745,0.410586000583840,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.159348978729081,3.471808246194374E-002,9.827947445740333E-002,0.363026666112717,0.385581553783657 
 05/31  01:00:00,0.556893486894819,0.527674296455402,0.000000000000000E+000,0.189595702386389,0.000000000000000E+000,5.220192466735715E-003,5.220192466735715E-003,5.220192466735715E-003,9.560938723744861E-002,2.083084947716625E-002,8.386910965267348E-002,0.334251934371197,0.315056085005594 
 05/31  02:00:00,0.512276057803624,0.884314952403949,0.000000000000000E+000,0.565735526188942,0.000000000000000E+000,1.557655735232691E-002,1.557655735232691E-002,1.557655735232691E-002,6.373958313234182E-002,1.388723116350104E-002,7.158412284098968E-002,0.330376549624864,0.295823844792903 
 05/31  03:00:00,0.509627161307095,1.23345302870953,0.000000000000000E+000,0.909811152375562,0.000000000000000E+000,2.505008955373886E-002,2.505008955373886E-002,2.505008955373886E-002,6.373958313234182E-002,1.388723116350104E-002,6.411215583864807E-002,0.325726087929265,0.301206608081446 
 05/31  04:00:00,0.515527289887319,1.59199079563426,0.000000000000000E+000,1.21360398332716,0.000000000000000E+000,3.341450408223882E-002,3.341450408223882E-002,3.341450408223882E-002,6.373958313234182E-002,1.388723116350104E-002,7.395221645997889E-002,0.313421741359659,0.356799039315748 
 05/31  05:00:00,0.570012995722951,1.89546066684258,0.000000000000000E+000,1.26900083172453,0.000000000000000E+000,3.493976128503917E-002,3.493976128503917E-002,3.493976128503917E-002,6.728067897902401E-002,1.465874390473574E-002,8.626832450802412E-002,0.349753473356527,0.602369615489368 
 05/31  06:00:00,0.707795158146687,2.23932620877006,0.000000000000000E+000,1.15094288209324,0.000000000000000E+000,3.168923813738050E-002,3.168923813738050E-002,3.168923813738050E-002,9.560938723744861E-002,2.083084947716625E-002,0.138447925181248,0.404105744423842,1.06054944687870 
 05/31  07:00:00,0.894155651428613,2.10315575991877,0.000000000000000E+000,0.886680333847100,0.000000000000000E+000,2.441322214001642E-002,2.441322214001642E-002,2.441322214001642E-002,0.159348978729081,3.471808246194374E-002,0.214170712514307,0.429392629893665,1.18689984341397 
 05/31  08:00:00,0.823689689384255,1.96728984499850,0.000000000000000E+000,0.788286890418136,0.000000000000000E+000,2.170412744167092E-002,2.170412744167092E-002,2.170412744167092E-002,0.120397024727063,2.623144412963851E-002,0.275218413283566,0.363026666112717,1.15399850778018 
 05/31  09:00:00,0.754834312076164,1.60818374095081,0.000000000000000E+000,0.533666367180783,0.000000000000000E+000,1.469358806472263E-002,1.469358806472263E-002,1.469358806472263E-002,6.373958313234182E-002,1.388723116350104E-002,0.336436847124624,0.308965048901375,1.05323656756619 
 05/31  10:00:00,0.750428021083748,0.983073989689363,0.000000000000000E+000,2.738782473398631E-002,0.000000000000000E+000,7.540767778863841E-004,7.540767778863841E-004,7.540767778863841E-004,5.311632902945728E-002,1.157269293979695E-002,0.351641513346258,0.316231395300750,0.933904869424073 
 05/31  11:00:00,0.764985129707567,0.849449362974008,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.311632902945728E-002,1.157269293979695E-002,0.366855814129303,0.316328279919408,0.827661394251672 
 05/31  12:00:00,0.749998243776262,0.765937592590759,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.311632902945728E-002,1.157269293979695E-002,0.357197582224207,0.310999625893199,0.744516649375232 
 05/31  13:00:00,0.728298173309470,0.717114320701228,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.311632902945728E-002,1.157269293979695E-002,0.324743319086342,0.321753818564274,0.694952653281053 
 05/31  14:00:00,0.721336225531394,0.669151447190466,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.311632902945728E-002,1.157269293979695E-002,0.299663947619161,0.339871242253379,0.645741893047140 
 05/31  15:00:00,0.748779963531328,0.676641130853658,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.311632902945728E-002,1.157269293979695E-002,0.308215184980723,0.358763742891751,0.651930304458924 
 05/31  16:00:00,0.865137048336018,0.740334261167568,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.665741651684890E-002,1.234420750230810E-002,0.354668780903828,0.424354629723432,0.711105684443576 
 05/31  17:00:00,1.05785282271998,0.873218943618015,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.082176646641590E-002,1.543025664597044E-002,0.438965730037081,0.515523055880909,0.837710894132087 
 05/31  18:00:00,1.15523269574176,0.993069440450833,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.123938103855164,2.700295504959676E-002,0.397477157158294,0.559702441989101,0.954518415853913 
 05/31  19:00:00,1.21902772661215,1.01329446605529,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.247876207710328,5.400589188642894E-002,0.322310632266247,0.577722981059548,0.973502227926262 
 05/31  20:00:00,1.43112535784179,0.945636946919208,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.435553819464216,9.489607992080321E-002,0.285979116882669,0.597584327884505,0.904476704628438 
 05/31  21:00:00,1.56478431399662,0.860552447170685,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.570115244296592,0.124213567730275,0.269710545482451,0.583632942797706,0.820353144388646 
 05/31  22:00:00,1.28350278815464,0.720470797372221,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.446177140441427,9.721061268067793E-002,0.217943504277125,0.505059517065810,0.685683452517845 
 05/31  23:00:00,0.983287757675713,0.570156382130013,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.311615799201959,6.789314308397101E-002,0.147779479178003,0.438887322522180,0.539926826751091 
 05/31  24:00:00,0.672485215450745,0.410450190175612,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.159348978729081,3.471808246194374E-002,9.827947445740333E-002,0.363026666112717,0.385445743375431 
 06/01  01:00:00,0.516379887422468,0.550030698342582,0.000000000000000E+000,0.214872202618218,0.000000000000000E+000,5.916137545842723E-003,5.916137545842723E-003,5.916137545842723E-003,9.567709749201676E-002,2.084560181646811E-002,8.349244294370009E-002,0.293336593934840,0.314954141768412 
 06/01  02:00:00,0.474553123310262,1.02318127935800,0.000000000000000E+000,0.707450310911485,0.000000000000000E+000,1.947843087752976E-002,1.947843087752976E-002,1.947843087752976E-002,6.268500009708801E-002,1.365746438951277E-002,7.168462430934135E-002,0.289935589947189,0.295760867869769 
 06/01  03:00:00,0.470456616497420,1.29947839350862,0.000000000000000E+000,0.978909762674459,0.000000000000000E+000,2.695260126895224E-002,2.695260126895224E-002,2.695260126895224E-002,6.268500009708801E-002,1.365746438951277E-002,6.419515189025571E-002,0.285854385162011,0.300879634312448 
 06/01  04:00:00,0.475470702990880,1.58919833529144,0.000000000000000E+000,1.21394817961034,0.000000000000000E+000,3.342398093652364E-002,3.342398093652364E-002,3.342398093652364E-002,6.268500009708801E-002,1.365746438951277E-002,7.353604637693699E-002,0.275056197501220,0.356304913638345 
 06/01  05:00:00,0.526200284801294,1.94489204116405,0.000000000000000E+000,1.32290672642797,0.000000000000000E+000,3.642396763519191E-002,3.642396763519191E-002,3.642396763519191E-002,6.598421150843892E-002,1.437627849646360E-002,8.536320358615601E-002,0.306940609885441,0.600843947263334 
 06/01  06:00:00,0.648486977092592,2.26792948990010,0.000000000000000E+000,1.18561082513647,0.000000000000000E+000,3.264376048590249E-002,3.264376048590249E-002,3.264376048590249E-002,8.907869138789609E-002,1.940797724511937E-002,0.135604843471835,0.354639690812237,1.05789189364761 
 06/01  07:00:00,0.818515837085643,2.22247451248574,0.000000000000000E+000,1.01288330110263,0.000000000000000E+000,2.788800437745565E-002,2.788800437745565E-002,2.788800437745565E-002,0.141866023813768,3.090899202867384E-002,0.208909549344490,0.376831241831655,1.18363593696782 
 06/01  08:00:00,0.758555805145192,2.07313684607224,0.000000000000000E+000,0.900600121649385,0.000000000000000E+000,2.479647962164419E-002,2.479647962164419E-002,2.479647962164419E-002,0.105574748444651,2.300204777987350E-002,0.269481467066278,0.318589048543143,1.15059303912634 
 06/01  09:00:00,0.704572931023247,1.56152272256664,0.000000000000000E+000,0.493138715023940,0.000000000000000E+000,1.357772867645186E-002,1.357772867645186E-002,1.357772867645186E-002,5.938579704502768E-002,1.293865028256194E-002,0.330413698414181,0.271145042915422,1.04970815688603 
 06/01  10:00:00,0.705302685549294,0.949765576575220,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.278737422232559E-002,1.150102206866029E-002,0.346380350176442,0.277521925392267,0.930650500832544 
 06/01  11:00:00,0.715604700927497,0.843695386060563,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.948816281097469E-002,1.078220978298593E-002,0.360615364151980,0.277606950491958,0.824574453983410 
 06/01  12:00:00,0.700321474939976,0.760174607210485,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.948816281097469E-002,1.078220978298593E-002,0.350008518647474,0.272930570008939,0.741375773529730 
 06/01  13:00:00,0.678774620644029,0.711129989214981,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.948816281097469E-002,1.078220978298593E-002,0.319023878285798,0.282368356074668,0.691681102406948 
 06/01  14:00:00,0.669879915097603,0.663199338929144,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.948816281097469E-002,1.078220978298593E-002,0.294229479097109,0.298268049716935,0.642655317573354 
 06/01  15:00:00,0.697274475541306,0.670100429430423,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.278737422232559E-002,1.150102206866029E-002,0.301026121403993,0.314847944156729,0.648414422851037 
 06/01  16:00:00,0.796427565451873,0.732994460464474,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.278737422232559E-002,1.150102206866029E-002,0.342617218823578,0.372409936647711,0.707343715442136 
 06/01  17:00:00,1.03263529054781,0.864473890142137,0.000000000000000E+000,0.000000000000000E+000,4.879831865558063E-002,1.499811894106700E-002,6.379643759664758E-002,1.499811894106700E-002,6.598421150843892E-002,1.437627849646360E-002,0.418947793799472,0.452418555457185,0.833312334374131 
 06/01  18:00:00,1.04896284021680,0.984325156321328,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105574748444651,2.300204777987350E-002,0.382084005386279,0.491190000916397,0.950493112030451 
 06/01  19:00:00,1.08796679217883,1.00468908398998,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.204551090785182,4.456647098839826E-002,0.314732547256681,0.507004669458972,0.969767761485827 
 06/01  20:00:00,1.26935481212760,0.936667133731496,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.366212416504218,7.978833673111832E-002,0.281807230306979,0.524434814895680,0.900545262658945 
 06/01  21:00:00,1.44320011876366,0.851935145128018,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.531172903478863,0.115729042078660,0.266994958976403,0.512191200540138,0.816656586220585 
 06/01  22:00:00,1.21925276557481,0.713079297946215,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.445393456939481,9.703988622559687E-002,0.216471564029606,0.443235844690528,0.682550226302050 
 06/01  23:00:00,0.926919237370416,0.564161665920474,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.310125839229834,6.756850055550720E-002,0.146949182294076,0.385163701601401,0.537632470726138 
 06/01  24:00:00,0.637036906062689,0.789126219552237,0.000000000000000E+000,0.383338567323845,0.000000000000000E+000,1.055456994101606E-002,1.055456994101606E-002,1.055456994101606E-002,0.158362080870523,3.450306256342797E-002,9.791613045497836E-002,0.318589048543143,0.383843966931883 
 06/02  01:00:00,0.541818543293582,1.47242472169642,0.000000000000000E+000,1.13879595799369,0.000000000000000E+000,3.135479341695522E-002,3.135479341695522E-002,3.135479341695522E-002,9.567709749201676E-002,2.084560181646811E-002,8.349244294370009E-002,0.293336593934840,0.313424409746783 
 06/02  02:00:00,0.509814605848525,2.30185468428211,0.000000000000000E+000,1.98813595452106,0.000000000000000E+000,5.473991341579236E-002,5.473991341579236E-002,5.473991341579236E-002,6.268500009708801E-002,1.365746438951277E-002,7.168462430934135E-002,0.289935589947189,0.293748629184299 
 06/02  03:00:00,0.519537900759158,3.07954222138458,0.000000000000000E+000,2.76152613609892,0.000000000000000E+000,7.603388553068975E-002,7.603388553068975E-002,7.603388553068975E-002,6.268500009708801E-002,1.365746438951277E-002,6.419515189025571E-002,0.285854385162011,0.298327088763955 
 06/02  04:00:00,0.535072644490743,3.75113948337591,0.000000000000000E+000,3.37867142195564,0.000000000000000E+000,9.302592243638506E-002,9.302592243638506E-002,9.302592243638506E-002,6.268500009708801E-002,1.365746438951277E-002,7.353604637693699E-002,0.275056197501220,0.353522819377507 
 06/02  05:00:00,0.594392283782116,4.41728524217934,0.000000000000000E+000,3.79961807879423,0.000000000000000E+000,0.104615966616016,0.104615966616016,0.104615966616016,6.598421150843892E-002,1.437627849646360E-002,8.536320358615601E-002,0.306940609885441,0.596525795912372 
 06/02  06:00:00,0.722850019960923,4.96282636566856,0.000000000000000E+000,3.88645249602357,0.000000000000000E+000,0.107006803354235,0.107006803354235,0.107006803354235,8.907869138789609E-002,1.940797724511937E-002,0.135604843471835,0.354639690812237,1.05194709852899 
 06/02  07:00:00,0.894894807356082,4.98953199971338,0.000000000000000E+000,3.78694280336232,0.000000000000000E+000,0.104266974647893,0.104266974647893,0.104266974647893,0.141866023813768,3.090899202867384E-002,0.208909549344490,0.376831241831655,1.17663392193578 
 06/02  08:00:00,0.835453921341400,4.85889292342556,0.000000000000000E+000,3.69351483606167,0.000000000000000E+000,0.101694595817853,0.101694595817853,0.101694595817853,0.105574748444651,2.300204777987350E-002,0.269481467066278,0.318589048543143,1.14343440206740 
 06/02  09:00:00,0.786283274521052,4.52238320993962,0.000000000000000E+000,3.46083196894478,0.000000000000000E+000,9.528807217425982E-002,9.528807217425982E-002,9.528807217425982E-002,5.938579704502768E-002,1.293865028256194E-002,0.330413698414181,0.271145042915422,1.04287539033817 
 06/02  10:00:00,0.798499073801587,4.32810734925983,0.000000000000000E+000,3.38486268526740,0.000000000000000E+000,9.319638825229122E-002,9.319638825229122E-002,9.319638825229122E-002,5.278737422232559E-002,1.150102206866029E-002,0.346380350176442,0.277521925392267,0.924129588249762 
 06/02  11:00:00,0.783635473304099,3.30790095621162,0.000000000000000E+000,2.47085565423528,0.000000000000000E+000,6.803077237660185E-002,6.803077237660185E-002,6.803077237660185E-002,4.948816281097469E-002,1.078220978298593E-002,0.360615364151980,0.277606950491958,0.817924369899200 
 06/02  12:00:00,0.756753916715060,2.80433343413015,0.000000000000000E+000,2.04960803723332,0.000000000000000E+000,5.643244177508591E-002,5.643244177508591E-002,5.643244177508591E-002,4.948816281097469E-002,1.078220978298593E-002,0.350008518647474,0.272930570008939,0.735926563216074 
 06/02  13:00:00,0.725337260690603,2.39797200014710,0.000000000000000E+000,1.69114002996044,0.000000000000000E+000,4.656264004657362E-002,4.656264004657362E-002,4.656264004657362E-002,4.948816281097469E-002,1.078220978298593E-002,0.319023878285798,0.282368356074668,0.687383083378624 
 06/02  14:00:00,0.708969653493530,2.07907594892336,0.000000000000000E+000,1.41972665845218,0.000000000000000E+000,3.908973839592680E-002,3.908973839592680E-002,3.908973839592680E-002,4.948816281097469E-002,1.078220978298593E-002,0.294229479097109,0.298268049716935,0.638805269115395 
 06/02  15:00:00,0.726286167145955,1.72080043121710,0.000000000000000E+000,1.05369525783792,0.000000000000000E+000,2.901169160464888E-002,2.901169160464888E-002,2.901169160464888E-002,5.278737422232559E-002,1.150102206866029E-002,0.301026121403993,0.314847944156729,0.645419166799793 
 06/02  16:00:00,0.814265769941542,1.37788094055220,0.000000000000000E+000,0.647877818889210,0.000000000000000E+000,1.783820448966798E-002,1.783820448966798E-002,1.783820448966798E-002,5.278737422232559E-002,1.150102206866029E-002,0.342617218823578,0.372409936647711,0.704352376640653 
 06/02  17:00:00,0.990209677502083,1.63818169097633,0.000000000000000E+000,0.776181437203234,0.000000000000000E+000,2.137082455092249E-002,2.137082455092249E-002,2.137082455092249E-002,6.598421150843892E-002,1.437627849646360E-002,0.418947793799472,0.452418555457185,0.830838698005096 
 06/02  18:00:00,1.05913428500103,1.35034986233496,0.000000000000000E+000,0.369423585516746,0.000000000000000E+000,1.017144478422240E-002,1.017144478422240E-002,1.017144478422240E-002,0.105574748444651,2.300204777987350E-002,0.382084005386279,0.491190000916397,0.947094232527338 
 06/02  19:00:00,1.09948936170664,1.41990057686483,0.000000000000000E+000,0.418495999302987,0.000000000000000E+000,1.152256952780664E-002,1.152256952780664E-002,1.152256952780664E-002,0.204551090785182,4.456647098839826E-002,0.314732547256681,0.507004669458972,0.966483255057688 
 06/02  20:00:00,1.28866044461484,1.63539077965136,0.000000000000000E+000,0.701174329252470,0.000000000000000E+000,1.930563248724250E-002,1.930563248724250E-002,1.930563248724250E-002,0.366212416504218,7.978833673111832E-002,0.281807230306979,0.524434814895680,0.898094579326336 
 06/02  21:00:00,1.47176966480287,1.88706393124796,0.000000000000000E+000,1.03763667387357,0.000000000000000E+000,2.856954603920605E-002,2.856954603920605E-002,2.856954603920605E-002,0.531172903478863,0.115729042078660,0.266994958976403,0.512191200540138,0.814148698466954 
 06/02  22:00:00,1.26473831549081,2.36256658997930,0.000000000000000E+000,1.65202046470647,0.000000000000000E+000,4.548554991599359E-002,4.548554991599359E-002,4.548554991599359E-002,0.445393456939481,9.703988622559687E-002,0.216471564029606,0.443235844690528,0.680017053628669 
 06/02  23:00:00,0.998558934831600,3.16342696815416,0.000000000000000E+000,2.60193064632252,0.000000000000000E+000,7.163969746118462E-002,7.163969746118462E-002,7.163969746118462E-002,0.310125839229834,6.756850055550720E-002,0.146949182294076,0.385163701601401,0.534967126637298 
 06/02  24:00:00,0.717930931888408,3.72364101045084,0.000000000000000E+000,3.32138342735953,0.000000000000000E+000,9.144859576673503E-002,9.144859576673503E-002,9.144859576673503E-002,0.158362080870523,3.450306256342797E-002,9.791613045497836E-002,0.318589048543143,0.380313897794816 
 06/03  01:00:00,0.625560140172531,4.37357626190660,0.000000000000000E+000,4.03690892510256,0.000000000000000E+000,0.111149363062944,0.111149363062944,0.111149363062944,9.567709749201676E-002,2.084560181646811E-002,8.743947017666101E-002,0.293336593934840,0.316462982848081 
 06/03  02:00:00,0.581997534802269,4.82983668655070,0.000000000000000E+000,4.51495718181716,0.000000000000000E+000,0.124311601853315,0.124311601853315,0.124311601853315,6.268500009708801E-002,1.365746438951277E-002,7.429586482556264E-002,0.289935589947189,0.294909404156785 
 06/03  03:00:00,0.580977965915279,5.26324671517570,0.000000000000000E+000,4.94341835758172,0.000000000000000E+000,0.136108545422513,0.136108545422513,0.136108545422513,6.268500009708801E-002,1.365746438951277E-002,6.556055715455404E-002,0.285854385162011,0.300139361072272 
 06/03  04:00:00,0.588548244924075,5.60386159566230,0.000000000000000E+000,5.22387235196340,0.000000000000000E+000,0.143830365117316,0.143830365117316,0.143830365117316,6.268500009708801E-002,1.365746438951277E-002,7.620720412933703E-002,0.275056197501220,0.361044001656165 
 06/03  05:00:00,0.643403532930278,6.07756119609307,0.000000000000000E+000,5.43090012997921,0.000000000000000E+000,0.149530519886652,0.149530519886652,0.149530519886652,6.598421150843892E-002,1.437627849646360E-002,8.945989946368259E-002,0.306940609885441,0.625519698641111 
 06/03  06:00:00,0.784343537659220,6.88007783598581,0.000000000000000E+000,5.73396169763638,0.000000000000000E+000,0.157874800334617,0.157874800334617,0.157874800334617,8.907869138789609E-002,1.940797724511937E-002,0.146230364189749,0.354639690812237,1.12168936723341 
 06/03  07:00:00,0.940788009482328,5.97342857753384,0.000000000000000E+000,4.68519462750290,0.000000000000000E+000,0.128998797925480,0.128998797925480,0.128998797925480,0.141866023813768,3.090899202867384E-002,0.230070928193149,0.376831241831655,1.26227867561567 
 06/03  08:00:00,0.884338879383732,5.54672527482906,0.000000000000000E+000,4.29088748273782,0.000000000000000E+000,0.118142227018152,0.118142227018152,0.118142227018152,0.105574748444651,2.300204777987350E-002,0.301918793908311,0.318589048543143,1.23389410679472 
 06/03  09:00:00,0.835150904735378,4.74539080954036,0.000000000000000E+000,3.60017370584066,0.000000000000000E+000,9.912460789785649E-002,9.912460789785649E-002,9.912460789785649E-002,5.938579704502768E-002,1.293865028256194E-002,0.375444792904911,0.271145042915422,1.12654125304303 
 06/03  10:00:00,0.842085976142306,4.13378000701292,0.000000000000000E+000,3.11866242110294,0.000000000000000E+000,8.586702057072677E-002,8.586702057072677E-002,8.586702057072677E-002,5.278737422232559E-002,1.150102206866029E-002,0.397296620198725,0.277521925392267,0.996002510167301 
 06/03  11:00:00,0.827573698921313,3.05708338803989,0.000000000000000E+000,2.16030150272934,0.000000000000000E+000,5.948019648379523E-002,5.948019648379523E-002,5.948019648379523E-002,4.948816281097469E-002,1.078220978298593E-002,0.413104165661999,0.277606950491958,0.877660953233406 
 06/03  12:00:00,0.789988461275758,2.32647849256746,0.000000000000000E+000,1.52021243857384,0.000000000000000E+000,4.185644199628653E-002,4.185644199628653E-002,4.185644199628653E-002,4.948816281097469E-002,1.078220978298593E-002,0.397819062986971,0.272930570008939,0.787467220312864 
