Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 06/03  13:00:00,0.749960214400136,1.75373219345691,0.000000000000000E+000,1.00233323383603,0.000000000000000E+000,2.759752637096335E-002,2.759752637096335E-002,2.759752637096335E-002,4.948816281097469E-002,1.078220978298593E-002,0.362611945670944,0.282368356074668,0.731950072812854 
 06/03  14:00:00,0.721865193607362,1.16679421274005,0.000000000000000E+000,0.467059238923920,0.000000000000000E+000,1.285967503409510E-002,1.285967503409510E-002,1.285967503409510E-002,4.948816281097469E-002,1.078220978298593E-002,0.333355082572772,0.298268049716935,0.679190952460341 
 06/03  15:00:00,0.734333478043748,0.707352970106648,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.278737422232559E-002,1.150102206866029E-002,0.338085123906433,0.314847944156729,0.685666963527263 
 06/03  16:00:00,0.832345513433931,0.779829860855415,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.278737422232559E-002,1.150102206866029E-002,0.378535166805636,0.372409936647711,0.754179115833077 
 06/03  17:00:00,1.00419081144788,0.921837823872908,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.598421150843892E-002,1.437627849646360E-002,0.454299752296194,0.452418555457185,0.890676268104903 
 06/03  18:00:00,1.08327318320460,1.05901295284701,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105574748444651,2.300204777987350E-002,0.416394348374079,0.491190000916397,1.02518090855613 
 06/03  19:00:00,1.12221157376818,1.08871092558699,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.204551090785182,4.456647098839826E-002,0.348977328846029,0.507004669458972,1.05378960308284 
 06/03  20:00:00,1.30421021033948,1.01709612205540,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.366212416504218,7.978833673111832E-002,0.316662628518856,0.524434814895680,0.980974250982848 
 06/03  21:00:00,1.47880700471745,0.918836990985958,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.531172903478863,0.115729042078660,0.302601844930188,0.512191200540138,0.883558432078522 
 06/03  22:00:00,1.24754600013365,0.765370617140498,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.445393456939481,9.703988622559687E-002,0.244764798588447,0.443235844690528,0.734841545496330 
 06/03  23:00:00,0.959277995710069,1.20712793501348,0.000000000000000E+000,0.611038628731192,0.000000000000000E+000,1.682390057600850E-002,1.682390057600850E-002,1.682390057600850E-002,0.310125839229834,6.756850055550720E-002,0.162484040057721,0.385163701601401,0.569560111087952 
 06/03  24:00:00,0.671195409152567,1.80087857642636,0.000000000000000E+000,1.38521011934694,0.000000000000000E+000,3.813938469514667E-002,3.813938469514667E-002,3.813938469514667E-002,0.158362080870523,3.450306256342797E-002,0.104489818790726,0.318589048543143,0.393724771782913 
 06/04  01:00:00,0.574914681873119,2.53435434765196,0.000000000000000E+000,2.19748225642233,0.000000000000000E+000,6.050390476353342E-002,6.050390476353342E-002,6.050390476353342E-002,9.567709749201676E-002,2.084560181646811E-002,8.743947017666101E-002,0.293336593934840,0.316667737273670 
 06/04  02:00:00,0.536706262820775,3.18478712822839,0.000000000000000E+000,2.86999282886993,0.000000000000000E+000,7.902032987182220E-002,7.902032987182220E-002,7.902032987182220E-002,6.268500009708801E-002,1.365746438951277E-002,7.429586482556264E-002,0.289935589947189,0.294824198781709 
 06/04  03:00:00,0.537141962487337,3.67104651377720,0.000000000000000E+000,3.35130888792266,0.000000000000000E+000,9.227254199457120E-002,9.227254199457120E-002,9.227254199457120E-002,6.268500009708801E-002,1.365746438951277E-002,6.556055715455404E-002,0.285854385162011,0.300048629332828 
 06/04  04:00:00,0.547090888109891,4.09772683599749,0.000000000000000E+000,3.71815455815510,0.000000000000000E+000,0.102373008303134,0.102373008303134,0.102373008303134,6.268500009708801E-002,1.365746438951277E-002,7.620720412933703E-002,0.275056197501220,0.360627035799626 
 06/04  05:00:00,0.605253989792932,4.69033574546012,0.000000000000000E+000,4.04532105929640,0.000000000000000E+000,0.111380976749305,0.111380976749305,0.111380976749305,6.598421150843892E-002,1.437627849646360E-002,8.945989946368259E-002,0.306940609885441,0.623873318690972 
 06/04  06:00:00,0.736002128848829,5.12159038303345,0.000000000000000E+000,3.97821736135818,0.000000000000000E+000,0.109533391524228,0.109533391524228,0.109533391524228,8.907869138789609E-002,1.940797724511937E-002,0.146230364189749,0.354639690812237,1.11894625055924 
 06/04  07:00:00,0.907582670548181,4.76401194430701,0.000000000000000E+000,3.47918745471860,0.000000000000000E+000,9.579345899133282E-002,9.579345899133282E-002,9.579345899133282E-002,0.141866023813768,3.090899202867384E-002,0.230070928193149,0.376831241831655,1.25886921517311 
 06/04  08:00:00,0.847068102583087,4.18906218439448,0.000000000000000E+000,2.93722492124547,0.000000000000000E+000,8.087145021750702E-002,8.087145021750702E-002,8.087145021750702E-002,0.105574748444651,2.300204777987350E-002,0.301918793908311,0.318589048543143,1.22989357785248 
 06/04  09:00:00,0.796427592808992,3.33516040523947,0.000000000000000E+000,2.19375553827424,0.000000000000000E+000,6.040129597146978E-002,6.040129597146978E-002,6.040129597146978E-002,5.938579704502768E-002,1.293865028256194E-002,0.375444792904911,0.271145042915422,1.12272901630854 
 06/04  10:00:00,0.788319655786962,2.17767748522353,0.000000000000000E+000,1.16588705171558,0.000000000000000E+000,3.210070021538268E-002,3.210070021538268E-002,3.210070021538268E-002,5.278737422232559E-002,1.150102206866029E-002,0.397296620198725,0.277521925392267,0.992675357765284 
 06/04  11:00:00,0.782470098601781,1.41650908269178,0.000000000000000E+000,0.522153323858853,0.000000000000000E+000,1.437659616426348E-002,1.437659616426348E-002,1.437659616426348E-002,4.948816281097469E-002,1.078220978298593E-002,0.413104165661999,0.277606950491958,0.875234826755779 
 06/04  12:00:00,0.748132019279470,0.804137063695920,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.948816281097469E-002,1.078220978298593E-002,0.397819062986971,0.272930570008939,0.785338230015165 
 06/04  13:00:00,0.722362688029174,0.749087440837201,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.948816281097469E-002,1.078220978298593E-002,0.362611945670944,0.282368356074668,0.729638554029168 
 06/04  14:00:00,0.709005518573267,0.697255459711816,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.948816281097469E-002,1.078220978298593E-002,0.333355082572772,0.298268049716935,0.676711438356026 
 06/04  15:00:00,0.734333478043748,0.704324441970031,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.278737422232559E-002,1.150102206866029E-002,0.338085123906433,0.314847944156729,0.682638435390642 
 06/04  16:00:00,0.832345513433931,0.776083792353076,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.278737422232559E-002,1.150102206866029E-002,0.378535166805636,0.372409936647711,0.750433047330738 
 06/04  17:00:00,1.00419081144788,0.917125215329677,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.598421150843892E-002,1.437627849646360E-002,0.454299752296194,0.452418555457185,0.885963659561672 
 06/04  18:00:00,1.08327318320460,1.05371266710644,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105574748444651,2.300204777987350E-002,0.416394348374079,0.491190000916397,1.01988062281556 
 06/04  19:00:00,1.12221157376818,1.08313874628715,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.204551090785182,4.456647098839826E-002,0.348977328846029,0.507004669458972,1.04821742378300 
 06/04  20:00:00,1.30421021033948,1.01184815022460,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.366212416504218,7.978833673111832E-002,0.316662628518856,0.524434814895680,0.975726279152049 
 06/04  21:00:00,1.47880700471745,0.913931327765563,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.531172903478863,0.115729042078660,0.302601844930188,0.512191200540138,0.878652768858128 
 06/04  22:00:00,1.24754600013365,0.760404003986519,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.445393456939481,9.703988622559687E-002,0.244764798588447,0.443235844690528,0.729874932342354 
 06/04  23:00:00,0.942454095134062,0.590950669432052,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.310125839229834,6.756850055550720E-002,0.162484040057721,0.385163701601401,0.564421474237715 
 06/04  24:00:00,0.633056024457420,0.411527189424510,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.158362080870523,3.450306256342797E-002,0.104489818790726,0.318589048543143,0.389583504128004 
 06/05  01:00:00,0.510463749876626,0.326824411592787,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.567709749201676E-002,2.084560181646811E-002,8.349244294370009E-002,0.293336593934840,0.306620057636836 
 06/05  02:00:00,0.455074692432732,0.307695299772018,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.268500009708801E-002,1.365746438951277E-002,7.168462430934135E-002,0.289935589947189,0.287725199195267 
 06/05  03:00:00,0.443504015228467,0.312790896045214,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.268500009708801E-002,1.365746438951277E-002,6.419515189025571E-002,0.285854385162011,0.293101899523501 
 06/05  04:00:00,0.442046722054359,0.367279498866747,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.268500009708801E-002,1.365746438951277E-002,7.353604637693699E-002,0.275056197501220,0.348334256823994 
 06/05  05:00:00,0.489776317166101,0.611225314501602,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.598421150843892E-002,1.437627849646360E-002,8.536320358615601E-002,0.306940609885441,0.590083947028852 
 06/05  06:00:00,0.615843216606688,1.06573022010312,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.907869138789609E-002,1.940797724511937E-002,0.135604843471835,0.354639690812237,1.04130344898710 
 06/05  07:00:00,0.790627832708188,1.19147091213043,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.141866023813768,3.090899202867384E-002,0.208909549344490,0.376831241831655,1.16551563771513 
 06/05  08:00:00,0.733759325523546,1.15486628783357,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105574748444651,2.300204777987350E-002,0.269481467066278,0.318589048543143,1.13292260253707 
 06/05  09:00:00,0.692345378649696,1.10146750736816,0.000000000000000E+000,4.903796672740589E-002,0.000000000000000E+000,1.350176302903470E-003,1.350176302903470E-003,1.350176302903470E-003,5.938579704502768E-002,1.293865028256194E-002,0.330413698414181,0.271145042915422,1.03375368998408 
 06/05  10:00:00,0.709001451471038,1.06968037606671,0.000000000000000E+000,0.134337982241932,0.000000000000000E+000,3.698765921743564E-003,3.698765921743564E-003,3.698765921743564E-003,5.278737422232559E-002,1.150102206866029E-002,0.346380350176442,0.277521925392267,0.916227318082107 
 06/05  11:00:00,0.723000733003310,1.09893708686957,0.000000000000000E+000,0.268621493406826,0.000000000000000E+000,7.396032075810843E-003,7.396032075810843E-003,7.396032075810843E-003,4.948816281097469E-002,1.078220978298593E-002,0.360615364151980,0.277606950491958,0.811194661385593 
 06/05  12:00:00,0.707349408667832,1.00333713679358,0.000000000000000E+000,0.255252280437702,0.000000000000000E+000,7.027933727856846E-003,7.027933727856846E-003,7.027933727856846E-003,4.948816281097469E-002,1.078220978298593E-002,0.350008518647474,0.272930570008939,0.729286022675118 
 06/05  13:00:00,0.682363792108880,0.830165297387518,0.000000000000000E+000,0.130357547006193,0.000000000000000E+000,3.589171464852402E-003,3.589171464852402E-003,3.589171464852402E-003,4.948816281097469E-002,1.078220978298593E-002,0.319023878285798,0.282368356074668,0.680358863573294 
 06/05  14:00:00,0.671431937344626,0.709148797402112,0.000000000000000E+000,5.636894614872723E-002,0.000000000000000E+000,1.552022247021896E-003,1.552022247021896E-003,1.552022247021896E-003,4.948816281097469E-002,1.078220978298593E-002,0.294229479097109,0.298268049716935,0.632235829897593 
 06/05  15:00:00,0.697873225508359,0.681974072275707,0.000000000000000E+000,2.174640519109093E-002,0.000000000000000E+000,5.987499670523404E-004,5.987499670523404E-004,5.987499670523404E-004,5.278737422232559E-002,1.150102206866029E-002,0.301026121403993,0.314847944156729,0.638541660505228 
 06/05  16:00:00,0.796427565451873,0.722807293539181,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.278737422232559E-002,1.150102206866029E-002,0.342617218823578,0.372409936647711,0.697156548516843 
 06/05  17:00:00,0.968838852951159,0.853122957601570,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.598421150843892E-002,1.437627849646360E-002,0.418947793799472,0.452418555457185,0.821961401833565 
 06/05  18:00:00,1.04896284021680,0.970884547628953,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105574748444651,2.300204777987350E-002,0.382084005386279,0.491190000916397,0.937052503338072 
 06/05  19:00:00,1.08796679217883,0.990772832743310,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.204551090785182,4.456647098839826E-002,0.314732547256681,0.507004669458972,0.955851510239155 
 06/05  20:00:00,1.26935481212760,0.923899936257713,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.366212416504218,7.978833673111832E-002,0.281807230306979,0.524434814895680,0.887778065185162 
 06/05  21:00:00,1.44422884636700,0.877513466699973,0.000000000000000E+000,3.736305390300365E-002,0.000000000000000E+000,1.028727603335710E-003,1.028727603335710E-003,1.028727603335710E-003,0.531172903478863,0.115729042078660,0.266994958976403,0.512191200540138,0.804871853889535 
 06/05  22:00:00,1.22786872537014,1.01571463778207,0.000000000000000E+000,0.312928873702885,0.000000000000000E+000,8.615959795326932E-003,8.615959795326932E-003,8.615959795326932E-003,0.445393456939481,9.703988622559687E-002,0.216471564029606,0.443235844690528,0.672256692435021 
 06/05  23:00:00,0.947359567035892,1.29765180608333,0.000000000000000E+000,0.742386163849342,0.000000000000000E+000,2.044032966547551E-002,2.044032966547551E-002,2.044032966547551E-002,0.310125839229834,6.756850055550720E-002,0.146949182294076,0.385163701601401,0.528736447039653 
 06/05  24:00:00,0.659081876597854,1.58249198804967,0.000000000000000E+000,1.18400476868240,0.000000000000000E+000,3.259954047618096E-002,3.259954047618096E-002,3.259954047618096E-002,0.158362080870523,3.450306256342797E-002,9.791613045497836E-002,0.318589048543143,0.376543534070767 
 06/06  01:00:00,0.552115784858477,1.83964229697260,0.000000000000000E+000,1.51278844190680,0.000000000000000E+000,4.165203498185244E-002,4.165203498185244E-002,4.165203498185244E-002,9.567709749201676E-002,2.084560181646811E-002,8.349244294370009E-002,0.293336593934840,0.306649501109855 
 06/06  02:00:00,0.503373907538026,2.06144216786014,0.000000000000000E+000,1.75421187455295,0.000000000000000E+000,4.829921510529478E-002,4.829921510529478E-002,4.829921510529478E-002,6.268500009708801E-002,1.365746438951277E-002,7.168462430934135E-002,0.289935589947189,0.287260192730445 
 06/06  03:00:00,0.496162008792870,2.22426960716974,0.000000000000000E+000,1.91252129872985,0.000000000000000E+000,5.265799356440421E-002,5.265799356440421E-002,5.265799356440421E-002,6.268500009708801E-002,1.365746438951277E-002,6.419515189025571E-002,0.285854385162011,0.292059311918182 
 06/06  04:00:00,0.497755650896152,2.38919954866974,0.000000000000000E+000,2.02333028145190,0.000000000000000E+000,5.570892884179492E-002,5.570892884179492E-002,5.570892884179492E-002,6.268500009708801E-002,1.365746438951277E-002,7.353604637693699E-002,0.275056197501220,0.346924025175090 
 06/06  05:00:00,0.546168929562639,2.65688745797169,0.000000000000000E+000,2.04816144708368,0.000000000000000E+000,5.639261239653687E-002,5.639261239653687E-002,5.639261239653687E-002,6.598421150843892E-002,1.437627849646360E-002,8.536320358615601E-002,0.306940609885441,0.587584643415261 
 06/06  06:00:00,0.669962962430202,3.02711983421021,0.000000000000000E+000,1.96561166810742,0.000000000000000E+000,5.411974582351508E-002,5.411974582351508E-002,5.411974582351508E-002,8.907869138789609E-002,1.940797724511937E-002,0.135604843471835,0.354639690812237,1.03708139498677 
 06/06  07:00:00,0.849069265927197,3.30939870327821,0.000000000000000E+000,2.12257395684756,0.000000000000000E+000,5.844143321900806E-002,5.844143321900806E-002,5.844143321900806E-002,0.141866023813768,3.090899202867384E-002,0.208909549344490,0.376831241831655,1.16086947201535 
 06/06  08:00:00,0.789179222972295,3.16322240411443,0.000000000000000E+000,2.01283275471786,0.000000000000000E+000,5.541989744874832E-002,5.541989744874832E-002,5.541989744874832E-002,0.105574748444651,2.300204777987350E-002,0.269481467066278,0.318589048543143,1.12844596410005 
 06/06  09:00:00,0.746983810102956,3.08138986526223,0.000000000000000E+000,2.03348812918450,0.000000000000000E+000,5.598860775616148E-002,5.598860775616148E-002,5.598860775616148E-002,5.938579704502768E-002,1.293865028256194E-002,0.330413698414181,0.271145042915422,1.02922588542106 
 06/06  10:00:00,0.761481500918552,2.97150204449912,0.000000000000000E+000,2.04039640818644,0.000000000000000E+000,5.617881536925690E-002,5.617881536925690E-002,5.617881536925690E-002,5.278737422232559E-002,1.150102206866029E-002,0.346380350176442,0.277521925392267,0.911990560569995 
 06/06  11:00:00,0.766921603664939,2.69028934373473,0.000000000000000E+000,1.86381331355069,0.000000000000000E+000,5.131690273744073E-002,5.131690273744073E-002,5.131690273744073E-002,4.948816281097469E-002,1.078220978298593E-002,0.360615364151980,0.277606950491958,0.807355098106887 
 06/06  12:00:00,0.749545888863901,2.53239852520160,0.000000000000000E+000,1.78781479647264,0.000000000000000E+000,4.922441392392630E-002,4.922441392392630E-002,4.922441392392630E-002,4.948816281097469E-002,1.078220978298593E-002,0.350008518647474,0.272930570008939,0.725784895048201 
 06/06  13:00:00,0.721364712054047,2.24378288827184,0.000000000000000E+000,1.54685834804709,0.000000000000000E+000,4.259009141001698E-002,4.259009141001698E-002,4.259009141001698E-002,4.948816281097469E-002,1.078220978298593E-002,0.319023878285798,0.282368356074668,0.677475653416720 
 06/06  14:00:00,0.708311710232748,2.04593428922060,0.000000000000000E+000,1.39583037197362,0.000000000000000E+000,3.843179513514512E-002,3.843179513514512E-002,3.843179513514512E-002,4.948816281097469E-002,1.078220978298593E-002,0.294229479097109,0.298268049716935,0.629559895891189 
 06/06  15:00:00,0.728497935848613,1.79161959104550,0.000000000000000E+000,1.13402598191919,0.000000000000000E+000,3.122346030730576E-002,3.122346030730576E-002,3.122346030730576E-002,5.278737422232559E-002,1.150102206866029E-002,0.301026121403993,0.314847944156729,0.635907602546917 
 06/06  16:00:00,0.821164617829044,1.61817361826481,0.000000000000000E+000,0.898441743346453,0.000000000000000E+000,2.473705237716807E-002,2.473705237716807E-002,2.473705237716807E-002,5.278737422232559E-002,1.150102206866029E-002,0.342617218823578,0.372409936647711,0.694081129896015 
 06/06  17:00:00,0.994240469268067,1.77259081824341,0.000000000000000E+000,0.922578490743841,0.000000000000000E+000,2.540161631690641E-002,2.540161631690641E-002,2.540161631690641E-002,6.598421150843892E-002,1.437627849646360E-002,0.418947793799472,0.452418555457185,0.818850771731566 
 06/06  18:00:00,1.06156026635940,1.42500309605358,0.000000000000000E+000,0.457534443985546,0.000000000000000E+000,1.259742614259241E-002,1.259742614259241E-002,1.259742614259241E-002,0.105574748444651,2.300204777987350E-002,0.382084005386279,0.491190000916397,0.933636607777155 
 06/06  19:00:00,1.09885570234900,1.38310156757881,0.000000000000000E+000,0.395481696334210,0.000000000000000E+000,1.088891017017014E-002,1.088891017017014E-002,1.088891017017014E-002,0.204551090785182,4.456647098839826E-002,0.314732547256681,0.507004669458972,0.952698548740451 
 06/06  20:00:00,1.28010168043636,1.31149015147615,0.000000000000000E+000,0.390322781858642,0.000000000000000E+000,1.074686830876235E-002,1.074686830876235E-002,1.074686830876235E-002,0.366212416504218,7.978833673111832E-002,0.281807230306979,0.524434814895680,0.885045498544952 
 06/06  21:00:00,1.45444374405338,1.24579842498279,0.000000000000000E+000,0.408364834775304,0.000000000000000E+000,1.124362528971998E-002,1.124362528971998E-002,1.124362528971998E-002,0.531172903478863,0.115729042078660,0.266994958976403,0.512191200540138,0.802155031300048 
 06/06  22:00:00,1.23659437384666,1.33037200526341,0.000000000000000E+000,0.629841604837672,0.000000000000000E+000,1.734160827184655E-002,1.734160827184655E-002,1.734160827184655E-002,0.445393456939481,9.703988622559687E-002,0.216471564029606,0.443235844690528,0.670001328781576 
 06/06  23:00:00,0.952557815179345,1.48477629746617,0.000000000000000E+000,0.931184855510016,0.000000000000000E+000,2.563857780892803E-002,2.563857780892803E-002,2.563857780892803E-002,0.310125839229834,6.756850055550720E-002,0.146949182294076,0.385163701601401,0.527062246761810 
 06/06  24:00:00,0.661855864544882,1.68171651936638,0.000000000000000E+000,1.28475511391957,0.000000000000000E+000,3.537352842320871E-002,3.537352842320871E-002,3.537352842320871E-002,0.158362080870523,3.450306256342797E-002,9.791613045497836E-002,0.318589048543143,0.375017720150303 
 06/07  01:00:00,0.553534921251960,1.88999497897399,0.000000000000000E+000,1.56433101682508,0.000000000000000E+000,4.307117137533592E-002,4.307117137533592E-002,4.307117137533592E-002,9.567709749201676E-002,2.084560181646811E-002,8.349244294370009E-002,0.293336593934840,0.305459608192955 
 06/07  02:00:00,0.503255055392331,2.05644511083499,0.000000000000000E+000,1.74989520305333,0.000000000000000E+000,4.818036295959703E-002,4.818036295959703E-002,4.818036295959703E-002,6.268500009708801E-002,1.365746438951277E-002,7.168462430934135E-002,0.289935589947189,0.286579807204915 
 06/07  03:00:00,0.494966305594133,2.18042487791261,0.000000000000000E+000,1.86909374519518,0.000000000000000E+000,5.146229036566602E-002,5.146229036566602E-002,5.146229036566602E-002,6.268500009708801E-002,1.365746438951277E-002,6.419515189025571E-002,0.285854385162011,0.291642136195711 
 06/07  04:00:00,0.495713932251762,2.31427856796912,0.000000000000000E+000,1.94917572049930,0.000000000000000E+000,5.366721019740325E-002,5.366721019740325E-002,5.366721019740325E-002,6.268500009708801E-002,1.365746438951277E-002,7.353604637693699E-002,0.275056197501220,0.346157605427068 
 06/07  05:00:00,0.543672967599232,2.56470337107715,0.000000000000000E+000,1.95750891566899,0.000000000000000E+000,5.389665043313197E-002,5.389665043313197E-002,5.389665043313197E-002,6.598421150843892E-002,1.437627849646360E-002,8.536320358615601E-002,0.306940609885441,0.586053087935412 
 06/07  06:00:00,0.664433080166567,2.82328938457378,0.000000000000000E+000,1.76476813243915,0.000000000000000E+000,4.858986355987947E-002,4.858986355987947E-002,4.858986355987947E-002,8.907869138789609E-002,1.940797724511937E-002,0.135604843471835,0.354639690812237,1.03409448101860 
 06/07  07:00:00,0.835296403320807,2.80567959954083,0.000000000000000E+000,1.62234804058698,0.000000000000000E+000,4.466857061261985E-002,4.466857061261985E-002,4.466857061261985E-002,0.141866023813768,3.090899202867384E-002,0.208909549344490,0.376831241831655,1.15737628453855 
 06/07  08:00:00,0.776856982769206,2.71227804040347,0.000000000000000E+000,1.56529297507065,0.000000000000000E+000,4.309765724565682E-002,4.309765724565682E-002,4.309765724565682E-002,0.105574748444651,2.300204777987350E-002,0.269481467066278,0.318589048543143,1.12504138003631 
 06/07  09:00:00,0.730324363020953,2.47338919404604,0.000000000000000E+000,1.42842239817783,0.000000000000000E+000,3.932916067415976E-002,3.932916067415976E-002,3.932916067415976E-002,5.938579704502768E-002,1.293865028256194E-002,0.330413698414181,0.271145042915422,1.02629094521154 
 06/07  10:00:00,0.739527275297650,2.17150438960612,0.000000000000000E+000,1.24302603277059,0.000000000000000E+000,3.422458974835517E-002,3.422458974835517E-002,3.422458974835517E-002,5.278737422232559E-002,1.150102206866029E-002,0.346380350176442,0.277521925392267,0.909363281092857 
 06/07  11:00:00,0.736054131272920,1.56690955914596,0.000000000000000E+000,0.742716697602186,0.000000000000000E+000,2.044943034542172E-002,2.044943034542172E-002,2.044943034542172E-002,4.948816281097469E-002,1.078220978298593E-002,0.360615364151980,0.277606950491958,0.805071929466620 
 06/07  12:00:00,0.710164783442483,1.10032667855771,0.000000000000000E+000,0.357505781871241,0.000000000000000E+000,9.843308502506918E-003,9.843308502506918E-003,9.843308502506918E-003,4.948816281097469E-002,1.078220978298593E-002,0.350008518647474,0.272930570008939,0.724022063005715 
 06/07  13:00:00,0.678774620644029,0.695332642319602,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.948816281097469E-002,1.078220978298593E-002,0.319023878285798,0.282368356074668,0.675883755511569 
 06/07  14:00:00,0.669879915097603,0.648634494097450,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.948816281097469E-002,1.078220978298593E-002,0.294229479097109,0.298268049716935,0.628090472741657 
 06/07  15:00:00,0.697274475541306,0.655874506629035,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.278737422232559E-002,1.150102206866029E-002,0.301026121403993,0.314847944156729,0.634188500049647 
 06/07  16:00:00,0.796427565451873,0.717502646373094,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.278737422232559E-002,1.150102206866029E-002,0.342617218823578,0.372409936647711,0.691851901350756 
 06/07  17:00:00,0.968838852951159,0.846914651491049,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.598421150843892E-002,1.437627849646360E-002,0.418947793799472,0.452418555457185,0.815753095723043 
 06/07  18:00:00,1.04896284021680,0.963853514635936,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105574748444651,2.300204777987350E-002,0.382084005386279,0.491190000916397,0.930021470345056 
 06/07  19:00:00,1.08796679217883,0.983457583992718,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.204551090785182,4.456647098839826E-002,0.314732547256681,0.507004669458972,0.948536261488563 
 06/07  20:00:00,1.26935481212760,0.917123702040391,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.366212416504218,7.978833673111832E-002,0.281807230306979,0.524434814895680,0.881001830967837 
 06/07  21:00:00,1.44320011876366,0.833677119650095,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.531172903478863,0.115729042078660,0.266994958976403,0.512191200540138,0.798398560742663 
 06/07  22:00:00,1.21925276557481,0.697220625916591,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.445393456939481,9.703988622559687E-002,0.216471564029606,0.443235844690528,0.666691554272425 
 06/07  23:00:00,0.926919237370416,0.550831764590109,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.310125839229834,6.756850055550720E-002,0.146949182294076,0.385163701601401,0.524302569395773 
 06/07  24:00:00,0.626482336121673,0.395201099824144,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.158362080870523,3.450306256342797E-002,9.791613045497836E-002,0.318589048543143,0.373257414527637 
 06/08  01:00:00,0.510463749876626,0.324480453427200,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.567709749201676E-002,2.084560181646811E-002,8.349244294370009E-002,0.293336593934840,0.304276099471249 
 06/08  02:00:00,0.455074692432732,0.305649853403495,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.268500009708801E-002,1.365746438951277E-002,7.168462430934135E-002,0.289935589947189,0.285679752826744 
 06/08  03:00:00,0.443504015228467,0.310815432915509,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.268500009708801E-002,1.365746438951277E-002,6.419515189025571E-002,0.285854385162011,0.291126436393796 
 06/08  04:00:00,0.442046722054359,0.364962605027334,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.268500009708801E-002,1.365746438951277E-002,7.353604637693699E-002,0.275056197501220,0.346017362984580 
 06/08  05:00:00,0.489776317166101,0.606647465990593,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.598421150843892E-002,1.437627849646360E-002,8.536320358615601E-002,0.306940609885441,0.585506098517846 
 06/08  06:00:00,0.615843216606688,1.05667462961837,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.907869138789609E-002,1.940797724511937E-002,0.135604843471835,0.354639690812237,1.03224785850235 
 06/08  07:00:00,0.790627832708188,1.18106513486407,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.141866023813768,3.090899202867384E-002,0.208909549344490,0.376831241831655,1.15510986044877 
 06/08  08:00:00,0.738500879822251,1.31691546273335,0.000000000000000E+000,0.172211718896224,0.000000000000000E+000,4.741554298702376E-003,4.741554298702376E-003,4.741554298702376E-003,0.105574748444651,2.300204777987350E-002,0.269481467066278,0.318589048543143,1.12276005854061 
 06/08  09:00:00,0.691752921022377,1.07008534521965,0.000000000000000E+000,2.752009728070471E-002,0.000000000000000E+000,7.577186755836639E-004,7.577186755836639E-004,7.577186755836639E-004,5.938579704502768E-002,1.293865028256194E-002,0.330413698414181,0.271145042915422,1.02388939728227 
 06/08  10:00:00,0.705302685549294,0.926363867351965,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.278737422232559E-002,1.150102206866029E-002,0.346380350176442,0.277521925392267,0.907248791609292 
 06/08  11:00:00,0.715604700927497,0.822472187833574,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.948816281097469E-002,1.078220978298593E-002,0.360615364151980,0.277606950491958,0.803351255756421 
 06/08  12:00:00,0.700321474939976,0.740857171613258,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.948816281097469E-002,1.078220978298593E-002,0.350008518647474,0.272930570008939,0.722058337932503 
 06/08  13:00:00,0.678774620644029,0.693245642250565,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.948816281097469E-002,1.078220978298593E-002,0.319023878285798,0.282368356074668,0.673796755442534 
 06/08  14:00:00,0.669879915097603,0.646353348231362,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.948816281097469E-002,1.078220978298593E-002,0.294229479097109,0.298268049716935,0.625809326875572 
 06/08  15:00:00,0.697274475541306,0.653502797170703,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.278737422232559E-002,1.150102206866029E-002,0.301026121403993,0.314847944156729,0.631816790591317 
 06/08  16:00:00,0.796427565451873,0.715037316152609,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.278737422232559E-002,1.150102206866029E-002,0.342617218823578,0.372409936647711,0.689386571130271 
 06/08  17:00:00,0.968838852951159,0.843913966353883,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.598421150843892E-002,1.437627849646360E-002,0.418947793799472,0.452418555457185,0.812752410585878 
 06/08  18:00:00,1.04896284021680,0.960403061457518,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105574748444651,2.300204777987350E-002,0.382084005386279,0.491190000916397,0.926571017166640 
 06/08  19:00:00,1.08796679217883,0.979888405002105,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.204551090785182,4.456647098839826E-002,0.314732547256681,0.507004669458972,0.944967082497950 
 06/08  20:00:00,1.26935481212760,0.913557803918883,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.366212416504218,7.978833673111832E-002,0.281807230306979,0.524434814895680,0.877435932846332 
 06/08  21:00:00,1.44320011876366,0.830587380038861,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.531172903478863,0.115729042078660,0.266994958976403,0.512191200540138,0.795308821131426 
 06/08  22:00:00,1.21925276557481,0.694815145799272,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.445393456939481,9.703988622559687E-002,0.216471564029606,0.443235844690528,0.664286074155106 
 06/08  23:00:00,0.926919237370416,0.549040554900326,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.310125839229834,6.756850055550720E-002,0.146949182294076,0.385163701601401,0.522511359705989 
 06/08  24:00:00,0.626482336121673,0.394280272034207,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.158362080870523,3.450306256342797E-002,9.791613045497836E-002,0.318589048543143,0.372336586737701 
 06/09  01:00:00,0.510463749876626,0.324046199792616,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.567709749201676E-002,2.084560181646811E-002,8.349244294370009E-002,0.293336593934840,0.303841845836666 
 06/09  02:00:00,0.455074692432732,0.305379279288075,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.268500009708801E-002,1.365746438951277E-002,7.168462430934135E-002,0.289935589947189,0.285409178711321 
 06/09  03:00:00,0.443807953725237,0.321870959903231,0.000000000000000E+000,1.103894792090358E-002,0.000000000000000E+000,3.039384967700918E-004,3.039384967700918E-004,3.039384967700918E-004,6.268500009708801E-002,1.365746438951277E-002,6.419515189025571E-002,0.285854385162011,0.291143015460615 
 06/09  04:00:00,0.454472300420297,0.815951791492266,0.000000000000000E+000,0.451292988306277,0.000000000000000E+000,1.242557836593774E-002,1.242557836593774E-002,1.242557836593774E-002,6.268500009708801E-002,1.365746438951277E-002,7.353604637693699E-002,0.275056197501220,0.345713561143236 
 06/09  05:00:00,0.514664324501980,1.50930182803241,0.000000000000000E+000,0.903924378633916,0.000000000000000E+000,2.488800733587883E-002,2.488800733587883E-002,2.488800733587883E-002,6.598421150843892E-002,1.437627849646360E-002,8.536320358615601E-002,0.306940609885441,0.584236081925744 
 06/09  06:00:00,0.654989255493927,2.47509995768837,0.000000000000000E+000,1.42177147409124,0.000000000000000E+000,3.914603888723828E-002,3.914603888723828E-002,3.914603888723828E-002,8.907869138789609E-002,1.940797724511937E-002,0.135604843471835,0.354639690812237,1.02890171248111 
 06/09  07:00:00,0.826143417868497,2.46680562750257,0.000000000000000E+000,1.28991456867549,0.000000000000000E+000,3.551558516030928E-002,3.551558516030928E-002,3.551558516030928E-002,0.141866023813768,3.090899202867384E-002,0.208909549344490,0.376831241831655,1.15093578441178 
 06/09  08:00:00,0.771748785934065,2.51997220108329,0.000000000000000E+000,1.37976491780885,0.000000000000000E+000,3.798946041051763E-002,3.798946041051763E-002,3.798946041051763E-002,0.105574748444651,2.300204777987350E-002,0.269481467066278,0.318589048543143,1.11826359797794 
 06/09  09:00:00,0.726140489361924,2.31501723550257,0.000000000000000E+000,1.27646545978251,0.000000000000000E+000,3.514528701513128E-002,3.514528701513128E-002,3.514528701513128E-002,5.938579704502768E-002,1.293865028256194E-002,0.330413698414181,0.271145042915422,1.01987592506338 
 06/09  10:00:00,0.735550424105082,2.02134889679100,0.000000000000000E+000,1.09858808341419,0.000000000000000E+000,3.024773855578732E-002,3.024773855578732E-002,3.024773855578732E-002,5.278737422232559E-002,1.150102206866029E-002,0.346380350176442,0.277521925392267,0.903645737634139 
 06/09  11:00:00,0.729157309745078,1.31134934993501,0.000000000000000E+000,0.492226369872517,0.000000000000000E+000,1.355260881758077E-002,1.355260881758077E-002,1.355260881758077E-002,4.948816281097469E-002,1.078220978298593E-002,0.360615364151980,0.277606950491958,0.800002047985337 
 06/09  12:00:00,0.703760817049789,0.863388347331497,0.000000000000000E+000,0.124915793280122,0.000000000000000E+000,3.439342109813709E-003,3.439342109813709E-003,3.439342109813709E-003,4.948816281097469E-002,1.078220978298593E-002,0.350008518647474,0.272930570008939,0.719673720370621 
 06/09  13:00:00,0.678774620644029,0.691635665158626,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.948816281097469E-002,1.078220978298593E-002,0.319023878285798,0.282368356074668,0.672186778350592 
 06/09  14:00:00,0.669879915097603,0.645176227119797,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.948816281097469E-002,1.078220978298593E-002,0.294229479097109,0.298268049716935,0.624632205764006 
 06/09  15:00:00,0.697274475541306,0.652504036799926,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.278737422232559E-002,1.150102206866029E-002,0.301026121403993,0.314847944156729,0.630818030220540 
 06/09  16:00:00,0.796427565451873,0.713956781553904,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.278737422232559E-002,1.150102206866029E-002,0.342617218823578,0.372409936647711,0.688306036531567 
 06/09  17:00:00,0.968838852951159,0.842573094697473,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.598421150843892E-002,1.437627849646360E-002,0.418947793799472,0.452418555457185,0.811411538929467 
 06/09  18:00:00,1.04896284021680,0.958917127568641,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105574748444651,2.300204777987350E-002,0.382084005386279,0.491190000916397,0.925085083277763 
 06/09  19:00:00,1.08796679217883,0.978598113666642,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.204551090785182,4.456647098839826E-002,0.314732547256681,0.507004669458972,0.943676791162484 
 06/09  20:00:00,1.26935481212760,0.912573922400462,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.366212416504218,7.978833673111832E-002,0.281807230306979,0.524434814895680,0.876452051327908 
 06/09  21:00:00,1.44320011876366,0.829926541394374,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.531172903478863,0.115729042078660,0.266994958976403,0.512191200540138,0.794647982486939 
 06/09  22:00:00,1.21925276557481,0.694525473198648,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.445393456939481,9.703988622559687E-002,0.216471564029606,0.443235844690528,0.663996401554482 
 06/09  23:00:00,0.926919237370416,0.549359916803112,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.310125839229834,6.756850055550720E-002,0.146949182294076,0.385163701601401,0.522830721608776 
 06/09  24:00:00,0.635303929321490,0.715454395676503,0.000000000000000E+000,0.320397412460094,0.000000000000000E+000,8.821593199814414E-003,8.821593199814414E-003,8.821593199814414E-003,0.158362080870523,3.450306256342797E-002,9.791613045497836E-002,0.318589048543143,0.373113297919900 
 06/10  01:00:00,0.541131211551484,1.30218756278385,0.000000000000000E+000,0.970477538589426,0.000000000000000E+000,2.672043444189615E-002,2.672043444189615E-002,2.672043444189615E-002,9.567709749201676E-002,2.084560181646811E-002,8.743947017666101E-002,0.293336593934840,0.311505670238473 
 06/10  02:00:00,0.499973722370880,1.84644935936982,0.000000000000000E+000,1.53587883759228,0.000000000000000E+000,4.228778942192753E-002,4.228778942192753E-002,4.228778942192753E-002,6.268500009708801E-002,1.365746438951277E-002,7.429586482556264E-002,0.289935589947189,0.290600421200787 
 06/10  03:00:00,0.499266902997720,2.29092501895364,0.000000000000000E+000,1.97569897456818,0.000000000000000E+000,5.439748250495535E-002,5.439748250495535E-002,5.439748250495535E-002,6.268500009708801E-002,1.365746438951277E-002,6.556055715455404E-002,0.285854385162011,0.295537047863744 
 06/10  04:00:00,0.506348293671072,2.61262809437835,0.000000000000000E+000,2.23839670269385,0.000000000000000E+000,6.163041386431442E-002,6.163041386431442E-002,6.163041386431442E-002,6.268500009708801E-002,1.365746438951277E-002,7.620720412933703E-002,0.275056197501220,0.355286149641742 
 06/10  05:00:00,0.559146891491100,3.00525837911795,0.000000000000000E+000,2.37072615820066,0.000000000000000E+000,6.527387844747320E-002,6.527387844747320E-002,6.527387844747320E-002,6.598421150843892E-002,1.437627849646360E-002,8.945989946368259E-002,0.306940609885441,0.613390853444523 
 06/10  06:00:00,0.691032682418909,3.46747122811440,0.000000000000000E+000,2.34494160837831,0.000000000000000E+000,6.456394509430836E-002,6.456394509430836E-002,6.456394509430836E-002,8.907869138789609E-002,1.940797724511937E-002,0.146230364189749,0.354639690812237,1.09810284862007 
 06/10  07:00:00,0.866175361476649,3.23689781238946,0.000000000000000E+000,1.97528737873986,0.000000000000000E+000,5.438614991980013E-002,5.438614991980013E-002,5.438614991980013E-002,0.141866023813768,3.090899202867384E-002,0.230070928193149,0.376831241831655,1.23565515923431 
 06/10  08:00:00,0.814924717974203,2.99933350088108,0.000000000000000E+000,1.76978758616034,0.000000000000000E+000,4.872806560862130E-002,4.872806560862130E-002,4.872806560862130E-002,0.105574748444651,2.300204777987350E-002,0.301918793908311,0.318589048543143,1.20760222942424 
 06/10  09:00:00,0.781674269651952,2.77916728177216,0.000000000000000E+000,1.65791961185646,0.000000000000000E+000,4.564797281442932E-002,4.564797281442932E-002,4.564797281442932E-002,5.938579704502768E-002,1.293865028256194E-002,0.375444792904911,0.271145042915422,1.10257181925903 
 06/10  10:00:00,0.791591947237809,2.27845893319510,0.000000000000000E+000,1.28473561907968,0.000000000000000E+000,3.537299166623042E-002,3.537299166623042E-002,3.537299166623042E-002,5.278737422232559E-002,1.150102206866029E-002,0.397296620198725,0.277521925392267,0.974608238372739 
