Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 06/10  11:00:00,0.790302776126279,1.68462880429584,0.000000000000000E+000,0.806633638767964,0.000000000000000E+000,2.220927368876082E-002,2.220927368876082E-002,2.220927368876082E-002,4.948816281097469E-002,1.078220978298593E-002,0.413104165661999,0.277606950491958,0.858874233450723 
 06/10  12:00:00,0.760260352087778,1.23000478891807,0.000000000000000E+000,0.440497125770746,0.000000000000000E+000,1.212833280830882E-002,1.212833280830882E-002,1.212833280830882E-002,4.948816281097469E-002,1.078220978298593E-002,0.397819062986971,0.272930570008939,0.770708829466573 
 06/10  13:00:00,0.723233161024433,0.767289805914301,0.000000000000000E+000,3.161529771098932E-002,0.000000000000000E+000,8.704729952589974E-004,8.704729952589974E-004,8.704729952589974E-004,4.948816281097469E-002,1.078220978298593E-002,0.362611945670944,0.282368356074668,0.716225621395278 
 06/10  14:00:00,0.709005518573267,0.684950423475261,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.948816281097469E-002,1.078220978298593E-002,0.333355082572772,0.298268049716935,0.664406402119471 
 06/10  15:00:00,0.734333478043748,0.691901860366412,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.278737422232559E-002,1.150102206866029E-002,0.338085123906433,0.314847944156729,0.670215853787026 
 06/10  16:00:00,0.832345513433931,0.762671153259843,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.278737422232559E-002,1.150102206866029E-002,0.378535166805636,0.372409936647711,0.737020408237505 
 06/10  17:00:00,1.00419081144788,0.901692620711006,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.598421150843892E-002,1.437627849646360E-002,0.454299752296194,0.452418555457185,0.870531064943003 
 06/10  18:00:00,1.08327318320460,1.03610334547962,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105574748444651,2.300204777987350E-002,0.416394348374079,0.491190000916397,1.00227130118874 
 06/10  19:00:00,1.12221157376818,1.06483542818852,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.204551090785182,4.456647098839826E-002,0.348977328846029,0.507004669458972,1.02991410568436 
 06/10  20:00:00,1.30421021033948,0.994273801589685,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.366212416504218,7.978833673111832E-002,0.316662628518856,0.524434814895680,0.958151930517131 
 06/10  21:00:00,1.47880700471745,0.897905386923935,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.531172903478863,0.115729042078660,0.302601844930188,0.512191200540138,0.862626828016499 
 06/10  22:00:00,1.24754600013365,0.747451260791766,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.445393456939481,9.703988622559687E-002,0.244764798588447,0.443235844690528,0.716922189147601 
 06/10  23:00:00,0.942454095134062,0.581344775605521,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.310125839229834,6.756850055550720E-002,0.162484040057721,0.385163701601401,0.554815580411184 
 06/10  24:00:00,0.633056024457420,0.405426284587327,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.158362080870523,3.450306256342797E-002,0.104489818790726,0.318589048543143,0.383482599290820 
 06/11  01:00:00,0.514410777109587,0.329528369250257,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.567709749201676E-002,2.084560181646811E-002,8.743947017666101E-002,0.293336593934840,0.309324015294306 
 06/11  02:00:00,0.457685932948953,0.308989626689931,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.268500009708801E-002,1.365746438951277E-002,7.429586482556264E-002,0.289935589947189,0.289019526113178 
 06/11  03:00:00,0.444869420492766,0.314565826330365,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.268500009708801E-002,1.365746438951277E-002,6.556055715455404E-002,0.285854385162011,0.294876829808653 
 06/11  04:00:00,0.444717879806758,0.373605587088067,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.268500009708801E-002,1.365746438951277E-002,7.620720412933703E-002,0.275056197501220,0.354660345045313 
 06/11  05:00:00,0.493873013043628,0.633816076770164,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.598421150843892E-002,1.437627849646360E-002,8.945989946368259E-002,0.306940609885441,0.612674709297417 
 06/11  06:00:00,0.626468737324603,1.12107217154377,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.907869138789609E-002,1.940797724511937E-002,0.146230364189749,0.354639690812237,1.09664540042775 
 06/11  07:00:00,0.811789211556847,1.25988110388853,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.141866023813768,3.090899202867384E-002,0.230070928193149,0.376831241831655,1.23392582947323 
 06/11  08:00:00,0.766196652365581,1.22748655285121,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105574748444651,2.300204777987350E-002,0.301918793908311,0.318589048543143,1.20554286755470 
 06/11  09:00:00,0.736026296837522,1.11909276426650,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.938579704502768E-002,1.293865028256194E-002,0.375444792904911,0.271145042915422,1.10041691360983 
 06/11  10:00:00,0.756218955571578,0.991971047555225,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.278737422232559E-002,1.150102206866029E-002,0.397296620198725,0.277521925392267,0.972855971812552 
 06/11  11:00:00,0.768093502437519,0.876478406727045,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.948816281097469E-002,1.078220978298593E-002,0.413104165661999,0.277606950491958,0.857357474649892 
 06/11  12:00:00,0.748132019279470,0.787606357041159,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.948816281097469E-002,1.078220978298593E-002,0.397819062986971,0.272930570008939,0.768807523360404 
 06/11  13:00:00,0.722362688029174,0.733544536318915,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.948816281097469E-002,1.078220978298593E-002,0.362611945670944,0.282368356074668,0.714095649510882 
 06/11  14:00:00,0.709005518573267,0.682859037530537,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.948816281097469E-002,1.078220978298593E-002,0.333355082572772,0.298268049716935,0.662315016174747 
 06/11  15:00:00,0.734333478043748,0.689805396901679,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.278737422232559E-002,1.150102206866029E-002,0.338085123906433,0.314847944156729,0.668119390322293 
 06/11  16:00:00,0.832345513433931,0.760212883760995,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.278737422232559E-002,1.150102206866029E-002,0.378535166805636,0.372409936647711,0.734562138738657 
 06/11  17:00:00,1.00419081144788,0.898190943015568,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.598421150843892E-002,1.437627849646360E-002,0.454299752296194,0.452418555457185,0.867029387247563 
 06/11  18:00:00,1.08327318320460,1.03190643008342,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105574748444651,2.300204777987350E-002,0.416394348374079,0.491190000916397,0.998074385792539 
 06/11  19:00:00,1.12221157376818,1.06074995150258,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.204551090785182,4.456647098839826E-002,0.348977328846029,0.507004669458972,1.02582862899843 
 06/11  20:00:00,1.30421021033948,0.990535454660605,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.366212416504218,7.978833673111832E-002,0.316662628518856,0.524434814895680,0.954413583588051 
 06/11  21:00:00,1.47880700471745,0.894429542111639,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.531172903478863,0.115729042078660,0.302601844930188,0.512191200540138,0.859150983204203 
 06/11  22:00:00,1.24754600013365,0.744923641229794,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.445393456939481,9.703988622559687E-002,0.244764798588447,0.443235844690528,0.714394569585629 
 06/11  23:00:00,0.942454095134062,0.579506212320760,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.310125839229834,6.756850055550720E-002,0.162484040057721,0.385163701601401,0.552977017126424 
 06/11  24:00:00,0.633056024457420,0.404029538145769,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.158362080870523,3.450306256342797E-002,0.104489818790726,0.318589048543143,0.382085852849263 
 06/12  01:00:00,0.510463749876626,0.321230418928185,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.567709749201676E-002,2.084560181646811E-002,8.349244294370009E-002,0.293336593934840,0.301026064972234 
 06/12  02:00:00,0.455074692432732,0.302665782632396,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.268500009708801E-002,1.365746438951277E-002,7.168462430934135E-002,0.289935589947189,0.282695682055645 
 06/12  03:00:00,0.443504015228467,0.307682697719045,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.268500009708801E-002,1.365746438951277E-002,6.419515189025571E-002,0.285854385162011,0.287993701197332 
 06/12  04:00:00,0.442046722054359,0.361061482304430,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.268500009708801E-002,1.365746438951277E-002,7.353604637693699E-002,0.275056197501220,0.342116240261673 
 06/12  05:00:00,0.489776317166101,0.599539523941816,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.598421150843892E-002,1.437627849646360E-002,8.536320358615601E-002,0.306940609885441,0.578398156469069 
 06/12  06:00:00,0.615843216606688,1.04380918493012,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.907869138789609E-002,1.940797724511937E-002,0.135604843471835,0.354639690812237,1.01938241381410 
 06/12  07:00:00,0.790627832708188,1.16657672953633,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.141866023813768,3.090899202867384E-002,0.208909549344490,0.376831241831655,1.14062145512103 
 06/12  08:00:00,0.733759325523546,1.13053541559495,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105574748444651,2.300204777987350E-002,0.269481467066278,0.318589048543143,1.10859173029845 
 06/12  09:00:00,0.690995202346795,1.03010225127507,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.938579704502768E-002,1.293865028256194E-002,0.330413698414181,0.271145042915422,1.01142640061840 
 06/12  10:00:00,0.705302685549294,0.915540677095822,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.278737422232559E-002,1.150102206866029E-002,0.346380350176442,0.277521925392267,0.896425601353149 
 06/12  11:00:00,0.715604700927497,0.813029526290784,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.948816281097469E-002,1.078220978298593E-002,0.360615364151980,0.277606950491958,0.793908594213631 
 06/12  12:00:00,0.700321474939976,0.732795884296875,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.948816281097469E-002,1.078220978298593E-002,0.350008518647474,0.272930570008939,0.713997050616120 
 06/12  13:00:00,0.678774620644029,0.686315417959634,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.948816281097469E-002,1.078220978298593E-002,0.319023878285798,0.282368356074668,0.666866531151601 
 06/12  14:00:00,0.669879915097603,0.640480919163962,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.948816281097469E-002,1.078220978298593E-002,0.294229479097109,0.298268049716935,0.619936897808171 
 06/12  15:00:00,0.697274475541306,0.647809899991350,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.278737422232559E-002,1.150102206866029E-002,0.301026121403993,0.314847944156729,0.626123893411964 
 06/12  16:00:00,0.796427565451873,0.708821501709998,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.278737422232559E-002,1.150102206866029E-002,0.342617218823578,0.372409936647711,0.683170756687660 
 06/12  17:00:00,0.968990531017291,0.841976472068330,0.000000000000000E+000,5.508898315122071E-003,0.000000000000000E+000,1.516780661304583E-004,1.516780661304583E-004,1.516780661304583E-004,6.598421150843892E-002,1.437627849646360E-002,0.418947793799472,0.452418555457185,0.805306017985205 
 06/12  18:00:00,1.04896284021680,0.951922697770079,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105574748444651,2.300204777987350E-002,0.382084005386279,0.491190000916397,0.918090653479199 
 06/12  19:00:00,1.08796679217883,0.971562151817069,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.204551090785182,4.456647098839826E-002,0.314732547256681,0.507004669458972,0.936640829312914 
 06/12  20:00:00,1.26935481212760,0.906019645894770,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.366212416504218,7.978833673111832E-002,0.281807230306979,0.524434814895680,0.869897774822219 
 06/12  21:00:00,1.44462553057396,0.875693440476420,0.000000000000000E+000,5.177049602773035E-002,0.000000000000000E+000,1.425411810297086E-003,1.425411810297086E-003,1.425411810297086E-003,0.531172903478863,0.115729042078660,0.266994958976403,0.512191200540138,0.788644385541254 
 06/12  22:00:00,1.22957092525821,1.06445250439301,0.000000000000000E+000,0.374752223212753,0.000000000000000E+000,1.031815968339225E-002,1.031815968339225E-002,1.031815968339225E-002,0.445393456939481,9.703988622559687E-002,0.216471564029606,0.443235844690528,0.659171209536096 
 06/12  23:00:00,0.946617254409239,1.26091597069424,0.000000000000000E+000,0.715425609284066,0.000000000000000E+000,1.969801703882191E-002,1.969801703882191E-002,1.969801703882191E-002,0.310125839229834,6.756850055550720E-002,0.146949182294076,0.385163701601401,0.518961166215843 
 06/12  24:00:00,0.656892746775383,1.49671262557528,0.000000000000000E+000,1.10449628140890,0.000000000000000E+000,3.041041065370850E-002,3.041041065370850E-002,3.041041065370850E-002,0.158362080870523,3.450306256342797E-002,9.791613045497836E-002,0.318589048543143,0.370272658869865 
 06/13  01:00:00,0.548914168167808,1.71885261887791,0.000000000000000E+000,1.39650675897894,0.000000000000000E+000,3.845041829118363E-002,3.845041829118363E-002,3.845041829118363E-002,9.567709749201676E-002,2.084560181646811E-002,8.349244294370009E-002,0.293336593934840,0.302141505943011 
 06/13  02:00:00,0.497979891059775,1.86147062507264,0.000000000000000E+000,1.55830294027609,0.000000000000000E+000,4.290519862704116E-002,4.290519862704116E-002,4.290519862704116E-002,6.268500009708801E-002,1.365746438951277E-002,7.168462430934135E-002,0.289935589947189,0.283197584219803 
 06/13  03:00:00,0.489590836377478,1.98155686656396,0.000000000000000E+000,1.67385844146212,0.000000000000000E+000,4.608682114901076E-002,4.608682114901076E-002,4.608682114901076E-002,6.268500009708801E-002,1.365746438951277E-002,6.419515189025571E-002,0.285854385162011,0.288009428580117 
 06/13  04:00:00,0.490638747328439,2.12531088213615,0.000000000000000E+000,1.76484664519991,0.000000000000000E+000,4.859202527408023E-002,4.859202527408023E-002,4.859202527408023E-002,6.268500009708801E-002,1.365746438951277E-002,7.353604637693699E-002,0.275056197501220,0.341518994893480 
 06/13  05:00:00,0.539049771293091,2.38759689048654,0.000000000000000E+000,1.78959592079030,0.000000000000000E+000,4.927345412699177E-002,4.927345412699177E-002,4.927345412699177E-002,6.598421150843892E-002,1.437627849646360E-002,8.536320358615601E-002,0.306940609885441,0.576859602223490 
 06/13  06:00:00,0.660497877137337,2.66257290887734,0.000000000000000E+000,1.62184283090780,0.000000000000000E+000,4.465466053064956E-002,4.465466053064956E-002,4.465466053064956E-002,8.907869138789609E-002,1.940797724511937E-002,0.135604843471835,0.354639690812237,1.01630330685352 
 06/13  07:00:00,0.830415126359867,2.60804980336128,0.000000000000000E+000,1.44506163977903,0.000000000000000E+000,3.978729365167723E-002,3.978729365167723E-002,3.978729365167723E-002,0.141866023813768,3.090899202867384E-002,0.208909549344490,0.376831241831655,1.13703288916696 
 06/13  08:00:00,0.769892721968938,2.43927516223154,0.000000000000000E+000,1.31235327477374,0.000000000000000E+000,3.613339644539125E-002,3.613339644539125E-002,3.613339644539125E-002,0.105574748444651,2.300204777987350E-002,0.269481467066278,0.318589048543143,1.10497820216129 
 06/13  09:00:00,0.718034667175010,2.00867844572753,0.000000000000000E+000,0.982064619058681,0.000000000000000E+000,2.703946482821678E-002,2.703946482821678E-002,2.703946482821678E-002,5.938579704502768E-002,1.293865028256194E-002,0.330413698414181,0.271145042915422,1.00793797601217 
 06/13  10:00:00,0.720603454547450,1.46838446951631,0.000000000000000E+000,0.555718982344505,0.000000000000000E+000,1.530076899815368E-002,1.530076899815368E-002,1.530076899815368E-002,5.278737422232559E-002,1.150102206866029E-002,0.346380350176442,0.277521925392267,0.893550411429129 
 06/13  11:00:00,0.719318429136950,0.945701061693186,0.000000000000000E+000,0.134881407693323,0.000000000000000E+000,3.713728209453052E-003,3.713728209453052E-003,3.713728209453052E-003,4.948816281097469E-002,1.078220978298593E-002,0.360615364151980,0.277606950491958,0.791698721922710 
 06/13  12:00:00,0.700321474939976,0.731213269865476,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.948816281097469E-002,1.078220978298593E-002,0.350008518647474,0.272930570008939,0.712414436184721 
 06/13  13:00:00,0.678774620644029,0.684667300156449,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.948816281097469E-002,1.078220978298593E-002,0.319023878285798,0.282368356074668,0.665218413348416 
 06/13  14:00:00,0.669879915097603,0.638665511283436,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.948816281097469E-002,1.078220978298593E-002,0.294229479097109,0.298268049716935,0.618121489927646 
 06/13  15:00:00,0.697274475541306,0.645813983399015,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.278737422232559E-002,1.150102206866029E-002,0.301026121403993,0.314847944156729,0.624127976819627 
 06/13  16:00:00,0.796427565451873,0.706454047688147,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.278737422232559E-002,1.150102206866029E-002,0.342617218823578,0.372409936647711,0.680803302665809 
 06/13  17:00:00,0.968838852951159,0.833407393096134,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.598421150843892E-002,1.437627849646360E-002,0.418947793799472,0.452418555457185,0.802245837328129 
 06/13  18:00:00,1.04896284021680,0.948283277289229,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105574748444651,2.300204777987350E-002,0.382084005386279,0.491190000916397,0.914451232998351 
 06/13  19:00:00,1.08796679217883,0.967563352908238,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.204551090785182,4.456647098839826E-002,0.314732547256681,0.507004669458972,0.932642030404083 
 06/13  20:00:00,1.26935481212760,0.902115550932305,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.366212416504218,7.978833673111832E-002,0.281807230306979,0.524434814895680,0.865993679859754 
 06/13  21:00:00,1.44320011876366,0.820453171313743,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.531172903478863,0.115729042078660,0.266994958976403,0.512191200540138,0.785174612406307 
 06/13  22:00:00,1.21925276557481,0.686955518002533,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.445393456939481,9.703988622559687E-002,0.216471564029606,0.443235844690528,0.656426446358367 
 06/13  23:00:00,0.926919237370416,0.543571826629711,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.310125839229834,6.756850055550720E-002,0.146949182294076,0.385163701601401,0.517042631435374 
 06/13  24:00:00,0.626482336121673,0.391024530007293,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.158362080870523,3.450306256342797E-002,9.791613045497836E-002,0.318589048543143,0.369080844710787 
 06/14  01:00:00,0.510463749876626,0.321628235633958,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.567709749201676E-002,2.084560181646811E-002,8.349244294370009E-002,0.293336593934840,0.301423881678007 
 06/14  02:00:00,0.455074692432732,0.303044242842214,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.268500009708801E-002,1.365746438951277E-002,7.168462430934135E-002,0.289935589947189,0.283074142265463 
 06/14  03:00:00,0.443504015228467,0.308119686689763,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.268500009708801E-002,1.365746438951277E-002,6.419515189025571E-002,0.285854385162011,0.288430690168051 
 06/14  04:00:00,0.445606611712632,0.490334774861478,0.000000000000000E+000,0.129294041259827,0.000000000000000E+000,3.559889658273309E-003,3.559889658273309E-003,3.559889658273309E-003,6.268500009708801E-002,1.365746438951277E-002,7.353604637693699E-002,0.275056197501220,0.342095491558897 
 06/14  05:00:00,0.499706856548629,0.958850438070051,0.000000000000000E+000,0.360673979226586,0.000000000000000E+000,9.930539382528705E-003,9.930539382528705E-003,9.930539382528705E-003,6.598421150843892E-002,1.437627849646360E-002,8.536320358615601E-002,0.306940609885441,0.577035091370715 
 06/14  06:00:00,0.636386680763293,1.78571564489477,0.000000000000000E+000,0.746131975217483,0.000000000000000E+000,2.054346415660410E-002,2.054346415660410E-002,2.054346415660410E-002,8.907869138789609E-002,1.940797724511937E-002,0.135604843471835,0.354639690812237,1.01515689856127 
 06/14  07:00:00,0.806310811046697,1.73084215628013,0.000000000000000E+000,0.569600701994669,0.000000000000000E+000,1.568297833850808E-002,1.568297833850808E-002,1.568297833850808E-002,0.141866023813768,3.090899202867384E-002,0.208909549344490,0.376831241831655,1.13528617987016 
 06/14  08:00:00,0.748691272570242,1.66715443865281,0.000000000000000E+000,0.542323488329999,0.000000000000000E+000,1.493194704669288E-002,1.493194704669288E-002,1.493194704669288E-002,0.105574748444651,2.300204777987350E-002,0.269481467066278,0.318589048543143,1.10288726502630 
 06/14  09:00:00,0.699174240688464,1.32162232682332,0.000000000000000E+000,0.297060027789340,0.000000000000000E+000,8.179038341670521E-003,8.179038341670521E-003,8.179038341670521E-003,5.938579704502768E-002,1.293865028256194E-002,0.330413698414181,0.271145042915422,1.00588644837730 
 06/14  10:00:00,0.705302685549294,0.910821601913601,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.278737422232559E-002,1.150102206866029E-002,0.346380350176442,0.277521925392267,0.891706526170928 
 06/14  11:00:00,0.715604700927497,0.809111878768096,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.948816281097469E-002,1.078220978298593E-002,0.360615364151980,0.277606950491958,0.789990946690943 
 06/14  12:00:00,0.700321474939976,0.729240068230668,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.948816281097469E-002,1.078220978298593E-002,0.350008518647474,0.272930570008939,0.710441234549913 
 06/14  13:00:00,0.678774620644029,0.682511260505505,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.948816281097469E-002,1.078220978298593E-002,0.319023878285798,0.282368356074668,0.663062373697472 
 06/14  14:00:00,0.669879915097603,0.636641434678501,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.948816281097469E-002,1.078220978298593E-002,0.294229479097109,0.298268049716935,0.616097413322711 
 06/14  15:00:00,0.697274475541306,0.644065828104967,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.278737422232559E-002,1.150102206866029E-002,0.301026121403993,0.314847944156729,0.622379821525578 
 06/14  16:00:00,0.796427565451873,0.704561352842028,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.278737422232559E-002,1.150102206866029E-002,0.342617218823578,0.372409936647711,0.678910607819691 
 06/14  17:00:00,0.968838852951159,0.831089237700822,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.598421150843892E-002,1.437627849646360E-002,0.418947793799472,0.452418555457185,0.799927681932817 
 06/14  18:00:00,1.04896284021680,0.945690382465859,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105574748444651,2.300204777987350E-002,0.382084005386279,0.491190000916397,0.911858338174981 
 06/14  19:00:00,1.08796679217883,0.965201353013756,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.204551090785182,4.456647098839826E-002,0.314732547256681,0.507004669458972,0.930280030509601 
 06/14  20:00:00,1.26935481212760,0.900195564383339,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.366212416504218,7.978833673111832E-002,0.281807230306979,0.524434814895680,0.864073693310785 
 06/14  21:00:00,1.44320011876366,0.818594647072335,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.531172903478863,0.115729042078660,0.266994958976403,0.512191200540138,0.783316088164900 
 06/14  22:00:00,1.21925276557481,0.685151073508059,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.445393456939481,9.703988622559687E-002,0.216471564029606,0.443235844690528,0.654622001863894 
 06/14  23:00:00,0.926919237370416,0.542236941736512,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.310125839229834,6.756850055550720E-002,0.146949182294076,0.385163701601401,0.515707746542175 
 06/14  24:00:00,0.626482336121673,0.390447810883979,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.158362080870523,3.450306256342797E-002,9.791613045497836E-002,0.318589048543143,0.368504125587470 
 06/15  01:00:00,0.510463749876626,0.321489204009882,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.567709749201676E-002,2.084560181646811E-002,8.349244294370009E-002,0.293336593934840,0.301284850053932 
 06/15  02:00:00,0.456057443198590,0.338795942132726,0.000000000000000E+000,3.569319003294363E-002,0.000000000000000E+000,9.827507658586837E-004,9.827507658586837E-004,9.827507658586837E-004,6.268500009708801E-002,1.365746438951277E-002,7.168462430934135E-002,0.289935589947189,0.283132651523032 
 06/15  03:00:00,0.453083074586764,0.656051402821875,0.000000000000000E+000,0.347908338401367,0.000000000000000E+000,9.579059358297688E-003,9.579059358297688E-003,9.579059358297688E-003,6.268500009708801E-002,1.365746438951277E-002,6.419515189025571E-002,0.285854385162011,0.288454067898795 
 06/15  04:00:00,0.460003938582770,1.01295287193339,0.000000000000000E+000,0.652200297652623,0.000000000000000E+000,1.795721652841348E-002,1.795721652841348E-002,1.795721652841348E-002,6.268500009708801E-002,1.365746438951277E-002,7.353604637693699E-002,0.275056197501220,0.341807332238008 
 06/15  05:00:00,0.512377681357189,1.41768249661988,0.000000000000000E+000,0.820874239025802,0.000000000000000E+000,2.260136419108802E-002,2.260136419108802E-002,2.260136419108802E-002,6.598421150843892E-002,1.437627849646360E-002,8.536320358615601E-002,0.306940609885441,0.575666890121330 
 06/15  06:00:00,0.637549720061087,1.82479500282996,0.000000000000000E+000,0.788373186432083,0.000000000000000E+000,2.170650345439826E-002,2.170650345439826E-002,2.170650345439826E-002,8.907869138789609E-002,1.940797724511937E-002,0.135604843471835,0.354639690812237,1.01199504528186 
 06/15  07:00:00,0.812058238768980,1.93587230161972,0.000000000000000E+000,0.778345418375356,0.000000000000000E+000,2.143040606079158E-002,2.143040606079158E-002,2.143040606079158E-002,0.141866023813768,3.090899202867384E-002,0.208909549344490,0.376831241831655,1.13157160882907 
 06/15  08:00:00,0.756958629224938,1.96426642172712,0.000000000000000E+000,0.842591208689819,0.000000000000000E+000,2.319930370139089E-002,2.319930370139089E-002,2.319930370139089E-002,0.105574748444651,2.300204777987350E-002,0.269481467066278,0.318589048543143,1.09973152774079 
 06/15  09:00:00,0.712336120359121,1.79701394862669,0.000000000000000E+000,0.775095241392061,0.000000000000000E+000,2.134091801232736E-002,2.134091801232736E-002,2.134091801232736E-002,5.938579704502768E-002,1.293865028256194E-002,0.330413698414181,0.271145042915422,1.00324285657795 
 06/15  10:00:00,0.717506034238451,1.35155333421341,0.000000000000000E+000,0.443221678305951,0.000000000000000E+000,1.220334868915672E-002,1.220334868915672E-002,1.220334868915672E-002,5.278737422232559E-002,1.150102206866029E-002,0.346380350176442,0.277521925392267,0.889216580164784 
 06/15  11:00:00,0.715604700927497,0.806732126313857,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.948816281097469E-002,1.078220978298593E-002,0.360615364151980,0.277606950491958,0.787611194236701 
 06/15  12:00:00,0.700321474939976,0.727455415129783,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.948816281097469E-002,1.078220978298593E-002,0.350008518647474,0.272930570008939,0.708656581449028 
 06/15  13:00:00,0.678774620644029,0.681189941966920,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.948816281097469E-002,1.078220978298593E-002,0.319023878285798,0.282368356074668,0.661741055158887 
 06/15  14:00:00,0.669879915097603,0.635271388478438,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.948816281097469E-002,1.078220978298593E-002,0.294229479097109,0.298268049716935,0.614727367122647 
 06/15  15:00:00,0.697274475541306,0.642211755268329,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.278737422232559E-002,1.150102206866029E-002,0.301026121403993,0.314847944156729,0.620525748688941 
 06/15  16:00:00,0.796427565451873,0.702523401329691,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.278737422232559E-002,1.150102206866029E-002,0.342617218823578,0.372409936647711,0.676872656307353 
 06/15  17:00:00,0.968838852951159,0.829206566365725,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.598421150843892E-002,1.437627849646360E-002,0.418947793799472,0.452418555457185,0.798045010597720 
 06/15  18:00:00,1.04896284021680,0.943408407615083,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105574748444651,2.300204777987350E-002,0.382084005386279,0.491190000916397,0.909576363324206 
 06/15  19:00:00,1.08796679217883,0.962415400878710,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.204551090785182,4.456647098839826E-002,0.314732547256681,0.507004669458972,0.927494078374552 
 06/15  20:00:00,1.26935481212760,0.897425958324648,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.366212416504218,7.978833673111832E-002,0.281807230306979,0.524434814895680,0.861304087252094 
 06/15  21:00:00,1.44320011876366,0.816174179586949,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.531172903478863,0.115729042078660,0.266994958976403,0.512191200540138,0.780895620679513 
 06/15  22:00:00,1.21925276557481,0.683307166757852,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.445393456939481,9.703988622559687E-002,0.216471564029606,0.443235844690528,0.652778095113686 
 06/15  23:00:00,0.926919237370416,0.540616253793713,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.310125839229834,6.756850055550720E-002,0.146949182294076,0.385163701601401,0.514087058599376 
 06/15  24:00:00,0.626482336121673,0.388866690380212,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.158362080870523,3.450306256342797E-002,9.791613045497836E-002,0.318589048543143,0.366923005083703 
 06/16  01:00:00,0.510463749876626,0.319968206400852,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.567709749201676E-002,2.084560181646811E-002,8.349244294370009E-002,0.293336593934840,0.299763852444901 
 06/16  02:00:00,0.455074692432732,0.301569929127511,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.268500009708801E-002,1.365746438951277E-002,7.168462430934135E-002,0.289935589947189,0.281599828550760 
 06/16  03:00:00,0.443504015228467,0.306540124184323,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.268500009708801E-002,1.365746438951277E-002,6.419515189025571E-002,0.285854385162011,0.286851127662610 
 06/16  04:00:00,0.442046722054359,0.359245191996674,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.268500009708801E-002,1.365746438951277E-002,7.353604637693699E-002,0.275056197501220,0.340299949953920 
 06/16  05:00:00,0.489776317166101,0.594932241145884,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.598421150843892E-002,1.437627849646360E-002,8.536320358615601E-002,0.306940609885441,0.573790873673134 
 06/16  06:00:00,0.615843216606688,1.03343636370982,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.907869138789609E-002,1.940797724511937E-002,0.135604843471835,0.354639690812237,1.00900959259379 
 06/16  07:00:00,0.790627832708188,1.15424747164072,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.141866023813768,3.090899202867384E-002,0.208909549344490,0.376831241831655,1.12829219722543 
 06/16  08:00:00,0.733759325523546,1.11827007242931,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105574748444651,2.300204777987350E-002,0.269481467066278,0.318589048543143,1.09632638713281 
 06/16  09:00:00,0.690995202346795,1.01863800044316,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.938579704502768E-002,1.293865028256194E-002,0.330413698414181,0.271145042915422,0.999962149786488 
 06/16  10:00:00,0.705302685549294,0.905373831900475,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.278737422232559E-002,1.150102206866029E-002,0.346380350176442,0.277521925392267,0.886258756157802 
 06/16  11:00:00,0.715604700927497,0.803994522412776,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.948816281097469E-002,1.078220978298593E-002,0.360615364151980,0.277606950491958,0.784873590335623 
 06/16  12:00:00,0.700321474939976,0.724467775086351,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.948816281097469E-002,1.078220978298593E-002,0.350008518647474,0.272930570008939,0.705668941405596 
 06/16  13:00:00,0.678774620644029,0.678251735711141,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.948816281097469E-002,1.078220978298593E-002,0.319023878285798,0.282368356074668,0.658802848903107 
 06/16  14:00:00,0.669879915097603,0.632502597854618,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.948816281097469E-002,1.078220978298593E-002,0.294229479097109,0.298268049716935,0.611958576498828 
 06/16  15:00:00,0.697274475541306,0.639655813459369,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.278737422232559E-002,1.150102206866029E-002,0.301026121403993,0.314847944156729,0.617969806879981 
 06/16  16:00:00,0.910266649652115,0.699674845054556,0.000000000000000E+000,0.000000000000000E+000,8.610339756736322E-002,2.773568663287814E-002,0.113839084200241,2.773568663287814E-002,5.278737422232559E-002,1.150102206866029E-002,0.342617218823578,0.372409936647711,0.674024100032218 
 06/16  17:00:00,1.34621658180863,0.825511750752942,0.000000000000000E+000,0.000000000000000E+000,0.285269347949212,9.210838090826189E-002,0.377377728857472,9.210838090826189E-002,6.598421150843892E-002,1.437627849646360E-002,0.418947793799472,0.452418555457185,0.794350194984936 
 06/16  18:00:00,1.36251130893609,0.939541964697443,0.000000000000000E+000,0.000000000000000E+000,0.234276739627423,7.927172909186449E-002,0.313548468719288,7.927172909186449E-002,0.105574748444651,2.300204777987350E-002,0.382084005386279,0.491190000916397,0.905709920406565 
 06/16  19:00:00,1.36212213968432,0.958909610643808,0.000000000000000E+000,0.000000000000000E+000,0.203728734673714,7.042661283177519E-002,0.274155347505489,7.042661283177519E-002,0.204551090785182,4.456647098839826E-002,0.314732547256681,0.507004669458972,0.923988288139653 
 06/16  20:00:00,1.26935481212760,0.894264400909726,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.366212416504218,7.978833673111832E-002,0.281807230306979,0.524434814895680,0.858142529837172 
 06/16  21:00:00,1.44320011876366,0.813349786480164,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.531172903478863,0.115729042078660,0.266994958976403,0.512191200540138,0.778071227572731 
 06/16  22:00:00,1.21925276557481,0.681195192452921,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.445393456939481,9.703988622559687E-002,0.216471564029606,0.443235844690528,0.650666120808752 
 06/16  23:00:00,0.926919237370416,0.539473204390865,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.310125839229834,6.756850055550720E-002,0.146949182294076,0.385163701601401,0.512944009196529 
 06/16  24:00:00,0.626482336121673,0.388591747475033,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.158362080870523,3.450306256342797E-002,9.791613045497836E-002,0.318589048543143,0.366648062178526 
 06/17  01:00:00,0.514410777109587,0.327110382775875,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.567709749201676E-002,2.084560181646811E-002,8.743947017666101E-002,0.293336593934840,0.306906028819924 
 06/17  02:00:00,0.457685932948953,0.307109978371172,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.268500009708801E-002,1.365746438951277E-002,7.429586482556264E-002,0.289935589947189,0.287139877794421 
 06/17  03:00:00,0.454650637843644,0.667891482828070,0.000000000000000E+000,0.355250651321980,0.000000000000000E+000,9.781217350879621E-003,9.781217350879621E-003,9.781217350879621E-003,6.268500009708801E-002,1.365746438951277E-002,6.556055715455404E-002,0.285854385162011,0.292951834984380 
 06/17  04:00:00,0.473514048447888,1.41648910664313,0.000000000000000E+000,1.04586753349462,0.000000000000000E+000,2.879616864113065E-002,2.879616864113065E-002,2.879616864113065E-002,6.268500009708801E-002,1.365746438951277E-002,7.620720412933703E-002,0.275056197501220,0.351676331105756 
 06/17  05:00:00,0.538250331514962,2.23739170638924,0.000000000000000E+000,1.61176985699509,0.000000000000000E+000,4.437731847133638E-002,4.437731847133638E-002,4.437731847133638E-002,6.598421150843892E-002,1.437627849646360E-002,8.945989946368259E-002,0.306940609885441,0.604480481921396 
 06/17  06:00:00,0.685104291068014,3.23298529727839,0.000000000000000E+000,2.12962435152288,0.000000000000000E+000,5.863555374341047E-002,5.863555374341047E-002,5.863555374341047E-002,8.907869138789609E-002,1.940797724511937E-002,0.146230364189749,0.354639690812237,1.07893417463947 
 06/17  07:00:00,0.863010494290013,3.09890290422226,0.000000000000000E+000,1.86034042591519,0.000000000000000E+000,5.122128273316590E-002,5.122128273316590E-002,5.122128273316590E-002,0.141866023813768,3.090899202867384E-002,0.230070928193149,0.376831241831655,1.21260720389176 
