Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 06/17  08:00:00,0.817395169418743,3.06595158951892,0.000000000000000E+000,1.85951358377899,0.000000000000000E+000,5.119851705316226E-002,5.119851705316226E-002,5.119851705316226E-002,0.105574748444651,2.300204777987350E-002,0.301918793908311,0.318589048543143,1.18449432044342 
 06/17  09:00:00,0.782303860101168,2.78075413442636,0.000000000000000E+000,1.68078613338707,0.000000000000000E+000,4.627756326364377E-002,4.627756326364377E-002,4.627756326364377E-002,5.938579704502768E-002,1.293865028256194E-002,0.375444792904911,0.271145042915422,1.08129215038261 
 06/17  10:00:00,0.801525566791432,2.62082940622603,0.000000000000000E+000,1.64552146912446,0.000000000000000E+000,4.530661121985470E-002,4.530661121985470E-002,4.530661121985470E-002,5.278737422232559E-002,1.150102206866029E-002,0.397296620198725,0.277521925392267,0.956192861358905 
 06/17  11:00:00,0.794105867436175,1.80679762010045,0.000000000000000E+000,0.944760685372860,0.000000000000000E+000,2.601236499865696E-002,2.601236499865696E-002,2.601236499865696E-002,4.948816281097469E-002,1.078220978298593E-002,0.413104165661999,0.277606950491958,0.842916002650438 
 06/17  12:00:00,0.764921837631728,1.38545321218415,0.000000000000000E+000,0.609800773385365,0.000000000000000E+000,1.678981835225621E-002,1.678981835225621E-002,1.678981835225621E-002,4.948816281097469E-002,1.078220978298593E-002,0.397819062986971,0.272930570008939,0.756853605118036 
 06/17  13:00:00,0.730349415787235,1.01341075485043,0.000000000000000E+000,0.290075369578329,0.000000000000000E+000,7.986727758060650E-003,7.986727758060650E-003,7.986727758060650E-003,4.948816281097469E-002,1.078220978298593E-002,0.362611945670944,0.282368356074668,0.703886498464070 
 06/17  14:00:00,0.709005518573267,0.674001584026822,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.948816281097469E-002,1.078220978298593E-002,0.333355082572772,0.298268049716935,0.653457562671032 
 06/17  15:00:00,0.734333478043748,0.681268002890944,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.278737422232559E-002,1.150102206866029E-002,0.338085123906433,0.314847944156729,0.659581996311558 
 06/17  16:00:00,0.832345513433931,0.750529220988160,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.278737422232559E-002,1.150102206866029E-002,0.378535166805636,0.372409936647711,0.724878475965822 
 06/17  17:00:00,1.00419081144788,0.886225955096594,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.598421150843892E-002,1.437627849646360E-002,0.454299752296194,0.452418555457185,0.855064399328592 
 06/17  18:00:00,1.08327318320460,1.01768109942798,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105574748444651,2.300204777987350E-002,0.416394348374079,0.491190000916397,0.983849055137101 
 06/17  19:00:00,1.12221157376818,1.04607631400395,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.204551090785182,4.456647098839826E-002,0.348977328846029,0.507004669458972,1.01115499149979 
 06/17  20:00:00,1.30421021033948,0.977423655590466,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.366212416504218,7.978833673111832E-002,0.316662628518856,0.524434814895680,0.941301784517914 
 06/17  21:00:00,1.47880700471745,0.883905867759065,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.531172903478863,0.115729042078660,0.302601844930188,0.512191200540138,0.848627308851629 
 06/17  22:00:00,1.24754600013365,0.737193846235119,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.445393456939481,9.703988622559687E-002,0.244764798588447,0.443235844690528,0.706664774590953 
 06/17  23:00:00,0.942987589629565,0.594284368823120,0.000000000000000E+000,1.937634756550671E-002,0.000000000000000E+000,5.334944955037800E-004,5.334944955037800E-004,5.334944955037800E-004,0.310125839229834,6.756850055550720E-002,0.162484040057721,0.385163701601401,0.548378826063279 
 06/17  24:00:00,0.649917958216442,1.01536983430250,0.000000000000000E+000,0.612419981639746,0.000000000000000E+000,1.686193375902044E-002,1.686193375902044E-002,1.686193375902044E-002,0.158362080870523,3.450306256342797E-002,0.104489818790726,0.318589048543143,0.381006167366248 
 06/18  01:00:00,0.550848121488986,1.65153782960258,0.000000000000000E+000,1.32339256545206,0.000000000000000E+000,3.643734437939913E-002,3.643734437939913E-002,3.643734437939913E-002,9.567709749201676E-002,2.084560181646811E-002,8.743947017666101E-002,0.293336593934840,0.307940910194570 
 06/18  02:00:00,0.516440711240577,2.44165926471804,0.000000000000000E+000,2.13395454856150,0.000000000000000E+000,5.875477829162503E-002,5.875477829162503E-002,5.875477829162503E-002,6.268500009708801E-002,1.365746438951277E-002,7.429586482556264E-002,0.289935589947189,0.287734615579786 
 06/18  03:00:00,0.517237840247627,2.94037212011837,0.000000000000000E+000,2.62839760438874,0.000000000000000E+000,7.236841975486338E-002,7.236841975486338E-002,7.236841975486338E-002,6.268500009708801E-002,1.365746438951277E-002,6.556055715455404E-002,0.285854385162011,0.292285519207926 
 06/18  04:00:00,0.527878091806661,3.38953840721167,0.000000000000000E+000,3.02035200908628,0.000000000000000E+000,8.316021199990194E-002,8.316021199990194E-002,8.316021199990194E-002,6.268500009708801E-002,1.365746438951277E-002,7.620720412933703E-002,0.275056197501220,0.350241156082612 
 06/18  05:00:00,0.583273073470608,3.87016211358088,0.000000000000000E+000,3.24698128623562,0.000000000000000E+000,8.940006042698084E-002,8.940006042698084E-002,8.940006042698084E-002,6.598421150843892E-002,1.437627849646360E-002,8.945989946368259E-002,0.306940609885441,0.602039459872502 
 06/18  06:00:00,0.724375168091054,4.65518438950870,0.000000000000000E+000,3.55592990633876,0.000000000000000E+000,9.790643076645222E-002,9.790643076645222E-002,9.790643076645222E-002,8.907869138789609E-002,1.940797724511937E-002,0.146230364189749,0.354639690812237,1.07482771205393 
 06/18  07:00:00,0.890783033036370,4.10282185395347,0.000000000000000E+000,2.86903005263340,0.000000000000000E+000,7.899382147952329E-002,7.899382147952329E-002,7.899382147952329E-002,0.141866023813768,3.090899202867384E-002,0.230070928193149,0.376831241831655,1.20783652690478 
 06/18  08:00:00,0.832385055112375,3.60572353727388,0.000000000000000E+000,2.40394138503076,0.000000000000000E+000,6.618840274679512E-002,6.618840274679512E-002,6.618840274679512E-002,0.105574748444651,2.300204777987350E-002,0.301918793908311,0.318589048543143,1.17983846694661 
 06/18  09:00:00,0.787291110735163,2.95810297137157,0.000000000000000E+000,1.86192146373263,0.000000000000000E+000,5.126481389764025E-002,5.126481389764025E-002,5.126481389764025E-002,5.938579704502768E-002,1.293865028256194E-002,0.375444792904911,0.271145042915422,1.07750565698226 
 06/18  10:00:00,0.791853625292527,2.26647015943309,0.000000000000000E+000,1.29423968141067,0.000000000000000E+000,3.563466972094963E-002,3.563466972094963E-002,3.563466972094963E-002,5.278737422232559E-002,1.150102206866029E-002,0.397296620198725,0.277521925392267,0.953115402279740 
 06/18  11:00:00,0.784186648204264,1.44447560147098,0.000000000000000E+000,0.584497850356217,0.000000000000000E+000,1.609314576674603E-002,1.609314576674603E-002,1.609314576674603E-002,4.948816281097469E-002,1.078220978298593E-002,0.413104165661999,0.277606950491958,0.840856819037611 
 06/18  12:00:00,0.749817965460606,0.835169118672996,0.000000000000000E+000,6.123302013000997E-002,0.000000000000000E+000,1.685946181136135E-003,1.685946181136135E-003,1.685946181136135E-003,4.948816281097469E-002,1.078220978298593E-002,0.397819062986971,0.272930570008939,0.755137264862234 
 06/18  13:00:00,0.722362688029174,0.721920213742265,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.948816281097469E-002,1.078220978298593E-002,0.362611945670944,0.282368356074668,0.702471326934231 
 06/18  14:00:00,0.709005518573267,0.672632545693823,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.948816281097469E-002,1.078220978298593E-002,0.333355082572772,0.298268049716935,0.652088524338033 
 06/18  15:00:00,0.734333478043748,0.679529403262607,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.278737422232559E-002,1.150102206866029E-002,0.338085123906433,0.314847944156729,0.657843396683219 
 06/18  16:00:00,0.832345513433931,0.748461176156145,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.278737422232559E-002,1.150102206866029E-002,0.378535166805636,0.372409936647711,0.722810431133807 
 06/18  17:00:00,1.00419081144788,0.883602661146108,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.598421150843892E-002,1.437627849646360E-002,0.454299752296194,0.452418555457185,0.852441105378105 
 06/18  18:00:00,1.08327318320460,1.01457133182784,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105574748444651,2.300204777987350E-002,0.416394348374079,0.491190000916397,0.980739287536961 
 06/18  19:00:00,1.12221157376818,1.04294208128661,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.204551090785182,4.456647098839826E-002,0.348977328846029,0.507004669458972,1.00802075878246 
 06/18  20:00:00,1.30421021033948,0.974514029219841,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.366212416504218,7.978833673111832E-002,0.316662628518856,0.524434814895680,0.938392158147287 
 06/18  21:00:00,1.47880700471745,0.880914322263163,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.531172903478863,0.115729042078660,0.302601844930188,0.512191200540138,0.845635763355728 
 06/18  22:00:00,1.24754600013365,0.734461214138668,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.445393456939481,9.703988622559687E-002,0.244764798588447,0.443235844690528,0.703932142494502 
 06/18  23:00:00,0.942454095134062,0.572789231200538,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.310125839229834,6.756850055550720E-002,0.162484040057721,0.385163701601401,0.546260036006201 
 06/18  24:00:00,0.633056024457420,0.401253248967648,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.158362080870523,3.450306256342797E-002,0.104489818790726,0.318589048543143,0.379309563671141 
 06/19  01:00:00,0.510463749876626,0.320281588052310,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.567709749201676E-002,2.084560181646811E-002,8.349244294370009E-002,0.293336593934840,0.300077234096356 
 06/19  02:00:00,0.455074692432732,0.302224737781338,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.268500009708801E-002,1.365746438951277E-002,7.168462430934135E-002,0.289935589947189,0.282254637204585 
 06/19  03:00:00,0.456778588847187,0.789552429923572,0.000000000000000E+000,0.482128221355555,0.000000000000000E+000,1.327457361871954E-002,1.327457361871954E-002,1.327457361871954E-002,6.268500009708801E-002,1.365746438951277E-002,6.419515189025571E-002,0.285854385162011,0.287735212046305 
 06/19  04:00:00,0.466078887459462,1.23207019765785,0.000000000000000E+000,0.872840476453886,0.000000000000000E+000,2.403216540510422E-002,2.403216540510422E-002,2.403216540510422E-002,6.268500009708801E-002,1.365746438951277E-002,7.353604637693699E-002,0.275056197501220,0.340284479161207 
 06/19  05:00:00,0.523228243535207,1.80680762556804,0.000000000000000E+000,1.21496314868530,0.000000000000000E+000,3.345192636910635E-002,3.345192636910635E-002,3.345192636910635E-002,6.598421150843892E-002,1.437627849646360E-002,8.536320358615601E-002,0.306940609885441,0.570703109409997 
 06/19  06:00:00,0.652927433580223,2.37290567870864,0.000000000000000E+000,1.34688676889790,0.000000000000000E+000,3.708421697353623E-002,3.708421697353623E-002,3.708421697353623E-002,8.907869138789609E-002,1.940797724511937E-002,0.135604843471835,0.354639690812237,1.00159213869471 
 06/19  07:00:00,0.819700219917060,2.20102793370934,0.000000000000000E+000,1.05589970255670,0.000000000000000E+000,2.907238720887116E-002,2.907238720887116E-002,2.907238720887116E-002,0.141866023813768,3.090899202867384E-002,0.208909549344490,0.376831241831655,1.11917295673734 
 06/19  08:00:00,0.759591672902877,2.04761747710513,0.000000000000000E+000,0.938222503649566,0.000000000000000E+000,2.583234737933073E-002,2.583234737933073E-002,2.583234737933073E-002,0.105574748444651,2.300204777987350E-002,0.269481467066278,0.318589048543143,1.08745128815906 
 06/19  09:00:00,0.710699308285775,1.72654639527606,0.000000000000000E+000,0.715646756168952,0.000000000000000E+000,1.970410593898161E-002,1.970410593898161E-002,1.970410593898161E-002,5.938579704502768E-002,1.293865028256194E-002,0.330413698414181,0.271145042915422,0.992223788450429 
 06/19  10:00:00,0.712313974201435,1.15361927269195,0.000000000000000E+000,0.254647736670058,0.000000000000000E+000,7.011288652140740E-003,7.011288652140740E-003,7.011288652140740E-003,5.278737422232559E-002,1.150102206866029E-002,0.346380350176442,0.277521925392267,0.879856460279224 
 06/19  11:00:00,0.719923632308278,0.956067465354232,0.000000000000000E+000,0.156862191176979,0.000000000000000E+000,4.318931380780674E-003,4.318931380780674E-003,4.318931380780674E-003,4.948816281097469E-002,1.078220978298593E-002,0.360615364151980,0.277606950491958,0.780084342100099 
 06/19  12:00:00,0.704714127157698,0.881036815672819,0.000000000000000E+000,0.159539708136237,0.000000000000000E+000,4.392652217721296E-003,4.392652217721296E-003,4.392652217721296E-003,4.948816281097469E-002,1.078220978298593E-002,0.350008518647474,0.272930570008939,0.702698273855828 
 06/19  13:00:00,0.685870060675610,0.934263367160499,0.000000000000000E+000,0.257704087560125,0.000000000000000E+000,7.095440031582428E-003,7.095440031582428E-003,7.095440031582428E-003,4.948816281097469E-002,1.078220978298593E-002,0.319023878285798,0.282368356074668,0.657110392792341 
 06/19  14:00:00,0.674151725437307,0.786516064946360,0.000000000000000E+000,0.155150770202230,0.000000000000000E+000,4.271810339705621E-003,4.271810339705621E-003,4.271810339705621E-003,4.948816281097469E-002,1.078220978298593E-002,0.294229479097109,0.298268049716935,0.610821273388339 
 06/19  15:00:00,0.697625355771452,0.651002906332675,0.000000000000000E+000,1.274385649790779E-002,0.000000000000000E+000,3.508802301434206E-004,3.508802301434206E-004,3.508802301434206E-004,5.278737422232559E-002,1.150102206866029E-002,0.301026121403993,0.314847944156729,0.616573043255382 
 06/19  16:00:00,0.796427565451873,0.697415782246460,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.278737422232559E-002,1.150102206866029E-002,0.342617218823578,0.372409936647711,0.671765037224122 
 06/19  17:00:00,0.968838852951159,0.822207919792065,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.598421150843892E-002,1.437627849646360E-002,0.418947793799472,0.452418555457185,0.791046364024060 
 06/19  18:00:00,1.04896284021680,0.935270628774960,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105574748444651,2.300204777987350E-002,0.382084005386279,0.491190000916397,0.901438584484082 
 06/19  19:00:00,1.08796679217883,0.954387648249605,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.204551090785182,4.456647098839826E-002,0.314732547256681,0.507004669458972,0.919466325745450 
 06/19  20:00:00,1.26935481212760,0.890181700456521,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.366212416504218,7.978833673111832E-002,0.281807230306979,0.524434814895680,0.854059829383970 
 06/19  21:00:00,1.44320011876366,0.809820784235262,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.531172903478863,0.115729042078660,0.266994958976403,0.512191200540138,0.774542225327826 
 06/19  22:00:00,1.21925276557481,0.678467149631830,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.445393456939481,9.703988622559687E-002,0.216471564029606,0.443235844690528,0.647938077987662 
 06/19  23:00:00,0.926919237370416,0.537636932649271,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.310125839229834,6.756850055550720E-002,0.146949182294076,0.385163701601401,0.511107737454935 
 06/19  24:00:00,0.626482336121673,0.387733420680138,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.158362080870523,3.450306256342797E-002,9.791613045497836E-002,0.318589048543143,0.365789735383632 
 06/20  01:00:00,0.510463749876626,0.319402985489126,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.567709749201676E-002,2.084560181646811E-002,8.349244294370009E-002,0.293336593934840,0.299198631533175 
 06/20  02:00:00,0.455074692432732,0.301269087090027,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.268500009708801E-002,1.365746438951277E-002,7.168462430934135E-002,0.289935589947189,0.281298986513273 
 06/20  03:00:00,0.443504015228467,0.306344631992793,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.268500009708801E-002,1.365746438951277E-002,6.419515189025571E-002,0.285854385162011,0.286655635471078 
 06/20  04:00:00,0.442046722054359,0.358236812941888,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.268500009708801E-002,1.365746438951277E-002,7.353604637693699E-002,0.275056197501220,0.339291570899134 
 06/20  05:00:00,0.489891817219362,0.595222583435850,0.000000000000000E+000,4.194924586284901E-003,0.000000000000000E+000,1.155000532618667E-004,1.155000532618667E-004,1.155000532618667E-004,6.598421150843892E-002,1.437627849646360E-002,8.536320358615601E-002,0.306940609885441,0.569886291376818 
 06/20  06:00:00,0.617985806351233,1.10224177640317,0.000000000000000E+000,7.781816669236549E-002,0.000000000000000E+000,2.142589744543886E-003,2.142589744543886E-003,2.142589744543886E-003,8.907869138789609E-002,1.940797724511937E-002,0.135604843471835,0.354639690812237,0.999996838594778 
 06/20  07:00:00,0.793694106229274,1.25536485657140,0.000000000000000E+000,0.111366062773301,0.000000000000000E+000,3.066273521086632E-003,3.066273521086632E-003,3.066273521086632E-003,0.141866023813768,3.090899202867384E-002,0.208909549344490,0.376831241831655,1.11804351938280 
 06/20  08:00:00,0.740165479857735,1.34118150743039,0.000000000000000E+000,0.232669453918690,0.000000000000000E+000,6.406154334187368E-003,6.406154334187368E-003,6.406154334187368E-003,0.105574748444651,2.300204777987350E-002,0.269481467066278,0.318589048543143,1.08656836821519 
 06/20  09:00:00,0.696796833701393,1.22087425310163,0.000000000000000E+000,0.210713374779051,0.000000000000000E+000,5.801631354598843E-003,5.801631354598843E-003,5.801631354598843E-003,5.938579704502768E-002,1.293865028256194E-002,0.330413698414181,0.271145042915422,0.991485027665907 
 06/20  10:00:00,0.708621955457125,1.01890286209142,0.000000000000000E+000,0.120554809730739,0.000000000000000E+000,3.319269907830691E-003,3.319269907830691E-003,3.319269907830691E-003,5.278737422232559E-002,1.150102206866029E-002,0.346380350176442,0.277521925392267,0.879232976618010 
 06/20  11:00:00,0.715604700927497,0.798263749603294,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.948816281097469E-002,1.078220978298593E-002,0.360615364151980,0.277606950491958,0.779142817526141 
 06/20  12:00:00,0.700321474939976,0.719989652851320,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.948816281097469E-002,1.078220978298593E-002,0.350008518647474,0.272930570008939,0.701190819170565 
 06/20  13:00:00,0.678774620644029,0.674400746581116,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.948816281097469E-002,1.078220978298593E-002,0.319023878285798,0.282368356074668,0.654951859773083 
 06/20  14:00:00,0.669879915097603,0.629357742678269,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.948816281097469E-002,1.078220978298593E-002,0.294229479097109,0.298268049716935,0.608813721322476 
 06/20  15:00:00,0.697274475541306,0.636439433637206,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.278737422232559E-002,1.150102206866029E-002,0.301026121403993,0.314847944156729,0.614753427057818 
 06/20  16:00:00,0.796427565451873,0.695942966583622,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.278737422232559E-002,1.150102206866029E-002,0.342617218823578,0.372409936647711,0.670292221561282 
 06/20  17:00:00,0.968838852951159,0.820464440923475,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.598421150843892E-002,1.437627849646360E-002,0.418947793799472,0.452418555457185,0.789302885155470 
 06/20  18:00:00,1.04896284021680,0.933268623496624,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105574748444651,2.300204777987350E-002,0.382084005386279,0.491190000916397,0.899436579205746 
 06/20  19:00:00,1.08796679217883,0.952439415255061,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.204551090785182,4.456647098839826E-002,0.314732547256681,0.507004669458972,0.917518092750906 
 06/20  20:00:00,1.26935481212760,0.888426026394144,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.366212416504218,7.978833673111832E-002,0.281807230306979,0.524434814895680,0.852304155321593 
 06/20  21:00:00,1.44320011876366,0.808462817602931,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.531172903478863,0.115729042078660,0.266994958976403,0.512191200540138,0.773184258695498 
 06/20  22:00:00,1.21925276557481,0.677809312618161,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.445393456939481,9.703988622559687E-002,0.216471564029606,0.443235844690528,0.647280240973995 
 06/20  23:00:00,0.926919237370416,0.537794647834230,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.310125839229834,6.756850055550720E-002,0.146949182294076,0.385163701601401,0.511265452639896 
 06/20  24:00:00,0.626482336121673,0.388508149394176,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.158362080870523,3.450306256342797E-002,9.791613045497836E-002,0.318589048543143,0.366564464097670 
 06/21  01:00:00,0.518679131461109,0.619215303759958,0.000000000000000E+000,0.298380002616322,0.000000000000000E+000,8.215381584483315E-003,8.215381584483315E-003,8.215381584483315E-003,9.567709749201676E-002,2.084560181646811E-002,8.349244294370009E-002,0.293336593934840,0.300630947187685 
 06/21  02:00:00,0.480164763452170,1.21393006925963,0.000000000000000E+000,0.911263266281341,0.000000000000000E+000,2.509007101943864E-002,2.509007101943864E-002,2.509007101943864E-002,6.268500009708801E-002,1.365746438951277E-002,7.168462430934135E-002,0.289935589947189,0.282696702401539 
 06/21  03:00:00,0.485306337096370,1.82547695077744,0.000000000000000E+000,1.51824681301131,0.000000000000000E+000,4.180232186790407E-002,4.180232186790407E-002,4.180232186790407E-002,6.268500009708801E-002,1.365746438951277E-002,6.419515189025571E-002,0.285854385162011,0.287541141244415 
 06/21  04:00:00,0.498253554292022,2.39982358297678,0.000000000000000E+000,2.04141397178738,0.000000000000000E+000,5.620683223766259E-002,5.620683223766259E-002,5.620683223766259E-002,6.268500009708801E-002,1.365746438951277E-002,7.353604637693699E-002,0.275056197501220,0.339464369146645 
 06/21  05:00:00,0.554272165618614,2.93220571514042,0.000000000000000E+000,2.34246836036814,0.000000000000000E+000,6.449584845251470E-002,6.449584845251470E-002,6.449584845251470E-002,6.598421150843892E-002,1.437627849646360E-002,8.536320358615601E-002,0.306940609885441,0.568595987299526 
 06/21  06:00:00,0.681743831790810,3.41444747457438,0.000000000000000E+000,2.39348903381367,0.000000000000000E+000,6.590061518412191E-002,6.590061518412191E-002,6.590061518412191E-002,8.907869138789609E-002,1.940797724511937E-002,0.135604843471835,0.354639690812237,0.996531669644684 
 06/21  07:00:00,0.848057825654304,3.22500984070978,0.000000000000000E+000,2.08583877319616,0.000000000000000E+000,5.742999294611455E-002,5.742999294611455E-002,5.742999294611455E-002,0.141866023813768,3.090899202867384E-002,0.208909549344490,0.376831241831655,1.11321579309832 
 06/21  08:00:00,0.784949663802848,2.96257468539927,0.000000000000000E+000,1.85921653335705,0.000000000000000E+000,5.119033827930147E-002,5.119033827930147E-002,5.119033827930147E-002,0.105574748444651,2.300204777987350E-002,0.269481467066278,0.318589048543143,1.08141446674570 
 06/21  09:00:00,0.729517818058462,2.40453711126596,0.000000000000000E+000,1.39912894594516,0.000000000000000E+000,3.852261571166903E-002,3.852261571166903E-002,3.852261571166903E-002,5.938579704502768E-002,1.293865028256194E-002,0.330413698414181,0.271145042915422,0.986732314664123 
 06/21  10:00:00,0.724152856927708,1.57888647813800,0.000000000000000E+000,0.684632129058062,0.000000000000000E+000,1.885017137841362E-002,1.885017137841362E-002,1.885017137841362E-002,5.278737422232559E-002,1.150102206866029E-002,0.346380350176442,0.277521925392267,0.875139273337261 
 06/21  11:00:00,0.719950603021922,0.953143405165161,0.000000000000000E+000,0.157841758775228,0.000000000000000E+000,4.345902094423838E-003,4.345902094423838E-003,4.345902094423838E-003,4.948816281097469E-002,1.078220978298593E-002,0.360615364151980,0.277606950491958,0.776180714312780 
 06/21  12:00:00,0.700321474939976,0.717871520516071,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.948816281097469E-002,1.078220978298593E-002,0.350008518647474,0.272930570008939,0.699072686835316 
 06/21  13:00:00,0.678774620644029,0.672667568765149,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.948816281097469E-002,1.078220978298593E-002,0.319023878285798,0.282368356074668,0.653218681957116 
 06/21  14:00:00,0.669879915097603,0.627815186571503,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.948816281097469E-002,1.078220978298593E-002,0.294229479097109,0.298268049716935,0.607271165215713 
 06/21  15:00:00,0.697274475541306,0.634731998977237,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.278737422232559E-002,1.150102206866029E-002,0.301026121403993,0.314847944156729,0.613045992397849 
 06/21  16:00:00,0.796427565451873,0.693857745736358,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.278737422232559E-002,1.150102206866029E-002,0.342617218823578,0.372409936647711,0.668207000714020 
 06/21  17:00:00,0.968838852951159,0.817861538295057,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.598421150843892E-002,1.437627849646360E-002,0.418947793799472,0.452418555457185,0.786699982527052 
 06/21  18:00:00,1.04896284021680,0.929992041342721,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105574748444651,2.300204777987350E-002,0.382084005386279,0.491190000916397,0.896159997051844 
 06/21  19:00:00,1.15143495273737,0.948920561348233,0.000000000000000E+000,0.000000000000000E+000,4.747788448019720E-002,1.599027607834249E-002,6.346816055853949E-002,1.599027607834249E-002,0.204551090785182,4.456647098839826E-002,0.314732547256681,0.507004669458972,0.913999238844078 
 06/21  20:00:00,1.33207326382558,0.885338916964789,0.000000000000000E+000,0.000000000000000E+000,4.608522545815837E-002,1.663322623982107E-002,6.271845169797927E-002,1.663322623982107E-002,0.366212416504218,7.978833673111832E-002,0.281807230306979,0.524434814895680,0.849217045892238 
 06/21  21:00:00,1.46729617904103,0.805596129608958,0.000000000000000E+000,0.000000000000000E+000,1.755774792052876E-002,6.538312356833228E-003,2.409606027736199E-002,6.538312356833228E-003,0.531172903478863,0.115729042078660,0.266994958976403,0.512191200540138,0.770317570701525 
 06/21  22:00:00,1.21925276557481,0.675246931331938,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.445393456939481,9.703988622559687E-002,0.216471564029606,0.443235844690528,0.644717859687772 
 06/21  23:00:00,0.926919237370416,0.535379132155427,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.310125839229834,6.756850055550720E-002,0.146949182294076,0.385163701601401,0.508849936961091 
 06/21  24:00:00,0.626482336121673,0.386397754365698,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.158362080870523,3.450306256342797E-002,9.791613045497836E-002,0.318589048543143,0.364454069069191 
 06/22  01:00:00,0.510463749876626,0.318575625958944,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.567709749201676E-002,2.084560181646811E-002,8.349244294370009E-002,0.293336593934840,0.298371272002993 
 06/22  02:00:00,0.455074692432732,0.300378161076595,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.268500009708801E-002,1.365746438951277E-002,7.168462430934135E-002,0.289935589947189,0.280408060499841 
 06/22  03:00:00,0.443504015228467,0.305210595763120,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.268500009708801E-002,1.365746438951277E-002,6.419515189025571E-002,0.285854385162011,0.285521599241408 
 06/22  04:00:00,0.442046722054359,0.356905488517637,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.268500009708801E-002,1.365746438951277E-002,7.353604637693699E-002,0.275056197501220,0.337960246474884 
 06/22  05:00:00,0.489776317166101,0.588327958267457,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.598421150843892E-002,1.437627849646360E-002,8.536320358615601E-002,0.306940609885441,0.567186590794710 
 06/22  06:00:00,0.615843216606688,1.01893688240141,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.907869138789609E-002,1.940797724511937E-002,0.135604843471835,0.354639690812237,0.994510111285389 
 06/22  07:00:00,0.790627832708188,1.13743235246410,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.141866023813768,3.090899202867384E-002,0.208909549344490,0.376831241831655,1.11147707804880 
 06/22  08:00:00,0.733759325523546,1.10174002274691,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105574748444651,2.300204777987350E-002,0.269481467066278,0.318589048543143,1.07979633745040 
 06/22  09:00:00,0.690995202346795,1.00368256865647,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.938579704502768E-002,1.293865028256194E-002,0.330413698414181,0.271145042915422,0.985006717999799 
 06/22  10:00:00,0.705302685549294,0.892299400253738,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.278737422232559E-002,1.150102206866029E-002,0.346380350176442,0.277521925392267,0.873184324511065 
 06/22  11:00:00,0.715604700927497,0.792721678812713,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.948816281097469E-002,1.078220978298593E-002,0.360615364151980,0.277606950491958,0.773600746735558 
 06/22  12:00:00,0.700321474939976,0.714660951183684,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.948816281097469E-002,1.078220978298593E-002,0.350008518647474,0.272930570008939,0.695862117502929 
 06/22  13:00:00,0.678774620644029,0.669423570566242,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.948816281097469E-002,1.078220978298593E-002,0.319023878285798,0.282368356074668,0.649974683758209 
 06/22  14:00:00,0.669879915097603,0.624509835425994,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.948816281097469E-002,1.078220978298593E-002,0.294229479097109,0.298268049716935,0.603965814070204 
 06/22  15:00:00,0.812897420151327,0.631527401167733,0.000000000000000E+000,0.000000000000000E+000,8.876276251092487E-002,2.686018209909510E-002,0.115622944610020,2.686018209909510E-002,5.278737422232559E-002,1.150102206866029E-002,0.301026121403993,0.314847944156729,0.609841394588345 
 06/22  16:00:00,1.08442508697477,0.690552062311936,0.000000000000000E+000,0.000000000000000E+000,0.220385197931711,6.761232359118532E-002,0.287997521522897,6.761232359118532E-002,5.278737422232559E-002,1.150102206866029E-002,0.342617218823578,0.372409936647711,0.664901317289598 
 06/22  17:00:00,1.07534141971914,0.815092613243774,0.000000000000000E+000,0.000000000000000E+000,7.824795863345571E-002,2.825460813452092E-002,0.106502566767977,2.825460813452092E-002,6.598421150843892E-002,1.437627849646360E-002,0.418947793799472,0.452418555457185,0.783931057475769 
 06/22  18:00:00,1.22238673866136,0.927341162778445,0.000000000000000E+000,0.000000000000000E+000,0.128001791858367,4.542210658619397E-002,0.173423898444561,4.542210658619397E-002,0.105574748444651,2.300204777987350E-002,0.382084005386279,0.491190000916397,0.893509118487567 
 06/22  19:00:00,1.22089785281039,0.946259957016318,0.000000000000000E+000,0.000000000000000E+000,9.785220749523170E-002,3.507885313632617E-002,0.132931060631558,3.507885313632617E-002,0.204551090785182,4.456647098839826E-002,0.314732547256681,0.507004669458972,0.911338634512163 
 06/22  20:00:00,1.38676227834876,0.882466197433471,0.000000000000000E+000,0.000000000000000E+000,8.665042916799093E-002,3.075703705317440E-002,0.117407466221165,3.075703705317440E-002,0.366212416504218,7.978833673111832E-002,0.281807230306979,0.524434814895680,0.846344326360917 
 06/22  21:00:00,1.49715971239923,0.802739531126139,0.000000000000000E+000,0.000000000000000E+000,3.954086973401020E-002,1.441872390155539E-002,5.395959363556565E-002,1.441872390155539E-002,0.531172903478863,0.115729042078660,0.266994958976403,0.512191200540138,0.767460972218703 
 06/22  22:00:00,1.21925276557481,0.672427910772440,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.445393456939481,9.703988622559687E-002,0.216471564029606,0.443235844690528,0.641898839128274 
 06/22  23:00:00,0.926919237370416,0.532871616398513,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.310125839229834,6.756850055550720E-002,0.146949182294076,0.385163701601401,0.506342421204177 
 06/22  24:00:00,0.626482336121673,0.384586836920451,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.158362080870523,3.450306256342797E-002,9.791613045497836E-002,0.318589048543143,0.362643151623945 
 06/23  01:00:00,0.510463749876626,0.317517488953827,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.567709749201676E-002,2.084560181646811E-002,8.349244294370009E-002,0.293336593934840,0.297313134997876 
 06/23  02:00:00,0.455074692432732,0.299829838293901,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.268500009708801E-002,1.365746438951277E-002,7.168462430934135E-002,0.289935589947189,0.279859737717150 
 06/23  03:00:00,0.443504015228467,0.304738790778988,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.268500009708801E-002,1.365746438951277E-002,6.419515189025571E-002,0.285854385162011,0.285049794257275 
 06/23  04:00:00,0.442046722054359,0.356160341309653,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.268500009708801E-002,1.365746438951277E-002,7.353604637693699E-002,0.275056197501220,0.337215099266897 
 06/23  05:00:00,0.489776317166101,0.586788125661639,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.598421150843892E-002,1.437627849646360E-002,8.536320358615601E-002,0.306940609885441,0.565646758188889 
 06/23  06:00:00,0.615843216606688,1.01607653296847,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.907869138789609E-002,1.940797724511937E-002,0.135604843471835,0.354639690812237,0.991649761852450 
 06/23  07:00:00,0.790627832708188,1.13422651036957,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.141866023813768,3.090899202867384E-002,0.208909549344490,0.376831241831655,1.10827123595427 
 06/23  08:00:00,0.733759325523546,1.09895177570303,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105574748444651,2.300204777987350E-002,0.269481467066278,0.318589048543143,1.07700809040652 
 06/23  09:00:00,0.690995202346795,1.00145839435617,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.938579704502768E-002,1.293865028256194E-002,0.330413698414181,0.271145042915422,0.982782543699500 
 06/23  10:00:00,0.705302685549294,0.890570594953206,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.278737422232559E-002,1.150102206866029E-002,0.346380350176442,0.277521925392267,0.871455519210533 
 06/23  11:00:00,0.715604700927497,0.791270967331365,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.948816281097469E-002,1.078220978298593E-002,0.360615364151980,0.277606950491958,0.772150035254212 
 06/23  12:00:00,0.700321474939976,0.713619853312773,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.948816281097469E-002,1.078220978298593E-002,0.350008518647474,0.272930570008939,0.694821019632018 
 06/23  13:00:00,0.678774620644029,0.668442043832057,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.948816281097469E-002,1.078220978298593E-002,0.319023878285798,0.282368356074668,0.648993157024024 
 06/23  14:00:00,0.669879915097603,0.623820525076854,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.948816281097469E-002,1.078220978298593E-002,0.294229479097109,0.298268049716935,0.603276503721064 
 06/23  15:00:00,0.697274475541306,0.630774442256272,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.278737422232559E-002,1.150102206866029E-002,0.301026121403993,0.314847944156729,0.609088435676884 
 06/23  16:00:00,0.796427565451873,0.689650988498455,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.278737422232559E-002,1.150102206866029E-002,0.342617218823578,0.372409936647711,0.664000243476117 
 06/23  17:00:00,1.11868383488442,0.812942200136373,0.000000000000000E+000,0.000000000000000E+000,0.112343586477912,3.750139545535098E-002,0.149844981933263,3.750139545535098E-002,6.598421150843892E-002,1.437627849646360E-002,0.418947793799472,0.452418555457185,0.781780644368371 
 06/23  18:00:00,1.23114387837372,0.924753441670622,0.000000000000000E+000,0.000000000000000E+000,0.135495996113823,4.668504204309653E-002,0.182181038156920,4.668504204309653E-002,0.105574748444651,2.300204777987350E-002,0.382084005386279,0.491190000916397,0.890921397379745 
 06/23  19:00:00,1.28302892392671,0.943829410238885,0.000000000000000E+000,0.000000000000000E+000,0.144257367564862,5.080476418301161E-002,0.195062131747874,5.080476418301161E-002,0.204551090785182,4.456647098839826E-002,0.314732547256681,0.507004669458972,0.908908087734727 
 06/23  20:00:00,1.42085962338061,0.880491028604784,0.000000000000000E+000,0.000000000000000E+000,0.110999948260730,4.050486299228697E-002,0.151504811253017,4.050486299228697E-002,0.366212416504218,7.978833673111832E-002,0.281807230306979,0.524434814895680,0.844369157532230 
 06/23  21:00:00,1.47622728516159,0.801416465621421,0.000000000000000E+000,0.000000000000000E+000,2.389935144396789E-002,9.127814953957120E-003,3.302716639792504E-002,9.127814953957120E-003,0.531172903478863,0.115729042078660,0.266994958976403,0.512191200540138,0.766137906713988 
 06/23  22:00:00,1.21925276557481,0.671590272596352,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.445393456939481,9.703988622559687E-002,0.216471564029606,0.443235844690528,0.641061200952187 
 06/23  23:00:00,0.926919237370416,0.532509821098130,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.310125839229834,6.756850055550720E-002,0.146949182294076,0.385163701601401,0.505980625903794 
 06/23  24:00:00,0.626482336121673,0.384299457453953,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.158362080870523,3.450306256342797E-002,9.791613045497836E-002,0.318589048543143,0.362355772157447 
 06/24  01:00:00,0.514410777109587,0.323564552193151,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.567709749201676E-002,2.084560181646811E-002,8.743947017666101E-002,0.293336593934840,0.303360198237201 
 06/24  02:00:00,0.457685932948953,0.304210008702957,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.268500009708801E-002,1.365746438951277E-002,7.429586482556264E-002,0.289935589947189,0.284239908126206 
 06/24  03:00:00,0.444869420492766,0.309971587190844,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.268500009708801E-002,1.365746438951277E-002,6.556055715455404E-002,0.285854385162011,0.290282590669131 
 06/24  04:00:00,0.444717879806758,0.366831234374689,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.268500009708801E-002,1.365746438951277E-002,7.620720412933703E-002,0.275056197501220,0.347885992331935 
