Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 06/24  05:00:00,0.497416769937328,0.745620740016562,0.000000000000000E+000,0.128640914132475,0.000000000000000E+000,3.543756893702413E-003,3.543756893702413E-003,3.543756893702413E-003,6.598421150843892E-002,1.437627849646360E-002,8.945989946368259E-002,0.306940609885441,0.595838458411335 
 06/24  06:00:00,0.638061836007319,1.50592281495556,0.000000000000000E+000,0.421057595402985,0.000000000000000E+000,1.159309868271739E-002,1.159309868271739E-002,1.159309868271739E-002,8.907869138789609E-002,1.940797724511937E-002,0.146230364189749,0.354639690812237,1.06043844843655 
 06/24  07:00:00,0.824515336492925,1.67975812163930,0.000000000000000E+000,0.462208742548818,0.000000000000000E+000,1.272612493607844E-002,1.272612493607844E-002,1.272612493607844E-002,0.141866023813768,3.090899202867384E-002,0.230070928193149,0.376831241831655,1.19159410467518 
 06/24  08:00:00,0.781371744618498,1.73702968412241,0.000000000000000E+000,0.551154443596510,0.000000000000000E+000,1.517509225291903E-002,1.517509225291903E-002,1.517509225291903E-002,0.105574748444651,2.300204777987350E-002,0.301918793908311,0.318589048543143,1.16393155522939 
 06/24  09:00:00,0.750807623008371,1.61824525656933,0.000000000000000E+000,0.536852986824224,0.000000000000000E+000,1.478132617084881E-002,1.478132617084881E-002,1.478132617084881E-002,5.938579704502768E-002,1.293865028256194E-002,0.375444792904911,0.271145042915422,1.06271641908844 
 06/24  10:00:00,0.765308286639351,1.28935916101640,0.000000000000000E+000,0.330121565248452,0.000000000000000E+000,9.089331067773704E-003,9.089331067773704E-003,9.089331067773704E-003,5.278737422232559E-002,1.150102206866029E-002,0.397296620198725,0.277521925392267,0.940122520025270 
 06/24  11:00:00,0.769626894247939,0.904426315239873,0.000000000000000E+000,5.569229471573013E-002,0.000000000000000E+000,1.533391810420867E-003,1.533391810420867E-003,1.533391810420867E-003,4.948816281097469E-002,1.078220978298593E-002,0.413104165661999,0.277606950491958,0.829613088446990 
 06/24  12:00:00,0.748132019279470,0.763975410339987,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.948816281097469E-002,1.078220978298593E-002,0.397819062986971,0.272930570008939,0.745176576659232 
 06/24  13:00:00,0.722362688029174,0.712508377483268,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.948816281097469E-002,1.078220978298593E-002,0.362611945670944,0.282368356074668,0.693059490675238 
 06/24  14:00:00,0.709005518573267,0.663944948410926,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.948816281097469E-002,1.078220978298593E-002,0.333355082572772,0.298268049716935,0.643400927055135 
 06/24  15:00:00,0.734333478043748,0.670788324852053,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.278737422232559E-002,1.150102206866029E-002,0.338085123906433,0.314847944156729,0.649102318272667 
 06/24  16:00:00,0.832345513433931,0.738592191407258,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.278737422232559E-002,1.150102206866029E-002,0.378535166805636,0.372409936647711,0.712941446384920 
 06/24  17:00:00,1.00419081144788,0.871570997233221,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.598421150843892E-002,1.437627849646360E-002,0.454299752296194,0.452418555457185,0.840409441465215 
 06/24  18:00:00,1.08327318320460,1.00059832713621,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105574748444651,2.300204777987350E-002,0.416394348374079,0.491190000916397,0.966766282845333 
 06/24  19:00:00,1.12221157376818,1.02899161693674,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.204551090785182,4.456647098839826E-002,0.348977328846029,0.507004669458972,0.994070294432580 
 06/24  20:00:00,1.30421021033948,0.961867919013097,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.366212416504218,7.978833673111832E-002,0.316662628518856,0.524434814895680,0.925746047940546 
 06/24  21:00:00,1.47880700471745,0.869649564889848,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.531172903478863,0.115729042078660,0.302601844930188,0.512191200540138,0.834371005982412 
 06/24  22:00:00,1.24754600013365,0.725851094469000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.445393456939481,9.703988622559687E-002,0.244764798588447,0.443235844690528,0.695322022824834 
 06/24  23:00:00,0.942454095134062,0.567140408101952,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.310125839229834,6.756850055550720E-002,0.162484040057721,0.385163701601401,0.540611212907619 
 06/24  24:00:00,0.645100416076581,0.836473302343918,0.000000000000000E+000,0.437448408924150,0.000000000000000E+000,1.204439161916003E-002,1.204439161916003E-002,1.204439161916003E-002,0.158362080870523,3.450306256342797E-002,0.104489818790726,0.318589048543143,0.377081208123258 
 06/25  01:00:00,0.547609695762114,1.53170692443023,0.000000000000000E+000,1.20577399023190,0.000000000000000E+000,3.319891865252701E-002,3.319891865252701E-002,3.319891865252701E-002,9.567709749201676E-002,2.084560181646811E-002,8.743947017666101E-002,0.293336593934840,0.305728580242385 
 06/25  02:00:00,0.510728456100263,2.23241595113998,0.000000000000000E+000,1.92648728898445,0.000000000000000E+000,5.304252315130929E-002,5.304252315130929E-002,5.304252315130929E-002,6.268500009708801E-002,1.365746438951277E-002,7.429586482556264E-002,0.289935589947189,0.285958561578780 
 06/25  03:00:00,0.512544377773530,2.76842666612447,0.000000000000000E+000,2.45793256501113,0.000000000000000E+000,6.767495728076528E-002,6.767495728076528E-002,6.767495728076528E-002,6.268500009708801E-002,1.365746438951277E-002,6.556055715455404E-002,0.285854385162011,0.290805104591623 
 06/25  04:00:00,0.520699415310296,3.12597637451388,0.000000000000000E+000,2.75962480004067,0.000000000000000E+000,7.598153550353672E-002,7.598153550353672E-002,7.598153550353672E-002,6.268500009708801E-002,1.365746438951277E-002,7.620720412933703E-002,0.275056197501220,0.347406332430446 
 06/25  05:00:00,0.576136016731356,3.60254653012545,0.000000000000000E+000,2.98776569331011,0.000000000000000E+000,8.226300368772781E-002,8.226300368772781E-002,8.226300368772781E-002,6.598421150843892E-002,1.437627849646360E-002,8.945989946368259E-002,0.306940609885441,0.593639469342584 
 06/25  06:00:00,0.708181324396270,4.04848757892058,0.000000000000000E+000,2.96777473979795,0.000000000000000E+000,8.171258707166763E-002,8.171258707166763E-002,8.171258707166763E-002,8.907869138789609E-002,1.940797724511937E-002,0.146230364189749,0.354639690812237,1.05628606800662 
 06/25  07:00:00,0.887027469632925,3.94552071977666,0.000000000000000E+000,2.73262920422208,0.000000000000000E+000,7.523825807607692E-002,7.523825807607692E-002,7.523825807607692E-002,0.141866023813768,3.090899202867384E-002,0.230070928193149,0.376831241831655,1.18693624113927 
 06/25  08:00:00,0.835782406876102,3.70865837870225,0.000000000000000E+000,2.52733210251897,0.000000000000000E+000,6.958575451052018E-002,6.958575451052018E-002,6.958575451052018E-002,0.105574748444651,2.300204777987350E-002,0.301918793908311,0.318589048543143,1.15938259088677 
 06/25  09:00:00,0.792310788925438,3.12149523763772,0.000000000000000E+000,2.04423455243638,0.000000000000000E+000,5.628449208791459E-002,5.628449208791459E-002,5.628449208791459E-002,5.938579704502768E-002,1.293865028256194E-002,0.375444792904911,0.271145042915422,1.05858483454467 
 06/25  10:00:00,0.801702396889552,2.60777614495957,0.000000000000000E+000,1.65194388110824,0.000000000000000E+000,4.548344131797422E-002,4.548344131797422E-002,4.548344131797422E-002,5.278737422232559E-002,1.150102206866029E-002,0.397296620198725,0.277521925392267,0.936717188108662 
 06/25  11:00:00,0.794118751146248,1.79111338905624,0.000000000000000E+000,0.945228617556620,0.000000000000000E+000,2.602524870872984E-002,2.602524870872984E-002,2.602524870872984E-002,4.948816281097469E-002,1.078220978298593E-002,0.413104165661999,0.277606950491958,0.826763839422470 
 06/25  12:00:00,0.759815261292087,1.18605582642694,0.000000000000000E+000,0.424331571996089,0.000000000000000E+000,1.168324201261608E-002,1.168324201261608E-002,1.168324201261608E-002,4.948816281097469E-002,1.078220978298593E-002,0.397819062986971,0.272930570008939,0.742925420750094 
 06/25  13:00:00,0.722475952948697,0.715027018613060,0.000000000000000E+000,4.113745251645097E-003,0.000000000000000E+000,1.132649195230353E-004,1.132649195230353E-004,1.132649195230353E-004,4.948816281097469E-002,1.078220978298593E-002,0.362611945670944,0.282368356074668,0.691464386553380 
 06/25  14:00:00,0.709005518573267,0.663107978526914,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.948816281097469E-002,1.078220978298593E-002,0.333355082572772,0.298268049716935,0.642563957171124 
 06/25  15:00:00,0.734333478043748,0.669876807032381,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.278737422232559E-002,1.150102206866029E-002,0.338085123906433,0.314847944156729,0.648190800452995 
 06/25  16:00:00,0.832345513433931,0.737450234585191,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.278737422232559E-002,1.150102206866029E-002,0.378535166805636,0.372409936647711,0.711799489562850 
 06/25  17:00:00,1.00419081144788,0.870130690818890,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.598421150843892E-002,1.437627849646360E-002,0.454299752296194,0.452418555457185,0.838969135050885 
 06/25  18:00:00,1.08327318320460,0.998601691396553,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105574748444651,2.300204777987350E-002,0.416394348374079,0.491190000916397,0.964769647105675 
 06/25  19:00:00,1.12221157376818,1.02654178906487,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.204551090785182,4.456647098839826E-002,0.348977328846029,0.507004669458972,0.991620466560711 
 06/25  20:00:00,1.30421021033948,0.959865658092773,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.366212416504218,7.978833673111832E-002,0.316662628518856,0.524434814895680,0.923743787020219 
 06/25  21:00:00,1.47880700471745,0.868201221962602,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.531172903478863,0.115729042078660,0.302601844930188,0.512191200540138,0.832922663055167 
 06/25  22:00:00,1.24754600013365,0.724444744010201,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.445393456939481,9.703988622559687E-002,0.244764798588447,0.443235844690528,0.693915672366035 
 06/25  23:00:00,0.942454095134062,0.566144952488561,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.310125839229834,6.756850055550720E-002,0.162484040057721,0.385163701601401,0.539615757294224 
 06/25  24:00:00,0.633056024457420,0.398449003054222,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.158362080870523,3.450306256342797E-002,0.104489818790726,0.318589048543143,0.376505317757713 
 06/26  01:00:00,0.524102735445917,0.814847136078479,0.000000000000000E+000,0.495363545563742,0.000000000000000E+000,1.363898556928995E-002,1.363898556928995E-002,1.363898556928995E-002,9.567709749201676E-002,2.084560181646811E-002,8.349244294370009E-002,0.293336593934840,0.299279236558784 
 06/26  02:00:00,0.487254383270823,1.47020912097667,0.000000000000000E+000,1.16875596558981,0.000000000000000E+000,3.217969083808902E-002,3.217969083808902E-002,3.217969083808902E-002,6.268500009708801E-002,1.365746438951277E-002,7.168462430934135E-002,0.289935589947189,0.281483054810114 
 06/26  03:00:00,0.491375380735171,2.04448582641138,0.000000000000000E+000,1.73867251548195,0.000000000000000E+000,4.787136550670537E-002,4.787136550670537E-002,4.787136550670537E-002,6.268500009708801E-002,1.365746438951277E-002,6.419515189025571E-002,0.285854385162011,0.286124314407716 
 06/26  04:00:00,0.502957444209545,2.56845462308662,0.000000000000000E+000,2.21225773253838,0.000000000000000E+000,6.091072215518624E-002,6.091072215518624E-002,6.091072215518624E-002,6.268500009708801E-002,1.365746438951277E-002,7.353604637693699E-002,0.275056197501220,0.337251648505481 
 06/26  05:00:00,0.557264840109279,3.03534937519095,0.000000000000000E+000,2.45116133015550,0.000000000000000E+000,6.748852294317766E-002,6.748852294317766E-002,6.748852294317766E-002,6.598421150843892E-002,1.437627849646360E-002,8.536320358615601E-002,0.306940609885441,0.563046677562693 
 06/26  06:00:00,0.690667304655810,3.72654261676785,0.000000000000000E+000,2.71758668276936,0.000000000000000E+000,7.482408804912033E-002,7.482408804912033E-002,7.482408804912033E-002,8.907869138789609E-002,1.940797724511937E-002,0.135604843471835,0.354639690812237,0.984529162882478 
 06/26  07:00:00,0.851365960182168,3.33107088639183,0.000000000000000E+000,2.20598914952729,0.000000000000000E+000,6.073812747397922E-002,6.073812747397922E-002,6.073812747397922E-002,0.141866023813768,3.090899202867384E-002,0.208909549344490,0.376831241831655,1.09912646244925 
 06/26  08:00:00,0.786031173940617,2.98821330229020,0.000000000000000E+000,1.89849663184287,0.000000000000000E+000,5.227184841707028E-002,5.227184841707028E-002,5.227184841707028E-002,0.105574748444651,2.300204777987350E-002,0.269481467066278,0.318589048543143,1.06777298515081 
 06/26  09:00:00,0.729947302145616,2.40794108721700,0.000000000000000E+000,1.41472766911228,0.000000000000000E+000,3.895209979882269E-002,3.895209979882269E-002,3.895209979882269E-002,5.938579704502768E-002,1.293865028256194E-002,0.330413698414181,0.271145042915422,0.974537567448041 
 06/26  10:00:00,0.728294651896544,1.71885320428524,0.000000000000000E+000,0.835060783032128,0.000000000000000E+000,2.299196634724833E-002,2.299196634724833E-002,2.299196634724833E-002,5.278737422232559E-002,1.150102206866029E-002,0.346380350176442,0.277521925392267,0.864677345510437 
 06/26  11:00:00,0.722296673704371,1.02923411276006,0.000000000000000E+000,0.243050287334607,0.000000000000000E+000,6.691972776874272E-003,6.691972776874272E-003,6.691972776874272E-003,4.948816281097469E-002,1.078220978298593E-002,0.360615364151980,0.277606950491958,0.767062893348296 
 06/26  12:00:00,0.700321474939976,0.709996143414649,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.948816281097469E-002,1.078220978298593E-002,0.350008518647474,0.272930570008939,0.691197309733894 
 06/26  13:00:00,0.678774620644029,0.665876468616532,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.948816281097469E-002,1.078220978298593E-002,0.319023878285798,0.282368356074668,0.646427581808499 
 06/26  14:00:00,0.669879915097603,0.621825229235727,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.948816281097469E-002,1.078220978298593E-002,0.294229479097109,0.298268049716935,0.601281207879937 
 06/26  15:00:00,0.697274475541306,0.628761404388927,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.278737422232559E-002,1.150102206866029E-002,0.301026121403993,0.314847944156729,0.607075397809538 
 06/26  16:00:00,0.796427565451873,0.686939642963141,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.278737422232559E-002,1.150102206866029E-002,0.342617218823578,0.372409936647711,0.661288897940803 
 06/26  17:00:00,0.968838852951159,0.809277709918892,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.598421150843892E-002,1.437627849646360E-002,0.418947793799472,0.452418555457185,0.778116154150886 
 06/26  18:00:00,1.04896284021680,0.919980599058982,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105574748444651,2.300204777987350E-002,0.382084005386279,0.491190000916397,0.886148554768102 
 06/26  19:00:00,1.08796679217883,0.938913975889610,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.204551090785182,4.456647098839826E-002,0.314732547256681,0.507004669458972,0.903992653385455 
 06/26  20:00:00,1.26935481212760,0.875897160361245,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.366212416504218,7.978833673111832E-002,0.281807230306979,0.524434814895680,0.839775289288694 
 06/26  21:00:00,1.44320011876366,0.796965865094927,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.531172903478863,0.115729042078660,0.266994958976403,0.512191200540138,0.761687306187493 
 06/26  22:00:00,1.21925276557481,0.668428233627315,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.445393456939481,9.703988622559687E-002,0.216471564029606,0.443235844690528,0.637899161983146 
 06/26  23:00:00,0.926919237370416,0.530549133209347,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.310125839229834,6.756850055550720E-002,0.146949182294076,0.385163701601401,0.504019938015011 
 06/26  24:00:00,0.626482336121673,0.383729646280210,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.158362080870523,3.450306256342797E-002,9.791613045497836E-002,0.318589048543143,0.361785960983701 
 06/27  01:00:00,0.510463749876626,0.317060520572472,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.567709749201676E-002,2.084560181646811E-002,8.349244294370009E-002,0.293336593934840,0.296856166616521 
 06/27  02:00:00,0.455074692432732,0.299325548467739,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.268500009708801E-002,1.365746438951277E-002,7.168462430934135E-002,0.289935589947189,0.279355447890988 
 06/27  03:00:00,0.443504015228467,0.304228298391636,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.268500009708801E-002,1.365746438951277E-002,6.419515189025571E-002,0.285854385162011,0.284539301869923 
 06/27  04:00:00,0.442046722054359,0.355131364966292,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.268500009708801E-002,1.365746438951277E-002,7.353604637693699E-002,0.275056197501220,0.336186122923539 
 06/27  05:00:00,0.489776317166101,0.583019053688922,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.598421150843892E-002,1.437627849646360E-002,8.536320358615601E-002,0.306940609885441,0.561877686216173 
 06/27  06:00:00,0.615843216606688,1.00726627163009,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.907869138789609E-002,1.940797724511937E-002,0.135604843471835,0.354639690812237,0.982839500514066 
 06/27  07:00:00,0.790627832708188,1.12387563006168,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.141866023813768,3.090899202867384E-002,0.208909549344490,0.376831241831655,1.09792035564638 
 06/27  08:00:00,0.733759325523546,1.08870300413930,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105574748444651,2.300204777987350E-002,0.269481467066278,0.318589048543143,1.06675931884279 
 06/27  09:00:00,0.690995202346795,0.992250999910859,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.938579704502768E-002,1.293865028256194E-002,0.330413698414181,0.271145042915422,0.973575149254182 
 06/27  10:00:00,0.705302685549294,0.882818961742271,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.278737422232559E-002,1.150102206866029E-002,0.346380350176442,0.277521925392267,0.863703885999598 
 06/27  11:00:00,0.715604700927497,0.784812120278597,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.948816281097469E-002,1.078220978298593E-002,0.360615364151980,0.277606950491958,0.765691188201441 
 06/27  12:00:00,0.700321474939976,0.707962172838116,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.948816281097469E-002,1.078220978298593E-002,0.350008518647474,0.272930570008939,0.689163339157361 
 06/27  13:00:00,0.678774620644029,0.663344409230056,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.948816281097469E-002,1.078220978298593E-002,0.319023878285798,0.282368356074668,0.643895522422023 
 06/27  14:00:00,0.669879915097603,0.619205759558900,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.948816281097469E-002,1.078220978298593E-002,0.294229479097109,0.298268049716935,0.598661738203110 
 06/27  15:00:00,0.697274475541306,0.625916989862194,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.278737422232559E-002,1.150102206866029E-002,0.301026121403993,0.314847944156729,0.604230983282808 
 06/27  16:00:00,0.809274666980457,0.684083129356207,0.000000000000000E+000,0.000000000000000E+000,9.826751501543161E-003,3.020350027039922E-003,1.284710152858308E-002,3.020350027039922E-003,5.278737422232559E-002,1.150102206866029E-002,0.342617218823578,0.372409936647711,0.658432384333869 
 06/27  17:00:00,1.12789149535029,0.806255850201145,0.000000000000000E+000,0.000000000000000E+000,0.120318127211374,3.873451518775764E-002,0.159052642399132,3.873451518775764E-002,6.598421150843892E-002,1.437627849646360E-002,0.418947793799472,0.452418555457185,0.775094294433139 
 06/27  18:00:00,1.17325162900634,0.917150413548169,0.000000000000000E+000,0.000000000000000E+000,9.248875045721200E-002,3.180003833231893E-002,0.124288788789531,3.180003833231893E-002,0.105574748444651,2.300204777987350E-002,0.382084005386279,0.491190000916397,0.883318369257291 
 06/27  19:00:00,1.15928726385989,0.936412184459943,0.000000000000000E+000,0.000000000000000E+000,5.240761452666057E-002,1.891285715439376E-002,7.132047168105447E-002,1.891285715439376E-002,0.204551090785182,4.456647098839826E-002,0.314732547256681,0.507004669458972,0.901490861955788 
 06/27  20:00:00,1.28654288833754,0.873689260101924,0.000000000000000E+000,0.000000000000000E+000,1.257487528486837E-002,4.613200925076177E-003,1.718807620994452E-002,4.613200925076177E-003,0.366212416504218,7.978833673111832E-002,0.281807230306979,0.524434814895680,0.837567389029372 
 06/27  21:00:00,1.44320011876366,0.794963376927098,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.531172903478863,0.115729042078660,0.266994958976403,0.512191200540138,0.759684818019663 
 06/27  22:00:00,1.21925276557481,0.666647329958437,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.445393456939481,9.703988622559687E-002,0.216471564029606,0.443235844690528,0.636118258314272 
 06/27  23:00:00,0.926919237370416,0.529153808721650,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.310125839229834,6.756850055550720E-002,0.146949182294076,0.385163701601401,0.502624613527314 
 06/27  24:00:00,0.626482336121673,0.382805432180334,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.158362080870523,3.450306256342797E-002,9.791613045497836E-002,0.318589048543143,0.360861746883828 
 06/28  01:00:00,0.510463749876626,0.316276472698151,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.567709749201676E-002,2.084560181646811E-002,8.349244294370009E-002,0.293336593934840,0.296072118742200 
 06/28  02:00:00,0.455074692432732,0.298568097913696,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.268500009708801E-002,1.365746438951277E-002,7.168462430934135E-002,0.289935589947189,0.278597997336945 
 06/28  03:00:00,0.443504015228467,0.303365312738350,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.268500009708801E-002,1.365746438951277E-002,6.419515189025571E-002,0.285854385162011,0.283676316216638 
 06/28  04:00:00,0.442046722054359,0.354009880581533,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.268500009708801E-002,1.365746438951277E-002,7.353604637693699E-002,0.275056197501220,0.335064638538780 
 06/28  05:00:00,0.489776317166101,0.581320852716452,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.598421150843892E-002,1.437627849646360E-002,8.536320358615601E-002,0.306940609885441,0.560179485243702 
 06/28  06:00:00,0.615843216606688,1.00452485677098,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.907869138789609E-002,1.940797724511937E-002,0.135604843471835,0.354639690812237,0.980098085654961 
 06/28  07:00:00,0.790627832708188,1.12099742731700,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.141866023813768,3.090899202867384E-002,0.208909549344490,0.376831241831655,1.09504215290170 
 06/28  08:00:00,0.733759325523546,1.08608896386831,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105574748444651,2.300204777987350E-002,0.269481467066278,0.318589048543143,1.06414527857180 
 06/28  09:00:00,0.690995202346795,0.989938750924562,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.938579704502768E-002,1.293865028256194E-002,0.330413698414181,0.271145042915422,0.971262900267887 
 06/28  10:00:00,0.705302685549294,0.880797180529386,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.278737422232559E-002,1.150102206866029E-002,0.346380350176442,0.277521925392267,0.861682104786713 
 06/28  11:00:00,0.715604700927497,0.783037250425421,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.948816281097469E-002,1.078220978298593E-002,0.360615364151980,0.277606950491958,0.763916318348268 
 06/28  12:00:00,0.700321474939976,0.706382547466489,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.948816281097469E-002,1.078220978298593E-002,0.350008518647474,0.272930570008939,0.687583713785734 
 06/28  13:00:00,0.678774620644029,0.661817591998392,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.948816281097469E-002,1.078220978298593E-002,0.319023878285798,0.282368356074668,0.642368705190359 
 06/28  14:00:00,0.669879915097603,0.617798431277550,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.948816281097469E-002,1.078220978298593E-002,0.294229479097109,0.298268049716935,0.597254409921759 
 06/28  15:00:00,0.697274475541306,0.624583838954360,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.278737422232559E-002,1.150102206866029E-002,0.301026121403993,0.314847944156729,0.602897832374975 
 06/28  16:00:00,0.812695133310145,0.682634603993869,0.000000000000000E+000,0.000000000000000E+000,1.233914284990263E-002,3.928425008367604E-003,1.626756785827024E-002,3.928425008367604E-003,5.278737422232559E-002,1.150102206866029E-002,0.342617218823578,0.372409936647711,0.656983858971528 
 06/28  17:00:00,1.21137899916708,0.804355933890338,0.000000000000000E+000,0.000000000000000E+000,0.183445280466929,5.909486574899422E-002,0.242540146215923,5.909486574899422E-002,6.598421150843892E-002,1.437627849646360E-002,0.418947793799472,0.452418555457185,0.773194378122333 
 06/28  18:00:00,1.30525323499320,0.914671033954083,0.000000000000000E+000,0.000000000000000E+000,0.192684706436015,6.360568834037662E-002,0.256290394776392,6.360568834037662E-002,0.105574748444651,2.300204777987350E-002,0.382084005386279,0.491190000916397,0.880838989663206 
 06/28  19:00:00,1.38437091018494,0.933422106635838,0.000000000000000E+000,0.000000000000000E+000,0.222140400426046,7.426371758006041E-002,0.296404118006105,7.426371758006041E-002,0.204551090785182,4.456647098839826E-002,0.314732547256681,0.507004669458972,0.898500784131683 
 06/28  20:00:00,1.53900037876057,0.870816203519255,0.000000000000000E+000,0.000000000000000E+000,0.200484242794188,6.916132383878008E-002,0.269645566632969,6.916132383878008E-002,0.366212416504218,7.978833673111832E-002,0.281807230306979,0.524434814895680,0.834694332446704 
 06/28  21:00:00,1.64048674619490,0.792550338389211,0.000000000000000E+000,0.000000000000000E+000,0.145149455071991,5.213717235924785E-002,0.197286627431240,5.213717235924785E-002,0.531172903478863,0.115729042078660,0.266994958976403,0.512191200540138,0.757271779481775 
 06/28  22:00:00,1.29645788527205,0.664772626238228,0.000000000000000E+000,0.000000000000000E+000,5.644041784129148E-002,2.076470185594714E-002,7.720511969723885E-002,2.076470185594714E-002,0.445393456939481,9.703988622559687E-002,0.216471564029606,0.443235844690528,0.634243554594063 
 06/28  23:00:00,0.926919237370416,0.527786052651457,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.310125839229834,6.756850055550720E-002,0.146949182294076,0.385163701601401,0.501256857457121 
 06/28  24:00:00,0.626482336121673,0.381969541505419,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.158362080870523,3.450306256342797E-002,9.791613045497836E-002,0.318589048543143,0.360025856208913 
 06/29  01:00:00,0.510463749876626,0.315988599835250,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.567709749201676E-002,2.084560181646811E-002,8.349244294370009E-002,0.293336593934840,0.295784245879299 
 06/29  02:00:00,0.455074692432732,0.298778694398864,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.268500009708801E-002,1.365746438951277E-002,7.168462430934135E-002,0.289935589947189,0.278808593822113 
 06/29  03:00:00,0.443504015228467,0.303607616003923,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.268500009708801E-002,1.365746438951277E-002,6.419515189025571E-002,0.285854385162011,0.283918619482211 
 06/29  04:00:00,0.442046722054359,0.354293456332749,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.268500009708801E-002,1.365746438951277E-002,7.353604637693699E-002,0.275056197501220,0.335348214289996 
 06/29  05:00:00,0.489776317166101,0.581158257176714,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.598421150843892E-002,1.437627849646360E-002,8.536320358615601E-002,0.306940609885441,0.560016889703964 
 06/29  06:00:00,0.622697939960531,1.25205423539221,0.000000000000000E+000,0.248961335662983,0.000000000000000E+000,6.854723353843657E-003,6.854723353843657E-003,6.854723353843657E-003,8.907869138789609E-002,1.940797724511937E-002,0.135604843471835,0.354639690812237,0.978666128613204 
 06/29  07:00:00,0.794948808943055,1.27558255159921,0.000000000000000E+000,0.156936459616179,0.000000000000000E+000,4.320976234867250E-003,4.320976234867250E-003,4.320976234867250E-003,0.141866023813768,3.090899202867384E-002,0.208909549344490,0.376831241831655,1.09269081756773 
 06/29  08:00:00,0.737205034534306,1.20850776311309,0.000000000000000E+000,0.125147037063578,0.000000000000000E+000,3.445709010757031E-003,3.445709010757031E-003,3.445709010757031E-003,0.105574748444651,2.300204777987350E-002,0.269481467066278,0.318589048543143,1.06141704075301 
 06/29  09:00:00,0.690995202346795,0.987288740347302,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.938579704502768E-002,1.293865028256194E-002,0.330413698414181,0.271145042915422,0.968612889690628 
 06/29  10:00:00,0.705302685549294,0.878392811887276,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.278737422232559E-002,1.150102206866029E-002,0.346380350176442,0.277521925392267,0.859277736144603 
 06/29  11:00:00,0.715604700927497,0.781060524080044,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.948816281097469E-002,1.078220978298593E-002,0.360615364151980,0.277606950491958,0.761939592002892 
 06/29  12:00:00,0.700321474939976,0.704667918483651,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.948816281097469E-002,1.078220978298593E-002,0.350008518647474,0.272930570008939,0.685869084802896 
 06/29  13:00:00,0.678774620644029,0.660338518083675,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.948816281097469E-002,1.078220978298593E-002,0.319023878285798,0.282368356074668,0.640889631275642 
 06/29  14:00:00,0.669879915097603,0.616618140815387,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.948816281097469E-002,1.078220978298593E-002,0.294229479097109,0.298268049716935,0.596074119459597 
 06/29  15:00:00,0.697274475541306,0.623564379813035,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.278737422232559E-002,1.150102206866029E-002,0.301026121403993,0.314847944156729,0.601878373233647 
 06/29  16:00:00,0.796427565451873,0.681304740207914,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.278737422232559E-002,1.150102206866029E-002,0.342617218823578,0.372409936647711,0.655653995185577 
 06/29  17:00:00,1.14667117283368,0.802701230121356,0.000000000000000E+000,0.000000000000000E+000,0.133715412454266,4.411690742825659E-002,0.177832319882522,4.411690742825659E-002,6.598421150843892E-002,1.437627849646360E-002,0.418947793799472,0.452418555457185,0.771539674353351 
 06/29  18:00:00,1.25774280243968,0.912727418859929,0.000000000000000E+000,0.000000000000000E+000,0.156486121506086,5.229384071678882E-002,0.208779962222875,5.229384071678882E-002,0.105574748444651,2.300204777987350E-002,0.382084005386279,0.491190000916397,0.878895374569051 
 06/29  19:00:00,1.29334454864595,0.931543739624457,0.000000000000000E+000,0.000000000000000E+000,0.152717055422932,5.266070104418324E-002,0.205377756467115,5.266070104418324E-002,0.204551090785182,4.456647098839826E-002,0.314732547256681,0.507004669458972,0.896622417120301 
 06/29  20:00:00,1.44680685009430,0.869112551162507,0.000000000000000E+000,0.000000000000000E+000,0.131210446200679,4.624159176602215E-002,0.177452037966702,4.624159176602215E-002,0.366212416504218,7.978833673111832E-002,0.281807230306979,0.524434814895680,0.832990680089953 
 06/29  21:00:00,1.54813115629954,0.791025942006861,0.000000000000000E+000,0.000000000000000E+000,7.686377756373924E-002,2.806725997213640E-002,0.104931037535876,2.806725997213640E-002,0.531172903478863,0.115729042078660,0.266994958976403,0.512191200540138,0.755747383099426 
 06/29  22:00:00,1.21925276557481,0.663621142349175,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.445393456939481,9.703988622559687E-002,0.216471564029606,0.443235844690528,0.633092070705007 
 06/29  23:00:00,0.926919237370416,0.527279744215852,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.310125839229834,6.756850055550720E-002,0.146949182294076,0.385163701601401,0.500750549021519 
 06/29  24:00:00,0.626482336121673,0.381940798614603,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.158362080870523,3.450306256342797E-002,9.791613045497836E-002,0.318589048543143,0.359997113318096 
 06/30  01:00:00,0.510463749876626,0.315989281137334,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.567709749201676E-002,2.084560181646811E-002,8.349244294370009E-002,0.293336593934840,0.295784927181383 
 06/30  02:00:00,0.455074692432732,0.298605160867535,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.268500009708801E-002,1.365746438951277E-002,7.168462430934135E-002,0.289935589947189,0.278635060290784 
 06/30  03:00:00,0.443504015228467,0.303478334080265,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.268500009708801E-002,1.365746438951277E-002,6.419515189025571E-002,0.285854385162011,0.283789337558552 
 06/30  04:00:00,0.442046722054359,0.354073848094324,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.268500009708801E-002,1.365746438951277E-002,7.353604637693699E-002,0.275056197501220,0.335128606051570 
 06/30  05:00:00,0.499299245386830,0.926261589606204,0.000000000000000E+000,0.345869673635515,0.000000000000000E+000,9.522928220729953E-003,9.522928220729953E-003,9.522928220729953E-003,6.598421150843892E-002,1.437627849646360E-002,8.536320358615601E-002,0.306940609885441,0.559250548497939 
 06/30  06:00:00,0.636382941934116,1.74705182987146,0.000000000000000E+000,0.745996182150740,0.000000000000000E+000,2.053972532742639E-002,2.053972532742639E-002,2.053972532742639E-002,8.907869138789609E-002,1.940797724511937E-002,0.135604843471835,0.354639690812237,0.976628876604696 
 06/30  07:00:00,0.809715210260975,1.80946790443471,0.000000000000000E+000,0.693247380608072,0.000000000000000E+000,1.908737755278541E-002,1.908737755278541E-002,1.908737755278541E-002,0.141866023813768,3.090899202867384E-002,0.208909549344490,0.376831241831655,1.09026524941133 
 06/30  08:00:00,0.760912855486989,2.06759958545108,0.000000000000000E+000,0.986207427885897,0.000000000000000E+000,2.715352996344279E-002,2.715352996344279E-002,2.715352996344279E-002,0.105574748444651,2.300204777987350E-002,0.269481467066278,0.318589048543143,1.05944847226867 
 06/30  09:00:00,0.727089568376153,2.29693160799677,0.000000000000000E+000,1.31093570268440,0.000000000000000E+000,3.609436602936056E-002,3.609436602936056E-002,3.609436602936056E-002,5.938579704502768E-002,1.293865028256194E-002,0.330413698414181,0.271145042915422,0.967320054655691 
 06/30  10:00:00,0.762907075403683,2.96956432305547,0.000000000000000E+000,2.09217281251157,0.000000000000000E+000,5.760438985438863E-002,5.760438985438863E-002,5.760438985438863E-002,5.278737422232559E-002,1.150102206866029E-002,0.346380350176442,0.277521925392267,0.858276434801229 
 06/30  11:00:00,0.775795539087051,2.96624763330668,0.000000000000000E+000,2.18611177859920,0.000000000000000E+000,6.019083815955228E-002,6.019083815955228E-002,6.019083815955228E-002,4.948816281097469E-002,1.078220978298593E-002,0.360615364151980,0.277606950491958,0.761014922630320 
 06/30  12:00:00,0.750358952135859,2.52046697134207,0.000000000000000E+000,1.81734499159741,0.000000000000000E+000,5.003747719588474E-002,5.003747719588474E-002,5.003747719588474E-002,4.948816281097469E-002,1.078220978298593E-002,0.350008518647474,0.272930570008939,0.684323146063904 
 06/30  13:00:00,0.727624817775864,2.43293523622525,0.000000000000000E+000,1.77422336359091,0.000000000000000E+000,4.885019713183477E-002,4.885019713183477E-002,4.885019713183477E-002,4.948816281097469E-002,1.078220978298593E-002,0.319023878285798,0.282368356074668,0.639262985826313 
 06/30  14:00:00,0.714923793782169,2.25188296705602,0.000000000000000E+000,1.63597910840015,0.000000000000000E+000,4.504387868456551E-002,4.504387868456551E-002,4.504387868456551E-002,4.948816281097469E-002,1.078220978298593E-002,0.294229479097109,0.298268049716935,0.595359837300078 
 06/30  15:00:00,0.738299310465015,2.11313905241429,0.000000000000000E+000,1.49000873860682,0.000000000000000E+000,4.102483492370640E-002,4.102483492370640E-002,4.102483492370640E-002,5.278737422232559E-002,1.150102206866029E-002,0.301026121403993,0.314847944156729,0.601444307228080 
 06/30  16:00:00,0.830318929089070,1.91206356208076,0.000000000000000E+000,1.23092336816551,0.000000000000000E+000,3.389136363719533E-002,3.389136363719533E-002,3.389136363719533E-002,5.278737422232559E-002,1.150102206866029E-002,0.342617218823578,0.372409936647711,0.655489448892912 
 06/30  17:00:00,0.993603696627702,1.70195747143583,0.000000000000000E+000,0.899451114353085,0.000000000000000E+000,2.476484367654162E-002,2.476484367654162E-002,2.476484367654162E-002,6.598421150843892E-002,1.437627849646360E-002,0.418947793799472,0.452418555457185,0.771344801314742 
 06/30  18:00:00,1.06875664991578,1.63163826285895,0.000000000000000E+000,0.718904767725357,0.000000000000000E+000,1.979380969897831E-002,1.979380969897831E-002,1.979380969897831E-002,0.105574748444651,2.300204777987350E-002,0.382084005386279,0.491190000916397,0.878901450842718 
 06/30  19:00:00,1.10577641290932,1.57877315872609,0.000000000000000E+000,0.646839665998602,0.000000000000000E+000,1.780962073048638E-002,1.780962073048638E-002,1.780962073048638E-002,0.204551090785182,4.456647098839826E-002,0.314732547256681,0.507004669458972,0.897012170223337 
 06/30  20:00:00,1.28607621015153,1.47733785786177,0.000000000000000E+000,0.607315769184999,0.000000000000000E+000,1.672139802392983E-002,1.672139802392983E-002,1.672139802392983E-002,0.366212416504218,7.978833673111832E-002,0.281807230306979,0.524434814895680,0.833900217604213 
 06/30  21:00:00,1.46010030665649,1.40596307962776,0.000000000000000E+000,0.613809359409717,0.000000000000000E+000,1.690018789282705E-002,1.690018789282705E-002,1.690018789282705E-002,0.531172903478863,0.115729042078660,0.266994958976403,0.512191200540138,0.756875161310609 
 06/30  22:00:00,1.24169365437899,1.48004593191996,0.000000000000000E+000,0.815045824864622,0.000000000000000E+000,2.244088880417657E-002,2.244088880417657E-002,2.244088880417657E-002,0.445393456939481,9.703988622559687E-002,0.216471564029606,0.443235844690528,0.634471035411175 
 06/30  23:00:00,0.959208847986373,1.70136164062396,0.000000000000000E+000,1.17274821637825,0.000000000000000E+000,3.228961061595755E-002,3.228961061595755E-002,3.228961061595755E-002,0.310125839229834,6.756850055550720E-002,0.146949182294076,0.385163701601401,0.502084229051376 
 06/30  24:00:00,0.669503929684104,1.94560911147956,0.000000000000000E+000,1.56253036669188,0.000000000000000E+000,4.302159356243037E-002,4.302159356243037E-002,4.302159356243037E-002,0.158362080870523,3.450306256342797E-002,9.791613045497836E-002,0.318589048543143,0.361135059491172 
 07/01  01:00:00,0.566154020196479,2.16102569392985,0.000000000000000E+000,1.83800222061143,0.000000000000000E+000,5.060623856507902E-002,5.060623856507902E-002,5.060623856507902E-002,9.764119643193464E-002,2.127351072004496E-002,8.750431654647417E-002,0.292016744243345,0.302910027591739 
 07/01  02:00:00,0.514633300291161,2.36099047806997,0.000000000000000E+000,2.05759654013830,0.000000000000000E+000,5.665239150052888E-002,5.665239150052888E-002,5.665239150052888E-002,6.397178750905712E-002,1.393782258092414E-002,7.432824215023587E-002,0.288631042860813,0.283513691575736 
