Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 07/01  03:00:00,0.505510229735991,2.49907920833652,0.000000000000000E+000,2.19107421286550,0.000000000000000E+000,6.032747027540510E-002,6.032747027540510E-002,6.032747027540510E-002,6.397178750905712E-002,1.393782258092414E-002,6.559293447922755E-002,0.284568201201776,0.288404588359969 
 07/01  04:00:00,0.508025019592538,2.64809599370584,0.000000000000000E+000,2.28497059126300,0.000000000000000E+000,6.291274600156820E-002,6.291274600156820E-002,6.291274600156820E-002,6.397178750905712E-002,1.393782258092414E-002,7.627205049915019E-002,0.273818599312238,0.344265403333902 
 07/01  05:00:00,0.556422764084544,2.86639039727098,0.000000000000000E+000,2.25850127939573,0.000000000000000E+000,6.218395890001482E-002,6.218395890001482E-002,6.218395890001482E-002,6.733872589355760E-002,1.467139266972975E-002,8.955712315816899E-002,0.305559549773472,0.586842874665588 
 07/01  06:00:00,0.692645004172746,3.28973419650045,0.000000000000000E+000,2.22339653389497,0.000000000000000E+000,6.121740994503738E-002,6.121740994503738E-002,6.121740994503738E-002,9.427424132885273E-002,2.053995520145101E-002,0.146457372344328,0.353044011663478,1.04202079822112 
 07/01  07:00:00,0.877539177082397,3.05620677424891,0.000000000000000E+000,1.85985915442831,0.000000000000000E+000,5.120803174826152E-002,5.120803174826152E-002,5.120803174826152E-002,0.154879098812700,3.374420951484601E-002,0.230460098132495,0.375135713184494,1.17050912954215 
 07/01  08:00:00,0.826366309542669,2.84482982580921,0.000000000000000E+000,1.67944665094294,0.000000000000000E+000,4.624068291205257E-002,4.624068291205257E-002,4.624068291205257E-002,0.117842759864612,2.567493489543148E-002,0.302340341172329,0.317155577008642,1.14353822381181 
 07/01  09:00:00,0.784190421002002,2.63777094661105,0.000000000000000E+000,1.57474410406704,0.000000000000000E+000,4.335787787180038E-002,4.335787787180038E-002,4.335787787180038E-002,6.397178750905712E-002,1.393782258092414E-002,0.375885876628294,0.269925042722327,1.04443502271144 
 07/01  10:00:00,0.798827907212917,2.47419287151085,0.000000000000000E+000,1.53082960128464,0.000000000000000E+000,4.214876736075108E-002,4.214876736075108E-002,4.214876736075108E-002,5.387098907413678E-002,1.173711413578380E-002,0.397685790138072,0.276273232814574,0.924334201573497 
 07/01  11:00:00,0.807903555187802,2.11573617967612,0.000000000000000E+000,1.28089987266986,0.000000000000000E+000,3.526738096798775E-002,3.526738096798775E-002,3.526738096798775E-002,5.387098907413678E-002,1.173711413578380E-002,0.413558181971159,0.276357875349137,0.815801408369274 
 07/01  12:00:00,0.784984719882057,1.92171353545212,0.000000000000000E+000,1.17037039447844,0.000000000000000E+000,3.222414136843609E-002,3.222414136843609E-002,3.222414136843609E-002,5.387098907413678E-002,1.173711413578380E-002,0.398337925665944,0.271702535948156,0.732628891471464 
 07/01  13:00:00,0.751608983033878,1.60042366361518,0.000000000000000E+000,0.899184972412983,0.000000000000000E+000,2.475751591471305E-002,2.475751591471305E-002,2.475751591471305E-002,5.387098907413678E-002,1.173711413578380E-002,0.363033492934962,0.281097857284681,0.681877313446175 
 07/01  14:00:00,0.728159920231776,1.18986682155893,0.000000000000000E+000,0.535955194036251,0.000000000000000E+000,1.475660698634473E-002,1.475660698634473E-002,1.475660698634473E-002,5.387098907413678E-002,1.173711413578380E-002,0.333757185097896,0.296926011248016,0.633460042708426 
 07/01  15:00:00,0.737920242104841,0.775763861010092,0.000000000000000E+000,0.114945715973411,0.000000000000000E+000,3.164833132056369E-003,3.164833132056369E-003,3.164833132056369E-003,5.387098907413678E-002,1.173711413578380E-002,0.338603986585406,0.313431305487858,0.639229713290048 
 07/01  16:00:00,0.836933269633602,0.727664389287237,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.723791909934670E-002,1.247068240331294E-002,0.379378353054140,0.370734301387204,0.702129058190758 
 07/01  17:00:00,1.00517988419406,0.858667114080875,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.733872589355760E-002,1.467139266972975E-002,0.455674825529913,0.450382926411258,0.827645767787643 
 07/01  18:00:00,1.08477280442174,0.985362475382841,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.107741978148274,2.347423191412051E-002,0.417464634497629,0.488979922172116,0.951682656263127 
 07/01  19:00:00,1.12149494148210,1.01288219040360,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.205383090987301,4.474774263416546E-002,0.349528660570141,0.504723433600890,0.978117994209922 
 07/01  20:00:00,1.30722974561102,0.946540839072010,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.370362971516340,8.069265513032245E-002,0.316986952088389,0.522075153186363,0.910581496103270 
 07/01  21:00:00,1.48180791465547,0.855803989370841,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.535342852045378,0.116637567626479,0.302828853084766,0.509886628209248,0.820684164136781 
 07/01  22:00:00,1.24862825109231,0.714640784379517,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.447802520922691,9.756475988774546E-002,0.244907423913850,0.441241532678422,0.684249076387293 
 07/01  23:00:00,0.940370473862924,0.558897503336873,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.309758114032493,6.748840081692746E-002,0.162581263752207,0.383430681571697,0.532487674600104 
 07/01  24:00:00,0.635646520049537,0.393488262688789,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.161612925425957,3.521133876479848E-002,0.104554665160539,0.317155577008642,0.371643311634334 
 07/02  01:00:00,0.515547781631398,0.321920095087645,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.764119643193464E-002,2.127351072004496E-002,8.750431654647417E-002,0.292016744243345,0.301806649360965 
 07/02  02:00:00,0.457980908790631,0.302804399915312,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,7.432824215023587E-002,0.288631042860813,0.282924153559378 
 07/02  03:00:00,0.450524016529589,0.501868768487213,0.000000000000000E+000,0.193992729593272,0.000000000000000E+000,5.341257069005153E-003,5.341257069005153E-003,5.341257069005153E-003,6.397178750905712E-002,1.393782258092414E-002,6.559293447922755E-002,0.284568201201776,0.288275631782899 
 07/02  04:00:00,0.456683181872109,0.783295720859000,0.000000000000000E+000,0.420251647193124,0.000000000000000E+000,1.157090828113791E-002,1.157090828113791E-002,1.157090828113791E-002,6.397178750905712E-002,1.393782258092414E-002,7.627205049915019E-002,0.273818599312238,0.344184074556948 
 07/02  05:00:00,0.512813968192463,1.28191369850688,0.000000000000000E+000,0.674643913969160,0.000000000000000E+000,1.857516300793405E-002,1.857516300793405E-002,1.857516300793405E-002,6.733872589355760E-002,1.467139266972975E-002,8.955712315816899E-002,0.305559549773472,0.586223541328063 
 07/02  06:00:00,0.651501000345975,1.79356716752184,0.000000000000000E+000,0.729059619263357,0.000000000000000E+000,2.007340611826557E-002,2.007340611826557E-002,2.007340611826557E-002,9.427424132885273E-002,2.053995520145101E-002,0.146457372344328,0.353044011663478,1.04019068387415 
 07/02  07:00:00,0.842213753685972,1.77047292573495,0.000000000000000E+000,0.576851199526224,0.000000000000000E+000,1.588260835183593E-002,1.588260835183593E-002,1.588260835183593E-002,0.154879098812700,3.374420951484601E-002,0.230460098132495,0.375135713184494,1.16778323593028 
 07/02  08:00:00,0.796580850555346,1.76024081344760,0.000000000000000E+000,0.597648411972280,0.000000000000000E+000,1.645522392472877E-002,1.645522392472877E-002,1.645522392472877E-002,0.117842759864612,2.567493489543148E-002,0.302340341172329,0.317155577008642,1.14074745042086 
 07/02  09:00:00,0.755185925441396,1.58160042820540,0.000000000000000E+000,0.521310204221830,0.000000000000000E+000,1.435338231119436E-002,1.435338231119436E-002,1.435338231119436E-002,6.397178750905712E-002,1.393782258092414E-002,0.375885876628294,0.269925042722327,1.04169840415099 
 07/02  10:00:00,0.760742156679811,1.08829928020046,0.000000000000000E+000,0.147567457359852,0.000000000000000E+000,4.063016827645945E-003,4.063016827645945E-003,4.063016827645945E-003,5.387098907413678E-002,1.173711413578380E-002,0.397685790138072,0.276273232814574,0.921702754187894 
 07/02  11:00:00,0.772636174219814,0.832458660125748,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.413558181971159,0.276357875349137,0.813423761488761 
 07/02  12:00:00,0.752760578513620,0.749468207681181,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.398337925665944,0.271702535948156,0.730753958178968 
 07/02  13:00:00,0.726851467119164,0.699475638187063,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.363033492934962,0.281097857284681,0.680114260431034 
 07/02  14:00:00,0.713403313245433,0.651637916045482,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.333757185097896,0.296926011248016,0.631186331231225 
 07/02  15:00:00,0.734755408972785,0.658055419552176,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.338603986585406,0.313431305487858,0.636466987805541 
 07/02  16:00:00,0.836933269633602,0.724355785651187,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.723791909934670E-002,1.247068240331294E-002,0.379378353054140,0.370734301387204,0.698820454554708 
 07/02  17:00:00,1.00517988419406,0.854512031228167,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.733872589355760E-002,1.467139266972975E-002,0.455674825529913,0.450382926411258,0.823490684934935 
 07/02  18:00:00,1.08477280442174,0.980589422209416,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.107741978148274,2.347423191412051E-002,0.417464634497629,0.488979922172116,0.946909603089699 
 07/02  19:00:00,1.12149494148210,1.00815765408043,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.205383090987301,4.474774263416546E-002,0.349528660570141,0.504723433600890,0.973393457886757 
 07/02  20:00:00,1.30722974561102,0.942165928322273,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.370362971516340,8.069265513032245E-002,0.316986952088389,0.522075153186363,0.906206585353533 
 07/02  21:00:00,1.48180791465547,0.851591691998303,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.535342852045378,0.116637567626479,0.302828853084766,0.509886628209248,0.816471866764243 
 07/02  22:00:00,1.24862825109231,0.710820198916910,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.447802520922691,9.756475988774546E-002,0.244907423913850,0.441241532678422,0.680428490924685 
 07/02  23:00:00,0.940370473862924,0.555639377613008,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.309758114032493,6.748840081692746E-002,0.162581263752207,0.383430681571697,0.529229548876237 
 07/02  24:00:00,0.635646520049537,0.390761473099123,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.161612925425957,3.521133876479848E-002,0.104554665160539,0.317155577008642,0.368916522044670 
 07/03  01:00:00,0.511600754398437,0.312921179969435,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.764119643193464E-002,2.127351072004496E-002,8.355728931351325E-002,0.292016744243345,0.292807734242758 
 07/03  02:00:00,0.455369668274410,0.295596180292099,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,7.171700163401486E-002,0.288631042860813,0.275715933936166 
 07/03  03:00:00,0.443817354196285,0.300487814983693,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,6.422752921492920E-002,0.284568201201776,0.280887407872652 
 07/03  04:00:00,0.442441115838571,0.350449685305541,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,7.360089274675015E-002,0.273818599312238,0.331589686196615 
 07/03  05:00:00,0.490142109307002,0.574567392621963,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.733872589355760E-002,1.467139266972975E-002,8.546042728064268E-002,0.305559549773472,0.553521149412307 
 07/03  06:00:00,0.625821644038759,1.17437050705218,0.000000000000000E+000,0.182309178479772,0.000000000000000E+000,5.019570528963682E-003,5.019570528963682E-003,5.019570528963682E-003,9.427424132885273E-002,2.053995520145101E-002,0.135831851626414,0.353044011663478,0.967744464188063 
 07/03  07:00:00,0.807679374836369,1.19773686739157,0.000000000000000E+000,9.114816379549714E-002,0.000000000000000E+000,2.509608350891647E-003,2.509608350891647E-003,2.509608350891647E-003,0.154879098812700,3.374420951484601E-002,0.209298719283835,0.375135713184494,1.08075021331763 
 07/03  08:00:00,0.751888458820947,1.22434808909533,0.000000000000000E+000,0.152548417888774,0.000000000000000E+000,4.200159032363177E-003,4.200159032363177E-003,4.200159032363177E-003,0.117842759864612,2.567493489543148E-002,0.269903014330297,0.317155577008642,1.04995472015211 
 07/03  09:00:00,0.696654493284882,1.00748461981390,0.000000000000000E+000,3.098230568009055E-002,0.000000000000000E+000,8.530446454092398E-004,8.530446454092398E-004,8.530446454092398E-004,6.397178750905712E-002,1.393782258092414E-002,0.330854782137564,0.269925042722327,0.957910494301230 
 07/03  10:00:00,0.705762869829883,0.868595849244840,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.346769520115789,0.276273232814574,0.849566780592122 
 07/03  11:00:00,0.720147372709796,0.772215793501690,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.361069380461137,0.276357875349137,0.753180894864703 
 07/03  12:00:00,0.704950034174123,0.696606304904823,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.350527381326447,0.271702535948156,0.677892055402610 
 07/03  13:00:00,0.683263399734021,0.652766403007541,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.319445425549819,0.281097857284681,0.633405025251512 
 07/03  14:00:00,0.674277709769767,0.609430766609807,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.294631581622230,0.296926011248016,0.588979181795549 
 07/03  15:00:00,0.697696406470343,0.616145295585851,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.301544984082964,0.313431305487858,0.594556863839216 
 07/03  16:00:00,0.801015321651545,0.673405729974395,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.723791909934670E-002,1.247068240331294E-002,0.343460405072082,0.370734301387204,0.647870398877916 
 07/03  17:00:00,1.14912377395566,0.793404463348935,0.000000000000000E+000,0.000000000000000E+000,0.134834941719419,4.446090653890261E-002,0.179295848258322,4.446090653890261E-002,6.733872589355760E-002,1.467139266972975E-002,0.420322867033191,0.450382926411258,0.762383117055703 
 07/03  18:00:00,1.33226026684922,0.902187114204172,0.000000000000000E+000,0.000000000000000E+000,0.212426831436344,6.937097397893922E-002,0.281797805415283,6.937097397893922E-002,0.107741978148274,2.347423191412051E-002,0.383154291509830,0.488979922172116,0.868507295084455 
 07/03  19:00:00,1.41092995254453,0.920714355690934,0.000000000000000E+000,0.000000000000000E+000,0.242609992422918,8.106980022885747E-002,0.323679792651777,8.106980022885747E-002,0.205383090987301,4.474774263416546E-002,0.315283878980793,0.504723433600890,0.885950159497258 
 07/03  20:00:00,1.54832766464919,0.859010033597735,0.000000000000000E+000,0.000000000000000E+000,0.204062380833443,7.189093641661173E-002,0.275953317250055,7.189093641661173E-002,0.370362971516340,8.069265513032245E-002,0.282131553876513,0.522075153186363,0.823050690628995 
 07/03  21:00:00,1.60350143859446,0.781985137163668,0.000000000000000E+000,0.000000000000000E+000,0.114346576097471,4.295383379529454E-002,0.157300409892766,4.295383379529454E-002,0.535342852045378,0.116637567626479,0.267221967130982,0.509886628209248,0.746865311929605 
 07/03  22:00:00,1.25169594733804,0.655867816365964,0.000000000000000E+000,0.000000000000000E+000,2.272784938403190E-002,8.633081420537167E-003,3.136093080456902E-002,8.633081420537167E-003,0.447802520922691,9.756475988774546E-002,0.216614189355009,0.441241532678422,0.625476108373739 
 07/03  23:00:00,0.924835616099282,0.520468454148889,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.309758114032493,6.748840081692746E-002,0.147046405988563,0.383430681571697,0.494058625412120 
 07/03  24:00:00,0.629072831713790,0.376406663266662,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.161612925425957,3.521133876479848E-002,9.798097682479152E-002,0.317155577008642,0.354561712212207 
 07/04  01:00:00,0.511600754398437,0.311150691146832,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.764119643193464E-002,2.127351072004496E-002,8.355728931351325E-002,0.292016744243345,0.291037245420155 
 07/04  02:00:00,0.455369668274410,0.294028276832786,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,7.171700163401486E-002,0.288631042860813,0.274148030476851 
 07/04  03:00:00,0.443817354196285,0.298940306977140,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,6.422752921492920E-002,0.284568201201776,0.279339899866099 
 07/04  04:00:00,0.442441115838571,0.348772485009729,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,7.360089274675015E-002,0.273818599312238,0.329912485900803 
 07/04  05:00:00,0.492558000836305,0.660474784769044,0.000000000000000E+000,8.770084204573750E-002,0.000000000000000E+000,2.415891529302658E-003,2.415891529302658E-003,2.415891529302658E-003,6.733872589355760E-002,1.467139266972975E-002,8.546042728064268E-002,0.305559549773472,0.551727699513651 
 07/04  06:00:00,0.632457120501239,1.41230452427934,0.000000000000000E+000,0.423307537944343,0.000000000000000E+000,1.165504699144563E-002,1.165504699144563E-002,1.165504699144563E-002,9.427424132885273E-002,2.053995520145101E-002,0.135831851626414,0.353044011663478,0.964680121950655 
 07/04  07:00:00,0.814412273888492,1.43834982306086,0.000000000000000E+000,0.335684880213264,0.000000000000000E+000,9.242507403016784E-003,9.242507403016784E-003,9.242507403016784E-003,0.154879098812700,3.374420951484601E-002,0.209298719283835,0.375135713184494,1.07682645256915 
 07/04  08:00:00,0.754437269249449,1.31260316308388,0.000000000000000E+000,0.245120388466645,0.000000000000000E+000,6.748969460864638E-003,6.748969460864638E-003,6.748969460864638E-003,0.117842759864612,2.567493489543148E-002,0.269903014330297,0.317155577008642,1.04563782356278 
 07/04  09:00:00,0.696920731231950,1.01321718459113,0.000000000000000E+000,4.065198182672027E-002,0.000000000000000E+000,1.119282592477994E-003,1.119282592477994E-003,1.119282592477994E-003,6.397178750905712E-002,1.393782258092414E-002,0.330854782137564,0.269925042722327,0.953973382931840 
 07/04  10:00:00,0.705762869829883,0.864969313035069,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.346769520115789,0.276273232814574,0.845940244382351 
 07/04  11:00:00,0.720147372709796,0.768758559269039,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.361069380461137,0.276357875349137,0.749723660632051 
 07/04  12:00:00,0.704950034174123,0.693419592028760,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.350527381326447,0.271702535948156,0.674705342526545 
 07/04  13:00:00,0.683263399734021,0.649607472199170,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.319445425549819,0.281097857284681,0.630246094443142 
 07/04  14:00:00,0.674277709769767,0.606563293037063,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.294631581622230,0.296926011248016,0.586111708222805 
 07/04  15:00:00,0.697696406470343,0.613393073425008,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.301544984082964,0.313431305487858,0.591804641678373 
 07/04  16:00:00,0.893688249471119,0.670271441726138,0.000000000000000E+000,0.000000000000000E+000,7.051064835770161E-002,2.216227946187161E-002,9.267292781957322E-002,2.216227946187161E-002,5.723791909934670E-002,1.247068240331294E-002,0.343460405072082,0.370734301387204,0.644736110629659 
 07/04  17:00:00,1.37202168063409,0.790037666115791,0.000000000000000E+000,0.000000000000000E+000,0.305975602625611,9.621815231114332E-002,0.402193754936752,9.621815231114332E-002,6.733872589355760E-002,1.467139266972975E-002,0.420322867033191,0.450382926411258,0.759016319822559 
 07/04  18:00:00,1.48328673386527,0.898740130574182,0.000000000000000E+000,0.000000000000000E+000,0.329270120467852,0.103554151963471,0.432824272431324,0.103554151963471,0.107741978148274,2.347423191412051E-002,0.383154291509830,0.488979922172116,0.865060311454465 
 07/04  19:00:00,1.50574724025862,0.917359581934253,0.000000000000000E+000,0.000000000000000E+000,0.316548108527104,0.101948971838769,0.418497080365874,0.101948971838769,0.205383090987301,4.474774263416546E-002,0.315283878980793,0.504723433600890,0.882595385740580 
 07/04  20:00:00,1.68063481212039,0.855606778577395,0.000000000000000E+000,0.000000000000000E+000,0.307060136450243,0.101200328271008,0.408260464721249,0.101200328271008,0.370362971516340,8.069265513032245E-002,0.282131553876513,0.522075153186363,0.819647435608657 
 07/04  21:00:00,1.79687387220609,0.778343610897982,0.000000000000000E+000,0.000000000000000E+000,0.261515757245164,8.915708625923277E-002,0.350672843504398,8.915708625923277E-002,0.535342852045378,0.116637567626479,0.267221967130982,0.509886628209248,0.743223785663922 
 07/04  22:00:00,1.48404114895484,0.652385551852402,0.000000000000000E+000,0.000000000000000E+000,0.196189032336756,6.751710008461685E-002,0.263706132421372,6.751710008461685E-002,0.447802520922691,9.756475988774546E-002,0.216614189355009,0.441241532678422,0.621993843860177 
 07/04  23:00:00,1.06191265607430,0.517503299194194,0.000000000000000E+000,0.000000000000000E+000,0.101413117655341,3.566392231967920E-002,0.137077039975020,3.566392231967920E-002,0.309758114032493,6.748840081692746E-002,0.147046405988563,0.383430681571697,0.491093470457426 
 07/04  24:00:00,0.648336373318709,0.373697940803841,0.000000000000000E+000,0.000000000000000E+000,1.422065120484014E-002,5.042890400078760E-003,1.926354160491890E-002,5.042890400078760E-003,0.161612925425957,3.521133876479848E-002,9.798097682479152E-002,0.317155577008642,0.351852989749389 
 07/05  01:00:00,0.511600754398437,0.308317508499379,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.764119643193464E-002,2.127351072004496E-002,8.355728931351325E-002,0.292016744243345,0.288204062772702 
 07/05  02:00:00,0.455369668274410,0.290912902292316,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,7.171700163401486E-002,0.288631042860813,0.271032655936381 
 07/05  03:00:00,0.443817354196285,0.295425437039541,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,6.422752921492920E-002,0.284568201201776,0.275825029928500 
 07/05  04:00:00,0.442441115838571,0.344943016180876,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,7.360089274675015E-002,0.273818599312238,0.326083017071947 
 07/05  05:00:00,0.490142109307002,0.568123012610696,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.733872589355760E-002,1.467139266972975E-002,8.546042728064268E-002,0.305559549773472,0.547076769401043 
 07/05  06:00:00,0.620802073509795,0.983609717328205,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.427424132885273E-002,2.053995520145101E-002,0.135831851626414,0.353044011663478,0.959292852943866 
 07/05  07:00:00,0.805169766485476,1.09777060131738,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.154879098812700,3.374420951484601E-002,0.209298719283835,0.375135713184494,1.07193211103893 
 07/05  08:00:00,0.747688299788583,1.06335712457139,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.117842759864612,2.567493489543148E-002,0.269903014330297,0.317155577008642,1.04151217351693 
 07/05  09:00:00,0.695801448639472,0.968635207839071,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,0.330854782137564,0.269925042722327,0.950043388006500 
 07/05  10:00:00,0.705762869829883,0.861125514503674,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.346769520115789,0.276273232814574,0.842096445850957 
 07/05  11:00:00,0.720147372709796,0.765118484929476,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.361069380461137,0.276357875349137,0.746083586292491 
 07/05  12:00:00,0.704950034174123,0.690162495928661,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.350527381326447,0.271702535948156,0.671448246426448 
 07/05  13:00:00,0.683263399734021,0.646604374877008,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.319445425549819,0.281097857284681,0.627242997120980 
 07/05  14:00:00,0.674277709769767,0.603716943089482,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.294631581622230,0.296926011248016,0.583265358275227 
 07/05  15:00:00,0.697696406470343,0.611482006488181,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.301544984082964,0.313431305487858,0.589893574741546 
 07/05  16:00:00,0.801015321651545,0.668672063231578,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.723791909934670E-002,1.247068240331294E-002,0.343460405072082,0.370734301387204,0.643136732135099 
 07/05  17:00:00,0.969827925697337,0.788097409258187,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.733872589355760E-002,1.467139266972975E-002,0.420322867033191,0.450382926411258,0.757076062964955 
 07/05  18:00:00,1.06274137512905,0.895974553883403,0.000000000000000E+000,0.000000000000000E+000,9.110154166463975E-003,3.168759528647845E-003,1.227891369511179E-002,3.168759528647845E-003,0.107741978148274,2.347423191412051E-002,0.383154291509830,0.488979922172116,0.862294734763686 
 07/05  19:00:00,1.11827922380702,0.914405071650225,0.000000000000000E+000,0.000000000000000E+000,2.290535197108261E-002,8.123711943192188E-003,3.102906391427488E-002,8.123711943192188E-003,0.205383090987301,4.474774263416546E-002,0.315283878980793,0.504723433600890,0.879640875456548 
 07/05  20:00:00,1.31471148902677,0.853004322766398,0.000000000000000E+000,0.000000000000000E+000,3.116508932181929E-002,1.117205230581142E-002,4.233714162763065E-002,1.117205230581142E-002,0.370362971516340,8.069265513032245E-002,0.282131553876513,0.522075153186363,0.817044979797661 
 07/05  21:00:00,1.45324876831211,0.776137912378786,0.000000000000000E+000,0.000000000000000E+000,5.142672775579790E-003,1.905066834838173E-003,7.047739610417955E-003,1.905066834838173E-003,0.535342852045378,0.116637567626479,0.267221967130982,0.509886628209248,0.741018087144726 
 07/05  22:00:00,1.22033501653347,0.650525204657861,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.447802520922691,9.756475988774546E-002,0.216614189355009,0.441241532678422,0.620133496665637 
 07/05  23:00:00,0.924835616099282,0.515998301794486,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.309758114032493,6.748840081692746E-002,0.147046405988563,0.383430681571697,0.489588473057718 
 07/05  24:00:00,0.629072831713790,0.372758235651111,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.161612925425957,3.521133876479848E-002,9.798097682479152E-002,0.317155577008642,0.350913284596656 
 07/06  01:00:00,0.511600754398437,0.307635740367301,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.764119643193464E-002,2.127351072004496E-002,8.355728931351325E-002,0.292016744243345,0.287522294640624 
 07/06  02:00:00,0.455369668274410,0.290507469796545,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,7.171700163401486E-002,0.288631042860813,0.270627223440611 
 07/06  03:00:00,0.443817354196285,0.295429062225311,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,6.422752921492920E-002,0.284568201201776,0.275828655114271 
 07/06  04:00:00,0.442441115838571,0.344815703575323,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,7.360089274675015E-002,0.273818599312238,0.325955704466394 
 07/06  05:00:00,0.490142109307002,0.567404653132001,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.733872589355760E-002,1.467139266972975E-002,8.546042728064268E-002,0.305559549773472,0.546358409922348 
 07/06  06:00:00,0.620802073509795,0.981762913854664,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.427424132885273E-002,2.053995520145101E-002,0.135831851626414,0.353044011663478,0.957446049470324 
 07/06  07:00:00,0.805169766485476,1.09541086264438,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.154879098812700,3.374420951484601E-002,0.209298719283835,0.375135713184494,1.06957237236593 
 07/06  08:00:00,0.747688299788583,1.06090330428210,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.117842759864612,2.567493489543148E-002,0.269903014330297,0.317155577008642,1.03905835322764 
 07/06  09:00:00,0.695801448639472,0.966377661397569,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,0.330854782137564,0.269925042722327,0.947785841564997 
 07/06  10:00:00,0.705762869829883,0.859625552259117,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.346769520115789,0.276273232814574,0.840596483606399 
 07/06  11:00:00,0.720147372709796,0.764037021102189,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.361069380461137,0.276357875349137,0.745002122465202 
 07/06  12:00:00,0.704950034174123,0.689099164111574,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.350527381326447,0.271702535948156,0.670384914609361 
 07/06  13:00:00,0.683263399734021,0.645862119484179,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.319445425549819,0.281097857284681,0.626500741728151 
 07/06  14:00:00,0.674277709769767,0.602921991025415,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.294631581622230,0.296926011248016,0.582470406211158 
 07/06  15:00:00,0.697696406470343,0.609648604263151,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.301544984082964,0.313431305487858,0.588060172516517 
 07/06  16:00:00,0.801015321651545,0.666603844967697,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.723791909934670E-002,1.247068240331294E-002,0.343460405072082,0.370734301387204,0.641068513871217 
 07/06  17:00:00,0.969827925697337,0.785872820940090,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.733872589355760E-002,1.467139266972975E-002,0.420322867033191,0.450382926411258,0.754851474646855 
 07/06  18:00:00,1.05046246143394,0.893995923086316,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.107741978148274,2.347423191412051E-002,0.383154291509830,0.488979922172116,0.860316103966602 
 07/06  19:00:00,1.10798878317621,0.912401354777828,0.000000000000000E+000,0.000000000000000E+000,1.530286864768624E-002,5.435754635779840E-003,2.073862328346607E-002,5.435754635779840E-003,0.205383090987301,4.474774263416546E-002,0.315283878980793,0.504723433600890,0.877637158584151 
 07/06  20:00:00,1.31189327460044,0.850987814885585,0.000000000000000E+000,0.000000000000000E+000,2.901705732078617E-002,1.050186988051882E-002,3.951892720130507E-002,1.050186988051882E-002,0.370362971516340,8.069265513032245E-002,0.282131553876513,0.522075153186363,0.815028471916845 
 07/06  21:00:00,1.46039037851608,0.774199244098964,0.000000000000000E+000,0.000000000000000E+000,1.034908270647065E-002,3.840267107922534E-003,1.418934981439319E-002,3.840267107922534E-003,0.535342852045378,0.116637567626479,0.267221967130982,0.509886628209248,0.739079418864904 
 07/06  22:00:00,1.22033501653347,0.649101646684216,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.447802520922691,9.756475988774546E-002,0.216614189355009,0.441241532678422,0.618709938691994 
 07/06  23:00:00,0.924835616099282,0.515072506616953,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.309758114032493,6.748840081692746E-002,0.147046405988563,0.383430681571697,0.488662677880185 
 07/06  24:00:00,0.629072831713790,0.372303023636897,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.161612925425957,3.521133876479848E-002,9.798097682479152E-002,0.317155577008642,0.350458072582445 
 07/07  01:00:00,0.511600754398437,0.307454438882868,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.764119643193464E-002,2.127351072004496E-002,8.355728931351325E-002,0.292016744243345,0.287340993156191 
 07/07  02:00:00,0.455369668274410,0.290391368360459,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,7.171700163401486E-002,0.288631042860813,0.270511122004524 
 07/07  03:00:00,0.443817354196285,0.295159700603210,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,6.422752921492920E-002,0.284568201201776,0.275559293492169 
 07/07  04:00:00,0.442441115838571,0.344549247326916,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,7.360089274675015E-002,0.273818599312238,0.325689248217987 
 07/07  05:00:00,0.490352206813679,0.574290457616546,0.000000000000000E+000,7.437881081662133E-003,0.000000000000000E+000,2.100975066777181E-004,2.100975066777181E-004,2.100975066777181E-004,6.733872589355760E-002,1.467139266972975E-002,8.546042728064268E-002,0.305559549773472,0.545806333325228 
 07/07  06:00:00,0.623374365593932,1.07132502660329,0.000000000000000E+000,9.120616098921626E-002,0.000000000000000E+000,2.572292084138196E-003,2.572292084138196E-003,2.572292084138196E-003,9.427424132885273E-002,2.053995520145101E-002,0.135831851626414,0.353044011663478,0.955802001229739 
 07/07  07:00:00,0.806837646009559,1.15338369056696,0.000000000000000E+000,6.002365778281142E-002,0.000000000000000E+000,1.667879524081196E-003,1.667879524081196E-003,1.667879524081196E-003,0.154879098812700,3.374420951484601E-002,0.209298719283835,0.375135713184494,1.06752154250570 
 07/07  08:00:00,0.751867928794237,1.21047745028428,0.000000000000000E+000,0.151604419402695,0.000000000000000E+000,4.179629005654086E-003,4.179629005654086E-003,4.179629005654086E-003,0.117842759864612,2.567493489543148E-002,0.269903014330297,0.317155577008642,1.03702807982713 
 07/07  09:00:00,0.695801448639472,0.964265251849279,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,0.330854782137564,0.269925042722327,0.945673432016707 
 07/07  10:00:00,0.705762869829883,0.857417793875614,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.346769520115789,0.276273232814574,0.838388725222896 
 07/07  11:00:00,0.720147372709796,0.762078325077720,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.361069380461137,0.276357875349137,0.743043426440732 
 07/07  12:00:00,0.704950034174123,0.687105468258635,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.350527381326447,0.271702535948156,0.668391218756422 
 07/07  13:00:00,0.683263399734021,0.643666403271127,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.319445425549819,0.281097857284681,0.624305025515099 
 07/07  14:00:00,0.674277709769767,0.601123613615764,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.294631581622230,0.296926011248016,0.580672028801510 
 07/07  15:00:00,0.697696406470343,0.607985959894779,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.301544984082964,0.313431305487858,0.586397528148144 
 07/07  16:00:00,0.801015321651545,0.664620495772793,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.723791909934670E-002,1.247068240331294E-002,0.343460405072082,0.370734301387204,0.639085164676314 
 07/07  17:00:00,1.03466012041047,0.783531376627550,0.000000000000000E+000,0.000000000000000E+000,4.859836069001134E-002,1.623383402312405E-002,6.483219471313539E-002,1.623383402312405E-002,6.733872589355760E-002,1.467139266972975E-002,0.420322867033191,0.450382926411258,0.752510030334315 
 07/07  18:00:00,1.14946025151600,0.891456179902040,0.000000000000000E+000,0.000000000000000E+000,7.420363492493823E-002,2.479415515712520E-002,9.899779008206343E-002,2.479415515712520E-002,0.107741978148274,2.347423191412051E-002,0.383154291509830,0.488979922172116,0.857776360782323 
 07/07  19:00:00,1.26951056760729,0.909799240190332,0.000000000000000E+000,0.000000000000000E+000,0.136605742667509,4.565466504703698E-002,0.182260407714546,4.565466504703698E-002,0.205383090987301,4.474774263416546E-002,0.315283878980793,0.504723433600890,0.875035043996658 
 07/07  20:00:00,1.49527239413211,0.848601074098966,0.000000000000000E+000,0.000000000000000E+000,0.165736024254726,5.716202247824390E-002,0.222898046732970,5.716202247824390E-002,0.370362971516340,8.069265513032245E-002,0.282131553876513,0.522075153186363,0.812641731130226 
 07/07  21:00:00,1.66105289289753,0.772008468632706,0.000000000000000E+000,0.000000000000000E+000,0.158495707407467,5.635615678837353E-002,0.214851864195840,5.635615678837353E-002,0.535342852045378,0.116637567626479,0.267221967130982,0.509886628209248,0.736888643398643 
 07/07  22:00:00,1.37180905650403,0.647053876187401,0.000000000000000E+000,0.000000000000000E+000,0.111453668214129,4.002037175643235E-002,0.151474039970561,4.002037175643235E-002,0.447802520922691,9.756475988774546E-002,0.216614189355009,0.441241532678422,0.616662168195179 
 07/07  23:00:00,0.987042456291450,0.513108981146684,0.000000000000000E+000,0.000000000000000E+000,4.577508379105329E-002,1.643175640111588E-002,6.220684019216929E-002,1.643175640111588E-002,0.309758114032493,6.748840081692746E-002,0.147046405988563,0.383430681571697,0.486699152409916 
