Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 07/07  24:00:00,0.629072831713790,0.370290618658105,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.161612925425957,3.521133876479848E-002,9.798097682479152E-002,0.317155577008642,0.348445667603650 
 07/08  01:00:00,0.515547781631398,0.311675878631062,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.764119643193464E-002,2.127351072004496E-002,8.750431654647417E-002,0.292016744243345,0.291562432904385 
 07/08  02:00:00,0.457980908790631,0.292654738238723,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,7.432824215023587E-002,0.288631042860813,0.272774491882788 
 07/08  03:00:00,0.445182759460584,0.297662842733645,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,6.559293447922755E-002,0.284568201201776,0.278062435622604 
 07/08  04:00:00,0.445112273590970,0.352110067205340,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,7.627205049915019E-002,0.273818599312238,0.333250068096411 
 07/08  05:00:00,0.494238805184528,0.592860514631232,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.733872589355760E-002,1.467139266972975E-002,8.955712315816899E-002,0.305559549773472,0.571814271421579 
 07/08  06:00:00,0.631427594227707,1.04328674093324,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.427424132885273E-002,2.053995520145101E-002,0.146457372344328,0.353044011663478,1.01896987654890 
 07/08  07:00:00,0.826331145334135,1.17095308783320,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.154879098812700,3.374420951484601E-002,0.230460098132495,0.375135713184494,1.14511459755476 
 07/08  08:00:00,0.780125626630616,1.14005122473837,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.117842759864612,2.567493489543148E-002,0.302340341172329,0.317155577008642,1.11820627368391 
 07/08  09:00:00,0.740832543130202,1.03886358187538,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,0.375885876628294,0.269925042722327,1.02027176204281 
 07/08  10:00:00,0.756679139852164,0.921024787198193,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.397685790138072,0.276273232814574,0.901995718545475 
 07/08  11:00:00,0.772636174219814,0.814270762965428,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.413558181971159,0.276357875349137,0.795235864328441 
 07/08  12:00:00,0.902271021197842,0.732101543465713,0.000000000000000E+000,0.000000000000000E+000,0.114059574482439,3.545086820178520E-002,0.149510442684224,3.545086820178520E-002,5.387098907413678E-002,1.173711413578380E-002,0.398337925665944,0.271702535948156,0.713387293963501 
 07/08  13:00:00,1.03091343972884,0.682476397757454,0.000000000000000E+000,0.000000000000000E+000,0.233290371718585,7.077160089108764E-002,0.304061972609672,7.077160089108764E-002,5.387098907413678E-002,1.173711413578380E-002,0.363033492934962,0.281097857284681,0.663115020001425 
 07/08  14:00:00,1.19653074917935,0.635712250646441,0.000000000000000E+000,0.000000000000000E+000,0.373851631744672,0.109275804189246,0.483127435933917,0.109275804189246,5.387098907413678E-002,1.173711413578380E-002,0.333757185097896,0.296926011248016,0.615260665832183 
 07/08  15:00:00,1.43026793259234,0.642387994630921,0.000000000000000E+000,0.000000000000000E+000,0.539923041462774,0.155589482156785,0.695512523619560,0.155589482156785,5.387098907413678E-002,1.173711413578380E-002,0.338603986585406,0.313431305487858,0.620799562884286 
 07/08  16:00:00,1.76401807595549,0.707666797280696,0.000000000000000E+000,0.000000000000000E+000,0.721603697894080,0.205481108427803,0.927084806321885,0.205481108427803,5.723791909934670E-002,1.247068240331294E-002,0.379378353054140,0.370734301387204,0.682131466184217 
 07/08  17:00:00,2.10099411944673,0.836160302562493,0.000000000000000E+000,0.000000000000000E+000,0.852956980296652,0.242857254956017,1.09581423525267,0.242857254956017,6.733872589355760E-002,1.467139266972975E-002,0.455674825529913,0.450382926411258,0.805138956269261 
 07/08  18:00:00,2.12403035046583,0.960884660504505,0.000000000000000E+000,0.000000000000000E+000,0.802167054809994,0.237090491234092,1.03925754604409,0.237090491234092,0.107741978148274,2.347423191412051E-002,0.417464634497629,0.488979922172116,0.927204841384791 
 07/08  19:00:00,2.07697573345332,0.988321328310441,0.000000000000000E+000,0.000000000000000E+000,0.730871902165704,0.224608889805517,0.955480791971222,0.224608889805517,0.205383090987301,4.474774263416546E-002,0.349528660570141,0.504723433600890,0.953557132116765 
 07/08  20:00:00,2.20134475710808,0.923328950213019,0.000000000000000E+000,0.000000000000000E+000,0.679978654849328,0.214136356647739,0.894115011497065,0.214136356647739,0.370362971516340,8.069265513032245E-002,0.316986952088389,0.522075153186363,0.887369607244279 
 07/08  21:00:00,2.29422346829097,0.834150339593310,0.000000000000000E+000,0.000000000000000E+000,0.614297599682189,0.198117953953304,0.812415553635492,0.198117953953304,0.535342852045378,0.116637567626479,0.302828853084766,0.509886628209248,0.799030514359250 
 07/08  22:00:00,1.97983052049397,0.695383152758858,0.000000000000000E+000,0.000000000000000E+000,0.554361095557691,0.176841173843970,0.731202269401661,0.176841173843970,0.447802520922691,9.756475988774546E-002,0.244907423913850,0.441241532678422,0.664991444766633 
 07/08  23:00:00,1.45969553992881,0.542494984341926,0.000000000000000E+000,0.000000000000000E+000,0.391476412254646,0.127848653811236,0.519325066065882,0.127848653811236,0.309758114032493,6.748840081692746E-002,0.162581263752207,0.383430681571697,0.516085155605158 
 07/08  24:00:00,0.912771521277747,0.380287114909165,0.000000000000000E+000,0.000000000000000E+000,0.205501688452837,7.162331277537355E-002,0.277125001228210,7.162331277537355E-002,0.161612925425957,3.521133876479848E-002,0.104554665160539,0.317155577008642,0.358442163854713 
 07/09  01:00:00,0.675077053747791,0.309789214476304,0.000000000000000E+000,0.000000000000000E+000,0.118299542292752,4.122972982364025E-002,0.159529272116393,4.122972982364025E-002,9.764119643193464E-002,2.127351072004496E-002,8.750431654647417E-002,0.292016744243345,0.289675768749624 
 07/09  02:00:00,0.530865262728248,0.290920000464192,0.000000000000000E+000,0.000000000000000E+000,5.389889417301918E-002,1.898545976459922E-002,7.288435393761816E-002,1.898545976459922E-002,6.397178750905712E-002,1.393782258092414E-002,7.432824215023587E-002,0.288631042860813,0.271039754108259 
 07/09  03:00:00,0.446251244491563,0.295806601458281,0.000000000000000E+000,0.000000000000000E+000,7.902353498175463E-004,2.782496811607057E-004,1.068485030978249E-003,2.782496811607057E-004,6.397178750905712E-002,1.393782258092414E-002,6.559293447922755E-002,0.284568201201776,0.276206194347240 
 07/09  04:00:00,0.445112273590970,0.349983914342677,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,7.627205049915019E-002,0.273818599312238,0.331123915233748 
 07/09  05:00:00,0.494238805184528,0.590246144002051,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.733872589355760E-002,1.467139266972975E-002,8.955712315816899E-002,0.305559549773472,0.569199900792395 
 07/09  06:00:00,0.631427594227707,1.03984180535075,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.427424132885273E-002,2.053995520145101E-002,0.146457372344328,0.353044011663478,1.01552494096641 
 07/09  07:00:00,0.826331145334135,1.16717597236117,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.154879098812700,3.374420951484601E-002,0.230460098132495,0.375135713184494,1.14133748208272 
 07/09  08:00:00,0.780125626630616,1.13620244685506,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.117842759864612,2.567493489543148E-002,0.302340341172329,0.317155577008642,1.11435749580061 
 07/09  09:00:00,0.740832543130202,1.03530509622134,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,0.375885876628294,0.269925042722327,1.01671327638877 
 07/09  10:00:00,0.836224018542585,0.917779741532764,0.000000000000000E+000,0.000000000000000E+000,5.980037797039049E-002,1.974450072002919E-002,7.954487869041982E-002,1.974450072002919E-002,5.387098907413678E-002,1.173711413578380E-002,0.397685790138072,0.276273232814574,0.898750672880046 
 07/09  11:00:00,0.961850959087799,0.811320791481539,0.000000000000000E+000,0.000000000000000E+000,0.143398092901640,4.581669196634369E-002,0.189214784867983,4.581669196634369E-002,5.387098907413678E-002,1.173711413578380E-002,0.413558181971159,0.276357875349137,0.792285892844554 
 07/09  12:00:00,1.06698717308569,0.729527025860526,0.000000000000000E+000,0.000000000000000E+000,0.238881785805951,7.534480876611574E-002,0.314226594572066,7.534480876611574E-002,5.387098907413678E-002,1.173711413578380E-002,0.398337925665944,0.271702535948156,0.710812776358313 
 07/09  13:00:00,1.10408315828194,0.680224199478335,0.000000000000000E+000,0.000000000000000E+000,0.286797016363921,9.043467479884891E-002,0.377231691162770,9.043467479884891E-002,5.387098907413678E-002,1.173711413578380E-002,0.363033492934962,0.281097857284681,0.660862821722307 
 07/09  14:00:00,1.25095746636684,0.633662588038057,0.000000000000000E+000,0.000000000000000E+000,0.411125886992619,0.126428266128786,0.537554153121403,0.126428266128786,5.387098907413678E-002,1.173711413578380E-002,0.333757185097896,0.296926011248016,0.613211003223799 
 07/09  15:00:00,1.41252427591350,0.640337424382330,0.000000000000000E+000,0.000000000000000E+000,0.520058509517661,0.157710357423055,0.677768866940718,0.157710357423055,5.387098907413678E-002,1.173711413578380E-002,0.338603986585406,0.313431305487858,0.618748992635695 
 07/09  16:00:00,1.60136980712843,0.705682154924914,0.000000000000000E+000,0.000000000000000E+000,0.583141541447132,0.181294996047699,0.764436537494832,0.181294996047699,5.723791909934670E-002,1.247068240331294E-002,0.379378353054140,0.370734301387204,0.680146823828435 
 07/09  17:00:00,1.76026998449709,0.834214767619669,0.000000000000000E+000,0.000000000000000E+000,0.569101008308201,0.185989091994830,0.755090100303030,0.185989091994830,6.733872589355760E-002,1.467139266972975E-002,0.455674825529913,0.450382926411258,0.803193421326434 
 07/09  18:00:00,1.71451652867245,0.958830763830736,0.000000000000000E+000,0.000000000000000E+000,0.472001238338652,0.157742485912057,0.629743724250707,0.157742485912057,0.107741978148274,2.347423191412051E-002,0.417464634497629,0.488979922172116,0.925150944711019 
 07/09  19:00:00,1.65419633433132,0.985992168141595,0.000000000000000E+000,0.000000000000000E+000,0.398292341722032,0.134409051127189,0.532701392849220,0.134409051127189,0.205383090987301,4.474774263416546E-002,0.349528660570141,0.504723433600890,0.951227971947919 
 07/09  20:00:00,1.74788260636294,0.921140255301376,0.000000000000000E+000,0.000000000000000E+000,0.326770698098363,0.113882162653556,0.440652860751921,0.113882162653556,0.370362971516340,8.069265513032245E-002,0.316986952088389,0.522075153186363,0.885180912332638 
 07/09  21:00:00,1.80666791157590,0.832375444164923,0.000000000000000E+000,0.000000000000000E+000,0.238574067664888,8.628592925553123E-002,0.324859996920417,8.628592925553123E-002,0.535342852045378,0.116637567626479,0.302828853084766,0.509886628209248,0.797255618930863 
 07/09  22:00:00,1.45681155073154,0.694120208228736,0.000000000000000E+000,0.000000000000000E+000,0.152523243650370,5.566005598885861E-002,0.208183299639229,5.566005598885861E-002,0.447802520922691,9.756475988774546E-002,0.244907423913850,0.441241532678422,0.663728500236512 
 07/09  23:00:00,1.03956626464233,0.541531390178657,0.000000000000000E+000,0.000000000000000E+000,7.267997826154497E-002,2.651581251785851E-002,9.919579077940358E-002,2.651581251785851E-002,0.309758114032493,6.748840081692746E-002,0.162581263752207,0.383430681571697,0.515121561441889 
 07/09  24:00:00,0.635646520049537,0.379353376862156,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.161612925425957,3.521133876479848E-002,0.104554665160539,0.317155577008642,0.357508425807703 
 07/10  01:00:00,0.511600754398437,0.303030201914437,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.764119643193464E-002,2.127351072004496E-002,8.355728931351325E-002,0.292016744243345,0.282916756187760 
 07/10  02:00:00,0.455369668274410,0.286038937947370,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,7.171700163401486E-002,0.288631042860813,0.266158691591436 
 07/10  03:00:00,0.443817354196285,0.290689579191127,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,6.422752921492920E-002,0.284568201201776,0.271089172080085 
 07/10  04:00:00,0.442441115838571,0.339887154368784,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,7.360089274675015E-002,0.273818599312238,0.321027155259855 
 07/10  05:00:00,0.490142109307002,0.560387176021663,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.733872589355760E-002,1.467139266972975E-002,8.546042728064268E-002,0.305559549773472,0.539340932812007 
 07/10  06:00:00,0.620802073509795,0.970585034385812,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.427424132885273E-002,2.053995520145101E-002,0.135831851626414,0.353044011663478,0.946268170001469 
 07/10  07:00:00,0.805169766485476,1.08310683339725,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.154879098812700,3.374420951484601E-002,0.209298719283835,0.375135713184494,1.05726834311880 
 07/10  08:00:00,0.747688299788583,1.04883506892976,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.117842759864612,2.567493489543148E-002,0.269903014330297,0.317155577008642,1.02699011787531 
 07/10  09:00:00,0.695801448639472,0.955383729696267,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,0.330854782137564,0.269925042722327,0.936791909863692 
 07/10  10:00:00,0.705762869829883,0.849445356573180,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.346769520115789,0.276273232814574,0.830416287920463 
 07/10  11:00:00,0.720147372709796,0.754892501187393,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.361069380461137,0.276357875349137,0.735857602550405 
 07/10  12:00:00,0.704950034174123,0.680659769365016,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.350527381326447,0.271702535948156,0.661945519862801 
 07/10  13:00:00,0.683263399734021,0.637534868207134,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.319445425549819,0.281097857284681,0.618173490451105 
 07/10  14:00:00,0.674277709769767,0.595145984928157,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.294631581622230,0.296926011248016,0.574694400113899 
 07/10  15:00:00,0.768742204907077,0.601909716712441,0.000000000000000E+000,0.000000000000000E+000,5.313633709248428E-002,1.790946134425223E-002,7.104579843673661E-002,1.790946134425223E-002,5.387098907413678E-002,1.173711413578380E-002,0.301544984082964,0.313431305487858,0.580321284965807 
 07/10  16:00:00,1.06334908542082,0.658181026109186,0.000000000000000E+000,0.000000000000000E+000,0.196623101624711,6.571066214455794E-002,0.262333763769269,6.571066214455794E-002,5.723791909934670E-002,1.247068240331294E-002,0.343460405072082,0.370734301387204,0.632645695012707 
 07/10  17:00:00,1.36144176517685,0.776655677858898,0.000000000000000E+000,0.000000000000000E+000,0.291840200058473,9.977363942103712E-002,0.391613839479510,9.977363942103712E-002,6.733872589355760E-002,1.467139266972975E-002,0.420322867033191,0.450382926411258,0.745634331565666 
 07/10  18:00:00,1.47415495245775,0.884019760266773,0.000000000000000E+000,0.000000000000000E+000,0.315004002537748,0.108688488486057,0.423692491023805,0.108688488486057,0.107741978148274,2.347423191412051E-002,0.383154291509830,0.488979922172116,0.850339941147059 
 07/10  19:00:00,1.52446623240287,0.902437527381453,0.000000000000000E+000,0.000000000000000E+000,0.325083472503006,0.112132600007109,0.437216072510114,0.112132600007109,0.205383090987301,4.474774263416546E-002,0.315283878980793,0.504723433600890,0.867673331187779 
 07/10  20:00:00,1.61037213698548,0.841754313934529,0.000000000000000E+000,0.000000000000000E+000,0.249359180176783,8.863860940955857E-002,0.337997789586340,8.863860940955857E-002,0.370362971516340,8.069265513032245E-002,0.282131553876513,0.522075153186363,0.805794970965789 
 07/10  21:00:00,1.71931181512861,0.765902475356362,0.000000000000000E+000,0.000000000000000E+000,0.198898301582767,7.421248484415288E-002,0.273110786426920,7.421248484415288E-002,0.535342852045378,0.116637567626479,0.267221967130982,0.509886628209248,0.730782650122302 
 07/10  22:00:00,1.22033501653347,0.641705991471799,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.447802520922691,9.756475988774546E-002,0.216614189355009,0.441241532678422,0.611314283479574 
 07/10  23:00:00,0.924835616099282,0.508640665946377,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.309758114032493,6.748840081692746E-002,0.147046405988563,0.383430681571697,0.482230837209606 
 07/10  24:00:00,0.629072831713790,0.367145021299460,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.161612925425957,3.521133876479848E-002,9.798097682479152E-002,0.317155577008642,0.345300070245007 
 07/11  01:00:00,0.511600754398437,0.303261543216521,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.764119643193464E-002,2.127351072004496E-002,8.355728931351325E-002,0.292016744243345,0.283148097489844 
 07/11  02:00:00,0.455369668274410,0.286672911089323,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,7.171700163401486E-002,0.288631042860813,0.266792664733390 
 07/11  03:00:00,0.443817354196285,0.291542347208022,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,6.422752921492920E-002,0.284568201201776,0.271941940096980 
 07/11  04:00:00,0.442441115838571,0.340359423492132,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,7.360089274675015E-002,0.273818599312238,0.321499424383203 
 07/11  05:00:00,0.490142109307002,0.560280434011844,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.733872589355760E-002,1.467139266972975E-002,8.546042728064268E-002,0.305559549773472,0.539234190802188 
 07/11  06:00:00,0.620802073509795,0.969676552148507,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.427424132885273E-002,2.053995520145101E-002,0.135831851626414,0.353044011663478,0.945359687764165 
 07/11  07:00:00,0.805169766485476,1.08199627873382,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.154879098812700,3.374420951484601E-002,0.209298719283835,0.375135713184494,1.05615778845538 
 07/11  08:00:00,0.747688299788583,1.04784246387524,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.117842759864612,2.567493489543148E-002,0.269903014330297,0.317155577008642,1.02599751282078 
 07/11  09:00:00,0.695801448639472,0.954348342448063,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,0.330854782137564,0.269925042722327,0.935756522615491 
 07/11  10:00:00,0.705762869829883,0.848868160015018,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.346769520115789,0.276273232814574,0.829839091362300 
 07/11  11:00:00,0.720147372709796,0.754536047653880,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.361069380461137,0.276357875349137,0.735501149016893 
 07/11  12:00:00,0.704950034174123,0.680370071514388,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.350527381326447,0.271702535948156,0.661655822012176 
 07/11  13:00:00,0.683263399734021,0.637553654490785,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.319445425549819,0.281097857284681,0.618192276734756 
 07/11  14:00:00,0.674277709769767,0.595352882844073,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.294631581622230,0.296926011248016,0.574901298029815 
 07/11  15:00:00,0.697696406470343,0.601967130214583,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.301544984082964,0.313431305487858,0.580378698467948 
 07/11  16:00:00,0.801015321651545,0.657921709255707,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.723791909934670E-002,1.247068240331294E-002,0.343460405072082,0.370734301387204,0.632386378159228 
 07/11  17:00:00,0.981430002382438,0.775882474946950,0.000000000000000E+000,0.000000000000000E+000,8.678612685008899E-003,2.923464000091023E-003,1.160207668509992E-002,2.923464000091023E-003,6.733872589355760E-002,1.467139266972975E-002,0.420322867033191,0.450382926411258,0.744861128653718 
 07/11  18:00:00,1.09903683531894,0.882785342834379,0.000000000000000E+000,0.000000000000000E+000,3.633218563294720E-002,1.224218825204990E-002,4.857437388499718E-002,1.224218825204990E-002,0.107741978148274,2.347423191412051E-002,0.383154291509830,0.488979922172116,0.849105523714662 
 07/11  19:00:00,1.24761091972513,0.901127588961961,0.000000000000000E+000,0.000000000000000E+000,0.119299215554453,4.106154427792470E-002,0.160360759832378,4.106154427792470E-002,0.205383090987301,4.474774263416546E-002,0.315283878980793,0.504723433600890,0.866363392768285 
 07/11  20:00:00,1.44005644691886,0.840771223855183,0.000000000000000E+000,0.000000000000000E+000,0.123190359273751,4.449174024597288E-002,0.167682099519724,4.449174024597288E-002,0.370362971516340,8.069265513032245E-002,0.282131553876513,0.522075153186363,0.804811880886442 
 07/11  21:00:00,1.58772954231386,0.764977603859852,0.000000000000000E+000,0.000000000000000E+000,0.103295162426883,3.823335118529203E-002,0.141528513612175,3.823335118529203E-002,0.535342852045378,0.116637567626479,0.267221967130982,0.509886628209248,0.729857778625792 
 07/11  22:00:00,1.26412396868239,0.641359465004970,0.000000000000000E+000,0.000000000000000E+000,3.178402846609660E-002,1.200492368282857E-002,4.378895214892509E-002,1.200492368282857E-002,0.447802520922691,9.756475988774546E-002,0.216614189355009,0.441241532678422,0.610967757012745 
 07/11  23:00:00,0.924835616099282,0.508607871599575,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.309758114032493,6.748840081692746E-002,0.147046405988563,0.383430681571697,0.482198042862806 
 07/11  24:00:00,0.629072831713790,0.367072338594672,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.161612925425957,3.521133876479848E-002,9.798097682479152E-002,0.317155577008642,0.345227387540217 
 07/12  01:00:00,0.511600754398437,0.302777297781572,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.764119643193464E-002,2.127351072004496E-002,8.355728931351325E-002,0.292016744243345,0.282663852054892 
 07/12  02:00:00,0.455369668274410,0.285792788705029,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,7.171700163401486E-002,0.288631042860813,0.265912542349095 
 07/12  03:00:00,0.443817354196285,0.290620564384363,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,6.422752921492920E-002,0.284568201201776,0.271020157273322 
 07/12  04:00:00,0.442441115838571,0.339510269311065,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,7.360089274675015E-002,0.273818599312238,0.320650270202136 
 07/12  05:00:00,0.490142109307002,0.558945775358749,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.733872589355760E-002,1.467139266972975E-002,8.546042728064268E-002,0.305559549773472,0.537899532149093 
 07/12  06:00:00,0.620802073509795,0.967380735241325,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.427424132885273E-002,2.053995520145101E-002,0.135831851626414,0.353044011663478,0.943063870856985 
 07/12  07:00:00,0.805169766485476,1.07941136329073,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.154879098812700,3.374420951484601E-002,0.209298719283835,0.375135713184494,1.05357287301229 
 07/12  08:00:00,0.747688299788583,1.04514488558463,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.117842759864612,2.567493489543148E-002,0.269903014330297,0.317155577008642,1.02329993453017 
 07/12  09:00:00,0.695801448639472,0.951594989879300,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,0.330854782137564,0.269925042722327,0.933003170046728 
 07/12  10:00:00,0.705762869829883,0.846154614419483,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.346769520115789,0.276273232814574,0.827125545766765 
 07/12  11:00:00,0.720147372709796,0.751789599886701,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.361069380461137,0.276357875349137,0.732754701249714 
 07/12  12:00:00,0.704950034174123,0.677872382701867,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.350527381326447,0.271702535948156,0.659158133199651 
 07/12  13:00:00,0.683263399734021,0.635169963615814,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.319445425549819,0.281097857284681,0.615808585859786 
 07/12  14:00:00,0.737250926823075,0.592779876029088,0.000000000000000E+000,0.000000000000000E+000,4.763664616686422E-002,1.533657088644431E-002,6.297321705330861E-002,1.533657088644431E-002,5.387098907413678E-002,1.173711413578380E-002,0.294631581622230,0.296926011248016,0.572328291214831 
 07/12  15:00:00,0.927799193845717,0.599548858097792,0.000000000000000E+000,0.000000000000000E+000,0.174507250210664,5.559553716471220E-002,0.230102787375376,5.559553716471220E-002,5.387098907413678E-002,1.173711413578380E-002,0.301544984082964,0.313431305487858,0.577960426351157 
 07/12  16:00:00,1.18874875374661,0.655690111170539,0.000000000000000E+000,0.000000000000000E+000,0.293278882394915,9.445454970014543E-002,0.387733432095061,9.445454970014543E-002,5.723791909934670E-002,1.247068240331294E-002,0.343460405072082,0.370734301387204,0.630154780074062 
 07/12  17:00:00,1.63251507296438,0.773676322873035,0.000000000000000E+000,0.000000000000000E+000,0.501257626913717,0.161429520353330,0.662687147267046,0.161429520353330,6.733872589355760E-002,1.467139266972975E-002,0.420322867033191,0.450382926411258,0.742654976579803 
 07/12  18:00:00,1.68064380192448,0.880709647527377,0.000000000000000E+000,0.000000000000000E+000,0.475206874029092,0.154974466461441,0.630181340490533,0.154974466461441,0.107741978148274,2.347423191412051E-002,0.383154291509830,0.488979922172116,0.847029828407660 
 07/12  19:00:00,1.72357859180598,0.899127317830259,0.000000000000000E+000,0.000000000000000E+000,0.478626016106020,0.157702415807215,0.636328431913235,0.157702415807215,0.205383090987301,4.474774263416546E-002,0.315283878980793,0.504723433600890,0.864363121636583 
 07/12  20:00:00,1.82463664534850,0.838854096351210,0.000000000000000E+000,0.000000000000000E+000,0.409721195236474,0.142541102712885,0.552262297949360,0.142541102712885,0.370362971516340,8.069265513032245E-002,0.282131553876513,0.522075153186363,0.802894753382469 
 07/12  21:00:00,1.91469833725228,0.763185357120486,0.000000000000000E+000,0.000000000000000E+000,0.344935600681138,0.123561707869451,0.468497308550589,0.123561707869451,0.535342852045378,0.116637567626479,0.267221967130982,0.509886628209248,0.728065531886426 
 07/12  22:00:00,1.56031253870077,0.639718442932523,0.000000000000000E+000,0.000000000000000E+000,0.249183016966765,9.079450520054161E-002,0.339977522167306,9.079450520054161E-002,0.447802520922691,9.756475988774546E-002,0.216614189355009,0.441241532678422,0.609326734940301 
 07/12  23:00:00,1.13118751974366,0.507302443646033,0.000000000000000E+000,0.000000000000000E+000,0.151245356779499,5.510654686488444E-002,0.206351903644383,5.510654686488444E-002,0.309758114032493,6.748840081692746E-002,0.147046405988563,0.383430681571697,0.480892614909265 
 07/12  24:00:00,0.698613638900495,0.366132765443209,0.000000000000000E+000,0.000000000000000E+000,5.087285126008289E-002,1.866795592662346E-002,6.954080718670624E-002,1.866795592662346E-002,0.161612925425957,3.521133876479848E-002,9.798097682479152E-002,0.317155577008642,0.344287814388756 
 07/13  01:00:00,0.511600754398437,0.301966573066662,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.764119643193464E-002,2.127351072004496E-002,8.355728931351325E-002,0.292016744243345,0.281853127339985 
 07/13  02:00:00,0.455369668274410,0.284933937125292,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,7.171700163401486E-002,0.288631042860813,0.265053690769359 
 07/13  03:00:00,0.443817354196285,0.289676871843915,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,6.422752921492920E-002,0.284568201201776,0.270076464732874 
 07/13  04:00:00,0.442441115838571,0.338485886841210,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,7.360089274675015E-002,0.273818599312238,0.319625887732281 
 07/13  05:00:00,0.490142109307002,0.557630735983735,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.733872589355760E-002,1.467139266972975E-002,8.546042728064268E-002,0.305559549773472,0.536584492774081 
 07/13  06:00:00,0.620802073509795,0.965190428028600,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.427424132885273E-002,2.053995520145101E-002,0.135831851626414,0.353044011663478,0.940873563644260 
 07/13  07:00:00,0.805169766485476,1.07654053068656,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.154879098812700,3.374420951484601E-002,0.209298719283835,0.375135713184494,1.05070204040812 
 07/13  08:00:00,0.747688299788583,1.04210948453220,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.117842759864612,2.567493489543148E-002,0.269903014330297,0.317155577008642,1.02026453347775 
 07/13  09:00:00,0.695801448639472,0.948955611517340,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,0.330854782137564,0.269925042722327,0.930363791684768 
 07/13  10:00:00,0.705762869829883,0.843632705994497,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.346769520115789,0.276273232814574,0.824603637341779 
 07/13  11:00:00,0.720147372709796,0.749437690294473,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.361069380461137,0.276357875349137,0.730402791657485 
 07/13  12:00:00,0.704950034174123,0.675795497336988,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.350527381326447,0.271702535948156,0.657081247834775 
 07/13  13:00:00,0.686474304309365,0.633340171325546,0.000000000000000E+000,0.000000000000000E+000,2.429153183573939E-003,7.817513917718798E-004,3.210904575345828E-003,7.817513917718798E-004,5.387098907413678E-002,1.173711413578380E-002,0.319445425549819,0.281097857284681,0.613978793569520 
 07/13  14:00:00,0.801622475578067,0.591195427826772,0.000000000000000E+000,0.000000000000000E+000,9.657591936757619E-002,3.076884644072524E-002,0.127344765808301,3.076884644072524E-002,5.387098907413678E-002,1.173711413578380E-002,0.294631581622230,0.296926011248016,0.570743843012515 
 07/13  15:00:00,0.969614402633177,0.597989858008598,0.000000000000000E+000,0.000000000000000E+000,0.206180990117218,6.573700604561776E-002,0.271917996162836,6.573700604561776E-002,5.387098907413678E-002,1.173711413578380E-002,0.301544984082964,0.313431305487858,0.576401426261964 
 07/13  16:00:00,1.22387401318698,0.654179999046683,0.000000000000000E+000,0.000000000000000E+000,0.319782818671661,0.103075872863772,0.422858691535433,0.103075872863772,5.723791909934670E-002,1.247068240331294E-002,0.343460405072082,0.370734301387204,0.628644667950207 
 07/13  17:00:00,1.49446210739838,0.771907809895254,0.000000000000000E+000,0.000000000000000E+000,0.395510436740743,0.129123744960297,0.524634181701040,0.129123744960297,6.733872589355760E-002,1.467139266972975E-002,0.420322867033191,0.450382926411258,0.740886463602019 
 07/13  18:00:00,1.66939119129251,0.878638410430141,0.000000000000000E+000,0.000000000000000E+000,0.468081840855240,0.150846889003330,0.618928729858571,0.150846889003330,0.107741978148274,2.347423191412051E-002,0.383154291509830,0.488979922172116,0.844958591310427 
 07/13  19:00:00,1.70629075230963,0.897023169173383,0.000000000000000E+000,0.000000000000000E+000,0.466720256663568,0.152320335753312,0.619040592416880,0.152320335753312,0.205383090987301,4.474774263416546E-002,0.315283878980793,0.504723433600890,0.862258972979710 
 07/13  20:00:00,1.86306416217012,0.836621666675851,0.000000000000000E+000,0.000000000000000E+000,0.444216782110002,0.146473032660983,0.590689814770988,0.146473032660983,0.370362971516340,8.069265513032245E-002,0.282131553876513,0.522075153186363,0.800662323707113 
 07/13  21:00:00,2.00336758123877,0.760852318251290,0.000000000000000E+000,0.000000000000000E+000,0.417734376504242,0.139432176032834,0.557166552537077,0.139432176032834,0.535342852045378,0.116637567626479,0.267221967130982,0.509886628209248,0.725732493017230 
 07/13  22:00:00,1.69148729068846,0.637526312613845,0.000000000000000E+000,0.000000000000000E+000,0.353247655427093,0.117904618727899,0.471152274154993,0.117904618727899,0.447802520922691,9.756475988774546E-002,0.216614189355009,0.441241532678422,0.607134604621623 
 07/13  23:00:00,1.27601348535129,0.505491796190130,0.000000000000000E+000,0.000000000000000E+000,0.262639321478537,8.853854777347073E-002,0.351177869252010,8.853854777347073E-002,0.309758114032493,6.748840081692746E-002,0.147046405988563,0.383430681571697,0.479081967453362 
 07/13  24:00:00,0.865597492398090,0.364646323770776,0.000000000000000E+000,0.000000000000000E+000,0.176893696533429,5.963096415087038E-002,0.236524660684300,5.963096415087038E-002,0.161612925425957,3.521133876479848E-002,9.798097682479152E-002,0.317155577008642,0.342801372716320 
 07/14  01:00:00,0.667300319893743,0.300490787510010,0.000000000000000E+000,0.000000000000000E+000,0.116101084108035,3.959848138726976E-002,0.155699565495305,3.959848138726976E-002,9.764119643193464E-002,2.127351072004496E-002,8.355728931351325E-002,0.292016744243345,0.280377341783333 
 07/14  02:00:00,0.572923585220785,0.283525357128029,0.000000000000000E+000,0.000000000000000E+000,8.791711621013781E-002,2.963680073623718E-002,0.117553916946375,2.963680073623718E-002,6.397178750905712E-002,1.393782258092414E-002,7.171700163401486E-002,0.288631042860813,0.263645110772094 
 07/14  03:00:00,0.478043138557008,0.287954652438613,0.000000000000000E+000,0.000000000000000E+000,2.545945925362758E-002,8.766325107093253E-003,3.422578436072086E-002,8.766325107093253E-003,6.397178750905712E-002,1.393782258092414E-002,6.422752921492920E-002,0.284568201201776,0.268354245327573 
 07/14  04:00:00,0.442441115838571,0.336540685640972,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,7.360089274675015E-002,0.273818599312238,0.317680686532043 
 07/14  05:00:00,0.490142109307002,0.554936052655734,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.733872589355760E-002,1.467139266972975E-002,8.546042728064268E-002,0.305559549773472,0.533889809446078 
 07/14  06:00:00,0.620802073509795,0.961378159929643,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.427424132885273E-002,2.053995520145101E-002,0.135831851626414,0.353044011663478,0.937061295545303 
 07/14  07:00:00,0.817111524935430,1.07266592613299,0.000000000000000E+000,0.000000000000000E+000,8.904979488769059E-003,3.036778961183947E-003,1.194175844995301E-002,3.036778961183947E-003,0.154879098812700,3.374420951484601E-002,0.209298719283835,0.375135713184494,1.04682743585455 
 07/14  08:00:00,0.747688299788583,1.03918048221218,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.117842759864612,2.567493489543148E-002,0.269903014330297,0.317155577008642,1.01733553115772 
 07/14  09:00:00,0.695801448639472,0.946615849782018,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,0.330854782137564,0.269925042722327,0.928024029949447 
 07/14  10:00:00,0.705762869829883,0.841811265059282,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.346769520115789,0.276273232814574,0.822782196406564 
 07/14  11:00:00,0.720147372709796,0.748157546833484,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.361069380461137,0.276357875349137,0.729122648196496 
 07/14  12:00:00,0.704950034174123,0.674743521128860,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.350527381326447,0.271702535948156,0.656029271626647 
 07/14  13:00:00,0.683263399734021,0.632156004227315,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.319445425549819,0.281097857284681,0.612794626471287 
 07/14  14:00:00,0.674277709769767,0.590180199697015,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.294631581622230,0.296926011248016,0.569728614882758 
 07/14  15:00:00,0.741422851810626,0.596656168590833,0.000000000000000E+000,0.000000000000000E+000,3.315526754148614E-002,1.057117779879847E-002,4.372644534028467E-002,1.057117779879847E-002,5.387098907413678E-002,1.173711413578380E-002,0.301544984082964,0.313431305487858,0.575067736844199 
 07/14  16:00:00,1.03112613778227,0.652377970268898,0.000000000000000E+000,0.000000000000000E+000,0.174965304882294,5.514551124842954E-002,0.230110816130723,5.514551124842954E-002,5.723791909934670E-002,1.247068240331294E-002,0.343460405072082,0.370734301387204,0.626842639172418 
 07/14  17:00:00,1.47074097860756,0.769926530974954,0.000000000000000E+000,0.000000000000000E+000,0.379587526314828,0.121325526595398,0.500913052910224,0.121325526595398,6.733872589355760E-002,1.467139266972975E-002,0.420322867033191,0.450382926411258,0.738905184681722 
 07/14  18:00:00,1.53897754802885,0.876426602361771,0.000000000000000E+000,0.000000000000000E+000,0.370194644052009,0.118320442542897,0.488515086594904,0.118320442542897,0.107741978148274,2.347423191412051E-002,0.383154291509830,0.488979922172116,0.842746783242057 
 07/14  19:00:00,1.65715991381990,0.894818456310259,0.000000000000000E+000,0.000000000000000E+000,0.431883093119351,0.138026660807801,0.569909753927152,0.138026660807801,0.205383090987301,4.474774263416546E-002,0.315283878980793,0.504723433600890,0.860054260116583 
 07/14  20:00:00,1.81655068730463,0.834709040018542,0.000000000000000E+000,0.000000000000000E+000,0.407666749050499,0.136509590854990,0.544176339905488,0.136509590854990,0.370362971516340,8.069265513032245E-002,0.282131553876513,0.522075153186363,0.798749697049805 
 07/14  21:00:00,1.96338207187781,0.759319528931668,0.000000000000000E+000,0.000000000000000E+000,0.385303838665438,0.131877204510684,0.517181043176120,0.131877204510684,0.535342852045378,0.116637567626479,0.267221967130982,0.509886628209248,0.724199703697608 
 07/14  22:00:00,1.63696555883918,0.636408599130294,0.000000000000000E+000,0.000000000000000E+000,0.308754851730395,0.107875690575315,0.416630542305709,0.107875690575315,0.447802520922691,9.756475988774546E-002,0.216614189355009,0.441241532678422,0.606016891138069 
 07/14  23:00:00,1.22326677080773,0.504633277769391,0.000000000000000E+000,0.000000000000000E+000,0.221173266729237,7.725788797921204E-002,0.298431154708449,7.725788797921204E-002,0.309758114032493,6.748840081692746E-002,0.147046405988563,0.383430681571697,0.478223449032623 
