Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 07/14  24:00:00,0.790696886257606,0.364061833711884,0.000000000000000E+000,0.000000000000000E+000,0.119454756804905,4.216929773891204E-002,0.161624054543817,4.216929773891204E-002,0.161612925425957,3.521133876479848E-002,9.798097682479152E-002,0.317155577008642,0.342216882657431 
 07/15  01:00:00,0.573834178232709,0.306471112317874,0.000000000000000E+000,0.000000000000000E+000,4.286990325805128E-002,1.541649334325822E-002,5.828639660130942E-002,1.541649334325822E-002,9.764119643193464E-002,2.127351072004496E-002,8.750431654647417E-002,0.292016744243345,0.286357666591194 
 07/15  02:00:00,0.457980908790631,0.287832717282984,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,7.432824215023587E-002,0.288631042860813,0.267952470927051 
 07/15  03:00:00,0.445182759460584,0.292629090950610,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,6.559293447922755E-002,0.284568201201776,0.273028683839570 
 07/15  04:00:00,0.445112273590970,0.346117508131302,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,7.627205049915019E-002,0.273818599312238,0.327257509022373 
 07/15  05:00:00,0.494238805184528,0.583307284490485,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.733872589355760E-002,1.467139266972975E-002,8.955712315816899E-002,0.305559549773472,0.562261041280832 
 07/15  06:00:00,0.631427594227707,1.02687239990729,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.427424132885273E-002,2.053995520145101E-002,0.146457372344328,0.353044011663478,1.00255553552295 
 07/15  07:00:00,0.826331145334135,1.15237978850803,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.154879098812700,3.374420951484601E-002,0.230460098132495,0.375135713184494,1.12654129822958 
 07/15  08:00:00,0.780125626630616,1.12182260748547,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.117842759864612,2.567493489543148E-002,0.302340341172329,0.317155577008642,1.09997765643101 
 07/15  09:00:00,0.740832543130202,1.02245752168560,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,0.375885876628294,0.269925042722327,1.00386570185303 
 07/15  10:00:00,0.756679139852164,0.906593262180591,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.397685790138072,0.276273232814574,0.887564193527870 
 07/15  11:00:00,0.772636174219814,0.801471318793367,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.413558181971159,0.276357875349137,0.782436420156380 
 07/15  12:00:00,0.752760578513620,0.720647855575118,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.398337925665944,0.271702535948156,0.701933606072905 
 07/15  13:00:00,0.761080078397009,0.671906747388593,0.000000000000000E+000,0.000000000000000E+000,2.587291062491277E-002,8.355700652932119E-003,3.422861127784489E-002,8.355700652932119E-003,5.387098907413678E-002,1.173711413578380E-002,0.363033492934962,0.281097857284681,0.652545369632564 
 07/15  14:00:00,0.922768875006951,0.626062061155334,0.000000000000000E+000,0.000000000000000E+000,0.158591823472274,5.077373828924619E-002,0.209365561761520,5.077373828924619E-002,5.387098907413678E-002,1.173711413578380E-002,0.333757185097896,0.296926011248016,0.605610476341077 
 07/15  15:00:00,1.01151333202142,0.632874259599517,0.000000000000000E+000,0.000000000000000E+000,0.207185807217904,6.957211583073480E-002,0.276757923048639,6.957211583073480E-002,5.387098907413678E-002,1.173711413578380E-002,0.338603986585406,0.313431305487858,0.611285827852882 
 07/15  16:00:00,1.36538186795994,0.697402259122697,0.000000000000000E+000,0.000000000000000E+000,0.400209213354926,0.128239384971414,0.528448598326338,0.128239384971414,5.723791909934670E-002,1.247068240331294E-002,0.379378353054140,0.370734301387204,0.671866928026218 
 07/15  17:00:00,1.77135124098162,0.823989447325892,0.000000000000000E+000,0.000000000000000E+000,0.578717101390647,0.187454255396918,0.766171356787564,0.187454255396918,6.733872589355760E-002,1.467139266972975E-002,0.455674825529913,0.450382926411258,0.792968101032659 
 07/15  18:00:00,1.79408910404987,0.947043497603917,0.000000000000000E+000,0.000000000000000E+000,0.534151522293045,0.175164777335079,0.709316299628125,0.175164777335079,0.107741978148274,2.347423191412051E-002,0.417464634497629,0.488979922172116,0.913363678484200 
 07/15  19:00:00,1.76248760104117,0.974165747982953,0.000000000000000E+000,0.000000000000000E+000,0.478772359964537,0.162220299594533,0.640992659559070,0.162220299594533,0.205383090987301,4.474774263416546E-002,0.349528660570141,0.504723433600890,0.939401551789276 
 07/15  20:00:00,1.83594049976321,0.910381792916021,0.000000000000000E+000,0.000000000000000E+000,0.390561072607714,0.138149681544478,0.528710754152190,0.138149681544478,0.370362971516340,8.069265513032245E-002,0.316986952088389,0.522075153186363,0.874422449947281 
 07/15  21:00:00,1.87375773051290,0.822858857050373,0.000000000000000E+000,0.000000000000000E+000,0.286300578181452,0.105649237675976,0.391949815857427,0.105649237675976,0.535342852045378,0.116637567626479,0.302828853084766,0.509886628209248,0.787739031816310 
 07/15  22:00:00,1.50354267971046,0.686458176042688,0.000000000000000E+000,0.000000000000000E+000,0.185826142329622,6.908828628852842E-002,0.254914428618150,6.908828628852842E-002,0.447802520922691,9.756475988774546E-002,0.244907423913850,0.441241532678422,0.656066468050463 
 07/15  23:00:00,1.03025717960274,0.536023431204321,0.000000000000000E+000,0.000000000000000E+000,6.529923482560496E-002,2.458747091420847E-002,8.988670573981344E-002,2.458747091420847E-002,0.309758114032493,6.748840081692746E-002,0.162581263752207,0.383430681571697,0.509613602467553 
 07/15  24:00:00,0.635646520049537,0.376089861614046,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.161612925425957,3.521133876479848E-002,0.104554665160539,0.317155577008642,0.354244910559593 
 07/16  01:00:00,0.515547781631398,0.307009684152581,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.764119643193464E-002,2.127351072004496E-002,8.750431654647417E-002,0.292016744243345,0.286896238425902 
 07/16  02:00:00,0.457980908790631,0.288889257151376,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,7.432824215023587E-002,0.288631042860813,0.269009010795441 
 07/16  03:00:00,0.445182759460584,0.293912552708212,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,6.559293447922755E-002,0.284568201201776,0.274312145597171 
 07/16  04:00:00,0.445112273590970,0.347507415985938,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,7.627205049915019E-002,0.273818599312238,0.328647416877009 
 07/16  05:00:00,0.494238805184528,0.584169565084798,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.733872589355760E-002,1.467139266972975E-002,8.955712315816899E-002,0.305559549773472,0.563123321875144 
 07/16  06:00:00,0.631427594227707,1.02674157594589,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.427424132885273E-002,2.053995520145101E-002,0.146457372344328,0.353044011663478,1.00242471156155 
 07/16  07:00:00,0.826331145334135,1.15189741981193,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.154879098812700,3.374420951484601E-002,0.230460098132495,0.375135713184494,1.12605892953349 
 07/16  08:00:00,0.780125626630616,1.12128159788389,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.117842759864612,2.567493489543148E-002,0.302340341172329,0.317155577008642,1.09943664682944 
 07/16  09:00:00,0.740832543130202,1.02188577411000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,0.375885876628294,0.269925042722327,1.00329395427743 
 07/16  10:00:00,0.756679139852164,0.906139680743590,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.397685790138072,0.276273232814574,0.887110612090872 
 07/16  11:00:00,0.772636174219814,0.801390088047538,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.413558181971159,0.276357875349137,0.782355189410551 
 07/16  12:00:00,0.752760578513620,0.720904575077849,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.398337925665944,0.271702535948156,0.702190325575636 
 07/16  13:00:00,0.726851467119164,0.672310917103498,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.363033492934962,0.281097857284681,0.652949539347469 
 07/16  14:00:00,0.713403313245433,0.626663723887081,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.333757185097896,0.296926011248016,0.606212139072823 
 07/16  15:00:00,0.734755408972785,0.633218459047587,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.338603986585406,0.313431305487858,0.611630027300953 
 07/16  16:00:00,0.918080718015070,0.697463276368272,0.000000000000000E+000,0.000000000000000E+000,6.033472026770537E-002,2.081272811376134E-002,8.114744838146676E-002,2.081272811376134E-002,5.723791909934670E-002,1.247068240331294E-002,0.379378353054140,0.370734301387204,0.671927945271793 
 07/16  17:00:00,1.23648136862633,0.823829652205031,0.000000000000000E+000,0.000000000000000E+000,0.171475510871017,5.982597356124778E-002,0.231301484432265,5.982597356124778E-002,6.733872589355760E-002,1.467139266972975E-002,0.455674825529913,0.450382926411258,0.792808305911799 
 07/16  18:00:00,1.41019769964625,0.946429508861207,0.000000000000000E+000,0.000000000000000E+000,0.241285288370381,8.413960685412525E-002,0.325424895224505,8.413960685412525E-002,0.107741978148274,2.347423191412051E-002,0.417464634497629,0.488979922172116,0.912749689741490 
 07/16  19:00:00,1.45545320646720,0.973464373750168,0.000000000000000E+000,0.000000000000000E+000,0.245742474314209,8.821579067089719E-002,0.333958264985107,8.821579067089719E-002,0.205383090987301,4.474774263416546E-002,0.349528660570141,0.504723433600890,0.938700177556494 
 07/16  20:00:00,1.61779580532730,0.909702457656373,0.000000000000000E+000,0.000000000000000E+000,0.227513362750396,8.305269696588635E-002,0.310566059716282,8.305269696588635E-002,0.370362971516340,8.069265513032245E-002,0.316986952088389,0.522075153186363,0.873743114687633 
 07/16  21:00:00,1.67018645423077,0.822505347012887,0.000000000000000E+000,0.000000000000000E+000,0.136296046875416,5.208249269987304E-002,0.188378539575290,5.208249269987304E-002,0.535342852045378,0.116637567626479,0.302828853084766,0.509886628209248,0.787385521778827 
 07/16  22:00:00,1.29874592399838,0.686549500797895,0.000000000000000E+000,0.000000000000000E+000,3.626610766086041E-002,1.385156524521547E-002,5.011767290607597E-002,1.385156524521547E-002,0.447802520922691,9.756475988774546E-002,0.244907423913850,0.441241532678422,0.656157792805670 
 07/16  23:00:00,0.940370473862924,0.536403987578649,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.309758114032493,6.748840081692746E-002,0.162581263752207,0.383430681571697,0.509994158841881 
 07/16  24:00:00,0.635646520049537,0.376735983095634,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.161612925425957,3.521133876479848E-002,0.104554665160539,0.317155577008642,0.354891032041179 
 07/17  01:00:00,0.511600754398437,0.301514050955651,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.764119643193464E-002,2.127351072004496E-002,8.355728931351325E-002,0.292016744243345,0.281400605228971 
 07/17  02:00:00,0.455369668274410,0.284707123781956,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,7.171700163401486E-002,0.288631042860813,0.264826877426021 
 07/17  03:00:00,0.443817354196285,0.289389494892666,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,6.422752921492920E-002,0.284568201201776,0.269789087781626 
 07/17  04:00:00,0.442441115838571,0.337858182428596,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,7.360089274675015E-002,0.273818599312238,0.318998183319668 
 07/17  05:00:00,0.490142109307002,0.555078849470405,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.733872589355760E-002,1.467139266972975E-002,8.546042728064268E-002,0.305559549773472,0.534032606260749 
 07/17  06:00:00,0.624237582073963,1.08277865501551,0.000000000000000E+000,0.123485665481044,0.000000000000000E+000,3.435508564168708E-003,3.435508564168708E-003,3.435508564168708E-003,9.427424132885273E-002,2.053995520145101E-002,0.135831851626414,0.353044011663478,0.934976125150130 
 07/17  07:00:00,0.805169766485476,1.06990613762740,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.154879098812700,3.374420951484601E-002,0.209298719283835,0.375135713184494,1.04406764734896 
 07/17  08:00:00,0.747688299788583,1.03591943397302,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.117842759864612,2.567493489543148E-002,0.269903014330297,0.317155577008642,1.01407448291857 
 07/17  09:00:00,0.695801448639472,0.943467720877923,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,0.330854782137564,0.269925042722327,0.924875901045351 
 07/17  10:00:00,0.705762869829883,0.839242758533986,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.346769520115789,0.276273232814574,0.820213689881266 
 07/17  11:00:00,0.720147372709796,0.746306493408786,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.361069380461137,0.276357875349137,0.727271594771799 
 07/17  12:00:00,0.704950034174123,0.672962232388783,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.350527381326447,0.271702535948156,0.654247982886567 
 07/17  13:00:00,0.683263399734021,0.630733661364364,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.319445425549819,0.281097857284681,0.611372283608338 
 07/17  14:00:00,0.674277709769767,0.589018935565180,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.294631581622230,0.296926011248016,0.568567350750922 
 07/17  15:00:00,0.697696406470343,0.595831767344082,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.301544984082964,0.313431305487858,0.574243335597448 
 07/17  16:00:00,0.801015321651545,0.651430341076809,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.723791909934670E-002,1.247068240331294E-002,0.343460405072082,0.370734301387204,0.625895009980330 
 07/17  17:00:00,1.03661302170425,0.767952337944032,0.000000000000000E+000,0.000000000000000E+000,4.954506609311338E-002,1.724002991380281E-002,6.678509600691628E-002,1.724002991380281E-002,6.733872589355760E-002,1.467139266972975E-002,0.420322867033191,0.450382926411258,0.736930991650797 
 07/17  18:00:00,1.21736822448783,0.873752065821802,0.000000000000000E+000,0.000000000000000E+000,0.123465998630755,4.343976442313235E-002,0.166905763053888,4.343976442313235E-002,0.107741978148274,2.347423191412051E-002,0.383154291509830,0.488979922172116,0.840072246702087 
 07/17  19:00:00,1.14515167397406,0.892093465821449,0.000000000000000E+000,0.000000000000000E+000,4.262766551137290E-002,1.527384856994311E-002,5.790151408131615E-002,1.527384856994311E-002,0.205383090987301,4.474774263416546E-002,0.315283878980793,0.504723433600890,0.857329269627773 
 07/17  20:00:00,1.27237434739914,0.832181599356608,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.370362971516340,8.069265513032245E-002,0.282131553876513,0.522075153186363,0.796222256387868 
 07/17  21:00:00,1.49220366655411,0.757413026767639,0.000000000000000E+000,0.000000000000000E+000,3.329622410038130E-002,1.270641375204251E-002,4.600263785242389E-002,1.270641375204251E-002,0.535342852045378,0.116637567626479,0.267221967130982,0.509886628209248,0.722293201533579 
 07/17  22:00:00,1.22033501653347,0.635493284984552,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.447802520922691,9.756475988774546E-002,0.216614189355009,0.441241532678422,0.605101576992330 
 07/17  23:00:00,0.924835616099282,0.504883183751366,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.309758114032493,6.748840081692746E-002,0.147046405988563,0.383430681571697,0.478473355014597 
 07/17  24:00:00,0.629072831713790,0.365429636044039,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.161612925425957,3.521133876479848E-002,9.798097682479152E-002,0.317155577008642,0.343584684989584 
 07/18  01:00:00,0.511600754398437,0.302248858850935,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.764119643193464E-002,2.127351072004496E-002,8.355728931351325E-002,0.292016744243345,0.282135413124258 
 07/18  02:00:00,0.455369668274410,0.285714987045821,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,7.171700163401486E-002,0.288631042860813,0.265834740689888 
 07/18  03:00:00,0.443817354196285,0.290339489528411,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,6.422752921492920E-002,0.284568201201776,0.270739082417371 
 07/18  04:00:00,0.446639122522312,0.489149949141780,0.000000000000000E+000,0.150491904242241,0.000000000000000E+000,4.198006683742104E-003,4.198006683742104E-003,4.198006683742104E-003,6.397178750905712E-002,1.393782258092414E-002,7.360089274675015E-002,0.273818599312238,0.319798045790610 
 07/18  05:00:00,0.501704652229328,0.974293614390882,0.000000000000000E+000,0.418881696129728,0.000000000000000E+000,1.156254292232583E-002,1.156254292232583E-002,1.156254292232583E-002,6.733872589355760E-002,1.467139266972975E-002,8.546042728064268E-002,0.305559549773472,0.534365675051501 
 07/18  06:00:00,0.643250578516626,1.77385986902470,0.000000000000000E+000,0.815322442882263,0.000000000000000E+000,2.244850500683136E-002,2.244850500683136E-002,2.244850500683136E-002,9.427424132885273E-002,2.053995520145101E-002,0.135831851626414,0.353044011663478,0.934220561758093 
 07/18  07:00:00,0.820654202985676,1.63081211130982,0.000000000000000E+000,0.562389726627924,0.000000000000000E+000,1.548443650019893E-002,1.548443650019893E-002,1.548443650019893E-002,0.154879098812700,3.374420951484601E-002,0.209298719283835,0.375135713184494,1.04258389440345 
 07/18  08:00:00,0.761666509834607,1.54194309251521,0.000000000000000E+000,0.507684068866794,0.000000000000000E+000,1.397821004602284E-002,1.397821004602284E-002,1.397821004602284E-002,0.117842759864612,2.567493489543148E-002,0.269903014330297,0.317155577008642,1.01241407259397 
 07/18  09:00:00,0.701049932355083,1.13260297493032,0.000000000000000E+000,0.190623231397221,0.000000000000000E+000,5.248483715609975E-003,5.248483715609975E-003,5.248483715609975E-003,6.397178750905712E-002,1.393782258092414E-002,0.330854782137564,0.269925042722327,0.923387923700523 
 07/18  10:00:00,0.705762869829883,0.837888204716822,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.346769520115789,0.276273232814574,0.818859136064101 
 07/18  11:00:00,0.720147372709796,0.745084365944596,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.361069380461137,0.276357875349137,0.726049467307609 
 07/18  12:00:00,0.704950034174123,0.672169311189769,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.350527381326447,0.271702535948156,0.653455061687556 
 07/18  13:00:00,0.683263399734021,0.629955221416663,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.319445425549819,0.281097857284681,0.610593843660634 
 07/18  14:00:00,0.674277709769767,0.588285397034291,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.294631581622230,0.296926011248016,0.567833812220034 
 07/18  15:00:00,0.697696406470343,0.594948123785799,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.301544984082964,0.313431305487858,0.573359692039164 
 07/18  16:00:00,0.895786271794130,0.650308333522520,0.000000000000000E+000,0.000000000000000E+000,7.147424427100550E-002,2.329670587157895E-002,9.477095014258446E-002,2.329670587157895E-002,5.723791909934670E-002,1.247068240331294E-002,0.343460405072082,0.370734301387204,0.624773002426041 
 07/18  17:00:00,1.32600596514289,0.766744481092322,0.000000000000000E+000,0.000000000000000E+000,0.267948970866571,8.822906857897866E-002,0.356178039445551,8.822906857897866E-002,6.733872589355760E-002,1.467139266972975E-002,0.420322867033191,0.450382926411258,0.735723134799090 
 07/18  18:00:00,1.43086545083438,0.872584520804858,0.000000000000000E+000,0.000000000000000E+000,0.285307590104334,9.509539929609968E-002,0.380402989400434,9.509539929609968E-002,0.107741978148274,2.347423191412051E-002,0.383154291509830,0.488979922172116,0.838904701685141 
 07/18  19:00:00,1.48827945186950,0.890980998342251,0.000000000000000E+000,0.000000000000000E+000,0.298421729576134,0.102607562400613,0.401029291976746,0.102607562400613,0.205383090987301,4.474774263416546E-002,0.315283878980793,0.504723433600890,0.856216802148577 
 07/18  20:00:00,1.66512946771055,0.831294172967515,0.000000000000000E+000,0.000000000000000E+000,0.290629193243124,0.102125927068285,0.392755120311409,0.102125927068285,0.370362971516340,8.069265513032245E-002,0.282131553876513,0.522075153186363,0.795334829998774 
 07/18  21:00:00,1.74582217729220,0.756677892496663,0.000000000000000E+000,0.000000000000000E+000,0.218717662646028,8.090348594448141E-002,0.299621148590510,8.090348594448141E-002,0.535342852045378,0.116637567626479,0.267221967130982,0.509886628209248,0.721558067262603 
 07/18  22:00:00,1.40051525460462,0.634831371688130,0.000000000000000E+000,0.000000000000000E+000,0.131035071295051,4.914516677610002E-002,0.180180238071151,4.914516677610002E-002,0.447802520922691,9.756475988774546E-002,0.216614189355009,0.441241532678422,0.604439663695908 
 07/18  23:00:00,0.996925664792338,0.503929998196140,0.000000000000000E+000,0.000000000000000E+000,5.253133379481758E-002,1.955871489824143E-002,7.209004869305893E-002,1.955871489824143E-002,0.309758114032493,6.748840081692746E-002,0.147046405988563,0.383430681571697,0.477520169459372 
 07/18  24:00:00,0.629072831713790,0.364451999359677,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.161612925425957,3.521133876479848E-002,9.798097682479152E-002,0.317155577008642,0.342607048305225 
 07/19  01:00:00,0.511600754398437,0.300963067506220,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.764119643193464E-002,2.127351072004496E-002,8.355728931351325E-002,0.292016744243345,0.280849621779543 
 07/19  02:00:00,0.455369668274410,0.284475171646044,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,7.171700163401486E-002,0.288631042860813,0.264594925290109 
 07/19  03:00:00,0.443817354196285,0.289287220134922,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,6.422752921492920E-002,0.284568201201776,0.269686813023881 
 07/19  04:00:00,0.442441115838571,0.337374702197937,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,7.360089274675015E-002,0.273818599312238,0.318514703089009 
 07/19  05:00:00,0.490142109307002,0.553699065965987,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.733872589355760E-002,1.467139266972975E-002,8.546042728064268E-002,0.305559549773472,0.532652822756334 
 07/19  06:00:00,0.620802073509795,0.956246450401195,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.427424132885273E-002,2.053995520145101E-002,0.135831851626414,0.353044011663478,0.931929586016856 
 07/19  07:00:00,0.805169766485476,1.06660408096103,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.154879098812700,3.374420951484601E-002,0.209298719283835,0.375135713184494,1.04076559068259 
 07/19  08:00:00,0.747688299788583,1.03259436594147,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.117842759864612,2.567493489543148E-002,0.269903014330297,0.317155577008642,1.01074941488702 
 07/19  09:00:00,0.695801448639472,0.940177770098467,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,0.330854782137564,0.269925042722327,0.921585950265895 
 07/19  10:00:00,0.705762869829883,0.836096477350514,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.346769520115789,0.276273232814574,0.817067408697796 
 07/19  11:00:00,0.720147372709796,0.743099490296239,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.361069380461137,0.276357875349137,0.724064591659252 
 07/19  12:00:00,0.704950034174123,0.670275834672575,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.350527381326447,0.271702535948156,0.651561585170362 
 07/19  13:00:00,0.683263399734021,0.628187705033112,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.319445425549819,0.281097857284681,0.608826327277083 
 07/19  14:00:00,0.791527218079143,0.586405176013671,0.000000000000000E+000,0.000000000000000E+000,8.949447017193220E-002,2.775503813744525E-002,0.117249508309377,2.775503813744525E-002,5.387098907413678E-002,1.173711413578380E-002,0.294631581622230,0.296926011248016,0.565953591199413 
 07/19  15:00:00,0.940006078030827,0.593282029678516,0.000000000000000E+000,0.000000000000000E+000,0.183791811320008,5.851786024047602E-002,0.242309671560484,5.851786024047602E-002,5.387098907413678E-002,1.173711413578380E-002,0.301544984082964,0.313431305487858,0.571693597931882 
 07/19  16:00:00,1.20782781472434,0.648842099725465,0.000000000000000E+000,0.000000000000000E+000,0.310503942947158,9.630855012563513E-002,0.406812493072792,9.630855012563513E-002,5.723791909934670E-002,1.247068240331294E-002,0.343460405072082,0.370734301387204,0.623306768628988 
 07/19  17:00:00,1.56875275362445,0.765095130276006,0.000000000000000E+000,0.000000000000000E+000,0.458337790388172,0.140587037538935,0.598924827927107,0.140587037538935,6.733872589355760E-002,1.467139266972975E-002,0.420322867033191,0.450382926411258,0.734073783982774 
 07/19  18:00:00,1.65761820193818,0.870767704939793,0.000000000000000E+000,0.000000000000000E+000,0.459326401965258,0.147829338538977,0.607155740504234,0.147829338538977,0.107741978148274,2.347423191412051E-002,0.383154291509830,0.488979922172116,0.837087885820076 
 07/19  19:00:00,1.63697158278374,0.889201997349187,0.000000000000000E+000,0.000000000000000E+000,0.414595552749174,0.135125870141820,0.549721422890992,0.135125870141820,0.205383090987301,4.474774263416546E-002,0.315283878980793,0.504723433600890,0.854437801155513 
 07/19  20:00:00,1.74087627415553,0.829468445625584,0.000000000000000E+000,0.000000000000000E+000,0.351372181214259,0.117129745542131,0.468501926756389,0.117129745542131,0.370362971516340,8.069265513032245E-002,0.282131553876513,0.522075153186363,0.793509102656844 
 07/19  21:00:00,1.81514357827129,0.754655785539815,0.000000000000000E+000,0.000000000000000E+000,0.274535890938760,9.440665863084231E-002,0.368942549569603,9.440665863084231E-002,0.535342852045378,0.116637567626479,0.267221967130982,0.509886628209248,0.719535960305755 
 07/19  22:00:00,1.47805996025026,0.632821716898321,0.000000000000000E+000,0.000000000000000E+000,0.191232502921492,6.649244079529841E-002,0.257724943716791,6.649244079529841E-002,0.447802520922691,9.756475988774546E-002,0.216614189355009,0.441241532678422,0.602430008906097 
 07/19  23:00:00,1.08634525548016,0.502376999983856,0.000000000000000E+000,0.000000000000000E+000,0.119840721471573,4.166891790930404E-002,0.161509639380877,4.166891790930404E-002,0.309758114032493,6.748840081692746E-002,0.147046405988563,0.383430681571697,0.475967171247088 
 07/19  24:00:00,0.697685660496643,0.363008249289459,0.000000000000000E+000,0.000000000000000E+000,5.091121610816863E-002,1.770161267468428E-002,6.861282878285301E-002,1.770161267468428E-002,0.161612925425957,3.521133876479848E-002,9.798097682479152E-002,0.317155577008642,0.341163298235006 
 07/20  01:00:00,0.511600754398437,0.299726368503667,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.764119643193464E-002,2.127351072004496E-002,8.355728931351325E-002,0.292016744243345,0.279612922776987 
 07/20  02:00:00,0.455369668274410,0.283005064768618,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,7.171700163401486E-002,0.288631042860813,0.263124818412684 
 07/20  03:00:00,0.443817354196285,0.287564416759619,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,6.422752921492920E-002,0.284568201201776,0.267964009648577 
 07/20  04:00:00,0.442441115838571,0.335491442929951,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,7.360089274675015E-002,0.273818599312238,0.316631443821022 
 07/20  05:00:00,0.490142109307002,0.551419649855209,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.733872589355760E-002,1.467139266972975E-002,8.546042728064268E-002,0.305559549773472,0.530373406645553 
 07/20  06:00:00,0.620802073509795,0.953250461085745,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.427424132885273E-002,2.053995520145101E-002,0.135831851626414,0.353044011663478,0.928933596701405 
 07/20  07:00:00,0.805169766485476,1.06327706541357,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.154879098812700,3.374420951484601E-002,0.209298719283835,0.375135713184494,1.03743857513513 
 07/20  08:00:00,0.747688299788583,1.02951178404932,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.117842759864612,2.567493489543148E-002,0.269903014330297,0.317155577008642,1.00766683299487 
 07/20  09:00:00,0.695801448639472,0.937724333368244,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,0.330854782137564,0.269925042722327,0.919132513535672 
 07/20  10:00:00,0.705762869829883,0.833909434183178,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.346769520115789,0.276273232814574,0.814880365530457 
 07/20  11:00:00,0.720147372709796,0.741291686461005,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.361069380461137,0.276357875349137,0.722256787824018 
 07/20  12:00:00,0.764148922058029,0.668637351543537,0.000000000000000E+000,0.000000000000000E+000,4.439584696702582E-002,1.480304091687984E-002,5.919888788390548E-002,1.480304091687984E-002,5.387098907413678E-002,1.173711413578380E-002,0.350527381326447,0.271702535948156,0.649923102041321 
 07/20  13:00:00,0.871597038611867,0.626760741651439,0.000000000000000E+000,0.000000000000000E+000,0.141633225119476,4.670041375837140E-002,0.188333638877848,4.670041375837140E-002,5.387098907413678E-002,1.173711413578380E-002,0.319445425549819,0.281097857284681,0.607399363895413 
 07/20  14:00:00,0.995307737124208,0.585225406185967,0.000000000000000E+000,0.000000000000000E+000,0.243414646609646,7.761538074479742E-002,0.321030027354444,7.761538074479742E-002,5.387098907413678E-002,1.173711413578380E-002,0.294631581622230,0.296926011248016,0.564773821371710 
 07/20  15:00:00,1.11615430298539,0.592080318163987,0.000000000000000E+000,0.000000000000000E+000,0.316454583379700,0.102003313135349,0.418457896515049,0.102003313135349,5.387098907413678E-002,1.173711413578380E-002,0.301544984082964,0.313431305487858,0.570491886417352 
 07/20  16:00:00,1.32588513695806,0.647637564912479,0.000000000000000E+000,0.000000000000000E+000,0.395697511977517,0.129172303328994,0.524869815306514,0.129172303328994,5.723791909934670E-002,1.247068240331294E-002,0.343460405072082,0.370734301387204,0.622102233816000 
 07/20  17:00:00,1.70996624350002,0.763777451979292,0.000000000000000E+000,0.000000000000000E+000,0.559737768101240,0.180400549701445,0.740138317802683,0.180400549701445,6.733872589355760E-002,1.467139266972975E-002,0.420322867033191,0.450382926411258,0.732756105686060 
 07/20  18:00:00,1.74746069771516,0.869241965087807,0.000000000000000E+000,0.000000000000000E+000,0.525483023194863,0.171515213086355,0.696998236281218,0.171515213086355,0.107741978148274,2.347423191412051E-002,0.383154291509830,0.488979922172116,0.835562145968090 
 07/20  19:00:00,1.77279874401620,0.887410192239222,0.000000000000000E+000,0.000000000000000E+000,0.516861889333739,0.168686694789712,0.685548584123451,0.168686694789712,0.205383090987301,4.474774263416546E-002,0.315283878980793,0.504723433600890,0.852645996045545 
 07/20  20:00:00,1.85376367297453,0.828039598011468,0.000000000000000E+000,0.000000000000000E+000,0.432449002230672,0.148940323344716,0.581389325575388,0.148940323344716,0.370362971516340,8.069265513032245E-002,0.282131553876513,0.522075153186363,0.792080255042728 
 07/20  21:00:00,1.92180792028680,0.753611780636176,0.000000000000000E+000,0.000000000000000E+000,0.350077892247473,0.125528999337639,0.475606891585112,0.125528999337639,0.535342852045378,0.116637567626479,0.267221967130982,0.509886628209248,0.718491955402113 
 07/20  22:00:00,1.57883256291023,0.632058695993599,0.000000000000000E+000,0.000000000000000E+000,0.263329379683241,9.516816669352632E-002,0.358497546376766,9.516816669352632E-002,0.447802520922691,9.756475988774546E-002,0.216614189355009,0.441241532678422,0.601666988001375 
 07/20  23:00:00,1.15148653533735,0.501799130171766,0.000000000000000E+000,0.000000000000000E+000,0.166487112808683,6.016380642938914E-002,0.226650919238072,6.016380642938914E-002,0.309758114032493,6.748840081692746E-002,0.147046405988563,0.383430681571697,0.475389301434998 
 07/20  24:00:00,0.729113010090727,0.362691252138864,0.000000000000000E+000,0.000000000000000E+000,7.348708608364043E-002,2.655309229329723E-002,0.100040178376938,2.655309229329723E-002,0.161612925425957,3.521133876479848E-002,9.798097682479152E-002,0.317155577008642,0.340846301084412 
 07/21  01:00:00,0.511600754398437,0.299566747284451,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.764119643193464E-002,2.127351072004496E-002,8.355728931351325E-002,0.292016744243345,0.279453301557771 
 07/21  02:00:00,0.455369668274410,0.282821095543984,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,7.171700163401486E-002,0.288631042860813,0.262940849188051 
 07/21  03:00:00,0.443817354196285,0.287280619487031,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,6.422752921492920E-002,0.284568201201776,0.267680212375991 
 07/21  04:00:00,0.442441115838571,0.335103277927244,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,7.360089274675015E-002,0.273818599312238,0.316243278818318 
 07/21  05:00:00,0.490142109307002,0.550718097922209,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.733872589355760E-002,1.467139266972975E-002,8.546042728064268E-002,0.305559549773472,0.529671854712556 
 07/21  06:00:00,0.620802073509795,0.951863258242911,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.427424132885273E-002,2.053995520145101E-002,0.135831851626414,0.353044011663478,0.927546393858569 
 07/21  07:00:00,0.805169766485476,1.06169677276847,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.154879098812700,3.374420951484601E-002,0.209298719283835,0.375135713184494,1.03585828249002 
 07/21  08:00:00,0.747688299788583,1.02790761923806,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.117842759864612,2.567493489543148E-002,0.269903014330297,0.317155577008642,1.00606266818361 
 07/21  09:00:00,0.695801448639472,0.936204065001483,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,0.330854782137564,0.269925042722327,0.917612245168912 
 07/21  10:00:00,0.705762869829883,0.832658105772724,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.346769520115789,0.276273232814574,0.813629037120006 
 07/21  11:00:00,0.720147372709796,0.740231930568501,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.361069380461137,0.276357875349137,0.721197031931514 
 07/21  12:00:00,0.704950034174123,0.667965658561402,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.350527381326447,0.271702535948156,0.649251409059187 
 07/21  13:00:00,0.683263399734021,0.626066209074433,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.319445425549819,0.281097857284681,0.606704831318404 
 07/21  14:00:00,0.720877652391247,0.584666766757245,0.000000000000000E+000,0.000000000000000E+000,3.494066395554574E-002,1.165927866593589E-002,4.659994262148150E-002,1.165927866593589E-002,5.387098907413678E-002,1.173711413578380E-002,0.294631581622230,0.296926011248016,0.564215181942987 
 07/21  15:00:00,0.853540392778898,0.591403641769527,0.000000000000000E+000,0.000000000000000E+000,0.116829459276685,3.901452703187054E-002,0.155843986308556,3.901452703187054E-002,5.387098907413678E-002,1.173711413578380E-002,0.301544984082964,0.313431305487858,0.569815210022892 
 07/21  16:00:00,1.10458705475156,0.646651607830981,0.000000000000000E+000,0.000000000000000E+000,0.228197698365775,7.537403473424288E-002,0.303571733100017,7.537403473424288E-002,5.723791909934670E-002,1.247068240331294E-002,0.343460405072082,0.370734301387204,0.621116276734502 
 07/21  17:00:00,1.45051416147267,0.762587599211439,0.000000000000000E+000,0.000000000000000E+000,0.361305708319166,0.119380527456165,0.480686235775331,0.119380527456165,6.733872589355760E-002,1.467139266972975E-002,0.420322867033191,0.450382926411258,0.731566252918204 
 07/21  18:00:00,1.51449609734503,0.867966372179842,0.000000000000000E+000,0.000000000000000E+000,0.346858778215262,0.117174857695829,0.464033635911092,0.117174857695829,0.107741978148274,2.347423191412051E-002,0.383154291509830,0.488979922172116,0.834286553060128 
 07/21  19:00:00,1.53374977173759,0.886238102111492,0.000000000000000E+000,0.000000000000000E+000,0.331966625402566,0.114532986442280,0.446499611844845,0.114532986442280,0.205383090987301,4.474774263416546E-002,0.315283878980793,0.504723433600890,0.851473905917816 
 07/21  20:00:00,1.66132295758222,0.826948436358314,0.000000000000000E+000,0.000000000000000E+000,0.286912403453022,0.102036206730067,0.388948610183089,0.102036206730067,0.370362971516340,8.069265513032245E-002,0.282131553876513,0.522075153186363,0.790989093389577 
 07/21  21:00:00,1.74870847791262,0.752609061120184,0.000000000000000E+000,0.000000000000000E+000,0.221131465210287,8.137598400064429E-002,0.302507449210932,8.137598400064429E-002,0.535342852045378,0.116637567626479,0.267221967130982,0.509886628209248,0.717489235886121 
 07/21  22:00:00,1.38833251931722,0.631485175717342,0.000000000000000E+000,0.000000000000000E+000,0.122091213753054,4.590628903069879E-002,0.167997502783753,4.590628903069879E-002,0.447802520922691,9.756475988774546E-002,0.216614189355009,0.441241532678422,0.601093467725117 
