Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 07/21  23:00:00,0.991983172748789,0.501417000358424,0.000000000000000E+000,0.000000000000000E+000,4.889879771939966E-002,1.824875893011035E-002,6.714755664951012E-002,1.824875893011035E-002,0.309758114032493,6.748840081692746E-002,0.147046405988563,0.383430681571697,0.475007171621656 
 07/21  24:00:00,0.629072831713790,0.362640282522519,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.161612925425957,3.521133876479848E-002,9.798097682479152E-002,0.317155577008642,0.340795331468067 
 07/22  01:00:00,0.515547781631398,0.305817544584490,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.764119643193464E-002,2.127351072004496E-002,8.750431654647417E-002,0.292016744243345,0.285704098857813 
 07/22  02:00:00,0.457980908790631,0.287608271114030,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,7.432824215023587E-002,0.288631042860813,0.267728024758096 
 07/22  03:00:00,0.445182759460584,0.292469678418561,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,6.559293447922755E-002,0.284568201201776,0.272869271307521 
 07/22  04:00:00,0.445112273590970,0.345321817058738,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,7.627205049915019E-002,0.273818599312238,0.326461817949809 
 07/22  05:00:00,0.494238805184528,0.579257983418124,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.733872589355760E-002,1.467139266972975E-002,8.955712315816899E-002,0.305559549773472,0.558211740208471 
 07/22  06:00:00,0.631427594227707,1.01697916216068,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.427424132885273E-002,2.053995520145101E-002,0.146457372344328,0.353044011663478,0.992662297776336 
 07/22  07:00:00,0.826331145334135,1.14081306224469,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.154879098812700,3.374420951484601E-002,0.230460098132495,0.375135713184494,1.11497457196624 
 07/22  08:00:00,0.780125626630616,1.11072452902173,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.117842759864612,2.567493489543148E-002,0.302340341172329,0.317155577008642,1.08887957796728 
 07/22  09:00:00,0.740832543130202,1.01246677781659,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,0.375885876628294,0.269925042722327,0.993874957984013 
 07/22  10:00:00,0.756679139852164,0.898129225436900,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.397685790138072,0.276273232814574,0.879100156784182 
 07/22  11:00:00,0.772636174219814,0.794589298184599,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.413558181971159,0.276357875349137,0.775554399547612 
 07/22  12:00:00,0.752760578513620,0.714901549574749,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.398337925665944,0.271702535948156,0.696187300072536 
 07/22  13:00:00,0.726851467119164,0.666909671475380,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.363033492934962,0.281097857284681,0.647548293719351 
 07/22  14:00:00,0.713403313245433,0.621585571184490,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.333757185097896,0.296926011248016,0.601133986370232 
 07/22  15:00:00,0.766445017067067,0.628163135414953,0.000000000000000E+000,0.000000000000000E+000,2.356772096245952E-002,8.121887131825090E-003,3.168960809428453E-002,8.121887131825090E-003,5.387098907413678E-002,1.173711413578380E-002,0.338603986585406,0.313431305487858,0.606574703668319 
 07/22  16:00:00,1.05346486710024,0.691637407427814,0.000000000000000E+000,0.000000000000000E+000,0.161416581718544,5.511501574808982E-002,0.216531597466634,5.511501574808982E-002,5.723791909934670E-002,1.247068240331294E-002,0.379378353054140,0.370734301387204,0.666102076331338 
 07/22  17:00:00,1.37888158893387,0.816839794242768,0.000000000000000E+000,0.000000000000000E+000,0.277914417581373,9.578728715843397E-002,0.373701704739808,9.578728715843397E-002,6.733872589355760E-002,1.467139266972975E-002,0.455674825529913,0.450382926411258,0.785818447949533 
 07/22  18:00:00,1.46945835207632,0.938449048332924,0.000000000000000E+000,0.000000000000000E+000,0.284502134748923,0.100183412905655,0.384685547654578,0.100183412905655,0.107741978148274,2.347423191412051E-002,0.417464634497629,0.488979922172116,0.904769229213210 
 07/22  19:00:00,1.49033971310949,0.965337663655244,0.000000000000000E+000,0.000000000000000E+000,0.271485631794606,9.735913983279039E-002,0.368844771627395,9.735913983279039E-002,0.205383090987301,4.474774263416546E-002,0.349528660570141,0.504723433600890,0.930573467461567 
 07/22  20:00:00,1.57885705958090,0.902462556012301,0.000000000000000E+000,0.000000000000000E+000,0.197481847054749,7.414546691513246E-002,0.271627313969881,7.414546691513246E-002,0.370362971516340,8.069265513032245E-002,0.316986952088389,0.522075153186363,0.866503213043560 
 07/22  21:00:00,1.66086429991556,0.815907587065122,0.000000000000000E+000,0.000000000000000E+000,0.129579950787765,4.947643447232230E-002,0.179056385260087,4.947643447232230E-002,0.535342852045378,0.116637567626479,0.302828853084766,0.509886628209248,0.780787761831062 
 07/22  22:00:00,1.30533481937453,0.681259019240290,0.000000000000000E+000,0.000000000000000E+000,4.104043442053155E-002,1.566613386169440E-002,5.670656828222583E-002,1.566613386169440E-002,0.447802520922691,9.756475988774546E-002,0.244907423913850,0.441241532678422,0.650867311248066 
 07/22  23:00:00,0.940370473862924,0.532994245627603,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.309758114032493,6.748840081692746E-002,0.162581263752207,0.383430681571697,0.506584416890834 
 07/22  24:00:00,0.635646520049537,0.374959465197443,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.161612925425957,3.521133876479848E-002,0.104554665160539,0.317155577008642,0.353114514142991 
 07/23  01:00:00,0.515547781631398,0.306710125231401,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.764119643193464E-002,2.127351072004496E-002,8.750431654647417E-002,0.292016744243345,0.286596679504721 
 07/23  02:00:00,0.457980908790631,0.288673527965324,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,7.432824215023587E-002,0.288631042860813,0.268793281609390 
 07/23  03:00:00,0.445182759460584,0.293804000446587,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,6.559293447922755E-002,0.284568201201776,0.274203593335547 
 07/23  04:00:00,0.445112273590970,0.346815386500501,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,7.627205049915019E-002,0.273818599312238,0.327955387391575 
 07/23  05:00:00,0.496883575246948,0.676211719502426,0.000000000000000E+000,9.546194391324875E-002,0.000000000000000E+000,2.644770062419102E-003,2.644770062419102E-003,2.644770062419102E-003,6.733872589355760E-002,1.467139266972975E-002,8.955712315816899E-002,0.305559549773472,0.559703532379521 
 07/23  06:00:00,0.646021423959659,1.54703550968710,0.000000000000000E+000,0.529329430916478,0.000000000000000E+000,1.459382973195083E-002,1.459382973195083E-002,1.459382973195083E-002,9.427424132885273E-002,2.053995520145101E-002,0.146457372344328,0.353044011663478,0.993389214386280 
 07/23  07:00:00,0.836310328627153,1.50321858286989,0.000000000000000E+000,0.362440710325961,0.000000000000000E+000,9.979183293016220E-003,9.979183293016220E-003,9.979183293016220E-003,0.154879098812700,3.374420951484601E-002,0.230460098132495,0.375135713184494,1.11493938226549 
 07/23  08:00:00,0.788162771587579,1.40202819849542,0.000000000000000E+000,0.291906505939529,0.000000000000000E+000,8.037144956963293E-003,8.037144956963293E-003,8.037144956963293E-003,0.117842759864612,2.567493489543148E-002,0.302340341172329,0.317155577008642,1.08827674150144 
 07/23  09:00:00,0.745609388102928,1.18524346988539,0.000000000000000E+000,0.173493464765152,0.000000000000000E+000,4.776844972726254E-003,4.776844972726254E-003,4.776844972726254E-003,6.397178750905712E-002,1.393782258092414E-002,0.375885876628294,0.269925042722327,0.993158185287668 
 07/23  10:00:00,0.756679139852164,0.897744064741074,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.397685790138072,0.276273232814574,0.878714996088357 
 07/23  11:00:00,0.772636174219814,0.794676383578079,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.413558181971159,0.276357875349137,0.775641484941092 
 07/23  12:00:00,0.752760578513620,0.715311766919800,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.398337925665944,0.271702535948156,0.696597517417587 
 07/23  13:00:00,0.726851467119164,0.667431170179848,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.363033492934962,0.281097857284681,0.648069792423819 
 07/23  14:00:00,0.713403313245433,0.622268244428542,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.333757185097896,0.296926011248016,0.601816659614287 
 07/23  15:00:00,0.734755408972785,0.628794974826955,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.338603986585406,0.313431305487858,0.607206543080321 
 07/23  16:00:00,0.836933269633602,0.692313449828594,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.723791909934670E-002,1.247068240331294E-002,0.379378353054140,0.370734301387204,0.666778118732115 
 07/23  17:00:00,1.00517988419406,0.817102414537309,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.733872589355760E-002,1.467139266972975E-002,0.455674825529913,0.450382926411258,0.786081068244077 
 07/23  18:00:00,1.09129693143609,0.938222772372565,0.000000000000000E+000,0.000000000000000E+000,4.804138610179286E-003,1.719988404169567E-003,6.524127014348852E-003,1.719988404169567E-003,0.107741978148274,2.347423191412051E-002,0.417464634497629,0.488979922172116,0.904542953252848 
 07/23  19:00:00,1.17311475943924,0.964827996525955,0.000000000000000E+000,0.000000000000000E+000,3.783887087859999E-002,1.378094707854501E-002,5.161981795714494E-002,1.378094707854501E-002,0.205383090987301,4.474774263416546E-002,0.349528660570141,0.504723433600890,0.930063800332281 
 07/23  20:00:00,1.34682620722203,0.901987045098759,0.000000000000000E+000,0.000000000000000E+000,2.874317134506785E-002,1.085329026594363E-002,3.959646161101144E-002,1.085329026594363E-002,0.370362971516340,8.069265513032245E-002,0.316986952088389,0.522075153186363,0.866027702130019 
 07/23  21:00:00,1.48252440563338,0.815621240812540,0.000000000000000E+000,0.000000000000000E+000,5.185771304533142E-004,1.979138474553030E-004,7.164909779086154E-004,1.979138474553030E-004,0.535342852045378,0.116637567626479,0.302828853084766,0.509886628209248,0.780501415578480 
 07/23  22:00:00,1.24862825109231,0.681165690505330,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.447802520922691,9.756475988774546E-002,0.244907423913850,0.441241532678422,0.650773982513106 
 07/23  23:00:00,0.940370473862924,0.533172637615863,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.309758114032493,6.748840081692746E-002,0.162581263752207,0.383430681571697,0.506762808879095 
 07/23  24:00:00,0.635646520049537,0.375775057040222,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.161612925425957,3.521133876479848E-002,0.104554665160539,0.317155577008642,0.353930105985769 
 07/24  01:00:00,0.511600754398437,0.301719315793157,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.764119643193464E-002,2.127351072004496E-002,8.355728931351325E-002,0.292016744243345,0.281605870066480 
 07/24  02:00:00,0.455369668274410,0.285118628803351,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,7.171700163401486E-002,0.288631042860813,0.265238382447418 
 07/24  03:00:00,0.443817354196285,0.289816884227939,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,6.422752921492920E-002,0.284568201201776,0.270216477116899 
 07/24  04:00:00,0.447528610663185,0.522247458720755,0.000000000000000E+000,0.184514175432338,0.000000000000000E+000,5.087494824614465E-003,5.087494824614465E-003,5.087494824614465E-003,6.397178750905712E-002,1.393782258092414E-002,7.360089274675015E-002,0.273818599312238,0.318873284179487 
 07/24  05:00:00,0.507091985219172,1.16792285574938,0.000000000000000E+000,0.615614012205094,0.000000000000000E+000,1.694987591216991E-002,1.694987591216991E-002,1.694987591216991E-002,6.733872589355760E-002,1.467139266972975E-002,8.546042728064268E-002,0.305559549773472,0.531262600334629 
 07/24  06:00:00,0.656447042888036,2.24598670979073,0.000000000000000E+000,1.29461376163298,0.000000000000000E+000,3.564496937824074E-002,3.564496937824074E-002,3.564496937824074E-002,9.427424132885273E-002,2.053995520145101E-002,0.135831851626414,0.353044011663478,0.927056083773413 
 07/24  07:00:00,0.830308686433490,1.97269113904058,0.000000000000000E+000,0.913037443571376,0.000000000000000E+000,2.513891994801415E-002,2.513891994801415E-002,2.513891994801415E-002,0.154879098812700,3.374420951484601E-002,0.209298719283835,0.375135713184494,1.03381520519076 
 07/24  08:00:00,0.767718101035567,1.75278365100236,0.000000000000000E+000,0.727475904438486,0.000000000000000E+000,2.002980124698321E-002,2.002980124698321E-002,2.002980124698321E-002,0.117842759864612,2.567493489543148E-002,0.269903014330297,0.317155577008642,1.00346279550942 
 07/24  09:00:00,0.713554448298341,1.57918755240215,0.000000000000000E+000,0.644783206986442,0.000000000000000E+000,1.775299965886764E-002,1.775299965886764E-002,1.775299965886764E-002,6.397178750905712E-002,1.393782258092414E-002,0.330854782137564,0.269925042722327,0.915812525583132 
 07/24  10:00:00,0.705762869829883,0.831087128093682,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.346769520115789,0.276273232814574,0.812058059440961 
 07/24  11:00:00,0.720147372709796,0.739189513050915,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.361069380461137,0.276357875349137,0.720154614413928 
 07/24  12:00:00,0.704950034174123,0.667230290459491,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.350527381326447,0.271702535948156,0.648516040957279 
 07/24  13:00:00,0.683263399734021,0.625531630978316,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.319445425549819,0.281097857284681,0.606170253222287 
 07/24  14:00:00,0.674277709769767,0.584188801576226,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.294631581622230,0.296926011248016,0.563737216761968 
 07/24  15:00:00,0.697696406470343,0.590646511115853,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.301544984082964,0.313431305487858,0.569058079369219 
 07/24  16:00:00,0.892596330061284,0.645540025207479,0.000000000000000E+000,0.000000000000000E+000,7.008033601856729E-002,2.150067239117340E-002,9.158100840974089E-002,2.150067239117340E-002,5.723791909934670E-002,1.247068240331294E-002,0.343460405072082,0.370734301387204,0.620004694111003 
 07/24  17:00:00,1.45735187252243,0.760733589534504,0.000000000000000E+000,0.000000000000000E+000,0.374267942714637,0.113256004110460,0.487523946825098,0.113256004110460,6.733872589355760E-002,1.467139266972975E-002,0.420322867033191,0.450382926411258,0.729712243241272 
 07/24  18:00:00,1.54316422389294,0.865611089584454,0.000000000000000E+000,0.000000000000000E+000,0.377060924307043,0.115640838151959,0.492701762459003,0.115640838151959,0.107741978148274,2.347423191412051E-002,0.383154291509830,0.488979922172116,0.831931270464737 
 07/24  19:00:00,1.60765958981157,0.883827635580179,0.000000000000000E+000,0.000000000000000E+000,0.395979100936488,0.124430328982331,0.520409429918819,0.124430328982331,0.205383090987301,4.474774263416546E-002,0.315283878980793,0.504723433600890,0.849063439386503 
 07/24  20:00:00,1.78488999866580,0.824726880952905,0.000000000000000E+000,0.000000000000000E+000,0.386552053626462,0.125963597640195,0.512515651266660,0.125963597640195,0.370362971516340,8.069265513032245E-002,0.282131553876513,0.522075153186363,0.788767537984164 
 07/24  21:00:00,1.93108872789385,0.750521198850790,0.000000000000000E+000,0.000000000000000E+000,0.363677095865461,0.121210603326701,0.484887699192160,0.121210603326701,0.535342852045378,0.116637567626479,0.267221967130982,0.509886628209248,0.715401373616730 
 07/24  22:00:00,1.62132665142184,0.629716338639321,0.000000000000000E+000,0.000000000000000E+000,0.300003520242033,0.100988114646338,0.400991634888371,0.100988114646338,0.447802520922691,9.756475988774546E-002,0.216614189355009,0.441241532678422,0.599324630647096 
 07/24  23:00:00,1.22431666819862,0.500327239181777,0.000000000000000E+000,0.000000000000000E+000,0.224058006191935,7.542304590740290E-002,0.299481052099339,7.542304590740290E-002,0.309758114032493,6.748840081692746E-002,0.147046405988563,0.383430681571697,0.473917410445008 
 07/24  24:00:00,0.796014095575970,0.362250714908301,0.000000000000000E+000,0.000000000000000E+000,0.124229265408925,4.271199845325670E-002,0.166941263862181,4.271199845325670E-002,0.161612925425957,3.521133876479848E-002,9.798097682479152E-002,0.317155577008642,0.340405763853849 
 07/25  01:00:00,0.604495504051025,0.299467324221659,0.000000000000000E+000,0.000000000000000E+000,6.912756158789669E-002,2.376718806469076E-002,9.289474965258748E-002,2.376718806469076E-002,9.764119643193464E-002,2.127351072004496E-002,8.355728931351325E-002,0.292016744243345,0.279353878494982 
 07/25  02:00:00,0.472334202640368,0.282738193282385,0.000000000000000E+000,0.000000000000000E+000,1.258831108533062E-002,4.376223280628907E-003,1.696453436595952E-002,4.376223280628907E-003,6.397178750905712E-002,1.393782258092414E-002,7.171700163401486E-002,0.288631042860813,0.262857946926452 
 07/25  03:00:00,0.443817354196285,0.287175474218926,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,6.422752921492920E-002,0.284568201201776,0.267575067107884 
 07/25  04:00:00,0.442441115838571,0.334724148411202,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,7.360089274675015E-002,0.273818599312238,0.315864149302273 
 07/25  05:00:00,0.490142109307002,0.548966667614888,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.733872589355760E-002,1.467139266972975E-002,8.546042728064268E-002,0.305559549773472,0.527920424405235 
 07/25  06:00:00,0.620802073509795,0.947463334492431,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.427424132885273E-002,2.053995520145101E-002,0.135831851626414,0.353044011663478,0.923146470108091 
 07/25  07:00:00,0.805169766485476,1.05650779498378,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.154879098812700,3.374420951484601E-002,0.209298719283835,0.375135713184494,1.03066930470533 
 07/25  08:00:00,0.747688299788583,1.02274074549398,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.117842759864612,2.567493489543148E-002,0.269903014330297,0.317155577008642,1.00089579443952 
 07/25  09:00:00,0.695801448639472,0.931402079244234,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,0.330854782137564,0.269925042722327,0.912810259411659 
 07/25  10:00:00,0.802996798287508,0.828387752308986,0.000000000000000E+000,0.000000000000000E+000,7.333342724173930E-002,2.390050121588712E-002,9.723392845762636E-002,2.390050121588712E-002,5.387098907413678E-002,1.173711413578380E-002,0.346769520115789,0.276273232814574,0.809358683656268 
 07/25  11:00:00,0.897468657960369,0.736574571283597,0.000000000000000E+000,0.000000000000000E+000,0.134487373822622,4.283391142794978E-002,0.177321285250572,4.283391142794978E-002,5.387098907413678E-002,1.173711413578380E-002,0.361069380461137,0.276357875349137,0.717539672646612 
 07/25  12:00:00,1.02748327221729,0.664571580920356,0.000000000000000E+000,0.000000000000000E+000,0.246155460370588,7.637777767257464E-002,0.322533238043162,7.637777767257464E-002,5.387098907413678E-002,1.173711413578380E-002,0.350527381326447,0.271702535948156,0.645857331418141 
 07/25  13:00:00,1.11307284388933,0.623080453862953,0.000000000000000E+000,0.000000000000000E+000,0.329935963963016,9.987348019229189E-002,0.429809444155308,9.987348019229189E-002,5.387098907413678E-002,1.173711413578380E-002,0.319445425549819,0.281097857284681,0.603719076106924 
 07/25  14:00:00,1.20771982840963,0.582102385094413,0.000000000000000E+000,0.000000000000000E+000,0.409488184822980,0.123953933816884,0.533442118639865,0.123953933816884,5.387098907413678E-002,1.173711413578380E-002,0.294631581622230,0.296926011248016,0.561650800280158 
 07/25  15:00:00,1.35637126086324,0.588834706421816,0.000000000000000E+000,0.000000000000000E+000,0.506958225233556,0.151716629159346,0.658674854392901,0.151716629159346,5.387098907413678E-002,1.173711413578380E-002,0.301544984082964,0.313431305487858,0.567246274675182 
 07/25  16:00:00,1.63263400157620,0.643822931808586,0.000000000000000E+000,0.000000000000000E+000,0.640070567486892,0.191548112437758,0.831618679924648,0.191548112437758,5.723791909934670E-002,1.247068240331294E-002,0.343460405072082,0.370734301387204,0.618287600712107 
 07/25  17:00:00,2.07375471261201,0.759128413332003,0.000000000000000E+000,0.000000000000000E+000,0.849660125796193,0.254266661118479,1.10392678691467,0.254266661118479,6.733872589355760E-002,1.467139266972975E-002,0.420322867033191,0.450382926411258,0.728107067038768 
 07/25  18:00:00,2.04392124019985,0.863902873033640,0.000000000000000E+000,0.000000000000000E+000,0.762636797321561,0.230821981444344,0.993458778765907,0.230821981444344,0.107741978148274,2.347423191412051E-002,0.383154291509830,0.488979922172116,0.830223053913923 
 07/25  19:00:00,1.94797369257745,0.882210375001896,0.000000000000000E+000,0.000000000000000E+000,0.652812774862233,0.207910757822470,0.860723532684703,0.207910757822470,0.205383090987301,4.474774263416546E-002,0.315283878980793,0.504723433600890,0.847446178808220 
 07/25  20:00:00,2.04452560822149,0.823152195792002,0.000000000000000E+000,0.000000000000000E+000,0.582313155754610,0.189838105067743,0.772151260822353,0.189838105067743,0.370362971516340,8.069265513032245E-002,0.282131553876513,0.522075153186363,0.787192852823264 
 07/25  21:00:00,2.17345788464673,0.748841943442309,0.000000000000000E+000,0.000000000000000E+000,0.548461394588948,0.178795461356090,0.727256855945039,0.178795461356090,0.535342852045378,0.116637567626479,0.267221967130982,0.509886628209248,0.713722118208246 
 07/25  22:00:00,1.81128293989133,0.628132332986578,0.000000000000000E+000,0.000000000000000E+000,0.445671198641490,0.145276724716377,0.590947923357869,0.145276724716377,0.447802520922691,9.756475988774546E-002,0.216614189355009,0.441241532678422,0.597740624994354 
 07/25  23:00:00,1.32721551098408,0.499043446852880,0.000000000000000E+000,0.000000000000000E+000,0.301771428284102,0.100608466600695,0.402379894884797,0.100608466600695,0.309758114032493,6.748840081692746E-002,0.147046405988563,0.383430681571697,0.472633618116111 
 07/25  24:00:00,0.801718887194808,0.361609965998241,0.000000000000000E+000,0.000000000000000E+000,0.127125935291035,4.552012018998341E-002,0.172646055481018,4.552012018998341E-002,0.161612925425957,3.521133876479848E-002,9.798097682479152E-002,0.317155577008642,0.339765014943789 
 07/26  01:00:00,0.575514064780872,0.298940928773466,0.000000000000000E+000,0.000000000000000E+000,4.696325673940172E-002,1.695005364303367E-002,6.391331038243546E-002,1.695005364303367E-002,9.764119643193464E-002,2.127351072004496E-002,8.355728931351325E-002,0.292016744243345,0.278827483046789 
 07/26  02:00:00,0.455369668274410,0.282318787257360,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,7.171700163401486E-002,0.288631042860813,0.262438540901427 
 07/26  03:00:00,0.443817354196285,0.286685576352564,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,6.422752921492920E-002,0.284568201201776,0.267085169241523 
 07/26  04:00:00,0.442441115838571,0.333967505829763,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,7.360089274675015E-002,0.273818599312238,0.315107506720834 
 07/26  05:00:00,0.490142109307002,0.547775902094841,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.733872589355760E-002,1.467139266972975E-002,8.546042728064268E-002,0.305559549773472,0.526729658885187 
 07/26  06:00:00,0.620802073509795,0.945744837320659,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.427424132885273E-002,2.053995520145101E-002,0.135831851626414,0.353044011663478,0.921427972936319 
 07/26  07:00:00,0.805169766485476,1.05481851563938,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.154879098812700,3.374420951484601E-002,0.209298719283835,0.375135713184494,1.02898002536093 
 07/26  08:00:00,0.747688299788583,1.02165780434672,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.117842759864612,2.567493489543148E-002,0.269903014330297,0.317155577008642,0.999812853292271 
 07/26  09:00:00,0.695801448639472,0.930647285623091,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,0.330854782137564,0.269925042722327,0.912055465790517 
 07/26  10:00:00,0.705762869829883,0.827946295891279,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.346769520115789,0.276273232814574,0.808917227238561 
 07/26  11:00:00,0.720147372709796,0.736193446717520,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.361069380461137,0.276357875349137,0.717158548080532 
 07/26  12:00:00,0.704950034174123,0.664319185081064,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.350527381326447,0.271702535948156,0.645604935578849 
 07/26  13:00:00,0.691357247872978,0.622890103129328,0.000000000000000E+000,0.000000000000000E+000,6.005619556873885E-003,2.088228582084713E-003,8.093848138958581E-003,2.088228582084713E-003,5.387098907413678E-002,1.173711413578380E-002,0.319445425549819,0.281097857284681,0.603528725373300 
 07/26  14:00:00,0.768296368773670,0.581741693822169,0.000000000000000E+000,0.000000000000000E+000,7.011881675862047E-002,2.389984224528378E-002,9.401865900390424E-002,2.389984224528378E-002,5.387098907413678E-002,1.173711413578380E-002,0.294631581622230,0.296926011248016,0.561290109007911 
 07/26  15:00:00,0.880979265218882,0.588427339193075,0.000000000000000E+000,0.000000000000000E+000,0.136677508406622,4.660535034191766E-002,0.183282858748539,4.660535034191766E-002,5.387098907413678E-002,1.173711413578380E-002,0.301544984082964,0.313431305487858,0.566838907446441 
 07/26  16:00:00,1.15849074064616,0.643380224289307,0.000000000000000E+000,0.000000000000000E+000,0.267343506358655,9.013191263596104E-002,0.357475418994615,9.013191263596104E-002,5.723791909934670E-002,1.247068240331294E-002,0.343460405072082,0.370734301387204,0.617844893192830 
 07/26  17:00:00,1.41438598497489,0.758464527327478,0.000000000000000E+000,0.000000000000000E+000,0.331477251367883,0.113080807909670,0.444558059277552,0.113080807909670,6.733872589355760E-002,1.467139266972975E-002,0.420322867033191,0.450382926411258,0.727443181034246 
 07/26  18:00:00,1.52132509880772,0.863109705689448,0.000000000000000E+000,0.000000000000000E+000,0.350274051257164,0.120588586116614,0.470862637373775,0.120588586116614,0.107741978148274,2.347423191412051E-002,0.383154291509830,0.488979922172116,0.829429886569731 
 07/26  19:00:00,1.52833738982097,0.881376099851738,0.000000000000000E+000,0.000000000000000E+000,0.326296262533521,0.114790967394697,0.441087229928218,0.114790967394697,0.205383090987301,4.474774263416546E-002,0.315283878980793,0.504723433600890,0.846611903658062 
 07/26  20:00:00,1.49287619377769,0.822568028000460,0.000000000000000E+000,0.000000000000000E+000,0.162000611427955,5.850123495060135E-002,0.220501846378556,5.850123495060135E-002,0.370362971516340,8.069265513032245E-002,0.282131553876513,0.522075153186363,0.786608685031720 
 07/26  21:00:00,1.50996781467486,0.748481161083442,0.000000000000000E+000,0.000000000000000E+000,4.654474193211348E-002,1.722204404105718E-002,6.376678597317074E-002,1.722204404105718E-002,0.535342852045378,0.116637567626479,0.267221967130982,0.509886628209248,0.713361335849382 
 07/26  22:00:00,1.38241509434852,0.627878790368808,0.000000000000000E+000,0.000000000000000E+000,0.118094845879647,4.398523193540295E-002,0.162080077815050,4.398523193540295E-002,0.447802520922691,9.756475988774546E-002,0.216614189355009,0.441241532678422,0.597487082376584 
 07/26  23:00:00,0.943137135020435,0.499527992482341,0.000000000000000E+000,0.000000000000000E+000,1.324650263655760E-002,5.055016284596237E-003,1.830151892115384E-002,5.055016284596237E-003,0.309758114032493,6.748840081692746E-002,0.147046405988563,0.383430681571697,0.473118163745573 
 07/26  24:00:00,0.629072831713790,0.362271071414014,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.161612925425957,3.521133876479848E-002,9.798097682479152E-002,0.317155577008642,0.340426120359562 
 07/27  01:00:00,0.511600754398437,0.299877566953931,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.764119643193464E-002,2.127351072004496E-002,8.355728931351325E-002,0.292016744243345,0.279764121227251 
 07/27  02:00:00,0.455369668274410,0.283451715587933,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,7.171700163401486E-002,0.288631042860813,0.263571469231999 
 07/27  03:00:00,0.443817354196285,0.288005295046788,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,6.422752921492920E-002,0.284568201201776,0.268404887935746 
 07/27  04:00:00,0.442441115838571,0.335610178156389,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,7.360089274675015E-002,0.273818599312238,0.316750179047463 
 07/27  05:00:00,0.490142109307002,0.549380471546312,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.733872589355760E-002,1.467139266972975E-002,8.546042728064268E-002,0.305559549773472,0.528334228336656 
 07/27  06:00:00,0.620802073509795,0.946813934898303,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.427424132885273E-002,2.053995520145101E-002,0.135831851626414,0.353044011663478,0.922497070513960 
 07/27  07:00:00,0.805169766485476,1.05536560537949,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.154879098812700,3.374420951484601E-002,0.209298719283835,0.375135713184494,1.02952711510104 
 07/27  08:00:00,0.747688299788583,1.02169825638233,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.117842759864612,2.567493489543148E-002,0.269903014330297,0.317155577008642,0.999853305327877 
 07/27  09:00:00,0.695801448639472,0.930616902196401,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,0.330854782137564,0.269925042722327,0.912025082363827 
 07/27  10:00:00,0.705762869829883,0.827742877368367,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.346769520115789,0.276273232814574,0.808713808715649 
 07/27  11:00:00,0.720147372709796,0.736035130242700,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.361069380461137,0.276357875349137,0.717000231605712 
 07/27  12:00:00,0.704950034174123,0.664182887478288,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.350527381326447,0.271702535948156,0.645468637976075 
 07/27  13:00:00,0.683263399734021,0.622765761511724,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.319445425549819,0.281097857284681,0.603404383755696 
 07/27  14:00:00,0.674277709769767,0.581781573447370,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.294631581622230,0.296926011248016,0.561329988633112 
 07/27  15:00:00,0.731663094329152,0.588447370510000,0.000000000000000E+000,0.000000000000000E+000,2.547399441693617E-002,8.492693441874678E-003,3.396668785881077E-002,8.492693441874678E-003,5.387098907413678E-002,1.173711413578380E-002,0.301544984082964,0.313431305487858,0.566858938763366 
 07/27  16:00:00,1.05160595277983,0.643101370693924,0.000000000000000E+000,0.000000000000000E+000,0.188977869002263,6.161276212601609E-002,0.250590631128279,6.161276212601609E-002,5.723791909934670E-002,1.247068240331294E-002,0.343460405072082,0.370734301387204,0.617566039597445 
 07/27  17:00:00,1.45084205332275,0.758025921777024,0.000000000000000E+000,0.000000000000000E+000,0.361815622576472,0.119198505048941,0.481014127625414,0.119198505048941,6.733872589355760E-002,1.467139266972975E-002,0.420322867033191,0.450382926411258,0.727004575483792 
 07/27  18:00:00,1.55628457027176,0.862439370028572,0.000000000000000E+000,0.000000000000000E+000,0.380487732728409,0.125334376109410,0.505822108837819,0.125334376109410,0.107741978148274,2.347423191412051E-002,0.383154291509830,0.488979922172116,0.828759550908855 
 07/27  19:00:00,1.60162902528336,0.880588599789463,0.000000000000000E+000,0.000000000000000E+000,0.384795776956595,0.129583088434015,0.514378865390610,0.129583088434015,0.205383090987301,4.474774263416546E-002,0.315283878980793,0.504723433600890,0.845824403595787 
 07/27  20:00:00,1.68772572235072,0.822097074791967,0.000000000000000E+000,0.000000000000000E+000,0.305191359941023,0.110160015010556,0.415351374951579,0.110160015010556,0.370362971516340,8.069265513032245E-002,0.282131553876513,0.522075153186363,0.786137731823230 
 07/27  21:00:00,1.75237641525681,0.748579754717877,0.000000000000000E+000,0.000000000000000E+000,0.222661327477974,8.351405907714769E-002,0.306175386555122,8.351405907714769E-002,0.535342852045378,0.116637567626479,0.267221967130982,0.509886628209248,0.713459929483818 
 07/27  22:00:00,1.36722924894726,0.628546499431722,0.000000000000000E+000,0.000000000000000E+000,0.106322426800918,4.057180561287769E-002,0.146894232413795,4.057180561287769E-002,0.447802520922691,9.756475988774546E-002,0.216614189355009,0.441241532678422,0.598154791439498 
 07/27  23:00:00,0.942431506440210,0.499699180437491,0.000000000000000E+000,0.000000000000000E+000,1.273570928966234E-002,4.860181051268786E-003,1.759589034093112E-002,4.860181051268786E-003,0.309758114032493,6.748840081692746E-002,0.147046405988563,0.383430681571697,0.473289351700723 
 07/27  24:00:00,0.629072831713790,0.362255556041896,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.161612925425957,3.521133876479848E-002,9.798097682479152E-002,0.317155577008642,0.340410604987444 
 07/28  01:00:00,0.511600754398437,0.299982825294546,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.764119643193464E-002,2.127351072004496E-002,8.355728931351325E-002,0.292016744243345,0.279869379567869 
 07/28  02:00:00,0.455369668274410,0.283508799957256,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,7.171700163401486E-002,0.288631042860813,0.263628553601322 
 07/28  03:00:00,0.443817354196285,0.288003117737032,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,6.422752921492920E-002,0.284568201201776,0.268402710625992 
 07/28  04:00:00,0.442441115838571,0.335489686272379,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,7.360089274675015E-002,0.273818599312238,0.316629687163450 
 07/28  05:00:00,0.490142109307002,0.549089190396712,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.733872589355760E-002,1.467139266972975E-002,8.546042728064268E-002,0.305559549773472,0.528042947187059 
 07/28  06:00:00,0.620802073509795,0.946036219721101,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.427424132885273E-002,2.053995520145101E-002,0.135831851626414,0.353044011663478,0.921719355336758 
 07/28  07:00:00,0.805169766485476,1.05439568637128,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.154879098812700,3.374420951484601E-002,0.209298719283835,0.375135713184494,1.02855719609283 
 07/28  08:00:00,0.747688299788583,1.02055776621701,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.117842759864612,2.567493489543148E-002,0.269903014330297,0.317155577008642,0.998712815162557 
 07/28  09:00:00,0.695801448639472,0.929572255707757,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,0.330854782137564,0.269925042722327,0.910980435875185 
 07/28  10:00:00,0.705762869829883,0.826930434732077,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.346769520115789,0.276273232814574,0.807901366079359 
 07/28  11:00:00,0.720147372709796,0.735309476956200,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.361069380461137,0.276357875349137,0.716274578319213 
 07/28  12:00:00,0.704950034174123,0.663509587963862,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.350527381326447,0.271702535948156,0.644795338461650 
 07/28  13:00:00,0.683263399734021,0.622155357556118,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.319445425549819,0.281097857284681,0.602793979800090 
 07/28  14:00:00,0.674277709769767,0.581137573034764,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.294631581622230,0.296926011248016,0.560685988220507 
 07/28  15:00:00,0.812452279615312,0.587748149946649,0.000000000000000E+000,0.000000000000000E+000,8.704362378664832E-002,2.771224935832183E-002,0.114755873144970,2.771224935832183E-002,5.387098907413678E-002,1.173711413578380E-002,0.301544984082964,0.313431305487858,0.566159718200015 
 07/28  16:00:00,1.14445992010092,0.642425593488736,0.000000000000000E+000,0.000000000000000E+000,0.260500893299778,8.294370514959354E-002,0.343444598449373,8.294370514959354E-002,5.723791909934670E-002,1.247068240331294E-002,0.343460405072082,0.370734301387204,0.616890262392257 
 07/28  17:00:00,1.49142368390178,0.757219732343793,0.000000000000000E+000,0.000000000000000E+000,0.395626701297819,0.125969056906625,0.521595758204445,0.125969056906625,6.733872589355760E-002,1.467139266972975E-002,0.420322867033191,0.450382926411258,0.726198386050561 
 07/28  18:00:00,1.66511047212565,0.861503059943913,0.000000000000000E+000,0.000000000000000E+000,0.466211896239546,0.148436114452165,0.614648010691712,0.148436114452165,0.107741978148274,2.347423191412051E-002,0.383154291509830,0.488979922172116,0.827823240824199 
 07/28  19:00:00,1.69106278491382,0.879786489428595,0.000000000000000E+000,0.000000000000000E+000,0.452859236223874,0.150953388797194,0.603812625021069,0.150953388797194,0.205383090987301,4.474774263416546E-002,0.315283878980793,0.504723433600890,0.845022293234919 
 07/28  20:00:00,1.81305997272695,0.821235944912166,0.000000000000000E+000,0.000000000000000E+000,0.401199953563128,0.139485671764686,0.540685625327813,0.139485671764686,0.370362971516340,8.069265513032245E-002,0.282131553876513,0.522075153186363,0.785276601943426 
 07/28  21:00:00,1.70966706815899,0.747703246062041,0.000000000000000E+000,0.000000000000000E+000,0.193130595682724,7.033544377457888E-002,0.263466039457303,7.033544377457888E-002,0.535342852045378,0.116637567626479,0.267221967130982,0.509886628209248,0.712583420827978 
