Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 07/28  22:00:00,1.43603090211665,0.627812553602302,0.000000000000000E+000,0.000000000000000E+000,0.156350198663365,5.934568691981739E-002,0.215695885583182,5.934568691981739E-002,0.447802520922691,9.756475988774546E-002,0.216614189355009,0.441241532678422,0.597420845610077 
 07/28  23:00:00,1.00345898174602,0.499356424748631,0.000000000000000E+000,0.000000000000000E+000,5.690461789993040E-002,2.171874774680999E-002,7.862336564674052E-002,2.171874774680999E-002,0.309758114032493,6.748840081692746E-002,0.147046405988563,0.383430681571697,0.472946596011863 
 07/28  24:00:00,0.629072831713790,0.362071181196994,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.161612925425957,3.521133876479848E-002,9.798097682479152E-002,0.317155577008642,0.340226230142541 
 07/29  01:00:00,0.515547781631398,0.305785597991488,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.764119643193464E-002,2.127351072004496E-002,8.750431654647417E-002,0.292016744243345,0.285672152264811 
 07/29  02:00:00,0.457980908790631,0.287990910059310,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,7.432824215023587E-002,0.288631042860813,0.268110663703376 
 07/29  03:00:00,0.445182759460584,0.292838495701806,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,6.559293447922755E-002,0.284568201201776,0.273238088590766 
 07/29  04:00:00,0.445112273590970,0.345126292808866,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,7.627205049915019E-002,0.273818599312238,0.326266293699937 
 07/29  05:00:00,0.494238805184528,0.576798557403332,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.733872589355760E-002,1.467139266972975E-002,8.955712315816899E-002,0.305559549773472,0.555752314193676 
 07/29  06:00:00,0.631427594227707,1.01030085227764,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.427424132885273E-002,2.053995520145101E-002,0.146457372344328,0.353044011663478,0.985983987893301 
 07/29  07:00:00,0.826331145334135,1.13246998810603,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.154879098812700,3.374420951484601E-002,0.230460098132495,0.375135713184494,1.10663149782758 
 07/29  08:00:00,0.780125626630616,1.10193406564677,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.117842759864612,2.567493489543148E-002,0.302340341172329,0.317155577008642,1.08008911459232 
 07/29  09:00:00,0.740832543130202,1.00383153934703,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,0.375885876628294,0.269925042722327,0.985239719514451 
 07/29  10:00:00,0.756679139852164,0.890425135334430,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.397685790138072,0.276273232814574,0.871396066681712 
 07/29  11:00:00,0.772636174219814,0.788057930325834,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.413558181971159,0.276357875349137,0.769023031688847 
 07/29  12:00:00,0.752760578513620,0.709158698950639,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.398337925665944,0.271702535948156,0.690444449448426 
 07/29  13:00:00,0.726851467119164,0.661626932183667,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.363033492934962,0.281097857284681,0.642265554427638 
 07/29  14:00:00,0.814497781935910,0.616908693235632,0.000000000000000E+000,0.000000000000000E+000,7.692235983429892E-002,2.417210885618031E-002,0.101094468690479,2.417210885618031E-002,5.387098907413678E-002,1.173711413578380E-002,0.333757185097896,0.296926011248016,0.596457108421374 
 07/29  15:00:00,1.03002742862570,0.623471538442821,0.000000000000000E+000,0.000000000000000E+000,0.225377226220348,6.989479343256917E-002,0.295272019652918,6.989479343256917E-002,5.387098907413678E-002,1.173711413578380E-002,0.338603986585406,0.313431305487858,0.601883106696186 
 07/29  16:00:00,1.35191357055511,0.686453316669408,0.000000000000000E+000,0.000000000000000E+000,0.393076274884852,0.121904026036649,0.514980300921503,0.121904026036649,5.723791909934670E-002,1.247068240331294E-002,0.379378353054140,0.370734301387204,0.660917985572932 
 07/29  17:00:00,1.70622318223714,0.810470187210617,0.000000000000000E+000,0.000000000000000E+000,0.536500656510312,0.164542641532762,0.701043298043076,0.164542641532762,6.733872589355760E-002,1.467139266972975E-002,0.455674825529913,0.450382926411258,0.779448840917385 
 07/29  18:00:00,1.84548743804468,0.930867975224229,0.000000000000000E+000,0.000000000000000E+000,0.580645164269188,0.180069469353748,0.760714633622934,0.180069469353748,0.107741978148274,2.347423191412051E-002,0.417464634497629,0.488979922172116,0.897188156104515 
 07/29  19:00:00,1.85956599082012,0.957525440597592,0.000000000000000E+000,0.000000000000000E+000,0.558393236175009,0.179677813163012,0.738071049338020,0.179677813163012,0.205383090987301,4.474774263416546E-002,0.349528660570141,0.504723433600890,0.922761244403916 
 07/29  20:00:00,1.94345362961675,0.895239985729252,0.000000000000000E+000,0.000000000000000E+000,0.474589785108408,0.161634098897328,0.636223884005733,0.161634098897328,0.370362971516340,8.069265513032245E-002,0.316986952088389,0.522075153186363,0.859280642760512 
 07/29  21:00:00,2.01128623528241,0.809555598852133,0.000000000000000E+000,0.000000000000000E+000,0.390923633338604,0.138554687288328,0.529478320626931,0.138554687288328,0.535342852045378,0.116637567626479,0.302828853084766,0.509886628209248,0.774435773618070 
 07/29  22:00:00,1.70425177886357,0.675911889513859,0.000000000000000E+000,0.000000000000000E+000,0.339051997557114,0.116571530214149,0.455623527771261,0.116571530214149,0.447802520922691,9.756475988774546E-002,0.244907423913850,0.441241532678422,0.645520181521635 
 07/29  23:00:00,1.24311418917462,0.528980595041846,0.000000000000000E+000,0.000000000000000E+000,0.224025044607440,7.871867070425730E-002,0.302743715311698,7.871867070425730E-002,0.309758114032493,6.748840081692746E-002,0.162581263752207,0.383430681571697,0.502570766305077 
 07/29  24:00:00,0.788562008315019,0.372573565478667,0.000000000000000E+000,0.000000000000000E+000,0.112604499641266,4.031098862421482E-002,0.152915488265481,4.031098862421482E-002,0.161612925425957,3.521133876479848E-002,0.104554665160539,0.317155577008642,0.350728614424214 
 07/30  01:00:00,0.561129477905659,0.304780894200209,0.000000000000000E+000,0.000000000000000E+000,3.341272920693643E-002,1.216896706732509E-002,4.558169627426146E-002,1.216896706732509E-002,9.764119643193464E-002,2.127351072004496E-002,8.750431654647417E-002,0.292016744243345,0.284667448473532 
 07/30  02:00:00,0.457980908790631,0.286836921441962,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,7.432824215023587E-002,0.288631042860813,0.266956675086027 
 07/30  03:00:00,0.445182759460584,0.291804976698475,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,6.559293447922755E-002,0.284568201201776,0.272204569587434 
 07/30  04:00:00,0.445112273590970,0.344203866856718,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,7.627205049915019E-002,0.273818599312238,0.325343867747792 
 07/30  05:00:00,0.494238805184528,0.575605169582795,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.733872589355760E-002,1.467139266972975E-002,8.955712315816899E-002,0.305559549773472,0.554558926373139 
 07/30  06:00:00,0.631427594227707,1.00833844479035,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.427424132885273E-002,2.053995520145101E-002,0.146457372344328,0.353044011663478,0.984021580406012 
 07/30  07:00:00,0.826331145334135,1.13038652563366,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.154879098812700,3.374420951484601E-002,0.230460098132495,0.375135713184494,1.10454803535522 
 07/30  08:00:00,0.780125626630616,1.10018076756875,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.117842759864612,2.567493489543148E-002,0.302340341172329,0.317155577008642,1.07833581651429 
 07/30  09:00:00,0.740832543130202,1.00286852013344,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,0.375885876628294,0.269925042722327,0.984276700300869 
 07/30  10:00:00,0.756679139852164,0.889626882793826,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.397685790138072,0.276273232814574,0.870597814141108 
 07/30  11:00:00,0.772636174219814,0.787256273199084,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.413558181971159,0.276357875349137,0.768221374562097 
 07/30  12:00:00,0.752760578513620,0.708456759853396,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.398337925665944,0.271702535948156,0.689742510351184 
 07/30  13:00:00,0.726851467119164,0.661262913503227,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.363033492934962,0.281097857284681,0.641901535747198 
 07/30  14:00:00,0.713403313245433,0.616747609495187,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.333757185097896,0.296926011248016,0.596296024680930 
 07/30  15:00:00,0.822289563356780,0.623205046503080,0.000000000000000E+000,0.000000000000000E+000,6.529602054342104E-002,2.223813384057415E-002,8.753415438399526E-002,2.223813384057415E-002,5.387098907413678E-002,1.173711413578380E-002,0.338603986585406,0.313431305487858,0.601616614756446 
 07/30  16:00:00,1.00269788908946,0.686100378093413,0.000000000000000E+000,0.000000000000000E+000,0.123352245677365,4.241237377849688E-002,0.165764619455862,4.241237377849688E-002,5.723791909934670E-002,1.247068240331294E-002,0.379378353054140,0.370734301387204,0.660565046996937 
 07/30  17:00:00,1.24180385968865,0.810104017252365,0.000000000000000E+000,0.000000000000000E+000,0.175579629391673,6.104434610291531E-002,0.236623975494588,6.104434610291531E-002,6.733872589355760E-002,1.467139266972975E-002,0.455674825529913,0.450382926411258,0.779082670959133 
 07/30  18:00:00,1.35937364847627,0.930430933021009,0.000000000000000E+000,0.000000000000000E+000,0.202738156664043,7.186268739048725E-002,0.274600844054530,7.186268739048725E-002,0.107741978148274,2.347423191412051E-002,0.417464634497629,0.488979922172116,0.896751113901295 
 07/30  19:00:00,1.38108102472075,0.956993735672220,0.000000000000000E+000,0.000000000000000E+000,0.191152483312803,6.843359992584669E-002,0.259586083238650,6.843359992584669E-002,0.205383090987301,4.474774263416546E-002,0.349528660570141,0.504723433600890,0.922229539478544 
 07/30  20:00:00,1.51038765670536,0.894463394767632,0.000000000000000E+000,0.000000000000000E+000,0.149285774588906,5.387213650544139E-002,0.203157911094347,5.387213650544139E-002,0.370362971516340,8.069265513032245E-002,0.316986952088389,0.522075153186363,0.858504051798892 
 07/30  21:00:00,1.61656027528480,0.808744682441176,0.000000000000000E+000,0.000000000000000E+000,9.836661030929779E-002,3.638575032002752E-002,0.134752360629325,3.638575032002752E-002,0.535342852045378,0.116637567626479,0.302828853084766,0.509886628209248,0.773624857207116 
 07/30  22:00:00,1.27623110144244,0.675732135695801,0.000000000000000E+000,0.000000000000000E+000,2.007387124031403E-002,7.528979109819164E-003,2.760285035013320E-002,7.528979109819164E-003,0.447802520922691,9.756475988774546E-002,0.244907423913850,0.441241532678422,0.645340427703576 
 07/30  23:00:00,0.940370473862924,0.528980814169488,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.309758114032493,6.748840081692746E-002,0.162581263752207,0.383430681571697,0.502570985432719 
 07/30  24:00:00,0.635646520049537,0.372856824120240,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.161612925425957,3.521133876479848E-002,0.104554665160539,0.317155577008642,0.351011873065785 
 07/31  01:00:00,0.511600754398437,0.299245497795446,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.764119643193464E-002,2.127351072004496E-002,8.355728931351325E-002,0.292016744243345,0.279132052068769 
 07/31  02:00:00,0.455369668274410,0.283082004562089,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,7.171700163401486E-002,0.288631042860813,0.263201758206156 
 07/31  03:00:00,0.443817354196285,0.287666063612797,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,6.422752921492920E-002,0.284568201201776,0.268065656501755 
 07/31  04:00:00,0.442441115838571,0.334719518264478,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,7.360089274675015E-002,0.273818599312238,0.315859519155549 
 07/31  05:00:00,0.490142109307002,0.547240751598918,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.733872589355760E-002,1.467139266972975E-002,8.546042728064268E-002,0.305559549773472,0.526194508389264 
 07/31  06:00:00,0.620802073509795,0.942652448036500,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.427424132885273E-002,2.053995520145101E-002,0.135831851626414,0.353044011663478,0.918335583652157 
 07/31  07:00:00,0.805169766485476,1.05079326283982,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.154879098812700,3.374420951484601E-002,0.209298719283835,0.375135713184494,1.02495477256137 
 07/31  08:00:00,0.747688299788583,1.01739420899753,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.117842759864612,2.567493489543148E-002,0.269903014330297,0.317155577008642,0.995549257943075 
 07/31  09:00:00,0.695801448639472,0.927061638803140,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,0.330854782137564,0.269925042722327,0.908469818970565 
 07/31  10:00:00,0.705762869829883,0.825389226451706,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.346769520115789,0.276273232814574,0.806360157798988 
 07/31  11:00:00,0.720147372709796,0.734462294413215,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.361069380461137,0.276357875349137,0.715427395776228 
 07/31  12:00:00,0.704950034174123,0.663119122799152,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.350527381326447,0.271702535948156,0.644404873296939 
 07/31  13:00:00,0.683263399734021,0.622069332037826,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.319445425549819,0.281097857284681,0.602707954281797 
 07/31  14:00:00,0.674277709769767,0.581536105556368,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.294631581622230,0.296926011248016,0.561084520742110 
 07/31  15:00:00,0.697696406470343,0.588344643028616,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.301544984082964,0.313431305487858,0.566756211281981 
 07/31  16:00:00,0.801015321651545,0.643017272221376,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.723791909934670E-002,1.247068240331294E-002,0.343460405072082,0.370734301387204,0.617481941124899 
 07/31  17:00:00,0.969827925697337,0.757731753953376,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.733872589355760E-002,1.467139266972975E-002,0.420322867033191,0.450382926411258,0.726710407660144 
 07/31  18:00:00,1.05046246143394,0.861556284099370,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.107741978148274,2.347423191412051E-002,0.383154291509830,0.488979922172116,0.827876464979653 
 07/31  19:00:00,1.08725015989275,0.879606746102120,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.205383090987301,4.474774263416546E-002,0.315283878980793,0.504723433600890,0.844842549908444 
 07/31  20:00:00,1.27237434739914,0.820967402587888,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.370362971516340,8.069265513032245E-002,0.282131553876513,0.522075153186363,0.785008059619148 
 07/31  21:00:00,1.44620102870169,0.747437833196069,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.535342852045378,0.116637567626479,0.267221967130982,0.509886628209248,0.712318007962009 
 07/31  22:00:00,1.22033501653347,0.627860248010905,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.447802520922691,9.756475988774546E-002,0.216614189355009,0.441241532678422,0.597468540018683 
 07/31  23:00:00,0.924835616099282,0.499882108200939,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.309758114032493,6.748840081692746E-002,0.147046405988563,0.383430681571697,0.473472279464171 
 07/31  24:00:00,0.629072831713790,0.363218790012041,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.161612925425957,3.521133876479848E-002,9.798097682479152E-002,0.317155577008642,0.341373838957589 
 08/01  01:00:00,0.507570896912745,0.301240093820246,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.433225480622347E-002,2.055259486006273E-002,8.355728931351325E-002,0.292016744243345,0.281126648093569 
 08/01  02:00:00,0.455581770210297,0.285075007583846,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,7.171700163401486E-002,0.288631042860813,0.265194761227913 
 08/01  03:00:00,0.444029456132172,0.289671097472518,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,6.422752921492920E-002,0.284568201201776,0.270070690361477 
 08/01  04:00:00,0.442653217774458,0.336875590476498,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,7.360089274675015E-002,0.273818599312238,0.318015591367570 
 08/01  05:00:00,0.490849098792348,0.549221320485180,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.791923683534599E-002,1.479787121328750E-002,8.546042728064268E-002,0.305559549773472,0.528175077275524 
 08/01  06:00:00,0.639254351459105,0.944169609065750,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.109425455699815,2.384101877979976E-002,0.135831851626414,0.353044011663478,0.919852744681410 
 08/01  07:00:00,0.850911563693834,1.05222579622017,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.192437809835845,4.192729570005972E-002,0.209298719283835,0.375135713184494,1.02638730594172 
 08/01  08:00:00,0.787986427726371,1.01867309476606,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.150931674564283,3.288414813354746E-002,0.269903014330297,0.317155577008642,0.996828143711605 
 08/01  09:00:00,0.709799736822377,0.927807902493453,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.546582056356009E-002,1.644207770932665E-002,0.330854782137564,0.269925042722327,0.909216082660881 
 08/01  10:00:00,0.713681082623065,0.825299091704576,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.346769520115789,0.276273232814574,0.806270023051855 
 08/01  11:00:00,0.728065585502977,0.734159065727941,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.361069380461137,0.276357875349137,0.715124167090954 
 08/01  12:00:00,0.712868246967308,0.662866229894774,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.350527381326447,0.271702535948156,0.644151980392558 
 08/01  13:00:00,0.691181612527203,0.621825822274240,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.319445425549819,0.281097857284681,0.602464444518212 
 08/01  14:00:00,0.682195922562949,0.580947256587283,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.294631581622230,0.296926011248016,0.560495671773026 
 08/01  15:00:00,0.705614619263524,0.587228487814684,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.301544984082964,0.313431305487858,0.565640056068049 
 08/01  16:00:00,0.809428432174753,0.641368391467586,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,0.343460405072082,0.370734301387204,0.615833060371107 
 08/01  17:00:00,1.15654166065183,0.755675500367169,0.000000000000000E+000,0.000000000000000E+000,0.126104230781109,4.152093241825602E-002,0.167625163199365,4.152093241825602E-002,8.301240429177419E-002,1.808628602664225E-002,0.420322867033191,0.450382926411258,0.724654154073937 
 08/01  18:00:00,1.32710827888785,0.859527368013717,0.000000000000000E+000,0.000000000000000E+000,0.177927411325479,5.990499389022733E-002,0.237832405215706,5.990499389022733E-002,0.139611773894090,3.041784840650926E-002,0.383154291509830,0.488979922172116,0.825847548893999 
 08/01  19:00:00,1.45106164316979,0.877496958468558,0.000000000000000E+000,0.000000000000000E+000,0.210637957900645,7.243592680332647E-002,0.283073884703971,7.243592680332647E-002,0.271676947341384,5.919148485314999E-002,0.315283878980793,0.504723433600890,0.842732762274884 
 08/01  20:00:00,1.66336442333336,0.818836689384294,0.000000000000000E+000,0.000000000000000E+000,0.204549397929724,7.226276692072395E-002,0.276812164850448,7.226276692072395E-002,0.464114757177228,0.101118780553210,0.282131553876513,0.522075153186363,0.782877346415557 
 08/01  21:00:00,1.75819904118707,0.745362631951659,0.000000000000000E+000,0.000000000000000E+000,0.174672068087345,6.323401644551657E-002,0.237906084532861,6.323401644551657E-002,0.596179930624524,0.129892416999850,0.267221967130982,0.509886628209248,0.710242806717599 
 08/01  22:00:00,1.32722218967075,0.625913597916964,0.000000000000000E+000,0.000000000000000E+000,8.029607138225349E-002,2.970187585168667E-002,0.109997947233940,2.970187585168667E-002,0.445248256060239,9.700825065353844E-002,0.216614189355009,0.441241532678422,0.595521889924739 
 08/01  23:00:00,0.924411493672042,0.497852484638669,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.309409865982456,6.741252643972800E-002,0.147046405988563,0.383430681571697,0.471442655901901 
 08/01  24:00:00,0.625255119034623,0.361111033844154,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.158478191418172,3.452836009341598E-002,9.798097682479152E-002,0.317155577008642,0.339266082789699 
 08/02  01:00:00,0.507570896912745,0.298954140325557,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.433225480622347E-002,2.055259486006273E-002,8.355728931351325E-002,0.292016744243345,0.278840694598880 
 08/02  02:00:00,0.455581770210297,0.282557242196430,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,7.171700163401486E-002,0.288631042860813,0.262676995840495 
 08/02  03:00:00,0.444029456132172,0.286933898970094,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,6.422752921492920E-002,0.284568201201776,0.267333491859052 
 08/02  04:00:00,0.442653217774458,0.333897114768798,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,7.360089274675015E-002,0.273818599312238,0.315037115659869 
 08/02  05:00:00,0.490849098792348,0.545917640911622,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.791923683534599E-002,1.479787121328750E-002,8.546042728064268E-002,0.305559549773472,0.524871397701966 
 08/02  06:00:00,0.639254351459105,0.940430172555569,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.109425455699815,2.384101877979976E-002,0.135831851626414,0.353044011663478,0.916113308171230 
 08/02  07:00:00,0.850911563693834,1.04821987202302,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.192437809835845,4.192729570005972E-002,0.209298719283835,0.375135713184494,1.02238138174457 
 08/02  08:00:00,0.787986427726371,1.01491723304133,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.150931674564283,3.288414813354746E-002,0.269903014330297,0.317155577008642,0.993072281986882 
 08/02  09:00:00,0.709799736822377,0.924740223220545,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.546582056356009E-002,1.644207770932665E-002,0.330854782137564,0.269925042722327,0.906148403387973 
 08/02  10:00:00,0.713681082623065,0.823040369222949,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.346769520115789,0.276273232814574,0.804011300570232 
 08/02  11:00:00,0.728065585502977,0.732203041474495,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.361069380461137,0.276357875349137,0.713168142837508 
 08/02  12:00:00,0.712868246967308,0.660913296405222,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.350527381326447,0.271702535948156,0.642199046903010 
 08/02  13:00:00,0.691181612527203,0.619705046239963,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.319445425549819,0.281097857284681,0.600343668483934 
 08/02  14:00:00,0.682195922562949,0.579018278426335,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.294631581622230,0.296926011248016,0.558566693612078 
 08/02  15:00:00,0.705614619263524,0.585696822996536,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.301544984082964,0.313431305487858,0.564108391249902 
 08/02  16:00:00,0.809428432174753,0.640104802830346,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,0.343460405072082,0.370734301387204,0.614569471733867 
 08/02  17:00:00,0.988916497452468,0.754249957060019,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.301240429177419E-002,1.808628602664225E-002,0.420322867033191,0.450382926411258,0.723228610766784 
 08/02  18:00:00,1.08927587367215,0.857849676730612,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.139611773894090,3.041784840650926E-002,0.383154291509830,0.488979922172116,0.824169857610897 
 08/02  19:00:00,1.16798775846581,0.875842479415479,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.271676947341384,5.919148485314999E-002,0.315283878980793,0.504723433600890,0.841078283221802 
 08/02  20:00:00,1.38655225848291,0.817380831885365,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.464114757177228,0.101118780553210,0.282131553876513,0.522075153186363,0.781421488916627 
 08/02  21:00:00,1.52029295665421,0.744070351919386,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.596179930624524,0.129892416999850,0.267221967130982,0.509886628209248,0.708950526685323 
 08/02  22:00:00,1.21722424243681,0.624915235785072,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.445248256060239,9.700825065353844E-002,0.216614189355009,0.441241532678422,0.594523527792847 
 08/02  23:00:00,0.924411493672042,0.497308022100291,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.309409865982456,6.741252643972800E-002,0.147046405988563,0.383430681571697,0.470898193363523 
 08/02  24:00:00,0.625255119034623,0.360944446177620,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.158478191418172,3.452836009341598E-002,9.798097682479152E-002,0.317155577008642,0.339099495123168 
 08/03  01:00:00,0.507570896912745,0.299104933172080,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.433225480622347E-002,2.055259486006273E-002,8.355728931351325E-002,0.292016744243345,0.278991487445403 
 08/03  02:00:00,0.455581770210297,0.283137969570864,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,7.171700163401486E-002,0.288631042860813,0.263257723214931 
 08/03  03:00:00,0.444029456132172,0.287927233081561,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,6.422752921492920E-002,0.284568201201776,0.268326825970520 
 08/03  04:00:00,0.442653217774458,0.335050788435216,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,7.360089274675015E-002,0.273818599312238,0.316190789326287 
 08/03  05:00:00,0.490849098792348,0.547003394463093,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.791923683534599E-002,1.479787121328750E-002,8.546042728064268E-002,0.305559549773472,0.525957151253440 
 08/03  06:00:00,0.639254351459105,0.941239495319891,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.109425455699815,2.384101877979976E-002,0.135831851626414,0.353044011663478,0.916922630935551 
 08/03  07:00:00,0.850911563693834,1.04912379802801,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.192437809835845,4.192729570005972E-002,0.209298719283835,0.375135713184494,1.02328530774956 
 08/03  08:00:00,0.787986427726371,1.01575853617665,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.150931674564283,3.288414813354746E-002,0.269903014330297,0.317155577008642,0.993913585122193 
 08/03  09:00:00,0.709799736822377,0.925219644785893,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.546582056356009E-002,1.644207770932665E-002,0.330854782137564,0.269925042722327,0.906627824953321 
 08/03  10:00:00,0.713681082623065,0.823056559007229,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.346769520115789,0.276273232814574,0.804027490354511 
 08/03  11:00:00,0.728065585502977,0.732067360757245,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.361069380461137,0.276357875349137,0.713032462120258 
 08/03  12:00:00,0.712868246967308,0.660862066660269,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.350527381326447,0.271702535948156,0.642147817158057 
 08/03  13:00:00,0.691181612527203,0.619776347527309,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.319445425549819,0.281097857284681,0.600414969771280 
 08/03  14:00:00,0.682195922562949,0.579105516707893,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.294631581622230,0.296926011248016,0.558653931893635 
 08/03  15:00:00,0.705614619263524,0.585748917634401,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.301544984082964,0.313431305487858,0.564160485887767 
 08/03  16:00:00,0.809428432174753,0.640094519781545,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,0.343460405072082,0.370734301387204,0.614559188685066 
 08/03  17:00:00,0.988916497452468,0.753959401338216,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.301240429177419E-002,1.808628602664225E-002,0.420322867033191,0.450382926411258,0.722938055044984 
 08/03  18:00:00,1.08927587367215,0.857359465508318,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.139611773894090,3.041784840650926E-002,0.383154291509830,0.488979922172116,0.823679646388601 
 08/03  19:00:00,1.18689078078035,0.875157519561700,0.000000000000000E+000,0.000000000000000E+000,1.389049144937880E-002,5.012530865150651E-003,1.890302231452942E-002,5.012530865150651E-003,0.271676947341384,5.919148485314999E-002,0.315283878980793,0.504723433600890,0.840393323368024 
 08/03  20:00:00,1.41782251606292,0.816673018513695,0.000000000000000E+000,0.000000000000000E+000,2.279968776905073E-002,8.470569810958927E-003,3.127025758000966E-002,8.470569810958927E-003,0.464114757177228,0.101118780553210,0.282131553876513,0.522075153186363,0.780713675544957 
 08/03  21:00:00,1.52399725062511,0.743477971951468,0.000000000000000E+000,0.000000000000000E+000,2.682607266508724E-003,1.021686704397801E-003,3.704293970906528E-003,1.021686704397801E-003,0.596179930624524,0.129892416999850,0.267221967130982,0.509886628209248,0.708358146717408 
 08/03  22:00:00,1.21722424243681,0.624401507846668,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.445248256060239,9.700825065353844E-002,0.216614189355009,0.441241532678422,0.594009799854443 
 08/03  23:00:00,0.924411493672042,0.496934369176030,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.309409865982456,6.741252643972800E-002,0.147046405988563,0.383430681571697,0.470524540439259 
 08/03  24:00:00,0.625255119034623,0.360869057259209,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.158478191418172,3.452836009341598E-002,9.798097682479152E-002,0.317155577008642,0.339024106204757 
 08/04  01:00:00,0.507570896912745,0.299276077090556,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.433225480622347E-002,2.055259486006273E-002,8.355728931351325E-002,0.292016744243345,0.279162631363879 
 08/04  02:00:00,0.455581770210297,0.283231745273396,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,7.171700163401486E-002,0.288631042860813,0.263351498917460 
 08/04  03:00:00,0.444029456132172,0.287922867568129,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,6.422752921492920E-002,0.284568201201776,0.268322460457089 
 08/04  04:00:00,0.442653217774458,0.334976058726047,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,7.360089274675015E-002,0.273818599312238,0.316116059617118 
 08/04  05:00:00,0.490849098792348,0.546706685594726,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.791923683534599E-002,1.479787121328750E-002,8.546042728064268E-002,0.305559549773472,0.525660442385070 
 08/04  06:00:00,0.639254351459105,0.940611935099318,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.109425455699815,2.384101877979976E-002,0.135831851626414,0.353044011663478,0.916295070714978 
 08/04  07:00:00,0.850911563693834,1.04841247432225,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.192437809835845,4.192729570005972E-002,0.209298719283835,0.375135713184494,1.02257398404381 
 08/04  08:00:00,0.787986427726371,1.01498353201533,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.150931674564283,3.288414813354746E-002,0.269903014330297,0.317155577008642,0.993138580960874 
 08/04  09:00:00,0.709799736822377,0.924344636015998,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.546582056356009E-002,1.644207770932665E-002,0.330854782137564,0.269925042722327,0.905752816183426 
 08/04  10:00:00,0.713681082623065,0.822044791355215,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.346769520115789,0.276273232814574,0.803015722702495 
 08/04  11:00:00,0.728065585502977,0.731161849056222,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.361069380461137,0.276357875349137,0.712126950419235 
 08/04  12:00:00,0.712868246967308,0.660010250252686,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.350527381326447,0.271702535948156,0.641296000750473 
 08/04  13:00:00,0.691181612527203,0.618895744644291,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.319445425549819,0.281097857284681,0.599534366888263 
 08/04  14:00:00,0.682195922562949,0.578168849690754,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.294631581622230,0.296926011248016,0.557717264876497 
 08/04  15:00:00,0.705614619263524,0.584612397800644,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.301544984082964,0.313431305487858,0.563023966054010 
 08/04  16:00:00,0.809428432174753,0.638714177039352,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,0.343460405072082,0.370734301387204,0.613178845942876 
 08/04  17:00:00,1.08072685780496,0.752719771383435,0.000000000000000E+000,0.000000000000000E+000,6.854347932927181E-002,2.326688102322307E-002,9.181036035249480E-002,2.326688102322307E-002,8.301240429177419E-002,1.808628602664225E-002,0.420322867033191,0.450382926411258,0.721698425090200 
 08/04  18:00:00,1.26069868778527,0.856301723984859,0.000000000000000E+000,0.000000000000000E+000,0.127317945174536,4.410486893858664E-002,0.171422814113123,4.410486893858664E-002,0.139611773894090,3.041784840650926E-002,0.383154291509830,0.488979922172116,0.822621904865142 
