Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 08/04  19:00:00,1.39235503893432,0.874271462254838,0.000000000000000E+000,0.000000000000000E+000,0.165886442042782,5.848083842571692E-002,0.224367280468499,5.848083842571692E-002,0.271676947341384,5.919148485314999E-002,0.315283878980793,0.504723433600890,0.839507266061162 
 08/04  20:00:00,1.41480618125323,0.816016028612612,0.000000000000000E+000,0.000000000000000E+000,2.062740438407795E-002,7.626518386240189E-003,2.825392277031819E-002,7.626518386240189E-003,0.464114757177228,0.101118780553210,0.282131553876513,0.522075153186363,0.780056685643874 
 08/04  21:00:00,1.52029295665421,0.742658583346630,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.596179930624524,0.129892416999850,0.267221967130982,0.509886628209248,0.707538758112570 
 08/04  22:00:00,1.21722424243681,0.623665459934019,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.445248256060239,9.700825065353844E-002,0.216614189355009,0.441241532678422,0.593273751941794 
 08/04  23:00:00,0.924411493672042,0.496351843514771,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.309409865982456,6.741252643972800E-002,0.147046405988563,0.383430681571697,0.469942014778003 
 08/04  24:00:00,0.625255119034623,0.360349818449160,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.158478191418172,3.452836009341598E-002,9.798097682479152E-002,0.317155577008642,0.338504867394705 
 08/05  01:00:00,0.511517924145706,0.304752700977732,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.433225480622347E-002,2.055259486006273E-002,8.750431654647417E-002,0.292016744243345,0.284639255251053 
 08/05  02:00:00,0.458193010726518,0.287166522761218,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,7.432824215023587E-002,0.288631042860813,0.267286276405284 
 08/05  03:00:00,0.445394861396471,0.292196213936620,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,6.559293447922755E-002,0.284568201201776,0.272595806825578 
 08/05  04:00:00,0.445324375526857,0.344174261954900,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,7.627205049915019E-002,0.273818599312238,0.325314262845971 
 08/05  05:00:00,0.494945794669875,0.574132353781029,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.791923683534599E-002,1.479787121328750E-002,8.955712315816899E-002,0.305559549773472,0.553086110571376 
 08/05  06:00:00,0.649879872177018,1.00415919667721,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.109425455699815,2.384101877979976E-002,0.146457372344328,0.353044011663478,0.979842332292866 
 08/05  07:00:00,0.872072942542493,1.12533926185048,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.192437809835845,4.192729570005972E-002,0.230460098132495,0.375135713184494,1.09950077157203 
 08/05  08:00:00,0.820423754568404,1.09496381417877,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.150931674564283,3.288414813354746E-002,0.302340341172329,0.317155577008642,1.07311886312431 
 08/05  09:00:00,0.754830831313107,0.997674442886580,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.546582056356009E-002,1.644207770932665E-002,0.375885876628294,0.269925042722327,0.979082623054005 
 08/05  10:00:00,0.764597352645348,0.884892750412312,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.397685790138072,0.276273232814574,0.865863681759594 
 08/05  11:00:00,0.780554387012999,0.783123351290008,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.413558181971159,0.276357875349137,0.764088452653020 
 08/05  12:00:00,0.760678791306802,0.704815154228786,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.398337925665944,0.271702535948156,0.686100904726571 
 08/05  13:00:00,0.734769679912349,0.657573356392978,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.363033492934962,0.281097857284681,0.638211978636949 
 08/05  14:00:00,0.721321526038615,0.613099513710791,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.333757185097896,0.296926011248016,0.592647928896533 
 08/05  15:00:00,0.742673621765967,0.619552261945157,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.338603986585406,0.313431305487858,0.597963830198523 
 08/05  16:00:00,0.963785452999223,0.682055512098534,0.000000000000000E+000,0.000000000000000E+000,8.952087774668990E-002,2.891819509572035E-002,0.118439072842410,2.891819509572035E-002,6.414594497123881E-002,1.397576705462970E-002,0.379378353054140,0.370734301387204,0.656520181002055 
 08/05  17:00:00,1.33262954697572,0.805349942988531,0.000000000000000E+000,0.000000000000000E+000,0.231506323463829,7.685476756269875E-002,0.308361091026528,7.685476756269875E-002,8.301240429177419E-002,1.808628602664225E-002,0.455674825529913,0.450382926411258,0.774328596695296 
 08/05  18:00:00,1.46369730081282,0.925023822166282,0.000000000000000E+000,0.000000000000000E+000,0.253643439394459,8.646764475841158E-002,0.340111084152872,8.646764475841158E-002,0.139611773894090,3.041784840650926E-002,0.417464634497629,0.488979922172116,0.891344003046565 
 08/05  19:00:00,1.56377978039744,0.951474820365953,0.000000000000000E+000,0.000000000000000E+000,0.267902874395781,9.364436594649198E-002,0.361547240342272,9.364436594649198E-002,0.271676947341384,5.919148485314999E-002,0.349528660570141,0.504723433600890,0.916710624172276 
 08/05  20:00:00,1.74483932792951,0.889416279747143,0.000000000000000E+000,0.000000000000000E+000,0.237449839423458,8.598183181125764E-002,0.323431671234716,8.598183181125764E-002,0.464114757177228,0.101118780553210,0.316986952088389,0.522075153186363,0.853456936778406 
 08/05  21:00:00,1.80919778582847,0.804232222859439,0.000000000000000E+000,0.000000000000000E+000,0.184359215937078,6.893872728339687E-002,0.253297943220474,6.893872728339687E-002,0.596179930624524,0.129892416999850,0.302828853084766,0.509886628209248,0.769112397625379 
 08/05  22:00:00,1.37255856162423,0.672027381186119,0.000000000000000E+000,0.000000000000000E+000,9.182558611938429E-002,3.521549850919043E-002,0.127041084628575,3.521549850919043E-002,0.445248256060239,9.700825065353844E-002,0.244907423913850,0.441241532678422,0.641635673193895 
 08/05  23:00:00,0.956449292567550,0.526039210588018,0.000000000000000E+000,0.000000000000000E+000,1.190476801189662E-002,4.598173119965164E-003,1.650294113186179E-002,4.598173119965164E-003,0.309409865982456,6.741252643972800E-002,0.162581263752207,0.383430681571697,0.499629381851250 
 08/05  24:00:00,0.631828807370369,0.370522668575570,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.158478191418172,3.452836009341598E-002,0.104554665160539,0.317155577008642,0.348677717521117 
 08/06  01:00:00,0.511517924145706,0.303299188671137,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.433225480622347E-002,2.055259486006273E-002,8.750431654647417E-002,0.292016744243345,0.283185742944458 
 08/06  02:00:00,0.458193010726518,0.285554311591858,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,7.432824215023587E-002,0.288631042860813,0.265674065235924 
 08/06  03:00:00,0.445394861396471,0.290588619104393,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,6.559293447922755E-002,0.284568201201776,0.270988211993351 
 08/06  04:00:00,0.445324375526857,0.342487111437328,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,7.627205049915019E-002,0.273818599312238,0.323627112328399 
 08/06  05:00:00,0.494945794669875,0.572294118067048,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.791923683534599E-002,1.479787121328750E-002,8.955712315816899E-002,0.305559549773472,0.551247874857391 
 08/06  06:00:00,0.649879872177018,1.00203228813533,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.109425455699815,2.384101877979976E-002,0.146457372344328,0.353044011663478,0.977715423750983 
 08/06  07:00:00,0.872072942542493,1.12308088246463,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.192437809835845,4.192729570005972E-002,0.230460098132495,0.375135713184494,1.09724239218618 
 08/06  08:00:00,0.820423754568404,1.09276100577531,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.150931674564283,3.288414813354746E-002,0.302340341172329,0.317155577008642,1.07091605472086 
 08/06  09:00:00,0.754830831313107,0.995561383837748,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.546582056356009E-002,1.644207770932665E-002,0.375885876628294,0.269925042722327,0.976969564005176 
 08/06  10:00:00,0.764597352645348,0.882937545848741,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.397685790138072,0.276273232814574,0.863908477196020 
 08/06  11:00:00,0.780554387012999,0.781213663981487,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.413558181971159,0.276357875349137,0.762178765344499 
 08/06  12:00:00,0.760678791306802,0.702992264444639,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.398337925665944,0.271702535948156,0.684278014942424 
 08/06  13:00:00,0.734769679912349,0.655841191908881,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.363033492934962,0.281097857284681,0.636479814152852 
 08/06  14:00:00,0.784097085217633,0.611438694378464,0.000000000000000E+000,0.000000000000000E+000,4.762057844080588E-002,1.515498073821209E-002,6.277555917901799E-002,1.515498073821209E-002,6.037265310713190E-002,1.315366289597190E-002,0.333757185097896,0.296926011248016,0.590987109564207 
 08/06  15:00:00,0.971346063323498,0.617939861368644,0.000000000000000E+000,0.000000000000000E+000,0.173681535081469,5.499090647606193E-002,0.228672441557531,5.499090647606193E-002,6.037265310713190E-002,1.315366289597190E-002,0.338603986585406,0.313431305487858,0.596351429622009 
 08/06  16:00:00,1.26493479830270,0.680572386498237,0.000000000000000E+000,0.000000000000000E+000,0.319036242513868,0.100552175632021,0.419588418145888,0.100552175632021,6.414594497123881E-002,1.397576705462970E-002,0.379378353054140,0.370734301387204,0.655037055401758 
 08/06  17:00:00,1.64424505920861,0.803879026605548,0.000000000000000E+000,0.000000000000000E+000,0.468680871183747,0.151295732075677,0.619976603259422,0.151295732075677,8.301240429177419E-002,1.808628602664225E-002,0.455674825529913,0.450382926411258,0.772857680312313 
 08/06  18:00:00,1.71021823368652,0.923688313748551,0.000000000000000E+000,0.000000000000000E+000,0.440917867370959,0.145714149655613,0.586632017026572,0.145714149655613,0.139611773894090,3.041784840650926E-002,0.417464634497629,0.488979922172116,0.890008494628834 
 08/06  19:00:00,1.77501273953806,0.950179311060094,0.000000000000000E+000,0.000000000000000E+000,0.428080229377382,0.144699970105513,0.572780199482896,0.144699970105513,0.271676947341384,5.919148485314999E-002,0.349528660570141,0.504723433600890,0.915415114866417 
 08/06  20:00:00,1.90587290863648,0.888196758808827,0.000000000000000E+000,0.000000000000000E+000,0.357178457563593,0.127286794378100,0.484465251941691,0.127286794378100,0.464114757177228,0.101118780553210,0.316986952088389,0.522075153186363,0.852237415840090 
 08/06  21:00:00,1.92852894729368,0.803193995611985,0.000000000000000E+000,0.000000000000000E+000,0.271468984061842,0.101160120623852,0.372629104685695,0.101160120623852,0.596179930624524,0.129892416999850,0.302828853084766,0.509886628209248,0.768074170377922 
 08/06  22:00:00,1.44695341373892,0.671190312223342,0.000000000000000E+000,0.000000000000000E+000,0.145383141955384,5.605279478788079E-002,0.201435936743265,5.605279478788079E-002,0.445248256060239,9.700825065353844E-002,0.244907423913850,0.441241532678422,0.640798604231120 
 08/06  23:00:00,1.00443662128107,0.525251993129464,0.000000000000000E+000,0.000000000000000E+000,4.653557828846257E-002,1.795469155692512E-002,6.449026984538765E-002,1.795469155692512E-002,0.309409865982456,6.741252643972800E-002,0.162581263752207,0.383430681571697,0.498842164392696 
 08/06  24:00:00,0.631828807370369,0.369750176513377,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.158478191418172,3.452836009341598E-002,0.104554665160539,0.317155577008642,0.347905225458924 
 08/07  01:00:00,0.507570896912745,0.296447464699624,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.433225480622347E-002,2.055259486006273E-002,8.355728931351325E-002,0.292016744243345,0.276334018972947 
 08/07  02:00:00,0.455581770210297,0.280265811607034,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,7.171700163401486E-002,0.288631042860813,0.260385565251100 
 08/07  03:00:00,0.444029456132172,0.284738756048312,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,6.422752921492920E-002,0.284568201201776,0.265138348937271 
 08/07  04:00:00,0.442653217774458,0.331624927312007,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,7.360089274675015E-002,0.273818599312238,0.312764928203078 
 08/07  05:00:00,0.490849098792348,0.542932012179448,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.791923683534599E-002,1.479787121328750E-002,8.546042728064268E-002,0.305559549773472,0.521885768969792 
 08/07  06:00:00,0.639254351459105,0.935837208374682,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.109425455699815,2.384101877979976E-002,0.135831851626414,0.353044011663478,0.911520343990342 
 08/07  07:00:00,0.850911563693834,1.04323971508208,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.192437809835845,4.192729570005972E-002,0.209298719283835,0.375135713184494,1.01740122480364 
 08/07  08:00:00,0.787986427726371,1.00966722795946,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.150931674564283,3.288414813354746E-002,0.269903014330297,0.317155577008642,0.987822276905009 
 08/07  09:00:00,0.709799736822377,0.919056383022685,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.546582056356009E-002,1.644207770932665E-002,0.330854782137564,0.269925042722327,0.900464563190113 
 08/07  10:00:00,0.713681082623065,0.817110899400488,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.346769520115789,0.276273232814574,0.798081830747770 
 08/07  11:00:00,0.728065585502977,0.726446852493881,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.361069380461137,0.276357875349137,0.707411953856894 
 08/07  12:00:00,0.712868246967308,0.655409371691917,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.350527381326447,0.271702535948156,0.636695122189704 
 08/07  13:00:00,0.722891150177713,0.614416622429638,0.000000000000000E+000,0.000000000000000E+000,2.418271488832163E-002,7.526822762188198E-003,3.170953765050982E-002,7.526822762188198E-003,6.037265310713190E-002,1.315366289597190E-002,0.319445425549819,0.281097857284681,0.595055244673609 
 08/07  14:00:00,0.897112223030679,0.573886038948069,0.000000000000000E+000,0.000000000000000E+000,0.164306343596649,5.060995687108088E-002,0.214916300467729,5.060995687108088E-002,6.037265310713190E-002,1.315366289597190E-002,0.294631581622230,0.296926011248016,0.553434454133812 
 08/07  15:00:00,1.10039685592222,0.580660950496886,0.000000000000000E+000,0.000000000000000E+000,0.302324183007536,9.245805365116180E-002,0.394782236658698,9.245805365116180E-002,6.037265310713190E-002,1.315366289597190E-002,0.301544984082964,0.313431305487858,0.559072518750252 
 08/07  16:00:00,1.40976641005128,0.634999688745686,0.000000000000000E+000,0.000000000000000E+000,0.460719060809351,0.139618917067174,0.600337977876526,0.139618917067174,6.414594497123881E-002,1.397576705462970E-002,0.343460405072082,0.370734301387204,0.609464357649207 
 08/07  17:00:00,1.78622919684517,0.749114911587694,0.000000000000000E+000,0.000000000000000E+000,0.607078627449600,0.190234071943101,0.797312699392699,0.190234071943101,8.301240429177419E-002,1.808628602664225E-002,0.420322867033191,0.450382926411258,0.718093565294459 
 08/07  18:00:00,1.79975026859789,0.852932590744888,0.000000000000000E+000,0.000000000000000E+000,0.536738387701294,0.173736007224446,0.710474394925742,0.173736007224446,0.139611773894090,3.041784840650926E-002,0.383154291509830,0.488979922172116,0.819252771625171 
 08/07  19:00:00,1.82000831252967,0.870945134885437,0.000000000000000E+000,0.000000000000000E+000,0.488806959146749,0.163213594917108,0.652020554063857,0.163213594917108,0.271676947341384,5.919148485314999E-002,0.315283878980793,0.504723433600890,0.836180938691763 
 08/07  20:00:00,1.98788627269434,0.812485693810471,0.000000000000000E+000,0.000000000000000E+000,0.448786676545551,0.152547337665880,0.601334014211429,0.152547337665880,0.464114757177228,0.101118780553210,0.282131553876513,0.522075153186363,0.776526350841731 
 08/07  21:00:00,2.05189231580060,0.739252775080155,0.000000000000000E+000,0.000000000000000E+000,0.394821332432949,0.136778026713444,0.531599359146394,0.136778026713444,0.596179930624524,0.129892416999850,0.267221967130982,0.509886628209248,0.704132949846092 
 08/07  22:00:00,1.60304252231542,0.620308293976283,0.000000000000000E+000,0.000000000000000E+000,0.285339925766522,0.100478354112085,0.385818279878608,0.100478354112085,0.445248256060239,9.700825065353844E-002,0.216614189355009,0.441241532678422,0.589916585984061 
 08/07  23:00:00,1.15338763136405,0.493001587269635,0.000000000000000E+000,0.000000000000000E+000,0.168216091011176,6.076004668082734E-002,0.228976137692004,6.076004668082734E-002,0.309409865982456,6.741252643972800E-002,0.147046405988563,0.383430681571697,0.466591758532867 
 08/07  24:00:00,0.712141154698318,0.357009129933253,0.000000000000000E+000,0.000000000000000E+000,6.346537509933502E-002,2.342066056436029E-002,8.688603566369542E-002,2.342066056436029E-002,0.158478191418172,3.452836009341598E-002,9.798097682479152E-002,0.317155577008642,0.335164178878801 
 08/08  01:00:00,0.507570896912745,0.295225956455485,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.433225480622347E-002,2.055259486006273E-002,8.355728931351325E-002,0.292016744243345,0.275112510728806 
 08/08  02:00:00,0.455581770210297,0.278863240419858,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,7.171700163401486E-002,0.288631042860813,0.258982994063923 
 08/08  03:00:00,0.444029456132172,0.283251804860002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,6.422752921492920E-002,0.284568201201776,0.263651397748961 
 08/08  04:00:00,0.442653217774458,0.330032315321705,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,7.360089274675015E-002,0.273818599312238,0.311172316212776 
 08/08  05:00:00,0.490849098792348,0.541082029688177,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.791923683534599E-002,1.479787121328750E-002,8.546042728064268E-002,0.305559549773472,0.520035786478521 
 08/08  06:00:00,0.639254351459105,0.933828693065962,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.109425455699815,2.384101877979976E-002,0.135831851626414,0.353044011663478,0.909511828681623 
 08/08  07:00:00,0.850911563693834,1.04119883001449,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.192437809835845,4.192729570005972E-002,0.209298719283835,0.375135713184494,1.01536033973604 
 08/08  08:00:00,0.787986427726371,1.00785802531877,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.150931674564283,3.288414813354746E-002,0.269903014330297,0.317155577008642,0.986013074264317 
 08/08  09:00:00,0.709799736822377,0.917587434710205,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.546582056356009E-002,1.644207770932665E-002,0.330854782137564,0.269925042722327,0.898995614877633 
 08/08  10:00:00,0.713681082623065,0.815930199545607,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.346769520115789,0.276273232814574,0.796901130892889 
 08/08  11:00:00,0.728065585502977,0.725355583457019,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.361069380461137,0.276357875349137,0.706320684820035 
 08/08  12:00:00,0.712868246967308,0.654351270906826,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.350527381326447,0.271702535948156,0.635637021404613 
 08/08  13:00:00,0.794001889214784,0.613380240081394,0.000000000000000E+000,0.000000000000000E+000,7.776934259226848E-002,2.505093409531263E-002,0.102820276687581,2.505093409531263E-002,6.037265310713190E-002,1.315366289597190E-002,0.319445425549819,0.281097857284681,0.594018862325365 
 08/08  14:00:00,0.929945357387118,0.572961632300186,0.000000000000000E+000,0.000000000000000E+000,0.187999470884079,5.974996394008986E-002,0.247749434824169,5.974996394008986E-002,6.037265310713190E-002,1.315366289597190E-002,0.294631581622230,0.296926011248016,0.552510047485929 
 08/08  15:00:00,1.09352416233279,0.579712467632448,0.000000000000000E+000,0.000000000000000E+000,0.295130574863943,9.277896820531657E-002,0.387909543069261,9.277896820531657E-002,6.037265310713190E-002,1.315366289597190E-002,0.301544984082964,0.313431305487858,0.558124035885813 
 08/08  16:00:00,1.40651601524492,0.633963296719026,0.000000000000000E+000,0.000000000000000E+000,0.455705094378412,0.141382488691752,0.597087583070165,0.141382488691752,6.414594497123881E-002,1.397576705462970E-002,0.343460405072082,0.370734301387204,0.608427965622547 
 08/08  17:00:00,1.78207570894487,0.747862644197478,0.000000000000000E+000,0.000000000000000E+000,0.602823138734433,0.190336072757967,0.793159211492400,0.190336072757967,8.301240429177419E-002,1.808628602664225E-002,0.420322867033191,0.450382926411258,0.716841297904246 
 08/08  18:00:00,1.84509989303909,0.851420294943530,0.000000000000000E+000,0.000000000000000E+000,0.572356777823136,0.183467241543804,0.755824019366940,0.183467241543804,0.139611773894090,3.041784840650926E-002,0.383154291509830,0.488979922172116,0.817740475823813 
 08/08  19:00:00,1.89818403212570,0.869484306151808,0.000000000000000E+000,0.000000000000000E+000,0.550667754893121,0.179528518766767,0.730196273659888,0.179528518766767,0.271676947341384,5.919148485314999E-002,0.315283878980793,0.504723433600890,0.834720109958132 
 08/08  20:00:00,2.03285253293449,0.811291062273700,0.000000000000000E+000,0.000000000000000E+000,0.482508545487947,0.163791728963631,0.646300274451578,0.163791728963631,0.464114757177228,0.101118780553210,0.282131553876513,0.522075153186363,0.775331719304960 
 08/08  21:00:00,2.05826573275118,0.738331452312550,0.000000000000000E+000,0.000000000000000E+000,0.397650034932118,0.140322741164856,0.537972776096977,0.140322741164856,0.596179930624524,0.129892416999850,0.267221967130982,0.509886628209248,0.703211627078490 
 08/08  22:00:00,1.59317447524539,0.619641403827318,0.000000000000000E+000,0.000000000000000E+000,0.275503611995927,0.100446620812655,0.375950232808582,0.100446620812655,0.445248256060239,9.700825065353844E-002,0.216614189355009,0.441241532678422,0.589249695835096 
 08/08  23:00:00,1.14019275198229,0.492441141324737,0.000000000000000E+000,0.000000000000000E+000,0.157339908094971,5.844135021528166E-002,0.215781258310252,5.844135021528166E-002,0.309409865982456,6.741252643972800E-002,0.147046405988563,0.383430681571697,0.466031312587966 
 08/08  24:00:00,0.685859039454843,0.356510618472897,0.000000000000000E+000,0.000000000000000E+000,4.399310977040161E-002,1.661081064982000E-002,6.060392042022171E-002,1.661081064982000E-002,0.158478191418172,3.452836009341598E-002,9.798097682479152E-002,0.317155577008642,0.334665667418442 
 08/09  01:00:00,0.507570896912745,0.294728591431068,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.433225480622347E-002,2.055259486006273E-002,8.355728931351325E-002,0.292016744243345,0.274615145704390 
 08/09  02:00:00,0.455581770210297,0.278427902254963,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,7.171700163401486E-002,0.288631042860813,0.258547655899028 
 08/09  03:00:00,0.444029456132172,0.282853130508493,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,6.422752921492920E-002,0.284568201201776,0.263252723397452 
 08/09  04:00:00,0.442653217774458,0.329678862530543,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,7.360089274675015E-002,0.273818599312238,0.310818863421614 
 08/09  05:00:00,0.490849098792348,0.540591412628434,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.791923683534599E-002,1.479787121328750E-002,8.546042728064268E-002,0.305559549773472,0.519545169418778 
 08/09  06:00:00,0.639254351459105,0.933059117561797,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.109425455699815,2.384101877979976E-002,0.135831851626414,0.353044011663478,0.908742253177457 
 08/09  07:00:00,0.850911563693834,1.04027968076378,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.192437809835845,4.192729570005972E-002,0.209298719283835,0.375135713184494,1.01444119048533 
 08/09  08:00:00,0.787986427726371,1.00724033036314,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.150931674564283,3.288414813354746E-002,0.269903014330297,0.317155577008642,0.985395379308684 
 08/09  09:00:00,0.709799736822377,0.917727594530324,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.546582056356009E-002,1.644207770932665E-002,0.330854782137564,0.269925042722327,0.899135774697753 
 08/09  10:00:00,0.713681082623065,0.816726816709675,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.346769520115789,0.276273232814574,0.797697748056957 
 08/09  11:00:00,0.728065585502977,0.726593817990337,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.361069380461137,0.276357875349137,0.707558919353349 
 08/09  12:00:00,0.712868246967308,0.655761059307869,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.350527381326447,0.271702535948156,0.637046809805657 
 08/09  13:00:00,0.691181612527203,0.614867940561392,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.319445425549819,0.281097857284681,0.595506562805364 
 08/09  14:00:00,0.682195922562949,0.574186804575479,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.294631581622230,0.296926011248016,0.553735219761221 
 08/09  15:00:00,0.705614619263524,0.580487132396248,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.301544984082964,0.313431305487858,0.558898700649614 
 08/09  16:00:00,0.809428432174753,0.634251910091992,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,0.343460405072082,0.370734301387204,0.608716578995515 
 08/09  17:00:00,0.988916497452468,0.747896422047890,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.301240429177419E-002,1.808628602664225E-002,0.420322867033191,0.450382926411258,0.716875075754657 
 08/09  18:00:00,1.17254695487341,0.850846574602404,0.000000000000000E+000,0.000000000000000E+000,6.183451885916968E-002,2.143656234209404E-002,8.327108120126361E-002,2.143656234209404E-002,0.139611773894090,3.041784840650926E-002,0.383154291509830,0.488979922172116,0.817166755482690 
 08/09  19:00:00,1.33544912671935,0.868694738637318,0.000000000000000E+000,0.000000000000000E+000,0.124255384972563,4.320598328097369E-002,0.167461368253537,4.320598328097369E-002,0.271676947341384,5.919148485314999E-002,0.315283878980793,0.504723433600890,0.833930542443645 
 08/09  20:00:00,1.39671550291224,0.810804762645799,0.000000000000000E+000,0.000000000000000E+000,7.449164385271797E-003,2.714080044051454E-003,1.016324442932326E-002,2.714080044051454E-003,0.464114757177228,0.101118780553210,0.282131553876513,0.522075153186363,0.774845419677059 
 08/09  21:00:00,1.61501732017261,0.737851067354065,0.000000000000000E+000,0.000000000000000E+000,6.877089156059479E-002,2.595347195780648E-002,9.472436351840130E-002,2.595347195780648E-002,0.596179930624524,0.129892416999850,0.267221967130982,0.509886628209248,0.702731242120002 
 08/09  22:00:00,1.21722424243681,0.619584070673638,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.445248256060239,9.700825065353844E-002,0.216614189355009,0.441241532678422,0.589192362681413 
 08/09  23:00:00,0.924411493672042,0.492695310489608,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.309409865982456,6.741252643972800E-002,0.147046405988563,0.383430681571697,0.466285481752840 
 08/09  24:00:00,0.625255119034623,0.357041263105915,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.158478191418172,3.452836009341598E-002,9.798097682479152E-002,0.317155577008642,0.335196312051460 
 08/10  01:00:00,0.507570896912745,0.295625218018405,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.433225480622347E-002,2.055259486006273E-002,8.355728931351325E-002,0.292016744243345,0.275511772291726 
 08/10  02:00:00,0.455581770210297,0.279410206190353,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,7.171700163401486E-002,0.288631042860813,0.259529959834418 
 08/10  03:00:00,0.444029456132172,0.283854603960271,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,6.422752921492920E-002,0.284568201201776,0.264254196849231 
 08/10  04:00:00,0.442653217774458,0.330584540189223,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,7.360089274675015E-002,0.273818599312238,0.311724541080294 
 08/10  05:00:00,0.490849098792348,0.541466536423335,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.791923683534599E-002,1.479787121328750E-002,8.546042728064268E-002,0.305559549773472,0.520420293213682 
 08/10  06:00:00,0.639254351459105,0.933760255972510,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.109425455699815,2.384101877979976E-002,0.135831851626414,0.353044011663478,0.909443391588170 
 08/10  07:00:00,0.850911563693834,1.04096955572425,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.192437809835845,4.192729570005972E-002,0.209298719283835,0.375135713184494,1.01513106544581 
 08/10  08:00:00,0.787986427726371,1.00788372899061,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.150931674564283,3.288414813354746E-002,0.269903014330297,0.317155577008642,0.986038777936161 
 08/10  09:00:00,0.709799736822377,0.918242683107078,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.546582056356009E-002,1.644207770932665E-002,0.330854782137564,0.269925042722327,0.899650863274506 
 08/10  10:00:00,0.713681082623065,0.817158051870005,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.346769520115789,0.276273232814574,0.798128983217287 
 08/10  11:00:00,0.728065585502977,0.727120373090375,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.361069380461137,0.276357875349137,0.708085474453387 
 08/10  12:00:00,0.712868246967308,0.656529685048700,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.350527381326447,0.271702535948156,0.637815435546487 
 08/10  13:00:00,0.691181612527203,0.616035924689498,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.319445425549819,0.281097857284681,0.596674546933470 
 08/10  14:00:00,0.682195922562949,0.575754926630487,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.294631581622230,0.296926011248016,0.555303341816229 
 08/10  15:00:00,0.705614619263524,0.582486499603799,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.301544984082964,0.313431305487858,0.560898067857165 
 08/10  16:00:00,0.809428432174753,0.636662748612341,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,0.343460405072082,0.370734301387204,0.611127417515865 
 08/10  17:00:00,0.988916497452468,0.750227509484147,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.301240429177419E-002,1.808628602664225E-002,0.420322867033191,0.450382926411258,0.719206163190912 
 08/10  18:00:00,1.08927587367215,0.853126730161496,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.139611773894090,3.041784840650926E-002,0.383154291509830,0.488979922172116,0.819446911041782 
 08/10  19:00:00,1.16798775846581,0.870906198451668,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.271676947341384,5.919148485314999E-002,0.315283878980793,0.504723433600890,0.836142002257992 
 08/10  20:00:00,1.38655225848291,0.812464258767387,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.464114757177228,0.101118780553210,0.282131553876513,0.522075153186363,0.776504915798647 
 08/10  21:00:00,1.52029295665421,0.739284910041496,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.596179930624524,0.129892416999850,0.267221967130982,0.509886628209248,0.704165084807437 
 08/10  22:00:00,1.21722424243681,0.620476244996646,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.445248256060239,9.700825065353844E-002,0.216614189355009,0.441241532678422,0.590084537004421 
 08/10  23:00:00,0.924411493672042,0.493428661237513,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.309409865982456,6.741252643972800E-002,0.147046405988563,0.383430681571697,0.467018832500745 
 08/10  24:00:00,0.625255119034623,0.357709501836784,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.158478191418172,3.452836009341598E-002,9.798097682479152E-002,0.317155577008642,0.335864550782331 
 08/11  01:00:00,0.507570896912745,0.296053275471420,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.433225480622347E-002,2.055259486006273E-002,8.355728931351325E-002,0.292016744243345,0.275939829744741 
 08/11  02:00:00,0.455581770210297,0.279854625028168,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,7.171700163401486E-002,0.288631042860813,0.259974378672235 
 08/11  03:00:00,0.444029456132172,0.284533723569249,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,6.422752921492920E-002,0.284568201201776,0.264933316458210 
 08/11  04:00:00,0.442653217774458,0.331530377299190,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,7.360089274675015E-002,0.273818599312238,0.312670378190261 
 08/11  05:00:00,0.490849098792348,0.542380367351325,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.791923683534599E-002,1.479787121328750E-002,8.546042728064268E-002,0.305559549773472,0.521334124141671 
 08/11  06:00:00,0.639254351459105,0.934543472075902,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.109425455699815,2.384101877979976E-002,0.135831851626414,0.353044011663478,0.910226607691559 
 08/11  07:00:00,0.850911563693834,1.04177695186497,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.192437809835845,4.192729570005972E-002,0.209298719283835,0.375135713184494,1.01593846158652 
 08/11  08:00:00,0.787986427726371,1.00870309998163,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.150931674564283,3.288414813354746E-002,0.269903014330297,0.317155577008642,0.986858148927174 
 08/11  09:00:00,0.709799736822377,0.918993904643488,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.546582056356009E-002,1.644207770932665E-002,0.330854782137564,0.269925042722327,0.900402084810917 
 08/11  10:00:00,0.713681082623065,0.817831922308056,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.346769520115789,0.276273232814574,0.798802853655336 
 08/11  11:00:00,0.728065585502977,0.727594758683013,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.361069380461137,0.276357875349137,0.708559860046026 
 08/11  12:00:00,0.712868246967308,0.656746452664350,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.350527381326447,0.271702535948156,0.638032203162135 
 08/11  13:00:00,0.691181612527203,0.615909891476936,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.319445425549819,0.281097857284681,0.596548513720907 
 08/11  14:00:00,0.682195922562949,0.575356107982785,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.294631581622230,0.296926011248016,0.554904523168527 
 08/11  15:00:00,0.705614619263524,0.581762729391864,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.301544984082964,0.313431305487858,0.560174297645230 
 08/11  16:00:00,0.809428432174753,0.635599926463576,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,0.343460405072082,0.370734301387204,0.610064595367100 
