Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 08/11  17:00:00,0.988916497452468,0.749214609524108,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.301240429177419E-002,1.808628602664225E-002,0.420322867033191,0.450382926411258,0.718193263230876 
 08/11  18:00:00,1.08927587367215,0.852432408856904,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.139611773894090,3.041784840650926E-002,0.383154291509830,0.488979922172116,0.818752589737189 
 08/11  19:00:00,1.16798775846581,0.870563755418297,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.271676947341384,5.919148485314999E-002,0.315283878980793,0.504723433600890,0.835799559224621 
 08/11  20:00:00,1.38655225848291,0.812348441378786,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.464114757177228,0.101118780553210,0.282131553876513,0.522075153186363,0.776389098410049 
 08/11  21:00:00,1.52029295665421,0.739248047398345,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.596179930624524,0.129892416999850,0.267221967130982,0.509886628209248,0.704128222164285 
 08/11  22:00:00,1.21722424243681,0.620613844493312,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.445248256060239,9.700825065353844E-002,0.216614189355009,0.441241532678422,0.590222136501087 
 08/11  23:00:00,0.924411493672042,0.493699585440044,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.309409865982456,6.741252643972800E-002,0.147046405988563,0.383430681571697,0.467289756703276 
 08/11  24:00:00,0.625255119034623,0.358260976384766,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.158478191418172,3.452836009341598E-002,9.798097682479152E-002,0.317155577008642,0.336416025330311 
 08/12  01:00:00,0.488762435612591,0.239274165444860,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.433225480622347E-002,2.055259486006273E-002,6.474882801335874E-002,0.292016744243345,0.219160719718182 
 08/12  02:00:00,0.443038584962579,0.239369114507052,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,5.917381638629718E-002,0.288631042860813,0.219488868151118 
 08/12  03:00:00,0.437347234296627,0.239383711300722,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,5.754530737938157E-002,0.284568201201776,0.219783304189681 
 08/12  04:00:00,0.430126199087406,0.238948859205882,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,6.107387405969933E-002,0.273818599312238,0.220088860096953 
 08/12  05:00:00,0.470800284335451,0.241162161707475,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.791923683534599E-002,1.479787121328750E-002,6.541161282374507E-002,0.305559549773472,0.220115918497821 
 08/12  06:00:00,0.588268377294750,0.244528300515949,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.109425455699815,2.384101877979976E-002,8.484587746206017E-002,0.353044011663478,0.220211436131609 
 08/12  07:00:00,0.751052185569945,0.246151819371347,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.192437809835845,4.192729570005972E-002,0.109439341159945,0.375135713184494,0.220313329092901 
 08/12  08:00:00,0.633085477971283,0.242143269265517,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.150931674564283,3.288414813354746E-002,0.115002064575211,0.317155577008642,0.220298318211064 
 08/12  09:00:00,0.497385868668132,0.238752486174285,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.546582056356009E-002,1.644207770932665E-002,0.118440913983317,0.269925042722327,0.220160666341712 
 08/12  10:00:00,0.476350903667224,0.239001500659976,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.109439341159945,0.276273232814574,0.219972432007258 
 08/12  11:00:00,0.485123311941672,0.238772395480438,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.118127106899833,0.276357875349137,0.219737496843452 
 08/12  12:00:00,0.492009231938715,0.238164150248454,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.129668366297856,0.271702535948156,0.219449900746241 
 08/12  13:00:00,0.488366760559513,0.238501100991706,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.116630573582126,0.281097857284681,0.219139723235677 
 08/12  14:00:00,0.500782764910666,0.239388959711999,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.113218423969948,0.296926011248016,0.218937374897742 
 08/12  15:00:00,0.533738001478415,0.240439804357711,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.129668366297856,0.313431305487858,0.218851372611077 
 08/12  16:00:00,0.642373351493859,0.244280914923351,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,0.176405324391186,0.370734301387204,0.218745583826872 
 08/12  17:00:00,0.822397629856644,0.249606892757893,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.301240429177419E-002,1.808628602664225E-002,0.253803999437369,0.450382926411258,0.218585546464660 
 08/12  18:00:00,0.921138298747777,0.252179813473442,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.139611773894090,3.041784840650926E-002,0.215016716585461,0.488979922172116,0.218499994353726 
 08/12  19:00:00,0.996147448781046,0.253173186364779,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.271676947341384,5.919148485314999E-002,0.143443569296024,0.504723433600890,0.218408990171103 
 08/12  20:00:00,1.21540450476018,0.254533377059883,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.464114757177228,0.101118780553210,0.110983800153776,0.522075153186363,0.218574034091143 
 08/12  21:00:00,1.34977760072592,0.254065433645273,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.596179930624524,0.129892416999850,9.670661120269429E-002,0.509886628209248,0.218945608411212 
 08/12  22:00:00,1.08315801577389,0.249767726631524,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.445248256060239,9.700825065353844E-002,8.254796269208844E-002,0.441241532678422,0.219376018639300 
 08/12  23:00:00,0.849737495642980,0.246043630881702,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.309409865982456,6.741252643972800E-002,7.237240795950005E-002,0.383430681571697,0.219633802144933 
 08/12  24:00:00,0.593262366458541,0.241682350747936,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.158478191418172,3.452836009341598E-002,6.598822424871077E-002,0.317155577008642,0.219837399693483 
 08/13  01:00:00,0.488762435612591,0.240207753454377,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.433225480622347E-002,2.055259486006273E-002,6.474882801335874E-002,0.292016744243345,0.220094307727699 
 08/13  02:00:00,0.443038584962579,0.240252839193336,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,5.917381638629718E-002,0.288631042860813,0.220372592837402 
 08/13  03:00:00,0.437347234296627,0.240145093966888,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,5.754530737938157E-002,0.284568201201776,0.220544686855847 
 08/13  04:00:00,0.430126199087406,0.239651927912897,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,6.107387405969933E-002,0.273818599312238,0.220791928803969 
 08/13  05:00:00,0.470800284335451,0.242010403383496,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.791923683534599E-002,1.479787121328750E-002,6.541161282374507E-002,0.305559549773472,0.220964160173842 
 08/13  06:00:00,0.588268377294750,0.245435638718856,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.109425455699815,2.384101877979976E-002,8.484587746206017E-002,0.353044011663478,0.221118774334515 
 08/13  07:00:00,0.751052185569945,0.247062705216892,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.192437809835845,4.192729570005972E-002,0.109439341159945,0.375135713184494,0.221224214938447 
 08/13  08:00:00,0.633085477971283,0.242994485469739,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.150931674564283,3.288414813354746E-002,0.115002064575211,0.317155577008642,0.221149534415286 
 08/13  09:00:00,0.497385868668132,0.239456411439250,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.546582056356009E-002,1.644207770932665E-002,0.118440913983317,0.269925042722327,0.220864591606677 
 08/13  10:00:00,0.476350903667224,0.239568637011403,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.109439341159945,0.276273232814574,0.220539568358685 
 08/13  11:00:00,0.485123311941672,0.239287074358093,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.118127106899833,0.276357875349137,0.220252175721107 
 08/13  12:00:00,0.492009231938715,0.238673193541182,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.129668366297856,0.271702535948156,0.219958944038968 
 08/13  13:00:00,0.488366760559513,0.238983502931387,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.116630573582126,0.281097857284681,0.219622125175359 
 08/13  14:00:00,0.500782764910666,0.240043381624362,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.113218423969948,0.296926011248016,0.219591796810105 
 08/13  15:00:00,0.533738001478415,0.241081874035945,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.129668366297856,0.313431305487858,0.219493442289310 
 08/13  16:00:00,0.642373351493859,0.244955182642717,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,0.176405324391186,0.370734301387204,0.219419851546239 
 08/13  17:00:00,0.822397629856644,0.250412959180637,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.301240429177419E-002,1.808628602664225E-002,0.253803999437369,0.450382926411258,0.219391612887404 
 08/13  18:00:00,0.921138298747777,0.253029145784109,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.139611773894090,3.041784840650926E-002,0.215016716585461,0.488979922172116,0.219349326664393 
 08/13  19:00:00,0.996147448781046,0.254069522676177,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.271676947341384,5.919148485314999E-002,0.143443569296024,0.504723433600890,0.219305326482501 
 08/13  20:00:00,1.21540450476018,0.255313284036595,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.464114757177228,0.101118780553210,0.110983800153776,0.522075153186363,0.219353941067856 
 08/13  21:00:00,1.34977760072592,0.254518144629058,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.596179930624524,0.129892416999850,9.670661120269429E-002,0.509886628209248,0.219398319394997 
 08/13  22:00:00,1.08315801577389,0.249904289849527,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.445248256060239,9.700825065353844E-002,8.254796269208844E-002,0.441241532678422,0.219512581857303 
 08/13  23:00:00,0.849737495642980,0.245962935613393,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.309409865982456,6.741252643972800E-002,7.237240795950005E-002,0.383430681571697,0.219553106876624 
 08/13  24:00:00,0.593262366458541,0.241456297188562,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.158478191418172,3.452836009341598E-002,6.598822424871077E-002,0.317155577008642,0.219611346134109 
 08/14  01:00:00,0.488762435612591,0.239796554054197,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.433225480622347E-002,2.055259486006273E-002,6.474882801335874E-002,0.292016744243345,0.219683108327519 
 08/14  02:00:00,0.443038584962579,0.239810612371008,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,5.917381638629718E-002,0.288631042860813,0.219930366015073 
 08/14  03:00:00,0.437347234296627,0.239713747349731,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,5.754530737938157E-002,0.284568201201776,0.220113340238689 
 08/14  04:00:00,0.430126199087406,0.239154405989618,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,6.107387405969933E-002,0.273818599312238,0.220294406880689 
 08/14  05:00:00,0.470800284335451,0.241410106142949,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.791923683534599E-002,1.479787121328750E-002,6.541161282374507E-002,0.305559549773472,0.220363862933295 
 08/14  06:00:00,0.588268377294750,0.244758057619331,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.109425455699815,2.384101877979976E-002,8.484587746206017E-002,0.353044011663478,0.220441193234990 
 08/14  07:00:00,0.751052185569945,0.246350840763996,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.192437809835845,4.192729570005972E-002,0.109439341159945,0.375135713184494,0.220512350485550 
 08/14  08:00:00,0.633085477971283,0.242402465230663,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.150931674564283,3.288414813354746E-002,0.115002064575211,0.317155577008642,0.220557514176210 
 08/14  09:00:00,0.497385868668132,0.239135540686485,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.546582056356009E-002,1.644207770932665E-002,0.118440913983317,0.269925042722327,0.220543720853912 
 08/14  10:00:00,0.476350903667224,0.239555578779358,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.109439341159945,0.276273232814574,0.220526510126640 
 08/14  11:00:00,0.485123311941672,0.239448683453763,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.118127106899833,0.276357875349137,0.220413784816776 
 08/14  12:00:00,0.492009231938715,0.238877478209148,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.129668366297856,0.271702535948156,0.220163228706934 
 08/14  13:00:00,0.488366760559513,0.239293024920636,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.116630573582126,0.281097857284681,0.219931647164608 
 08/14  14:00:00,0.500782764910666,0.240325488515078,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.113218423969948,0.296926011248016,0.219873903700821 
 08/14  15:00:00,0.533738001478415,0.241409020550511,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.129668366297856,0.313431305487858,0.219820588803877 
 08/14  16:00:00,0.642373351493859,0.245259427519310,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,0.176405324391186,0.370734301387204,0.219724096422832 
 08/14  17:00:00,0.822397629856644,0.250656243189092,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.301240429177419E-002,1.808628602664225E-002,0.253803999437369,0.450382926411258,0.219634896895859 
 08/14  18:00:00,0.921138298747777,0.253178251512513,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.139611773894090,3.041784840650926E-002,0.215016716585461,0.488979922172116,0.219498432392797 
 08/14  19:00:00,0.996147448781046,0.254141431426801,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.271676947341384,5.919148485314999E-002,0.143443569296024,0.504723433600890,0.219377235233125 
 08/14  20:00:00,1.21540450476018,0.255335420304312,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.464114757177228,0.101118780553210,0.110983800153776,0.522075153186363,0.219376077335572 
 08/14  21:00:00,1.34977760072592,0.254599653207895,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.596179930624524,0.129892416999850,9.670661120269429E-002,0.509886628209248,0.219479827973834 
 08/14  22:00:00,1.08315801577389,0.249986624070383,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.445248256060239,9.700825065353844E-002,8.254796269208844E-002,0.441241532678422,0.219594916078159 
 08/14  23:00:00,0.849737495642980,0.246119645287056,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.309409865982456,6.741252643972800E-002,7.237240795950005E-002,0.383430681571697,0.219709816550288 
 08/14  24:00:00,0.593262366458541,0.241664147648097,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.158478191418172,3.452836009341598E-002,6.598822424871077E-002,0.317155577008642,0.219819196593644 
 08/15  01:00:00,0.488762435612591,0.240181325344474,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.433225480622347E-002,2.055259486006273E-002,6.474882801335874E-002,0.292016744243345,0.220067879617796 
 08/15  02:00:00,0.443038584962579,0.239945952695191,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,5.917381638629718E-002,0.288631042860813,0.220065706339257 
 08/15  03:00:00,0.437347234296627,0.239666186598295,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,5.754530737938157E-002,0.284568201201776,0.220065779487254 
 08/15  04:00:00,0.430126199087406,0.238913179942479,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,6.107387405969933E-002,0.273818599312238,0.220053180833551 
 08/15  05:00:00,0.470800284335451,0.241086587343300,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.791923683534599E-002,1.479787121328750E-002,6.541161282374507E-002,0.305559549773472,0.220040344133646 
 08/15  06:00:00,0.588268377294750,0.244348388478159,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.109425455699815,2.384101877979976E-002,8.484587746206017E-002,0.353044011663478,0.220031524093819 
 08/15  07:00:00,0.751052185569945,0.245834120163170,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.192437809835845,4.192729570005972E-002,0.109439341159945,0.375135713184494,0.219995629884725 
 08/15  08:00:00,0.633085477971283,0.241731224704061,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.150931674564283,3.288414813354746E-002,0.115002064575211,0.317155577008642,0.219886273649608 
 08/15  09:00:00,0.497385868668132,0.238328717768481,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.546582056356009E-002,1.644207770932665E-002,0.118440913983317,0.269925042722327,0.219736897935908 
 08/15  10:00:00,0.476350903667224,0.238527934196554,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.109439341159945,0.276273232814574,0.219498865543836 
 08/15  11:00:00,0.485123311941672,0.238312443642143,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.118127106899833,0.276357875349137,0.219277545005156 
 08/15  12:00:00,0.492009231938715,0.237716620776353,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.129668366297856,0.271702535948156,0.219002371274139 
 08/15  13:00:00,0.488366760559513,0.238050461674970,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.116630573582126,0.281097857284681,0.218689083918942 
 08/15  14:00:00,0.500782764910666,0.238837765254037,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.113218423969948,0.296926011248016,0.218386180439780 
 08/15  15:00:00,0.533738001478415,0.239665689857175,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.129668366297856,0.313431305487858,0.218077258110541 
 08/15  16:00:00,0.731943803989819,0.243448592192207,0.000000000000000E+000,0.000000000000000E+000,6.793938882928453E-002,2.163106366667756E-002,8.957045249596217E-002,2.163106366667756E-002,6.414594497123881E-002,1.397576705462970E-002,0.176405324391186,0.370734301387204,0.217913261095728 
 08/15  17:00:00,1.14029131986647,0.248852543016265,0.000000000000000E+000,0.000000000000000E+000,0.239751681296651,7.814200871317278E-002,0.317893690009824,7.814200871317278E-002,8.301240429177419E-002,1.808628602664225E-002,0.253803999437369,0.450382926411258,0.217831196723032 
 08/15  18:00:00,1.23697080512656,0.251758953239232,0.000000000000000E+000,0.000000000000000E+000,0.236862053766160,7.897045261261877E-002,0.315832506378778,7.897045261261877E-002,0.139611773894090,3.041784840650926E-002,0.215016716585461,0.488979922172116,0.218079134119516 
 08/15  19:00:00,1.33130721092903,0.252946184142756,0.000000000000000E+000,0.000000000000000E+000,0.249986937667894,8.517282448009063E-002,0.335159762147984,8.517282448009063E-002,0.271676947341384,5.919148485314999E-002,0.143443569296024,0.504723433600890,0.218181987949080 
 08/15  20:00:00,1.55336204490490,0.254081558345564,0.000000000000000E+000,0.000000000000000E+000,0.251583890557369,8.637364958735105E-002,0.337957540144721,8.637364958735105E-002,0.464114757177228,0.101118780553210,0.110983800153776,0.522075153186363,0.218122215376825 
 08/15  21:00:00,1.66274247079498,0.253191441734829,0.000000000000000E+000,0.000000000000000E+000,0.232643836807557,8.032103326150353E-002,0.312964870069060,8.032103326150353E-002,0.596179930624524,0.129892416999850,9.670661120269429E-002,0.509886628209248,0.218071616500769 
 08/15  22:00:00,1.30890294068203,0.248401013065748,0.000000000000000E+000,0.000000000000000E+000,0.167492493260582,5.825243164756332E-002,0.225744924908145,5.825243164756332E-002,0.445248256060239,9.700825065353844E-002,8.254796269208844E-002,0.441241532678422,0.218009305073524 
 08/15  23:00:00,0.969974123495797,0.244350106081286,0.000000000000000E+000,0.000000000000000E+000,8.896409687169389E-002,3.127253098112311E-002,0.120236627852817,3.127253098112311E-002,0.309409865982456,6.741252643972800E-002,7.237240795950005E-002,0.383430681571697,0.217940277344517 
 08/15  24:00:00,0.614037243119524,0.239681757568666,0.000000000000000E+000,0.000000000000000E+000,1.533740322353593E-002,5.437473437446242E-003,2.077487666098217E-002,5.437473437446242E-003,0.158478191418172,3.452836009341598E-002,6.598822424871077E-002,0.317155577008642,0.217836806514213 
 08/16  01:00:00,0.488762435612591,0.237860454782501,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.433225480622347E-002,2.055259486006273E-002,6.474882801335874E-002,0.292016744243345,0.217747009055823 
 08/16  02:00:00,0.443038584962579,0.237671615420594,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,5.917381638629718E-002,0.288631042860813,0.217791369064660 
 08/16  03:00:00,0.437347234296627,0.237565936214131,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,5.754530737938157E-002,0.284568201201776,0.217965529103090 
 08/16  04:00:00,0.430126199087406,0.237107978878741,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,6.107387405969933E-002,0.273818599312238,0.218247979769812 
 08/16  05:00:00,0.470800284335451,0.239372860673163,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.791923683534599E-002,1.479787121328750E-002,6.541161282374507E-002,0.305559549773472,0.218326617463508 
 08/16  06:00:00,0.588268377294750,0.242676873356758,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.109425455699815,2.384101877979976E-002,8.484587746206017E-002,0.353044011663478,0.218360008972417 
 08/16  07:00:00,0.751052185569945,0.244180553265158,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.192437809835845,4.192729570005972E-002,0.109439341159945,0.375135713184494,0.218342062986713 
 08/16  08:00:00,0.633085477971283,0.240090318177134,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.150931674564283,3.288414813354746E-002,0.115002064575211,0.317155577008642,0.218245367122681 
 08/16  09:00:00,0.497385868668132,0.236676493208067,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.546582056356009E-002,1.644207770932665E-002,0.118440913983317,0.269925042722327,0.218084673375494 
 08/16  10:00:00,0.476350903667224,0.236871623093661,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.109439341159945,0.276273232814574,0.217842554440943 
 08/16  11:00:00,0.485123311941672,0.236773177144180,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.118127106899833,0.276357875349137,0.217738278507194 
 08/16  12:00:00,0.492009231938715,0.236401181579320,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.129668366297856,0.271702535948156,0.217686932077107 
 08/16  13:00:00,0.488366760559513,0.236920454447562,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.116630573582126,0.281097857284681,0.217559076691534 
 08/16  14:00:00,0.500782764910666,0.237877366415073,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.113218423969948,0.296926011248016,0.217425781600816 
 08/16  15:00:00,0.549946412078005,0.238919886819712,0.000000000000000E+000,0.000000000000000E+000,1.204902633432311E-002,4.159384265267194E-003,1.620841059959027E-002,4.159384265267194E-003,6.037265310713190E-002,1.315366289597190E-002,0.129668366297856,0.313431305487858,0.217331455073077 
 08/16  16:00:00,0.747384829381641,0.242754916160555,0.000000000000000E+000,0.000000000000000E+000,7.813106510495263E-002,2.688041278283135E-002,0.105011477887784,2.688041278283135E-002,6.414594497123881E-002,1.397576705462970E-002,0.176405324391186,0.370734301387204,0.217219585064076 
 08/16  17:00:00,0.998831911402473,0.248222406300159,0.000000000000000E+000,0.000000000000000E+000,0.130704330301215,4.572995124461451E-002,0.176434281545830,4.572995124461451E-002,8.301240429177419E-002,1.808628602664225E-002,0.253803999437369,0.450382926411258,0.217201060006926 
 08/16  18:00:00,1.10951983910081,0.251076820352856,0.000000000000000E+000,0.000000000000000E+000,0.138918329653691,4.946321069934496E-002,0.188381540353036,4.946321069934496E-002,0.139611773894090,3.041784840650926E-002,0.215016716585461,0.488979922172116,0.217397001233140 
 08/16  19:00:00,1.17178372176888,0.252261320873758,0.000000000000000E+000,0.000000000000000E+000,0.129022183008704,4.661408997912715E-002,0.175636272987831,4.661408997912715E-002,0.271676947341384,5.919148485314999E-002,0.143443569296024,0.504723433600890,0.217497124680082 
 08/16  20:00:00,1.35591867512763,0.253596154699582,0.000000000000000E+000,0.000000000000000E+000,0.102773457141450,3.774071322600642E-002,0.140514170367457,3.774071322600642E-002,0.464114757177228,0.101118780553210,0.110983800153776,0.522075153186363,0.217636811730842 
 08/16  21:00:00,1.43458592604978,0.252886465217171,0.000000000000000E+000,0.000000000000000E+000,6.176477229876275E-002,2.304355302510051E-002,8.480832532386320E-002,2.304355302510051E-002,0.596179930624524,0.129892416999850,9.670661120269429E-002,0.509886628209248,0.217766639983110 
 08/16  22:00:00,1.08315801577389,0.248251259541726,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.445248256060239,9.700825065353844E-002,8.254796269208844E-002,0.441241532678422,0.217859551549502 
 08/16  23:00:00,0.849737495642980,0.244233950286893,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.309409865982456,6.741252643972800E-002,7.237240795950005E-002,0.383430681571697,0.217824121550124 
 08/16  24:00:00,0.593262366458541,0.239740386313098,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.158478191418172,3.452836009341598E-002,6.598822424871077E-002,0.317155577008642,0.217895435258645 
 08/17  01:00:00,0.488762435612591,0.238226638599265,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.433225480622347E-002,2.055259486006273E-002,6.474882801335874E-002,0.292016744243345,0.218113192872587 
 08/17  02:00:00,0.443038584962579,0.238266238927773,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,5.917381638629718E-002,0.288631042860813,0.218385992571839 
 08/17  03:00:00,0.437347234296627,0.238356087351850,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,5.754530737938157E-002,0.284568201201776,0.218755680240808 
 08/17  04:00:00,0.430126199087406,0.238008621693069,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,6.107387405969933E-002,0.273818599312238,0.219148622584140 
 08/17  05:00:00,0.470800284335451,0.240286600234948,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.791923683534599E-002,1.479787121328750E-002,6.541161282374507E-002,0.305559549773472,0.219240357025293 
 08/17  06:00:00,0.588268377294750,0.243678857288700,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.109425455699815,2.384101877979976E-002,8.484587746206017E-002,0.353044011663478,0.219361992904359 
 08/17  07:00:00,0.751052185569945,0.245393476837698,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.192437809835845,4.192729570005972E-002,0.109439341159945,0.375135713184494,0.219554986559252 
 08/17  08:00:00,0.633085477971283,0.241331585619183,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.150931674564283,3.288414813354746E-002,0.115002064575211,0.317155577008642,0.219486634564730 
 08/17  09:00:00,0.497385868668132,0.237601427040203,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.546582056356009E-002,1.644207770932665E-002,0.118440913983317,0.269925042722327,0.219009607207630 
 08/17  10:00:00,0.476350903667224,0.237508479675157,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.109439341159945,0.276273232814574,0.218479411022439 
 08/17  11:00:00,0.485123311941672,0.237150645073649,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.118127106899833,0.276357875349137,0.218115746436662 
 08/17  12:00:00,0.492009231938715,0.236541373211497,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.129668366297856,0.271702535948156,0.217827123709283 
 08/17  13:00:00,0.488366760559513,0.236845301863884,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.116630573582126,0.281097857284681,0.217483924107856 
 08/17  14:00:00,0.500782764910666,0.237682613693351,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.113218423969948,0.296926011248016,0.217231028879094 
 08/17  15:00:00,0.533738001478415,0.238657522762709,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.129668366297856,0.313431305487858,0.217069091016074 
 08/17  16:00:00,0.787551086267018,0.242406615391013,0.000000000000000E+000,0.000000000000000E+000,0.109478942411836,3.569879236132410E-002,0.145177734773160,3.569879236132410E-002,6.414594497123881E-002,1.397576705462970E-002,0.176405324391186,0.370734301387204,0.216871284294534 
 08/17  17:00:00,1.17210211214181,0.247852416990450,0.000000000000000E+000,0.000000000000000E+000,0.262238895709113,8.746558657605662E-002,0.349704482285170,8.746558657605662E-002,8.301240429177419E-002,1.808628602664225E-002,0.253803999437369,0.450382926411258,0.216831070697217 
 08/17  18:00:00,1.26442901114189,0.250810813259390,0.000000000000000E+000,0.000000000000000E+000,0.256036528916006,8.725418347810095E-002,0.343290712394109,8.725418347810095E-002,0.139611773894090,3.041784840650926E-002,0.215016716585461,0.488979922172116,0.217130994139674 
 08/17  19:00:00,1.35125929976940,0.252057368481953,0.000000000000000E+000,0.000000000000000E+000,0.263467818474034,9.164403251431764E-002,0.355111850988351,9.164403251431764E-002,0.271676947341384,5.919148485314999E-002,0.143443569296024,0.504723433600890,0.217293172288277 
 08/17  20:00:00,1.52699258440665,0.253401027179262,0.000000000000000E+000,0.000000000000000E+000,0.229421421496588,8.216665814988781E-002,0.311588079646475,8.216665814988781E-002,0.464114757177228,0.101118780553210,0.110983800153776,0.522075153186363,0.217441684210522 
 08/17  21:00:00,1.58711735516471,0.252744313204762,0.000000000000000E+000,0.000000000000000E+000,0.173626246777978,6.371350766081368E-002,0.237339754438792,6.371350766081368E-002,0.596179930624524,0.129892416999850,9.670661120269429E-002,0.509886628209248,0.217624487970702 
 08/17  22:00:00,1.18471118406172,0.248159192731266,0.000000000000000E+000,0.000000000000000E+000,7.385218571345019E-002,2.770098257438302E-002,0.101553168287833,2.770098257438302E-002,0.445248256060239,9.700825065353844E-002,8.254796269208844E-002,0.441241532678422,0.217767484739043 
 08/17  23:00:00,0.849737495642980,0.243992273018753,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.309409865982456,6.741252643972800E-002,7.237240795950005E-002,0.383430681571697,0.217582444281984 
 08/17  24:00:00,0.593262366458541,0.239171331164690,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.158478191418172,3.452836009341598E-002,6.598822424871077E-002,0.317155577008642,0.217326380110237 
 08/18  01:00:00,0.488762435612591,0.237456733924947,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.433225480622347E-002,2.055259486006273E-002,6.474882801335874E-002,0.292016744243345,0.217343288198269 
 08/18  02:00:00,0.443038584962579,0.237352109808117,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,5.917381638629718E-002,0.288631042860813,0.217471863452183 
 08/18  03:00:00,0.437347234296627,0.237423738423180,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,5.754530737938157E-002,0.284568201201776,0.217823331312139 
 08/18  04:00:00,0.430126199087406,0.236841444956187,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,6.107387405969933E-002,0.273818599312238,0.217981445847259 
 08/18  05:00:00,0.470800284335451,0.239304705592156,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.791923683534599E-002,1.479787121328750E-002,6.541161282374507E-002,0.305559549773472,0.218258462382502 
 08/18  06:00:00,0.588268377294750,0.242610770402692,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.109425455699815,2.384101877979976E-002,8.484587746206017E-002,0.353044011663478,0.218293906018351 
 08/18  07:00:00,0.751052185569945,0.244260904103649,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.192437809835845,4.192729570005972E-002,0.109439341159945,0.375135713184494,0.218422413825203 
 08/18  08:00:00,0.633085477971283,0.239994673544137,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.150931674564283,3.288414813354746E-002,0.115002064575211,0.317155577008642,0.218149722489684 
 08/18  09:00:00,0.497385868668132,0.236197535030908,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.546582056356009E-002,1.644207770932665E-002,0.118440913983317,0.269925042722327,0.217605715198335 
 08/18  10:00:00,0.476350903667224,0.236153676279688,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.109439341159945,0.276273232814574,0.217124607626970 
 08/18  11:00:00,0.485123311941672,0.235831912102551,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.118127106899833,0.276357875349137,0.216797013465564 
 08/18  12:00:00,0.492009231938715,0.235241134418752,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.129668366297856,0.271702535948156,0.216526884916538 
