Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 08/18  13:00:00,0.488366760559513,0.235575817084015,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.116630573582126,0.281097857284681,0.216214439327986 
 08/18  14:00:00,0.608139067462101,0.236420828190261,0.000000000000000E+000,0.000000000000000E+000,8.159821463853031E-002,2.575808791290318E-002,0.107356302551434,2.575808791290318E-002,6.037265310713190E-002,1.315366289597190E-002,0.113218423969948,0.296926011248016,0.215969243376004 
 08/18  15:00:00,0.825732301202429,0.237538606613432,0.000000000000000E+000,0.000000000000000E+000,0.222393753860693,6.960054586331881E-002,0.291994299724011,6.960054586331881E-002,6.037265310713190E-002,1.315366289597190E-002,0.129668366297856,0.313431305487858,0.215950174866797 
 08/18  16:00:00,1.12949028906687,0.241437150322980,0.000000000000000E+000,0.000000000000000E+000,0.371778774960610,0.115338162612406,0.487116937573016,0.115338162612406,6.414594497123881E-002,1.397576705462970E-002,0.176405324391186,0.370734301387204,0.215901819226502 
 08/18  17:00:00,1.51211425942243,0.247099613810129,0.000000000000000E+000,0.000000000000000E+000,0.523930844617204,0.165785784948583,0.689716629565787,0.165785784948583,8.301240429177419E-002,1.808628602664225E-002,0.253803999437369,0.450382926411258,0.216078267516896 
 08/18  18:00:00,1.52523763071073,0.250093990616721,0.000000000000000E+000,0.000000000000000E+000,0.456516226050294,0.147583105912659,0.604099331962954,0.147583105912659,0.139611773894090,3.041784840650926E-002,0.215016716585461,0.488979922172116,0.216414171497005 
 08/18  19:00:00,1.56129485194525,0.251271043582962,0.000000000000000E+000,0.000000000000000E+000,0.425114424623832,0.140032978540366,0.565147403164197,0.140032978540366,0.271676947341384,5.919148485314999E-002,0.143443569296024,0.504723433600890,0.216506847389286 
 08/18  20:00:00,1.72623048092430,0.252461796356974,0.000000000000000E+000,0.000000000000000E+000,0.382132554727527,0.128693421436593,0.510825976164121,0.128693421436593,0.464114757177228,0.101118780553210,0.110983800153776,0.522075153186363,0.216502453388235 
 08/18  21:00:00,1.78615682456761,0.251702423584073,0.000000000000000E+000,0.000000000000000E+000,0.324539077801643,0.111840146040042,0.436379223841686,0.111840146040042,0.596179930624524,0.129892416999850,9.670661120269429E-002,0.509886628209248,0.216582598350012 
 08/18  22:00:00,1.39445128160221,0.247020836537754,0.000000000000000E+000,0.000000000000000E+000,0.230327897731173,8.096536809714931E-002,0.311293265828322,8.096536809714931E-002,0.445248256060239,9.700825065353844E-002,8.254796269208844E-002,0.441241532678422,0.216629128545530 
 08/18  23:00:00,1.04082150599537,0.242935851948376,0.000000000000000E+000,0.000000000000000E+000,0.141131074873783,4.995293547861113E-002,0.191084010352395,4.995293547861113E-002,0.309409865982456,6.741252643972800E-002,7.237240795950005E-002,0.383430681571697,0.216526023211607 
 08/18  24:00:00,0.671662042808260,0.238233630720506,0.000000000000000E+000,0.000000000000000E+000,5.782853709939572E-002,2.057113925032223E-002,7.839967634971785E-002,2.057113925032223E-002,0.158478191418172,3.452836009341598E-002,6.598822424871077E-002,0.317155577008642,0.216388679666053 
 08/19  01:00:00,0.565847377683587,0.299834764762264,0.000000000000000E+000,0.000000000000000E+000,4.000446124443950E-002,1.432499229344275E-002,5.432945353788222E-002,1.432499229344275E-002,9.433225480622347E-002,2.055259486006273E-002,8.750431654647417E-002,0.292016744243345,0.279721319035587 
 08/19  02:00:00,0.458193010726518,0.282035075573399,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,7.432824215023587E-002,0.288631042860813,0.262154829217466 
 08/19  03:00:00,0.445394861396471,0.286903481823699,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,6.559293447922755E-002,0.284568201201776,0.267303074712659 
 08/19  04:00:00,0.445324375526857,0.338675355760376,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,7.627205049915019E-002,0.273818599312238,0.319815356651450 
 08/19  05:00:00,0.494945794669875,0.567649375529029,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.791923683534599E-002,1.479787121328750E-002,8.955712315816899E-002,0.305559549773472,0.546603132319373 
 08/19  06:00:00,0.649879872177018,0.995998512736017,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.109425455699815,2.384101877979976E-002,0.146457372344328,0.353044011663478,0.971681648351677 
 08/19  07:00:00,0.872072942542493,1.11667870161539,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.192437809835845,4.192729570005972E-002,0.230460098132495,0.375135713184494,1.09084021133694 
 08/19  08:00:00,0.820423754568404,1.08691696235805,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.150931674564283,3.288414813354746E-002,0.302340341172329,0.317155577008642,1.06507201130359 
 08/19  09:00:00,0.754830831313107,0.990565557745123,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.546582056356009E-002,1.644207770932665E-002,0.375885876628294,0.269925042722327,0.971973737912552 
 08/19  10:00:00,0.764597352645348,0.878816965780330,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.397685790138072,0.276273232814574,0.859787897127612 
 08/19  11:00:00,0.780554387012999,0.777641986003338,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.413558181971159,0.276357875349137,0.758607087366351 
 08/19  12:00:00,0.760678791306802,0.699762108350244,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.398337925665944,0.271702535948156,0.681047858848029 
 08/19  13:00:00,0.734769679912349,0.652870997794150,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.363033492934962,0.281097857284681,0.633509620038121 
 08/19  14:00:00,0.721321526038615,0.608689389526067,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.333757185097896,0.296926011248016,0.588237804711812 
 08/19  15:00:00,0.783320838206778,0.615101841009743,0.000000000000000E+000,0.000000000000000E+000,3.002083307074058E-002,1.062638337007078E-002,4.064721644081158E-002,1.062638337007078E-002,6.037265310713190E-002,1.315366289597190E-002,0.338603986585406,0.313431305487858,0.593513409263109 
 08/19  16:00:00,1.02502783634569,0.677428539958776,0.000000000000000E+000,0.000000000000000E+000,0.132942272477605,4.673918371127789E-002,0.179681456188883,4.673918371127789E-002,6.414594497123881E-002,1.397576705462970E-002,0.379378353054140,0.370734301387204,0.651893208862300 
 08/19  17:00:00,1.28619460365728,0.800154095542598,0.000000000000000E+000,0.000000000000000E+000,0.193016567134928,6.890958057316703E-002,0.261926147708095,6.890958057316703E-002,8.301240429177419E-002,1.808628602664225E-002,0.455674825529913,0.450382926411258,0.769132749249363 
 08/19  18:00:00,1.45251835323870,0.919345684273726,0.000000000000000E+000,0.000000000000000E+000,0.241481559477416,8.745057710134016E-002,0.328932136578757,8.745057710134016E-002,0.139611773894090,3.041784840650926E-002,0.417464634497629,0.488979922172116,0.885665865154009 
 08/19  19:00:00,1.52102451292560,0.945855106483221,0.000000000000000E+000,0.000000000000000E+000,0.233212307703697,8.557966516674152E-002,0.318791972870438,8.557966516674152E-002,0.271676947341384,5.919148485314999E-002,0.349528660570141,0.504723433600890,0.911090910289548 
 08/19  20:00:00,1.68385862100381,0.884071881097406,0.000000000000000E+000,0.000000000000000E+000,0.190982102857000,7.146886145202341E-002,0.262450964309023,7.146886145202341E-002,0.464114757177228,0.101118780553210,0.316986952088389,0.522075153186363,0.848112538128665 
 08/19  21:00:00,1.74072611995699,0.799194335244965,0.000000000000000E+000,0.000000000000000E+000,0.133903041117756,5.092323623123945E-002,0.184826277348996,5.092323623123945E-002,0.596179930624524,0.129892416999850,0.302828853084766,0.509886628209248,0.764074510010905 
 08/19  22:00:00,1.30077187439166,0.667553814863655,0.000000000000000E+000,0.000000000000000E+000,3.999325886820149E-002,1.526113852780916E-002,5.525439739601060E-002,1.526113852780916E-002,0.445248256060239,9.700825065353844E-002,0.244907423913850,0.441241532678422,0.637162106871433 
 08/19  23:00:00,0.939946351435688,0.522287589880882,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.309409865982456,6.741252643972800E-002,0.162581263752207,0.383430681571697,0.495877761144114 
 08/19  24:00:00,0.631828807370369,0.367704959538796,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.158478191418172,3.452836009341598E-002,0.104554665160539,0.317155577008642,0.345860008484344 
 08/20  01:00:00,0.511517924145706,0.300936585346631,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.433225480622347E-002,2.055259486006273E-002,8.750431654647417E-002,0.292016744243345,0.280823139619954 
 08/20  02:00:00,0.458193010726518,0.283329762206123,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,7.432824215023587E-002,0.288631042860813,0.263449515850188 
 08/20  03:00:00,0.445394861396471,0.288495235930043,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,6.559293447922755E-002,0.284568201201776,0.268894828819001 
 08/20  04:00:00,0.445324375526857,0.340415929904159,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,7.627205049915019E-002,0.273818599312238,0.321555930795230 
 08/20  05:00:00,0.494945794669875,0.569423495942457,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.791923683534599E-002,1.479787121328750E-002,8.955712315816899E-002,0.305559549773472,0.548377252732801 
 08/20  06:00:00,0.649879872177018,0.997742660309906,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.109425455699815,2.384101877979976E-002,0.146457372344328,0.353044011663478,0.973425795925567 
 08/20  07:00:00,0.872072942542493,1.11852739971062,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.192437809835845,4.192729570005972E-002,0.230460098132495,0.375135713184494,1.09268890943217 
 08/20  08:00:00,0.820423754568404,1.08857398577153,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.150931674564283,3.288414813354746E-002,0.302340341172329,0.317155577008642,1.06672903471708 
 08/20  09:00:00,0.754830831313107,0.991982830497932,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.546582056356009E-002,1.644207770932665E-002,0.375885876628294,0.269925042722327,0.973391010665358 
 08/20  10:00:00,0.764597352645348,0.879933201177928,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.397685790138072,0.276273232814574,0.860904132525211 
 08/20  11:00:00,0.780554387012999,0.778527261978317,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.413558181971159,0.276357875349137,0.759492363341330 
 08/20  12:00:00,0.760678791306802,0.700461529282050,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.398337925665944,0.271702535948156,0.681747279779838 
 08/20  13:00:00,0.734769679912349,0.653406122871866,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.363033492934962,0.281097857284681,0.634044745115840 
 08/20  14:00:00,0.721321526038615,0.609221061258604,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.333757185097896,0.296926011248016,0.588769476444346 
 08/20  15:00:00,0.742673621765967,0.615744715091373,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.338603986585406,0.313431305487858,0.594156283344738 
 08/20  16:00:00,0.845346380156813,0.678065772961829,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,0.379378353054140,0.370734301387204,0.652530441865350 
 08/20  17:00:00,1.06022600383568,0.800640448415471,0.000000000000000E+000,0.000000000000000E+000,2.657133451042810E-002,9.386213376062109E-003,3.595754788649030E-002,9.386213376062109E-003,8.301240429177419E-002,1.808628602664225E-002,0.455674825529913,0.450382926411258,0.769619102122239 
 08/20  18:00:00,1.26989078263094,0.919691375329803,0.000000000000000E+000,0.000000000000000E+000,0.107639962545543,3.866460342545439E-002,0.146304565970997,3.866460342545439E-002,0.139611773894090,3.041784840650926E-002,0.417464634497629,0.488979922172116,0.886011556210086 
 08/20  19:00:00,1.38487719286978,0.946077530675786,0.000000000000000E+000,0.000000000000000E+000,0.133880124823407,4.876452799121174E-002,0.182644652814619,4.876452799121174E-002,0.271676947341384,5.919148485314999E-002,0.349528660570141,0.504723433600890,0.911313334482112 
 08/20  20:00:00,1.59127893798855,0.884208458328587,0.000000000000000E+000,0.000000000000000E+000,0.123999304697758,4.587197659600498E-002,0.169871281293763,4.587197659600498E-002,0.464114757177228,0.101118780553210,0.316986952088389,0.522075153186363,0.848249115359847 
 08/20  21:00:00,1.68993623637146,0.799259999607846,0.000000000000000E+000,0.000000000000000E+000,9.747633575230093E-002,3.656005801116440E-002,0.134036393763466,3.656005801116440E-002,0.596179930624524,0.129892416999850,0.302828853084766,0.509886628209248,0.764140174373784 
 08/20  22:00:00,1.28354589865552,0.667547340625512,0.000000000000000E+000,0.000000000000000E+000,2.756591976607823E-002,1.046250189378804E-002,3.802842165986633E-002,1.046250189378804E-002,0.445248256060239,9.700825065353844E-002,0.244907423913850,0.441241532678422,0.637155632633287 
 08/20  23:00:00,0.939946351435688,0.522252738833665,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.309409865982456,6.741252643972800E-002,0.162581263752207,0.383430681571697,0.495842910096897 
 08/20  24:00:00,0.631828807370369,0.367596128821521,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.158478191418172,3.452836009341598E-002,0.104554665160539,0.317155577008642,0.345751177767068 
 08/21  01:00:00,0.507570896912745,0.294764997163587,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.433225480622347E-002,2.055259486006273E-002,8.355728931351325E-002,0.292016744243345,0.274651551436909 
 08/21  02:00:00,0.455581770210297,0.278538074774490,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,7.171700163401486E-002,0.288631042860813,0.258657828418555 
 08/21  03:00:00,0.444029456132172,0.282951971967635,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,6.422752921492920E-002,0.284568201201776,0.263351564856594 
 08/21  04:00:00,0.442653217774458,0.329614670410823,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,7.360089274675015E-002,0.273818599312238,0.310754671301896 
 08/21  05:00:00,0.490849098792348,0.540283273301398,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.791923683534599E-002,1.479787121328750E-002,8.546042728064268E-002,0.305559549773472,0.519237030091744 
 08/21  06:00:00,0.639254351459105,0.932183954321011,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.109425455699815,2.384101877979976E-002,0.135831851626414,0.353044011663478,0.907867089936671 
 08/21  07:00:00,0.850911563693834,1.03921657081551,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.192437809835845,4.192729570005972E-002,0.209298719283835,0.375135713184494,1.01337808053706 
 08/21  08:00:00,0.787986427726371,1.00597979545603,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.150931674564283,3.288414813354746E-002,0.269903014330297,0.317155577008642,0.984134844401579 
 08/21  09:00:00,0.709799736822377,0.916132524323141,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.546582056356009E-002,1.644207770932665E-002,0.330854782137564,0.269925042722327,0.897540704490570 
 08/21  10:00:00,0.713681082623065,0.814811426808450,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.346769520115789,0.276273232814574,0.795782358155733 
 08/21  11:00:00,0.728065585502977,0.724475436894989,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.361069380461137,0.276357875349137,0.705440538258001 
 08/21  12:00:00,0.712868246967308,0.653612648111261,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.350527381326447,0.271702535948156,0.634898398609046 
 08/21  13:00:00,0.691181612527203,0.612745514050125,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.319445425549819,0.281097857284681,0.593384136294096 
 08/21  14:00:00,0.682195922562949,0.572519615491598,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.294631581622230,0.296926011248016,0.552068030677341 
 08/21  15:00:00,0.705614619263524,0.579353892570588,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.301544984082964,0.313431305487858,0.557765460823953 
 08/21  16:00:00,0.850429161822916,0.633518175040462,0.000000000000000E+000,0.000000000000000E+000,3.019085356441186E-002,1.080987608375048E-002,4.100072964816220E-002,1.080987608375048E-002,6.414594497123881E-002,1.397576705462970E-002,0.343460405072082,0.370734301387204,0.607982843943983 
 08/21  17:00:00,1.08720794779065,0.747041852186917,0.000000000000000E+000,0.000000000000000E+000,7.236859621241898E-002,2.592285412576243E-002,9.829145033818153E-002,2.592285412576243E-002,8.301240429177419E-002,1.808628602664225E-002,0.420322867033191,0.450382926411258,0.716020505893682 
 08/21  18:00:00,1.24967421038820,0.850004528674326,0.000000000000000E+000,0.000000000000000E+000,0.118082372435555,4.231596428050295E-002,0.160398336716058,4.231596428050295E-002,0.139611773894090,3.041784840650926E-002,0.383154291509830,0.488979922172116,0.816324709554609 
 08/21  19:00:00,1.34365946112279,0.867904451296119,0.000000000000000E+000,0.000000000000000E+000,0.129313744844159,4.635795781281519E-002,0.175671702656974,4.635795781281519E-002,0.271676947341384,5.919148485314999E-002,0.315283878980793,0.504723433600890,0.833140255102443 
 08/21  20:00:00,1.56804392118503,0.809660312258707,0.000000000000000E+000,0.000000000000000E+000,0.133475601136387,4.801606156573158E-002,0.181491662702119,4.801606156573158E-002,0.464114757177228,0.101118780553210,0.282131553876513,0.522075153186363,0.773700969289966 
 08/21  21:00:00,1.70477003816731,0.736569463784786,0.000000000000000E+000,0.000000000000000E+000,0.135609870084075,4.886721142902593E-002,0.184477081513100,4.886721142902593E-002,0.596179930624524,0.129892416999850,0.267221967130982,0.509886628209248,0.701449638550726 
 08/21  22:00:00,1.34207113335456,0.617919880447498,0.000000000000000E+000,0.000000000000000E+000,9.169882928765613E-002,3.314806163009947E-002,0.124846890917755,3.314806163009947E-002,0.445248256060239,9.700825065353844E-002,0.216614189355009,0.441241532678422,0.587528172455276 
 08/21  23:00:00,0.967781543409532,0.490909786070731,0.000000000000000E+000,0.000000000000000E+000,3.185563086396625E-002,1.151441887352262E-002,4.337004973748870E-002,1.151441887352262E-002,0.309409865982456,6.741252643972800E-002,0.147046405988563,0.383430681571697,0.464499957333963 
 08/21  24:00:00,0.625255119034623,0.355282749089830,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.158478191418172,3.452836009341598E-002,9.798097682479152E-002,0.317155577008642,0.333437798035378 
 08/22  01:00:00,0.507570896912745,0.293590918790547,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.433225480622347E-002,2.055259486006273E-002,8.355728931351325E-002,0.292016744243345,0.273477473063868 
 08/22  02:00:00,0.455581770210297,0.277210836641606,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,7.171700163401486E-002,0.288631042860813,0.257330590285672 
 08/22  03:00:00,0.444029456132172,0.281612814260768,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,6.422752921492920E-002,0.284568201201776,0.262012407149727 
 08/22  04:00:00,0.442653217774458,0.328361056606824,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,7.360089274675015E-002,0.273818599312238,0.309501057497895 
 08/22  05:00:00,0.490849098792348,0.539106104296327,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.791923683534599E-002,1.479787121328750E-002,8.546042728064268E-002,0.305559549773472,0.518059861086674 
 08/22  06:00:00,0.639254351459105,0.931141692794717,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.109425455699815,2.384101877979976E-002,0.135831851626414,0.353044011663478,0.906824828410374 
 08/22  07:00:00,0.850911563693834,1.03824822896969,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.192437809835845,4.192729570005972E-002,0.209298719283835,0.375135713184494,1.01240973869125 
 08/22  08:00:00,0.787986427726371,1.00506850085021,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.150931674564283,3.288414813354746E-002,0.269903014330297,0.317155577008642,0.983223549795758 
 08/22  09:00:00,0.709799736822377,0.915283095977455,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.546582056356009E-002,1.644207770932665E-002,0.330854782137564,0.269925042722327,0.896691276144880 
 08/22  10:00:00,0.713681082623065,0.814067922078894,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.346769520115789,0.276273232814574,0.795038853426174 
 08/22  11:00:00,0.728065585502977,0.723790208456784,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.361069380461137,0.276357875349137,0.704755309819797 
 08/22  12:00:00,0.712868246967308,0.653116124540112,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.350527381326447,0.271702535948156,0.634401875037897 
 08/22  13:00:00,0.691181612527203,0.612367069887964,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.319445425549819,0.281097857284681,0.593005692131935 
 08/22  14:00:00,0.710119444427498,0.572012690384478,0.000000000000000E+000,0.000000000000000E+000,2.072941869824386E-002,7.194103166305901E-003,2.792352186454990E-002,7.194103166305901E-003,6.037265310713190E-002,1.315366289597190E-002,0.294631581622230,0.296926011248016,0.551561105570220 
 08/22  15:00:00,0.821209903264272,0.578661195424572,0.000000000000000E+000,0.000000000000000E+000,8.586130669372484E-002,2.973397730702365E-002,0.115595284000749,2.973397730702365E-002,6.037265310713190E-002,1.315366289597190E-002,0.301544984082964,0.313431305487858,0.557072763677938 
 08/22  16:00:00,1.02206798840678,0.632749283169894,0.000000000000000E+000,0.000000000000000E+000,0.157998368210032,5.464118802199461E-002,0.212639556232026,5.464118802199461E-002,6.414594497123881E-002,1.397576705462970E-002,0.343460405072082,0.370734301387204,0.607213952073415 
 08/22  17:00:00,1.26277665296634,0.746421691790034,0.000000000000000E+000,0.000000000000000E+000,0.202192944663030,7.166721085084142E-002,0.273860155513872,7.166721085084142E-002,8.301240429177419E-002,1.808628602664225E-002,0.420322867033191,0.450382926411258,0.715400345496802 
 08/22  18:00:00,1.37797467906761,0.849700835564227,0.000000000000000E+000,0.000000000000000E+000,0.211920143822070,7.677866157339373E-002,0.288698805395462,7.677866157339373E-002,0.139611773894090,3.041784840650926E-002,0.383154291509830,0.488979922172116,0.816021016444510 
 08/22  19:00:00,1.41768683962110,0.867824500324036,0.000000000000000E+000,0.000000000000000E+000,0.182343160331469,6.735592082381800E-002,0.249699081155287,6.735592082381800E-002,0.271676947341384,5.919148485314999E-002,0.315283878980793,0.504723433600890,0.833060304130360 
 08/22  20:00:00,1.57165794654551,0.809874220923444,0.000000000000000E+000,0.000000000000000E+000,0.134381778656050,5.072390940654978E-002,0.185105688062600,5.072390940654978E-002,0.464114757177228,0.101118780553210,0.282131553876513,0.522075153186363,0.773914877954707 
 08/22  21:00:00,1.63557678933356,0.737014119473815,0.000000000000000E+000,0.000000000000000E+000,8.332658116487354E-002,3.195725151447770E-002,0.115283832679351,3.195725151447770E-002,0.596179930624524,0.129892416999850,0.267221967130982,0.509886628209248,0.701894294239753 
 08/22  22:00:00,1.21722424243681,0.618572706768653,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.445248256060239,9.700825065353844E-002,0.216614189355009,0.441241532678422,0.588180998776428 
 08/22  23:00:00,0.924411493672042,0.491549453060937,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.309409865982456,6.741252643972800E-002,0.147046405988563,0.383430681571697,0.465139624324166 
 08/22  24:00:00,0.625255119034623,0.355979231236715,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.158478191418172,3.452836009341598E-002,9.798097682479152E-002,0.317155577008642,0.334134280182263 
 08/23  01:00:00,0.507570896912745,0.294506382140895,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.433225480622347E-002,2.055259486006273E-002,8.355728931351325E-002,0.292016744243345,0.274392936414217 
 08/23  02:00:00,0.455581770210297,0.278348122561409,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,7.171700163401486E-002,0.288631042860813,0.258467876205474 
 08/23  03:00:00,0.444029456132172,0.283000320884448,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,6.422752921492920E-002,0.284568201201776,0.263399913773407 
 08/23  04:00:00,0.442653217774458,0.329832118720412,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,7.360089274675015E-002,0.273818599312238,0.310972119611483 
 08/23  05:00:00,0.490849098792348,0.540778907321896,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.791923683534599E-002,1.479787121328750E-002,8.546042728064268E-002,0.305559549773472,0.519732664112243 
 08/23  06:00:00,0.639254351459105,0.933223773452494,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.109425455699815,2.384101877979976E-002,0.135831851626414,0.353044011663478,0.908906909068154 
 08/23  07:00:00,0.850911563693834,1.04043213390164,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.192437809835845,4.192729570005972E-002,0.209298719283835,0.375135713184494,1.01459364362319 
 08/23  08:00:00,0.787986427726371,1.00739604070368,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.150931674564283,3.288414813354746E-002,0.269903014330297,0.317155577008642,0.985551089649227 
 08/23  09:00:00,0.709799736822377,0.917580242399170,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.546582056356009E-002,1.644207770932665E-002,0.330854782137564,0.269925042722327,0.898988422566596 
 08/23  10:00:00,0.713681082623065,0.816309935787371,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.346769520115789,0.276273232814574,0.797280867134653 
 08/23  11:00:00,0.728065585502977,0.726085813776553,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.361069380461137,0.276357875349137,0.707050915139566 
 08/23  12:00:00,0.712868246967308,0.655415701897642,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.350527381326447,0.271702535948156,0.636701452395429 
 08/23  13:00:00,0.691181612527203,0.614765688711413,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.319445425549819,0.281097857284681,0.595404310955384 
 08/23  14:00:00,0.682195922562949,0.574428822946771,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.294631581622230,0.296926011248016,0.553977238132514 
 08/23  15:00:00,0.705614619263524,0.581063883851091,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.301544984082964,0.313431305487858,0.559475452104456 
 08/23  16:00:00,0.809428432174753,0.635163845642970,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,0.343460405072082,0.370734301387204,0.609628514546491 
 08/23  17:00:00,0.988916497452468,0.748746441812546,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.301240429177419E-002,1.808628602664225E-002,0.420322867033191,0.450382926411258,0.717725095519314 
 08/23  18:00:00,1.08927587367215,0.851942470482042,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.139611773894090,3.041784840650926E-002,0.383154291509830,0.488979922172116,0.818262651362328 
 08/23  19:00:00,1.16798775846581,0.869991614934788,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.271676947341384,5.919148485314999E-002,0.315283878980793,0.504723433600890,0.835227418741112 
 08/23  20:00:00,1.38655225848291,0.811977709005553,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.464114757177228,0.101118780553210,0.282131553876513,0.522075153186363,0.776018366036813 
 08/23  21:00:00,1.52029295665421,0.739119338933390,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.596179930624524,0.129892416999850,0.267221967130982,0.509886628209248,0.703999513699330 
 08/23  22:00:00,1.21722424243681,0.620652287648677,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.445248256060239,9.700825065353844E-002,0.216614189355009,0.441241532678422,0.590260579656453 
 08/23  23:00:00,0.924411493672042,0.493741770323286,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.309409865982456,6.741252643972800E-002,0.147046405988563,0.383430681571697,0.467331941586518 
 08/23  24:00:00,0.625255119034623,0.358328357523398,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.158478191418172,3.452836009341598E-002,9.798097682479152E-002,0.317155577008642,0.336483406468946 
 08/24  01:00:00,0.507570896912745,0.296883682768887,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.433225480622347E-002,2.055259486006273E-002,8.355728931351325E-002,0.292016744243345,0.276770237042208 
 08/24  02:00:00,0.455581770210297,0.280939301878501,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,7.171700163401486E-002,0.288631042860813,0.261059055522567 
 08/24  03:00:00,0.444029456132172,0.285424528587479,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,6.422752921492920E-002,0.284568201201776,0.265824121476437 
 08/24  04:00:00,0.442653217774458,0.332259719886716,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,7.360089274675015E-002,0.273818599312238,0.313399720777787 
 08/24  05:00:00,0.490849098792348,0.543512306779959,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.791923683534599E-002,1.479787121328750E-002,8.546042728064268E-002,0.305559549773472,0.522466063570303 
 08/24  06:00:00,0.639254351459105,0.935963811579195,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.109425455699815,2.384101877979976E-002,0.135831851626414,0.353044011663478,0.911646947194855 
 08/24  07:00:00,0.850911563693834,1.04332238984468,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.192437809835845,4.192729570005972E-002,0.209298719283835,0.375135713184494,1.01748389956623 
 08/24  08:00:00,0.787986427726371,1.01012455605185,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.150931674564283,3.288414813354746E-002,0.269903014330297,0.317155577008642,0.988279604997393 
 08/24  09:00:00,0.709799736822377,0.919967237389245,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.546582056356009E-002,1.644207770932665E-002,0.330854782137564,0.269925042722327,0.901375417556674 
 08/24  10:00:00,0.713681082623065,0.818444588969275,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.346769520115789,0.276273232814574,0.799415520316557 
 08/24  11:00:00,0.728065585502977,0.728117221996906,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.361069380461137,0.276357875349137,0.709082323359919 
 08/24  12:00:00,0.712868246967308,0.657331930742466,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.350527381326447,0.271702535948156,0.638617681240253 
 08/24  13:00:00,0.691181612527203,0.616523921241026,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.319445425549819,0.281097857284681,0.597162543484997 
 08/24  14:00:00,0.682195922562949,0.576085886225904,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.294631581622230,0.296926011248016,0.555634301411647 
 08/24  15:00:00,0.705614619263524,0.582626287141582,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.301544984082964,0.313431305487858,0.561037855394947 
 08/24  16:00:00,0.809428432174753,0.636452294174417,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,0.343460405072082,0.370734301387204,0.610916963077938 
 08/24  17:00:00,0.988916497452468,0.749988422450788,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.301240429177419E-002,1.808628602664225E-002,0.420322867033191,0.450382926411258,0.718967076157554 
 08/24  18:00:00,1.08927587367215,0.853140731797159,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.139611773894090,3.041784840650926E-002,0.383154291509830,0.488979922172116,0.819460912677445 
 08/24  19:00:00,1.16798775846581,0.871097167679152,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.271676947341384,5.919148485314999E-002,0.315283878980793,0.504723433600890,0.836332971485475 
 08/24  20:00:00,1.38655225848291,0.813051011075791,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.464114757177228,0.101118780553210,0.282131553876513,0.522075153186363,0.777091668107051 
 08/24  21:00:00,1.52029295665421,0.740291641863337,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.596179930624524,0.129892416999850,0.267221967130982,0.509886628209248,0.705171816629277 
 08/24  22:00:00,1.21722424243681,0.621901134142606,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.445248256060239,9.700825065353844E-002,0.216614189355009,0.441241532678422,0.591509426150382 
 08/24  23:00:00,0.924411493672042,0.495005897017137,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.309409865982456,6.741252643972800E-002,0.147046405988563,0.383430681571697,0.468596068280369 
 08/24  24:00:00,0.625255119034623,0.359450552991062,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.158478191418172,3.452836009341598E-002,9.798097682479152E-002,0.317155577008642,0.337605601936610 
 08/25  01:00:00,0.507570896912745,0.297992359623000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.433225480622347E-002,2.055259486006273E-002,8.355728931351325E-002,0.292016744243345,0.277878913896323 
 08/25  02:00:00,0.455581770210297,0.281907221132927,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,7.171700163401486E-002,0.288631042860813,0.262026974776992 
 08/25  03:00:00,0.444029456132172,0.286585967752585,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,6.422752921492920E-002,0.284568201201776,0.266985560641543 
 08/25  04:00:00,0.442653217774458,0.333401703436991,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,7.360089274675015E-002,0.273818599312238,0.314541704328062 
 08/25  05:00:00,0.490849098792348,0.544491085872848,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.791923683534599E-002,1.479787121328750E-002,8.546042728064268E-002,0.305559549773472,0.523444842663192 
 08/25  06:00:00,0.639254351459105,0.937248889644317,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.109425455699815,2.384101877979976E-002,0.135831851626414,0.353044011663478,0.912932025259975 
 08/25  07:00:00,0.850911563693834,1.04465416219436,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.192437809835845,4.192729570005972E-002,0.209298719283835,0.375135713184494,1.01881567191591 
 08/25  08:00:00,0.787986427726371,1.01139219984315,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.150931674564283,3.288414813354746E-002,0.269903014330297,0.317155577008642,0.989547248788702 
 08/25  09:00:00,0.709799736822377,0.921219022183795,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.546582056356009E-002,1.644207770932665E-002,0.330854782137564,0.269925042722327,0.902627202351223 
