Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 08/25  10:00:00,0.713681082623065,0.819621093162119,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.346769520115789,0.276273232814574,0.800592024509402 
 08/25  11:00:00,0.728065585502977,0.729104859413354,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.361069380461137,0.276357875349137,0.710069960776367 
 08/25  12:00:00,0.712868246967308,0.658101923325712,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.350527381326447,0.271702535948156,0.639387673823496 
 08/25  13:00:00,0.691181612527203,0.617106948420947,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.319445425549819,0.281097857284681,0.597745570664918 
 08/25  14:00:00,0.682195922562949,0.576704221910581,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.294631581622230,0.296926011248016,0.556252637096323 
 08/25  15:00:00,0.705614619263524,0.583351479080402,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.301544984082964,0.313431305487858,0.561763047333767 
 08/25  16:00:00,0.809428432174753,0.637353708778201,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,0.343460405072082,0.370734301387204,0.611818377681722 
 08/25  17:00:00,0.988916497452468,0.751057038053886,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.301240429177419E-002,1.808628602664225E-002,0.420322867033191,0.450382926411258,0.720035691760651 
 08/25  18:00:00,1.08927587367215,0.854219824986252,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.139611773894090,3.041784840650926E-002,0.383154291509830,0.488979922172116,0.820540005866535 
 08/25  19:00:00,1.16798775846581,0.872138186184691,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.271676947341384,5.919148485314999E-002,0.315283878980793,0.504723433600890,0.837373989991014 
 08/25  20:00:00,1.38655225848291,0.813772475844785,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.464114757177228,0.101118780553210,0.282131553876513,0.522075153186363,0.777813132876045 
 08/25  21:00:00,1.52029295665421,0.740574988054491,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.596179930624524,0.129892416999850,0.267221967130982,0.509886628209248,0.705455162820431 
 08/25  22:00:00,1.21722424243681,0.621740821730621,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.445248256060239,9.700825065353844E-002,0.216614189355009,0.441241532678422,0.591349113738399 
 08/25  23:00:00,0.924411493672042,0.494625207118007,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.309409865982456,6.741252643972800E-002,0.147046405988563,0.383430681571697,0.468215378381239 
 08/25  24:00:00,0.625255119034623,0.358926383881597,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.158478191418172,3.452836009341598E-002,9.798097682479152E-002,0.317155577008642,0.337081432827144 
 08/26  01:00:00,0.511517924145706,0.303388304675308,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.433225480622347E-002,2.055259486006273E-002,8.750431654647417E-002,0.292016744243345,0.283274858948628 
 08/26  02:00:00,0.458193010726518,0.285794243242634,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,7.432824215023587E-002,0.288631042860813,0.265913996886698 
 08/26  03:00:00,0.445394861396471,0.290711903340906,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,6.559293447922755E-002,0.284568201201776,0.271111496229866 
 08/26  04:00:00,0.445324375526857,0.342745313286687,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,7.627205049915019E-002,0.273818599312238,0.323885314177758 
 08/26  05:00:00,0.494945794669875,0.572502142529350,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.791923683534599E-002,1.479787121328750E-002,8.955712315816899E-002,0.305559549773472,0.551455899319697 
 08/26  06:00:00,0.649879872177018,1.00212285311811,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.109425455699815,2.384101877979976E-002,0.146457372344328,0.353044011663478,0.977805988733774 
 08/26  07:00:00,0.872072942542493,1.12320218557708,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.192437809835845,4.192729570005972E-002,0.230460098132495,0.375135713184494,1.09736369529864 
 08/26  08:00:00,0.820423754568404,1.09311322360802,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.150931674564283,3.288414813354746E-002,0.302340341172329,0.317155577008642,1.07126827255356 
 08/26  09:00:00,0.754830831313107,0.996074331795897,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.546582056356009E-002,1.644207770932665E-002,0.375885876628294,0.269925042722327,0.977482511963326 
 08/26  10:00:00,0.764597352645348,0.883488400996225,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.397685790138072,0.276273232814574,0.864459332343507 
 08/26  11:00:00,0.780554387012999,0.781802279283540,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.413558181971159,0.276357875349137,0.762767380646552 
 08/26  12:00:00,0.760678791306802,0.703608597685517,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.398337925665944,0.271702535948156,0.684894348183304 
 08/26  13:00:00,0.734769679912349,0.656437710120992,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.363033492934962,0.281097857284681,0.637076332364964 
 08/26  14:00:00,0.721321526038615,0.612029268545368,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.333757185097896,0.296926011248016,0.591577683731110 
 08/26  15:00:00,0.742673621765967,0.618478476105010,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.338603986585406,0.313431305487858,0.596890044358376 
 08/26  16:00:00,0.845346380156813,0.680888534625908,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,0.379378353054140,0.370734301387204,0.655353203529429 
 08/26  17:00:00,1.12745217783142,0.803728859767134,0.000000000000000E+000,0.000000000000000E+000,7.699136535598274E-002,2.619235652624698E-002,0.103183721882230,2.619235652624698E-002,8.301240429177419E-002,1.808628602664225E-002,0.455674825529913,0.450382926411258,0.772707513473902 
 08/26  18:00:00,1.30507076414626,0.923161287825401,0.000000000000000E+000,0.000000000000000E+000,0.134531072975615,4.695347451069317E-002,0.181484547486308,4.695347451069317E-002,0.139611773894090,3.041784840650926E-002,0.417464634497629,0.488979922172116,0.889481468705683 
 08/26  19:00:00,1.40645436384022,0.949667476115743,0.000000000000000E+000,0.000000000000000E+000,0.150377752213266,5.384407157179419E-002,0.204221823785060,5.384407157179419E-002,0.271676947341384,5.919148485314999E-002,0.349528660570141,0.504723433600890,0.914903279922066 
 08/26  20:00:00,1.60629869114010,0.887663043870431,0.000000000000000E+000,0.000000000000000E+000,0.135305804192252,4.958523025305552E-002,0.184891034445308,4.958523025305552E-002,0.464114757177228,0.101118780553210,0.316986952088389,0.522075153186363,0.851703700901691 
 08/26  21:00:00,1.69754277491586,0.802516462547223,0.000000000000000E+000,0.000000000000000E+000,0.103127418812702,3.851551349516920E-002,0.141642932307871,3.851551349516920E-002,0.596179930624524,0.129892416999850,0.302828853084766,0.509886628209248,0.767396637313163 
 08/26  22:00:00,1.28357921567738,0.670476114685474,0.000000000000000E+000,0.000000000000000E+000,2.758171518098160E-002,1.048002350074571E-002,3.806173868172742E-002,1.048002350074571E-002,0.445248256060239,9.700825065353844E-002,0.244907423913850,0.441241532678422,0.640084406693249 
 08/26  23:00:00,0.939946351435688,0.524761005894224,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.309409865982456,6.741252643972800E-002,0.162581263752207,0.383430681571697,0.498351177157453 
 08/26  24:00:00,0.631828807370369,0.369652937763169,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.158478191418172,3.452836009341598E-002,0.104554665160539,0.317155577008642,0.347807986708717 
 08/27  01:00:00,0.511517924145706,0.302631217750564,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.433225480622347E-002,2.055259486006273E-002,8.750431654647417E-002,0.292016744243345,0.282517772023884 
 08/27  02:00:00,0.458193010726518,0.284892544164384,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,7.432824215023587E-002,0.288631042860813,0.265012297808450 
 08/27  03:00:00,0.445394861396471,0.289908047595783,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,6.559293447922755E-002,0.284568201201776,0.270307640484743 
 08/27  04:00:00,0.445324375526857,0.341904028815093,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,7.627205049915019E-002,0.273818599312238,0.323044029706164 
 08/27  05:00:00,0.494945794669875,0.571650832474658,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.791923683534599E-002,1.479787121328750E-002,8.955712315816899E-002,0.305559549773472,0.550604589265002 
 08/27  06:00:00,0.649879872177018,1.00144941737640,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.109425455699815,2.384101877979976E-002,0.146457372344328,0.353044011663478,0.977132552992056 
 08/27  07:00:00,0.872072942542493,1.12266949927821,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.192437809835845,4.192729570005972E-002,0.230460098132495,0.375135713184494,1.09683100899977 
 08/27  08:00:00,0.820423754568404,1.09266724136693,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.150931674564283,3.288414813354746E-002,0.302340341172329,0.317155577008642,1.07082229031247 
 08/27  09:00:00,0.754830831313107,0.995586554107934,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.546582056356009E-002,1.644207770932665E-002,0.375885876628294,0.269925042722327,0.976994734275362 
 08/27  10:00:00,0.764597352645348,0.883054633712364,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.397685790138072,0.276273232814574,0.864025565059646 
 08/27  11:00:00,0.780554387012999,0.781306976122359,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.413558181971159,0.276357875349137,0.762272077485371 
 08/27  12:00:00,0.760678791306802,0.702999612024937,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.398337925665944,0.271702535948156,0.684285362522722 
 08/27  13:00:00,0.734769679912349,0.655760873816596,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.363033492934962,0.281097857284681,0.636399496060567 
 08/27  14:00:00,0.721321526038615,0.611318370598005,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.333757185097896,0.296926011248016,0.590866785783748 
 08/27  15:00:00,0.800390909405507,0.617752169821082,0.000000000000000E+000,0.000000000000000E+000,4.366397602615204E-002,1.405331161338833E-002,5.771728763954039E-002,1.405331161338833E-002,6.037265310713190E-002,1.315366289597190E-002,0.338603986585406,0.313431305487858,0.596163738074448 
 08/27  16:00:00,1.09898394119687,0.680213123682305,0.000000000000000E+000,0.000000000000000E+000,0.192382959628205,6.125460141185804E-002,0.253637561040063,6.125460141185804E-002,6.414594497123881E-002,1.397576705462970E-002,0.379378353054140,0.370734301387204,0.654677792585826 
 08/27  17:00:00,1.47547568978373,0.803313421464870,0.000000000000000E+000,0.000000000000000E+000,0.340656116930670,0.110551116903871,0.451207233834543,0.110551116903871,8.301240429177419E-002,1.808628602664225E-002,0.455674825529913,0.450382926411258,0.772292075171638 
 08/27  18:00:00,1.56910634107496,0.922972217464361,0.000000000000000E+000,0.000000000000000E+000,0.334818343882758,0.110701780532259,0.445520124415017,0.110701780532259,0.139611773894090,3.041784840650926E-002,0.417464634497629,0.488979922172116,0.889292398344647 
 08/27  19:00:00,1.65005106436111,0.949354296613785,0.000000000000000E+000,0.000000000000000E+000,0.335028226011516,0.112790298294431,0.447818524305947,0.112790298294431,0.271676947341384,5.919148485314999E-002,0.349528660570141,0.504723433600890,0.914590100420112 
 08/27  20:00:00,1.80430408645686,0.887355196088770,0.000000000000000E+000,0.000000000000000E+000,0.283194491983146,9.970193777892584E-002,0.382896429762074,9.970193777892584E-002,0.464114757177228,0.101118780553210,0.316986952088389,0.522075153186363,0.851395853120032 
 08/27  21:00:00,1.85177272426562,0.802320805153717,0.000000000000000E+000,0.000000000000000E+000,0.216524401846566,7.934847981106723E-002,0.295872881657633,7.934847981106723E-002,0.596179930624524,0.129892416999850,0.302828853084766,0.509886628209248,0.767200979919657 
 08/27  22:00:00,1.39485548092853,0.670331844248235,0.000000000000000E+000,0.000000000000000E+000,0.108380502433188,4.095750149968526E-002,0.149338003932874,4.095750149968526E-002,0.445248256060239,9.700825065353844E-002,0.244907423913850,0.441241532678422,0.639940136256010 
 08/27  23:00:00,0.971409914192407,0.524519345093021,0.000000000000000E+000,0.000000000000000E+000,2.279929836719457E-002,8.664264389523828E-003,3.146356275671840E-002,8.664264389523828E-003,0.309409865982456,6.741252643972800E-002,0.162581263752207,0.383430681571697,0.498109516356253 
 08/27  24:00:00,0.631828807370369,0.369189999297099,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.158478191418172,3.452836009341598E-002,0.104554665160539,0.317155577008642,0.347345048242647 
 08/28  01:00:00,0.507570896912745,0.296091739275866,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.433225480622347E-002,2.055259486006273E-002,8.355728931351325E-002,0.292016744243345,0.275978293549188 
 08/28  02:00:00,0.455581770210297,0.279999508219430,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,7.171700163401486E-002,0.288631042860813,0.260119261863495 
 08/28  03:00:00,0.444029456132172,0.284702418898861,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,6.422752921492920E-002,0.284568201201776,0.265102011787820 
 08/28  04:00:00,0.442653217774458,0.331851787760073,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,7.360089274675015E-002,0.273818599312238,0.312991788651145 
 08/28  05:00:00,0.490849098792348,0.543256720907601,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.791923683534599E-002,1.479787121328750E-002,8.546042728064268E-002,0.305559549773472,0.522210477697945 
 08/28  06:00:00,0.639254351459105,0.936724596431864,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.109425455699815,2.384101877979976E-002,0.135831851626414,0.353044011663478,0.912407732047524 
 08/28  07:00:00,0.850911563693834,1.04421808458217,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.192437809835845,4.192729570005972E-002,0.209298719283835,0.375135713184494,1.01837959430373 
 08/28  08:00:00,0.787986427726371,1.01072311974020,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.150931674564283,3.288414813354746E-002,0.269903014330297,0.317155577008642,0.988878168685752 
 08/28  09:00:00,0.709799736822377,0.920164474933266,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.546582056356009E-002,1.644207770932665E-002,0.330854782137564,0.269925042722327,0.901572655100694 
 08/28  10:00:00,0.713681082623065,0.818235741897687,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.346769520115789,0.276273232814574,0.799206673244969 
 08/28  11:00:00,0.728065585502977,0.727393831364158,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.361069380461137,0.276357875349137,0.708358932727171 
 08/28  12:00:00,0.712868246967308,0.656193695467561,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.350527381326447,0.271702535948156,0.637479445965346 
 08/28  13:00:00,0.691181612527203,0.615069311743064,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.319445425549819,0.281097857284681,0.595707933987035 
 08/28  14:00:00,0.687774943187689,0.574448670320160,0.000000000000000E+000,0.000000000000000E+000,4.231461219362045E-003,1.347559405378787E-003,5.579020624740846E-003,1.347559405378787E-003,6.037265310713190E-002,1.315366289597190E-002,0.294631581622230,0.296926011248016,0.553997085505903 
 08/28  15:00:00,0.866104840220990,0.581083720086518,0.000000000000000E+000,0.000000000000000E+000,0.121731885398498,3.875833555896781E-002,0.160490220957466,3.875833555896781E-002,6.037265310713190E-002,1.315366289597190E-002,0.301544984082964,0.313431305487858,0.559495288339884 
 08/28  16:00:00,1.15886313499892,0.635322070430650,0.000000000000000E+000,0.000000000000000E+000,0.265052045786445,8.438265703772357E-002,0.349434702824169,8.438265703772357E-002,6.414594497123881E-002,1.397576705462970E-002,0.343460405072082,0.370734301387204,0.609786739334173 
 08/28  17:00:00,1.51226215693065,0.749638637724214,0.000000000000000E+000,0.000000000000000E+000,0.393511841416735,0.129833818061443,0.523345659478179,0.129833818061443,8.301240429177419E-002,1.808628602664225E-002,0.420322867033191,0.450382926411258,0.718617291430982 
 08/28  18:00:00,1.58046029970976,0.853533686308036,0.000000000000000E+000,0.000000000000000E+000,0.366393621693499,0.124790804344110,0.491184426037607,0.124790804344110,0.139611773894090,3.041784840650926E-002,0.383154291509830,0.488979922172116,0.819853867188322 
 08/28  19:00:00,1.62094666476852,0.871668023276294,0.000000000000000E+000,0.000000000000000E+000,0.335170836071018,0.117788070231683,0.452958906302699,0.117788070231683,0.271676947341384,5.919148485314999E-002,0.315283878980793,0.504723433600890,0.836903827082618 
 08/28  20:00:00,1.66436357599070,0.813335535629958,0.000000000000000E+000,0.000000000000000E+000,0.204044514732647,7.376680277513417E-002,0.277811317507782,7.376680277513417E-002,0.464114757177228,0.101118780553210,0.282131553876513,0.522075153186363,0.777376192661220 
 08/28  21:00:00,1.65875453302119,0.739953769278483,0.000000000000000E+000,0.000000000000000E+000,0.101060038659941,3.740153770703929E-002,0.138461576366980,3.740153770703929E-002,0.596179930624524,0.129892416999850,0.267221967130982,0.509886628209248,0.704833944044423 
 08/28  22:00:00,1.21722424243681,0.620795570663465,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.445248256060239,9.700825065353844E-002,0.216614189355009,0.441241532678422,0.590403862671240 
 08/28  23:00:00,0.924411493672042,0.493182693201128,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.309409865982456,6.741252643972800E-002,0.147046405988563,0.383430681571697,0.466772864464360 
 08/28  24:00:00,0.625255119034623,0.357103326164568,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.158478191418172,3.452836009341598E-002,9.798097682479152E-002,0.317155577008642,0.335258375110116 
 08/29  01:00:00,0.507570896912745,0.295519008657357,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.433225480622347E-002,2.055259486006273E-002,8.355728931351325E-002,0.292016744243345,0.275405562930678 
 08/29  02:00:00,0.455581770210297,0.279291358545875,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,7.171700163401486E-002,0.288631042860813,0.259411112189940 
 08/29  03:00:00,0.444029456132172,0.283753434212782,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,6.422752921492920E-002,0.284568201201776,0.264153027101741 
 08/29  04:00:00,0.442653217774458,0.330868490373208,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,7.360089274675015E-002,0.273818599312238,0.312008491264282 
 08/29  05:00:00,0.490849098792348,0.542496476914037,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.791923683534599E-002,1.479787121328750E-002,8.546042728064268E-002,0.305559549773472,0.521450233704384 
 08/29  06:00:00,0.639254351459105,0.936393274896654,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.109425455699815,2.384101877979976E-002,0.135831851626414,0.353044011663478,0.912076410512314 
 08/29  07:00:00,0.850911563693834,1.04417526211147,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.192437809835845,4.192729570005972E-002,0.209298719283835,0.375135713184494,1.01833677183303 
 08/29  08:00:00,0.787986427726371,1.01075912286497,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.150931674564283,3.288414813354746E-002,0.269903014330297,0.317155577008642,0.988914171810518 
 08/29  09:00:00,0.709799736822377,0.920007503273989,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.546582056356009E-002,1.644207770932665E-002,0.330854782137564,0.269925042722327,0.901415683441417 
 08/29  10:00:00,0.713681082623065,0.817852386068280,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.346769520115789,0.276273232814574,0.798823317415562 
 08/29  11:00:00,0.728065585502977,0.727035662155189,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.361069380461137,0.276357875349137,0.708000763518202 
 08/29  12:00:00,0.712868246967308,0.655936882109847,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.350527381326447,0.271702535948156,0.637222632607634 
 08/29  13:00:00,0.714111600665015,0.614918983162896,0.000000000000000E+000,0.000000000000000E+000,1.729301130102450E-002,5.636976836786723E-003,2.292998813781122E-002,5.636976836786723E-003,6.037265310713190E-002,1.315366289597190E-002,0.319445425549819,0.281097857284681,0.595557605406867 
 08/29  14:00:00,0.872731710849005,0.574362026504706,0.000000000000000E+000,0.000000000000000E+000,0.143849690524802,4.668609776125416E-002,0.190535788286056,4.668609776125416E-002,6.037265310713190E-002,1.315366289597190E-002,0.294631581622230,0.296926011248016,0.553910441690452 
 08/29  15:00:00,1.06260325705968,0.581085028099234,0.000000000000000E+000,0.000000000000000E+000,0.269799201109884,8.718943668626659E-002,0.356988637796151,8.718943668626659E-002,6.037265310713190E-002,1.315366289597190E-002,0.301544984082964,0.313431305487858,0.559496596352600 
 08/29  16:00:00,1.30581726975219,0.635495779305411,0.000000000000000E+000,0.000000000000000E+000,0.375540762920009,0.120848074657431,0.496388837577438,0.120848074657431,6.414594497123881E-002,1.397576705462970E-002,0.343460405072082,0.370734301387204,0.609960448208935 
 08/29  17:00:00,1.61591495605478,0.749728887296999,0.000000000000000E+000,0.000000000000000E+000,0.471203461243234,0.155794997359078,0.626998458602313,0.155794997359078,8.301240429177419E-002,1.808628602664225E-002,0.420322867033191,0.450382926411258,0.718707541003767 
 08/29  18:00:00,1.67129794063565,0.853455721698626,0.000000000000000E+000,0.000000000000000E+000,0.434573126243351,0.147448940720150,0.582022066963501,0.147448940720150,0.139611773894090,3.041784840650926E-002,0.383154291509830,0.488979922172116,0.819775902578909 
 08/29  19:00:00,1.69044818399136,0.871648121005089,0.000000000000000E+000,0.000000000000000E+000,0.387671193192031,0.134789232333510,0.522460425525542,0.134789232333510,0.271676947341384,5.919148485314999E-002,0.315283878980793,0.504723433600890,0.836883924811413 
 08/29  20:00:00,1.83395171809898,0.813227896637302,0.000000000000000E+000,0.000000000000000E+000,0.329725712847545,0.117673746768524,0.447399459616070,0.117673746768524,0.464114757177228,0.101118780553210,0.282131553876513,0.522075153186363,0.777268553668562 
 08/29  21:00:00,1.88422950837503,0.739934039237502,0.000000000000000E+000,0.000000000000000E+000,0.266652987586206,9.728356413462100E-002,0.363936551720828,9.728356413462100E-002,0.596179930624524,0.129892416999850,0.267221967130982,0.509886628209248,0.704814214003442 
 08/29  22:00:00,1.44018786640276,0.620849977337334,0.000000000000000E+000,0.000000000000000E+000,0.162452519737047,6.051110422890660E-002,0.222963623965954,6.051110422890660E-002,0.445248256060239,9.700825065353844E-002,0.216614189355009,0.441241532678422,0.590458269345110 
 08/29  23:00:00,1.01385868847936,0.493245706997353,0.000000000000000E+000,0.000000000000000E+000,6.499757741344171E-002,2.444961739387971E-002,8.944719480732137E-002,2.444961739387971E-002,0.309409865982456,6.741252643972800E-002,0.147046405988563,0.383430681571697,0.466835878260584 
 08/29  24:00:00,0.625255119034623,0.356894607569552,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.158478191418172,3.452836009341598E-002,9.798097682479152E-002,0.317155577008642,0.335049656515100 
 08/30  01:00:00,0.507570896912745,0.295034544936583,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.433225480622347E-002,2.055259486006273E-002,8.355728931351325E-002,0.292016744243345,0.274921099209906 
 08/30  02:00:00,0.455581770210297,0.278773934150941,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,7.171700163401486E-002,0.288631042860813,0.258893687795008 
 08/30  03:00:00,0.444029456132172,0.283237769484998,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,6.422752921492920E-002,0.284568201201776,0.263637362373958 
 08/30  04:00:00,0.442653217774458,0.330335293701232,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,7.360089274675015E-002,0.273818599312238,0.311475294592303 
 08/30  05:00:00,0.490849098792348,0.542119250813684,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.791923683534599E-002,1.479787121328750E-002,8.546042728064268E-002,0.305559549773472,0.521073007604028 
 08/30  06:00:00,0.639254351459105,0.936334900295382,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.109425455699815,2.384101877979976E-002,0.135831851626414,0.353044011663478,0.912018035911042 
 08/30  07:00:00,0.850911563693834,1.04413905960100,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.192437809835845,4.192729570005972E-002,0.209298719283835,0.375135713184494,1.01830056932255 
 08/30  08:00:00,0.787986427726371,1.01078255763970,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.150931674564283,3.288414813354746E-002,0.269903014330297,0.317155577008642,0.988937606585250 
 08/30  09:00:00,0.709799736822377,0.920163174388370,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.546582056356009E-002,1.644207770932665E-002,0.330854782137564,0.269925042722327,0.901571354555798 
 08/30  10:00:00,0.713681082623065,0.818110968460832,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.346769520115789,0.276273232814574,0.799081899808114 
 08/30  11:00:00,0.728065585502977,0.727126314506653,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.361069380461137,0.276357875349137,0.708091415869668 
 08/30  12:00:00,0.712868246967308,0.655790729813947,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.350527381326447,0.271702535948156,0.637076480311735 
 08/30  13:00:00,0.759672767057186,0.614567640928883,0.000000000000000E+000,0.000000000000000E+000,5.195084705248383E-002,1.654030747749948E-002,6.849115452998340E-002,1.654030747749948E-002,6.037265310713190E-002,1.315366289597190E-002,0.319445425549819,0.281097857284681,0.595206263172855 
 08/30  14:00:00,0.928461933093999,0.573974717410304,0.000000000000000E+000,0.000000000000000E+000,0.186795475771609,5.947053475944141E-002,0.246266010531050,5.947053475944141E-002,6.037265310713190E-002,1.315366289597190E-002,0.294631581622230,0.296926011248016,0.553523132596049 
 08/30  15:00:00,1.09967943144310,0.580742139277265,0.000000000000000E+000,0.000000000000000E+000,0.298900941483901,9.516387069567370E-002,0.394064812179575,9.516387069567370E-002,6.037265310713190E-002,1.315366289597190E-002,0.301544984082964,0.313431305487858,0.559153707530630 
 08/30  16:00:00,1.34552013480342,0.635268776102645,0.000000000000000E+000,0.000000000000000E+000,0.406628279704322,0.129463422924342,0.536091702628663,0.129463422924342,6.414594497123881E-002,1.397576705462970E-002,0.343460405072082,0.370734301387204,0.609733445006166 
 08/30  17:00:00,1.66028823729997,0.749620357265087,0.000000000000000E+000,0.000000000000000E+000,0.505831928647669,0.165539811199841,0.671371739847509,0.165539811199841,8.301240429177419E-002,1.808628602664225E-002,0.420322867033191,0.450382926411258,0.718599010971854 
 08/30  18:00:00,1.71925378926644,0.853406010772232,0.000000000000000E+000,0.000000000000000E+000,0.471774443271694,0.158203472322597,0.629977915594293,0.158203472322597,0.139611773894090,3.041784840650926E-002,0.383154291509830,0.488979922172116,0.819726191652518 
 08/30  19:00:00,1.73626203118096,0.871601073727034,0.000000000000000E+000,0.000000000000000E+000,0.422867926024842,0.145406346690300,0.568274272715143,0.145406346690300,0.271676947341384,5.919148485314999E-002,0.315283878980793,0.504723433600890,0.836836877533361 
 08/30  20:00:00,1.86835831885084,0.813203914556547,0.000000000000000E+000,0.000000000000000E+000,0.355403520789386,0.126402539578537,0.481806060367923,0.126402539578537,0.464114757177228,0.101118780553210,0.282131553876513,0.522075153186363,0.777244571587807 
 08/30  21:00:00,1.90522440682278,0.739933541382690,0.000000000000000E+000,0.000000000000000E+000,0.281833759619530,0.103097690549040,0.384931450168569,0.103097690549040,0.596179930624524,0.129892416999850,0.267221967130982,0.509886628209248,0.704813716148630 
 08/30  22:00:00,1.44440066056236,0.620823466296653,0.000000000000000E+000,0.000000000000000E+000,0.165213526006105,6.196289211944237E-002,0.227176418125547,6.196289211944237E-002,0.445248256060239,9.700825065353844E-002,0.216614189355009,0.441241532678422,0.590431758304429 
 08/30  23:00:00,1.02713540923168,0.492999802105696,0.000000000000000E+000,0.000000000000000E+000,7.470575425157586E-002,2.801816130806500E-002,0.102723915559641,2.801816130806500E-002,0.309409865982456,6.741252643972800E-002,0.147046405988563,0.383430681571697,0.466589973368927 
 08/30  24:00:00,0.625255119034623,0.356509872964620,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.158478191418172,3.452836009341598E-002,9.798097682479152E-002,0.317155577008642,0.334664921910165 
 08/31  01:00:00,0.507570896912745,0.294331390035465,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.433225480622347E-002,2.055259486006273E-002,8.355728931351325E-002,0.292016744243345,0.274217944308788 
 08/31  02:00:00,0.455581770210297,0.278088665334265,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,7.171700163401486E-002,0.288631042860813,0.258208418978330 
 08/31  03:00:00,0.444029456132172,0.282802175957360,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,6.422752921492920E-002,0.284568201201776,0.263201768846318 
 08/31  04:00:00,0.442653217774458,0.329863378445305,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,7.360089274675015E-002,0.273818599312238,0.311003379336377 
 08/31  05:00:00,0.490849098792348,0.541956694910584,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.791923683534599E-002,1.479787121328750E-002,8.546042728064268E-002,0.305559549773472,0.520910451700931 
 08/31  06:00:00,0.639254351459105,0.936572210012935,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.109425455699815,2.384101877979976E-002,0.135831851626414,0.353044011663478,0.912255345628595 
 08/31  07:00:00,0.850911563693834,1.04449379966045,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.192437809835845,4.192729570005972E-002,0.209298719283835,0.375135713184494,1.01865530938200 
 08/31  08:00:00,0.787986427726371,1.01102936735491,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.150931674564283,3.288414813354746E-002,0.269903014330297,0.317155577008642,0.989184416300456 
 08/31  09:00:00,0.709799736822377,0.920284114858734,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.546582056356009E-002,1.644207770932665E-002,0.330854782137564,0.269925042722327,0.901692295026159 
 08/31  10:00:00,0.713681082623065,0.818071663725496,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.346769520115789,0.276273232814574,0.799042595072776 
 08/31  11:00:00,0.728065585502977,0.727044211637165,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.361069380461137,0.276357875349137,0.708009313000178 
 08/31  12:00:00,0.712868246967308,0.655705645441877,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.350527381326447,0.271702535948156,0.636991395939662 
 08/31  13:00:00,0.799114518717631,0.614503873877203,0.000000000000000E+000,0.000000000000000E+000,8.165367008654742E-002,2.627923610388043E-002,0.107932906190428,2.627923610388043E-002,6.037265310713190E-002,1.315366289597190E-002,0.319445425549819,0.281097857284681,0.595142496121174 
 08/31  14:00:00,0.985302281857378,0.573903801851224,0.000000000000000E+000,0.000000000000000E+000,0.229526666232959,7.357969306146930E-002,0.303106359294430,7.357969306146930E-002,6.037265310713190E-002,1.315366289597190E-002,0.294631581622230,0.296926011248016,0.553452217036967 
 08/31  15:00:00,1.18818047062366,0.580712151527069,0.000000000000000E+000,0.000000000000000E+000,0.365607658319145,0.116958193040991,0.482565851360136,0.116958193040991,6.037265310713190E-002,1.315366289597190E-002,0.301544984082964,0.313431305487858,0.559123719780435 
 08/31  16:00:00,1.45799853559055,0.635254237649400,0.000000000000000E+000,0.000000000000000E+000,0.491897290154726,0.156672813261073,0.648570103415798,0.156672813261073,6.414594497123881E-002,1.397576705462970E-002,0.343460405072082,0.370734301387204,0.609718906552921 
 08/31  17:00:00,1.78722260732659,0.749739740366643,0.000000000000000E+000,0.000000000000000E+000,0.601412937731090,0.196893172143031,0.798306109874121,0.196893172143031,8.301240429177419E-002,1.808628602664225E-002,0.420322867033191,0.450382926411258,0.718718394073411 
 08/31  18:00:00,1.82625114110337,0.853793281982965,0.000000000000000E+000,0.000000000000000E+000,0.551856436406910,0.185118831024314,0.736975267431223,0.185118831024314,0.139611773894090,3.041784840650926E-002,0.383154291509830,0.488979922172116,0.820113462863248 
 08/31  19:00:00,1.79321185745891,0.872085503173014,0.000000000000000E+000,0.000000000000000E+000,0.462609586443040,0.162614512550054,0.625224098993096,0.162614512550054,0.271676947341384,5.919148485314999E-002,0.315283878980793,0.504723433600890,0.837321306979337 
 08/31  20:00:00,1.89068819820179,0.813711036757675,0.000000000000000E+000,0.000000000000000E+000,0.369381334150156,0.134754605568719,0.504135939718873,0.134754605568719,0.464114757177228,0.101118780553210,0.282131553876513,0.522075153186363,0.777751693788935 
 08/31  21:00:00,1.90282247874535,0.740369083214184,0.000000000000000E+000,0.000000000000000E+000,0.278365459940854,0.104164062150293,0.382529522091148,0.104164062150293,0.596179930624524,0.129892416999850,0.267221967130982,0.509886628209248,0.705249257980124 
 08/31  22:00:00,1.43336298020933,0.621032587732259,0.000000000000000E+000,0.000000000000000E+000,0.156630843854687,5.950789391782843E-002,0.216138737772515,5.950789391782843E-002,0.445248256060239,9.700825065353844E-002,0.216614189355009,0.441241532678422,0.590640879740034 
 08/31  23:00:00,0.985230735476874,0.493161748104255,0.000000000000000E+000,0.000000000000000E+000,4.402109170120073E-002,1.679815010363144E-002,6.081924180483229E-002,1.679815010363144E-002,0.309409865982456,6.741252643972800E-002,0.147046405988563,0.383430681571697,0.466751919367487 
 08/31  24:00:00,0.625255119034623,0.356549532198789,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.158478191418172,3.452836009341598E-002,9.798097682479152E-002,0.317155577008642,0.334704581144334 
 09/01  01:00:00,0.510536846348723,0.294767885139031,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.573711719915248E-002,2.085867858142951E-002,8.349244294370009E-002,0.293336593934840,0.274563531183080 
 09/01  02:00:00,0.456462739677630,0.278528383506501,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.382473086728384E-002,1.390578086421579E-002,7.168462430934135E-002,0.289935589947189,0.258558282929750 
 09/01  03:00:00,0.444892062473365,0.283252608325497,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.382473086728384E-002,1.390578086421579E-002,6.419515189025571E-002,0.285854385162011,0.263563611803784 
 09/01  04:00:00,0.443434769299257,0.330342972915220,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.382473086728384E-002,1.390578086421579E-002,7.353604637693699E-002,0.275056197501220,0.311397730872463 
 09/01  05:00:00,0.492698516617542,0.542984185559051,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.838363722948601E-002,1.489905222685725E-002,8.536320358615601E-002,0.306940609885441,0.521842818086304 
 09/01  06:00:00,0.662817575079225,0.937972483962726,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.127649461734568,2.781156537098450E-002,0.135604843471835,0.354639690812237,0.913545712846705 
 09/01  07:00:00,0.912118343366149,1.04642247589334,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.241622204382529,5.264332211787399E-002,0.208909549344490,0.376831241831655,1.02046720147804 
 09/01  08:00:00,0.849478472667321,1.01322067938921,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.200592047122709,4.370389624558903E-002,0.269481467066278,0.318589048543143,0.991276994092705 
