Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 09/01  09:00:00,0.742355467972608,0.978060336937799,0.000000000000000E+000,5.518557424400796E-002,0.000000000000000E+000,1.536741269255690E-003,1.536741269255690E-003,1.536741269255690E-003,0.100296023561355,2.185194812279451E-002,0.330413698414181,0.271145042915422,0.904198912037118 
 09/01  10:00:00,0.744365615733416,1.14597229350994,0.000000000000000E+000,0.325161170400189,0.000000000000000E+000,8.964276852339550E-003,8.964276852339550E-003,8.964276852339550E-003,7.750145831318095E-002,1.688559130958724E-002,0.346380350176442,0.277521925392267,0.801696047367078 
 09/01  11:00:00,0.749721377956306,0.729310213975704,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.360615364151980,0.277606950491958,0.710189281898551 
 09/01  12:00:00,0.734438151968782,0.658131003310298,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.350008518647474,0.272930570008939,0.639332169629543 
 09/01  13:00:00,0.712891297672837,0.617491433746685,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.319023878285798,0.282368356074668,0.598042546938652 
 09/01  14:00:00,0.703996592126409,0.576891287667794,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.294229479097109,0.298268049716935,0.556347266312004 
 09/01  15:00:00,0.727373128873090,0.583657920200099,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.301026121403993,0.314847944156729,0.561971913620710 
 09/01  16:00:00,0.837630613134335,0.638259179722596,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.661930447474814E-002,1.887213949869952E-002,0.342617218823578,0.372409936647711,0.612608434700258 
 09/01  17:00:00,1.04393939005181,0.752444835630306,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.127649461734568,2.781156537098450E-002,0.418947793799472,0.452418555457185,0.721283279862301 
 09/01  18:00:00,1.20909939458911,0.856084080304214,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.237063298020327,5.165005257650900E-002,0.382084005386279,0.491190000916397,0.822252036013336 
 09/01  19:00:00,1.36630624666115,0.874109639187285,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.433096355187926,9.436066106796846E-002,0.314732547256681,0.507004669458972,0.839188316683130 
 09/01  20:00:00,1.61176354622716,0.815806221505088,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.647365121397244,0.141044365937652,0.281807230306979,0.524434814895680,0.779684350432534 
 09/01  21:00:00,1.52918588329260,0.742665755854321,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.601776057775222,0.131111652311238,0.266994958976403,0.512191200540138,0.707387196946885 
 09/01  22:00:00,1.22648514227990,0.622987221418967,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.451331980636735,9.833373923342846E-002,0.216471564029606,0.443235844690528,0.592458149774799 
 09/01  23:00:00,0.932325322135461,0.494981851455239,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.314564789770669,6.853563477971396E-002,0.146949182294076,0.385163701601401,0.468452656260903 
 09/01  24:00:00,0.627943451118245,0.358468534721240,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.159561806269983,3.476445216053948E-002,9.791613045497836E-002,0.318589048543143,0.336524849424731 
 09/02  01:00:00,0.514483873581683,0.302896002481169,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.573711719915248E-002,2.085867858142951E-002,8.743947017666101E-002,0.293336593934840,0.282691648525218 
 09/02  02:00:00,0.459357688762513,0.295326027381238,0.000000000000000E+000,1.030420347354660E-002,0.000000000000000E+000,2.837085686610039E-004,2.837085686610039E-004,2.837085686610039E-004,6.382473086728384E-002,1.390578086421579E-002,7.429586482556264E-002,0.289935589947189,0.265051723330942 
 09/02  03:00:00,0.452068138673305,0.500790038405569,0.000000000000000E+000,0.211041689439435,0.000000000000000E+000,5.810670935640418E-003,5.810670935640418E-003,5.810670935640418E-003,6.382473086728384E-002,1.390578086421579E-002,6.556055715455404E-002,0.285854385162011,0.270059352444420 
 09/02  04:00:00,0.458273031763235,0.783729566201832,0.000000000000000E+000,0.441905308760153,0.000000000000000E+000,1.216710471157754E-002,1.216710471157754E-002,1.216710471157754E-002,6.382473086728384E-002,1.390578086421579E-002,7.620720412933703E-002,0.275056197501220,0.322879015398925 
 09/02  05:00:00,0.514995017546784,1.23378906881779,0.000000000000000E+000,0.661011034375438,0.000000000000000E+000,1.819980505171817E-002,1.819980505171817E-002,1.819980505171817E-002,6.838363722948601E-002,1.489905222685725E-002,8.945989946368259E-002,0.306940609885441,0.551636666969603 
 09/02  06:00:00,0.690105993310892,1.60999215009288,0.000000000000000E+000,0.605191049572144,0.000000000000000E+000,1.666289751375290E-002,1.666289751375290E-002,1.666289751375290E-002,0.127649461734568,2.781156537098450E-002,0.146230364189749,0.354639690812237,0.980374329404719 
 09/02  07:00:00,0.948604488420184,1.68304104521582,0.000000000000000E+000,0.556590553151020,0.000000000000000E+000,1.532476620537480E-002,1.532476620537480E-002,1.532476620537480E-002,0.241622204382529,5.264332211787399E-002,0.230070928193149,0.376831241831655,1.10049521764951 
 09/02  08:00:00,0.898388701641267,1.69458710144717,0.000000000000000E+000,0.598290478740764,0.000000000000000E+000,1.647290213191283E-002,1.647290213191283E-002,1.647290213191283E-002,0.200592047122709,4.370389624558903E-002,0.301918793908311,0.318589048543143,1.07435293740990 
 09/02  09:00:00,0.798738908533968,1.46689766670533,0.000000000000000E+000,0.468127484359432,0.000000000000000E+000,1.288908733988523E-002,1.288908733988523E-002,1.288908733988523E-002,0.100296023561355,2.185194812279451E-002,0.375444792904911,0.271145042915422,0.980094331689221 
 09/02  10:00:00,0.788563205751654,0.967123975692909,0.000000000000000E+000,8.155935139207557E-002,0.000000000000000E+000,2.245596848292961E-003,2.245596848292961E-003,2.245596848292961E-003,7.750145831318095E-002,1.688559130958724E-002,0.397296620198725,0.277521925392267,0.866449548558159 
 09/02  11:00:00,0.802210179466325,0.783869390992928,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.413104165661999,0.277606950491958,0.764748458915772 
 09/02  12:00:00,0.782248696308279,0.705418015157741,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.397819062986971,0.272930570008939,0.686619181476986 
 09/02  13:00:00,0.756479365057980,0.658117323747816,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.362611945670944,0.282368356074668,0.638668436939782 
 09/02  14:00:00,0.743122195602075,0.613577250846414,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.333355082572772,0.298268049716935,0.593033229490624 
 09/02  15:00:00,0.764432131375532,0.619882986650648,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.338085123906433,0.314847944156729,0.598196980071260 
 09/02  16:00:00,0.873548561116393,0.682723330625036,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.661930447474814E-002,1.887213949869952E-002,0.378535166805636,0.372409936647711,0.657072585602698 
 09/02  17:00:00,1.07929134854853,0.806243309998935,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.127649461734568,2.781156537098450E-002,0.454299752296194,0.452418555457185,0.775081754230930 
 09/02  18:00:00,1.33834495277474,0.926250210378173,0.000000000000000E+000,0.000000000000000E+000,6.944693576781194E-002,2.548827943001679E-002,9.493521519782890E-002,2.548827943001679E-002,0.237063298020327,5.165005257650900E-002,0.416394348374079,0.491190000916397,0.892418166087292 
 09/02  19:00:00,1.51718380648757,0.952992796565583,0.000000000000000E+000,0.000000000000000E+000,8.481720781679418E-002,3.181557042028126E-002,0.116632778237075,3.181557042028126E-002,0.433096355187926,9.436066106796846E-002,0.348977328846029,0.507004669458972,0.918071474061428 
 09/02  20:00:00,1.72541295611094,0.890832555585844,0.000000000000000E+000,0.000000000000000E+000,5.702844627893885E-002,2.176556539297297E-002,7.879401167191195E-002,2.176556539297297E-002,0.647365121397244,0.141044365937652,0.316662628518856,0.524434814895680,0.854710684513292 
 09/02  21:00:00,1.57427437748597,0.805196135862871,0.000000000000000E+000,0.000000000000000E+000,6.862327535657526E-003,2.619280703926437E-003,9.481608239583968E-003,2.619280703926437E-003,0.601776057775222,0.131111652311238,0.302601844930188,0.512191200540138,0.769917576955438 
 09/02  22:00:00,1.25477837683874,0.672133716292940,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.451331980636735,9.833373923342846E-002,0.244764798588447,0.443235844690528,0.641604644648774 
 09/02  23:00:00,0.947860179899104,0.525633823905003,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.314564789770669,6.853563477971396E-002,0.162484040057721,0.385163701601401,0.499104628710667 
 09/02  24:00:00,0.634517139453991,0.369939494812062,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.159561806269983,3.476445216053948E-002,0.104489818790726,0.318589048543143,0.347995809515555 
 09/03  01:00:00,0.514483873581683,0.302614930882554,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.573711719915248E-002,2.085867858142951E-002,8.743947017666101E-002,0.293336593934840,0.282410576926600 
 09/03  02:00:00,0.459073980193851,0.284831646767716,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.382473086728384E-002,1.390578086421579E-002,7.429586482556264E-002,0.289935589947189,0.264861546190964 
 09/03  03:00:00,0.446257467737664,0.289873883302652,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.382473086728384E-002,1.390578086421579E-002,6.556055715455404E-002,0.285854385162011,0.270184886780940 
 09/03  04:00:00,0.448638174280030,0.432791179911672,0.000000000000000E+000,9.050806375124029E-002,0.000000000000000E+000,2.532247228373167E-003,2.532247228373167E-003,2.532247228373167E-003,6.382473086728384E-002,1.390578086421579E-002,7.620720412933703E-002,0.275056197501220,0.323337874117678 
 09/03  05:00:00,0.507460578702360,0.959754729030933,0.000000000000000E+000,0.385999159045922,0.000000000000000E+000,1.066536620729383E-002,1.066536620729383E-002,1.066536620729383E-002,6.838363722948601E-002,1.489905222685725E-002,8.945989946368259E-002,0.306940609885441,0.552614202512261 
 09/03  06:00:00,0.696594699852089,1.84704840134958,0.000000000000000E+000,0.840858772955261,0.000000000000000E+000,2.315160405494945E-002,2.315160405494945E-002,2.315160405494945E-002,0.127649461734568,2.781156537098450E-002,0.146230364189749,0.354639690812237,0.981762857278302 
 09/03  07:00:00,0.950108654121015,1.73889381291584,0.000000000000000E+000,0.611221365017084,0.000000000000000E+000,1.682893190620742E-002,1.682893190620742E-002,1.682893190620742E-002,0.241622204382529,5.264332211787399E-002,0.230070928193149,0.376831241831655,1.10171717348346 
 09/03  08:00:00,0.897767498389974,1.67277583011366,0.000000000000000E+000,0.575728577526571,0.000000000000000E+000,1.585169888062004E-002,1.585169888062004E-002,1.585169888062004E-002,0.200592047122709,4.370389624558903E-002,0.301918793908311,0.318589048543143,1.07510356729058 
 09/03  09:00:00,0.795522933059604,1.35045619236977,0.000000000000000E+000,0.351324295050811,0.000000000000000E+000,9.673111865520579E-003,9.673111865520579E-003,9.673111865520579E-003,0.100296023561355,2.185194812279451E-002,0.375444792904911,0.271145042915422,0.980456046662279 
 09/03  10:00:00,0.786317608903362,0.885887284842880,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.397296620198725,0.277521925392267,0.866772209100207 
 09/03  11:00:00,0.802210179466325,0.783773233741594,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.413104165661999,0.277606950491958,0.764652301664438 
 09/03  12:00:00,0.782248696308279,0.705154818373315,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.397819062986971,0.272930570008939,0.686355984692560 
 09/03  13:00:00,0.756479365057980,0.657507629193216,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.362611945670944,0.282368356074668,0.638058742385183 
 09/03  14:00:00,0.743122195602075,0.612582846544730,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.333355082572772,0.298268049716935,0.592038825188939 
 09/03  15:00:00,0.861067360785849,0.618777450240378,0.000000000000000E+000,0.000000000000000E+000,7.417956591848748E-002,2.245566349183014E-002,9.663522941031751E-002,2.245566349183014E-002,7.750145831318095E-002,1.688559130958724E-002,0.338085123906433,0.314847944156729,0.597091443660989 
 09/03  16:00:00,1.19782080810515,0.681759402079780,0.000000000000000E+000,0.000000000000000E+000,0.248939400202972,7.533284678578643E-002,0.324272246988759,7.533284678578643E-002,8.661930447474814E-002,1.887213949869952E-002,0.378535166805636,0.372409936647711,0.656108657057442 
 09/03  17:00:00,1.71130756539009,0.805679338929500,0.000000000000000E+000,0.000000000000000E+000,0.483675659166857,0.148340557674705,0.632016216841561,0.148340557674705,0.127649461734568,2.781156537098450E-002,0.454299752296194,0.452418555457185,0.774517783161495 
 09/03  18:00:00,1.82603526789943,0.926249898050253,0.000000000000000E+000,0.000000000000000E+000,0.443317895523327,0.139307634799188,0.582625530322515,0.139307634799188,0.237063298020327,5.165005257650900E-002,0.416394348374079,0.491190000916397,0.892417853759376 
 09/03  19:00:00,1.89504870565345,0.953296677738404,0.000000000000000E+000,0.000000000000000E+000,0.367978988531686,0.126518688871270,0.494497677402956,0.126518688871270,0.433096355187926,9.436066106796846E-002,0.348977328846029,0.507004669458972,0.918375355234249 
 09/03  20:00:00,2.06167307532149,0.891027589905510,0.000000000000000E+000,0.000000000000000E+000,0.304989474703965,0.110064656178495,0.415054130882461,0.110064656178495,0.647365121397244,0.141044365937652,0.316662628518856,0.524434814895680,0.854905718832958 
 09/03  21:00:00,1.92469998547292,0.804988924873666,0.000000000000000E+000,0.000000000000000E+000,0.265025771001277,9.488144522525602E-002,0.359907216226532,9.488144522525602E-002,0.601776057775222,0.131111652311238,0.302601844930188,0.512191200540138,0.769710365966231 
 09/03  22:00:00,1.48220963423652,0.671811154337260,0.000000000000000E+000,0.000000000000000E+000,0.166383593879664,6.104766351811369E-002,0.227431257397778,6.104766351811369E-002,0.451331980636735,9.833373923342846E-002,0.244764798588447,0.443235844690528,0.641282082693092 
 09/03  23:00:00,1.04154944168505,0.525090273203066,0.000000000000000E+000,0.000000000000000E+000,6.826449883621370E-002,2.542476294973014E-002,9.368926178594390E-002,2.542476294973014E-002,0.314564789770669,6.853563477971396E-002,0.162484040057721,0.385163701601401,0.498561078008729 
 09/03  24:00:00,0.634517139453991,0.368709896444337,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.159561806269983,3.476445216053948E-002,0.104489818790726,0.318589048543143,0.346766211147830 
 09/04  01:00:00,0.510536846348723,0.294891896658942,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.573711719915248E-002,2.085867858142951E-002,8.349244294370009E-002,0.293336593934840,0.274687542702991 
 09/04  02:00:00,0.456462739677630,0.278525796834873,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.382473086728384E-002,1.390578086421579E-002,7.168462430934135E-002,0.289935589947189,0.258555696258120 
 09/04  03:00:00,0.444892062473365,0.283045128358291,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.382473086728384E-002,1.390578086421579E-002,6.419515189025571E-002,0.285854385162011,0.263356131836577 
 09/04  04:00:00,0.443434769299257,0.330269601321581,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.382473086728384E-002,1.390578086421579E-002,7.353604637693699E-002,0.275056197501220,0.311324359278824 
 09/04  05:00:00,0.492698516617542,0.543460249894672,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.838363722948601E-002,1.489905222685725E-002,8.536320358615601E-002,0.306940609885441,0.522318882421922 
 09/04  06:00:00,0.662817575079225,0.939844724036742,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.127649461734568,2.781156537098450E-002,0.135604843471835,0.354639690812237,0.915417952920721 
 09/04  07:00:00,0.912118343366149,1.04844862962088,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.241622204382529,5.264332211787399E-002,0.208909549344490,0.376831241831655,1.02249335520559 
 09/04  08:00:00,0.849478472667321,1.01488476595494,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.200592047122709,4.370389624558903E-002,0.269481467066278,0.318589048543143,0.992941080658432 
 09/04  09:00:00,0.740818726703354,0.923600561567408,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.100296023561355,2.185194812279451E-002,0.330413698414181,0.271145042915422,0.904924710910734 
 09/04  10:00:00,0.735401338881078,0.820926708630953,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.346380350176442,0.277521925392267,0.801811632888279 
 09/04  11:00:00,0.749721377956306,0.729364737149081,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.360615364151980,0.277606950491958,0.710243805071926 
 09/04  12:00:00,0.734438151968782,0.657687265147647,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.350008518647474,0.272930570008939,0.638888431466892 
 09/04  13:00:00,0.849483013550678,0.616320384056746,0.000000000000000E+000,0.000000000000000E+000,0.103930353346179,3.266136253166190E-002,0.136591715877841,3.266136253166190E-002,7.750145831318095E-002,1.688559130958724E-002,0.319023878285798,0.282368356074668,0.596871497248713 
 09/04  14:00:00,1.01954578466684,0.575526810573605,0.000000000000000E+000,0.000000000000000E+000,0.240854383784245,7.469480875618030E-002,0.315549192540424,7.469480875618030E-002,7.750145831318095E-002,1.688559130958724E-002,0.294229479097109,0.298268049716935,0.554982789217812 
 09/04  15:00:00,1.21120750859193,0.582369967195601,0.000000000000000E+000,0.000000000000000E+000,0.369304999466488,0.114529380252354,0.483834379718841,0.114529380252354,7.750145831318095E-002,1.688559130958724E-002,0.301026121403993,0.314847944156729,0.560683960616212 
 09/04  16:00:00,1.44189309782946,0.637183644248413,0.000000000000000E+000,0.000000000000000E+000,0.461225958774747,0.143036525920380,0.604262484695126,0.143036525920380,8.661930447474814E-002,1.887213949869952E-002,0.342617218823578,0.372409936647711,0.611532899226075 
 09/04  17:00:00,1.77971051128975,0.752155283929204,0.000000000000000E+000,0.000000000000000E+000,0.556653373790240,0.179117747447699,0.735771121237940,0.179117747447699,0.127649461734568,2.781156537098450E-002,0.418947793799472,0.452418555457185,0.720993728161199 
 09/04  18:00:00,1.86447845431501,0.856574174390794,0.000000000000000E+000,0.000000000000000E+000,0.491547351190205,0.163831708535686,0.655379059725892,0.163831708535686,0.237063298020327,5.165005257650900E-002,0.382084005386279,0.491190000916397,0.822742130099916 
 09/04  19:00:00,1.92535884929434,0.875001272040927,0.000000000000000E+000,0.000000000000000E+000,0.414829401428433,0.144223201204759,0.559052602633191,0.144223201204759,0.433096355187926,9.436066106796846E-002,0.314732547256681,0.507004669458972,0.840079949536772 
 09/04  20:00:00,1.75459406537267,0.816441078089459,0.000000000000000E+000,0.000000000000000E+000,0.104684280079194,3.814623906631656E-002,0.142830519145510,3.814623906631656E-002,0.647365121397244,0.141044365937652,0.281807230306979,0.524434814895680,0.780319207016908 
 09/04  21:00:00,1.52918588329260,0.742286711114435,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.601776057775222,0.131111652311238,0.266994958976403,0.512191200540138,0.707008152207000 
 09/04  22:00:00,1.22648514227990,0.622103228784785,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.451331980636735,9.833373923342846E-002,0.216471564029606,0.443235844690528,0.591574157140619 
 09/04  23:00:00,0.932325322135461,0.494054665430036,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.314564789770669,6.853563477971396E-002,0.146949182294076,0.385163701601401,0.467525470235699 
 09/04  24:00:00,0.627943451118245,0.357674994053041,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.159561806269983,3.476445216053948E-002,9.791613045497836E-002,0.318589048543143,0.335731308756535 
 09/05  01:00:00,0.510536846348723,0.295979039528217,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.573711719915248E-002,2.085867858142951E-002,8.349244294370009E-002,0.293336593934840,0.275774685572265 
 09/05  02:00:00,0.456462739677630,0.279712218834107,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.382473086728384E-002,1.390578086421579E-002,7.168462430934135E-002,0.289935589947189,0.259742118257356 
 09/05  03:00:00,0.444892062473365,0.284586127374473,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.382473086728384E-002,1.390578086421579E-002,6.419515189025571E-002,0.285854385162011,0.264897130852761 
 09/05  04:00:00,0.443625703750293,0.338861524860178,0.000000000000000E+000,6.924500050711803E-003,0.000000000000000E+000,1.909344510361567E-004,1.909344510361567E-004,1.909344510361567E-004,6.382473086728384E-002,1.390578086421579E-002,7.353604637693699E-002,0.275056197501220,0.312991782766712 
 09/05  05:00:00,0.499518082622991,0.792979972706926,0.000000000000000E+000,0.247670154209440,0.000000000000000E+000,6.819566005449689E-003,6.819566005449689E-003,6.819566005449689E-003,6.838363722948601E-002,1.489905222685725E-002,8.536320358615601E-002,0.306940609885441,0.524168451024736 
 09/05  06:00:00,0.684220741516930,1.71952730846941,0.000000000000000E+000,0.777356084073067,0.000000000000000E+000,2.140316643770468E-002,2.140316643770468E-002,2.140316643770468E-002,0.127649461734568,2.781156537098450E-002,0.135604843471835,0.354639690812237,0.917744453280320 
 09/05  07:00:00,0.931561115601802,1.75647640539703,0.000000000000000E+000,0.706155200569114,0.000000000000000E+000,1.944277223565268E-002,1.944277223565268E-002,1.944277223565268E-002,0.241622204382529,5.264332211787399E-002,0.208909549344490,0.376831241831655,1.02436593041262 
 09/05  08:00:00,0.868303009398985,1.70010069045182,0.000000000000000E+000,0.683701086977396,0.000000000000000E+000,1.882453673166511E-002,1.882453673166511E-002,1.882453673166511E-002,0.200592047122709,4.370389624558903E-002,0.269481467066278,0.318589048543143,0.994455918177920 
 09/05  09:00:00,0.759080723445665,1.58840765646453,0.000000000000000E+000,0.663269816467459,0.000000000000000E+000,1.826199674231218E-002,1.826199674231218E-002,1.826199674231218E-002,0.100296023561355,2.185194812279451E-002,0.330413698414181,0.271145042915422,0.906461989340395 
 09/05  10:00:00,0.745144696392913,1.17639396498854,0.000000000000000E+000,0.353875594210313,0.000000000000000E+000,9.743357511836300E-003,9.743357511836300E-003,9.743357511836300E-003,7.750145831318095E-002,1.688559130958724E-002,0.346380350176442,0.277521925392267,0.803403295035558 
 09/05  11:00:00,0.749721377956306,0.731339287111109,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.360615364151980,0.277606950491958,0.712218355033956 
 09/05  12:00:00,0.734438151968782,0.660091004509789,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.350008518647474,0.272930570008939,0.641292170829034 
 09/05  13:00:00,0.712891297672837,0.618927618704002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.319023878285798,0.282368356074668,0.599478731895968 
 09/05  14:00:00,0.703996592126409,0.577937763587108,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.294229479097109,0.298268049716935,0.557393742231318 
 09/05  15:00:00,0.727373128873090,0.584563323578251,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.301026121403993,0.314847944156729,0.562877316998863 
 09/05  16:00:00,0.837630613134335,0.639257149700211,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.661930447474814E-002,1.887213949869952E-002,0.342617218823578,0.372409936647711,0.613606404677873 
 09/05  17:00:00,1.04393939005181,0.753916849983847,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.127649461734568,2.781156537098450E-002,0.418947793799472,0.452418555457185,0.722755294215842 
 09/05  18:00:00,1.21936256273555,0.857954201342637,0.000000000000000E+000,0.000000000000000E+000,7.506696723179740E-003,2.756471423256249E-003,1.026316814643598E-002,2.756471423256249E-003,0.237063298020327,5.165005257650900E-002,0.382084005386279,0.491190000916397,0.824122157051759 
 09/05  19:00:00,1.37804019839094,0.876229035403962,0.000000000000000E+000,0.000000000000000E+000,8.511592836398265E-003,3.222358893390552E-003,1.173395172978882E-002,3.222358893390552E-003,0.433096355187926,9.436066106796846E-002,0.314732547256681,0.507004669458972,0.841307712899807 
 09/05  20:00:00,1.61176354622716,0.817901378356740,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.647365121397244,0.141044365937652,0.281807230306979,0.524434814895680,0.781779507284189 
 09/05  21:00:00,1.52918588329260,0.744147472552279,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.601776057775222,0.131111652311238,0.266994958976403,0.512191200540138,0.708868913644847 
 09/05  22:00:00,1.22648514227990,0.624684509147755,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.451331980636735,9.833373923342846E-002,0.216471564029606,0.443235844690528,0.594155437503589 
 09/05  23:00:00,0.932325322135461,0.496641023134784,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.314564789770669,6.853563477971396E-002,0.146949182294076,0.385163701601401,0.470111827940448 
 09/05  24:00:00,0.627943451118245,0.359701440331111,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.159561806269983,3.476445216053948E-002,9.791613045497836E-002,0.318589048543143,0.337757755034602 
 09/06  01:00:00,0.513508392896197,0.405747443260042,0.000000000000000E+000,0.107925609722685,0.000000000000000E+000,2.971546547474225E-003,2.971546547474225E-003,2.971546547474225E-003,9.573711719915248E-002,2.085867858142951E-002,8.349244294370009E-002,0.293336593934840,0.277617479581406 
 09/06  02:00:00,0.475809259819953,0.984221355620788,0.000000000000000E+000,0.702659355663462,0.000000000000000E+000,1.934652014232112E-002,1.934652014232112E-002,1.934652014232112E-002,6.382473086728384E-002,1.390578086421579E-002,7.168462430934135E-002,0.289935589947189,0.261591899380572 
 09/06  03:00:00,0.480669417522135,1.58522974996429,0.000000000000000E+000,1.29942196637829,0.000000000000000E+000,3.577735504877059E-002,3.577735504877059E-002,3.577735504877059E-002,6.382473086728384E-002,1.390578086421579E-002,6.419515189025571E-002,0.285854385162011,0.266118787064291 
 09/06  04:00:00,0.493565753291967,2.15334243835114,0.000000000000000E+000,1.82074112822172,0.000000000000000E+000,5.013098399271150E-002,5.013098399271150E-002,5.013098399271150E-002,6.382473086728384E-002,1.390578086421579E-002,7.353604637693699E-002,0.275056197501220,0.313656068086673 
 09/06  05:00:00,0.554633281977062,2.79526606852387,0.000000000000000E+000,2.24945065058443,0.000000000000000E+000,6.193476535952153E-002,6.193476535952153E-002,6.193476535952153E-002,6.838363722948601E-002,1.489905222685725E-002,8.536320358615601E-002,0.306940609885441,0.524674050466679 
 09/06  06:00:00,0.741249093409175,3.79145077890217,0.000000000000000E+000,2.84860738406772,0.000000000000000E+000,7.843151832995141E-002,7.843151832995141E-002,7.843151832995141E-002,0.127649461734568,2.781156537098450E-002,0.135604843471835,0.354639690812237,0.918416623718422 
 09/06  07:00:00,0.978016887716020,3.44389737164289,0.000000000000000E+000,2.39341382178328,0.000000000000000E+000,6.589854434987025E-002,6.589854434987025E-002,6.589854434987025E-002,0.241622204382529,5.264332211787399E-002,0.208909549344490,0.376831241831655,1.02452827544432 
 09/06  08:00:00,0.907617570428106,3.12814807432160,0.000000000000000E+000,2.11159323076834,0.000000000000000E+000,5.813909776078544E-002,5.813909776078544E-002,5.813909776078544E-002,0.200592047122709,4.370389624558903E-002,0.269481467066278,0.318589048543143,0.994611158256759 
 09/06  09:00:00,0.791897520669146,2.78071963190756,0.000000000000000E+000,1.85516527995942,0.000000000000000E+000,5.107879396579137E-002,5.107879396579137E-002,5.107879396579137E-002,0.100296023561355,2.185194812279451E-002,0.330413698414181,0.271145042915422,0.906878501291476 
 09/06  10:00:00,0.775584729175087,2.28234691888137,0.000000000000000E+000,1.45944774174644,0.000000000000000E+000,4.018339029401013E-002,4.018339029401013E-002,4.018339029401013E-002,7.750145831318095E-002,1.688559130958724E-002,0.346380350176442,0.277521925392267,0.803784101392258 
 09/06  11:00:00,0.766780735638278,1.35104861849761,0.000000000000000E+000,0.619590354682240,0.000000000000000E+000,1.705935768197320E-002,1.705935768197320E-002,1.705935768197320E-002,7.750145831318095E-002,1.688559130958724E-002,0.360615364151980,0.277606950491958,0.712337331738215 
 09/06  12:00:00,0.734438151968782,0.660262626928462,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.350008518647474,0.272930570008939,0.641463793247707 
 09/06  13:00:00,0.712891297672837,0.619522887548477,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.319023878285798,0.282368356074668,0.600074000740444 
 09/06  14:00:00,0.703996592126409,0.578690119287139,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.294229479097109,0.298268049716935,0.558146097931349 
 09/06  15:00:00,0.727373128873090,0.585394903406723,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.301026121403993,0.314847944156729,0.563708896827334 
 09/06  16:00:00,0.837630613134335,0.640118416959974,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.661930447474814E-002,1.887213949869952E-002,0.342617218823578,0.372409936647711,0.614467671937636 
 09/06  17:00:00,1.04393939005181,0.755245338435396,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.127649461734568,2.781156537098450E-002,0.418947793799472,0.452418555457185,0.724083782667390 
 09/06  18:00:00,1.20909939458911,0.859722822539224,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.237063298020327,5.165005257650900E-002,0.382084005386279,0.491190000916397,0.825890778248347 
 09/06  19:00:00,1.36630624666115,0.877896994700673,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.433096355187926,9.436066106796846E-002,0.314732547256681,0.507004669458972,0.842975672196518 
 09/06  20:00:00,1.61176354622716,0.819039615974910,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.647365121397244,0.141044365937652,0.281807230306979,0.524434814895680,0.782917744902359 
 09/06  21:00:00,1.52918588329260,0.745018481572070,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.601776057775222,0.131111652311238,0.266994958976403,0.512191200540138,0.709739922664634 
 09/06  22:00:00,1.22648514227990,0.624756335328332,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.451331980636735,9.833373923342846E-002,0.216471564029606,0.443235844690528,0.594227263684164 
 09/06  23:00:00,0.932325322135461,0.496079059626689,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.314564789770669,6.853563477971396E-002,0.146949182294076,0.385163701601401,0.469549864432355 
 09/06  24:00:00,0.627943451118245,0.358706556668441,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.159561806269983,3.476445216053948E-002,9.791613045497836E-002,0.318589048543143,0.336762871371934 
 09/07  01:00:00,0.510536846348723,0.296400809199985,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.573711719915248E-002,2.085867858142951E-002,8.349244294370009E-002,0.293336593934840,0.276196455244035 
 09/07  02:00:00,0.456462739677630,0.280042372131188,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.382473086728384E-002,1.390578086421579E-002,7.168462430934135E-002,0.289935589947189,0.260072271554435 
 09/07  03:00:00,0.444892062473365,0.284736488559020,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.382473086728384E-002,1.390578086421579E-002,6.419515189025571E-002,0.285854385162011,0.265047492037308 
 09/07  04:00:00,0.443434769299257,0.332403505668614,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.382473086728384E-002,1.390578086421579E-002,7.353604637693699E-002,0.275056197501220,0.313458263625860 
 09/07  05:00:00,0.492698516617542,0.546557459601298,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.838363722948601E-002,1.489905222685725E-002,8.536320358615601E-002,0.306940609885441,0.525416092128548 
 09/07  06:00:00,0.664872017372647,1.01924236288756,0.000000000000000E+000,7.461667977100411E-002,0.000000000000000E+000,2.054442293420839E-003,2.054442293420839E-003,2.054442293420839E-003,0.127649461734568,2.781156537098450E-002,0.135604843471835,0.354639690812237,0.920198912000538 
 09/07  07:00:00,0.912118343366149,1.05345220506537,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.241622204382529,5.264332211787399E-002,0.208909549344490,0.376831241831655,1.02749693065008 
 09/07  08:00:00,0.850224435333174,1.04691961141249,0.000000000000000E+000,2.709312280872943E-002,0.000000000000000E+000,7.459626658532774E-004,7.459626658532774E-004,7.459626658532774E-004,0.200592047122709,4.370389624558903E-002,0.269481467066278,0.318589048543143,0.997882803307257 
 09/07  09:00:00,0.740818726703354,0.928371575953000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.100296023561355,2.185194812279451E-002,0.330413698414181,0.271145042915422,0.909695725296326 
 09/07  10:00:00,0.735401338881078,0.824942737111501,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.346380350176442,0.277521925392267,0.805827661368827 
 09/07  11:00:00,0.749721377956306,0.732831010394300,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.360615364151980,0.277606950491958,0.713710078317148 
 09/07  12:00:00,0.734438151968782,0.660650497988345,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.350008518647474,0.272930570008939,0.641851664307593 
 09/07  13:00:00,0.712891297672837,0.618929655883576,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.319023878285798,0.282368356074668,0.599480769075543 
 09/07  14:00:00,0.748808942263925,0.577525201431322,0.000000000000000E+000,0.000000000000000E+000,3.456525731961651E-002,1.024709281789722E-002,4.481235013751365E-002,1.024709281789722E-002,7.750145831318095E-002,1.688559130958724E-002,0.294229479097109,0.298268049716935,0.556981180075532 
 09/07  15:00:00,1.01635347931076,0.584023119672450,0.000000000000000E+000,0.000000000000000E+000,0.223568312936914,6.541203750075647E-002,0.288980350437670,6.541203750075647E-002,7.750145831318095E-002,1.688559130958724E-002,0.301026121403993,0.314847944156729,0.562337113093061 
 09/07  16:00:00,1.33181591717836,0.639069626715570,0.000000000000000E+000,0.000000000000000E+000,0.382365263734783,0.111820040309240,0.494185304044024,0.111820040309240,8.661930447474814E-002,1.887213949869952E-002,0.342617218823578,0.372409936647711,0.613418881693232 
 09/07  17:00:00,1.81635753636174,0.754477939411183,0.000000000000000E+000,0.000000000000000E+000,0.594223599326671,0.178194546983258,0.772418146309928,0.178194546983258,0.127649461734568,2.781156537098450E-002,0.418947793799472,0.452418555457185,0.723316383643177 
 09/07  18:00:00,1.87414099091391,0.859539410469920,0.000000000000000E+000,0.000000000000000E+000,0.505714860291573,0.159326736033221,0.665041596324793,0.159326736033221,0.237063298020327,5.165005257650900E-002,0.382084005386279,0.491190000916397,0.825707366179040 
 09/07  19:00:00,1.95093780917150,0.878159101970192,0.000000000000000E+000,0.000000000000000E+000,0.437035827246274,0.147595735264079,0.584631562510354,0.147595735264079,0.433096355187926,9.436066106796846E-002,0.314732547256681,0.507004669458972,0.843237779466037 
 09/07  20:00:00,2.11641598420928,0.819257510945048,0.000000000000000E+000,0.000000000000000E+000,0.373046571567666,0.131605866414462,0.504652437982127,0.131605866414462,0.647365121397244,0.141044365937652,0.281807230306979,0.524434814895680,0.783135639872494 
 09/07  21:00:00,1.93891300653966,0.745198440586289,0.000000000000000E+000,0.000000000000000E+000,0.301362206896420,0.108364916350638,0.409727123247059,0.108364916350638,0.601776057775222,0.131111652311238,0.266994958976403,0.512191200540138,0.709919881678854 
 09/07  22:00:00,1.53783322413555,0.624460016948108,0.000000000000000E+000,0.000000000000000E+000,0.229619102614471,8.172897924117553E-002,0.311348081855647,8.172897924117553E-002,0.451331980636735,9.833373923342846E-002,0.216471564029606,0.443235844690528,0.593930945303943 
 09/07  23:00:00,1.11369355850761,0.495401182815385,0.000000000000000E+000,0.000000000000000E+000,0.133104974615985,4.826326175616407E-002,0.181368236372148,4.826326175616407E-002,0.314564789770669,6.853563477971396E-002,0.146949182294076,0.385163701601401,0.468871987621048 
 09/07  24:00:00,0.678389976312008,0.357816607707493,0.000000000000000E+000,0.000000000000000E+000,3.676281664890118E-002,1.368370854486208E-002,5.044652519376342E-002,1.368370854486208E-002,0.159561806269983,3.476445216053948E-002,9.791613045497836E-002,0.318589048543143,0.335872922410984 
 09/08  01:00:00,0.510536846348723,0.295116558937058,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.573711719915248E-002,2.085867858142951E-002,8.349244294370009E-002,0.293336593934840,0.274912204981107 
 09/08  02:00:00,0.456462739677630,0.278474322636599,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.382473086728384E-002,1.390578086421579E-002,7.168462430934135E-002,0.289935589947189,0.258504222059847 
 09/08  03:00:00,0.444892062473365,0.283023130840179,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.382473086728384E-002,1.390578086421579E-002,6.419515189025571E-002,0.285854385162011,0.263334134318468 
 09/08  04:00:00,0.443434769299257,0.330920207051251,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.382473086728384E-002,1.390578086421579E-002,7.353604637693699E-002,0.275056197501220,0.311974965008495 
 09/08  05:00:00,0.492698516617542,0.545043743568629,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.838363722948601E-002,1.489905222685725E-002,8.536320358615601E-002,0.306940609885441,0.523902376095879 
 09/08  06:00:00,0.662817575079225,0.943876763120584,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.127649461734568,2.781156537098450E-002,0.135604843471835,0.354639690812237,0.919449992004561 
