Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 09/08  07:00:00,0.912118343366149,1.05311990902618,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.241622204382529,5.264332211787399E-002,0.208909549344490,0.376831241831655,1.02716463461088 
 09/08  08:00:00,0.849478472667321,1.01920970740112,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.200592047122709,4.370389624558903E-002,0.269481467066278,0.318589048543143,0.997266022104618 
 09/08  09:00:00,0.740818726703354,0.927403548510090,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.100296023561355,2.185194812279451E-002,0.330413698414181,0.271145042915422,0.908727697853416 
 09/08  10:00:00,0.735401338881078,0.824034466729199,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.346380350176442,0.277521925392267,0.804919390986525 
 09/08  11:00:00,0.749721377956306,0.731736028385302,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.360615364151980,0.277606950491958,0.712615096308149 
 09/08  12:00:00,0.771964546082162,0.659558933319008,0.000000000000000E+000,0.000000000000000E+000,2.886714870871716E-002,8.659245404662780E-003,3.752639411337988E-002,8.659245404662780E-003,7.750145831318095E-002,1.688559130958724E-002,0.350008518647474,0.272930570008939,0.640760099638253 
 09/08  13:00:00,1.02874328776867,0.617974528101335,0.000000000000000E+000,0.000000000000000E+000,0.244407195478139,7.144479461769580E-002,0.315851990095834,7.144479461769580E-002,7.750145831318095E-002,1.688559130958724E-002,0.319023878285798,0.282368356074668,0.598525641293302 
 09/08  14:00:00,1.21869480303037,0.577175510855439,0.000000000000000E+000,0.000000000000000E+000,0.399531840959414,0.115166369944546,0.514698210903962,0.115166369944546,7.750145831318095E-002,1.688559130958724E-002,0.294229479097109,0.298268049716935,0.556631489499649 
 09/08  15:00:00,1.38629809962345,0.584149444949643,0.000000000000000E+000,0.000000000000000E+000,0.509895342030245,0.149029628720114,0.658924970750360,0.149029628720114,7.750145831318095E-002,1.688559130958724E-002,0.301026121403993,0.314847944156729,0.562463438370255 
 09/08  16:00:00,1.66502910392500,0.639262999793980,0.000000000000000E+000,0.000000000000000E+000,0.642255053831899,0.185143436958761,0.827398490790658,0.185143436958761,8.661930447474814E-002,1.887213949869952E-002,0.342617218823578,0.372409936647711,0.613612254771642 
 09/08  17:00:00,2.09452334939483,0.754770100457053,0.000000000000000E+000,0.000000000000000E+000,0.810846511769085,0.239737447573931,1.05058395934302,0.239737447573931,0.127649461734568,2.781156537098450E-002,0.418947793799472,0.452418555457185,0.723608544689048 
 09/08  18:00:00,2.13019160637302,0.859806423970880,0.000000000000000E+000,0.000000000000000E+000,0.706803853158097,0.214288358625812,0.921092211783910,0.214288358625812,0.237063298020327,5.165005257650900E-002,0.382084005386279,0.491190000916397,0.825974379680003 
 09/08  19:00:00,2.11641399755503,0.878444380919337,0.000000000000000E+000,0.000000000000000E+000,0.563970159536517,0.186137591357363,0.750107750893879,0.186137591357363,0.433096355187926,9.436066106796846E-002,0.314732547256681,0.507004669458972,0.843523058415182 
 09/08  20:00:00,2.12665432114888,0.819764185966627,0.000000000000000E+000,0.000000000000000E+000,0.378783975500780,0.136106799420948,0.514890774921729,0.136106799420948,0.647365121397244,0.141044365937652,0.281807230306979,0.524434814895680,0.783642314894073 
 09/08  21:00:00,1.80169561422337,0.745642166489525,0.000000000000000E+000,0.000000000000000E+000,0.198671077595998,7.383865333476956E-002,0.272509730930768,7.383865333476956E-002,0.601776057775222,0.131111652311238,0.266994958976403,0.512191200540138,0.710363607582090 
 09/08  22:00:00,1.45774250634642,0.624831224605813,0.000000000000000E+000,0.000000000000000E+000,0.167370432312280,6.388693175423674E-002,0.231257364066517,6.388693175423674E-002,0.451331980636735,9.833373923342846E-002,0.216471564029606,0.443235844690528,0.594302152961647 
 09/08  23:00:00,1.03204148553863,0.495751601687461,0.000000000000000E+000,0.000000000000000E+000,7.204930105006861E-002,2.766686235310109E-002,9.971616340316995E-002,2.766686235310109E-002,0.314564789770669,6.853563477971396E-002,0.146949182294076,0.385163701601401,0.469222406493125 
 09/08  24:00:00,0.627943451118245,0.357766400307580,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.159561806269983,3.476445216053948E-002,9.791613045497836E-002,0.318589048543143,0.335822715011074 
 09/09  01:00:00,0.514483873581683,0.301114245710862,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.573711719915248E-002,2.085867858142951E-002,8.743947017666101E-002,0.293336593934840,0.280909891754911 
 09/09  02:00:00,0.459073980193851,0.283059580979556,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.382473086728384E-002,1.390578086421579E-002,7.429586482556264E-002,0.289935589947189,0.263089480402803 
 09/09  03:00:00,0.446257467737664,0.288024436050717,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.382473086728384E-002,1.390578086421579E-002,6.556055715455404E-002,0.285854385162011,0.268335439529005 
 09/09  04:00:00,0.446105927051656,0.340785336832618,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.382473086728384E-002,1.390578086421579E-002,7.620720412933703E-002,0.275056197501220,0.321840094789861 
 09/09  05:00:00,0.496795212495069,0.574299312013532,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.838363722948601E-002,1.489905222685725E-002,8.945989946368259E-002,0.306940609885441,0.553157944540782 
 09/09  06:00:00,0.673443095797140,1.01062077331635,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.127649461734568,2.781156537098450E-002,0.146230364189749,0.354639690812237,0.986194002200329 
 09/09  07:00:00,0.933279722214808,1.13382464639956,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.241622204382529,5.264332211787399E-002,0.230070928193149,0.376831241831655,1.10786937198426 
 09/09  08:00:00,0.881915799509353,1.10315005592319,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.200592047122709,4.370389624558903E-002,0.301918793908311,0.318589048543143,1.08120637062669 
 09/09  09:00:00,0.785849821194082,1.00432768103095,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.100296023561355,2.185194812279451E-002,0.375444792904911,0.271145042915422,0.985651830374278 
 09/09  10:00:00,0.786317608903362,0.889923881759716,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.397296620198725,0.277521925392267,0.870808806017040 
 09/09  11:00:00,0.802210179466325,0.786472529887248,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.413104165661999,0.277606950491958,0.767351597810096 
 09/09  12:00:00,0.782248696308279,0.706977199944524,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.397819062986971,0.272930570008939,0.688178366263769 
 09/09  13:00:00,0.965923185567430,0.658920888493033,0.000000000000000E+000,0.000000000000000E+000,0.161664004589030,4.777981592042021E-002,0.209443820509450,4.777981592042021E-002,7.750145831318095E-002,1.688559130958724E-002,0.362611945670944,0.282368356074668,0.639472001685000 
 09/09  14:00:00,1.16117668481290,0.614216730081552,0.000000000000000E+000,0.000000000000000E+000,0.321708596833844,9.634589237697945E-002,0.418054489210824,9.634589237697945E-002,7.750145831318095E-002,1.688559130958724E-002,0.333355082572772,0.298268049716935,0.593672708725762 
 09/09  15:00:00,1.36086300330706,0.621027866442868,0.000000000000000E+000,0.000000000000000E+000,0.457778987964228,0.138651883967298,0.596430871931524,0.138651883967298,7.750145831318095E-002,1.688559130958724E-002,0.338085123906433,0.314847944156729,0.599341859863482 
 09/09  16:00:00,1.66855708903694,0.684650175926408,0.000000000000000E+000,0.000000000000000E+000,0.613707409138646,0.181301118781903,0.795008527920550,0.181301118781903,8.661930447474814E-002,1.887213949869952E-002,0.378535166805636,0.372409936647711,0.658999430904070 
 09/09  17:00:00,2.07562565013581,0.809746581717222,0.000000000000000E+000,0.000000000000000E+000,0.764705946345832,0.231628355241445,0.996334301587276,0.231628355241445,0.127649461734568,2.781156537098450E-002,0.454299752296194,0.452418555457185,0.778585025949217 
 09/09  18:00:00,2.12855048050729,0.931266112196969,0.000000000000000E+000,0.000000000000000E+000,0.673330052755539,0.211810690174834,0.885140742930372,0.211810690174834,0.237063298020327,5.165005257650900E-002,0.416394348374079,0.491190000916397,0.897434067906091 
 09/09  19:00:00,2.15879484844634,0.958326655201158,0.000000000000000E+000,0.000000000000000E+000,0.568522573737909,0.189721246457930,0.758243820195840,0.189721246457930,0.433096355187926,9.436066106796846E-002,0.348977328846029,0.507004669458972,0.923405332697003 
 09/09  20:00:00,2.27881515125249,0.895469000591800,0.000000000000000E+000,0.000000000000000E+000,0.467618248638680,0.164577958174780,0.632196206813461,0.164577958174780,0.647365121397244,0.141044365937652,0.316662628518856,0.524434814895680,0.859347129519245 
 09/09  21:00:00,2.09064511994029,0.808872292257058,0.000000000000000E+000,0.000000000000000E+000,0.388073391462856,0.137778959231050,0.525852350693908,0.137778959231050,0.601776057775222,0.131111652311238,0.302601844930188,0.512191200540138,0.773593733349625 
 09/09  22:00:00,1.63044866966943,0.674500186638920,0.000000000000000E+000,0.000000000000000E+000,0.275911292862492,9.975899996819557E-002,0.375670292830688,9.975899996819557E-002,0.451331980636735,9.833373923342846E-002,0.244764798588447,0.443235844690528,0.643971114994755 
 09/09  23:00:00,1.15765510772739,0.526524958732033,0.000000000000000E+000,0.000000000000000E+000,0.153040948457920,5.675397937036745E-002,0.209794927828288,5.675397937036745E-002,0.314564789770669,6.853563477971396E-002,0.162484040057721,0.385163701601401,0.499995763537696 
 09/09  24:00:00,0.686199353933905,0.369067401126718,0.000000000000000E+000,0.000000000000000E+000,3.747956589265372E-002,1.420264858726003E-002,5.168221447991379E-002,1.420264858726003E-002,0.159561806269983,3.476445216053948E-002,0.104489818790726,0.318589048543143,0.347123715830209 
 09/10  01:00:00,0.514483873581683,0.300760833362763,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.573711719915248E-002,2.085867858142951E-002,8.743947017666101E-002,0.293336593934840,0.280556479406812 
 09/10  02:00:00,0.459073980193851,0.282432897829404,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.382473086728384E-002,1.390578086421579E-002,7.429586482556264E-002,0.289935589947189,0.262462797252653 
 09/10  03:00:00,0.446257467737664,0.287479641916232,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.382473086728384E-002,1.390578086421579E-002,6.556055715455404E-002,0.285854385162011,0.267790645394520 
 09/10  04:00:00,0.446105927051656,0.340286409625732,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.382473086728384E-002,1.390578086421579E-002,7.620720412933703E-002,0.275056197501220,0.321341167582976 
 09/10  05:00:00,0.496795212495069,0.573957404946709,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.838363722948601E-002,1.489905222685725E-002,8.945989946368259E-002,0.306940609885441,0.552816037473962 
 09/10  06:00:00,0.673443095797140,1.01123951281444,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.127649461734568,2.781156537098450E-002,0.146230364189749,0.354639690812237,0.986812741698414 
 09/10  07:00:00,0.933279722214808,1.13471467728917,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.241622204382529,5.264332211787399E-002,0.230070928193149,0.376831241831655,1.10875940287388 
 09/10  08:00:00,0.881915799509353,1.10393653728611,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.200592047122709,4.370389624558903E-002,0.301918793908311,0.318589048543143,1.08199285198961 
 09/10  09:00:00,0.785849821194082,1.00491879652587,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.100296023561355,2.185194812279451E-002,0.375444792904911,0.271145042915422,0.986242945869192 
 09/10  10:00:00,0.786317608903362,0.890197490709523,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.397296620198725,0.277521925392267,0.871082414966847 
 09/10  11:00:00,0.802210179466325,0.786669301068701,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.413104165661999,0.277606950491958,0.767548368991548 
 09/10  12:00:00,0.832309014244104,0.707036329225791,0.000000000000000E+000,0.000000000000000E+000,3.852193066088015E-002,1.153838727494435E-002,5.006031793582453E-002,1.153838727494435E-002,7.750145831318095E-002,1.688559130958724E-002,0.397819062986971,0.272930570008939,0.688237495545036 
 09/10  13:00:00,1.08962597360533,0.658997116967883,0.000000000000000E+000,0.000000000000000E+000,0.258664316893025,7.448229165432038E-002,0.333146608547346,7.448229165432038E-002,7.750145831318095E-002,1.688559130958724E-002,0.362611945670944,0.282368356074668,0.639548230159850 
 09/10  14:00:00,1.24787805388331,0.614329874292884,0.000000000000000E+000,0.000000000000000E+000,0.390699927455989,0.114055930825242,0.504755858281230,0.114055930825242,7.750145831318095E-002,1.688559130958724E-002,0.333355082572772,0.298268049716935,0.593785852937094 
 09/10  15:00:00,1.49063560376918,0.621011722872306,0.000000000000000E+000,0.000000000000000E+000,0.565297838230439,0.160905634163214,0.726203472393655,0.160905634163214,7.750145831318095E-002,1.688559130958724E-002,0.338085123906433,0.314847944156729,0.599325716292917 
 09/10  16:00:00,1.74554341843955,0.684618415386066,0.000000000000000E+000,0.000000000000000E+000,0.677037388854733,0.194957468468420,0.871994857323153,0.194957468468420,8.661930447474814E-002,1.887213949869952E-002,0.378535166805636,0.372409936647711,0.658967670363728 
 09/10  17:00:00,2.20586739521824,0.809984694703504,0.000000000000000E+000,0.000000000000000E+000,0.871973809480209,0.254602237189504,1.12657604666971,0.254602237189504,0.127649461734568,2.781156537098450E-002,0.454299752296194,0.452418555457185,0.778823138935499 
 09/10  18:00:00,2.23464638545457,0.931691984049821,0.000000000000000E+000,0.000000000000000E+000,0.762820230719988,0.228416417157667,0.991236647877656,0.228416417157667,0.237063298020327,5.165005257650900E-002,0.416394348374079,0.491190000916397,0.897859939758944 
 09/10  19:00:00,2.18233953145646,0.958963055786784,0.000000000000000E+000,0.000000000000000E+000,0.588002828723295,0.193785674482671,0.781788503205966,0.193785674482671,0.433096355187926,9.436066106796846E-002,0.348977328846029,0.507004669458972,0.924041733282629 
 09/10  20:00:00,2.24708157611679,0.896258164894667,0.000000000000000E+000,0.000000000000000E+000,0.441979408720686,0.158483222957072,0.600462631677757,0.158483222957072,0.647365121397244,0.141044365937652,0.316662628518856,0.524434814895680,0.860136293822115 
 09/10  21:00:00,2.03689510401815,0.809610375872508,0.000000000000000E+000,0.000000000000000E+000,0.345877395766279,0.126224939005481,0.472102334771760,0.126224939005481,0.601776057775222,0.131111652311238,0.302601844930188,0.512191200540138,0.774331816965075 
 09/10  22:00:00,1.62879044078452,0.674635671025774,0.000000000000000E+000,0.000000000000000E+000,0.276011919482974,9.800014446280117E-002,0.374012063945776,9.800014446280117E-002,0.451331980636735,9.833373923342846E-002,0.244764798588447,0.443235844690528,0.644106599381606 
 09/10  23:00:00,1.15913390874194,0.526373350822008,0.000000000000000E+000,0.000000000000000E+000,0.154466879352634,5.680684949019573E-002,0.211273728842830,5.680684949019573E-002,0.314564789770669,6.853563477971396E-002,0.162484040057721,0.385163701601401,0.499844155627671 
 09/10  24:00:00,0.727881301057103,0.368526718130550,0.000000000000000E+000,0.000000000000000E+000,6.825927418839789E-002,2.510488741471264E-002,9.336416160311065E-002,2.510488741471264E-002,0.159561806269983,3.476445216053948E-002,0.104489818790726,0.318589048543143,0.346583032834043 
 09/11  01:00:00,0.532247099903520,0.294051651854133,0.000000000000000E+000,0.000000000000000E+000,1.590380483885722E-002,5.806448715939617E-003,2.171025355479684E-002,5.806448715939617E-003,9.573711719915248E-002,2.085867858142951E-002,8.349244294370009E-002,0.293336593934840,0.273847297898181 
 09/11  02:00:00,0.456462739677630,0.277095039357252,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.382473086728384E-002,1.390578086421579E-002,7.168462430934135E-002,0.289935589947189,0.257124938780501 
 09/11  03:00:00,0.444892062473365,0.281653690123264,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.382473086728384E-002,1.390578086421579E-002,6.419515189025571E-002,0.285854385162011,0.261964693601552 
 09/11  04:00:00,0.443434769299257,0.329408548211706,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.382473086728384E-002,1.390578086421579E-002,7.353604637693699E-002,0.275056197501220,0.310463306168952 
 09/11  05:00:00,0.492698516617542,0.544739290586006,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.838363722948601E-002,1.489905222685725E-002,8.536320358615601E-002,0.306940609885441,0.523597923113256 
 09/11  06:00:00,0.662817575079225,0.945634754586801,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.127649461734568,2.781156537098450E-002,0.135604843471835,0.354639690812237,0.921207983470778 
 09/11  07:00:00,0.912118343366149,1.05540954049903,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.241622204382529,5.264332211787399E-002,0.208909549344490,0.376831241831655,1.02945426608373 
 09/11  08:00:00,0.849478472667321,1.02193082934276,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.200592047122709,4.370389624558903E-002,0.269481467066278,0.318589048543143,0.999987144046253 
 09/11  09:00:00,0.740818726703354,0.930603987128180,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.100296023561355,2.185194812279451E-002,0.330413698414181,0.271145042915422,0.911928136471506 
 09/11  10:00:00,0.735401338881078,0.827624444636923,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.346380350176442,0.277521925392267,0.808509368894250 
 09/11  11:00:00,0.749721377956306,0.735572675691848,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.360615364151980,0.277606950491958,0.716451743614692 
 09/11  12:00:00,0.734438151968782,0.663473348460251,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.350008518647474,0.272930570008939,0.644674514779496 
 09/11  13:00:00,0.712891297672837,0.621891188048514,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.319023878285798,0.282368356074668,0.602442301240480 
 09/11  14:00:00,0.703996592126409,0.580648604411823,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.294229479097109,0.298268049716935,0.560104583056033 
 09/11  15:00:00,0.727373128873090,0.587415324655403,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.301026121403993,0.314847944156729,0.565729318076015 
 09/11  16:00:00,0.837630613134335,0.642589223207967,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.661930447474814E-002,1.887213949869952E-002,0.342617218823578,0.372409936647711,0.616938478185629 
 09/11  17:00:00,1.04393939005181,0.758553375924354,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.127649461734568,2.781156537098450E-002,0.418947793799472,0.452418555457185,0.727391820156349 
 09/11  18:00:00,1.20909939458911,0.863737104188814,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.237063298020327,5.165005257650900E-002,0.382084005386279,0.491190000916397,0.829905059897936 
 09/11  19:00:00,1.36630624666115,0.882188989092449,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.433096355187926,9.436066106796846E-002,0.314732547256681,0.507004669458972,0.847267666588294 
 09/11  20:00:00,1.61176354622716,0.823004063399218,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.647365121397244,0.141044365937652,0.281807230306979,0.524434814895680,0.786882192326664 
 09/11  21:00:00,1.52918588329260,0.748708966651722,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.601776057775222,0.131111652311238,0.266994958976403,0.512191200540138,0.713430407744289 
 09/11  22:00:00,1.22648514227990,0.627655140514564,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.451331980636735,9.833373923342846E-002,0.216471564029606,0.443235844690528,0.597126068870398 
 09/11  23:00:00,0.932325322135461,0.498306109272891,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.314564789770669,6.853563477971396E-002,0.146949182294076,0.385163701601401,0.471776914078557 
 09/11  24:00:00,0.638604229718831,0.745039042765182,0.000000000000000E+000,0.384800511920863,0.000000000000000E+000,1.066077860058564E-002,1.066077860058564E-002,1.066077860058564E-002,0.159561806269983,3.476445216053948E-002,9.791613045497836E-002,0.318589048543143,0.338294845547813 
 09/12  01:00:00,0.536354335429500,1.23512857831151,0.000000000000000E+000,0.937682855050670,0.000000000000000E+000,2.581748908077657E-002,2.581748908077657E-002,2.581748908077657E-002,9.573711719915248E-002,2.085867858142951E-002,8.349244294370009E-002,0.293336593934840,0.277241369304888 
 09/12  02:00:00,0.496412028946511,1.73151580528582,0.000000000000000E+000,1.45094526821277,0.000000000000000E+000,3.994928926887917E-002,3.994928926887917E-002,3.994928926887917E-002,6.382473086728384E-002,1.390578086421579E-002,7.168462430934135E-002,0.289935589947189,0.260600436496292 
 09/12  03:00:00,0.496544104137340,2.16080760672297,0.000000000000000E+000,1.87598545099168,0.000000000000000E+000,5.165204166397638E-002,5.165204166397638E-002,5.165204166397638E-002,6.382473086728384E-002,1.390578086421579E-002,6.419515189025571E-002,0.285854385162011,0.265133159209575 
 09/12  04:00:00,0.507885319586967,2.67299180734035,0.000000000000000E+000,2.34082314567008,0.000000000000000E+000,6.445055028770953E-002,6.445055028770953E-002,6.445055028770953E-002,6.382473086728384E-002,1.390578086421579E-002,7.353604637693699E-002,0.275056197501220,0.313223419627521 
 09/12  05:00:00,0.563292586266881,3.11129719752293,0.000000000000000E+000,2.56395378231131,0.000000000000000E+000,7.059406964933887E-002,7.059406964933887E-002,7.059406964933887E-002,6.838363722948601E-002,1.489905222685725E-002,8.536320358615601E-002,0.306940609885441,0.526202047738882 
 09/12  06:00:00,0.746861755734952,4.00034525946209,0.000000000000000E+000,3.05245746482507,0.000000000000000E+000,8.404418065572711E-002,8.404418065572711E-002,8.404418065572711E-002,0.127649461734568,2.781156537098450E-002,0.135604843471835,0.354639690812237,0.923461023520978 
 09/12  07:00:00,0.999397910400347,4.22764256567943,0.000000000000000E+000,3.16996565189408,0.000000000000000E+000,8.727956703419722E-002,8.727956703419722E-002,8.727956703419722E-002,0.241622204382529,5.264332211787399E-002,0.208909549344490,0.376831241831655,1.03172163937004 
 09/12  08:00:00,0.928193842875236,3.88229102587347,0.000000000000000E+000,2.85891679248880,0.000000000000000E+000,7.871537020791496E-002,7.871537020791496E-002,7.871537020791496E-002,0.200592047122709,4.370389624558903E-002,0.269481467066278,0.318589048543143,1.00143054808817 
 09/12  09:00:00,0.812876669748077,3.54882511496665,0.000000000000000E+000,2.61712119067246,0.000000000000000E+000,7.205794304472360E-002,7.205794304472360E-002,7.205794304472360E-002,0.100296023561355,2.185194812279451E-002,0.330413698414181,0.271145042915422,0.913028073637530 
 09/12  10:00:00,0.809703693414139,3.52692441680325,0.000000000000000E+000,2.69863749017426,0.000000000000000E+000,7.430235453306135E-002,7.430235453306135E-002,7.430235453306135E-002,7.750145831318095E-002,1.688559130958724E-002,0.346380350176442,0.277521925392267,0.809171850886318 
 09/12  11:00:00,0.790394755943421,2.21295651942980,0.000000000000000E+000,1.47724393631726,0.000000000000000E+000,4.067337798711608E-002,4.067337798711608E-002,4.067337798711608E-002,7.750145831318095E-002,1.688559130958724E-002,0.360615364151980,0.277606950491958,0.716591651035393 
 09/12  12:00:00,0.758163231279180,1.52594412659850,0.000000000000000E+000,0.861687208793707,0.000000000000000E+000,2.372507931039674E-002,2.372507931039674E-002,2.372507931039674E-002,7.750145831318095E-002,1.688559130958724E-002,0.350008518647474,0.272930570008939,0.645458084124035 
 09/12  13:00:00,0.719485260293062,0.862684303649516,0.000000000000000E+000,0.239490590137756,0.000000000000000E+000,6.593962620225292E-003,6.593962620225292E-003,6.593962620225292E-003,7.750145831318095E-002,1.688559130958724E-002,0.319023878285798,0.282368356074668,0.603744826703728 
 09/12  14:00:00,0.703996592126409,0.582607788709847,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.294229479097109,0.298268049716935,0.562063767354057 
 09/12  15:00:00,0.727373128873090,0.589766389320701,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.301026121403993,0.314847944156729,0.568080382741312 
 09/12  16:00:00,0.837630613134335,0.645219466364746,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.661930447474814E-002,1.887213949869952E-002,0.342617218823578,0.372409936647711,0.619568721342408 
 09/12  17:00:00,1.04393939005181,0.761253994789509,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.127649461734568,2.781156537098450E-002,0.418947793799472,0.452418555457185,0.730092439021503 
 09/12  18:00:00,1.20909939458911,0.866481030528756,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.237063298020327,5.165005257650900E-002,0.382084005386279,0.491190000916397,0.832648986237875 
 09/12  19:00:00,1.36630624666115,0.885193020132902,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.433096355187926,9.436066106796846E-002,0.314732547256681,0.507004669458972,0.850271697628744 
 09/12  20:00:00,1.61176354622716,0.826139644861957,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.647365121397244,0.141044365937652,0.281807230306979,0.524434814895680,0.790017773789402 
 09/12  21:00:00,1.53110421658098,0.821490525292044,0.000000000000000E+000,6.967324472011313E-002,0.000000000000000E+000,1.918333288376689E-003,1.918333288376689E-003,1.918333288376689E-003,0.601776057775222,0.131111652311238,0.266994958976403,0.512191200540138,0.716538721664497 
 09/12  22:00:00,1.24158058796741,1.17890579376835,0.000000000000000E+000,0.548261706095428,0.000000000000000E+000,1.509544568750992E-002,1.509544568750992E-002,1.509544568750992E-002,0.451331980636735,9.833373923342846E-002,0.216471564029606,0.443235844690528,0.600115016028754 
 09/12  23:00:00,0.964214991216240,1.65879182144395,0.000000000000000E+000,1.15822246914596,0.000000000000000E+000,3.188966908077902E-002,3.188966908077902E-002,3.188966908077902E-002,0.314564789770669,6.853563477971396E-002,0.146949182294076,0.385163701601401,0.474040157103653 
 09/12  24:00:00,0.678672802840997,2.20411221901094,0.000000000000000E+000,1.84247365068816,0.000000000000000E+000,5.072935172275252E-002,5.072935172275252E-002,5.072935172275252E-002,0.159561806269983,3.476445216053948E-002,9.791613045497836E-002,0.318589048543143,0.339694883026278 
 09/13  01:00:00,0.577889919708885,2.74432199367669,0.000000000000000E+000,2.44624184509949,0.000000000000000E+000,6.735307336016308E-002,6.735307336016308E-002,6.735307336016308E-002,9.573711719915248E-002,2.085867858142951E-002,8.349244294370009E-002,0.293336593934840,0.277875794621241 
 09/13  02:00:00,0.537643117082394,3.22948499885618,0.000000000000000E+000,2.94844505679169,0.000000000000000E+000,8.118037740476275E-002,8.118037740476275E-002,8.118037740476275E-002,6.382473086728384E-002,1.390578086421579E-002,7.168462430934135E-002,0.289935589947189,0.261069841487758 
 09/13  03:00:00,0.539026951917366,3.70376208142132,0.000000000000000E+000,3.41894874507584,0.000000000000000E+000,9.413488944400129E-002,9.413488944400129E-002,9.413488944400129E-002,6.382473086728384E-002,1.390578086421579E-002,6.419515189025571E-002,0.285854385162011,0.265124339823777 
 09/13  04:00:00,0.545182178614775,4.02784896865724,0.000000000000000E+000,3.69543300521901,0.000000000000000E+000,0.101747409315517,0.101747409315517,0.101747409315517,6.382473086728384E-002,1.390578086421579E-002,7.353604637693699E-002,0.275056197501220,0.313470721395496 
 09/13  05:00:00,0.602491989902698,4.53555854851452,0.000000000000000E+000,3.98766344681487,0.000000000000000E+000,0.109793473285156,0.109793473285156,0.109793473285156,6.838363722948601E-002,1.489905222685725E-002,8.536320358615601E-002,0.306940609885441,0.526753734226906 
 09/13  06:00:00,0.771255562414317,4.88805341741216,0.000000000000000E+000,3.93843263541956,0.000000000000000E+000,0.108437987335094,0.108437987335094,0.108437987335094,0.127649461734568,2.781156537098450E-002,0.135604843471835,0.354639690812237,0.925194010876558 
 09/13  07:00:00,1.01616608754739,4.83826433745010,0.000000000000000E+000,3.77898042370414,0.000000000000000E+000,0.104047744181243,0.104047744181243,0.104047744181243,0.241622204382529,5.264332211787399E-002,0.208909549344490,0.376831241831655,1.03332863933066 
 09/13  08:00:00,0.944420294486928,4.47346691492511,0.000000000000000E+000,3.44825626802756,0.000000000000000E+000,9.494182181960668E-002,9.494182181960668E-002,9.494182181960668E-002,0.200592047122709,4.370389624558903E-002,0.269481467066278,0.318589048543143,1.00326696160106 
 09/13  09:00:00,0.821699537759588,3.87072071289254,0.000000000000000E+000,2.93756490388118,0.000000000000000E+000,8.088081105623597E-002,8.088081105623597E-002,8.088081105623597E-002,0.100296023561355,2.185194812279451E-002,0.330413698414181,0.271145042915422,0.914479958354687 
 09/13  10:00:00,0.809043251895656,3.50433656937254,0.000000000000000E+000,2.67465046778386,0.000000000000000E+000,7.364191301457938E-002,7.364191301457938E-002,7.364191301457938E-002,7.750145831318095E-002,1.688559130958724E-002,0.346380350176442,0.277521925392267,0.810571025846005 
 09/13  11:00:00,0.788872358689238,2.15918932261829,0.000000000000000E+000,1.42195096032880,0.000000000000000E+000,3.915098073293120E-002,3.915098073293120E-002,3.915098073293120E-002,7.750145831318095E-002,1.688559130958724E-002,0.360615364151980,0.277606950491958,0.718117430212335 
 09/13  12:00:00,0.753391704304103,1.35406523857726,0.000000000000000E+000,0.688386891983562,0.000000000000000E+000,1.895355233532015E-002,1.895355233532015E-002,1.895355233532015E-002,7.750145831318095E-002,1.688559130958724E-002,0.350008518647474,0.272930570008939,0.646879512912941 
 09/13  13:00:00,0.714844295690468,0.695622043660495,0.000000000000000E+000,7.093225647744034E-002,0.000000000000000E+000,1.952998017631667E-003,1.952998017631667E-003,1.952998017631667E-003,7.750145831318095E-002,1.688559130958724E-002,0.319023878285798,0.282368356074668,0.605240900375022 
 09/13  14:00:00,0.703996592126409,0.583994731064117,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.294229479097109,0.298268049716935,0.563450709708327 
 09/13  15:00:00,0.727373128873090,0.590874141091512,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.301026121403993,0.314847944156729,0.569188134512127 
 09/13  16:00:00,0.837630613134335,0.646336394062207,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.661930447474814E-002,1.887213949869952E-002,0.342617218823578,0.372409936647711,0.620685649039869 
 09/13  17:00:00,1.04393939005181,0.762535744369966,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.127649461734568,2.781156537098450E-002,0.418947793799472,0.452418555457185,0.731374188601961 
 09/13  18:00:00,1.20909939458911,0.867861296409384,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.237063298020327,5.165005257650900E-002,0.382084005386279,0.491190000916397,0.834029252118507 
 09/13  19:00:00,1.36630624666115,0.886784060420447,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.433096355187926,9.436066106796846E-002,0.314732547256681,0.507004669458972,0.851862737916292 
 09/13  20:00:00,1.61176354622716,0.827669651833094,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.647365121397244,0.141044365937652,0.281807230306979,0.524434814895680,0.791547780760540 
 09/13  21:00:00,1.52918588329260,0.753311624610331,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.601776057775222,0.131111652311238,0.266994958976403,0.512191200540138,0.718033065702896 
 09/13  22:00:00,1.23077341749515,0.787872883913883,0.000000000000000E+000,0.155748769157954,0.000000000000000E+000,4.288275215251316E-003,4.288275215251316E-003,4.288275215251316E-003,0.451331980636735,9.833373923342846E-002,0.216471564029606,0.443235844690528,0.601595043111763 
 09/13  23:00:00,0.953039481180236,1.25439180639654,0.000000000000000E+000,0.752331558359890,0.000000000000000E+000,2.071415904477692E-002,2.071415904477692E-002,2.071415904477692E-002,0.314564789770669,6.853563477971396E-002,0.146949182294076,0.385163701601401,0.475531052842316 
 09/13  24:00:00,0.671058985496367,1.92893087108898,0.000000000000000E+000,1.56594226674105,0.000000000000000E+000,4.311553437812268E-002,4.311553437812268E-002,4.311553437812268E-002,0.159561806269983,3.476445216053948E-002,9.791613045497836E-002,0.318589048543143,0.341044919051423 
 09/14  01:00:00,0.574171481813440,2.61076869229244,0.000000000000000E+000,2.31118938313382,0.000000000000000E+000,6.363463546471654E-002,6.363463546471654E-002,6.363463546471654E-002,9.573711719915248E-002,2.085867858142951E-002,8.349244294370009E-002,0.293336593934840,0.279374955202674 
 09/14  02:00:00,0.536874826786754,3.20285738702311,0.000000000000000E+000,2.92054100168899,0.000000000000000E+000,8.041208710912294E-002,8.041208710912294E-002,8.041208710912294E-002,6.382473086728384E-002,1.390578086421579E-002,7.168462430934135E-002,0.289935589947189,0.262346284757373 
 09/14  03:00:00,0.541055676404111,3.77846946971666,0.000000000000000E+000,3.49263136242447,0.000000000000000E+000,9.616361393074488E-002,9.616361393074488E-002,9.616361393074488E-002,6.382473086728384E-002,1.390578086421579E-002,6.419515189025571E-002,0.285854385162011,0.266149110770496 
 09/14  04:00:00,0.551329576150608,4.25192976752270,0.000000000000000E+000,3.91870449589334,0.000000000000000E+000,0.107894806851352,0.107894806851352,0.107894806851352,6.382473086728384E-002,1.390578086421579E-002,7.353604637693699E-002,0.275056197501220,0.314280029586617 
 09/14  05:00:00,0.607977074261476,4.73601544907416,0.000000000000000E+000,4.18687993706460,0.000000000000000E+000,0.115278557643935,0.115278557643935,0.115278557643935,6.838363722948601E-002,1.489905222685725E-002,8.536320358615601E-002,0.306940609885441,0.527994144536814 
 09/14  06:00:00,0.796817334360663,5.81833023698983,0.000000000000000E+000,4.86682792683656,0.000000000000000E+000,0.133999759281438,0.133999759281438,0.133999759281438,0.127649461734568,2.781156537098450E-002,0.135604843471835,0.354639690812237,0.927075539037266 
 09/14  07:00:00,1.03481049122098,5.51760261541912,0.000000000000000E+000,4.45613913626001,0.000000000000000E+000,0.122692147854828,0.122692147854828,0.122692147854828,0.241622204382529,5.264332211787399E-002,0.208909549344490,0.376831241831655,1.03550820474380 
 09/14  08:00:00,0.955794963528473,4.88834770809395,0.000000000000000E+000,3.86138056949479,0.000000000000000E+000,0.106316490861153,0.106316490861153,0.106316490861153,0.200592047122709,4.370389624558903E-002,0.269481467066278,0.318589048543143,1.00502345330266 
 09/14  09:00:00,0.828677101907793,4.12562791613928,0.000000000000000E+000,3.19098777747340,0.000000000000000E+000,8.785837520443893E-002,8.785837520443893E-002,8.785837520443893E-002,0.100296023561355,2.185194812279451E-002,0.330413698414181,0.271145042915422,0.915964288009186 
 09/14  10:00:00,0.806171999918351,3.40130700069040,0.000000000000000E+000,2.57036752441838,0.000000000000000E+000,7.077066103727410E-002,7.077066103727410E-002,7.077066103727410E-002,7.750145831318095E-002,1.688559130958724E-002,0.346380350176442,0.277521925392267,0.811824400529329 
 09/14  11:00:00,0.785490254696045,2.03757954662064,0.000000000000000E+000,1.29911403693586,0.000000000000000E+000,3.576887673974016E-002,3.576887673974016E-002,3.576887673974016E-002,7.750145831318095E-002,1.688559130958724E-002,0.360615364151980,0.277606950491958,0.719344577607635 
 09/14  12:00:00,0.746832177372733,1.11686564295515,0.000000000000000E+000,0.450146994929877,0.000000000000000E+000,1.239402540395014E-002,1.239402540395014E-002,1.239402540395014E-002,7.750145831318095E-002,1.688559130958724E-002,0.350008518647474,0.272930570008939,0.647919814344515 
 09/14  13:00:00,0.712891297672837,0.625646382248900,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.319023878285798,0.282368356074668,0.606197495440867 
 09/14  14:00:00,0.703996592126409,0.584574562553168,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.294229479097109,0.298268049716935,0.564030541197377 
 09/14  15:00:00,0.727373128873090,0.591299976484189,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.301026121403993,0.314847944156729,0.569613969904800 
 09/14  16:00:00,0.837630613134335,0.646725031147105,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.661930447474814E-002,1.887213949869952E-002,0.342617218823578,0.372409936647711,0.621074286124767 
 09/14  17:00:00,1.04393939005181,0.762895790645886,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.127649461734568,2.781156537098450E-002,0.418947793799472,0.452418555457185,0.731734234877881 
 09/14  18:00:00,1.20909939458911,0.868459008750082,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.237063298020327,5.165005257650900E-002,0.382084005386279,0.491190000916397,0.834626964459204 
 09/14  19:00:00,1.36630624666115,0.886809640964498,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.433096355187926,9.436066106796846E-002,0.314732547256681,0.507004669458972,0.851888318460343 
 09/14  20:00:00,1.61176354622716,0.827586741145774,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.647365121397244,0.141044365937652,0.281807230306979,0.524434814895680,0.791464870073220 
 09/14  21:00:00,1.52918588329260,0.752955563801480,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.601776057775222,0.131111652311238,0.266994958976403,0.512191200540138,0.717677004894045 
 09/14  22:00:00,1.22648514227990,0.631301905797729,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.451331980636735,9.833373923342846E-002,0.216471564029606,0.443235844690528,0.600772834153563 
 09/14  23:00:00,0.932325322135461,0.501362081524700,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.314564789770669,6.853563477971396E-002,0.146949182294076,0.385163701601401,0.474832886330363 
 09/14  24:00:00,0.627943451118245,0.362170120399012,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.159561806269983,3.476445216053948E-002,9.791613045497836E-002,0.318589048543143,0.340226435102505 
 09/15  01:00:00,0.510536846348723,0.299041919151774,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.573711719915248E-002,2.085867858142951E-002,8.349244294370009E-002,0.293336593934840,0.278837565195824 
 09/15  02:00:00,0.456665937283210,0.290047331674994,0.000000000000000E+000,7.380071328510089E-003,0.000000000000000E+000,2.031976055794102E-004,2.031976055794102E-004,2.031976055794102E-004,6.382473086728384E-002,1.390578086421579E-002,7.168462430934135E-002,0.289935589947189,0.262697159769731 
 09/15  03:00:00,0.458172756202387,0.769907959631642,0.000000000000000E+000,0.482350501782684,0.000000000000000E+000,1.328069372902059E-002,1.328069372902059E-002,1.328069372902059E-002,6.382473086728384E-002,1.390578086421579E-002,6.419515189025571E-002,0.285854385162011,0.267868461327244 
 09/15  04:00:00,0.468640364354992,1.25100301685813,0.000000000000000E+000,0.915459061923658,0.000000000000000E+000,2.520559505573436E-002,2.520559505573436E-002,2.520559505573436E-002,6.382473086728384E-002,1.390578086421579E-002,7.353604637693699E-002,0.275056197501220,0.316598712891712 
 09/15  05:00:00,0.526338220070011,1.77374758389063,0.000000000000000E+000,1.22178315163330,0.000000000000000E+000,3.363970345246956E-002,3.363970345246956E-002,3.363970345246956E-002,6.838363722948601E-002,1.489905222685725E-002,8.536320358615601E-002,0.306940609885441,0.530823064784579 
 09/15  06:00:00,0.707349643877662,2.57236434270809,0.000000000000000E+000,1.61739033883520,0.000000000000000E+000,4.453206879843709E-002,4.453206879843709E-002,4.453206879843709E-002,0.127649461734568,2.781156537098450E-002,0.135604843471835,0.354639690812237,0.930547232756868 
