Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 09/15  07:00:00,0.951280602151381,2.48705029029394,0.000000000000000E+000,1.42236057554148,0.000000000000000E+000,3.916225878523168E-002,3.916225878523168E-002,3.916225878523168E-002,0.241622204382529,5.264332211787399E-002,0.208909549344490,0.376831241831655,1.03873444033716 
 09/15  08:00:00,0.893751418125624,2.63862853259466,0.000000000000000E+000,1.60797906291185,0.000000000000000E+000,4.427294545830303E-002,4.427294545830303E-002,4.427294545830303E-002,0.200592047122709,4.370389624558903E-002,0.269481467066278,0.318589048543143,1.00870578438630 
 09/15  09:00:00,0.789638158885602,2.71186646967348,0.000000000000000E+000,1.77310599057014,0.000000000000000E+000,4.881943218224950E-002,4.881943218224950E-002,4.881943218224950E-002,0.100296023561355,2.185194812279451E-002,0.330413698414181,0.271145042915422,0.920084628446667 
 09/15  10:00:00,0.812720990690725,3.64298127268316,0.000000000000000E+000,2.80822475158425,0.000000000000000E+000,7.731965180964669E-002,7.731965180964669E-002,7.731965180964669E-002,7.750145831318095E-002,1.688559130958724E-002,0.346380350176442,0.277521925392267,0.815641445356218 
 09/15  11:00:00,0.815755757134200,3.13972887011698,0.000000000000000E+000,2.39834729881353,0.000000000000000E+000,6.603437917789608E-002,6.603437917789608E-002,6.603437917789608E-002,7.750145831318095E-002,1.688559130958724E-002,0.360615364151980,0.277606950491958,0.722260639226285 
 09/15  12:00:00,0.793024826937268,2.79618456997889,0.000000000000000E+000,2.12784909022306,0.000000000000000E+000,5.858667496848470E-002,5.858667496848470E-002,5.858667496848470E-002,7.750145831318095E-002,1.688559130958724E-002,0.350008518647474,0.272930570008939,0.649536646075076 
 09/15  13:00:00,0.764799398123946,2.51182052174663,0.000000000000000E+000,1.88528542334104,0.000000000000000E+000,5.190810045111075E-002,5.190810045111075E-002,5.190810045111075E-002,7.750145831318095E-002,1.688559130958724E-002,0.319023878285798,0.282368356074668,0.607086211597558 
 09/15  14:00:00,0.748324616930298,2.19522214608565,0.000000000000000E+000,1.60997952693296,0.000000000000000E+000,4.432802480388675E-002,4.432802480388675E-002,4.432802480388675E-002,7.750145831318095E-002,1.688559130958724E-002,0.294229479097109,0.298268049716935,0.564698597796900 
 09/15  15:00:00,0.765493029522509,1.97676446635438,0.000000000000000E+000,1.38450246510652,0.000000000000000E+000,3.811990064941973E-002,3.811990064941973E-002,3.811990064941973E-002,7.750145831318095E-002,1.688559130958724E-002,0.301026121403993,0.314847944156729,0.570575994668475 
 09/15  16:00:00,0.867252286612621,1.72395573209070,0.000000000000000E+000,1.07584960224422,0.000000000000000E+000,2.962167347828594E-002,2.962167347828594E-002,2.962167347828594E-002,8.661930447474814E-002,1.887213949869952E-002,0.342617218823578,0.372409936647711,0.622455384824143 
 09/15  17:00:00,1.08296557129440,2.18232527735937,0.000000000000000E+000,1.41741828319474,0.000000000000000E+000,3.902618124258641E-002,3.902618124258641E-002,3.902618124258641E-002,0.127649461734568,2.781156537098450E-002,0.418947793799472,0.452418555457185,0.733745438396628 
 09/15  18:00:00,1.23046534806843,1.64672897826942,0.000000000000000E+000,0.776004521457720,0.000000000000000E+000,2.136595347931936E-002,2.136595347931936E-002,2.136595347931936E-002,0.237063298020327,5.165005257650900E-002,0.382084005386279,0.491190000916397,0.836892412520819 
 09/15  19:00:00,1.38542170857174,1.58388141226733,0.000000000000000E+000,0.694267395402028,0.000000000000000E+000,1.911546191058646E-002,1.911546191058646E-002,1.911546191058646E-002,0.433096355187926,9.436066106796846E-002,0.314732547256681,0.507004669458972,0.854692694361147 
 09/15  20:00:00,1.63462740853030,1.66125209541596,0.000000000000000E+000,0.830408085574087,0.000000000000000E+000,2.286386230314412E-002,2.286386230314412E-002,2.286386230314412E-002,0.647365121397244,0.141044365937652,0.281807230306979,0.524434814895680,0.794722138769325 
 09/15  21:00:00,1.55686355967880,1.76099222438383,0.000000000000000E+000,1.00524425647198,0.000000000000000E+000,2.767767638619820E-002,2.767767638619820E-002,2.767767638619820E-002,0.601776057775222,0.131111652311238,0.266994958976403,0.512191200540138,0.720469409004408 
 09/15  22:00:00,1.26590791072469,2.06558701255214,0.000000000000000E+000,1.43182220213800,0.000000000000000E+000,3.942276844478897E-002,3.942276844478897E-002,3.942276844478897E-002,0.451331980636735,9.833373923342846E-002,0.216471564029606,0.443235844690528,0.603235738769974 
 09/15  23:00:00,0.987903306407171,2.52165153829057,0.000000000000000E+000,2.01857441700879,0.000000000000000E+000,5.557798427171129E-002,5.557798427171129E-002,5.557798427171129E-002,0.314564789770669,6.853563477971396E-002,0.146949182294076,0.385163701601401,0.476547926087439 
 09/15  24:00:00,0.698559162282699,2.92803810381139,0.000000000000000E+000,2.56473979514229,0.000000000000000E+000,7.061571116445457E-002,7.061571116445457E-002,7.061571116445457E-002,0.159561806269983,3.476445216053948E-002,9.791613045497836E-002,0.318589048543143,0.341354623372580 
 09/16  01:00:00,0.591141000832670,3.09002177319816,0.000000000000000E+000,2.78416207384815,0.000000000000000E+000,7.665712725098607E-002,7.665712725098607E-002,7.665712725098607E-002,9.573711719915248E-002,2.085867858142951E-002,8.743947017666101E-002,0.293336593934840,0.285655345394052 
 09/16  02:00:00,0.542014478262541,3.29891635451275,0.000000000000000E+000,3.01237207015151,0.000000000000000E+000,8.294049806868897E-002,8.294049806868897E-002,8.294049806868897E-002,6.382473086728384E-002,1.390578086421579E-002,7.429586482556264E-002,0.289935589947189,0.266574183784484 
 09/16  03:00:00,0.533503447173780,3.45971948301784,0.000000000000000E+000,3.16874576119272,0.000000000000000E+000,8.724597943611716E-002,8.724597943611716E-002,8.724597943611716E-002,6.382473086728384E-002,1.390578086421579E-002,6.556055715455404E-002,0.285854385162011,0.271284725303408 
 09/16  04:00:00,0.535333095028578,3.58488568973076,0.000000000000000E+000,3.24070188835610,0.000000000000000E+000,8.922716797692172E-002,8.922716797692172E-002,8.922716797692172E-002,6.382473086728384E-002,1.390578086421579E-002,7.620720412933703E-002,0.275056197501220,0.325238559331909 
 09/16  05:00:00,0.585039489067889,3.78504654026670,0.000000000000000E+000,3.20500359038768,0.000000000000000E+000,8.824427657282061E-002,8.824427657282061E-002,8.824427657282061E-002,6.838363722948601E-002,1.489905222685725E-002,8.945989946368259E-002,0.306940609885441,0.558901582406286 
 09/16  06:00:00,0.756543522351420,4.03962086391849,0.000000000000000E+000,3.01818062103359,0.000000000000000E+000,8.310042655428028E-002,8.310042655428028E-002,8.310042655428028E-002,0.127649461734568,2.781156537098450E-002,0.146230364189749,0.354639690812237,0.997013471768895 
 09/16  07:00:00,1.02309919421478,4.40849380033894,0.000000000000000E+000,3.26221417894542,0.000000000000000E+000,8.981947199997234E-002,8.981947199997234E-002,8.981947199997234E-002,0.241622204382529,5.264332211787399E-002,0.230070928193149,0.376831241831655,1.12032434697823 
 09/16  08:00:00,0.961840773255350,4.01866582798803,0.000000000000000E+000,2.90284920185359,0.000000000000000E+000,7.992497374599672E-002,7.992497374599672E-002,7.992497374599672E-002,0.200592047122709,4.370389624558903E-002,0.301918793908311,0.318589048543143,1.09387294083795 
 09/16  09:00:00,0.855016225582997,3.52878199836803,0.000000000000000E+000,2.51210144170368,0.000000000000000E+000,6.916640438891591E-002,6.916640438891591E-002,6.916640438891591E-002,0.100296023561355,2.185194812279451E-002,0.375444792904911,0.271145042915422,0.998004706007676 
 09/16  10:00:00,0.845521050840624,3.05153383629250,0.000000000000000E+000,2.15024986709088,0.000000000000000E+000,5.920344193726371E-002,5.920344193726371E-002,5.920344193726371E-002,7.750145831318095E-002,1.688559130958724E-002,0.397296620198725,0.277521925392267,0.882168893458942 
 09/16  11:00:00,0.832675954771409,1.90344537081194,0.000000000000000E+000,1.10650710764408,0.000000000000000E+000,3.046577530508352E-002,3.046577530508352E-002,3.046577530508352E-002,7.750145831318095E-002,1.688559130958724E-002,0.413104165661999,0.277606950491958,0.777817331090709 
 09/16  12:00:00,0.793151655852692,1.11349065837390,0.000000000000000E+000,0.395991965063658,0.000000000000000E+000,1.090295954441202E-002,1.090295954441202E-002,1.090295954441202E-002,7.750145831318095E-002,1.688559130958724E-002,0.397819062986971,0.272930570008939,0.698699859629490 
 09/16  13:00:00,0.756479365057980,0.669859296995073,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.362611945670944,0.282368356074668,0.650410410187040 
 09/16  14:00:00,0.743122195602075,0.624680759148266,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.333355082572772,0.298268049716935,0.604136737792476 
 09/16  15:00:00,0.764432131375532,0.631275066111585,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.338085123906433,0.314847944156729,0.609589059532199 
 09/16  16:00:00,0.873548561116393,0.695451986661244,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.661930447474814E-002,1.887213949869952E-002,0.378535166805636,0.372409936647711,0.669801241638906 
 09/16  17:00:00,1.07929134854853,0.821651237315303,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.127649461734568,2.781156537098450E-002,0.454299752296194,0.452418555457185,0.790489681547298 
 09/16  18:00:00,1.24340973757691,0.944184021629108,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.237063298020327,5.165005257650900E-002,0.416394348374079,0.491190000916397,0.910351977338230 
 09/16  19:00:00,1.40055102825050,0.971250243411270,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.433096355187926,9.436066106796846E-002,0.348977328846029,0.507004669458972,0.936328920907113 
 09/16  20:00:00,1.64661894443903,0.907580557221470,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.647365121397244,0.141044365937652,0.316662628518856,0.524434814895680,0.871458686148919 
 09/16  21:00:00,1.56479276924639,0.820102163437306,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.601776057775222,0.131111652311238,0.302601844930188,0.512191200540138,0.784823604529870 
 09/16  22:00:00,1.25477837683874,0.684251081700163,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.451331980636735,9.833373923342846E-002,0.244764798588447,0.443235844690528,0.653722010055998 
 09/16  23:00:00,0.947860179899104,0.534568678582203,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.314564789770669,6.853563477971396E-002,0.162484040057721,0.385163701601401,0.508039483387867 
 09/16  24:00:00,0.634517139453991,0.375488447763865,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.159561806269983,3.476445216053948E-002,0.104489818790726,0.318589048543143,0.353544762467356 
 09/17  01:00:00,0.514732416517545,0.315978010571206,0.000000000000000E+000,9.026999061431139E-003,0.000000000000000E+000,2.485429358608518E-004,2.485429358608518E-004,2.485429358608518E-004,9.573711719915248E-002,2.085867858142951E-002,8.743947017666101E-002,0.293336593934840,0.286746657553826 
 09/17  02:00:00,0.466980361718354,0.575879267152234,0.000000000000000E+000,0.287157220356315,0.000000000000000E+000,7.906381524502409E-003,7.906381524502409E-003,7.906381524502409E-003,6.382473086728384E-002,1.390578086421579E-002,7.429586482556264E-002,0.289935589947189,0.268751946219168 
 09/17  03:00:00,0.467191013845904,1.05393873806222,0.000000000000000E+000,0.760299625563686,0.000000000000000E+000,2.093354610823963E-002,2.093354610823963E-002,2.093354610823963E-002,6.382473086728384E-002,1.390578086421579E-002,6.556055715455404E-002,0.285854385162011,0.273950115976822 
 09/17  04:00:00,0.478530725565357,1.52444346693031,0.000000000000000E+000,1.17765819710979,0.000000000000000E+000,3.242479851370000E-002,3.242479851370000E-002,3.242479851370000E-002,6.382473086728384E-002,1.390578086421579E-002,7.620720412933703E-002,0.275056197501220,0.327840027777774 
 09/17  05:00:00,0.538089747792276,2.08262629191484,0.000000000000000E+000,1.49980416896191,0.000000000000000E+000,4.129453529720875E-002,4.129453529720875E-002,4.129453529720875E-002,6.838363722948601E-002,1.489905222685725E-002,8.945989946368259E-002,0.306940609885441,0.561680755480175 
 09/17  06:00:00,0.728398555982887,3.02098572512456,0.000000000000000E+000,1.99596454350652,0.000000000000000E+000,5.495546018574909E-002,5.495546018574909E-002,5.495546018574909E-002,0.127649461734568,2.781156537098450E-002,0.146230364189749,0.354639690812237,1.00059441050204 
 09/17  07:00:00,0.982518415088939,2.93813602208208,0.000000000000000E+000,1.78833340332681,0.000000000000000E+000,4.923869287413084E-002,4.923869287413084E-002,4.923869287413084E-002,0.241622204382529,5.264332211787399E-002,0.230070928193149,0.376831241831655,1.12384734433996 
 09/17  08:00:00,0.925324155058790,2.69503034465060,0.000000000000000E+000,1.57657743699622,0.000000000000000E+000,4.340835554943499E-002,4.340835554943499E-002,4.340835554943499E-002,0.200592047122709,4.370389624558903E-002,0.301918793908311,0.318589048543143,1.09650922235787 
 09/17  09:00:00,0.818294503142098,2.19693582297267,0.000000000000000E+000,1.17838035701456,0.000000000000000E+000,3.244468194801452E-002,3.244468194801452E-002,3.244468194801452E-002,0.100296023561355,2.185194812279451E-002,0.375444792904911,0.271145042915422,0.999879615301430 
 09/17  10:00:00,0.796675683528370,1.27912669273098,0.000000000000000E+000,0.376201920985393,0.000000000000000E+000,1.035807462501035E-002,1.035807462501035E-002,1.035807462501035E-002,7.750145831318095E-002,1.688559130958724E-002,0.397296620198725,0.277521925392267,0.883809696002916 
 09/17  11:00:00,0.802210179466325,0.798848079153985,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.413104165661999,0.277606950491958,0.779727147076830 
 09/17  12:00:00,0.782248696308279,0.718686590828904,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.397819062986971,0.272930570008939,0.699887757148152 
 09/17  13:00:00,0.756479365057980,0.670088629570316,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.362611945670944,0.282368356074668,0.650639742762283 
 09/17  14:00:00,0.743122195602075,0.624143659868314,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.333355082572772,0.298268049716935,0.603599638512522 
 09/17  15:00:00,0.764432131375532,0.630485841949939,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.338085123906433,0.314847944156729,0.608799835370554 
 09/17  16:00:00,0.903503699078823,0.694798851937537,0.000000000000000E+000,0.000000000000000E+000,2.248968240279603E-002,7.465455559632586E-003,2.995513796242870E-002,7.465455559632586E-003,8.661930447474814E-002,1.887213949869952E-002,0.378535166805636,0.372409936647711,0.669148106915199 
 09/17  17:00:00,1.22626829141712,0.821353465291110,0.000000000000000E+000,0.000000000000000E+000,0.109524955930557,3.745198693802808E-002,0.146976942868585,3.745198693802808E-002,0.127649461734568,2.781156537098450E-002,0.454299752296194,0.452418555457185,0.790191909523108 
 09/17  18:00:00,1.42095189241425,0.944411951420459,0.000000000000000E+000,0.000000000000000E+000,0.130487233764014,4.705492107332451E-002,0.177542154837339,4.705492107332451E-002,0.237063298020327,5.165005257650900E-002,0.416394348374079,0.491190000916397,0.910579907129582 
 09/17  19:00:00,1.57072943157787,0.971577855618002,0.000000000000000E+000,0.000000000000000E+000,0.124111422077280,4.606698125009302E-002,0.170178403327373,4.606698125009302E-002,0.433096355187926,9.436066106796846E-002,0.348977328846029,0.507004669458972,0.936656533113846 
 09/17  20:00:00,1.79941999601152,0.907681016613166,0.000000000000000E+000,0.000000000000000E+000,0.110924570100300,4.187648147218755E-002,0.152801051572488,4.187648147218755E-002,0.647365121397244,0.141044365937652,0.316662628518856,0.524434814895680,0.871559145540611 
 09/17  21:00:00,1.66619546537723,0.820003964050521,0.000000000000000E+000,0.000000000000000E+000,7.329526678928375E-002,2.810742934155382E-002,0.101402696130838,2.810742934155382E-002,0.601776057775222,0.131111652311238,0.302601844930188,0.512191200540138,0.784725405143086 
 09/17  22:00:00,1.29558435661201,0.683699887642039,0.000000000000000E+000,0.000000000000000E+000,2.949311449392716E-002,1.131286527934051E-002,4.080597977326770E-002,1.131286527934051E-002,0.451331980636735,9.833373923342846E-002,0.244764798588447,0.443235844690528,0.653170815997874 
 09/17  23:00:00,0.947860179899104,0.533428446713805,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.314564789770669,6.853563477971396E-002,0.162484040057721,0.385163701601401,0.506899251519468 
 09/17  24:00:00,0.634517139453991,0.373711313454564,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.159561806269983,3.476445216053948E-002,0.104489818790726,0.318589048543143,0.351767628158058 
 09/18  01:00:00,0.510536846348723,0.298508343348173,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.573711719915248E-002,2.085867858142951E-002,8.349244294370009E-002,0.293336593934840,0.278303989392222 
 09/18  02:00:00,0.456462739677630,0.281750539102745,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.382473086728384E-002,1.390578086421579E-002,7.168462430934135E-002,0.289935589947189,0.261780438525995 
 09/18  03:00:00,0.444892062473365,0.286414829556266,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.382473086728384E-002,1.390578086421579E-002,6.419515189025571E-002,0.285854385162011,0.266725833034555 
 09/18  04:00:00,0.443434769299257,0.334815711657555,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.382473086728384E-002,1.390578086421579E-002,7.353604637693699E-002,0.275056197501220,0.315870469614801 
 09/18  05:00:00,0.492698516617542,0.553136945869172,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.838363722948601E-002,1.489905222685725E-002,8.536320358615601E-002,0.306940609885441,0.531995578396425 
 09/18  06:00:00,0.662817575079225,0.958825698580309,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.127649461734568,2.781156537098450E-002,0.135604843471835,0.354639690812237,0.934398927464288 
 09/18  07:00:00,0.912118343366149,1.06997187749234,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.241622204382529,5.264332211787399E-002,0.208909549344490,0.376831241831655,1.04401660307704 
 09/18  08:00:00,0.849478472667321,1.03603873502018,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.200592047122709,4.370389624558903E-002,0.269481467066278,0.318589048543143,1.01409504972367 
 09/18  09:00:00,0.740818726703354,0.943709368457693,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.100296023561355,2.185194812279451E-002,0.330413698414181,0.271145042915422,0.925033517801017 
 09/18  10:00:00,0.735401338881078,0.839447298317738,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.346380350176442,0.277521925392267,0.820332222575061 
 09/18  11:00:00,0.749721377956306,0.746102881350239,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.360615364151980,0.277606950491958,0.726981949273086 
 09/18  12:00:00,0.734438151968782,0.672916840263400,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.350008518647474,0.272930570008939,0.654118006582645 
 09/18  13:00:00,0.715911209823043,0.736990494552999,0.000000000000000E+000,0.106216897779674,0.000000000000000E+000,3.019912150207454E-003,3.019912150207454E-003,3.019912150207454E-003,7.750145831318095E-002,1.688559130958724E-002,0.319023878285798,0.282368356074668,0.611324709965293 
 09/18  14:00:00,0.708013929974485,0.732715461899728,0.000000000000000E+000,0.143627802459215,0.000000000000000E+000,4.017337848074429E-003,4.017337848074429E-003,4.017337848074429E-003,7.750145831318095E-002,1.688559130958724E-002,0.294229479097109,0.298268049716935,0.568543638084722 
 09/18  15:00:00,0.729506651940527,0.673102188315423,0.000000000000000E+000,7.728587966130315E-002,0.000000000000000E+000,2.133523067435947E-003,2.133523067435947E-003,2.133523067435947E-003,7.750145831318095E-002,1.688559130958724E-002,0.301026121403993,0.314847944156729,0.574130302074733 
 09/18  16:00:00,0.838038159980403,0.666569901306603,0.000000000000000E+000,1.479825767107164E-002,0.000000000000000E+000,4.075468460666271E-004,4.075468460666271E-004,4.075468460666271E-004,8.661930447474814E-002,1.887213949869952E-002,0.342617218823578,0.372409936647711,0.626120898613193 
 09/18  17:00:00,1.05008200431491,0.992209000581871,0.000000000000000E+000,0.223097763755391,0.000000000000000E+000,6.142614263102035E-003,6.142614263102035E-003,6.142614263102035E-003,0.127649461734568,2.781156537098450E-002,0.418947793799472,0.452418555457185,0.737949681058475 
 09/18  18:00:00,1.20909939458911,0.875486913407570,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.237063298020327,5.165005257650900E-002,0.382084005386279,0.491190000916397,0.841654869116693 
 09/18  19:00:00,1.36630624666115,0.894021810163073,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.433096355187926,9.436066106796846E-002,0.314732547256681,0.507004669458972,0.859100487658918 
 09/18  20:00:00,1.61176354622716,0.834135840658441,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.647365121397244,0.141044365937652,0.281807230306979,0.524434814895680,0.798013969585887 
 09/18  21:00:00,1.52918588329260,0.758609963117377,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.601776057775222,0.131111652311238,0.266994958976403,0.512191200540138,0.723331404209941 
 09/18  22:00:00,1.22648514227990,0.635869214066153,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.451331980636735,9.833373923342846E-002,0.216471564029606,0.443235844690528,0.605340142421988 
 09/18  23:00:00,0.935082624110554,0.604753286247303,0.000000000000000E+000,0.100144316132067,0.000000000000000E+000,2.757301975092371E-003,2.757301975092371E-003,2.757301975092371E-003,0.314564789770669,6.853563477971396E-002,0.146949182294076,0.385163701601401,0.478079774920900 
 09/18  24:00:00,0.638097344968009,0.733112295725751,0.000000000000000E+000,0.368786141252485,0.000000000000000E+000,1.015389384976358E-002,1.015389384976358E-002,1.015389384976358E-002,0.159561806269983,3.476445216053948E-002,9.791613045497836E-002,0.318589048543143,0.342382469176759 
 09/19  01:00:00,0.527286486967094,0.909023559232652,0.000000000000000E+000,0.608341531082588,0.000000000000000E+000,1.674964061837191E-002,1.674964061837191E-002,1.674964061837191E-002,9.573711719915248E-002,2.085867858142951E-002,8.349244294370009E-002,0.293336593934840,0.280477674194113 
 09/19  02:00:00,0.479641848684744,1.12540309575835,0.000000000000000E+000,0.841857743923834,0.000000000000000E+000,2.317910900711337E-002,2.317910900711337E-002,2.317910900711337E-002,6.382473086728384E-002,1.390578086421579E-002,7.168462430934135E-002,0.289935589947189,0.263575251257765 
 09/19  03:00:00,0.473464264288314,1.32549966690789,0.000000000000000E+000,1.03773313078977,0.000000000000000E+000,2.857220181494872E-002,2.857220181494872E-002,2.857220181494872E-002,6.382473086728384E-002,1.390578086421579E-002,6.419515189025571E-002,0.285854385162011,0.268077539596405 
 09/19  04:00:00,0.475130619291194,1.48719730291471,0.000000000000000E+000,1.15118302251271,0.000000000000000E+000,3.169584999193720E-002,3.169584999193720E-002,3.169584999193720E-002,6.382473086728384E-002,1.390578086421579E-002,7.353604637693699E-002,0.275056197501220,0.317069038359244 
 09/19  05:00:00,0.523820876811408,1.68452681826113,0.000000000000000E+000,1.13035405849087,0.000000000000000E+000,3.112236019386601E-002,3.112236019386601E-002,3.112236019386601E-002,6.838363722948601E-002,1.489905222685725E-002,8.536320358615601E-002,0.306940609885441,0.533031392297514 
 09/19  06:00:00,0.689592784446433,1.93279518851601,0.000000000000000E+000,0.972466946164662,0.000000000000000E+000,2.677520936720725E-002,2.677520936720725E-002,2.677520936720725E-002,0.127649461734568,2.781156537098450E-002,0.135604843471835,0.354639690812237,0.935901471235331 
 09/19  07:00:00,0.941411317202515,2.13562027417832,0.000000000000000E+000,1.06391133753827,0.000000000000000E+000,2.929297383636643E-002,2.929297383636643E-002,2.929297383636643E-002,0.241622204382529,5.264332211787399E-002,0.208909549344490,0.376831241831655,1.04575366222475 
 09/19  08:00:00,0.876672517647014,2.02565710810235,0.000000000000000E+000,0.987678920175179,0.000000000000000E+000,2.719404497969405E-002,2.719404497969405E-002,2.719404497969405E-002,0.200592047122709,4.370389624558903E-002,0.269481467066278,0.318589048543143,1.01603450263066 
 09/19  09:00:00,0.767508445261379,1.91468298536279,0.000000000000000E+000,0.969361947619532,0.000000000000000E+000,2.668971855802485E-002,2.668971855802485E-002,2.668971855802485E-002,0.100296023561355,2.185194812279451E-002,0.330413698414181,0.271145042915422,0.926645187086582 
 09/19  10:00:00,0.770835967761592,2.12751438081819,0.000000000000000E+000,1.28697426277145,0.000000000000000E+000,3.543462888051515E-002,3.543462888051515E-002,3.543462888051515E-002,7.750145831318095E-002,1.688559130958724E-002,0.346380350176442,0.277521925392267,0.821425042304064 
 09/19  11:00:00,0.785625528856245,2.05104189618498,0.000000000000000E+000,1.30402715069196,0.000000000000000E+000,3.590415089993997E-002,3.590415089993997E-002,3.590415089993997E-002,7.750145831318095E-002,1.688559130958724E-002,0.360615364151980,0.277606950491958,0.727893813415868 
 09/19  12:00:00,0.753888019148961,1.37966841057268,0.000000000000000E+000,0.706412886660038,0.000000000000000E+000,1.944986718017777E-002,1.944986718017777E-002,1.944986718017777E-002,7.750145831318095E-002,1.688559130958724E-002,0.350008518647474,0.272930570008939,0.654456690231889 
 09/19  13:00:00,0.723082189540722,1.00139701265220,0.000000000000000E+000,0.370129897306967,0.000000000000000E+000,1.019089186788556E-002,1.019089186788556E-002,1.019089186788556E-002,7.750145831318095E-002,1.688559130958724E-002,0.319023878285798,0.282368356074668,0.611818228537197 
 09/19  14:00:00,0.706679444648345,0.687304847304469,0.000000000000000E+000,9.744033606738817E-002,0.000000000000000E+000,2.682852521934034E-003,2.682852521934034E-003,2.682852521934034E-003,7.750145831318095E-002,1.688559130958724E-002,0.294229479097109,0.298268049716935,0.569320489881289 
 09/19  15:00:00,0.727373128873090,0.596905481459814,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.301026121403993,0.314847944156729,0.575219474880428 
 09/19  16:00:00,0.837630613134335,0.653052073541369,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.661930447474814E-002,1.887213949869952E-002,0.342617218823578,0.372409936647711,0.627401328519031 
 09/19  17:00:00,1.04393939005181,0.770639788437899,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.127649461734568,2.781156537098450E-002,0.418947793799472,0.452418555457185,0.739478232669893 
 09/19  18:00:00,1.20909939458911,0.877040255665271,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.237063298020327,5.165005257650900E-002,0.382084005386279,0.491190000916397,0.843208211374393 
 09/19  19:00:00,1.36630624666115,0.895479089500121,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.433096355187926,9.436066106796846E-002,0.314732547256681,0.507004669458972,0.860557766995966 
 09/19  20:00:00,1.61176354622716,0.835237311183242,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.647365121397244,0.141044365937652,0.281807230306979,0.524434814895680,0.799115440110691 
 09/19  21:00:00,1.52918588329260,0.759657060432890,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.601776057775222,0.131111652311238,0.266994958976403,0.512191200540138,0.724378501525454 
 09/19  22:00:00,1.22648514227990,0.636763144317066,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.451331980636735,9.833373923342846E-002,0.216471564029606,0.443235844690528,0.606234072672901 
 09/19  23:00:00,0.932325322135461,0.505338096460668,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.314564789770669,6.853563477971396E-002,0.146949182294076,0.385163701601401,0.478808901266331 
 09/19  24:00:00,0.627943451118245,0.364936949759812,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.159561806269983,3.476445216053948E-002,9.791613045497836E-002,0.318589048543143,0.342993264463303 
 09/20  01:00:00,0.513055286852857,0.392741266950812,0.000000000000000E+000,9.146894474527281E-002,0.000000000000000E+000,2.518440504133597E-003,2.518440504133597E-003,2.518440504133597E-003,9.573711719915248E-002,2.085867858142951E-002,8.349244294370009E-002,0.293336593934840,0.281067968249586 
 09/20  02:00:00,0.466092866185939,0.634207750927059,0.000000000000000E+000,0.349763080776652,0.000000000000000E+000,9.630126508308681E-003,9.630126508308681E-003,9.630126508308681E-003,6.382473086728384E-002,1.390578086421579E-002,7.168462430934135E-002,0.289935589947189,0.264474569573653 
 09/20  03:00:00,0.459234580230873,0.809715687484943,0.000000000000000E+000,0.520915607145130,0.000000000000000E+000,1.434251775750847E-002,1.434251775750847E-002,1.434251775750847E-002,6.382473086728384E-002,1.390578086421579E-002,6.419515189025571E-002,0.285854385162011,0.269111083818102 
 09/20  04:00:00,0.461526820502530,0.994141795873092,0.000000000000000E+000,0.657097449443278,0.000000000000000E+000,1.809205120327299E-002,1.809205120327299E-002,1.809205120327299E-002,6.382473086728384E-002,1.390578086421579E-002,7.353604637693699E-002,0.275056197501220,0.318099104387060 
 09/20  05:00:00,0.511680963097298,1.24501541848933,0.000000000000000E+000,0.689436317966324,0.000000000000000E+000,1.898244647975839E-002,1.898244647975839E-002,1.898244647975839E-002,6.838363722948601E-002,1.489905222685725E-002,8.536320358615601E-002,0.306940609885441,0.534437733050258 
 09/20  06:00:00,0.678094424096483,1.51755221611966,0.000000000000000E+000,0.554850216373126,0.000000000000000E+000,1.527684901725716E-002,1.527684901725716E-002,1.527684901725716E-002,0.127649461734568,2.781156537098450E-002,0.135604843471835,0.354639690812237,0.938275228630516 
 09/20  07:00:00,0.929963510691049,1.72243679725136,0.000000000000000E+000,0.648130706813373,0.000000000000000E+000,1.784516732490116E-002,1.784516732490116E-002,1.784516732490116E-002,0.241622204382529,5.264332211787399E-002,0.208909549344490,0.376831241831655,1.04835081602270 
 09/20  08:00:00,0.865549550768378,1.62415943487518,0.000000000000000E+000,0.583696359874184,0.000000000000000E+000,1.607107810105633E-002,1.607107810105633E-002,1.607107810105633E-002,0.200592047122709,4.370389624558903E-002,0.269481467066278,0.318589048543143,1.01851938970449 
 09/20  09:00:00,0.758156338125883,1.57735198469613,0.000000000000000E+000,0.629696440562927,0.000000000000000E+000,1.733761142253024E-002,1.733761142253024E-002,1.733761142253024E-002,0.100296023561355,2.185194812279451E-002,0.330413698414181,0.271145042915422,0.928979693476527 
 09/20  10:00:00,0.758260718657570,1.67284542657886,0.000000000000000E+000,0.830245281655619,0.000000000000000E+000,2.285937977649374E-002,2.285937977649374E-002,2.285937977649374E-002,7.750145831318095E-002,1.688559130958724E-002,0.346380350176442,0.277521925392267,0.823485069180567 
 09/20  11:00:00,0.757325390383216,1.02449368378180,0.000000000000000E+000,0.276175272506064,0.000000000000000E+000,7.604012426910048E-003,7.604012426910048E-003,7.604012426910048E-003,7.750145831318095E-002,1.688559130958724E-002,0.360615364151980,0.277606950491958,0.729197479198580 
 09/20  12:00:00,0.734438151968782,0.674764835117464,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.350008518647474,0.272930570008939,0.655966001436712 
 09/20  13:00:00,0.712891297672837,0.632503106947839,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.319023878285798,0.282368356074668,0.613054220139806 
 09/20  14:00:00,0.703996592126409,0.590430842559943,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.294229479097109,0.298268049716935,0.569886821204153 
 09/20  15:00:00,0.727373128873090,0.597051215523407,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.301026121403993,0.314847944156729,0.575365208944018 
 09/20  16:00:00,0.837630613134335,0.653132279238258,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.661930447474814E-002,1.887213949869952E-002,0.342617218823578,0.372409936647711,0.627481534215920 
 09/20  17:00:00,1.04393939005181,0.770551638838732,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.127649461734568,2.781156537098450E-002,0.418947793799472,0.452418555457185,0.739390083070729 
 09/20  18:00:00,1.20909939458911,0.877073684836998,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.237063298020327,5.165005257650900E-002,0.382084005386279,0.491190000916397,0.843241640546120 
 09/20  19:00:00,1.36630624666115,0.895559274526802,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.433096355187926,9.436066106796846E-002,0.314732547256681,0.507004669458972,0.860637952022644 
 09/20  20:00:00,1.61176354622716,0.835240583234251,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.647365121397244,0.141044365937652,0.281807230306979,0.524434814895680,0.799118712161700 
 09/20  21:00:00,1.52918588329260,0.759407930247769,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.601776057775222,0.131111652311238,0.266994958976403,0.512191200540138,0.724129371340336 
 09/20  22:00:00,1.22648514227990,0.636135109717406,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.451331980636735,9.833373923342846E-002,0.216471564029606,0.443235844690528,0.605606038073237 
 09/20  23:00:00,0.932325322135461,0.504212453234034,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.314564789770669,6.853563477971396E-002,0.146949182294076,0.385163701601401,0.477683258039698 
 09/20  24:00:00,0.627943451118245,0.363454669588061,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.159561806269983,3.476445216053948E-002,9.791613045497836E-002,0.318589048543143,0.341510984291552 
 09/21  01:00:00,0.510536846348723,0.299738375851962,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.573711719915248E-002,2.085867858142951E-002,8.349244294370009E-002,0.293336593934840,0.279534021896008 
 09/21  02:00:00,0.456462739677630,0.282794005302415,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.382473086728384E-002,1.390578086421579E-002,7.168462430934135E-002,0.289935589947189,0.262823904725663 
 09/21  03:00:00,0.444892062473365,0.287334862586087,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.382473086728384E-002,1.390578086421579E-002,6.419515189025571E-002,0.285854385162011,0.267645866064373 
 09/21  04:00:00,0.443434769299257,0.336022531748724,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.382473086728384E-002,1.390578086421579E-002,7.353604637693699E-002,0.275056197501220,0.317077289705970 
 09/21  05:00:00,0.492698516617542,0.555747147224195,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.838363722948601E-002,1.489905222685725E-002,8.536320358615601E-002,0.306940609885441,0.534605779751446 
 09/21  06:00:00,0.662817575079225,0.964042016697544,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.127649461734568,2.781156537098450E-002,0.135604843471835,0.354639690812237,0.939615245581523 
 09/21  07:00:00,0.912118343366149,1.07588945029092,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.241622204382529,5.264332211787399E-002,0.208909549344490,0.376831241831655,1.04993417587562 
 09/21  08:00:00,0.849478472667321,1.04178204976924,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.200592047122709,4.370389624558903E-002,0.269481467066278,0.318589048543143,1.01983836447274 
 09/21  09:00:00,0.740818726703354,0.948398617420256,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.100296023561355,2.185194812279451E-002,0.330413698414181,0.271145042915422,0.929722766763582 
 09/21  10:00:00,0.735401338881078,0.843059014964128,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.346380350176442,0.277521925392267,0.823943939221455 
 09/21  11:00:00,0.749721377956306,0.749048691862574,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.360615364151980,0.277606950491958,0.729927759785421 
 09/21  12:00:00,0.734438151968782,0.675074463798572,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.350008518647474,0.272930570008939,0.656275630117817 
 09/21  13:00:00,0.712891297672837,0.631775228421106,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.319023878285798,0.282368356074668,0.612326341613073 
 09/21  14:00:00,0.703996592126409,0.589336075798822,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.294229479097109,0.298268049716935,0.568792054443032 
 09/21  15:00:00,0.745030769839458,0.596242862815484,0.000000000000000E+000,0.000000000000000E+000,1.322417526183816E-002,4.433465704530420E-003,1.765764096636858E-002,4.433465704530420E-003,7.750145831318095E-002,1.688559130958724E-002,0.301026121403993,0.314847944156729,0.574556856236095 
 09/21  16:00:00,0.935435427722568,0.652416234063448,0.000000000000000E+000,0.000000000000000E+000,7.331236346712913E-002,2.449245112110320E-002,9.780481458823212E-002,2.449245112110320E-002,8.661930447474814E-002,1.887213949869952E-002,0.342617218823578,0.372409936647711,0.626765489041110 
 09/21  17:00:00,1.28557654690784,0.770354420788488,0.000000000000000E+000,0.000000000000000E+000,0.180230987884543,6.140616897148476E-002,0.241637156856028,6.140616897148476E-002,0.127649461734568,2.781156537098450E-002,0.418947793799472,0.452418555457185,0.739192865020483 
 09/21  18:00:00,1.46330908543762,0.877512739895005,0.000000000000000E+000,0.000000000000000E+000,0.188106635818424,6.610305503008365E-002,0.254209690848508,6.610305503008365E-002,0.237063298020327,5.165005257650900E-002,0.382084005386279,0.491190000916397,0.843680695604128 
 09/21  19:00:00,1.59786314631204,0.896125836804565,0.000000000000000E+000,0.000000000000000E+000,0.170151292363168,6.140560728772541E-002,0.231556899650894,6.140560728772541E-002,0.433096355187926,9.436066106796846E-002,0.314732547256681,0.507004669458972,0.861204514300410 
 09/21  20:00:00,1.81664661279967,0.835650569763399,0.000000000000000E+000,0.000000000000000E+000,0.149890286793426,5.499277977908473E-002,0.204883066572510,5.499277977908473E-002,0.647365121397244,0.141044365937652,0.281807230306979,0.524434814895680,0.799528698690847 
 09/21  21:00:00,1.67933817081978,0.759731697580400,0.000000000000000E+000,0.000000000000000E+000,0.109604355048997,4.054793247817837E-002,0.150152287527176,4.054793247817837E-002,0.601776057775222,0.131111652311238,0.266994958976403,0.512191200540138,0.724453138672967 
 09/21  22:00:00,1.29001678287088,0.636162625041879,0.000000000000000E+000,0.000000000000000E+000,4.629258022322177E-002,1.723906036775537E-002,6.353164059097709E-002,1.723906036775537E-002,0.451331980636735,9.833373923342846E-002,0.216471564029606,0.443235844690528,0.605633553397711 
 09/21  23:00:00,0.932325322135461,0.503871879601420,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.314564789770669,6.853563477971396E-002,0.146949182294076,0.385163701601401,0.477342684407084 
 09/21  24:00:00,0.627943451118245,0.362433275053355,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.159561806269983,3.476445216053948E-002,9.791613045497836E-002,0.318589048543143,0.340489589756846 
 09/22  01:00:00,0.510536846348723,0.298184709210463,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.573711719915248E-002,2.085867858142951E-002,8.349244294370009E-002,0.293336593934840,0.277980355254512 
 09/22  02:00:00,0.456462739677630,0.281306837140276,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.382473086728384E-002,1.390578086421579E-002,7.168462430934135E-002,0.289935589947189,0.261336736563524 
 09/22  03:00:00,0.444892062473365,0.286081076481173,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.382473086728384E-002,1.390578086421579E-002,6.419515189025571E-002,0.285854385162011,0.266392079959461 
 09/22  04:00:00,0.443434769299257,0.334913878186877,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.382473086728384E-002,1.390578086421579E-002,7.353604637693699E-002,0.275056197501220,0.315968636144123 
