Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 09/22  05:00:00,0.492698516617542,0.554698249692445,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.838363722948601E-002,1.489905222685725E-002,8.536320358615601E-002,0.306940609885441,0.533556882219698 
 09/22  06:00:00,0.662817575079225,0.963850251542529,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.127649461734568,2.781156537098450E-002,0.135604843471835,0.354639690812237,0.939423480426508 
 09/22  07:00:00,0.912118343366149,1.07620717186436,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.241622204382529,5.264332211787399E-002,0.208909549344490,0.376831241831655,1.05025189744906 
 09/22  08:00:00,0.849478472667321,1.04217236358887,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.200592047122709,4.370389624558903E-002,0.269481467066278,0.318589048543143,1.02022867829237 
 09/22  09:00:00,0.740818726703354,0.948978887222486,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.100296023561355,2.185194812279451E-002,0.330413698414181,0.271145042915422,0.930303036565812 
 09/22  10:00:00,0.735401338881078,0.843463521363419,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.346380350176442,0.277521925392267,0.824348445620746 
 09/22  11:00:00,0.749721377956306,0.749166258290141,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.360615364151980,0.277606950491958,0.730045326212988 
 09/22  12:00:00,0.734438151968782,0.675174708128581,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.350008518647474,0.272930570008939,0.656375874447827 
 09/22  13:00:00,0.712891297672837,0.632423738402700,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.319023878285798,0.282368356074668,0.612974851594669 
 09/22  14:00:00,0.703996592126409,0.589854223113090,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.294229479097109,0.298268049716935,0.569310201757300 
 09/22  15:00:00,0.727373128873090,0.596351945669280,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.301026121403993,0.314847944156729,0.574665939089895 
 09/22  16:00:00,0.841569898700416,0.652804611646763,0.000000000000000E+000,0.000000000000000E+000,2.922952966197669E-003,1.016332599882724E-003,3.939285566080376E-003,1.016332599882724E-003,8.661930447474814E-002,1.887213949869952E-002,0.342617218823578,0.372409936647711,0.627153866624425 
 09/22  17:00:00,1.19503414079484,0.770839823193582,0.000000000000000E+000,0.000000000000000E+000,0.112433287656993,3.866146308603405E-002,0.151094750743028,3.866146308603405E-002,0.127649461734568,2.781156537098450E-002,0.418947793799472,0.452418555457185,0.739678267425579 
 09/22  18:00:00,1.39285139765882,0.878107562338213,0.000000000000000E+000,0.000000000000000E+000,0.135655312795991,4.809669027370922E-002,0.183752003069701,4.809669027370922E-002,0.237063298020327,5.165005257650900E-002,0.382084005386279,0.491190000916397,0.844275518047335 
 09/22  19:00:00,1.53166887782061,0.896905479350940,0.000000000000000E+000,0.000000000000000E+000,0.120968620766205,4.439401039325074E-002,0.165362631159456,4.439401039325074E-002,0.433096355187926,9.436066106796846E-002,0.314732547256681,0.507004669458972,0.861984156846785 
 09/22  20:00:00,1.72093488856253,0.836596033523241,0.000000000000000E+000,0.000000000000000E+000,7.913227116263934E-002,3.003907117273938E-002,0.109171342335379,3.003907117273938E-002,0.647365121397244,0.141044365937652,0.281807230306979,0.524434814895680,0.800474162450690 
 09/22  21:00:00,1.57070107606180,0.760692465898800,0.000000000000000E+000,0.000000000000000E+000,3.004818412537279E-002,1.146700864382816E-002,4.151519276920097E-002,1.146700864382816E-002,0.601776057775222,0.131111652311238,0.266994958976403,0.512191200540138,0.725413906991367 
 09/22  22:00:00,1.22648514227990,0.636938643731391,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.451331980636735,9.833373923342846E-002,0.216471564029606,0.443235844690528,0.606409572087225 
 09/22  23:00:00,0.932325322135461,0.504350537037748,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.314564789770669,6.853563477971396E-002,0.146949182294076,0.385163701601401,0.477821341843412 
 09/22  24:00:00,0.627943451118245,0.362945643408891,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.159561806269983,3.476445216053948E-002,9.791613045497836E-002,0.318589048543143,0.341001958112382 
 09/23  01:00:00,0.514483873581683,0.305174971803179,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.573711719915248E-002,2.085867858142951E-002,8.743947017666101E-002,0.293336593934840,0.284970617847229 
 09/23  02:00:00,0.459073980193851,0.286628985918000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.382473086728384E-002,1.390578086421579E-002,7.429586482556264E-002,0.289935589947189,0.266658885341248 
 09/23  03:00:00,0.446257467737664,0.291505802564503,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.382473086728384E-002,1.390578086421579E-002,6.556055715455404E-002,0.285854385162011,0.271816806042790 
 09/23  04:00:00,0.446105927051656,0.345561559876905,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.382473086728384E-002,1.390578086421579E-002,7.620720412933703E-002,0.275056197501220,0.326616317834151 
 09/23  05:00:00,0.496795212495069,0.585021346024005,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.838363722948601E-002,1.489905222685725E-002,8.945989946368259E-002,0.306940609885441,0.563879978551258 
 09/23  06:00:00,0.673443095797140,1.03323057147599,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.127649461734568,2.781156537098450E-002,0.146230364189749,0.354639690812237,1.00880380035997 
 09/23  07:00:00,0.933279722214808,1.16017852709105,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.241622204382529,5.264332211787399E-002,0.230070928193149,0.376831241831655,1.13422325267575 
 09/23  08:00:00,0.881915799509353,1.12956126516839,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.200592047122709,4.370389624558903E-002,0.301918793908311,0.318589048543143,1.10761757987189 
 09/23  09:00:00,0.785849821194082,1.02929124107277,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.100296023561355,2.185194812279451E-002,0.375444792904911,0.271145042915422,1.01061539041609 
 09/23  10:00:00,0.786317608903362,0.912378920599294,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.397296620198725,0.277521925392267,0.893263844856618 
 09/23  11:00:00,0.802210179466325,0.806353452605418,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.413104165661999,0.277606950491958,0.787232520528265 
 09/23  12:00:00,0.782248696308279,0.724715713212004,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.397819062986971,0.272930570008939,0.705916879531249 
 09/23  13:00:00,0.756479365057980,0.675578218085159,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.362611945670944,0.282368356074668,0.656129331277126 
 09/23  14:00:00,0.743122195602075,0.629152636977724,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.333355082572772,0.298268049716935,0.608608615621934 
 09/23  15:00:00,0.764432131375532,0.635770169592534,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.338085123906433,0.314847944156729,0.614084163013146 
 09/23  16:00:00,0.873548561116393,0.700758712632305,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.661930447474814E-002,1.887213949869952E-002,0.378535166805636,0.372409936647711,0.675107967609967 
 09/23  17:00:00,1.07929134854853,0.828628920921931,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.127649461734568,2.781156537098450E-002,0.454299752296194,0.452418555457185,0.797467365153926 
 09/23  18:00:00,1.24713447303375,0.952700209162958,0.000000000000000E+000,0.000000000000000E+000,2.708770474115640E-003,1.015964982716189E-003,3.724735456831815E-003,1.015964982716189E-003,0.237063298020327,5.165005257650900E-002,0.416394348374079,0.491190000916397,0.918868164872080 
 09/23  19:00:00,1.40055102825050,0.980065471217039,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.433096355187926,9.436066106796846E-002,0.348977328846029,0.507004669458972,0.945144148712883 
 09/23  20:00:00,1.64661894443903,0.915663405669833,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.647365121397244,0.141044365937652,0.316662628518856,0.524434814895680,0.879541534597279 
 09/23  21:00:00,1.56479276924639,0.827045809497938,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.601776057775222,0.131111652311238,0.302601844930188,0.512191200540138,0.791767250590502 
 09/23  22:00:00,1.25477837683874,0.689164303038224,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.451331980636735,9.833373923342846E-002,0.244764798588447,0.443235844690528,0.658635231394055 
 09/23  23:00:00,0.947860179899104,0.537218542472285,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.314564789770669,6.853563477971396E-002,0.162484040057721,0.385163701601401,0.510689347277948 
 09/23  24:00:00,0.634517139453991,0.375840274697726,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.159561806269983,3.476445216053948E-002,0.104489818790726,0.318589048543143,0.353896589401220 
 09/24  01:00:00,0.514483873581683,0.306017715402243,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.573711719915248E-002,2.085867858142951E-002,8.743947017666101E-002,0.293336593934840,0.285813361446292 
 09/24  02:00:00,0.459073980193851,0.287555163696150,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.382473086728384E-002,1.390578086421579E-002,7.429586482556264E-002,0.289935589947189,0.267585063119397 
 09/24  03:00:00,0.452087860331179,0.500446170789783,0.000000000000000E+000,0.207603575439208,0.000000000000000E+000,5.830392593516092E-003,5.830392593516092E-003,5.830392593516092E-003,6.382473086728384E-002,1.390578086421579E-002,6.556055715455404E-002,0.285854385162011,0.273153598828863 
 09/24  04:00:00,0.462094696947378,0.926008005008389,0.000000000000000E+000,0.579014220598834,0.000000000000000E+000,1.598876989572213E-002,1.598876989572213E-002,1.598876989572213E-002,6.382473086728384E-002,1.390578086421579E-002,7.620720412933703E-002,0.275056197501220,0.328048542366802 
 09/24  05:00:00,0.520889147334085,1.46207110031191,0.000000000000000E+000,0.875083922319794,0.000000000000000E+000,2.409393483901720E-002,2.409393483901720E-002,2.409393483901720E-002,6.838363722948601E-002,1.489905222685725E-002,8.945989946368259E-002,0.306940609885441,0.565845810519372 
 09/24  06:00:00,0.709865807670553,2.35900405274037,0.000000000000000E+000,1.32286111756629,0.000000000000000E+000,3.642271187341480E-002,3.642271187341480E-002,3.642271187341480E-002,0.127649461734568,2.781156537098450E-002,0.146230364189749,0.354639690812237,1.01171616405806 
 09/24  07:00:00,0.972238020964228,2.57824051520615,0.000000000000000E+000,1.41495281299341,0.000000000000000E+000,3.895829874941823E-002,3.895829874941823E-002,3.895829874941823E-002,0.241622204382529,5.264332211787399E-002,0.230070928193149,0.376831241831655,1.13733242779744 
 09/24  08:00:00,0.919592819529634,2.50032490416527,0.000000000000000E+000,1.36841718386640,0.000000000000000E+000,3.767702002028051E-002,3.767702002028051E-002,3.767702002028051E-002,0.200592047122709,4.370389624558903E-002,0.301918793908311,0.318589048543143,1.10996403500236 
 09/24  09:00:00,0.827064236831127,2.52808226990661,0.000000000000000E+000,1.49689424881233,0.000000000000000E+000,4.121441563704530E-002,4.121441563704530E-002,4.121441563704530E-002,0.100296023561355,2.185194812279451E-002,0.375444792904911,0.271145042915422,1.01251217043760 
 09/24  10:00:00,0.832726045570837,2.59968534117620,0.000000000000000E+000,1.68553941309500,0.000000000000000E+000,4.640843666747768E-002,4.640843666747768E-002,4.640843666747768E-002,7.750145831318095E-002,1.688559130958724E-002,0.397296620198725,0.277521925392267,0.895030852338531 
 09/24  11:00:00,0.844670518435535,2.34994261893721,0.000000000000000E+000,1.54214578135385,0.000000000000000E+000,4.246033896921066E-002,4.246033896921066E-002,4.246033896921066E-002,7.750145831318095E-002,1.688559130958724E-002,0.413104165661999,0.277606950491958,0.788675905506200 
 09/24  12:00:00,0.818604565617245,2.04645483482129,0.000000000000000E+000,1.32043341723982,0.000000000000000E+000,3.635586930896745E-002,3.635586930896745E-002,3.635586930896745E-002,7.750145831318095E-002,1.688559130958724E-002,0.397819062986971,0.272930570008939,0.707222583900712 
 09/24  13:00:00,0.787770566272668,1.81330448581101,0.000000000000000E+000,1.13648630977054,0.000000000000000E+000,3.129120121468734E-002,3.129120121468734E-002,3.129120121468734E-002,7.750145831318095E-002,1.688559130958724E-002,0.362611945670944,0.282368356074668,0.657369289232433 
 09/24  14:00:00,0.763470571736866,1.36965014676636,0.000000000000000E+000,0.739046441349011,0.000000000000000E+000,2.034837613479008E-002,2.034837613479008E-002,2.034837613479008E-002,7.750145831318095E-002,1.688559130958724E-002,0.333355082572772,0.298268049716935,0.610059684061562 
 09/24  15:00:00,0.774042614886997,0.986641630598512,0.000000000000000E+000,0.349049653483038,0.000000000000000E+000,9.610483511464270E-003,9.610483511464270E-003,9.610483511464270E-003,7.750145831318095E-002,1.688559130958724E-002,0.338085123906433,0.314847944156729,0.615905970536085 
 09/24  16:00:00,0.882820679946610,1.03992512920698,0.000000000000000E+000,0.336760357673976,0.000000000000000E+000,9.272118830216324E-003,9.272118830216324E-003,9.272118830216324E-003,8.661930447474814E-002,1.887213949869952E-002,0.378535166805636,0.372409936647711,0.677514026510660 
 09/24  17:00:00,1.10696291527736,1.83738675770539,0.000000000000000E+000,1.00502235569186,0.000000000000000E+000,2.767156672882617E-002,2.767156672882617E-002,2.767156672882617E-002,0.127649461734568,2.781156537098450E-002,0.454299752296194,0.452418555457185,0.801202846245531 
 09/24  18:00:00,1.26057817002711,1.58018919302799,0.000000000000000E+000,0.623551914993502,0.000000000000000E+000,1.716843245019355E-002,1.716843245019355E-002,1.716843245019355E-002,0.237063298020327,5.165005257650900E-002,0.416394348374079,0.491190000916397,0.922805233743610 
 09/24  19:00:00,1.41949662472363,1.67216049782014,0.000000000000000E+000,0.688097937641576,0.000000000000000E+000,1.894559647313413E-002,1.894559647313413E-002,1.894559647313413E-002,0.433096355187926,9.436066106796846E-002,0.348977328846029,0.507004669458972,0.949141237674405 
 09/24  20:00:00,1.66958518330331,1.75339653119612,0.000000000000000E+000,0.834126369169739,0.000000000000000E+000,2.296623886427345E-002,2.296623886427345E-002,2.296623886427345E-002,0.647365121397244,0.141044365937652,0.316662628518856,0.524434814895680,0.883148290953831 
 09/24  21:00:00,1.59122405150230,1.79028972992214,0.000000000000000E+000,0.959975624695083,0.000000000000000E+000,2.643128225591550E-002,2.643128225591550E-002,2.643128225591550E-002,0.601776057775222,0.131111652311238,0.302601844930188,0.512191200540138,0.795035546319625 
 09/24  22:00:00,1.28822125452672,1.90663543375874,0.000000000000000E+000,1.21463450351276,0.000000000000000E+000,3.344287768797991E-002,3.344287768797991E-002,3.344287768797991E-002,0.451331980636735,9.833373923342846E-002,0.244764798588447,0.443235844690528,0.661471858601808 
 09/24  23:00:00,0.992875232804520,2.17438166262743,0.000000000000000E+000,1.63493216542254,0.000000000000000E+000,4.501505290541545E-002,4.501505290541545E-002,4.501505290541545E-002,0.314564789770669,6.853563477971396E-002,0.162484040057721,0.385163701601401,0.512920302010555 
 09/24  24:00:00,0.689960409518911,2.39063920286567,0.000000000000000E+000,2.01368164057937,0.000000000000000E+000,5.544327006491834E-002,5.544327006491834E-002,5.544327006491834E-002,0.159561806269983,3.476445216053948E-002,0.104489818790726,0.318589048543143,0.355013876989794 
 09/25  01:00:00,0.573127622752351,2.57368677972134,0.000000000000000E+000,2.27327675957810,0.000000000000000E+000,6.259077640362662E-002,6.259077640362662E-002,6.259077640362662E-002,9.573711719915248E-002,2.085867858142951E-002,8.349244294370009E-002,0.293336593934840,0.280205666187287 
 09/25  02:00:00,0.524529862985780,2.75496668225271,0.000000000000000E+000,2.47217590831463,0.000000000000000E+000,6.806712330814980E-002,6.806712330814980E-002,6.806712330814980E-002,6.382473086728384E-002,1.390578086421579E-002,7.168462430934135E-002,0.289935589947189,0.262820673361328 
 09/25  03:00:00,0.518762113594981,2.97014254893505,0.000000000000000E+000,2.68293637006050,0.000000000000000E+000,7.387005112161528E-002,7.387005112161528E-002,7.387005112161528E-002,6.382473086728384E-002,1.390578086421579E-002,6.419515189025571E-002,0.285854385162011,0.267517182352831 
 09/25  04:00:00,0.521767679348243,3.18117081145928,0.000000000000000E+000,2.84502596318914,0.000000000000000E+000,7.833291004898679E-002,7.833291004898679E-002,7.833291004898679E-002,6.382473086728384E-002,1.390578086421579E-002,7.353604637693699E-002,0.275056197501220,0.317199606227401 
 09/25  05:00:00,0.574935568623993,3.54424487650736,0.000000000000000E+000,2.98682313663788,0.000000000000000E+000,8.223705200645064E-002,8.223705200645064E-002,8.223705200645064E-002,6.838363722948601E-002,1.489905222685725E-002,8.536320358615601E-002,0.306940609885441,0.536280372396738 
 09/25  06:00:00,0.752201665964179,4.21576212907695,0.000000000000000E+000,3.24640127763311,0.000000000000000E+000,8.938409088495412E-002,8.938409088495412E-002,8.938409088495412E-002,0.127649461734568,2.781156537098450E-002,0.135604843471835,0.354639690812237,0.944934080327809 
 09/25  07:00:00,1.00167859605692,4.33504078859958,0.000000000000000E+000,3.25279941745656,0.000000000000000E+000,8.956025269077095E-002,8.956025269077095E-002,8.956025269077095E-002,0.241622204382529,5.264332211787399E-002,0.208909549344490,0.376831241831655,1.05628609672770 
 09/25  08:00:00,0.927825838806022,3.89309383300180,0.000000000000000E+000,2.84555100369295,0.000000000000000E+000,7.834736613869943E-002,7.834736613869943E-002,7.834736613869943E-002,0.200592047122709,4.370389624558903E-002,0.269481467066278,0.318589048543143,1.02559914401233 
 09/25  09:00:00,0.809651382214760,3.45367574716475,0.000000000000000E+000,2.49997979039385,0.000000000000000E+000,6.883265551140674E-002,6.883265551140674E-002,6.883265551140674E-002,0.100296023561355,2.185194812279451E-002,0.330413698414181,0.271145042915422,0.935020106114236 
 09/25  10:00:00,0.802236619463657,3.27497802431874,0.000000000000000E+000,2.42743577885153,0.000000000000000E+000,6.683528058257947E-002,6.683528058257947E-002,6.683528058257947E-002,7.750145831318095E-002,1.688559130958724E-002,0.346380350176442,0.277521925392267,0.828427169724539 
 09/25  11:00:00,0.787536351771761,2.12596662804431,0.000000000000000E+000,1.37342762109832,0.000000000000000E+000,3.781497381545596E-002,3.781497381545596E-002,3.781497381545596E-002,7.750145831318095E-002,1.688559130958724E-002,0.360615364151980,0.277606950491958,0.733418074868826 
 09/25  12:00:00,0.751715069334785,1.30635671333921,0.000000000000000E+000,0.627492052055865,0.000000000000000E+000,1.727691736600106E-002,1.727691736600106E-002,1.727691736600106E-002,7.750145831318095E-002,1.688559130958724E-002,0.350008518647474,0.272930570008939,0.660065827602590 
 09/25  13:00:00,0.716429885454275,0.765158438749334,0.000000000000000E+000,0.128520363981386,0.000000000000000E+000,3.538587781438710E-003,3.538587781438710E-003,3.538587781438710E-003,7.750145831318095E-002,1.688559130958724E-002,0.319023878285798,0.282368356074668,0.617189187959914 
 09/25  14:00:00,0.703996592126409,0.594673172954005,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.294229479097109,0.298268049716935,0.574129151598212 
 09/25  15:00:00,0.727373128873090,0.601688288341868,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.301026121403993,0.314847944156729,0.580002281762479 
 09/25  16:00:00,0.837630613134335,0.658838412022391,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.661930447474814E-002,1.887213949869952E-002,0.342617218823578,0.372409936647711,0.633187667000053 
 09/25  17:00:00,1.04393939005181,0.778037921608134,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.127649461734568,2.781156537098450E-002,0.418947793799472,0.452418555457185,0.746876365840129 
 09/25  18:00:00,1.20909939458911,0.885930007224169,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.237063298020327,5.165005257650900E-002,0.382084005386279,0.491190000916397,0.852097962933292 
 09/25  19:00:00,1.36630624666115,0.904672787819551,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.433096355187926,9.436066106796846E-002,0.314732547256681,0.507004669458972,0.869751465315396 
 09/25  20:00:00,1.61176354622716,0.843804345889159,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.647365121397244,0.141044365937652,0.281807230306979,0.524434814895680,0.807682474816604 
 09/25  21:00:00,1.52918588329260,0.767318246353553,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.601776057775222,0.131111652311238,0.266994958976403,0.512191200540138,0.732039687446118 
 09/25  22:00:00,1.22927739526996,0.744140072635435,0.000000000000000E+000,0.101413725693996,0.000000000000000E+000,2.792252990062522E-003,2.792252990062522E-003,2.792252990062522E-003,0.451331980636735,9.833373923342846E-002,0.216471564029606,0.443235844690528,0.612197275297273 
 09/25  23:00:00,0.948383358190229,1.09256053887252,0.000000000000000E+000,0.583222676970271,0.000000000000000E+000,1.605803605476779E-002,1.605803605476779E-002,1.605803605476779E-002,0.314564789770669,6.853563477971396E-002,0.146949182294076,0.385163701601401,0.482808666707908 
 09/25  24:00:00,0.654947983162151,1.34765216976300,0.000000000000000E+000,0.980795871628406,0.000000000000000E+000,2.700453204390607E-002,2.700453204390607E-002,2.700453204390607E-002,0.159561806269983,3.476445216053948E-002,9.791613045497836E-002,0.318589048543143,0.344912612838083 
 09/26  01:00:00,0.545951812753254,1.58809408814236,0.000000000000000E+000,1.28626012800174,0.000000000000000E+000,3.541496640452990E-002,3.541496640452990E-002,3.541496640452990E-002,9.573711719915248E-002,2.085867858142951E-002,8.349244294370009E-002,0.293336593934840,0.281629606184669 
 09/26  02:00:00,0.497677572020647,1.78099838335797,0.000000000000000E+000,1.49690938343842,0.000000000000000E+000,4.121483234301561E-002,4.121483234301561E-002,4.121483234301561E-002,6.382473086728384E-002,1.390578086421579E-002,7.168462430934135E-002,0.289935589947189,0.264118899342792 
 09/26  03:00:00,0.491053838622801,1.96469202042052,0.000000000000000E+000,1.67658078284004,0.000000000000000E+000,4.616177614943554E-002,4.616177614943554E-002,4.616177614943554E-002,6.382473086728384E-002,1.390578086421579E-002,6.419515189025571E-002,0.285854385162011,0.268422241058771 
 09/26  04:00:00,0.491153496666930,2.07034554937038,0.000000000000000E+000,1.73312874762949,0.000000000000000E+000,4.771872736767330E-002,4.771872736767330E-002,4.771872736767330E-002,6.382473086728384E-002,1.390578086421579E-002,7.353604637693699E-002,0.275056197501220,0.318271559698127 
 09/26  05:00:00,0.539734537096601,2.26723382418195,0.000000000000000E+000,1.70833305419567,0.000000000000000E+000,4.703602047905961E-002,4.703602047905961E-002,4.703602047905961E-002,6.838363722948601E-002,1.489905222685725E-002,8.536320358615601E-002,0.306940609885441,0.537759402513528 
 09/26  06:00:00,0.705218099312878,2.51178364584584,0.000000000000000E+000,1.53997332950017,0.000000000000000E+000,4.240052423365391E-002,4.240052423365391E-002,4.240052423365391E-002,0.127649461734568,2.781156537098450E-002,0.135604843471835,0.354639690812237,0.947383545229655 
 09/26  07:00:00,0.953390401970545,2.58423228019398,0.000000000000000E+000,1.49898782274703,0.000000000000000E+000,4.127205860439575E-002,4.127205860439575E-002,4.127205860439575E-002,0.241622204382529,5.264332211787399E-002,0.208909549344490,0.376831241831655,1.05928918303165 
 09/26  08:00:00,0.890713175982507,2.54871843356402,0.000000000000000E+000,1.49763109072216,0.000000000000000E+000,4.123470331518571E-002,4.123470331518571E-002,4.123470331518571E-002,0.200592047122709,4.370389624558903E-002,0.269481467066278,0.318589048543143,1.02914365754536 
 09/26  09:00:00,0.772990681324536,2.12510550174947,0.000000000000000E+000,1.16847498869334,0.000000000000000E+000,3.217195462118227E-002,3.217195462118227E-002,3.217195462118227E-002,0.100296023561355,2.185194812279451E-002,0.330413698414181,0.271145042915422,0.937954662399460 
 09/26  10:00:00,0.754070063187054,1.52797921292875,0.000000000000000E+000,0.678042030059987,0.000000000000000E+000,1.866872430597588E-002,1.866872430597588E-002,1.866872430597588E-002,7.750145831318095E-002,1.688559130958724E-002,0.346380350176442,0.277521925392267,0.830822107126087 
 09/26  11:00:00,0.751918055268968,0.834602811362737,0.000000000000000E+000,7.978260967665141E-002,0.000000000000000E+000,2.196677312662925E-003,2.196677312662925E-003,2.196677312662925E-003,7.750145831318095E-002,1.688559130958724E-002,0.360615364151980,0.277606950491958,0.735699269608931 
 09/26  12:00:00,0.734438151968782,0.680844732564600,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.350008518647474,0.272930570008939,0.662045898883845 
 09/26  13:00:00,0.712891297672837,0.637790141267066,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.319023878285798,0.282368356074668,0.618341254459033 
 09/26  14:00:00,0.703996592126409,0.594838780802186,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.294229479097109,0.298268049716935,0.574294759446396 
 09/26  15:00:00,0.727373128873090,0.601787657409794,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.301026121403993,0.314847944156729,0.580101650830405 
 09/26  16:00:00,0.837630613134335,0.658805378713592,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.661930447474814E-002,1.887213949869952E-002,0.342617218823578,0.372409936647711,0.633154633691254 
 09/26  17:00:00,1.04393939005181,0.778074497020727,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.127649461734568,2.781156537098450E-002,0.418947793799472,0.452418555457185,0.746912941252722 
 09/26  18:00:00,1.20909939458911,0.886294148594796,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.237063298020327,5.165005257650900E-002,0.382084005386279,0.491190000916397,0.852462104303918 
 09/26  19:00:00,1.36630624666115,0.905533218299853,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.433096355187926,9.436066106796846E-002,0.314732547256681,0.507004669458972,0.870611895795698 
 09/26  20:00:00,1.61176354622716,0.844375702487702,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.647365121397244,0.141044365937652,0.281807230306979,0.524434814895680,0.808253831415151 
 09/26  21:00:00,1.52918588329260,0.767494174828887,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.601776057775222,0.131111652311238,0.266994958976403,0.512191200540138,0.732215615921455 
 09/26  22:00:00,1.22648514227990,0.642371367490783,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.451331980636735,9.833373923342846E-002,0.216471564029606,0.443235844690528,0.611842295846617 
 09/26  23:00:00,0.932325322135461,0.508558812217719,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.314564789770669,6.853563477971396E-002,0.146949182294076,0.385163701601401,0.482029617023382 
 09/26  24:00:00,0.627943451118245,0.365832125327322,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.159561806269983,3.476445216053948E-002,9.791613045497836E-002,0.318589048543143,0.343888440030815 
 09/27  01:00:00,0.510536846348723,0.301020503256779,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.573711719915248E-002,2.085867858142951E-002,8.349244294370009E-002,0.293336593934840,0.280816149300829 
 09/27  02:00:00,0.456462739677630,0.283697567878273,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.382473086728384E-002,1.390578086421579E-002,7.168462430934135E-002,0.289935589947189,0.263727467301521 
 09/27  03:00:00,0.444892062473365,0.288492364818213,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.382473086728384E-002,1.390578086421579E-002,6.419515189025571E-002,0.285854385162011,0.268803368296500 
 09/27  04:00:00,0.443982028552189,0.357948659143920,0.000000000000000E+000,1.987627910428700E-002,0.000000000000000E+000,5.472592529311715E-004,5.472592529311715E-004,5.472592529311715E-004,6.382473086728384E-002,1.390578086421579E-002,7.353604637693699E-002,0.275056197501220,0.319127137996878 
 09/27  05:00:00,0.502677876697644,0.923363663715668,0.000000000000000E+000,0.362447131175806,0.000000000000000E+000,9.979360080103536E-003,9.979360080103536E-003,9.979360080103536E-003,6.838363722948601E-002,1.489905222685725E-002,8.536320358615601E-002,0.306940609885441,0.539775165067114 
 09/27  06:00:00,0.677286624021057,1.50046674291204,0.000000000000000E+000,0.525511178844529,0.000000000000000E+000,1.446904894183175E-002,1.446904894183175E-002,1.446904894183175E-002,0.127649461734568,2.781156537098450E-002,0.135604843471835,0.354639690812237,0.950528792951490 
 09/27  07:00:00,0.924205400812007,1.52750115059822,0.000000000000000E+000,0.438998017953364,0.000000000000000E+000,1.208705744585791E-002,1.208705744585791E-002,1.208705744585791E-002,0.241622204382529,5.264332211787399E-002,0.208909549344490,0.376831241831655,1.06254785822956 
 09/27  08:00:00,0.869837693795118,1.79363547222907,0.000000000000000E+000,0.739440327988172,0.000000000000000E+000,2.035922112779684E-002,2.035922112779684E-002,2.035922112779684E-002,0.200592047122709,4.370389624558903E-002,0.269481467066278,0.318589048543143,1.03225145894439 
 09/27  09:00:00,0.778444733038049,2.32686989818192,0.000000000000000E+000,1.36656438330180,0.000000000000000E+000,3.762600633469598E-002,3.762600633469598E-002,3.762600633469598E-002,0.100296023561355,2.185194812279451E-002,0.330413698414181,0.271145042915422,0.941629664223445 
 09/27  10:00:00,0.794060844796904,2.98394128009114,0.000000000000000E+000,2.13049428667988,0.000000000000000E+000,5.865950591582747E-002,5.865950591582747E-002,5.865950591582747E-002,7.750145831318095E-002,1.688559130958724E-002,0.346380350176442,0.277521925392267,0.834331917668592 
 09/27  11:00:00,0.793042874683037,2.33035717382923,0.000000000000000E+000,1.57342275264233,0.000000000000000E+000,4.332149672673020E-002,4.332149672673020E-002,4.332149672673020E-002,7.750145831318095E-002,1.688559130958724E-002,0.360615364151980,0.277606950491958,0.737813489109747 
 09/27  12:00:00,0.765304529942498,1.80312158972154,0.000000000000000E+000,1.12105686702955,0.000000000000000E+000,3.086637797371374E-002,3.086637797371374E-002,3.086637797371374E-002,7.750145831318095E-002,1.688559130958724E-002,0.350008518647474,0.272930570008939,0.663265889011237 
 09/27  13:00:00,0.736281641767634,1.48888880109514,0.000000000000000E+000,0.849529734003430,0.000000000000000E+000,2.339034409479883E-002,2.339034409479883E-002,2.339034409479883E-002,7.750145831318095E-002,1.688559130958724E-002,0.319023878285798,0.282368356074668,0.619910180283678 
 09/27  14:00:00,0.717243525476372,1.07798314093856,0.000000000000000E+000,0.481124335732102,0.000000000000000E+000,1.324693334996323E-002,1.324693334996323E-002,1.324693334996323E-002,7.750145831318095E-002,1.688559130958724E-002,0.294229479097109,0.298268049716935,0.576314783850669 
 09/27  15:00:00,0.734826169563979,0.874715992431976,0.000000000000000E+000,0.270692027872159,0.000000000000000E+000,7.453040690890199E-003,7.453040690890199E-003,7.453040690890199E-003,7.750145831318095E-002,1.688559130958724E-002,0.301026121403993,0.314847944156729,0.582337957980430 
 09/27  16:00:00,0.841206675545499,0.791353335034178,0.000000000000000E+000,0.129881430415159,0.000000000000000E+000,3.576062411163335E-003,3.576062411163335E-003,3.576062411163335E-003,8.661930447474814E-002,1.887213949869952E-002,0.342617218823578,0.372409936647711,0.635821159596682 
 09/27  17:00:00,1.05775088061999,1.28301544125874,0.000000000000000E+000,0.501628871341984,0.000000000000000E+000,1.381149056817739E-002,1.381149056817739E-002,1.381149056817739E-002,0.127649461734568,2.781156537098450E-002,0.418947793799472,0.452418555457185,0.750225014148753 
 09/27  18:00:00,1.21427158535798,1.07756935040731,0.000000000000000E+000,0.187852296241471,0.000000000000000E+000,5.172190768861721E-003,5.172190768861721E-003,5.172190768861721E-003,0.237063298020327,5.165005257650900E-002,0.382084005386279,0.491190000916397,0.855885009874963 
 09/27  19:00:00,1.37370050540246,1.17747960990752,0.000000000000000E+000,0.268557086471339,0.000000000000000E+000,7.394258741314316E-003,7.394258741314316E-003,7.394258741314316E-003,0.433096355187926,9.436066106796846E-002,0.314732547256681,0.507004669458972,0.874001200932026 
 09/27  20:00:00,1.62695308531352,1.39975900051672,0.000000000000000E+000,0.551679147915510,0.000000000000000E+000,1.518953908635891E-002,1.518953908635891E-002,1.518953908635891E-002,0.647365121397244,0.141044365937652,0.281807230306979,0.524434814895680,0.811957981528663 
 09/27  21:00:00,1.55555583343461,1.72887359598379,0.000000000000000E+000,0.957748062150423,0.000000000000000E+000,2.636995014200968E-002,2.636995014200968E-002,2.636995014200968E-002,0.601776057775222,0.131111652311238,0.266994958976403,0.512191200540138,0.735846974925937 
 09/27  22:00:00,1.27479091421224,2.40037577864215,0.000000000000000E+000,1.75445001639113,0.000000000000000E+000,4.830577193234330E-002,4.830577193234330E-002,4.830577193234330E-002,0.451331980636735,9.833373923342846E-002,0.216471564029606,0.443235844690528,0.615396690606853 
 09/27  23:00:00,1.00068370624736,2.99404902277686,0.000000000000000E+000,2.48275440652458,0.000000000000000E+000,6.835838411190159E-002,6.835838411190159E-002,6.835838411190159E-002,0.314564789770669,6.853563477971396E-002,0.146949182294076,0.385163701601401,0.484765421057946 
 09/27  24:00:00,0.717541659318949,3.62172307476906,0.000000000000000E+000,3.25417794930400,0.000000000000000E+000,8.959820820070338E-002,8.959820820070338E-002,8.959820820070338E-002,0.159561806269983,3.476445216053948E-002,9.791613045497836E-002,0.318589048543143,0.345601440168559 
 09/28  01:00:00,0.614242028699680,4.06851168453255,0.000000000000000E+000,3.76653868879918,0.000000000000000E+000,0.103705182350957,0.103705182350957,0.103705182350957,9.573711719915248E-002,2.085867858142951E-002,8.349244294370009E-002,0.293336593934840,0.281768641777419 
 09/28  02:00:00,0.572494273817475,4.49804751086316,0.000000000000000E+000,4.21422779991293,0.000000000000000E+000,0.116031534139843,0.116031534139843,0.116031534139843,6.382473086728384E-002,1.390578086421579E-002,7.168462430934135E-002,0.289935589947189,0.263849610373469 
 09/28  03:00:00,0.566998348027779,4.72334695152173,0.000000000000000E+000,4.43486080695386,0.000000000000000E+000,0.122106285554414,0.122106285554414,0.122106285554414,6.382473086728384E-002,1.390578086421579E-002,6.419515189025571E-002,0.285854385162011,0.268797148046141 
 09/28  04:00:00,0.568974764369775,4.89693902676717,0.000000000000000E+000,4.55957202625179,0.000000000000000E+000,0.125539995070517,0.125539995070517,0.125539995070517,6.382473086728384E-002,1.390578086421579E-002,7.353604637693699E-002,0.275056197501220,0.318421758472622 
 09/28  05:00:00,0.618045500978625,5.11246558349925,0.000000000000000E+000,4.55256193969719,0.000000000000000E+000,0.125346984361083,0.125346984361083,0.125346984361083,6.838363722948601E-002,1.489905222685725E-002,8.536320358615601E-002,0.306940609885441,0.538762276329299 
 09/28  06:00:00,0.797345841975680,5.86093223386590,0.000000000000000E+000,4.88602315251531,0.000000000000000E+000,0.134528266896454,0.134528266896454,0.134528266896454,0.127649461734568,2.781156537098450E-002,0.135604843471835,0.354639690812237,0.950482310234584 
 09/28  07:00:00,1.04571902770242,5.94124957157302,0.000000000000000E+000,4.85233365387337,0.000000000000000E+000,0.133600684336274,0.133600684336274,0.133600684336274,0.241622204382529,5.264332211787399E-002,0.208909549344490,0.376831241831655,1.06296064328432 
 09/28  08:00:00,0.967694544503302,5.34766176843452,0.000000000000000E+000,4.29356950264283,0.000000000000000E+000,0.118216071835980,0.118216071835980,0.118216071835980,0.200592047122709,4.370389624558903E-002,0.269481467066278,0.318589048543143,1.03214858049516 
 09/28  09:00:00,0.850199137636730,4.93245081706016,0.000000000000000E+000,3.97266115576641,0.000000000000000E+000,0.109380410933377,0.109380410933377,0.109380410933377,0.100296023561355,2.185194812279451E-002,0.330413698414181,0.271145042915422,0.941113810637082 
 09/28  10:00:00,0.837600475127589,4.56442337150972,0.000000000000000E+000,3.71183958128190,0.000000000000000E+000,0.102199136246510,0.102199136246510,0.102199136246510,7.750145831318095E-002,1.688559130958724E-002,0.346380350176442,0.277521925392267,0.833468714485141 
 09/28  11:00:00,0.813850663153387,3.08593161186270,0.000000000000000E+000,2.32915490146299,0.000000000000000E+000,6.412928519708128E-002,6.412928519708128E-002,6.412928519708128E-002,7.750145831318095E-002,1.688559130958724E-002,0.360615364151980,0.277606950491958,0.737655778322564 
 09/28  12:00:00,0.788208522752914,2.63591863934162,0.000000000000000E+000,1.95292247965120,0.000000000000000E+000,5.377037078413194E-002,5.377037078413194E-002,5.377037078413194E-002,7.750145831318095E-002,1.688559130958724E-002,0.350008518647474,0.272930570008939,0.664197326009666 
 09/28  13:00:00,0.755039967140357,2.17080272557539,0.000000000000000E+000,1.53082604583413,0.000000000000000E+000,4.214866946751971E-002,4.214866946751971E-002,4.214866946751971E-002,7.750145831318095E-002,1.688559130958724E-002,0.319023878285798,0.282368356074668,0.620527792933226 
 09/28  14:00:00,0.729741047828885,1.53247427017098,0.000000000000000E+000,0.935030306366919,0.000000000000000E+000,2.574445570247592E-002,2.574445570247592E-002,2.574445570247592E-002,7.750145831318095E-002,1.688559130958724E-002,0.294229479097109,0.298268049716935,0.576899942448268 
 09/28  15:00:00,0.742329101998184,1.14824905503172,0.000000000000000E+000,0.543196107728475,0.000000000000000E+000,1.495597312509509E-002,1.495597312509509E-002,1.495597312509509E-002,7.750145831318095E-002,1.688559130958724E-002,0.301026121403993,0.314847944156729,0.583366940723860 
 09/28  16:00:00,0.846147931097906,0.971839490340865,0.000000000000000E+000,0.309346234270376,0.000000000000000E+000,8.517317963570142E-003,8.517317963570142E-003,8.517317963570142E-003,8.661930447474814E-002,1.887213949869952E-002,0.342617218823578,0.372409936647711,0.636842511048148 
 09/28  17:00:00,1.06174834591154,1.42939537122746,0.000000000000000E+000,0.646815518107742,0.000000000000000E+000,1.780895585973051E-002,1.780895585973051E-002,1.780895585973051E-002,0.127649461734568,2.781156537098450E-002,0.418947793799472,0.452418555457185,0.751418297351713 
 09/28  18:00:00,1.21384639954565,1.06375016612988,0.000000000000000E+000,0.172409685026126,0.000000000000000E+000,4.747004956533621E-003,4.747004956533621E-003,4.747004956533621E-003,0.237063298020327,5.165005257650900E-002,0.382084005386279,0.491190000916397,0.857508436812873 
 09/28  19:00:00,1.37476482093796,1.21811775865117,0.000000000000000E+000,0.307212682562636,0.000000000000000E+000,8.458574276809535E-003,8.458574276809535E-003,8.458574276809535E-003,0.433096355187926,9.436066106796846E-002,0.314732547256681,0.507004669458972,0.875983753584384 
 09/28  20:00:00,1.62900523003532,1.47624264994757,0.000000000000000E+000,0.626212380628523,0.000000000000000E+000,1.724168380816815E-002,1.724168380816815E-002,1.724168380816815E-002,0.647365121397244,0.141044365937652,0.281807230306979,0.524434814895680,0.813908398246492 
 09/28  21:00:00,1.55736897375662,1.79641823267563,0.000000000000000E+000,1.02360073234743,0.000000000000000E+000,2.818309046402128E-002,2.818309046402128E-002,2.818309046402128E-002,0.601776057775222,0.131111652311238,0.266994958976403,0.512191200540138,0.737538941420762 
 09/28  22:00:00,1.27041193419306,2.24243523188059,0.000000000000000E+000,1.59540687808487,0.000000000000000E+000,4.392679191316348E-002,4.392679191316348E-002,4.392679191316348E-002,0.451331980636735,9.833373923342846E-002,0.216471564029606,0.443235844690528,0.616499282151559 
 09/28  23:00:00,0.995341860464732,2.80088711648732,0.000000000000000E+000,2.28874029504281,0.000000000000000E+000,6.301653832927144E-002,6.301653832927144E-002,6.301653832927144E-002,0.314564789770669,6.853563477971396E-002,0.146949182294076,0.385163701601401,0.485617626250182 
 09/28  24:00:00,0.706976725895217,3.23863615722410,0.000000000000000E+000,2.87046298363905,0.000000000000000E+000,7.903327477697146E-002,7.903327477697146E-002,7.903327477697146E-002,0.159561806269983,3.476445216053948E-002,9.791613045497836E-002,0.318589048543143,0.346229488288538 
 09/29  01:00:00,0.603332191765689,3.67242631486734,0.000000000000000E+000,3.37029693916998,0.000000000000000E+000,9.279534541696777E-002,9.279534541696777E-002,9.279534541696777E-002,9.573711719915248E-002,2.085867858142951E-002,8.349244294370009E-002,0.293336593934840,0.281925021741429 
 09/29  02:00:00,0.558608904739325,3.99444528358823,0.000000000000000E+000,3.70991568497812,0.000000000000000E+000,0.102146165061692,0.102146165061692,0.102146165061692,6.382473086728384E-002,1.390578086421579E-002,7.168462430934135E-002,0.289935589947189,0.264559498033361 
 09/29  03:00:00,0.555737908033521,4.31479789481353,0.000000000000000E+000,4.02588526754692,0.000000000000000E+000,0.110845845560155,0.110845845560155,0.110845845560155,6.382473086728384E-002,1.390578086421579E-002,6.419515189025571E-002,0.285854385162011,0.269223630744885 
