Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 09/29  04:00:00,0.563010788712515,4.68132909616853,0.000000000000000E+000,4.34296235889588,0.000000000000000E+000,0.119576019413258,0.119576019413258,0.119576019413258,6.382473086728384E-002,1.390578086421579E-002,7.353604637693699E-002,0.275056197501220,0.319421495229889 
 09/29  05:00:00,0.613841376274572,4.96148687565585,0.000000000000000E+000,4.39986948989503,0.000000000000000E+000,0.121142859657030,0.121142859657030,0.121142859657030,6.838363722948601E-002,1.489905222685725E-002,8.536320358615601E-002,0.306940609885441,0.540476018288083 
 09/29  06:00:00,0.792114572501259,5.67341233062312,0.000000000000000E+000,4.69602513679171,0.000000000000000E+000,0.129296997422035,0.129296997422035,0.129296997422035,0.127649461734568,2.781156537098450E-002,0.135604843471835,0.354639690812237,0.952960422715378 
 09/29  07:00:00,1.04267048145564,5.83311597781780,0.000000000000000E+000,4.74161143997062,0.000000000000000E+000,0.130552138089495,0.130552138089495,0.130552138089495,0.241622204382529,5.264332211787399E-002,0.208909549344490,0.376831241831655,1.06554926343188 
 09/29  08:00:00,0.959707017143555,5.05992841932552,0.000000000000000E+000,4.00346509178984,0.000000000000000E+000,0.110228544476234,0.110228544476234,0.110228544476234,0.200592047122709,4.370389624558903E-002,0.269481467066278,0.318589048543143,1.03451964223916 
 09/29  09:00:00,0.835510839606648,4.40095829922496,0.000000000000000E+000,3.43918692093322,0.000000000000000E+000,9.469211290329610E-002,9.469211290329610E-002,9.469211290329610E-002,0.100296023561355,2.185194812279451E-002,0.330413698414181,0.271145042915422,0.943095527635063 
 09/29  10:00:00,0.825442490750228,4.12490462933687,0.000000000000000E+000,3.27026552011141,0.000000000000000E+000,9.004115186915053E-002,9.004115186915053E-002,9.004115186915053E-002,7.750145831318095E-002,1.688559130958724E-002,0.346380350176442,0.277521925392267,0.835524033482792 
 09/29  11:00:00,0.806811797609391,2.83229075279746,0.000000000000000E+000,2.07350558099807,0.000000000000000E+000,5.709041965308640E-002,5.709041965308640E-002,5.709041965308640E-002,7.750145831318095E-002,1.688559130958724E-002,0.360615364151980,0.277606950491958,0.739664239722232 
 09/29  12:00:00,0.772336566411681,2.06098865799603,0.000000000000000E+000,1.37645815770564,0.000000000000000E+000,3.789841444289924E-002,3.789841444289924E-002,3.789841444289924E-002,7.750145831318095E-002,1.688559130958724E-002,0.350008518647474,0.272930570008939,0.665731666609638 
 09/29  13:00:00,0.730897318154342,1.29578158630619,0.000000000000000E+000,0.653972841447646,0.000000000000000E+000,1.800602048150564E-002,1.800602048150564E-002,1.800602048150564E-002,7.750145831318095E-002,1.688559130958724E-002,0.319023878285798,0.282368356074668,0.622359858050510 
 09/29  14:00:00,0.708264485300988,0.754531599542355,0.000000000000000E+000,0.155008500031423,0.000000000000000E+000,4.267893174577196E-003,4.267893174577196E-003,4.267893174577196E-003,7.750145831318095E-002,1.688559130958724E-002,0.294229479097109,0.298268049716935,0.578979078155142 
 09/29  15:00:00,0.727373128873090,0.607072242034797,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.301026121403993,0.314847944156729,0.585386235455408 
 09/29  16:00:00,0.837630613134335,0.664375260989325,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.661930447474814E-002,1.887213949869952E-002,0.342617218823578,0.372409936647711,0.638724515966987 
 09/29  17:00:00,1.04393939005181,0.784462711820234,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.127649461734568,2.781156537098450E-002,0.418947793799472,0.452418555457185,0.753301156052229 
 09/29  18:00:00,1.20909939458911,0.893363742982112,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.237063298020327,5.165005257650900E-002,0.382084005386279,0.491190000916397,0.859531698691234 
 09/29  19:00:00,1.36630624666115,0.912917342962965,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.433096355187926,9.436066106796846E-002,0.314732547256681,0.507004669458972,0.877996020458810 
 09/29  20:00:00,1.61176354622716,0.851802441761975,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.647365121397244,0.141044365937652,0.281807230306979,0.524434814895680,0.815680570689423 
 09/29  21:00:00,1.53446279524945,0.966363881907529,0.000000000000000E+000,0.191655735926589,0.000000000000000E+000,5.276911956852965E-003,5.276911956852965E-003,5.276911956852965E-003,0.601776057775222,0.131111652311238,0.266994958976403,0.512191200540138,0.739429587073505 
 09/29  22:00:00,1.24746923854388,1.41102388974956,0.000000000000000E+000,0.762135590874415,0.000000000000000E+000,2.098409626398488E-002,2.098409626398488E-002,2.098409626398488E-002,0.451331980636735,9.833373923342846E-002,0.216471564029606,0.443235844690528,0.618359227230980 
 09/29  23:00:00,0.972963407909743,1.98968429280512,0.000000000000000E+000,1.47596213455921,0.000000000000000E+000,4.063808577428122E-002,4.063808577428122E-002,4.063808577428122E-002,0.314564789770669,6.853563477971396E-002,0.146949182294076,0.385163701601401,0.487192963051578 
 09/29  24:00:00,0.690796607924794,2.65225698731103,0.000000000000000E+000,2.28280633096875,0.000000000000000E+000,6.285315680655021E-002,6.285315680655021E-002,6.285315680655021E-002,0.159561806269983,3.476445216053948E-002,9.791613045497836E-002,0.318589048543143,0.347506971045766 
 09/30  01:00:00,0.591666029155503,3.11328338114813,0.000000000000000E+000,2.80323093275992,0.000000000000000E+000,7.718215557381977E-002,7.718215557381977E-002,7.718215557381977E-002,9.573711719915248E-002,2.085867858142951E-002,8.743947017666101E-002,0.293336593934840,0.289848094432265 
 09/30  02:00:00,0.545462649190384,3.42772945718665,0.000000000000000E+000,3.13760852324759,0.000000000000000E+000,8.638866899653268E-002,8.638866899653268E-002,8.638866899653268E-002,6.382473086728384E-002,1.390578086421579E-002,7.429586482556264E-002,0.289935589947189,0.270150833362299 
 09/30  03:00:00,0.544303728901824,3.85557852192802,0.000000000000000E+000,3.56100850116783,0.000000000000000E+000,9.804626116415951E-002,9.804626116415951E-002,9.804626116415951E-002,6.382473086728384E-002,1.390578086421579E-002,6.556055715455404E-002,0.285854385162011,0.274881024238496 
 09/30  04:00:00,0.549093213653220,4.08998528143683,0.000000000000000E+000,3.74046494732048,0.000000000000000E+000,0.102987286601562,0.102987286601562,0.102987286601562,6.382473086728384E-002,1.390578086421579E-002,7.620720412933703E-002,0.275056197501220,0.330575092073584 
 09/30  05:00:00,0.602619705697654,4.43640630104251,0.000000000000000E+000,3.84351137362839,0.000000000000000E+000,0.105824493202587,0.105824493202587,0.105824493202587,6.838363722948601E-002,1.489905222685725E-002,8.945989946368259E-002,0.306940609885441,0.571753559941354 
 09/30  06:00:00,0.776969188794398,4.80868939195982,0.000000000000000E+000,3.76003422138333,0.000000000000000E+000,0.103526092997259,0.103526092997259,0.103526092997259,0.127649461734568,2.781156537098450E-002,0.146230364189749,0.354639690812237,1.02422839946047 
 09/30  07:00:00,1.04818239809344,5.35114342200990,0.000000000000000E+000,4.17322803289420,0.000000000000000E+000,0.114902675878632,0.114902675878632,0.114902675878632,0.241622204382529,5.264332211787399E-002,0.230070928193149,0.376831241831655,1.15196011470039 
 09/30  08:00:00,0.982966126801339,4.81667018517612,0.000000000000000E+000,3.67011521153332,0.000000000000000E+000,0.101050327291985,0.101050327291985,0.101050327291985,0.200592047122709,4.370389624558903E-002,0.301918793908311,0.318589048543143,1.12461128834629 
 09/30  09:00:00,0.876177428349621,4.32521811800275,0.000000000000000E+000,3.28066948348460,0.000000000000000E+000,9.032760715553874E-002,9.032760715553874E-002,9.032760715553874E-002,0.100296023561355,2.185194812279451E-002,0.375444792904911,0.271145042915422,1.02587278386148 
 09/30  10:00:00,0.870243819807649,3.97369540270486,0.000000000000000E+000,3.04817284159960,0.000000000000000E+000,8.392621090428751E-002,8.392621090428751E-002,8.392621090428751E-002,7.750145831318095E-002,1.688559130958724E-002,0.397296620198725,0.277521925392267,0.906407485362611 
 09/30  11:00:00,0.853487404685916,2.68002208427925,0.000000000000000E+000,1.86237223893250,0.000000000000000E+000,5.127722521958986E-002,5.127722521958986E-002,5.127722521958986E-002,7.750145831318095E-002,1.688559130958724E-002,0.413104165661999,0.277606950491958,0.798528913269595 
 09/30  12:00:00,0.808196139254622,1.67778908030839,0.000000000000000E+000,0.942402737426048,0.000000000000000E+000,2.594744294634267E-002,2.594744294634267E-002,2.594744294634267E-002,7.750145831318095E-002,1.688559130958724E-002,0.397819062986971,0.272930570008939,0.716587509201588 
 09/30  13:00:00,0.765038620081359,0.996988493524090,0.000000000000000E+000,0.310869374721845,0.000000000000000E+000,8.559255023379318E-003,8.559255023379318E-003,8.559255023379318E-003,7.750145831318095E-002,1.688559130958724E-002,0.362611945670944,0.282368356074668,0.666670231994212 
 09/30  14:00:00,0.743122195602075,0.639620390399908,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.333355082572772,0.298268049716935,0.619076369044119 
 09/30  15:00:00,0.764432131375532,0.646543499795483,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.338085123906433,0.314847944156729,0.624857493216097 
 09/30  16:00:00,0.873548561116393,0.713428046396111,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.661930447474814E-002,1.887213949869952E-002,0.378535166805636,0.372409936647711,0.687777301373770 
 09/30  17:00:00,1.07929134854853,0.843492226000608,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.127649461734568,2.781156537098450E-002,0.454299752296194,0.452418555457185,0.812330670232605 
 09/30  18:00:00,1.24340973757691,0.969726162200690,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.237063298020327,5.165005257650900E-002,0.416394348374079,0.491190000916397,0.935894117909812 
 09/30  19:00:00,1.40055102825050,0.997857595607816,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.433096355187926,9.436066106796846E-002,0.348977328846029,0.507004669458972,0.962936273103660 
 09/30  20:00:00,1.64661894443903,0.932605440086583,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.647365121397244,0.141044365937652,0.316662628518856,0.524434814895680,0.896483569014029 
 09/30  21:00:00,1.57549524940164,1.23147409009261,0.000000000000000E+000,0.388710618476382,0.000000000000000E+000,1.070248015524783E-002,1.070248015524783E-002,1.070248015524783E-002,0.601776057775222,0.131111652311238,0.302601844930188,0.512191200540138,0.807484912708794 
 09/30  22:00:00,1.28096246669327,1.65324580067519,0.000000000000000E+000,0.950997676609197,0.000000000000000E+000,2.618408985453304E-002,2.618408985453304E-002,2.618408985453304E-002,0.451331980636735,9.833373923342846E-002,0.244764798588447,0.443235844690528,0.671719052421823 
 09/30  23:00:00,0.993472204435353,2.20361687005612,0.000000000000000E+000,1.65661398201714,0.000000000000000E+000,4.561202453624683E-002,4.561202453624683E-002,4.561202453624683E-002,0.314564789770669,6.853563477971396E-002,0.162484040057721,0.385163701601401,0.520473692844655 
 09/30  24:00:00,0.700393333867244,2.77469973170376,0.000000000000000E+000,2.39260207931241,0.000000000000000E+000,6.587619441325226E-002,6.587619441325226E-002,6.587619441325226E-002,0.159561806269983,3.476445216053948E-002,0.104489818790726,0.318589048543143,0.360153967094849 
 10/01  01:00:00,0.622624820228572,3.30131373874177,0.000000000000000E+000,2.98888558042872,0.000000000000000E+000,8.229383785868512E-002,8.229383785868512E-002,8.229383785868512E-002,9.822166557726959E-002,2.139999836998500E-002,8.089405516241929E-002,0.322703249570613,0.290201096255788 
 10/01  02:00:00,0.577770496147044,3.74094038655858,0.000000000000000E+000,3.44900162379529,0.000000000000000E+000,9.496234391222129E-002,9.496234391222129E-002,9.496234391222129E-002,6.548110759841612E-002,1.426666497289785E-002,6.698660335484008E-002,0.318961762619070,0.269969405773355 
 10/01  03:00:00,0.575265500396007,4.12603643673504,0.000000000000000E+000,3.82944827990412,0.000000000000000E+000,0.105437290038198,0.105437290038198,0.105437290038198,6.548110759841612E-002,1.426666497289785E-002,5.849644581967755E-002,0.314471978277217,0.274928045921765 
 10/01  04:00:00,0.584896564705611,4.53667556256385,0.000000000000000E+000,4.18508064471273,0.000000000000000E+000,0.115229017215209,0.115229017215209,0.115229017215209,6.548110759841612E-002,1.426666497289785E-002,7.021500402342022E-002,0.302592757206068,0.330753020530733 
 10/01  05:00:00,0.646420705400690,4.98453378867915,0.000000000000000E+000,4.38860820148406,0.000000000000000E+000,0.120832799396229,0.120832799396229,0.120832799396229,7.093786865477342E-002,1.545555417595845E-002,8.441327210734366E-002,0.337669197376786,0.572667704868497 
 10/01  06:00:00,0.867789891164413,6.00869771820100,0.000000000000000E+000,4.95530524915981,0.000000000000000E+000,0.136435830593474,0.136435830593474,0.136435830593474,0.147332498365904,3.209999755497750E-002,0.144665999088276,0.390143551872181,1.02652027314528 
 10/01  07:00:00,1.17190946815451,5.79260544091306,0.000000000000000E+000,4.60966814198267,0.000000000000000E+000,0.126919305691273,0.126919305691273,0.126919305691273,0.300121774506747,6.538886974280395E-002,0.232810738293084,0.414556754231002,1.15438357747014 
 10/01  08:00:00,1.11421279164882,5.34843399100299,0.000000000000000E+000,4.19711910026907,0.000000000000000E+000,0.115560475440345,0.115560475440345,0.115560475440345,0.267381191450022,5.825554909465199E-002,0.305419771788383,0.350483790185822,1.12717436855172 
 10/01  09:00:00,0.955812307041481,4.73588256943555,0.000000000000000E+000,3.68724589331294,0.000000000000000E+000,0.101521991231887,0.101521991231887,0.101521991231887,0.130962248633995,2.853333723090152E-002,0.379392669043303,0.298290047211791,1.02809113962966 
 10/01  10:00:00,0.938796488621787,4.20084501358288,0.000000000000000E+000,3.27150848661211,0.000000000000000E+000,9.007537481978553E-002,9.007537481978553E-002,9.007537481978553E-002,0.103678443352208,2.258889121559851E-002,0.400036430298660,0.305305335245937,0.908307793476581 
 10/01  11:00:00,0.916000602534665,2.61850850036782,0.000000000000000E+000,1.79726401396554,0.000000000000000E+000,4.948458192009969E-002,4.948458192009969E-002,4.948458192009969E-002,0.103678443352208,2.258889121559851E-002,0.417737799937434,0.305398872419725,0.800209310281406 
 10/01  12:00:00,0.870953774031081,1.58900644829873,0.000000000000000E+000,0.849994171320163,0.000000000000000E+000,2.340313157970262E-002,2.340313157970262E-002,2.340313157970262E-002,0.103678443352208,2.258889121559851E-002,0.403916966332617,0.300254327861353,0.718331445325271 
 10/01  13:00:00,0.821636959888189,0.753332449131008,0.000000000000000E+000,6.366418238073487E-002,0.000000000000000E+000,1.752884063730024E-003,1.752884063730024E-003,1.752884063730024E-003,0.103678443352208,2.258889121559851E-002,0.365867773415168,0.310636954151884,0.668272303535135 
 10/01  14:00:00,0.807672275172548,0.643359327310558,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.103678443352208,2.258889121559851E-002,0.336164521264791,0.328128405650351,0.620758592905649 
 10/01  15:00:00,0.840576182456400,0.650418180668312,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.109135221127147,2.377776584844746E-002,0.344183027252082,0.346368154539124,0.626561134060167 
 10/01  16:00:00,0.986556220056350,0.717050268650581,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.136418942816027,2.972221186375047E-002,0.393610230492980,0.409692821193995,0.688831563777863 
 10/01  17:00:00,1.27127916039761,0.848021792257141,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.223727136436326,4.874444275527301E-002,0.483984265787358,0.497711301729051,0.813740575675468 
 10/01  18:00:00,1.52276941211152,0.975047764530426,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.409256912040987,8.916665380401598E-002,0.436869555600276,0.540364252976645,0.937828710181182 
 10/01  19:00:00,1.71366521555097,1.00321261706857,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.643897520434285,0.140288864037751,0.354604650088013,0.557762167301321,0.964795234156236 
 10/01  20:00:00,1.77395182050580,0.937588803962379,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.709378686547734,0.154555541759584,0.315968290580894,0.576937287927980,0.897850682579974 
 10/01  21:00:00,1.60420759051382,0.847191083235038,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.594786771238556,0.129588864852759,0.299252005830474,0.563467934902426,0.808380700095026 
 10/01  22:00:00,1.28904457317708,0.706213103647264,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.447454272872651,9.748886729778145E-002,0.239380132357161,0.487609286959884,0.672627690747383 
 10/01  23:00:00,0.978355235740979,0.635207349511490,0.000000000000000E+000,8.456543885351474E-002,0.000000000000000E+000,2.328364310440244E-003,2.328364310440244E-003,2.328364310440244E-003,0.311035246463717,6.776665543403097E-002,0.156389558580908,0.423723397262283,0.521456811782766 
 10/01  24:00:00,0.673036167388514,0.928642513983750,0.000000000000000E+000,0.543298736052452,0.000000000000000E+000,1.495879881996557E-002,1.495879881996557E-002,1.495879881996557E-002,0.158245970322875,3.447776503343996E-002,9.775782933681368E-002,0.350483790185822,0.361203255749087 
 10/02  01:00:00,0.564726817940729,1.33693626366123,0.000000000000000E+000,1.02940361206421,0.000000000000000E+000,2.834286280380349E-002,2.834286280380349E-002,2.834286280380349E-002,9.822166557726959E-002,2.139999836998500E-002,7.694702792945837E-002,0.322703249570613,0.285305589539742 
 10/02  02:00:00,0.519408958728251,1.71391162927334,0.000000000000000E+000,1.42416886775277,0.000000000000000E+000,3.921204700964946E-002,3.921204700964946E-002,3.921204700964946E-002,6.548110759841612E-002,1.426666497289785E-002,6.437536283861907E-002,0.318961762619070,0.267773404530625 
 10/02  03:00:00,0.515618618643068,2.00655093100689,0.000000000000000E+000,1.71268389977982,0.000000000000000E+000,4.715581354955871E-002,4.715581354955871E-002,4.715581354955871E-002,6.548110759841612E-002,1.426666497289785E-002,5.713104055537921E-002,0.314471978277217,0.272206920317925 
 10/02  04:00:00,0.519502638475026,2.25022622185040,0.000000000000000E+000,1.90700997566772,0.000000000000000E+000,5.250624873702400E-002,5.250624873702400E-002,5.250624873702400E-002,6.548110759841612E-002,1.426666497289785E-002,6.754384627102017E-002,0.302592757206068,0.322374348862300 
 10/02  05:00:00,0.576086729975904,2.55113331182769,0.000000000000000E+000,1.98289162686524,0.000000000000000E+000,5.459551984896872E-002,5.459551984896872E-002,5.459551984896872E-002,7.093786865477342E-002,1.545555417595845E-002,8.031657622981735E-002,0.337669197376786,0.544983802635854 
 10/02  06:00:00,0.772196171423460,2.85718395801364,0.000000000000000E+000,1.86928773602523,0.000000000000000E+000,5.146763157043453E-002,5.146763157043453E-002,5.146763157043453E-002,0.147332498365904,3.209999755497750E-002,0.134040478370362,0.390143551872181,0.961024026092495 
 10/02  07:00:00,1.08169154000693,3.20493352814385,0.000000000000000E+000,2.10155660162487,0.000000000000000E+000,5.786275639235419E-002,5.786275639235419E-002,5.786275639235419E-002,0.300121774506747,6.538886974280395E-002,0.211649359444424,0.414556754231002,1.07482320505874 
 10/02  08:00:00,1.01188790517753,2.72686651810729,0.000000000000000E+000,1.65882553342935,0.000000000000000E+000,4.567291581108342E-002,4.567291581108342E-002,4.567291581108342E-002,0.267381191450022,5.825554909465199E-002,0.272982444946349,0.350483790185822,1.04390046249573 
 10/02  09:00:00,0.845956741388224,2.30504904587387,0.000000000000000E+000,1.33284206238080,0.000000000000000E+000,3.669752006935924E-002,3.669752006935924E-002,3.669752006935924E-002,0.130962248633995,2.853333723090152E-002,0.334361574552576,0.298290047211791,0.951661447000132 
 10/02  10:00:00,0.817763156493774,1.58899594378491,0.000000000000000E+000,0.724879464039096,0.000000000000000E+000,1.995831271405434E-002,1.995831271405434E-002,1.995831271405434E-002,0.103678443352208,2.258889121559851E-002,0.349120160276377,0.305305335245937,0.843087746251621 
 10/02  11:00:00,0.814027219104546,0.767680023629600,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.103678443352208,2.258889121559851E-002,0.365248998427415,0.305398872419725,0.746644847508725 
 10/02  12:00:00,0.799740098111883,0.692420551050717,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.103678443352208,2.258889121559851E-002,0.356106421993124,0.300254327861353,0.671739719397423 
 10/02  13:00:00,0.776296008439315,0.648518082516548,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.103678443352208,2.258889121559851E-002,0.322279706030025,0.310636954151884,0.627122119301414 
 10/02  14:00:00,0.768546671696882,0.604972931553750,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.103678443352208,2.258889121559851E-002,0.297038917789125,0.328128405650351,0.582372197148843 
 10/02  15:00:00,0.803517179953957,0.611884174571901,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.109135221127147,2.377776584844746E-002,0.307124024749640,0.346368154539124,0.588027127963757 
 10/02  16:00:00,0.950638272074293,0.669844029269353,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.136418942816027,2.972221186375047E-002,0.357692282510922,0.409692821193995,0.641625324396635 
 10/02  17:00:00,1.23592720190088,0.791144792963053,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.223727136436326,4.874444275527301E-002,0.448632307290634,0.497711301729051,0.756863576381377 
 10/02  18:00:00,1.48845906912372,0.900986413271384,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.409256912040987,8.916665380401598E-002,0.402559212612476,0.540364252976645,0.863767358922140 
 10/02  19:00:00,1.67942043396162,0.920049703024593,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.643897520434285,0.140288864037751,0.320359868498665,0.557762167301321,0.881632320112258 
 10/02  20:00:00,1.73909642229392,0.858129761951319,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.709378686547734,0.154555541759584,0.281112892369017,0.576937287927980,0.818391640568916 
 10/02  21:00:00,1.56860070456003,0.780216575512964,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.594786771238556,0.129588864852759,0.263645119876690,0.563467934902426,0.741406192372949 
 10/02  22:00:00,1.26075133861824,0.652969610961737,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.447454272872651,9.748886729778145E-002,0.211086897798320,0.487609286959884,0.619384198061857 
 10/02  23:00:00,0.960492013666893,0.516757563995595,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.311035246463717,6.776665543403097E-002,0.140854700817263,0.423723397262283,0.487572465120385 
 10/02  24:00:00,0.651503680232802,0.371636162782059,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.158245970322875,3.447776503343996E-002,9.118414100106639E-002,0.350483790185822,0.347495640599848 
 10/03  01:00:00,0.536383955136926,0.306176679533214,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.822166557726959E-002,2.139999836998500E-002,7.694702792945837E-002,0.322703249570613,0.283949617475937 
 10/03  02:00:00,0.480196911718603,0.288785290643014,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.548110759841612E-002,1.426666497289785E-002,6.437536283861907E-002,0.318961762619070,0.266815933653066 
 10/03  03:00:00,0.468462805093511,0.293898306865635,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.548110759841612E-002,1.426666497289785E-002,5.713104055537921E-002,0.314471978277217,0.272238195956486 
 10/03  04:00:00,0.466996389738002,0.344327237420550,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.548110759841612E-002,1.426666497289785E-002,6.754384627102017E-002,0.302592757206068,0.323485340100176 
 10/03  05:00:00,0.521491210126934,0.570463864298899,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.093786865477342E-002,1.545555417595845E-002,8.031657622981735E-002,0.337669197376786,0.547205981972297 
 10/03  06:00:00,0.728348525506390,1.26856599174187,0.000000000000000E+000,0.276755414925837,0.000000000000000E+000,7.619985653366228E-003,7.619985653366228E-003,7.619985653366228E-003,0.147332498365904,3.209999755497750E-002,0.134040478370362,0.390143551872181,0.964938380920118 
 10/03  07:00:00,1.03169215865815,1.39325111498737,0.000000000000000E+000,0.285595238875558,0.000000000000000E+000,7.863375043572807E-003,7.863375043572807E-003,7.863375043572807E-003,0.300121774506747,6.538886974280395E-002,0.211649359444424,0.414556754231002,1.07910215465156 
 10/03  08:00:00,0.975344577665535,1.40386351222760,0.000000000000000E+000,0.331583694872246,0.000000000000000E+000,9.129588299089881E-003,9.129588299089881E-003,9.129588299089881E-003,0.267381191450022,5.825554909465199E-002,0.272982444946349,0.350483790185822,1.04813929517315 
 10/03  09:00:00,0.816402729242366,1.23541105520717,0.000000000000000E+000,0.259449897851344,0.000000000000000E+000,7.143507923501212E-003,7.143507923501212E-003,7.143507923501212E-003,0.130962248633995,2.853333723090152E-002,0.334361574552576,0.298290047211791,0.955415620862880 
 10/03  10:00:00,0.797804843779720,0.867043429150058,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.103678443352208,2.258889121559851E-002,0.349120160276377,0.305305335245937,0.846014695655868 
 10/03  11:00:00,0.814027219104546,0.769997279953314,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.103678443352208,2.258889121559851E-002,0.365248998427415,0.305398872419725,0.748962103832440 
 10/03  12:00:00,0.799740098111883,0.693758353558561,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.103678443352208,2.258889121559851E-002,0.356106421993124,0.300254327861353,0.673077521905267 
 10/03  13:00:00,0.776296008439315,0.649386205211468,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.103678443352208,2.258889121559851E-002,0.322279706030025,0.310636954151884,0.627990241996331 
 10/03  14:00:00,0.768546671696882,0.605764944557918,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.103678443352208,2.258889121559851E-002,0.297038917789125,0.328128405650351,0.583164210153009 
 10/03  15:00:00,0.803517179953957,0.612743939631790,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.109135221127147,2.377776584844746E-002,0.307124024749640,0.346368154539124,0.588886893023646 
 10/03  16:00:00,0.950638272074293,0.670855390672119,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.136418942816027,2.972221186375047E-002,0.357692282510922,0.409692821193995,0.642636685799401 
 10/03  17:00:00,1.23592720190088,0.792624619965886,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.223727136436326,4.874444275527301E-002,0.448632307290634,0.497711301729051,0.758343403384212 
 10/03  18:00:00,1.48845906912372,0.903040155082849,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.409256912040987,8.916665380401598E-002,0.402559212612476,0.540364252976645,0.865821100733604 
 10/03  19:00:00,1.67942043396162,0.922373217047275,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.643897520434285,0.140288864037751,0.320359868498665,0.557762167301321,0.883955834134940 
 10/03  20:00:00,1.73909642229392,0.860485435674478,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.709378686547734,0.154555541759584,0.281112892369017,0.576937287927980,0.820747314292076 
 10/03  21:00:00,1.56860070456003,0.782549177158549,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.594786771238556,0.129588864852759,0.263645119876690,0.563467934902426,0.743738794018537 
 10/03  22:00:00,1.26075133861824,0.655150918328488,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.447454272872651,9.748886729778145E-002,0.211086897798320,0.487609286959884,0.621565505428606 
 10/03  23:00:00,0.960492013666893,0.518491957206728,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.311035246463717,6.776665543403097E-002,0.140854700817263,0.423723397262283,0.489306858331518 
 10/03  24:00:00,0.651503680232802,0.372891385385789,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.158245970322875,3.447776503343996E-002,9.118414100106639E-002,0.350483790185822,0.348750863203581 
 10/04  01:00:00,0.536383955136926,0.306987185208688,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.822166557726959E-002,2.139999836998500E-002,7.694702792945837E-002,0.322703249570613,0.284760123151408 
 10/04  02:00:00,0.480196911718603,0.289629642359120,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.548110759841612E-002,1.426666497289785E-002,6.437536283861907E-002,0.318961762619070,0.267660285369173 
 10/04  03:00:00,0.468462805093511,0.294513718630303,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.548110759841612E-002,1.426666497289785E-002,5.713104055537921E-002,0.314471978277217,0.272853607721153 
 10/04  04:00:00,0.473121719375406,0.567291044302817,0.000000000000000E+000,0.222469991739253,0.000000000000000E+000,6.125329637405233E-003,6.125329637405233E-003,6.125329637405233E-003,6.548110759841612E-002,1.426666497289785E-002,6.754384627102017E-002,0.302592757206068,0.323979155243186 
 10/04  05:00:00,0.534690841339017,1.05103704637448,0.000000000000000E+000,0.479406337379877,0.000000000000000E+000,1.319963121208102E-002,1.319963121208102E-002,1.319963121208102E-002,7.093786865477342E-002,1.545555417595845E-002,8.031657622981735E-002,0.337669197376786,0.548372826668005 
 10/04  06:00:00,0.735691715307437,1.53719350118276,0.000000000000000E+000,0.543457694000349,0.000000000000000E+000,1.496317545441295E-002,1.496317545441295E-002,1.496317545441295E-002,0.147332498365904,3.209999755497750E-002,0.134040478370362,0.390143551872181,0.966863611286492 
 10/04  07:00:00,1.04186891337340,1.76502981876348,0.000000000000000E+000,0.655211679370141,0.000000000000000E+000,1.804012975882107E-002,1.804012975882107E-002,1.804012975882107E-002,0.300121774506747,6.538886974280395E-002,0.211649359444424,0.414556754231002,1.08126441793310 
 10/04  08:00:00,0.983104722678510,1.68778493239252,0.000000000000000E+000,0.613429652417029,0.000000000000000E+000,1.688973331206473E-002,1.688973331206473E-002,1.688973331206473E-002,0.267381191450022,5.825554909465199E-002,0.272982444946349,0.350483790185822,1.05021475779328 
 10/04  09:00:00,0.821654153374713,1.42793824587060,0.000000000000000E+000,0.450179924233646,0.000000000000000E+000,1.239493205584841E-002,1.239493205584841E-002,1.239493205584841E-002,0.130962248633995,2.853333723090152E-002,0.334361574552576,0.298290047211791,0.957212785144007 
 10/04  10:00:00,0.797804843779720,0.868580822872000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.103678443352208,2.258889121559851E-002,0.349120160276377,0.305305335245937,0.847552089377810 
 10/04  11:00:00,0.814027219104546,0.771503078554397,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.103678443352208,2.258889121559851E-002,0.365248998427415,0.305398872419725,0.750467902433522 
 10/04  12:00:00,0.799740098111883,0.695128320610237,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.103678443352208,2.258889121559851E-002,0.356106421993124,0.300254327861353,0.674447488956943 
 10/04  13:00:00,0.776296008439315,0.650603842331194,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.103678443352208,2.258889121559851E-002,0.322279706030025,0.310636954151884,0.629207879116056 
 10/04  14:00:00,0.768546671696882,0.606830353585742,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.103678443352208,2.258889121559851E-002,0.297038917789125,0.328128405650351,0.584229619180835 
 10/04  15:00:00,0.803517179953957,0.613797732046698,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.109135221127147,2.377776584844746E-002,0.307124024749640,0.346368154539124,0.589940685438551 
 10/04  16:00:00,0.950638272074293,0.672037265366243,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.136418942816027,2.972221186375047E-002,0.357692282510922,0.409692821193995,0.643818560493525 
 10/04  17:00:00,1.23592720190088,0.793924344212526,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.223727136436326,4.874444275527301E-002,0.448632307290634,0.497711301729051,0.759643127630849 
 10/04  18:00:00,1.48845906912372,0.904240685668836,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.409256912040987,8.916665380401598E-002,0.402559212612476,0.540364252976645,0.867021631319592 
 10/04  19:00:00,1.67942043396162,0.923288805071120,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.643897520434285,0.140288864037751,0.320359868498665,0.557762167301321,0.884871422158788 
 10/04  20:00:00,1.73909642229392,0.861041054711937,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.709378686547734,0.154555541759584,0.281112892369017,0.576937287927980,0.821302933329532 
 10/04  21:00:00,1.56860070456003,0.782770779447822,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.594786771238556,0.129588864852759,0.263645119876690,0.563467934902426,0.743960396307810 
 10/04  22:00:00,1.26075133861824,0.654879152186342,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.447454272872651,9.748886729778145E-002,0.211086897798320,0.487609286959884,0.621293739286458 
 10/04  23:00:00,0.960492013666893,0.517833976991403,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.311035246463717,6.776665543403097E-002,0.140854700817263,0.423723397262283,0.488648878116193 
 10/04  24:00:00,0.651503680232802,0.371816722957235,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.158245970322875,3.447776503343996E-002,9.118414100106639E-002,0.350483790185822,0.347676200775027 
 10/05  01:00:00,0.536383955136926,0.305732692422747,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.822166557726959E-002,2.139999836998500E-002,7.694702792945837E-002,0.322703249570613,0.283505630365470 
 10/05  02:00:00,0.480196911718603,0.288276016598048,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.548110759841612E-002,1.426666497289785E-002,6.437536283861907E-002,0.318961762619070,0.266306659608101 
 10/05  03:00:00,0.468462805093511,0.293039052011662,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.548110759841612E-002,1.426666497289785E-002,5.713104055537921E-002,0.314471978277217,0.271378941102511 
 10/05  04:00:00,0.466996389738002,0.343545434916511,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.548110759841612E-002,1.426666497289785E-002,6.754384627102017E-002,0.302592757206068,0.322703537596137 
 10/05  05:00:00,0.521491210126934,0.570970870072158,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.093786865477342E-002,1.545555417595845E-002,8.031657622981735E-002,0.337669197376786,0.547712987745559 
 10/05  06:00:00,0.720728539853026,0.994410270741850,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.147332498365904,3.209999755497750E-002,0.134040478370362,0.390143551872181,0.967538074845932 
 10/05  07:00:00,1.02382878361458,1.11112602253677,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.300121774506747,6.538886974280395E-002,0.211649359444424,0.414556754231002,1.08257230107652 
 10/05  08:00:00,0.966214989366445,1.07606805160817,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.267381191450022,5.825554909465199E-002,0.272982444946349,0.350483790185822,1.05192752942597 
 10/05  09:00:00,0.809259221318865,0.979622123131130,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.130962248633995,2.853333723090152E-002,0.334361574552576,0.298290047211791,0.959076586638186 
 10/05  10:00:00,0.797804843779720,0.870566329246437,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.103678443352208,2.258889121559851E-002,0.349120160276377,0.305305335245937,0.849537595752247 
 10/05  11:00:00,0.814027219104546,0.772811305445583,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.103678443352208,2.258889121559851E-002,0.365248998427415,0.305398872419725,0.751776129324708 
 10/05  12:00:00,0.799740098111883,0.696107975734107,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.103678443352208,2.258889121559851E-002,0.356106421993124,0.300254327861353,0.675427144080814 
 10/05  13:00:00,0.776296008439315,0.651583418114201,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.103678443352208,2.258889121559851E-002,0.322279706030025,0.310636954151884,0.630187454899063 
 10/05  14:00:00,0.768546671696882,0.607881583236958,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.103678443352208,2.258889121559851E-002,0.297038917789125,0.328128405650351,0.585280848832049 
 10/05  15:00:00,0.803517179953957,0.615025044428097,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.109135221127147,2.377776584844746E-002,0.307124024749640,0.346368154539124,0.591167997819950 
 10/05  16:00:00,0.950638272074293,0.673542530452104,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.136418942816027,2.972221186375047E-002,0.357692282510922,0.409692821193995,0.645323825579384 
 10/05  17:00:00,1.23592720190088,0.796031611899266,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.223727136436326,4.874444275527301E-002,0.448632307290634,0.497711301729051,0.761750395317590 
 10/05  18:00:00,1.48845906912372,0.906912928883996,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.409256912040987,8.916665380401598E-002,0.402559212612476,0.540364252976645,0.869693874534751 
 10/05  19:00:00,1.67942043396162,0.926227412760343,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.643897520434285,0.140288864037751,0.320359868498665,0.557762167301321,0.887810029848011 
 10/05  20:00:00,1.73909642229392,0.864025034123413,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.709378686547734,0.154555541759584,0.281112892369017,0.576937287927980,0.824286912741011 
 10/05  21:00:00,1.56860070456003,0.785709756504766,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.594786771238556,0.129588864852759,0.263645119876690,0.563467934902426,0.746899373364751 
 10/05  22:00:00,1.26075133861824,0.657593432059986,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.447454272872651,9.748886729778145E-002,0.211086897798320,0.487609286959884,0.624008019160105 
 10/05  23:00:00,0.960492013666893,0.520305263864717,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.311035246463717,6.776665543403097E-002,0.140854700817263,0.423723397262283,0.491120164989507 
 10/05  24:00:00,0.651503680232802,0.374094238828343,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.158245970322875,3.447776503343996E-002,9.118414100106639E-002,0.350483790185822,0.349953716646133 
 10/06  01:00:00,0.539493321858684,0.421145334360734,0.000000000000000E+000,0.112931193887115,0.000000000000000E+000,3.109366721760220E-003,3.109366721760220E-003,3.109366721760220E-003,9.822166557726959E-002,2.139999836998500E-002,7.694702792945837E-002,0.322703249570613,0.285987078416341 
 10/06  02:00:00,0.496524660275044,0.883676352196641,0.000000000000000E+000,0.593018547816634,0.000000000000000E+000,1.632774855644195E-002,1.632774855644195E-002,1.632774855644195E-002,6.548110759841612E-002,1.426666497289785E-002,6.437536283861907E-002,0.318961762619070,0.268688447390060 
 10/06  03:00:00,0.500262051976535,1.45034555551458,0.000000000000000E+000,1.15493836416250,0.000000000000000E+000,3.179924688302410E-002,3.179924688302410E-002,3.179924688302410E-002,6.548110759841612E-002,1.426666497289785E-002,5.713104055537921E-002,0.314471978277217,0.273747080442933 
