Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 10/06  04:00:00,0.512794918962363,2.00900078267456,0.000000000000000E+000,1.66338777198116,0.000000000000000E+000,4.579852922436157E-002,4.579852922436157E-002,4.579852922436157E-002,6.548110759841612E-002,1.426666497289785E-002,6.754384627102017E-002,0.302592757206068,0.324771113373019 
 10/06  05:00:00,0.574946252161048,2.51486357883111,0.000000000000000E+000,1.94146984141541,0.000000000000000E+000,5.345504203411164E-002,5.345504203411164E-002,5.345504203411164E-002,7.093786865477342E-002,1.545555417595845E-002,8.031657622981735E-002,0.337669197376786,0.550135855089101 
 10/06  06:00:00,0.785635870461141,3.35451809092027,0.000000000000000E+000,2.35741325920234,0.000000000000000E+000,6.490733060811434E-002,6.490733060811434E-002,6.490733060811434E-002,0.147332498365904,3.209999755497750E-002,0.134040478370362,0.390143551872181,0.970232635822004 
 10/06  07:00:00,1.09159077967956,3.57487383635720,0.000000000000000E+000,2.46109378550902,0.000000000000000E+000,6.776199606498376E-002,6.776199606498376E-002,6.776199606498376E-002,0.300121774506747,6.538886974280395E-002,0.211649359444424,0.414556754231002,1.08522632938794 
 10/06  08:00:00,1.02715507772590,3.29121376178846,0.000000000000000E+000,2.21332430358163,0.000000000000000E+000,6.094008835945752E-002,6.094008835945752E-002,6.094008835945752E-002,0.267381191450022,5.825554909465199E-002,0.272982444946349,0.350483790185822,1.05374893602461 
 10/06  09:00:00,0.869822002969471,3.18087650359339,0.000000000000000E+000,2.19962064592238,0.000000000000000E+000,6.056278165060711E-002,6.056278165060711E-002,6.056278165060711E-002,0.130962248633995,2.853333723090152E-002,0.334361574552576,0.298290047211791,0.960710321178064 
 10/06  10:00:00,0.872259331157634,3.57611994585845,0.000000000000000E+000,2.70416290590558,0.000000000000000E+000,7.445448737791587E-002,7.445448737791587E-002,7.445448737791587E-002,0.103678443352208,2.258889121559851E-002,0.349120160276377,0.305305335245937,0.850928306458681 
 10/06  11:00:00,0.865510491072964,2.64361411518214,0.000000000000000E+000,1.86985579022258,0.000000000000000E+000,5.148327196841990E-002,5.148327196841990E-002,5.148327196841990E-002,0.103678443352208,2.258889121559851E-002,0.365248998427415,0.305398872419725,0.752723148838696 
 10/06  12:00:00,0.836751945619035,2.04183384938465,0.000000000000000E+000,1.34425833328033,0.000000000000000E+000,3.701184750715376E-002,3.701184750715376E-002,3.701184750715376E-002,0.103678443352208,2.258889121559851E-002,0.356106421993124,0.300254327861353,0.676894684451023 
 10/06  13:00:00,0.803889095067923,1.65615236792822,0.000000000000000E+000,1.00217198382929,0.000000000000000E+000,2.759308662860725E-002,2.759308662860725E-002,2.759308662860725E-002,0.103678443352208,2.258889121559851E-002,0.322279706030025,0.310636954151884,0.632584420883796 
 10/06  14:00:00,0.791852914653350,1.45703280783049,0.000000000000000E+000,0.846475207854258,0.000000000000000E+000,2.330624295646789E-002,2.330624295646789E-002,2.330624295646789E-002,0.103678443352208,2.258889121559851E-002,0.297038917789125,0.328128405650351,0.587956865571319 
 10/06  15:00:00,0.824980793847668,1.39783662004136,0.000000000000000E+000,0.779551516128881,0.000000000000000E+000,2.146361389371107E-002,2.146361389371107E-002,2.146361389371107E-002,0.109135221127147,2.377776584844746E-002,0.307124024749640,0.346368154539124,0.594428057304335 
 10/06  16:00:00,0.973014409438488,1.49012604654186,0.000000000000000E+000,0.812694073502533,0.000000000000000E+000,2.237613736419407E-002,2.237613736419407E-002,2.237613736419407E-002,0.136418942816027,2.972221186375047E-002,0.357692282510922,0.409692821193995,0.649213268166613 
 10/06  17:00:00,1.27383175384563,2.17698780267155,0.000000000000000E+000,1.37668106978826,0.000000000000000E+000,3.790455194475063E-002,3.790455194475063E-002,3.790455194475063E-002,0.223727136436326,4.874444275527301E-002,0.448632307290634,0.497711301729051,0.766025516301617 
 10/06  18:00:00,1.51136738236861,1.74287060916604,0.000000000000000E+000,0.832022529404199,0.000000000000000E+000,2.290831324487882E-002,2.290831324487882E-002,2.290831324487882E-002,0.409256912040987,8.916665380401598E-002,0.402559212612476,0.540364252976645,0.873629025412594 
 10/06  19:00:00,1.70217751214719,1.75685699568154,0.000000000000000E+000,0.826529720953492,0.000000000000000E+000,2.275707818556735E-002,2.275707818556735E-002,2.275707818556735E-002,0.643897520434285,0.140288864037751,0.320359868498665,0.557762167301321,0.891909891815709 
 10/06  20:00:00,1.76593100934652,1.84244677546968,0.000000000000000E+000,0.974623524497868,0.000000000000000E+000,2.683458705260422E-002,2.683458705260422E-002,2.683458705260422E-002,0.709378686547734,0.154555541759584,0.281112892369017,0.576937287927980,0.828085129589412 
 10/06  21:00:00,1.60298544013949,2.03797153920202,0.000000000000000E+000,1.24884247757134,0.000000000000000E+000,3.438473557945756E-002,3.438473557945756E-002,3.438473557945756E-002,0.594786771238556,0.129588864852759,0.263645119876690,0.563467934902426,0.750318678490671 
 10/06  22:00:00,1.30594528574805,2.30172811259395,0.000000000000000E+000,1.64142954580511,0.000000000000000E+000,4.519394712980794E-002,4.519394712980794E-002,4.519394712980794E-002,0.447454272872651,9.748886729778145E-002,0.211086897798320,0.487609286959884,0.626713153888961 
 10/06  23:00:00,1.01879700489266,2.63977585254057,0.000000000000000E+000,2.11761842777309,0.000000000000000E+000,5.830499122576872E-002,5.830499122576872E-002,5.830499122576872E-002,0.311035246463717,6.776665543403097E-002,0.140854700817263,0.423723397262283,0.492972325892267 
 10/06  24:00:00,0.723957581591277,3.00635725427155,0.000000000000000E+000,2.63150226859046,0.000000000000000E+000,7.245390135847332E-002,7.245390135847332E-002,7.245390135847332E-002,0.158245970322875,3.447776503343996E-002,9.118414100106639E-002,0.350483790185822,0.350714463498888 
 10/07  01:00:00,0.624059431362007,3.35528366479642,0.000000000000000E+000,3.04099019289818,0.000000000000000E+000,8.372844899212227E-002,8.372844899212227E-002,8.372844899212227E-002,9.822166557726959E-002,2.139999836998500E-002,8.089405516241929E-002,0.322703249570613,0.292066409840960 
 10/07  02:00:00,0.572539244445265,3.55368413172161,0.000000000000000E+000,3.25900425356826,0.000000000000000E+000,8.973109221044272E-002,8.973109221044272E-002,8.973109221044272E-002,6.548110759841612E-002,1.426666497289785E-002,6.698660335484008E-002,0.318961762619070,0.272710521163416 
 10/07  03:00:00,0.563566774743720,3.70391852950634,0.000000000000000E+000,3.40455434712205,0.000000000000000E+000,9.373856438591290E-002,9.373856438591290E-002,9.373856438591290E-002,6.548110759841612E-002,1.426666497289785E-002,5.849644581967755E-002,0.314471978277217,0.277704071475153 
 10/07  04:00:00,0.565363784431649,3.83098397930718,0.000000000000000E+000,3.47565638129735,0.000000000000000E+000,9.569623694124914E-002,9.569623694124914E-002,9.569623694124914E-002,6.548110759841612E-002,1.426666497289785E-002,7.021500402342022E-002,0.302592757206068,0.334485700689441 
 10/07  05:00:00,0.622727499271306,4.13177019300087,0.000000000000000E+000,3.52807861631819,0.000000000000000E+000,9.713959326684549E-002,9.713959326684549E-002,9.713959326684549E-002,7.093786865477342E-002,1.545555417595845E-002,8.441327210734366E-002,0.337669197376786,0.580433694356078 
 10/07  06:00:00,0.838958503120152,4.97717756364664,0.000000000000000E+000,3.90815855833207,0.000000000000000E+000,0.107604442549212,0.107604442549212,0.107604442549212,0.147332498365904,3.209999755497750E-002,0.144665999088276,0.390143551872181,1.04214680941866 
 10/07  07:00:00,1.14251879956685,4.74342204901455,0.000000000000000E+000,3.54220856266828,0.000000000000000E+000,9.752863710361810E-002,9.752863710361810E-002,9.752863710361810E-002,0.300121774506747,6.538886974280395E-002,0.232810738293084,0.414556754231002,1.17265976488603 
 10/07  08:00:00,1.09080124448196,4.51626093122488,0.000000000000000E+000,3.34681927754439,0.000000000000000E+000,9.214892827347863E-002,9.214892827347863E-002,9.214892827347863E-002,0.267381191450022,5.825554909465199E-002,0.305419771788383,0.350483790185822,1.14530113149827 
 10/07  09:00:00,0.941308862727963,4.22590957739307,0.000000000000000E+000,3.16048548569092,0.000000000000000E+000,8.701854691837017E-002,8.701854691837017E-002,8.701854691837017E-002,0.130962248633995,2.853333723090152E-002,0.379392669043303,0.298290047211791,1.04487855520921 
 10/07  10:00:00,0.935329564328581,4.08972642112863,0.000000000000000E+000,3.14559091735008,0.000000000000000E+000,8.660845052657720E-002,8.660845052657720E-002,8.660845052657720E-002,0.103678443352208,2.258889121559851E-002,0.400036430298660,0.305305335245937,0.923106770284373 
 10/07  11:00:00,0.920258881449183,2.78585157367425,0.000000000000000E+000,1.95192332718043,0.000000000000000E+000,5.374286083461649E-002,5.374286083461649E-002,5.374286083461649E-002,0.103678443352208,2.258889121559851E-002,0.417737799937434,0.305398872419725,0.812893070372950 
 10/07  12:00:00,0.881493849595032,1.98290544750251,0.000000000000000E+000,1.23280630755598,0.000000000000000E+000,3.394320714365538E-002,3.394320714365538E-002,3.394320714365538E-002,0.103678443352208,2.258889121559851E-002,0.403916966332617,0.300254327861353,0.729418308293230 
 10/07  13:00:00,0.838640847950855,1.38099127434974,0.000000000000000E+000,0.681239898426388,0.000000000000000E+000,1.875677212639475E-002,1.875677212639475E-002,1.875677212639475E-002,0.103678443352208,2.258889121559851E-002,0.365867773415168,0.310636954151884,0.678355412708213 
 10/07  14:00:00,0.819675451747184,1.08820621903753,0.000000000000000E+000,0.435951491834353,0.000000000000000E+000,1.200317657463566E-002,1.200317657463566E-002,1.200317657463566E-002,0.103678443352208,2.258889121559851E-002,0.336164521264791,0.328128405650351,0.629653992798264 
 10/07  15:00:00,0.851498594979462,1.05660465419109,0.000000000000000E+000,0.396698490957892,0.000000000000000E+000,1.092241252306192E-002,1.092241252306192E-002,1.092241252306192E-002,0.109135221127147,2.377776584844746E-002,0.344183027252082,0.346368154539124,0.636049116625053 
 10/07  16:00:00,0.996856073754582,1.10231073148241,0.000000000000000E+000,0.374087355751167,0.000000000000000E+000,1.029985369823195E-002,1.029985369823195E-002,1.029985369823195E-002,0.136418942816027,2.972221186375047E-002,0.393610230492980,0.409692821193995,0.700004670858522 
 10/07  17:00:00,1.29575648514905,1.75034463138691,0.000000000000000E+000,0.889008519965894,0.000000000000000E+000,2.447732475144438E-002,2.447732475144438E-002,2.447732475144438E-002,0.223727136436326,4.874444275527301E-002,0.483984265787358,0.497711301729051,0.827054894839339 
 10/07  18:00:00,1.53342859153942,1.37664604226469,0.000000000000000E+000,0.387137950060715,0.000000000000000E+000,1.065917942789583E-002,1.065917942789583E-002,1.065917942789583E-002,0.409256912040987,8.916665380401598E-002,0.436869555600276,0.540364252976645,0.952289037854735 
 10/07  19:00:00,1.72681251292873,1.49550372950690,0.000000000000000E+000,0.477505589440069,0.000000000000000E+000,1.314729737776063E-002,1.314729737776063E-002,1.314729737776063E-002,0.643897520434285,0.140288864037751,0.354604650088013,0.557762167301321,0.979580757154493 
 10/07  20:00:00,1.78818069323753,1.46788041125800,0.000000000000000E+000,0.516788056557234,0.000000000000000E+000,1.422887273173102E-002,1.422887273173102E-002,1.422887273173102E-002,0.709378686547734,0.154555541759584,0.315968290580894,0.576937287927980,0.911354233318356 
 10/07  21:00:00,1.62435029201700,1.59068561468688,0.000000000000000E+000,0.731576405236417,0.000000000000000E+000,2.014270150319037E-002,2.014270150319037E-002,2.014270150319037E-002,0.594786771238556,0.129588864852759,0.299252005830474,0.563467934902426,0.820298826310447 
 10/07  22:00:00,1.31792628945945,1.76448969905025,0.000000000000000E+000,1.04897459616181,0.000000000000000E+000,2.888171628237371E-002,2.888171628237371E-002,2.888171628237371E-002,0.447454272872651,9.748886729778145E-002,0.239380132357161,0.487609286959884,0.681929689988563 
 10/07  23:00:00,1.01541760300808,1.98754089045332,0.000000000000000E+000,1.43065863347894,0.000000000000000E+000,3.939073157753894E-002,3.939073157753894E-002,3.939073157753894E-002,0.311035246463717,6.776665543403097E-002,0.156389558580908,0.423723397262283,0.527697158099172 
 10/07  24:00:00,0.708324415256137,2.21336241078532,0.000000000000000E+000,1.82495648776947,0.000000000000000E+000,5.024704668758658E-002,5.024704668758658E-002,5.024704668758658E-002,0.158245970322875,3.447776503343996E-002,9.775782933681368E-002,0.350483790185822,0.364265400833646 
 10/08  01:00:00,0.598826215846526,2.44015535724011,0.000000000000000E+000,2.12452796480783,0.000000000000000E+000,5.849523347663906E-002,5.849523347663906E-002,5.849523347663906E-002,9.822166557726959E-002,2.139999836998500E-002,8.089405516241929E-002,0.322703249570613,0.293400330375010 
 10/08  02:00:00,0.546377662593200,2.60463189120567,0.000000000000000E+000,2.30882406033046,0.000000000000000E+000,6.356951035837677E-002,6.356951035837677E-002,6.356951035837677E-002,6.548110759841612E-002,1.426666497289785E-002,6.698660335484008E-002,0.318961762619070,0.273838473885257 
 10/08  03:00:00,0.536557579792698,2.72410214785609,0.000000000000000E+000,2.42358912021495,0.000000000000000E+000,6.672936943488977E-002,6.672936943488977E-002,6.672936943488977E-002,6.548110759841612E-002,1.426666497289785E-002,5.849644581967755E-002,0.314471978277217,0.278852916731994 
 10/08  04:00:00,0.538197871000977,2.84563575253736,0.000000000000000E+000,2.48899918988603,0.000000000000000E+000,6.853032351057745E-002,6.853032351057745E-002,6.853032351057745E-002,6.548110759841612E-002,1.426666497289785E-002,7.021500402342022E-002,0.302592757206068,0.335794665330945 
 10/08  05:00:00,0.591656682408656,3.00534871022352,0.000000000000000E+000,2.39959659494994,0.000000000000000E+000,6.606877640419356E-002,6.606877640419356E-002,6.606877640419356E-002,7.093786865477342E-002,1.545555417595845E-002,8.441327210734366E-002,0.337669197376786,0.582494232946989 
 10/08  06:00:00,0.795966444652774,3.41895241847711,0.000000000000000E+000,2.34670089674201,0.000000000000000E+000,6.461238408183480E-002,6.461238408183480E-002,6.461238408183480E-002,0.147332498365904,3.209999755497750E-002,0.144665999088276,0.390143551872181,1.04537932583919 
 10/08  07:00:00,1.09648629279980,3.07515986627145,0.000000000000000E+000,1.87032280199554,0.000000000000000E+000,5.149613033656020E-002,5.149613033656020E-002,5.149613033656020E-002,0.300121774506747,6.538886974280395E-002,0.232810738293084,0.414556754231002,1.17628334281566 
 10/08  08:00:00,1.04323080097168,2.79228036366003,0.000000000000000E+000,1.61907615166640,0.000000000000000E+000,4.457848476320317E-002,4.457848476320317E-002,4.457848476320317E-002,0.267381191450022,5.825554909465199E-002,0.305419771788383,0.350483790185822,1.14906368981141 
 10/08  09:00:00,0.890714687155141,2.39189156357786,0.000000000000000E+000,1.32292138905752,0.000000000000000E+000,3.642437134554709E-002,3.642437134554709E-002,3.642437134554709E-002,0.130962248633995,2.853333723090152E-002,0.379392669043303,0.298290047211791,1.04842463802739 
 10/08  10:00:00,0.871688971874453,1.78158857716181,0.000000000000000E+000,0.834185178287175,0.000000000000000E+000,2.296785807245140E-002,2.296785807245140E-002,2.296785807245140E-002,0.103678443352208,2.258889121559851E-002,0.400036430298660,0.305305335245937,0.926374665380442 
 10/08  11:00:00,0.871440572131394,1.01628062582465,0.000000000000000E+000,0.178858118684503,0.000000000000000E+000,4.924551516830145E-003,4.924551516830145E-003,4.924551516830145E-003,0.103678443352208,2.258889121559851E-002,0.417737799937434,0.305398872419725,0.816387331019273 
 10/08  12:00:00,0.847550642451377,0.753284706613297,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.103678443352208,2.258889121559851E-002,0.403916966332617,0.300254327861353,0.732603874960003 
 10/08  13:00:00,0.819884075824461,0.702074033770994,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.103678443352208,2.258889121559851E-002,0.365867773415168,0.310636954151884,0.680678070555857 
 10/08  14:00:00,0.807672275172548,0.654373929736997,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.103678443352208,2.258889121559851E-002,0.336164521264791,0.328128405650351,0.631773195332091 
 10/08  15:00:00,0.840576182456400,0.661486406654460,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.109135221127147,2.377776584844746E-002,0.344183027252082,0.346368154539124,0.637629360046316 
 10/08  16:00:00,0.986556220056350,0.729738573546614,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.136418942816027,2.972221186375047E-002,0.393610230492980,0.409692821193995,0.701519868673893 
 10/08  17:00:00,1.27127916039761,0.863321377886100,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.223727136436326,4.874444275527301E-002,0.483984265787358,0.497711301729051,0.829040161304423 
 10/08  18:00:00,1.52276941211152,0.992433491737594,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.409256912040987,8.916665380401598E-002,0.436869555600276,0.540364252976645,0.955214437388350 
 10/08  19:00:00,1.71366521555097,1.02085250743456,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.643897520434285,0.140288864037751,0.354604650088013,0.557762167301321,0.982435124522232 
 10/08  20:00:00,1.77395182050580,0.953827852751463,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.709378686547734,0.154555541759584,0.315968290580894,0.576937287927980,0.914089731369061 
 10/08  21:00:00,1.60455641095501,0.874446960368281,0.000000000000000E+000,1.266904562933215E-002,0.000000000000000E+000,3.488204411943408E-004,3.488204411943408E-004,3.488204411943408E-004,0.594786771238556,0.129588864852759,0.299252005830474,0.563467934902426,0.822967531598938 
 10/08  22:00:00,1.30009760349398,1.11934519245891,0.000000000000000E+000,0.401442486993433,0.000000000000000E+000,1.105303031690035E-002,1.105303031690035E-002,1.105303031690035E-002,0.447454272872651,9.748886729778145E-002,0.239380132357161,0.487609286959884,0.684317292565590 
 10/08  23:00:00,1.00179453156810,1.49497746581924,0.000000000000000E+000,0.935873083945951,0.000000000000000E+000,2.576766013756503E-002,2.576766013756503E-002,2.576766013756503E-002,0.311035246463717,6.776665543403097E-002,0.156389558580908,0.423723397262283,0.529919282998073 
 10/08  24:00:00,0.699815488588098,1.90602529656310,0.000000000000000E+000,1.51591502263939,0.000000000000000E+000,4.173812001954819E-002,4.173812001954819E-002,4.173812001954819E-002,0.158245970322875,3.447776503343996E-002,9.775782933681368E-002,0.350483790185822,0.365969751741501 
 10/09  01:00:00,0.591049877444018,2.29562215301933,0.000000000000000E+000,1.98544862137891,0.000000000000000E+000,5.466592230709286E-002,5.466592230709286E-002,5.466592230709286E-002,9.822166557726959E-002,2.139999836998500E-002,7.694702792945837E-002,0.322703249570613,0.287946469583141 
 10/09  02:00:00,0.544445372343738,2.62517878699104,0.000000000000000E+000,2.33348331447327,0.000000000000000E+000,6.424846062513571E-002,6.424846062513571E-002,6.424846062513571E-002,6.548110759841612E-002,1.426666497289785E-002,6.437536283861907E-002,0.318961762619070,0.269726115527828 
 10/09  03:00:00,0.539863445747506,2.88963199906750,0.000000000000000E+000,2.59324818038696,0.000000000000000E+000,7.140064065399405E-002,7.140064065399405E-002,7.140064065399405E-002,6.548110759841612E-002,1.426666497289785E-002,5.713104055537921E-002,0.314471978277217,0.274723707771386 
 10/09  04:00:00,0.544717199146594,3.16990147006104,0.000000000000000E+000,2.82279466585934,0.000000000000000E+000,7.772080940859279E-002,7.772080940859279E-002,7.772080940859279E-002,6.548110759841612E-002,1.426666497289785E-002,6.754384627102017E-002,0.302592757206068,0.326264906881300 
 10/09  05:00:00,0.601521991734253,3.48354711355310,0.000000000000000E+000,2.90669210916266,0.000000000000000E+000,8.003078160731768E-002,8.003078160731768E-002,8.003078160731768E-002,7.093786865477342E-002,1.545555417595845E-002,8.031657622981735E-002,0.337669197376786,0.553597122063852 
 10/09  06:00:00,0.807547926695411,4.15798689282566,0.000000000000000E+000,3.15325205613174,0.000000000000000E+000,8.681938684238612E-002,8.681938684238612E-002,8.681938684238612E-002,0.147332498365904,3.209999755497750E-002,0.134040478370362,0.390143551872181,0.977862640798006 
 10/09  07:00:00,1.11094514202915,4.28669290169413,0.000000000000000E+000,3.16403796760468,0.000000000000000E+000,8.711635841457514E-002,8.711635841457514E-002,8.711635841457514E-002,0.300121774506747,6.538886974280395E-002,0.211649359444424,0.414556754231002,1.09410121262921 
 10/09  08:00:00,1.04599530686200,3.98451831060599,0.000000000000000E+000,2.89759533361386,0.000000000000000E+000,7.978031749555933E-002,7.978031749555933E-002,7.978031749555933E-002,0.267381191450022,5.825554909465199E-002,0.272982444946349,0.350483790185822,1.06278245480992 
 10/09  09:00:00,0.891110449002636,3.96236973278547,0.000000000000000E+000,2.97281012199864,0.000000000000000E+000,8.185122768377226E-002,8.185122768377226E-002,8.185122768377226E-002,0.130962248633995,2.853333723090152E-002,0.334361574552576,0.298290047211791,0.969014074293889 
 10/09  10:00:00,0.898056778319742,4.52057259341729,0.000000000000000E+000,3.64111784495095,0.000000000000000E+000,0.100251934540023,0.100251934540023,0.100251934540023,0.103678443352208,2.258889121559851E-002,0.349120160276377,0.305305335245937,0.858426014972149 
 10/09  11:00:00,0.892021160373555,3.61302516993993,0.000000000000000E+000,2.83271472670958,0.000000000000000E+000,7.799394126900977E-002,7.799394126900977E-002,7.799394126900977E-002,0.103678443352208,2.258889121559851E-002,0.365248998427415,0.305398872419725,0.759275267109481 
 10/09  12:00:00,0.868828642673639,3.21260871908911,0.000000000000000E+000,2.50927359795805,0.000000000000000E+000,6.908854456175616E-002,6.908854456175616E-002,6.908854456175616E-002,0.103678443352208,2.258889121559851E-002,0.356106421993124,0.300254327861353,0.682654289477781 
 10/09  13:00:00,0.839410591479627,2.95149439524938,0.000000000000000E+000,2.29230124724399,0.000000000000000E+000,6.311458304031187E-002,6.311458304031187E-002,6.311458304031187E-002,0.103678443352208,2.258889121559851E-002,0.322279706030025,0.310636954151884,0.637797184790262 
 10/09  14:00:00,0.828771605347301,2.80245881000967,0.000000000000000E+000,2.18735011580228,0.000000000000000E+000,6.022493365041754E-002,6.022493365041754E-002,6.022493365041754E-002,0.103678443352208,2.258889121559851E-002,0.297038917789125,0.328128405650351,0.592507959802489 
 10/09  15:00:00,0.861603878122476,2.73225137427398,0.000000000000000E+000,2.10969009452117,0.000000000000000E+000,5.808669816851830E-002,5.808669816851830E-002,5.808669816851830E-002,0.109135221127147,2.377776584844746E-002,0.307124024749640,0.346368154539124,0.598704233144667 
 10/09  16:00:00,1.00621463567009,2.70039890607602,0.000000000000000E+000,2.01851555458357,0.000000000000000E+000,5.557636359579475E-002,5.557636359579475E-002,5.557636359579475E-002,0.136418942816027,2.972221186375047E-002,0.357692282510922,0.409692821193995,0.653664646619730 
 10/09  17:00:00,1.30982192988249,3.48967412473582,0.000000000000000E+000,2.68383262563581,0.000000000000000E+000,7.389472798160536E-002,7.389472798160536E-002,7.389472798160536E-002,0.223727136436326,4.874444275527301E-002,0.448632307290634,0.497711301729051,0.771560282518338 
 10/09  18:00:00,1.54174833426827,2.85265191078504,0.000000000000000E+000,1.93544887839220,0.000000000000000E+000,5.328926514454801E-002,5.328926514454801E-002,5.328926514454801E-002,0.409256912040987,8.916665380401598E-002,0.402559212612476,0.540364252976645,0.879983978043583 
 10/09  19:00:00,1.72987670998582,2.76924067731743,0.000000000000000E+000,1.83255562961849,0.000000000000000E+000,5.045627602419409E-002,5.045627602419409E-002,5.045627602419409E-002,0.643897520434285,0.140288864037751,0.320359868498665,0.557762167301321,0.898267664786604 
 10/09  20:00:00,1.79061251965947,2.74486955991455,0.000000000000000E+000,1.87104799803176,0.000000000000000E+000,5.151609736554658E-002,5.151609736554658E-002,5.151609736554658E-002,0.709378686547734,0.154555541759584,0.281112892369017,0.576937287927980,0.834083440500382 
 10/09  21:00:00,1.62507960474772,2.84599911939864,0.000000000000000E+000,2.05129539175643,0.000000000000000E+000,5.647890018769428E-002,5.647890018769428E-002,5.647890018769428E-002,0.594786771238556,0.129588864852759,0.263645119876690,0.563467934902426,0.755893344502195 
 10/09  22:00:00,1.32528794604866,3.00874257887308,0.000000000000000E+000,2.34394871326605,0.000000000000000E+000,6.453660743042630E-002,6.453660743042630E-002,6.453660743042630E-002,0.447454272872651,9.748886729778145E-002,0.211086897798320,0.487609286959884,0.631208452707147 
 10/09  23:00:00,1.03559843821873,3.25317554290138,0.000000000000000E+000,2.72784105325151,0.000000000000000E+000,7.510642455183768E-002,7.510642455183768E-002,7.510642455183768E-002,0.311035246463717,6.776665543403097E-002,0.140854700817263,0.423723397262283,0.496149390774651 
 10/09  24:00:00,0.737669813200142,3.50639378651601,0.000000000000000E+000,3.12952608662670,0.000000000000000E+000,8.616613296733927E-002,8.616613296733927E-002,8.616613296733927E-002,0.158245970322875,3.447776503343996E-002,9.118414100106639E-002,0.350483790185822,0.352727177707114 
 10/10  01:00:00,0.630887663725774,3.74180842169645,0.000000000000000E+000,3.43234413715511,0.000000000000000E+000,9.450370858885054E-002,9.450370858885054E-002,9.450370858885054E-002,9.822166557726959E-002,2.139999836998500E-002,7.694702792945837E-002,0.322703249570613,0.287237222484061 
 10/10  02:00:00,0.579750726434132,3.90723940775828,0.000000000000000E+000,3.61576235866991,0.000000000000000E+000,9.955381471552972E-002,9.955381471552972E-002,9.955381471552972E-002,6.548110759841612E-002,1.426666497289785E-002,6.437536283861907E-002,0.318961762619070,0.269507692098408 
 10/10  03:00:00,0.571011564465003,4.02058797357958,0.000000000000000E+000,3.72453778012687,0.000000000000000E+000,0.102548759371492,0.102548759371492,0.102548759371492,6.548110759841612E-002,1.426666497289785E-002,5.713104055537921E-002,0.314471978277217,0.274390082543577 
 10/10  04:00:00,0.571341230014588,4.13682054157484,0.000000000000000E+000,3.78977085781782,0.000000000000000E+000,0.104344840276587,0.104344840276587,0.104344840276587,6.548110759841612E-002,1.426666497289785E-002,6.754384627102017E-002,0.302592757206068,0.326207786436645 
 10/10  05:00:00,0.625638846630216,4.36015887162106,0.000000000000000E+000,3.78260848053925,0.000000000000000E+000,0.104147636503280,0.104147636503280,0.104147636503280,7.093786865477342E-002,1.545555417595845E-002,8.031657622981735E-002,0.337669197376786,0.554292508755216 
 10/10  06:00:00,0.820420912078443,4.62771240094651,0.000000000000000E+000,3.62079472262504,0.000000000000000E+000,9.969237222541925E-002,9.969237222541925E-002,9.969237222541925E-002,0.147332498365904,3.209999755497750E-002,0.134040478370362,0.390143551872181,0.980045482425561 
 10/10  07:00:00,1.13641824319424,5.21448557098606,0.000000000000000E+000,4.08921276491918,0.000000000000000E+000,0.112589459579666,0.112589459579666,0.112589459579666,0.300121774506747,6.538886974280395E-002,0.211649359444424,0.414556754231002,1.09671908460664 
 10/10  08:00:00,1.06773355310330,4.77696396332234,0.000000000000000E+000,3.68712140780182,0.000000000000000E+000,0.101518563736859,0.101518563736859,0.101518563736859,0.267381191450022,5.825554909465199E-002,0.272982444946349,0.350483790185822,1.06570203333832 
 10/10  09:00:00,0.910030027069381,4.65194587262375,0.000000000000000E+000,3.65996307953345,0.000000000000000E+000,0.100770805750516,0.100770805750516,0.100770805750516,0.130962248633995,2.853333723090152E-002,0.334361574552576,0.298290047211791,0.971437256597345 
 10/10  10:00:00,0.925789728278548,5.52992126771717,0.000000000000000E+000,4.64836961970680,0.000000000000000E+000,0.127984884498831,0.127984884498831,0.127984884498831,0.103678443352208,2.258889121559851E-002,0.349120160276377,0.305305335245937,0.860522914516192 
 10/10  11:00:00,0.912107872156703,4.34422836589725,0.000000000000000E+000,3.56225760341889,0.000000000000000E+000,9.808065305215662E-002,9.808065305215662E-002,9.808065305215662E-002,0.103678443352208,2.258889121559851E-002,0.365248998427415,0.305398872419725,0.760935586357488 
 10/10  12:00:00,0.886531355605550,3.85703717244069,0.000000000000000E+000,3.15223040728217,0.000000000000000E+000,8.679125749366684E-002,8.679125749366684E-002,8.679125749366684E-002,0.103678443352208,2.258889121559851E-002,0.356106421993124,0.300254327861353,0.684125933505206 
 10/10  13:00:00,0.855337721368541,3.53122155920613,0.000000000000000E+000,2.87076945460031,0.000000000000000E+000,7.904171292922420E-002,7.904171292922420E-002,7.904171292922420E-002,0.103678443352208,2.258889121559851E-002,0.322279706030025,0.310636954151884,0.639056141390676 
 10/10  14:00:00,0.841823589681011,3.27769785995172,0.000000000000000E+000,2.66139396630297,0.000000000000000E+000,7.327691798412861E-002,7.327691798412861E-002,7.327691798412861E-002,0.103678443352208,2.258889121559851E-002,0.297038917789125,0.328128405650351,0.593703159243833 
 10/10  15:00:00,0.872670915286226,3.13538796507656,0.000000000000000E+000,2.51164130566291,0.000000000000000E+000,6.915373533226844E-002,6.915373533226844E-002,6.915373533226844E-002,0.109135221127147,2.377776584844746E-002,0.307124024749640,0.346368154539124,0.599889612805490 
 10/10  16:00:00,1.01555240720152,3.04091135902411,0.000000000000000E+000,2.35766039713627,0.000000000000000E+000,6.491413512722878E-002,6.491413512722878E-002,6.491413512722878E-002,0.136418942816027,2.972221186375047E-002,0.357692282510922,0.409692821193995,0.655032257015139 
 10/10  17:00:00,1.31985976897478,3.85601722185089,0.000000000000000E+000,3.04840369562420,0.000000000000000E+000,8.393256707388995E-002,8.393256707388995E-002,8.393256707388995E-002,0.223727136436326,4.874444275527301E-002,0.448632307290634,0.497711301729051,0.773332309645000 
 10/10  18:00:00,1.55057766418976,3.17535003573658,0.000000000000000E+000,2.25612728608157,0.000000000000000E+000,6.211859506603185E-002,6.211859506603185E-002,6.211859506603185E-002,0.409256912040987,8.916665380401598E-002,0.402559212612476,0.540364252976645,0.882003695305761 
 10/10  19:00:00,1.73824010897717,3.07516265325093,0.000000000000000E+000,2.13631157658952,0.000000000000000E+000,5.881967501555320E-002,5.881967501555320E-002,5.881967501555320E-002,0.643897520434285,0.140288864037751,0.320359868498665,0.557762167301321,0.900433693749090 
 10/10  20:00:00,1.80043544136321,3.10360526672023,0.000000000000000E+000,2.22781333796435,0.000000000000000E+000,6.133901906929377E-002,6.133901906929377E-002,6.133901906929377E-002,0.709378686547734,0.154555541759584,0.281112892369017,0.576937287927980,0.836053807373483 
 10/10  21:00:00,1.63640097534009,3.25881381032399,0.000000000000000E+000,2.46248391078384,0.000000000000000E+000,6.780027078005406E-002,6.780027078005406E-002,6.780027078005406E-002,0.594786771238556,0.129588864852759,0.263645119876690,0.563467934902426,0.757519516400131 
 10/10  22:00:00,1.33890691265691,3.50466998807261,0.000000000000000E+000,2.83858517663813,0.000000000000000E+000,7.815557403867532E-002,7.815557403867532E-002,7.815557403867532E-002,0.447454272872651,9.748886729778145E-002,0.211086897798320,0.487609286959884,0.632499398534597 
 10/10  23:00:00,1.04908331138059,3.74409665204168,0.000000000000000E+000,3.21760728601135,0.000000000000000E+000,8.859129771369925E-002,8.859129771369925E-002,8.859129771369925E-002,0.311035246463717,6.776665543403097E-002,0.140854700817263,0.423723397262283,0.497304267155109 
 10/10  24:00:00,0.750402014586040,3.96927464011800,0.000000000000000E+000,3.59195552386806,0.000000000000000E+000,9.889833435323697E-002,9.889833435323697E-002,9.889833435323697E-002,0.158245970322875,3.447776503343996E-002,9.118414100106639E-002,0.350483790185822,0.353178594067721 
 10/11  01:00:00,0.642731797917410,4.17226102716165,0.000000000000000E+000,3.86251926106694,0.000000000000000E+000,0.106347842780485,0.106347842780485,0.106347842780485,9.822166557726959E-002,2.139999836998500E-002,7.694702792945837E-002,0.322703249570613,0.287514704037438 
 10/11  02:00:00,0.592035423007215,4.35365559092180,0.000000000000000E+000,4.06193856581539,0.000000000000000E+000,0.111838511288614,0.111838511288614,0.111838511288614,6.548110759841612E-002,1.426666497289785E-002,6.437536283861907E-002,0.318961762619070,0.269747668116464 
 10/11  03:00:00,0.584149737907197,4.49808275929325,0.000000000000000E+000,4.20171199117746,0.000000000000000E+000,0.115686932813686,0.115686932813686,0.115686932813686,6.548110759841612E-002,1.426666497289785E-002,5.713104055537921E-002,0.314471978277217,0.274710657206620 
 10/11  04:00:00,0.585537069834003,4.65291994325123,0.000000000000000E+000,4.30535916968127,0.000000000000000E+000,0.118540680096003,0.118540680096003,0.118540680096003,6.548110759841612E-002,1.426666497289785E-002,6.754384627102017E-002,0.302592757206068,0.326718876249567 
 10/11  05:00:00,0.643343658411890,5.00442835645084,0.000000000000000E+000,4.42564151940811,0.000000000000000E+000,0.121852448284955,0.121852448284955,0.121852448284955,7.093786865477342E-002,1.545555417595845E-002,8.031657622981735E-002,0.337669197376786,0.555528954716125 
 10/11  06:00:00,0.856403475226201,5.93719415262608,0.000000000000000E+000,4.92766978080223,0.000000000000000E+000,0.135674935373175,0.135674935373175,0.135674935373175,0.147332498365904,3.209999755497750E-002,0.134040478370362,0.390143551872181,0.982652175927942 
 10/11  07:00:00,1.14979306944125,5.70296922053823,0.000000000000000E+000,4.57498212931639,0.000000000000000E+000,0.125964285826674,0.125964285826674,0.125964285826674,0.300121774506747,6.538886974280395E-002,0.211649359444424,0.414556754231002,1.09943336976158 
 10/11  08:00:00,1.08938053939768,5.56548570475911,0.000000000000000E+000,4.47333295022733,0.000000000000000E+000,0.123165550031233,0.123165550031233,0.123165550031233,0.267381191450022,5.825554909465199E-002,0.272982444946349,0.350483790185822,1.06801223234958 
 10/11  09:00:00,0.926444499119170,5.25042699397832,0.000000000000000E+000,4.25613139658548,0.000000000000000E+000,0.117185277800305,0.117185277800305,0.117185277800305,0.130962248633995,2.853333723090152E-002,0.334361574552576,0.298290047211791,0.973750060899889 
 10/11  10:00:00,0.931934478871701,5.75491413015282,0.000000000000000E+000,4.87154497427872,0.000000000000000E+000,0.134129635091981,0.134129635091981,0.134129635091981,0.103678443352208,2.258889121559851E-002,0.349120160276377,0.305305335245937,0.862340422379894 
 10/11  11:00:00,0.921233078993229,4.67721095501791,0.000000000000000E+000,3.89368216498768,0.000000000000000E+000,0.107205859888685,0.107205859888685,0.107205859888685,0.103678443352208,2.258889121559851E-002,0.365248998427415,0.305398872419725,0.762493613909331 
 10/11  12:00:00,0.892278526217447,4.06734829396912,0.000000000000000E+000,3.36096578549678,0.000000000000000E+000,9.253842810556437E-002,9.253842810556437E-002,9.253842810556437E-002,0.103678443352208,2.258889121559851E-002,0.356106421993124,0.300254327861353,0.685701676819036 
 10/11  13:00:00,0.858259494562813,3.63881348414771,0.000000000000000E+000,2.97688731222944,0.000000000000000E+000,8.196348612349645E-002,8.196348612349645E-002,8.196348612349645E-002,0.103678443352208,2.258889121559851E-002,0.322279706030025,0.310636954151884,0.640530208703121 
 10/11  14:00:00,0.843125812518208,3.32644776094797,0.000000000000000E+000,2.70869027866214,0.000000000000000E+000,7.457914082132437E-002,7.457914082132437E-002,7.457914082132437E-002,0.103678443352208,2.258889121559851E-002,0.297038917789125,0.328128405650351,0.595156747880934 
 10/11  15:00:00,0.873602924217230,3.17062477150476,0.000000000000000E+000,2.54549156866186,0.000000000000000E+000,7.008574426327249E-002,7.008574426327249E-002,7.008574426327249E-002,0.109135221127147,2.377776584844746E-002,0.307124024749640,0.346368154539124,0.601276156234760 
 10/11  16:00:00,1.01382041215311,2.97969704305423,0.000000000000000E+000,2.29475489703723,0.000000000000000E+000,6.318214007881774E-002,6.318214007881774E-002,6.318214007881774E-002,0.136418942816027,2.972221186375047E-002,0.357692282510922,0.409692821193995,0.656723441144285 
 10/11  17:00:00,1.31647377755086,3.73499275880904,0.000000000000000E+000,2.92542558200429,0.000000000000000E+000,8.054657564997174E-002,8.054657564997174E-002,8.054657564997174E-002,0.223727136436326,4.874444275527301E-002,0.448632307290634,0.497711301729051,0.775285960223066 
 10/11  18:00:00,1.54528165971825,2.98534529079896,0.000000000000000E+000,2.06377811619654,0.000000000000000E+000,5.682259059452528E-002,5.682259059452528E-002,5.682259059452528E-002,0.409256912040987,8.916665380401598E-002,0.402559212612476,0.540364252976645,0.884348120253183 
 10/11  19:00:00,1.73146156825048,2.83140469914639,0.000000000000000E+000,1.89011716930996,0.000000000000000E+000,5.204113428885440E-002,5.204113428885440E-002,5.204113428885440E-002,0.643897520434285,0.140288864037751,0.320359868498665,0.557762167301321,0.902870146924087 
 10/11  20:00:00,1.79359527901467,2.85752187169714,0.000000000000000E+000,1.97938085330549,0.000000000000000E+000,5.449885672075271E-002,5.449885672075271E-002,5.449885672075271E-002,0.709378686547734,0.154555541759584,0.281112892369017,0.576937287927980,0.838402897009256 
 10/11  21:00:00,1.63004485286596,3.03037897861035,0.000000000000000E+000,2.23163159784427,0.000000000000000E+000,6.144414830592932E-002,6.144414830592932E-002,6.144414830592932E-002,0.594786771238556,0.129588864852759,0.263645119876690,0.563467934902426,0.759936997626056 
 10/11  22:00:00,1.33330778472319,3.30323663597375,0.000000000000000E+000,2.63522666062366,0.000000000000000E+000,7.255644610495350E-002,7.255644610495350E-002,7.255644610495350E-002,0.447454272872651,9.748886729778145E-002,0.211086897798320,0.487609286959884,0.634424562450205 
 10/11  23:00:00,1.04382061478036,3.55441533351702,0.000000000000000E+000,3.02646784724045,0.000000000000000E+000,8.332860111346478E-002,8.332860111346478E-002,8.332860111346478E-002,0.311035246463717,6.776665543403097E-002,0.140854700817263,0.423723397262283,0.498762387401346 
 10/11  24:00:00,0.745816081319296,3.80357848196577,0.000000000000000E+000,3.42539591053084,0.000000000000000E+000,9.431240108649300E-002,9.431240108649300E-002,9.431240108649300E-002,0.158245970322875,3.447776503343996E-002,9.118414100106639E-002,0.350483790185822,0.354042049252716 
 10/12  01:00:00,0.638243134894891,4.01011335741295,0.000000000000000E+000,3.69949247154653,0.000000000000000E+000,0.101859179757965,0.101859179757965,0.101859179757965,9.822166557726959E-002,2.139999836998500E-002,7.694702792945837E-002,0.322703249570613,0.288393823809136 
 10/12  02:00:00,0.587787763864763,4.19995398090233,0.000000000000000E+000,3.90766495928786,0.000000000000000E+000,0.107590852146162,0.107590852146162,0.107590852146162,6.548110759841612E-002,1.426666497289785E-002,6.437536283861907E-002,0.318961762619070,0.270319664624535 
 10/12  03:00:00,0.579754593403059,4.33897389302948,0.000000000000000E+000,4.04208176400449,0.000000000000000E+000,0.111291788309548,0.111291788309548,0.111291788309548,6.548110759841612E-002,1.426666497289785E-002,5.713104055537921E-002,0.314471978277217,0.275232018115835 
 10/12  04:00:00,0.581017502161191,4.48945902795896,0.000000000000000E+000,4.14120993325566,0.000000000000000E+000,0.114021112423191,0.114021112423191,0.114021112423191,6.548110759841612E-002,1.426666497289785E-002,6.754384627102017E-002,0.302592757206068,0.327407197382926 
 10/12  05:00:00,0.635659008615372,4.72665207363094,0.000000000000000E+000,4.14653752371286,0.000000000000000E+000,0.114167798488437,0.114167798488437,0.114167798488437,7.093786865477342E-002,1.545555417595845E-002,8.031657622981735E-002,0.337669197376786,0.556856667591483 
 10/12  06:00:00,0.830531574487709,5.00002906475469,0.000000000000000E+000,3.98801071193796,0.000000000000000E+000,0.109803034634684,0.109803034634684,0.109803034634684,0.147332498365904,3.209999755497750E-002,0.134040478370362,0.390143551872181,0.985146156920823 
 10/12  07:00:00,1.14369093262322,5.48446983584922,0.000000000000000E+000,4.35335449327711,0.000000000000000E+000,0.119862149008641,0.119862149008641,0.119862149008641,0.300121774506747,6.538886974280395E-002,0.211649359444424,0.414556754231002,1.10256162111186 
 10/12  08:00:00,1.07414607403934,5.01539145261498,0.000000000000000E+000,3.92002209464086,0.000000000000000E+000,0.107931084672892,0.107931084672892,0.107931084672892,0.267381191450022,5.825554909465199E-002,0.272982444946349,0.350483790185822,1.07122883579191 
 10/12  09:00:00,0.913626206491861,4.78765987210181,0.000000000000000E+000,3.79057515329461,0.000000000000000E+000,0.104366985172997,0.104366985172997,0.104366985172997,0.130962248633995,2.853333723090152E-002,0.334361574552576,0.298290047211791,0.976539182314257 
 10/12  10:00:00,0.917626440263809,5.23779550467086,0.000000000000000E+000,4.35188163869850,0.000000000000000E+000,0.119821596484090,0.119821596484090,0.119821596484090,0.103678443352208,2.258889121559851E-002,0.349120160276377,0.305305335245937,0.864885132478183 
 10/12  11:00:00,0.903130351504398,4.02196109446269,0.000000000000000E+000,3.23619695630516,0.000000000000000E+000,8.910313239985167E-002,8.910313239985167E-002,8.910313239985167E-002,0.103678443352208,2.258889121559851E-002,0.365248998427415,0.305398872419725,0.764728962036664 
 10/12  12:00:00,0.866961277334484,3.14986193270892,0.000000000000000E+000,2.44145149267262,0.000000000000000E+000,6.722117922260092E-002,6.722117922260092E-002,6.722117922260092E-002,0.103678443352208,2.258889121559851E-002,0.356106421993124,0.300254327861353,0.687729608383013 
 10/12  13:00:00,0.824506278489762,2.41496621883812,0.000000000000000E+000,1.75098141892216,0.000000000000000E+000,4.821027005044546E-002,4.821027005044546E-002,4.821027005044546E-002,0.103678443352208,2.258889121559851E-002,0.322279706030025,0.310636954151884,0.642588836700822 
 10/12  14:00:00,0.801589488513958,1.82020336208163,0.000000000000000E+000,1.20010442204554,0.000000000000000E+000,3.304281681707647E-002,3.304281681707647E-002,3.304281681707647E-002,0.103678443352208,2.258889121559851E-002,0.297038917789125,0.328128405650351,0.597498205631177 
 10/12  15:00:00,0.824940596661316,1.40589316668551,0.000000000000000E+000,0.778091567318778,0.000000000000000E+000,2.142341670735929E-002,2.142341670735929E-002,2.142341670735929E-002,0.109135221127147,2.377776584844746E-002,0.307124024749640,0.346368154539124,0.603944552758583 
 10/12  16:00:00,0.964761017316894,1.20073215077254,0.000000000000000E+000,0.512933540469440,0.000000000000000E+000,1.412274524259938E-002,1.412274524259938E-002,1.412274524259938E-002,0.136418942816027,2.972221186375047E-002,0.357692282510922,0.409692821193995,0.659579905430374 
 10/12  17:00:00,1.27392008615148,2.19327737487235,0.000000000000000E+000,1.37988927057330,0.000000000000000E+000,3.799288425059447E-002,3.799288425059447E-002,3.799288425059447E-002,0.223727136436326,4.874444275527301E-002,0.448632307290634,0.497711301729051,0.779106887717381 
 10/12  18:00:00,1.51418589203516,1.86028000207867,0.000000000000000E+000,0.934389889098072,0.000000000000000E+000,2.572682291143511E-002,2.572682291143511E-002,2.572682291143511E-002,0.409256912040987,8.916665380401598E-002,0.402559212612476,0.540364252976645,0.888671058631356 
 10/12  19:00:00,1.71137038396533,2.10613086775447,0.000000000000000E+000,1.16041185277436,0.000000000000000E+000,3.194995000371095E-002,3.194995000371095E-002,3.194995000371095E-002,0.643897520434285,0.140288864037751,0.320359868498665,0.557762167301321,0.907301632067772 
 10/12  20:00:00,1.77763440052097,2.28184050062352,0.000000000000000E+000,1.39968690753635,0.000000000000000E+000,3.853797822705514E-002,3.853797822705514E-002,3.853797822705514E-002,0.709378686547734,0.154555541759584,0.281112892369017,0.576937287927980,0.842415471704766 
 10/12  21:00:00,1.61831995406376,2.60762113304415,0.000000000000000E+000,1.80578706472076,0.000000000000000E+000,4.971924950373167E-002,4.971924950373167E-002,4.971924950373167E-002,0.594786771238556,0.129588864852759,0.263645119876690,0.563467934902426,0.763023685183379 
 10/12  22:00:00,1.32445200132645,2.98402231657144,0.000000000000000E+000,2.31358747126676,0.000000000000000E+000,6.370066270820690E-002,6.370066270820690E-002,6.370066270820690E-002,0.447454272872651,9.748886729778145E-002,0.211086897798320,0.487609286959884,0.636849432404797 
 10/12  23:00:00,1.03863101993740,3.36774398689778,0.000000000000000E+000,2.83798344065569,0.000000000000000E+000,7.813900627050863E-002,7.813900627050863E-002,7.813900627050863E-002,0.311035246463717,6.776665543403097E-002,0.140854700817263,0.423723397262283,0.500575447366901 
 10/12  24:00:00,0.743293785652417,3.71344266050289,0.000000000000000E+000,3.33378694752120,0.000000000000000E+000,9.179010541961252E-002,9.179010541961252E-002,9.179010541961252E-002,0.158245970322875,3.447776503343996E-002,9.118414100106639E-002,0.350483790185822,0.355515190799481 
 10/13  01:00:00,0.637485397363568,3.98340011726716,0.000000000000000E+000,3.67197168943150,0.000000000000000E+000,0.101101442226642,0.101101442226642,0.101101442226642,9.822166557726959E-002,2.139999836998500E-002,7.694702792945837E-002,0.322703249570613,0.289201365778394 
 10/13  02:00:00,0.588909895932220,4.24110175040396,0.000000000000000E+000,3.94842043312437,0.000000000000000E+000,0.108712984213618,0.108712984213618,0.108712984213618,6.548110759841612E-002,1.426666497289785E-002,6.437536283861907E-002,0.318961762619070,0.270711960289637 
 10/13  03:00:00,0.582223876514262,4.42903177690698,0.000000000000000E+000,4.13176532813415,0.000000000000000E+000,0.113761071420753,0.113761071420753,0.113761071420753,6.548110759841612E-002,1.426666497289785E-002,5.713104055537921E-002,0.314471978277217,0.275606337863673 
 10/13  04:00:00,0.585006687213820,4.63483116261158,0.000000000000000E+000,4.28609584442118,0.000000000000000E+000,0.118010297475820,0.118010297475820,0.118010297475820,6.548110759841612E-002,1.426666497289785E-002,6.754384627102017E-002,0.302592757206068,0.327893420870021 
 10/13  05:00:00,0.642357058630630,4.97112060695105,0.000000000000000E+000,4.38980853438043,0.000000000000000E+000,0.120865848503695,0.120865848503695,0.120865848503695,7.093786865477342E-002,1.545555417595845E-002,8.031657622981735E-002,0.337669197376786,0.558054190244009 
 10/13  06:00:00,0.853427373014774,5.83415310213203,0.000000000000000E+000,4.81957871083788,0.000000000000000E+000,0.132698833161748,0.132698833161748,0.132698833161748,0.147332498365904,3.209999755497750E-002,0.134040478370362,0.390143551872181,0.987702195398216 
