Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 10/13  07:00:00,1.14590758458920,5.56765475498721,0.000000000000000E+000,4.43386257590342,0.000000000000000E+000,0.122078800974627,0.122078800974627,0.122078800974627,0.300121774506747,6.538886974280395E-002,0.211649359444424,0.414556754231002,1.10523845762353 
 10/13  08:00:00,1.07778318813902,5.14993574722772,0.000000000000000E+000,4.05212090264127,0.000000000000000E+000,0.111568198772573,0.111568198772573,0.111568198772573,0.267381191450022,5.825554909465199E-002,0.272982444946349,0.350483790185822,1.07367432240426 
 10/13  09:00:00,0.906014955657932,4.51333223888410,0.000000000000000E+000,3.51413698418628,0.000000000000000E+000,9.675573433906888E-002,9.675573433906888E-002,9.675573433906888E-002,0.130962248633995,2.853333723090152E-002,0.334361574552576,0.298290047211791,0.978649718204862 
 10/13  10:00:00,0.882713858849280,3.97143467927398,0.000000000000000E+000,3.08386797108204,0.000000000000000E+000,8.490901506956187E-002,8.490901506956187E-002,8.490901506956187E-002,0.103678443352208,2.258889121559851E-002,0.349120160276377,0.305305335245937,0.866537974697756 
 10/13  11:00:00,0.867052384862459,2.71371751850079,0.000000000000000E+000,1.92585687406899,0.000000000000000E+000,5.302516575791283E-002,5.302516575791283E-002,5.302516575791283E-002,0.103678443352208,2.258889121559851E-002,0.365248998427415,0.305398872419725,0.766825468310920 
 10/13  12:00:00,0.836578531232606,2.04842115137863,0.000000000000000E+000,1.33795997884062,0.000000000000000E+000,3.683843312072403E-002,3.683843312072403E-002,3.683843312072403E-002,0.103678443352208,2.258889121559851E-002,0.356106421993124,0.300254327861353,0.689780340884720 
 10/13  13:00:00,0.804308263675763,1.68316232152563,0.000000000000000E+000,1.01739605212336,0.000000000000000E+000,2.801225523644737E-002,2.801225523644737E-002,2.801225523644737E-002,0.103678443352208,2.258889121559851E-002,0.322279706030025,0.310636954151884,0.644370306187133 
 10/13  14:00:00,0.792173915049964,1.47942275670558,0.000000000000000E+000,0.858133838460283,0.000000000000000E+000,2.362724335308023E-002,2.362724335308023E-002,2.362724335308023E-002,0.103678443352208,2.258889121559851E-002,0.297038917789125,0.328128405650351,0.598688183840383 
 10/13  15:00:00,0.826118590308724,1.44984869859759,0.000000000000000E+000,0.820875915675663,0.000000000000000E+000,2.260141035476612E-002,2.260141035476612E-002,2.260141035476612E-002,0.109135221127147,2.377776584844746E-002,0.307124024749640,0.346368154539124,0.605115736313782 
 10/13  16:00:00,0.977323770396938,1.65832333029020,0.000000000000000E+000,0.969208670035174,0.000000000000000E+000,2.668549832264441E-002,2.668549832264441E-002,2.668549832264441E-002,0.136418942816027,2.972221186375047E-002,0.357692282510922,0.409692821193995,0.660895955382311 
 10/13  17:00:00,1.27141244511794,2.10308142415969,0.000000000000000E+000,1.28881255910797,0.000000000000000E+000,3.548524321705741E-002,3.548524321705741E-002,3.548524321705741E-002,0.223727136436326,4.874444275527301E-002,0.448632307290634,0.497711301729051,0.779987648470045 
 10/13  18:00:00,1.51345856018030,1.83505832113643,0.000000000000000E+000,0.907973431320064,0.000000000000000E+000,2.499949105657293E-002,2.499949105657293E-002,2.499949105657293E-002,0.409256912040987,8.916665380401598E-002,0.402559212612476,0.540364252976645,0.889865835467121 
 10/13  19:00:00,1.70795098087646,1.98304749117780,0.000000000000000E+000,1.03622023828717,0.000000000000000E+000,2.853054691483399E-002,2.853054691483399E-002,2.853054691483399E-002,0.643897520434285,0.140288864037751,0.320359868498665,0.557762167301321,0.908409869978298 
 10/13  20:00:00,1.76683246598614,1.89027386040645,0.000000000000000E+000,1.00736413815289,0.000000000000000E+000,2.773604369221695E-002,2.773604369221695E-002,2.773604369221695E-002,0.709378686547734,0.154555541759584,0.281112892369017,0.576937287927980,0.843171600871155 
 10/13  21:00:00,1.60026420686430,1.95259153163580,0.000000000000000E+000,1.15000816495684,0.000000000000000E+000,3.166350230427602E-002,3.166350230427602E-002,3.166350230427602E-002,0.594786771238556,0.129588864852759,0.263645119876690,0.563467934902426,0.763772983538945 
 10/13  22:00:00,1.29904709217713,2.06216277069678,0.000000000000000E+000,1.39088938591469,0.000000000000000E+000,3.829575355889389E-002,3.829575355889389E-002,3.829575355889389E-002,0.447454272872651,9.748886729778145E-002,0.211086897798320,0.487609286959884,0.637687971882205 
 10/13  23:00:00,1.00710794857366,2.22350080202152,0.000000000000000E+000,1.69307568204925,0.000000000000000E+000,4.661593490676864E-002,4.661593490676864E-002,4.661593490676864E-002,0.311035246463717,6.776665543403097E-002,0.140854700817263,0.423723397262283,0.501240021097054 
 10/13  24:00:00,0.707205150500882,2.40336133414574,0.000000000000000E+000,2.02305938846633,0.000000000000000E+000,5.570147026807862E-002,5.570147026807862E-002,5.570147026807862E-002,0.158245970322875,3.447776503343996E-002,9.118414100106639E-002,0.350483790185822,0.356161423497202 
 10/14  01:00:00,0.602484551397647,2.57615899803081,0.000000000000000E+000,2.25739752906242,0.000000000000000E+000,6.215356902776238E-002,6.215356902776238E-002,6.215356902776238E-002,9.822166557726959E-002,2.139999836998500E-002,8.089405516241929E-002,0.322703249570613,0.296534406911105 
 10/14  02:00:00,0.549125060134358,2.70705008903478,0.000000000000000E+000,2.40860865062470,0.000000000000000E+000,6.631690789953387E-002,6.631690789953387E-002,6.631690789953387E-002,6.548110759841612E-002,1.426666497289785E-002,6.698660335484008E-002,0.318961762619070,0.276472081420132 
 10/14  03:00:00,0.538487035756673,2.79708070289922,0.000000000000000E+000,2.49366633691617,0.000000000000000E+000,6.865882539886527E-002,6.865882539886527E-002,6.865882539886527E-002,6.548110759841612E-002,1.426666497289785E-002,5.849644581967755E-002,0.314471978277217,0.281754255073896 
 10/14  04:00:00,0.542108662493425,2.99169507170337,0.000000000000000E+000,2.63103787229515,0.000000000000000E+000,7.244111500302425E-002,7.244111500302425E-002,7.244111500302425E-002,6.548110759841612E-002,1.426666497289785E-002,7.021500402342022E-002,0.302592757206068,0.339815302087830 
 10/14  05:00:00,0.595846776099409,3.16616924412126,0.000000000000000E+000,2.55177944288623,0.000000000000000E+000,7.025887009494833E-002,7.025887009494833E-002,7.025887009494833E-002,7.093786865477342E-002,1.545555417595845E-002,8.441327210734366E-002,0.337669197376786,0.591131918908421 
 10/14  06:00:00,0.796104242279259,3.44104904476753,0.000000000000000E+000,2.35170566197762,0.000000000000000E+000,6.475018170832059E-002,6.475018170832059E-002,6.475018170832059E-002,0.147332498365904,3.209999755497750E-002,0.144665999088276,0.390143551872181,1.06247118689401 
 10/14  07:00:00,1.11452210764652,3.75007916888691,0.000000000000000E+000,2.52537776515372,0.000000000000000E+000,6.953194518328776E-002,6.953194518328776E-002,6.953194518328776E-002,0.300121774506747,6.538886974280395E-002,0.232810738293084,0.414556754231002,1.19614768227294 
 10/14  08:00:00,1.06216435818217,3.49961080456524,0.000000000000000E+000,2.30673682718170,0.000000000000000E+000,6.351204197369126E-002,6.351204197369126E-002,6.351204197369126E-002,0.267381191450022,5.825554909465199E-002,0.305419771788383,0.350483790185822,1.16873345520133 
 10/14  09:00:00,0.919488921699507,3.45484871259181,0.000000000000000E+000,2.36799228325032,0.000000000000000E+000,6.519860588991437E-002,6.519860588991437E-002,6.519860588991437E-002,0.130962248633995,2.853333723090152E-002,0.379392669043303,0.298290047211791,1.06631089284856 
 10/14  10:00:00,0.928960676803155,3.87742407105108,0.000000000000000E+000,2.91427498187501,0.000000000000000E+000,8.023956300115238E-002,8.023956300115238E-002,8.023956300115238E-002,0.103678443352208,2.258889121559851E-002,0.400036430298660,0.305305335245937,0.942120355681873 
 10/14  11:00:00,0.925266319511011,2.98401706702911,0.000000000000000E+000,2.13379185837705,0.000000000000000E+000,5.875029889644596E-002,5.875029889644596E-002,5.875029889644596E-002,0.103678443352208,2.258889121559851E-002,0.417737799937434,0.305398872419725,0.829190032531184 
 10/14  12:00:00,0.892919250301257,2.41182896625604,0.000000000000000E+000,1.64777316667961,0.000000000000000E+000,4.536860784987780E-002,4.536860784987780E-002,4.536860784987780E-002,0.103678443352208,2.258889121559851E-002,0.403916966332617,0.300254327861353,0.743374967923135 
 10/14  13:00:00,0.852889800830045,1.91094943487858,0.000000000000000E+000,1.19875725944617,0.000000000000000E+000,3.300572500558388E-002,3.300572500558388E-002,3.300572500558388E-002,0.103678443352208,2.258889121559851E-002,0.365867773415168,0.310636954151884,0.690796212217272 
 10/14  14:00:00,0.828992264135822,1.43773196494124,0.000000000000000E+000,0.774335105098063,0.000000000000000E+000,2.131998896327366E-002,2.131998896327366E-002,2.131998896327366E-002,0.103678443352208,2.258889121559851E-002,0.336164521264791,0.328128405650351,0.640796125438265 
 10/14  15:00:00,0.847878987607867,0.936043335228930,0.000000000000000E+000,0.265235521660570,0.000000000000000E+000,7.302805151466502E-003,7.302805151466502E-003,7.302805151466502E-003,0.109135221127147,2.377776584844746E-002,0.344183027252082,0.346368154539124,0.646950766960216 
 10/14  16:00:00,0.986556220056350,0.740318791407490,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.136418942816027,2.972221186375047E-002,0.393610230492980,0.409692821193995,0.712100086534772 
 10/14  17:00:00,1.27746593880932,1.10095476061185,0.000000000000000E+000,0.224701791351914,0.000000000000000E+000,6.186778411710964E-003,6.186778411710964E-003,6.186778411710964E-003,0.223727136436326,4.874444275527301E-002,0.483984265787358,0.497711301729051,0.841971752678255 
 10/14  18:00:00,1.52276941211152,1.00764911898722,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.409256912040987,8.916665380401598E-002,0.436869555600276,0.540364252976645,0.970430064637978 
 10/14  19:00:00,1.71392134307189,1.04617611313581,0.000000000000000E+000,9.302468738166425E-003,0.000000000000000E+000,2.561275209184656E-004,2.561275209184656E-004,2.561275209184656E-004,0.643897520434285,0.140288864037751,0.354604650088013,0.557762167301321,0.998456261485312 
 10/14  20:00:00,1.78015711108473,1.19437177514888,0.000000000000000E+000,0.225374147279285,0.000000000000000E+000,6.205290578932297E-003,6.205290578932297E-003,6.205290578932297E-003,0.709378686547734,0.154555541759584,0.315968290580894,0.576937287927980,0.929259506487185 
 10/14  21:00:00,1.62201273241637,1.52182327321543,0.000000000000000E+000,0.646676996416350,0.000000000000000E+000,1.780514190255326E-002,1.780514190255326E-002,1.780514190255326E-002,0.594786771238556,0.129588864852759,0.299252005830474,0.563467934902426,0.836335893659071 
 10/14  22:00:00,1.32275196154692,1.95258979360552,0.000000000000000E+000,1.22424144594545,0.000000000000000E+000,3.370738836983718E-002,3.370738836983718E-002,3.370738836983718E-002,0.447454272872651,9.748886729778145E-002,0.239380132357161,0.487609286959884,0.694762934760195 
 10/14  23:00:00,1.02657654029095,2.40231897940440,0.000000000000000E+000,1.83594762723035,0.000000000000000E+000,5.054966886041218E-002,5.054966886041218E-002,5.054966886041218E-002,0.311035246463717,6.776665543403097E-002,0.156389558580908,0.423723397262283,0.537186253298839 
 10/14  24:00:00,0.726123314785137,2.86575148673769,0.000000000000000E+000,2.47140676319689,0.000000000000000E+000,6.804594621658648E-002,6.804594621658648E-002,6.804594621658648E-002,0.158245970322875,3.447776503343996E-002,9.775782933681368E-002,0.350483790185822,0.370204201358602 
 10/15  01:00:00,0.622548848087799,3.30545501746501,0.000000000000000E+000,2.98612629684232,0.000000000000000E+000,8.221786571791384E-002,8.221786571791384E-002,8.221786571791384E-002,9.822166557726959E-002,2.139999836998500E-002,8.089405516241929E-002,0.322703249570613,0.297101658565412 
 10/15  02:00:00,0.574798433653271,3.64011205441640,0.000000000000000E+000,3.34105727506982,0.000000000000000E+000,9.199028141844709E-002,9.199028141844709E-002,9.199028141844709E-002,6.548110759841612E-002,1.426666497289785E-002,6.698660335484008E-002,0.318961762619070,0.277085422356623 
 10/15  03:00:00,0.569143759903599,3.91072733155103,0.000000000000000E+000,3.60710864475058,0.000000000000000E+000,9.931554954578997E-002,9.931554954578997E-002,9.931554954578997E-002,6.548110759841612E-002,1.426666497289785E-002,5.849644581967755E-002,0.314471978277217,0.281958575891311 
 10/15  04:00:00,0.574570162301984,4.17113581214976,0.000000000000000E+000,3.81002904856649,0.000000000000000E+000,0.104902614811585,0.104902614811585,0.104902614811585,6.548110759841612E-002,1.426666497289785E-002,7.021500402342022E-002,0.302592757206068,0.340264866262873 
 10/15  05:00:00,0.631112003547466,4.44807289856553,0.000000000000000E+000,3.83260110040854,0.000000000000000E+000,0.105524097543004,0.105524097543004,0.105524097543004,7.093786865477342E-002,1.545555417595845E-002,8.441327210734366E-002,0.337669197376786,0.592213915830387 
 10/15  06:00:00,0.831956100692487,4.74564779761551,0.000000000000000E+000,3.65383356646149,0.000000000000000E+000,0.100602040121547,0.100602040121547,0.100602040121547,0.147332498365904,3.209999755497750E-002,0.144665999088276,0.390143551872181,1.06494203525809 
 10/15  07:00:00,1.15266640008288,5.13817241642317,0.000000000000000E+000,3.91076613207451,0.000000000000000E+000,0.107676237619647,0.107676237619647,0.107676237619647,0.300121774506747,6.538886974280395E-002,0.232810738293084,0.414556754231002,1.19885256288840 
 10/15  08:00:00,1.09195864059192,4.58387764340574,0.000000000000000E+000,3.38885553000195,0.000000000000000E+000,9.330632438344728E-002,9.330632438344728E-002,9.330632438344728E-002,0.267381191450022,5.825554909465199E-002,0.305419771788383,0.350483790185822,1.17088159122157 
 10/15  09:00:00,0.940908987318663,4.23479422675534,0.000000000000000E+000,3.14596214012914,0.000000000000000E+000,8.661867150906956E-002,8.661867150906956E-002,8.661867150906956E-002,0.130962248633995,2.853333723090152E-002,0.379392669043303,0.298290047211791,1.06828655013326 
 10/15  10:00:00,0.944461728766242,4.44196727805584,0.000000000000000E+000,3.47726817674226,0.000000000000000E+000,9.574061496423986E-002,9.574061496423986E-002,9.574061496423986E-002,0.103678443352208,2.258889121559851E-002,0.400036430298660,0.305305335245937,0.943670367819385 
 10/15  11:00:00,0.936438089830028,3.39109332291229,0.000000000000000E+000,2.53954694385153,0.000000000000000E+000,6.992206921546368E-002,6.992206921546368E-002,6.992206921546368E-002,0.103678443352208,2.258889121559851E-002,0.417737799937434,0.305398872419725,0.830511202939900 
 10/15  12:00:00,0.907626316147936,2.94740822371666,0.000000000000000E+000,2.18192904254292,0.000000000000000E+000,6.007567369655829E-002,6.007567369655829E-002,6.007567369655829E-002,0.103678443352208,2.258889121559851E-002,0.403916966332617,0.300254327861353,0.744798349520442 
 10/15  13:00:00,0.871478550140466,2.58729244974939,0.000000000000000E+000,1.87389462352840,0.000000000000000E+000,5.159447431600532E-002,5.159447431600532E-002,5.159447431600532E-002,0.103678443352208,2.258889121559851E-002,0.365867773415168,0.310636954151884,0.692001863005859 
 10/15  14:00:00,0.847835165199926,2.12292820218807,0.000000000000000E+000,1.45870317869136,0.000000000000000E+000,4.016289002737854E-002,4.016289002737854E-002,4.016289002737854E-002,0.103678443352208,2.258889121559851E-002,0.336164521264791,0.328128405650351,0.641624289091801 
 10/15  15:00:00,0.868139064638460,1.67255221913046,0.000000000000000E+000,1.00107496809760,0.000000000000000E+000,2.756288218205916E-002,2.756288218205916E-002,2.756288218205916E-002,0.109135221127147,2.377776584844746E-002,0.344183027252082,0.346368154539124,0.647620204424721 
 10/15  16:00:00,1.00291832880334,1.33534665161939,0.000000000000000E+000,0.594266498826485,0.000000000000000E+000,1.636210874698680E-002,1.636210874698680E-002,1.636210874698680E-002,0.136418942816027,2.972221186375047E-002,0.393610230492980,0.409692821193995,0.712861447920185 
 10/15  17:00:00,1.28034137339085,1.20627121910222,0.000000000000000E+000,0.329136645550531,0.000000000000000E+000,9.062212993246095E-003,9.062212993246095E-003,9.062212993246095E-003,0.223727136436326,4.874444275527301E-002,0.483984265787358,0.497711301729051,0.842853356970010 
 10/15  18:00:00,1.52897943702208,1.23508546637971,0.000000000000000E+000,0.225546096672804,0.000000000000000E+000,6.210024910551676E-003,6.210024910551676E-003,6.210024910551676E-003,0.409256912040987,8.916665380401598E-002,0.436869555600276,0.540364252976645,0.972320315357661 
 10/15  19:00:00,1.72035329542990,1.28169951217580,0.000000000000000E+000,0.242908898539973,0.000000000000000E+000,6.688079878927011E-003,6.688079878927011E-003,6.688079878927011E-003,0.643897520434285,0.140288864037751,0.354604650088013,0.557762167301321,1.00037323072349 
 10/15  20:00:00,1.78140659818331,1.24114806331637,0.000000000000000E+000,0.270755114664596,0.000000000000000E+000,7.454777677512176E-003,7.454777677512176E-003,7.454777677512176E-003,0.709378686547734,0.154555541759584,0.315968290580894,0.576937287927980,0.930654827269372 
 10/15  21:00:00,1.61603439443925,1.30601840603284,0.000000000000000E+000,0.429545694247325,0.000000000000000E+000,1.182680392543349E-002,1.182680392543349E-002,1.182680392543349E-002,0.594786771238556,0.129588864852759,0.299252005830474,0.563467934902426,0.837662328645504 
 10/15  22:00:00,1.30971250201838,1.48007442235243,0.000000000000000E+000,0.750652492318619,0.000000000000000E+000,2.066792884129934E-002,2.066792884129934E-002,2.066792884129934E-002,0.447454272872651,9.748886729778145E-002,0.239380132357161,0.487609286959884,0.695836517133929 
 10/15  23:00:00,1.00237831180265,1.52431859360034,0.000000000000000E+000,0.957075793292997,0.000000000000000E+000,2.635144037210991E-002,2.635144037210991E-002,2.635144037210991E-002,0.311035246463717,6.776665543403097E-002,0.156389558580908,0.423723397262283,0.538057701432133 
 10/15  24:00:00,0.689420462255065,1.53249428310090,0.000000000000000E+000,1.13837102756729,0.000000000000000E+000,3.134309368651406E-002,3.134309368651406E-002,3.134309368651406E-002,0.158245970322875,3.447776503343996E-002,9.775782933681368E-002,0.350483790185822,0.369982733351403 
 10/16  01:00:00,0.568133102535888,1.46558319250710,0.000000000000000E+000,1.15311876710165,0.000000000000000E+000,3.174914739896426E-002,3.174914739896426E-002,3.174914739896426E-002,9.822166557726959E-002,2.139999836998500E-002,7.694702792945837E-002,0.322703249570613,0.290237363348174 
 10/16  02:00:00,0.513690389340188,1.51056769584213,0.000000000000000E+000,1.21647227673932,0.000000000000000E+000,3.349347762158621E-002,3.349347762158621E-002,3.349347762158621E-002,6.548110759841612E-002,1.426666497289785E-002,6.437536283861907E-002,0.318961762619070,0.272126062112862 
 10/16  03:00:00,0.502075017376423,1.51968294840803,0.000000000000000E+000,1.22078468124457,0.000000000000000E+000,3.361221228291304E-002,3.361221228291304E-002,3.361221228291304E-002,6.548110759841612E-002,1.426666497289785E-002,5.713104055537921E-002,0.314471978277217,0.277238156254309 
 10/16  04:00:00,0.500631769067253,1.57269840386589,0.000000000000000E+000,1.22162610087633,0.000000000000000E+000,3.363537932925333E-002,3.363537932925333E-002,3.363537932925333E-002,6.548110759841612E-002,1.426666497289785E-002,6.754384627102017E-002,0.302592757206068,0.330230405669177 
 10/16  05:00:00,0.553566234609386,1.75079538483785,0.000000000000000E+000,1.16495451739801,0.000000000000000E+000,3.207502448245073E-002,3.207502448245073E-002,3.207502448245073E-002,7.093786865477342E-002,1.545555417595845E-002,8.031657622981735E-002,0.337669197376786,0.562582985113236 
 10/16  06:00:00,0.751021559349347,2.12349838592482,0.000000000000000E+000,1.10023267253234,0.000000000000000E+000,3.029301949632260E-002,3.029301949632260E-002,3.029301949632260E-002,0.147332498365904,3.209999755497750E-002,0.134040478370362,0.390143551872181,0.996393517496554 
 10/16  07:00:00,1.04928753234972,2.06887745065957,0.000000000000000E+000,0.924653521699717,0.000000000000000E+000,2.545874873514036E-002,2.545874873514036E-002,2.545874873514036E-002,0.300121774506747,6.538886974280395E-002,0.211649359444424,0.414556754231002,1.11567020749961 
 10/16  08:00:00,0.992168622532227,2.05085512016788,0.000000000000000E+000,0.942627564194451,0.000000000000000E+000,2.595363316578312E-002,2.595363316578312E-002,2.595363316578312E-002,0.267381191450022,5.825554909465199E-002,0.272982444946349,0.350483790185822,1.08408703379122 
 10/16  09:00:00,0.837976113497107,2.05214818593188,0.000000000000000E+000,1.04298823799740,0.000000000000000E+000,2.871689217824203E-002,2.871689217824203E-002,2.871689217824203E-002,0.130962248633995,2.853333723090152E-002,0.334361574552576,0.298290047211791,0.988614411441541 
 10/16  10:00:00,0.835693985151437,2.27267360559289,0.000000000000000E+000,1.37612136275891,0.000000000000000E+000,3.788914137171857E-002,3.788914137171857E-002,3.788914137171857E-002,0.103678443352208,2.258889121559851E-002,0.349120160276377,0.305305335245937,0.875523509339792 
 10/16  11:00:00,0.839574930333451,1.72320287350573,0.000000000000000E+000,0.927884610706314,0.000000000000000E+000,2.554771122890633E-002,2.554771122890633E-002,2.554771122890633E-002,0.103678443352208,2.258889121559851E-002,0.365248998427415,0.305398872419725,0.774283086678541 
 10/16  12:00:00,0.817410049464178,1.35818309525243,0.000000000000000E+000,0.641766919346286,0.000000000000000E+000,1.766995135229491E-002,1.766995135229491E-002,1.766995135229491E-002,0.103678443352208,2.258889121559851E-002,0.356106421993124,0.300254327861353,0.695735344252850 
 10/16  13:00:00,0.786993241081117,1.05945932845363,0.000000000000000E+000,0.388520030484815,0.000000000000000E+000,1.069723264180046E-002,1.069723264180046E-002,1.069723264180046E-002,0.103678443352208,2.258889121559851E-002,0.322279706030025,0.310636954151884,0.649543334753683 
 10/16  14:00:00,0.776702993995248,0.922181363168384,0.000000000000000E+000,0.296234988442018,0.000000000000000E+000,8.156322298366563E-003,8.156322298366563E-003,8.156322298366563E-003,0.103678443352208,2.258889121559851E-002,0.297038917789125,0.328128405650351,0.603345640321457 
 10/16  15:00:00,0.812931479966355,0.975681280059300,0.000000000000000E+000,0.341924332234964,0.000000000000000E+000,9.414300012397011E-003,9.414300012397011E-003,9.414300012397011E-003,0.109135221127147,2.377776584844746E-002,0.307124024749640,0.346368154539124,0.609899901216192 
 10/16  16:00:00,0.964575488137157,1.20075335429707,0.000000000000000E+000,0.506195180654293,0.000000000000000E+000,1.393721606286351E-002,1.393721606286351E-002,1.393721606286351E-002,0.136418942816027,2.972221186375047E-002,0.357692282510922,0.409692821193995,0.666339468770060 
 10/16  17:00:00,1.26104509688920,1.73308245569329,0.000000000000000E+000,0.912273823833639,0.000000000000000E+000,2.511789498831197E-002,2.511789498831197E-002,2.511789498831197E-002,0.223727136436326,4.874444275527301E-002,0.448632307290634,0.497711301729051,0.786527415277979 
 10/16  18:00:00,1.50256349230612,1.44662071527699,0.000000000000000E+000,0.512268089167393,0.000000000000000E+000,1.410442318239335E-002,1.410442318239335E-002,1.410442318239335E-002,0.409256912040987,8.916665380401598E-002,0.402559212612476,0.540364252976645,0.897133571760347 
 10/16  19:00:00,1.69581339652559,1.54950149329039,0.000000000000000E+000,0.595387099482454,0.000000000000000E+000,1.639296256397148E-002,1.639296256397148E-002,1.639296256397148E-002,0.643897520434285,0.140288864037751,0.320359868498665,0.557762167301321,0.915697010895603 
 10/16  20:00:00,1.75736279067416,1.55322641527752,0.000000000000000E+000,0.663428592943491,0.000000000000000E+000,1.826636838024298E-002,1.826636838024298E-002,1.826636838024298E-002,0.709378686547734,0.154555541759584,0.281112892369017,0.576937287927980,0.850059700951628 
 10/16  21:00:00,1.59277437420682,1.68677901024833,0.000000000000000E+000,0.877979864754794,0.000000000000000E+000,2.417366964678450E-002,2.417366964678450E-002,2.417366964678450E-002,0.594786771238556,0.129588864852759,0.263645119876690,0.563467934902426,0.769988762353517 
 10/16  22:00:00,1.29625614532545,1.96566115734249,0.000000000000000E+000,1.28952309874420,0.000000000000000E+000,3.550480670720847E-002,3.550480670720847E-002,3.550480670720847E-002,0.447454272872651,9.748886729778145E-002,0.211086897798320,0.487609286959884,0.642552645698411 
 10/16  23:00:00,1.00383299726847,2.10760675583385,0.000000000000000E+000,1.57413050963556,0.000000000000000E+000,4.334098360157970E-002,4.334098360157970E-002,4.334098360157970E-002,0.311035246463717,6.776665543403097E-002,0.140854700817263,0.423723397262283,0.504291147323076 
 10/16  24:00:00,0.704180369858123,2.29525024297202,0.000000000000000E+000,1.91320033361669,0.000000000000000E+000,5.267668962531882E-002,5.267668962531882E-002,5.267668962531882E-002,0.158245970322875,3.447776503343996E-002,9.118414100106639E-002,0.350483790185822,0.357909387173122 
 10/17  01:00:00,0.597067651672723,2.51728385790275,0.000000000000000E+000,2.20401223545332,0.000000000000000E+000,6.068369653579644E-002,6.068369653579644E-002,6.068369653579644E-002,9.822166557726959E-002,2.139999836998500E-002,7.694702792945837E-002,0.322703249570613,0.291044560392156 
 10/17  02:00:00,0.544133473395886,2.61660564420590,0.000000000000000E+000,2.32215524554313,0.000000000000000E+000,6.393656167728287E-002,6.393656167728287E-002,6.393656167728287E-002,6.548110759841612E-002,1.426666497289785E-002,6.437536283861907E-002,0.318961762619070,0.272481041672816 
 10/17  03:00:00,0.534936472746422,2.71334284431049,0.000000000000000E+000,2.41430211417746,0.000000000000000E+000,6.647366765291242E-002,6.647366765291242E-002,6.647366765291242E-002,6.548110759841612E-002,1.426666497289785E-002,5.713104055537921E-002,0.314471978277217,0.277380619223881 
 10/17  04:00:00,0.537491840810304,2.91166503415508,0.000000000000000E+000,2.56037198748272,0.000000000000000E+000,7.049545107230240E-002,7.049545107230240E-002,7.049545107230240E-002,6.548110759841612E-002,1.426666497289785E-002,6.754384627102017E-002,0.302592757206068,0.330451149351977 
 10/17  05:00:00,0.589164751207315,3.04467144745024,0.000000000000000E+000,2.45788112907110,0.000000000000000E+000,6.767354108038039E-002,6.767354108038039E-002,6.767354108038039E-002,7.093786865477342E-002,1.545555417595845E-002,8.031657622981735E-002,0.337669197376786,0.563532436052530 
 10/17  06:00:00,0.781922192837509,3.24782627676816,0.000000000000000E+000,2.22253368876976,0.000000000000000E+000,6.119365298448461E-002,6.119365298448461E-002,6.119365298448461E-002,0.147332498365904,3.209999755497750E-002,0.134040478370362,0.390143551872181,0.998420392102477 
 10/17  07:00:00,1.08992077485687,3.54682409409334,0.000000000000000E+000,2.40043975036288,0.000000000000000E+000,6.609199124229152E-002,6.609199124229152E-002,6.609199124229152E-002,0.300121774506747,6.538886974280395E-002,0.211649359444424,0.414556754231002,1.11783062227021 
 10/17  08:00:00,1.02365808721591,3.19669966154916,0.000000000000000E+000,2.08631473904841,0.000000000000000E+000,5.744309784946957E-002,5.744309784946957E-002,5.744309784946957E-002,0.267381191450022,5.825554909465199E-002,0.272982444946349,0.350483790185822,1.08624440031852 
 10/17  09:00:00,0.864238269166001,3.00764466327833,0.000000000000000E+000,1.99682123974076,0.000000000000000E+000,5.497904784713614E-002,5.497904784713614E-002,5.497904784713614E-002,0.130962248633995,2.853333723090152E-002,0.334361574552576,0.298290047211791,0.990277887044615 
 10/17  10:00:00,0.865751276101647,3.36575418507322,0.000000000000000E+000,2.46779245072181,0.000000000000000E+000,6.794643232192876E-002,6.794643232192876E-002,6.794643232192876E-002,0.103678443352208,2.258889121559851E-002,0.349120160276377,0.305305335245937,0.876933000857209 
 10/17  11:00:00,0.862291911475600,2.54936312755528,0.000000000000000E+000,1.75295802000860,0.000000000000000E+000,4.826469237105356E-002,4.826469237105356E-002,4.826469237105356E-002,0.103678443352208,2.258889121559851E-002,0.365248998427415,0.305398872419725,0.775369931425816 
 10/17  12:00:00,0.838382848373545,2.12092772056926,0.000000000000000E+000,1.40349219395410,0.000000000000000E+000,3.864275026166215E-002,3.864275026166215E-002,3.864275026166215E-002,0.103678443352208,2.258889121559851E-002,0.356106421993124,0.300254327861353,0.696754694961863 
 10/17  13:00:00,0.811345861438867,1.94464951023640,0.000000000000000E+000,1.27299932719627,0.000000000000000E+000,3.504985299955135E-002,3.504985299955135E-002,3.504985299955135E-002,0.103678443352208,2.258889121559851E-002,0.322279706030025,0.310636954151884,0.650254219824993 
 10/17  14:00:00,0.795923337608413,1.62102109030708,0.000000000000000E+000,0.994311653367034,0.000000000000000E+000,2.737666591153051E-002,2.737666591153051E-002,2.737666591153051E-002,0.103678443352208,2.258889121559851E-002,0.297038917789125,0.328128405650351,0.604108702535136 
 10/17  15:00:00,0.828413764025709,1.53842228428543,0.000000000000000E+000,0.904235882907392,0.000000000000000E+000,2.489658407175038E-002,2.489658407175038E-002,2.489658407175038E-002,0.109135221127147,2.377776584844746E-002,0.307124024749640,0.346368154539124,0.610329354769890 
 10/17  16:00:00,0.974071296206697,1.54600684788680,0.000000000000000E+000,0.851079859168132,0.000000000000000E+000,2.343302413240211E-002,2.343302413240211E-002,2.343302413240211E-002,0.136418942816027,2.972221186375047E-002,0.357692282510922,0.409692821193995,0.666708283845950 
 10/17  17:00:00,1.26549764161973,1.89569100057825,0.000000000000000E+000,1.07398880866830,0.000000000000000E+000,2.957043971884479E-002,2.957043971884479E-002,2.957043971884479E-002,0.223727136436326,4.874444275527301E-002,0.448632307290634,0.497711301729051,0.787420975328282 
 10/17  18:00:00,1.50783835587833,1.63980090189475,0.000000000000000E+000,0.703849428425937,0.000000000000000E+000,1.937928675459836E-002,1.937928675459836E-002,1.937928675459836E-002,0.409256912040987,8.916665380401598E-002,0.402559212612476,0.540364252976645,0.898732419119574 
 10/17  19:00:00,1.70051670489328,1.72200455202648,0.000000000000000E+000,0.766209738531289,0.000000000000000E+000,2.109627093165449E-002,2.109627093165449E-002,2.109627093165449E-002,0.643897520434285,0.140288864037751,0.320359868498665,0.557762167301321,0.917377430582863 
 10/17  20:00:00,1.76040198064839,1.66514176144893,0.000000000000000E+000,0.773810990052716,0.000000000000000E+000,2.130555835447302E-002,2.130555835447302E-002,2.130555835447302E-002,0.709378686547734,0.154555541759584,0.281112892369017,0.576937287927980,0.851592650013808 
 10/17  21:00:00,1.59482463746266,1.76265015945842,0.000000000000000E+000,0.952444763232334,0.000000000000000E+000,2.622393290262823E-002,2.622393290262823E-002,2.622393290262823E-002,0.594786771238556,0.129588864852759,0.263645119876690,0.563467934902426,0.771395013086075 
 10/17  22:00:00,1.29780368935792,2.02301994283637,0.000000000000000E+000,1.34572939758868,0.000000000000000E+000,3.705235073968410E-002,3.705235073968410E-002,3.705235073968410E-002,0.447454272872651,9.748886729778145E-002,0.211086897798320,0.487609286959884,0.643705132347810 
 10/17  23:00:00,1.00627740100294,2.19754660990645,0.000000000000000E+000,1.66291046284700,0.000000000000000E+000,4.578538733604279E-002,4.578538733604279E-002,4.578538733604279E-002,0.311035246463717,6.776665543403097E-002,0.140854700817263,0.423723397262283,0.505451048184246 
 10/17  24:00:00,0.708109489541480,2.43815557437251,0.000000000000000E+000,2.05590468999310,0.000000000000000E+000,5.660580930867705E-002,5.660580930867705E-002,5.660580930867705E-002,0.158245970322875,3.447776503343996E-002,9.118414100106639E-002,0.350483790185822,0.358110362197205 
 10/18  01:00:00,0.600483827404989,2.64158325699609,0.000000000000000E+000,2.32808663339201,0.000000000000000E+000,6.409987226806234E-002,6.409987226806234E-002,6.409987226806234E-002,9.822166557726959E-002,2.139999836998500E-002,7.694702792945837E-002,0.322703249570613,0.291269561546805 
 10/18  02:00:00,0.551884053985904,2.89833029438494,0.000000000000000E+000,2.60365382633892,0.000000000000000E+000,7.168714226730181E-002,7.168714226730181E-002,7.168714226730181E-002,6.548110759841612E-002,1.426666497289785E-002,6.437536283861907E-002,0.318961762619070,0.272707111056084 
 10/18  03:00:00,0.546742616459177,3.14251721063578,0.000000000000000E+000,2.84309743618096,0.000000000000000E+000,7.827981136566649E-002,7.827981136566649E-002,7.827981136566649E-002,6.548110759841612E-002,1.426666497289785E-002,5.713104055537921E-002,0.314471978277217,0.277759663545661 
 10/18  04:00:00,0.551252927939326,3.41186066677143,0.000000000000000E+000,3.06017022221308,0.000000000000000E+000,8.425653820132413E-002,8.425653820132413E-002,8.425653820132413E-002,6.548110759841612E-002,1.426666497289785E-002,6.754384627102017E-002,0.302592757206068,0.330848547237987 
 10/18  05:00:00,0.609161827763206,3.77200231109327,0.000000000000000E+000,3.18416848331094,0.000000000000000E+000,8.767061763626995E-002,8.767061763626995E-002,8.767061763626995E-002,7.093786865477342E-002,1.545555417595845E-002,8.031657622981735E-002,0.337669197376786,0.564575945455712 
 10/18  06:00:00,0.818533106793325,4.58008856343042,0.000000000000000E+000,3.55223024511173,0.000000000000000E+000,9.780456694030150E-002,9.780456694030150E-002,9.780456694030150E-002,0.147332498365904,3.209999755497750E-002,0.134040478370362,0.390143551872181,1.00098612242278 
 10/18  07:00:00,1.11378888281581,4.41646501180299,0.000000000000000E+000,3.26732171342195,0.000000000000000E+000,8.996009920123456E-002,8.996009920123456E-002,8.996009920123456E-002,0.300121774506747,6.538886974280395E-002,0.211649359444424,0.414556754231002,1.12058957692082 
 10/18  08:00:00,1.05549705888987,4.35548863119337,0.000000000000000E+000,3.24269589477200,0.000000000000000E+000,8.928206952342292E-002,8.928206952342292E-002,8.928206952342292E-002,0.267381191450022,5.825554909465199E-002,0.272982444946349,0.350483790185822,1.08865221423915 
 10/18  09:00:00,0.894961986804042,4.12574728828794,0.000000000000000E+000,3.11269672950950,0.000000000000000E+000,8.570276548517891E-002,8.570276548517891E-002,8.570276548517891E-002,0.130962248633995,2.853333723090152E-002,0.334361574552576,0.298290047211791,0.992505022285483 
 10/18  10:00:00,0.887842528246793,4.16984674311720,0.000000000000000E+000,3.27013958518919,0.000000000000000E+000,9.003768446707411E-002,9.003768446707411E-002,9.003768446707411E-002,0.103678443352208,2.258889121559851E-002,0.349120160276377,0.305305335245937,0.878678424433813 
 10/18  11:00:00,0.872843486262505,2.93407781685221,0.000000000000000E+000,2.13618780430366,0.000000000000000E+000,5.881626715795886E-002,5.881626715795886E-002,5.881626715795886E-002,0.103678443352208,2.258889121559851E-002,0.365248998427415,0.305398872419725,0.776854836427675 
 10/18  12:00:00,0.847347480415031,2.44825616193670,0.000000000000000E+000,1.72908473089063,0.000000000000000E+000,4.760738230315009E-002,4.760738230315009E-002,4.760738230315009E-002,0.103678443352208,2.258889121559851E-002,0.356106421993124,0.300254327861353,0.698490599392780 
 10/18  13:00:00,0.818399361624610,2.20255378001281,0.000000000000000E+000,1.52918017311722,0.000000000000000E+000,4.210335318529449E-002,4.210335318529449E-002,4.210335318529449E-002,0.103678443352208,2.258889121559851E-002,0.322279706030025,0.310636954151884,0.651977643680456 
 10/18  14:00:00,0.807349778703984,2.03750222572025,0.000000000000000E+000,1.40931629909541,0.000000000000000E+000,3.880310700710216E-002,3.880310700710216E-002,3.880310700710216E-002,0.103678443352208,2.258889121559851E-002,0.297038917789125,0.328128405650351,0.605585192219930 
 10/18  15:00:00,0.844445724275903,2.12243585723773,0.000000000000000E+000,1.48651149508747,0.000000000000000E+000,4.092854432194537E-002,4.092854432194537E-002,4.092854432194537E-002,0.109135221127147,2.377776584844746E-002,0.307124024749640,0.346368154539124,0.612067315542116 
 10/18  16:00:00,1.00206810802123,2.56485120935483,0.000000000000000E+000,1.86791501120152,0.000000000000000E+000,5.142983594693945E-002,5.142983594693945E-002,5.142983594693945E-002,0.136418942816027,2.972221186375047E-002,0.357692282510922,0.409692821193995,0.668717493280592 
 10/18  17:00:00,1.30623993612945,3.37730819735792,0.000000000000000E+000,2.55373577080182,0.000000000000000E+000,7.031273422857016E-002,7.031273422857016E-002,7.031273422857016E-002,0.223727136436326,4.874444275527301E-002,0.448632307290634,0.497711301729051,0.789291209974418 
 10/18  18:00:00,1.54607163027144,3.03014990730510,0.000000000000000E+000,2.09246959124290,0.000000000000000E+000,5.761256114771482E-002,5.761256114771482E-002,5.761256114771482E-002,0.409256912040987,8.916665380401598E-002,0.402559212612476,0.540364252976645,0.900461261712952 
 10/18  19:00:00,1.73883534571185,3.11518528699812,0.000000000000000E+000,2.15793038231670,0.000000000000000E+000,5.941491175022804E-002,5.941491175022804E-002,5.941491175022804E-002,0.643897520434285,0.140288864037751,0.320359868498665,0.557762167301321,0.918837521769096 
 10/18  20:00:00,1.80188699656925,3.17302933297319,0.000000000000000E+000,2.28053335367153,0.000000000000000E+000,6.279057427532868E-002,6.279057427532868E-002,6.279057427532868E-002,0.709378686547734,0.154555541759584,0.281112892369017,0.576937287927980,0.852757857919246 
 10/18  21:00:00,1.63748966875549,3.31303424776489,0.000000000000000E+000,2.50202490359047,0.000000000000000E+000,6.888896419545559E-002,6.888896419545559E-002,6.888896419545559E-002,0.594786771238556,0.129588864852759,0.263645119876690,0.563467934902426,0.772198961034391 
 10/18  22:00:00,1.34204178155596,3.62980224958648,0.000000000000000E+000,2.95244260135775,0.000000000000000E+000,8.129044293771787E-002,8.129044293771787E-002,8.129044293771787E-002,0.447454272872651,9.748886729778145E-002,0.211086897798320,0.487609286959884,0.643774235328860 
 10/18  23:00:00,1.05074105938299,3.81180353947148,0.000000000000000E+000,3.27781615740780,0.000000000000000E+000,9.024904571609743E-002,9.024904571609743E-002,9.024904571609743E-002,0.311035246463717,6.776665543403097E-002,0.140854700817263,0.423723397262283,0.504802283188481 
 10/18  24:00:00,0.752098870529012,4.03529403068242,0.000000000000000E+000,3.65358478302021,0.000000000000000E+000,0.100595190296210,0.100595190296210,0.100595190296210,0.158245970322875,3.447776503343996E-002,9.118414100106639E-002,0.350483790185822,0.357568725480007 
 10/19  01:00:00,0.644542497205882,4.24091547179666,0.000000000000000E+000,3.92828327371513,0.000000000000000E+000,0.108158542068957,0.108158542068957,0.108158542068957,9.822166557726959E-002,2.139999836998500E-002,7.694702792945837E-002,0.322703249570613,0.290405136024256 
 10/19  02:00:00,0.594701313834001,4.45261647069422,0.000000000000000E+000,4.15876285859976,0.000000000000000E+000,0.114504402115401,0.114504402115401,0.114504402115401,6.548110759841612E-002,1.426666497289785E-002,6.437536283861907E-002,0.318961762619070,0.271884255104485 
 10/19  03:00:00,0.587251540874154,4.61292407692303,0.000000000000000E+000,4.31436847193599,0.000000000000000E+000,0.118788735780645,0.118788735780645,0.118788735780645,6.548110759841612E-002,1.426666497289785E-002,5.713104055537921E-002,0.314471978277217,0.276895494077878 
 10/19  04:00:00,0.589761776177538,4.80996462917690,0.000000000000000E+000,4.45879913797415,0.000000000000000E+000,0.122765386439537,0.122765386439537,0.122765386439537,6.548110759841612E-002,1.426666497289785E-002,6.754384627102017E-002,0.302592757206068,0.330323593882378 
 10/19  05:00:00,0.644645013984079,5.06107625998046,0.000000000000000E+000,4.47290633298265,0.000000000000000E+000,0.123153803857143,0.123153803857143,0.123153803857143,7.093786865477342E-002,1.545555417595845E-002,8.031657622981735E-002,0.337669197376786,0.564912044671230 
 10/19  06:00:00,0.839768789293136,5.35300022009894,0.000000000000000E+000,4.32350336671812,0.000000000000000E+000,0.119040249440110,0.119040249440110,0.119040249440110,0.147332498365904,3.209999755497750E-002,0.134040478370362,0.390143551872181,1.00262465748489 
 10/19  07:00:00,1.15141803016022,5.78535276666465,0.000000000000000E+000,4.63400017718070,0.000000000000000E+000,0.127589246545640,0.127589246545640,0.127589246545640,0.300121774506747,6.538886974280395E-002,0.211649359444424,0.414556754231002,1.12279886802371 
 10/19  08:00:00,1.08478361512223,5.42143885546795,0.000000000000000E+000,4.30637414700798,0.000000000000000E+000,0.118568625755783,0.118568625755783,0.118568625755783,0.267381191450022,5.825554909465199E-002,0.272982444946349,0.350483790185822,1.09092418627776 
 10/19  09:00:00,0.926535062388687,5.27426231203492,0.000000000000000E+000,4.25942062524977,0.000000000000000E+000,0.117275841069823,0.117275841069823,0.117275841069823,0.130962248633995,2.853333723090152E-002,0.334361574552576,0.298290047211791,0.994296150292203 
 10/19  10:00:00,0.925651467009989,5.54455933551831,0.000000000000000E+000,4.64334801514094,0.000000000000000E+000,0.127846623230270,0.127846623230270,0.127846623230270,0.103678443352208,2.258889121559851E-002,0.349120160276377,0.305305335245937,0.880182586883181 
 10/19  11:00:00,0.913929963422630,4.42746487573615,0.000000000000000E+000,3.62843536900461,0.000000000000000E+000,9.990274431808595E-002,9.990274431808595E-002,9.990274431808595E-002,0.103678443352208,2.258889121559851E-002,0.365248998427415,0.305398872419725,0.777994330610661 
 10/19  12:00:00,0.872423680427439,3.35967100227546,0.000000000000000E+000,2.63984420668190,0.000000000000000E+000,7.268358231555627E-002,7.268358231555627E-002,7.268358231555627E-002,0.103678443352208,2.258889121559851E-002,0.356106421993124,0.300254327861353,0.699145963940265 
 10/19  13:00:00,0.840428012991706,3.00370528737525,0.000000000000000E+000,2.32925366756843,0.000000000000000E+000,6.413200455238899E-002,6.413200455238899E-002,6.413200455238899E-002,0.103678443352208,2.258889121559851E-002,0.322279706030025,0.310636954151884,0.653055656591699 
 10/19  14:00:00,0.820127572192866,2.50243146709734,0.000000000000000E+000,1.87340162677443,0.000000000000000E+000,5.158090049598322E-002,5.158090049598322E-002,5.158090049598322E-002,0.103678443352208,2.258889121559851E-002,0.297038917789125,0.328128405650351,0.606429105917997 
 10/19  15:00:00,0.843155247688761,2.07635072788814,0.000000000000000E+000,1.43964180273197,0.000000000000000E+000,3.963806773480326E-002,3.963806773480326E-002,3.963806773480326E-002,0.109135221127147,2.377776584844746E-002,0.307124024749640,0.346368154539124,0.612851878548019 
 10/19  16:00:00,0.983624160846566,1.89594497769937,0.000000000000000E+000,1.19803681386655,0.000000000000000E+000,3.298588877227213E-002,3.298588877227213E-002,3.298588877227213E-002,0.136418942816027,2.972221186375047E-002,0.357692282510922,0.409692821193995,0.669689458960102 
 10/19  17:00:00,1.29361413433284,2.92098652388729,0.000000000000000E+000,2.09517073223757,0.000000000000000E+000,5.768693243195013E-002,5.768693243195013E-002,5.768693243195013E-002,0.223727136436326,4.874444275527301E-002,0.448632307290634,0.497711301729051,0.791534575068056 
 10/19  18:00:00,1.53347588302802,2.57540381617700,0.000000000000000E+000,1.63499612433223,0.000000000000000E+000,4.501681390428981E-002,4.501681390428981E-002,4.501681390428981E-002,0.409256912040987,8.916665380401598E-002,0.402559212612476,0.540364252976645,0.903188637495526 
 10/19  19:00:00,1.72952893526342,2.78037519608182,0.000000000000000E+000,1.81992456415797,0.000000000000000E+000,5.010850130180369E-002,5.010850130180369E-002,5.010850130180369E-002,0.643897520434285,0.140288864037751,0.320359868498665,0.557762167301321,0.922033249011512 
 10/19  20:00:00,1.79912940389145,3.07626056480696,0.000000000000000E+000,2.18037847931114,0.000000000000000E+000,6.003298159752936E-002,6.003298159752936E-002,6.003298159752936E-002,0.709378686547734,0.154555541759584,0.281112892369017,0.576937287927980,0.856143964113415 
 10/19  21:00:00,1.64366382584028,3.54015673130234,0.000000000000000E+000,2.72626829242989,0.000000000000000E+000,7.506312128024620E-002,7.506312128024620E-002,7.506312128024620E-002,0.594786771238556,0.129588864852759,0.263645119876690,0.563467934902426,0.775078055732454 
 10/19  22:00:00,1.35407278097640,4.06894458859326,0.000000000000000E+000,3.38940460995499,0.000000000000000E+000,9.332144235816081E-002,9.332144235816081E-002,9.332144235816081E-002,0.447454272872651,9.748886729778145E-002,0.211086897798320,0.487609286959884,0.645954565738392 
 10/19  23:00:00,1.07228731620464,4.59603215898242,0.000000000000000E+000,4.06036923795593,0.000000000000000E+000,0.111795302537747,0.111795302537747,0.111795302537747,0.311035246463717,6.776665543403097E-002,0.140854700817263,0.423723397262283,0.506477822151292 
 10/19  24:00:00,0.782004917102722,5.12227274510422,0.000000000000000E+000,4.73976272413512,0.000000000000000E+000,0.130501236869920,0.130501236869920,0.130501236869920,0.158245970322875,3.447776503343996E-002,9.118414100106639E-002,0.350483790185822,0.358369498786892 
 10/20  01:00:00,0.681564523945497,5.58553455509063,0.000000000000000E+000,5.27291131342690,0.000000000000000E+000,0.145180568808572,0.145180568808572,0.145180568808572,9.822166557726959E-002,2.139999836998500E-002,7.694702792945837E-002,0.322703249570613,0.290396179606458 
 10/20  02:00:00,0.636153130781739,5.95818103979788,0.000000000000000E+000,5.66427944625013,0.000000000000000E+000,0.155956219063137,0.155956219063137,0.155956219063137,6.548110759841612E-002,1.426666497289785E-002,6.437536283861907E-002,0.318961762619070,0.271932236557809 
 10/20  03:00:00,0.632353264889863,6.25080068749774,0.000000000000000E+000,5.95244850405838,0.000000000000000E+000,0.163890459796354,0.163890459796354,0.163890459796354,6.548110759841612E-002,1.426666497289785E-002,5.713104055537921E-002,0.314471978277217,0.276692072530225 
 10/20  04:00:00,0.637482094728026,6.54313903255954,0.000000000000000E+000,6.19198567684897,0.000000000000000E+000,0.170485704990025,0.170485704990025,0.170485704990025,6.548110759841612E-002,1.426666497289785E-002,6.754384627102017E-002,0.302592757206068,0.330311458390186 
 10/20  05:00:00,0.692652833269582,6.80524714407666,0.000000000000000E+000,6.21653480558675,0.000000000000000E+000,0.171161623142646,0.171161623142646,0.171161623142646,7.093786865477342E-002,1.545555417595845E-002,8.031657622981735E-002,0.337669197376786,0.565454456163300 
 10/20  06:00:00,0.886792859321453,7.06275508477216,0.000000000000000E+000,6.03140238440716,0.000000000000000E+000,0.166064319468427,0.166064319468427,0.166064319468427,0.147332498365904,3.209999755497750E-002,0.134040478370362,0.390143551872181,1.00448050446911 
 10/20  07:00:00,1.20067495640046,7.57652442601250,0.000000000000000E+000,6.42299581046893,0.000000000000000E+000,0.176846172785888,0.176846172785888,0.176846172785888,0.300121774506747,6.538886974280395E-002,0.211649359444424,0.414556754231002,1.12497489408332 
 10/20  08:00:00,1.11925647709314,6.67507599866066,0.000000000000000E+000,5.55841734662021,0.000000000000000E+000,0.153041487726692,0.153041487726692,0.153041487726692,0.267381191450022,5.825554909465199E-002,0.272982444946349,0.350483790185822,1.09251812985823 
 10/20  09:00:00,0.943080912211898,5.87661424344688,0.000000000000000E+000,4.86036054055010,0.000000000000000E+000,0.133821690893035,0.133821690893035,0.133821690893035,0.130962248633995,2.853333723090152E-002,0.334361574552576,0.298290047211791,0.995708166403846 
