Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 10/20  10:00:00,0.921837388342921,5.40723800137486,0.000000000000000E+000,4.50482191127645,0.000000000000000E+000,0.124032544563202,0.124032544563202,0.124032544563202,0.103678443352208,2.258889121559851E-002,0.349120160276377,0.305305335245937,0.881387356604210 
 10/20  11:00:00,0.898943748982304,3.88435494011530,0.000000000000000E+000,3.08414090648578,0.000000000000000E+000,8.491652987775956E-002,8.491652987775956E-002,8.491652987775956E-002,0.103678443352208,2.258889121559851E-002,0.365248998427415,0.305398872419725,0.779178857508646 
 10/20  12:00:00,0.855119199393915,2.73235134306223,0.000000000000000E+000,2.01135105113458,0.000000000000000E+000,5.537910128203169E-002,5.537910128203169E-002,5.537910128203169E-002,0.103678443352208,2.258889121559851E-002,0.356106421993124,0.300254327861353,0.700319460274351 
 10/20  13:00:00,0.824446745898119,2.42416624811021,0.000000000000000E+000,1.74881921444423,0.000000000000000E+000,4.815073745880359E-002,4.815073745880359E-002,4.815073745880359E-002,0.103678443352208,2.258889121559851E-002,0.322279706030025,0.310636954151884,0.653951070450841 
 10/20  14:00:00,0.801973507395520,1.84384869964580,0.000000000000000E+000,1.21405186364716,0.000000000000000E+000,3.342683569863661E-002,3.342683569863661E-002,3.342683569863661E-002,0.103678443352208,2.258889121559851E-002,0.297038917789125,0.328128405650351,0.607196101593729 
 10/20  15:00:00,0.824192714336213,1.38844274948699,0.000000000000000E+000,0.750928723106851,0.000000000000000E+000,2.067553438225658E-002,2.067553438225658E-002,2.067553438225658E-002,0.109135221127147,2.377776584844746E-002,0.307124024749640,0.346368154539124,0.613656979771997 
 10/20  16:00:00,0.964989062164232,1.22035587495158,0.000000000000000E+000,0.521216055584047,0.000000000000000E+000,1.435079008993869E-002,1.435079008993869E-002,1.435079008993869E-002,0.136418942816027,2.972221186375047E-002,0.357692282510922,0.409692821193995,0.670921114494815 
 10/20  17:00:00,1.26182006576460,1.76794752016782,0.000000000000000E+000,0.940420442793791,0.000000000000000E+000,2.589286386371622E-002,2.589286386371622E-002,2.589286386371622E-002,0.223727136436326,4.874444275527301E-002,0.448632307290634,0.497711301729051,0.793245860792350 
 10/20  18:00:00,1.50497050980632,1.54247807708592,0.000000000000000E+000,0.599690186439646,0.000000000000000E+000,1.651144068259387E-002,1.651144068259387E-002,1.651144068259387E-002,0.409256912040987,8.916665380401598E-002,0.402559212612476,0.540364252976645,0.905568836297028 
 10/20  19:00:00,1.69741453230314,1.61644746343629,0.000000000000000E+000,0.653539833178540,0.000000000000000E+000,1.799409834152054E-002,1.799409834152054E-002,1.799409834152054E-002,0.643897520434285,0.140288864037751,0.320359868498665,0.557762167301321,0.924490247345417 
 10/20  20:00:00,1.76426425932557,1.81226536012338,0.000000000000000E+000,0.914087702698508,0.000000000000000E+000,2.516783703165357E-002,2.516783703165357E-002,2.516783703165357E-002,0.709378686547734,0.154555541759584,0.281112892369017,0.576937287927980,0.858439536042468 
 10/20  21:00:00,1.60557513724682,2.15907554351523,0.000000000000000E+000,1.34289943910312,0.000000000000000E+000,3.697443268678748E-002,3.697443268678748E-002,3.697443268678748E-002,0.594786771238556,0.129588864852759,0.263645119876690,0.563467934902426,0.777365721272096 
 10/20  22:00:00,1.31347685873589,2.59666173184771,0.000000000000000E+000,1.91497384130823,0.000000000000000E+000,5.272552011764818E-002,5.272552011764818E-002,5.272552011764818E-002,0.447454272872651,9.748886729778145E-002,0.211086897798320,0.487609286959884,0.648102477639601 
 10/20  23:00:00,1.02909276454198,3.02890081795555,0.000000000000000E+000,2.49155708899148,0.000000000000000E+000,6.860075087508458E-002,6.860075087508458E-002,6.860075087508458E-002,0.311035246463717,6.776665543403097E-002,0.140854700817263,0.423723397262283,0.508158630088873 
 10/20  24:00:00,0.736143816571368,3.45782875595374,0.000000000000000E+000,3.07410238251705,0.000000000000000E+000,8.464013633856490E-002,8.464013633856490E-002,8.464013633856490E-002,0.158245970322875,3.447776503343996E-002,9.118414100106639E-002,0.350483790185822,0.359585851254470 
 10/21  01:00:00,0.637901739333250,3.86397652620941,0.000000000000000E+000,3.54373834235438,0.000000000000000E+000,9.757075696336534E-002,9.757075696336534E-002,9.757075696336534E-002,9.822166557726959E-002,2.139999836998500E-002,8.089405516241929E-002,0.322703249570613,0.298011121797754 
 10/21  02:00:00,0.590316496343494,4.20411619999366,0.000000000000000E+000,3.90466829404605,0.000000000000000E+000,0.107508344108671,0.107508344108671,0.107508344108671,6.548110759841612E-002,1.426666497289785E-002,6.698660335484008E-002,0.318961762619070,0.277478548957645 
 10/21  03:00:00,0.585797759204066,4.51663145530508,0.000000000000000E+000,4.21197651409346,0.000000000000000E+000,0.115969548846256,0.115969548846256,0.115969548846256,6.548110759841612E-002,1.426666497289785E-002,5.849644581967755E-002,0.314471978277217,0.282994830302478 
 10/21  04:00:00,0.593037385892946,4.84397411533900,0.000000000000000E+000,4.48075263781460,0.000000000000000E+000,0.123369838402546,0.123369838402546,0.123369838402546,6.548110759841612E-002,1.426666497289785E-002,7.021500402342022E-002,0.302592757206068,0.342379580204020 
 10/21  05:00:00,0.653843270342915,5.28067423173898,0.000000000000000E+000,4.65819336001932,0.000000000000000E+000,0.128255364338453,0.128255364338453,0.128255364338453,7.093786865477342E-002,1.545555417595845E-002,8.441327210734366E-002,0.337669197376786,0.599222989393066 
 10/21  06:00:00,0.873079284077860,6.25543739913839,0.000000000000000E+000,5.14741428939400,0.000000000000000E+000,0.141725223506920,0.141725223506920,0.141725223506920,0.147332498365904,3.209999755497750E-002,0.144665999088276,0.390143551872181,1.08115091384846 
 10/21  07:00:00,1.17698929476471,6.04045754199042,0.000000000000000E+000,4.79416580184863,0.000000000000000E+000,0.131999132301476,0.131999132301476,0.131999132301476,0.300121774506747,6.538886974280395E-002,0.232810738293084,0.414556754231002,1.21773801868154 
 10/21  08:00:00,1.12630798694264,5.85014464420964,0.000000000000000E+000,4.63641268222882,0.000000000000000E+000,0.127655670734162,0.127655670734162,0.127655670734162,0.267381191450022,5.825554909465199E-002,0.305419771788383,0.350483790185822,1.18959143979861 
 10/21  09:00:00,0.974217078110047,5.46125552572809,0.000000000000000E+000,4.35570122714233,0.000000000000000E+000,0.119926762300454,0.119926762300454,0.119926762300454,0.130962248633995,2.853333723090152E-002,0.379392669043303,0.298290047211791,1.08500876209280 
 10/21  10:00:00,0.968038560342926,5.31251780953293,0.000000000000000E+000,4.33357107578506,0.000000000000000E+000,0.119317446540925,0.119317446540925,0.119317446540925,0.103678443352208,2.258889121559851E-002,0.400036430298660,0.305305335245937,0.957918000253676 
 10/21  11:00:00,0.949051825458342,3.86142189144899,0.000000000000000E+000,2.99767374308466,0.000000000000000E+000,8.253580484377798E-002,8.253580484377798E-002,8.253580484377798E-002,0.103678443352208,2.258889121559851E-002,0.417737799937434,0.305398872419725,0.842712972243450 
 10/21  12:00:00,0.910629761492857,3.06717816759143,0.000000000000000E+000,2.29101320627406,0.000000000000000E+000,6.307911904147931E-002,6.307911904147931E-002,6.307911904147931E-002,0.103678443352208,2.258889121559851E-002,0.403916966332617,0.300254327861353,0.755484129664087 
 10/21  13:00:00,0.873795687886019,2.68126774267286,0.000000000000000E+000,1.95805231717545,0.000000000000000E+000,5.391161206155876E-002,5.391161206155876E-002,5.391161206155876E-002,0.103678443352208,2.258889121559851E-002,0.365867773415168,0.310636954151884,0.701819462282279 
 10/21  14:00:00,0.851906465168021,2.27970662575199,0.000000000000000E+000,1.60657147703393,0.000000000000000E+000,4.423418999547479E-002,4.423418999547479E-002,4.423418999547479E-002,0.103678443352208,2.258889121559851E-002,0.336164521264791,0.328128405650351,0.650534414313157 
 10/21  15:00:00,0.873954855426614,1.89290443252780,0.000000000000000E+000,1.21230260892482,0.000000000000000E+000,3.337867297021479E-002,3.337867297021479E-002,3.337867297021479E-002,0.109135221127147,2.377776584844746E-002,0.344183027252082,0.346368154539124,0.656744776994835 
 10/21  16:00:00,1.01530814170844,1.79587719524202,0.000000000000000E+000,1.04426049716023,0.000000000000000E+000,2.875192165208559E-002,2.875192165208559E-002,2.875192165208559E-002,0.136418942816027,2.972221186375047E-002,0.393610230492980,0.409692821193995,0.723397993209068 
 10/21  17:00:00,1.32243901351372,2.74874690364565,0.000000000000000E+000,1.85810932208769,0.000000000000000E+000,5.115985311611114E-002,5.115985311611114E-002,5.115985311611114E-002,0.223727136436326,4.874444275527301E-002,0.483984265787358,0.497711301729051,0.856356364976286 
 10/21  18:00:00,1.56282639480773,2.47897911179978,0.000000000000000E+000,1.45485665866959,0.000000000000000E+000,4.005698269620969E-002,4.005698269620969E-002,4.005698269620969E-002,0.409256912040987,8.916665380401598E-002,0.436869555600276,0.540364252976645,0.986903398780946 
 10/21  19:00:00,1.75924782513960,2.70922000292942,0.000000000000000E+000,1.65554564063129,0.000000000000000E+000,4.558260958862905E-002,4.558260958862905E-002,4.558260958862905E-002,0.643897520434285,0.140288864037751,0.354604650088013,0.557762167301321,1.01525697938579 
 10/21  20:00:00,1.83143813262833,3.07242298993887,0.000000000000000E+000,2.08788426747238,0.000000000000000E+000,5.748631212253596E-002,5.748631212253596E-002,5.748631212253596E-002,0.709378686547734,0.154555541759584,0.315968290580894,0.576937287927980,0.944800601084093 
 10/21  21:00:00,1.67867140901680,3.59304015095660,0.000000000000000E+000,2.70450180935073,0.000000000000000E+000,7.446381850298409E-002,7.446381850298409E-002,7.446381850298409E-002,0.594786771238556,0.129588864852759,0.299252005830474,0.563467934902426,0.849727958465865 
 10/21  22:00:00,1.38491414133575,4.22018064595809,0.000000000000000E+000,3.48195171506575,0.000000000000000E+000,9.586956815867510E-002,9.586956815867510E-002,9.586956815867510E-002,0.447454272872651,9.748886729778145E-002,0.239380132357161,0.487609286959884,0.704643517992469 
 10/21  23:00:00,1.09130884483271,4.75911364100678,0.000000000000000E+000,4.18700399629918,0.000000000000000E+000,0.115281973402170,0.115281973402170,0.115281973402170,0.311035246463717,6.776665543403097E-002,0.156389558580908,0.423723397262283,0.542924545832397 
 10/21  24:00:00,0.792977093140659,5.29562540655971,0.000000000000000E+000,4.89951437518023,0.000000000000000E+000,0.134899724572108,0.134899724572108,0.134899724572108,0.158245970322875,3.447776503343996E-002,9.775782933681368E-002,0.350483790185822,0.371970509197272 
 10/22  01:00:00,0.690776263846155,5.78426088671865,0.000000000000000E+000,5.46412397511610,0.000000000000000E+000,0.150445281476269,0.150445281476269,0.150445281476269,9.822166557726959E-002,2.139999836998500E-002,8.089405516241929E-002,0.322703249570613,0.297909849545283 
 10/22  02:00:00,0.646494812752414,6.24414236029436,0.000000000000000E+000,5.94504658015440,0.000000000000000E+000,0.163686660517591,0.163686660517591,0.163686660517591,6.548110759841612E-002,1.426666497289785E-002,6.698660335484008E-002,0.318961762619070,0.277126423150007 
 10/22  03:00:00,0.645146961786756,6.67180395836506,0.000000000000000E+000,6.36752036069305,0.000000000000000E+000,0.175318751428948,0.175318751428948,0.175318751428948,6.548110759841612E-002,1.426666497289785E-002,5.849644581967755E-002,0.314471978277217,0.282623486762872 
 10/22  04:00:00,0.654933107732125,7.09175226464561,0.000000000000000E+000,6.72878524036527,0.000000000000000E+000,0.185265560241724,0.185265560241724,0.185265560241724,6.548110759841612E-002,1.426666497289785E-002,7.021500402342022E-002,0.302592757206068,0.342125126959933 
 10/22  05:00:00,0.715142909399036,7.50757682268571,0.000000000000000E+000,6.88457642863918,0.000000000000000E+000,0.189555003394574,0.189555003394574,0.189555003394574,7.093786865477342E-002,1.545555417595845E-002,8.441327210734366E-002,0.337669197376786,0.599742511719942 
 10/22  06:00:00,0.937465277417775,8.59574341496118,0.000000000000000E+000,7.48589274759538,0.000000000000000E+000,0.206111216846835,0.206111216846835,0.206111216846835,0.147332498365904,3.209999755497750E-002,0.144665999088276,0.390143551872181,1.08297847146988 
 10/22  07:00:00,1.23538195322500,8.16348114763144,0.000000000000000E+000,6.91496827523133,0.000000000000000E+000,0.190391790761765,0.190391790761765,0.190391790761765,0.300121774506747,6.538886974280395E-002,0.232810738293084,0.414556754231002,1.21995915093987 
 10/22  08:00:00,1.17387489406619,7.57988982614415,0.000000000000000E+000,6.36402736768471,0.000000000000000E+000,0.175222577857718,0.175222577857718,0.175222577857718,0.267381191450022,5.825554909465199E-002,0.305419771788383,0.350483790185822,1.19172193627724 
 10/22  09:00:00,1.00903765232364,6.72771192883138,0.000000000000000E+000,5.62037322297220,0.000000000000000E+000,0.154747336514042,0.154747336514042,0.154747336514042,0.130962248633995,2.853333723090152E-002,0.379392669043303,0.298290047211791,1.08679316936622 
 10/22  10:00:00,0.992910886721318,6.21739174551903,0.000000000000000E+000,5.23692592711361,0.000000000000000E+000,0.144189772919315,0.144189772919315,0.144189772919315,0.103678443352208,2.258889121559851E-002,0.400036430298660,0.305305335245937,0.959437084911234 
 10/22  11:00:00,0.957585519863611,4.17263248802038,0.000000000000000E+000,3.30761476442206,0.000000000000000E+000,9.106949924904723E-002,9.106949924904723E-002,9.106949924904723E-002,0.103678443352208,2.258889121559851E-002,0.417737799937434,0.305398872419725,0.843982547477467 
 10/22  12:00:00,0.905126391152345,2.86856578369154,0.000000000000000E+000,2.09113257508076,0.000000000000000E+000,5.757574870096794E-002,5.757574870096794E-002,5.757574870096794E-002,0.103678443352208,2.258889121559851E-002,0.403916966332617,0.300254327861353,0.756752376957492 
 10/22  13:00:00,0.850697548986634,1.84371506870505,0.000000000000000E+000,1.11913538138174,0.000000000000000E+000,3.081347316217325E-002,3.081347316217325E-002,3.081347316217325E-002,0.103678443352208,2.258889121559851E-002,0.365867773415168,0.310636954151884,0.703183724108171 
 10/22  14:00:00,0.821143394597965,1.16437999602845,0.000000000000000E+000,0.489266701499581,0.000000000000000E+000,1.347111942541642E-002,1.347111942541642E-002,1.347111942541642E-002,0.103678443352208,2.258889121559851E-002,0.336164521264791,0.328128405650351,0.652512560123964 
 10/22  15:00:00,0.841360866349457,0.711209823918487,0.000000000000000E+000,2.849946525982452E-002,0.000000000000000E+000,7.846838930564983E-004,7.846838930564983E-004,7.846838930564983E-004,0.109135221127147,2.377776584844746E-002,0.344183027252082,0.346368154539124,0.658853312050520 
 10/22  16:00:00,0.986556220056350,0.754047431009345,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.136418942816027,2.972221186375047E-002,0.393610230492980,0.409692821193995,0.725828726136625 
 10/22  17:00:00,1.28186380915541,1.27784352321288,0.000000000000000E+000,0.384431020223159,0.000000000000000E+000,1.058464875780082E-002,1.058464875780082E-002,1.058464875780082E-002,0.223727136436326,4.874444275527301E-002,0.483984265787358,0.497711301729051,0.859131286408046 
 10/22  18:00:00,1.52616368550314,1.15096220178793,0.000000000000000E+000,0.123278912008537,0.000000000000000E+000,3.394273391613235E-003,3.394273391613235E-003,3.394273391613235E-003,0.409256912040987,8.916665380401598E-002,0.436869555600276,0.540364252976645,0.990464235430149 
 10/22  19:00:00,1.72359125033294,1.41792989588978,0.000000000000000E+000,0.360510373591032,0.000000000000000E+000,9.926034781973500E-003,9.926034781973500E-003,9.926034781973500E-003,0.643897520434285,0.140288864037751,0.354604650088013,0.557762167301321,1.01900213938641 
 10/22  20:00:00,1.79402943325907,1.71688917512400,0.000000000000000E+000,0.729212402886561,0.000000000000000E+000,2.007761275327288E-002,2.007761275327288E-002,2.007761275327288E-002,0.709378686547734,0.154555541759584,0.315968290580894,0.576937287927980,0.947938650855036 
 10/22  21:00:00,1.63939790298873,2.16943335236278,0.000000000000000E+000,1.27810076992244,0.000000000000000E+000,3.519031247491634E-002,3.519031247491634E-002,3.519031247491634E-002,0.594786771238556,0.129588864852759,0.299252005830474,0.563467934902426,0.852522199300333 
 10/22  22:00:00,1.34333358084655,2.71241770190083,0.000000000000000E+000,1.97175920361998,0.000000000000000E+000,5.428900766947361E-002,5.428900766947361E-002,5.428900766947361E-002,0.447454272872651,9.748886729778145E-002,0.239380132357161,0.487609286959884,0.707073085380969 
 10/22  23:00:00,1.04719298338812,3.15898578728702,0.000000000000000E+000,2.58473017397053,0.000000000000000E+000,7.116611195757874E-002,7.116611195757874E-002,7.116611195757874E-002,0.311035246463717,6.776665543403097E-002,0.156389558580908,0.423723397262283,0.545070514441279 
 10/22  24:00:00,0.745230595583047,3.56321827957051,0.000000000000000E+000,3.16537702323198,0.000000000000000E+000,8.715322701449695E-002,8.715322701449695E-002,8.715322701449695E-002,0.158245970322875,3.447776503343996E-002,9.775782933681368E-002,0.350483790185822,0.373700734156309 
 10/23  01:00:00,0.635050525722667,3.89804372341440,0.000000000000000E+000,3.58353793877597,0.000000000000000E+000,9.866657058574249E-002,9.866657058574249E-002,9.866657058574249E-002,9.822166557726959E-002,2.139999836998500E-002,7.694702792945837E-002,0.322703249570613,0.292278722581149 
 10/23  02:00:00,0.591907162587251,4.35238402278015,0.000000000000000E+000,4.05728018883669,0.000000000000000E+000,0.111710250868651,0.111710250868651,0.111710250868651,6.548110759841612E-002,1.426666497289785E-002,6.437536283861907E-002,0.318961762619070,0.273134476953493 
 10/23  03:00:00,0.591863379111769,4.78156769706499,0.000000000000000E+000,4.48186894543854,0.000000000000000E+000,0.123400574018257,0.123400574018257,0.123400574018257,6.548110759841612E-002,1.426666497289785E-002,5.713104055537921E-002,0.314471978277217,0.278038640717287 
 10/23  04:00:00,0.601866846247370,5.25143321194765,0.000000000000000E+000,4.89845136860563,0.000000000000000E+000,0.134870456509368,0.134870456509368,0.134870456509368,6.548110759841612E-002,1.426666497289785E-002,6.754384627102017E-002,0.302592757206068,0.332139946021639 
 10/23  05:00:00,0.662855421288921,5.72709069410081,0.000000000000000E+000,5.13430243776322,0.000000000000000E+000,0.141364211161985,0.141364211161985,0.141364211161985,7.093786865477342E-002,1.545555417595845E-002,8.031657622981735E-002,0.337669197376786,0.569530374010990 
 10/23  06:00:00,0.878662056427627,6.77575427990570,0.000000000000000E+000,5.73609425248609,0.000000000000000E+000,0.157933516574602,0.157933516574602,0.157933516574602,0.147332498365904,3.209999755497750E-002,0.134040478370362,0.390143551872181,1.01278783152370 
 10/23  07:00:00,1.17161026499802,6.53039927663841,0.000000000000000E+000,5.36737561711317,0.000000000000000E+000,0.147781481383445,0.147781481383445,0.147781481383445,0.300121774506747,6.538886974280395E-002,0.211649359444424,0.414556754231002,1.13446993806499 
 10/23  08:00:00,1.09954780015365,5.96856996256898,0.000000000000000E+000,4.84260457319114,0.000000000000000E+000,0.133332810787209,0.133332810787209,0.133332810787209,0.267381191450022,5.825554909465199E-002,0.272982444946349,0.350483790185822,1.10182486719562 
 10/23  09:00:00,0.923148703841147,5.16075232421686,0.000000000000000E+000,4.13642917781864,0.000000000000000E+000,0.113889482522284,0.113889482522284,0.113889482522284,0.130962248633995,2.853333723090152E-002,0.334361574552576,0.298290047211791,1.00377760990529 
 10/23  10:00:00,0.894520857985736,4.42182958428148,0.000000000000000E+000,3.51269436179774,0.000000000000000E+000,9.671601420601668E-002,9.671601420601668E-002,9.671601420601668E-002,0.103678443352208,2.258889121559851E-002,0.349120160276377,0.305305335245937,0.888106488989534 
 10/23  11:00:00,0.871023280343839,2.87617053327534,0.000000000000000E+000,2.07007851392096,0.000000000000000E+000,5.699606123929473E-002,5.699606123929473E-002,5.699606123929473E-002,0.103678443352208,2.258889121559851E-002,0.365248998427415,0.305398872419725,0.785056843233494 
 10/23  12:00:00,0.827737015412174,1.74291314215131,0.000000000000000E+000,1.01683898324188,0.000000000000000E+000,2.799691730029175E-002,2.799691730029175E-002,2.799691730029175E-002,0.103678443352208,2.258889121559851E-002,0.356106421993124,0.300254327861353,0.705393327256141 
 10/23  13:00:00,0.780997655142541,0.850615583883395,0.000000000000000E+000,0.170762287933002,0.000000000000000E+000,4.701646703224048E-003,4.701646703224048E-003,4.701646703224048E-003,0.103678443352208,2.258889121559851E-002,0.322279706030025,0.310636954151884,0.658457332735256 
 10/23  14:00:00,0.768546671696882,0.634536281362777,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.103678443352208,2.258889121559851E-002,0.297038917789125,0.328128405650351,0.611935546957871 
 10/23  15:00:00,0.803517179953957,0.642059023737172,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.109135221127147,2.377776584844746E-002,0.307124024749640,0.346368154539124,0.618201977129028 
 10/23  16:00:00,0.950638272074293,0.703855963702820,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.136418942816027,2.972221186375047E-002,0.357692282510922,0.409692821193995,0.675637258830102 
 10/23  17:00:00,1.23592720190088,0.832720449064490,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.223727136436326,4.874444275527301E-002,0.448632307290634,0.497711301729051,0.798439232482814 
 10/23  18:00:00,1.48845906912372,0.949482456766894,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.409256912040987,8.916665380401598E-002,0.402559212612476,0.540364252976645,0.912263402417649 
 10/23  19:00:00,1.67942043396162,0.969692773553409,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.643897520434285,0.140288864037751,0.320359868498665,0.557762167301321,0.931275390641075 
 10/23  20:00:00,1.73909642229392,0.904145332361862,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.709378686547734,0.154555541759584,0.281112892369017,0.576937287927980,0.864407210979457 
 10/23  21:00:00,1.56860070456003,0.821625430036051,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.594786771238556,0.129588864852759,0.263645119876690,0.563467934902426,0.782815046896039 
 10/23  22:00:00,1.26856073890827,0.969955858004193,0.000000000000000E+000,0.283634893280164,0.000000000000000E+000,7.809400290028928E-003,7.809400290028928E-003,7.809400290028928E-003,0.447454272872651,9.748886729778145E-002,0.211086897798320,0.487609286959884,0.652735551824149 
 10/23  23:00:00,0.985511081106223,1.44966493148357,0.000000000000000E+000,0.908684439211562,0.000000000000000E+000,2.501906743932983E-002,2.501906743932983E-002,2.501906743932983E-002,0.311035246463717,6.776665543403097E-002,0.140854700817263,0.423723397262283,0.511795393396798 
 10/23  24:00:00,0.695278128080438,1.97586983393403,0.000000000000000E+000,1.58987379088694,0.000000000000000E+000,4.377444784763443E-002,4.377444784763443E-002,4.377444784763443E-002,0.158245970322875,3.447776503343996E-002,9.118414100106639E-002,0.350483790185822,0.361855520864877 
 10/24  01:00:00,0.595581753265124,2.46574282294337,0.000000000000000E+000,2.15004488577066,0.000000000000000E+000,5.919779812819978E-002,5.919779812819978E-002,5.919779812819978E-002,9.822166557726959E-002,2.139999836998500E-002,7.694702792945837E-002,0.322703249570613,0.293470875115426 
 10/24  02:00:00,0.547715798158457,2.74849958787194,0.000000000000000E+000,2.45226412253648,0.000000000000000E+000,6.751888643985567E-002,6.751888643985567E-002,6.751888643985567E-002,6.548110759841612E-002,1.426666497289785E-002,6.437536283861907E-002,0.318961762619070,0.274266108345504 
 10/24  03:00:00,0.540741280104697,2.92566241443528,0.000000000000000E+000,2.62513084038298,0.000000000000000E+000,7.227847501118596E-002,7.227847501118596E-002,7.227847501118596E-002,6.548110759841612E-002,1.426666497289785E-002,5.713104055537921E-002,0.314471978277217,0.278871463143153 
 10/24  04:00:00,0.541082065303689,3.04412372228747,0.000000000000000E+000,2.69076778014473,0.000000000000000E+000,7.408567556568804E-002,7.408567556568804E-002,7.408567556568804E-002,6.548110759841612E-002,1.426666497289785E-002,6.754384627102017E-002,0.302592757206068,0.332514044822376 
 10/24  05:00:00,0.594433920361348,3.24329958701620,0.000000000000000E+000,2.64925564890294,0.000000000000000E+000,7.294271023441205E-002,7.294271023441205E-002,7.294271023441205E-002,7.093786865477342E-002,1.545555417595845E-002,8.031657622981735E-002,0.337669197376786,0.570786055786663 
 10/24  06:00:00,0.787658650894916,3.47354379335295,0.000000000000000E+000,2.43087999046924,0.000000000000000E+000,6.693011104189016E-002,6.693011104189016E-002,6.693011104189016E-002,0.147332498365904,3.209999755497750E-002,0.134040478370362,0.390143551872181,1.01579160698780 
 10/24  07:00:00,1.09299877796509,3.67898743622784,0.000000000000000E+000,2.51223182794806,0.000000000000000E+000,6.916999435051371E-002,6.916999435051371E-002,6.916999435051371E-002,0.300121774506747,6.538886974280395E-002,0.211649359444424,0.414556754231002,1.13820188681954 
 10/24  08:00:00,1.02503017382577,3.26617191607497,0.000000000000000E+000,2.13614848103949,0.000000000000000E+000,5.881518445932798E-002,5.881518445932798E-002,5.881518445932798E-002,0.267381191450022,5.825554909465199E-002,0.272982444946349,0.350483790185822,1.10588291285328 
 10/24  09:00:00,0.858287371093223,2.80908809150562,0.000000000000000E+000,1.78068654602449,0.000000000000000E+000,4.902814977435927E-002,4.902814977435927E-002,4.902814977435927E-002,0.130962248633995,2.853333723090152E-002,0.334361574552576,0.298290047211791,1.00785600898817 
 10/24  10:00:00,0.835127158172700,2.26852742931041,0.000000000000000E+000,1.35553439018076,0.000000000000000E+000,3.732231439298096E-002,3.732231439298096E-002,3.732231439298096E-002,0.103678443352208,2.258889121559851E-002,0.349120160276377,0.305305335245937,0.891964305635460 
 10/24  11:00:00,0.827939037864720,1.31491719061994,0.000000000000000E+000,0.505272758833153,0.000000000000000E+000,1.391181876017547E-002,1.391181876017547E-002,1.391181876017547E-002,0.103678443352208,2.258889121559851E-002,0.365248998427415,0.305398872419725,0.788609255665916 
 10/24  12:00:00,0.803837009985769,0.878017368642736,0.000000000000000E+000,0.148798514479004,0.000000000000000E+000,4.096911873887127E-003,4.096911873887127E-003,4.096911873887127E-003,0.103678443352208,2.258889121559851E-002,0.356106421993124,0.300254327861353,0.708538022510440 
 10/24  13:00:00,0.776296008439315,0.682543509072823,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.103678443352208,2.258889121559851E-002,0.322279706030025,0.310636954151884,0.661147545857689 
 10/24  14:00:00,0.768546671696882,0.636193225143848,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.103678443352208,2.258889121559851E-002,0.297038917789125,0.328128405650351,0.613592490738939 
 10/24  15:00:00,0.803517179953957,0.643555271350411,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.109135221127147,2.377776584844746E-002,0.307124024749640,0.346368154539124,0.619698224742264 
 10/24  16:00:00,0.950638272074293,0.705310438364774,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.136418942816027,2.972221186375047E-002,0.357692282510922,0.409692821193995,0.677091733492056 
 10/24  17:00:00,1.23592720190088,0.834341243704553,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.223727136436326,4.874444275527301E-002,0.448632307290634,0.497711301729051,0.800060027122879 
 10/24  18:00:00,1.48845906912372,0.950970828778299,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.409256912040987,8.916665380401598E-002,0.402559212612476,0.540364252976645,0.913751774429051 
 10/24  19:00:00,1.67942043396162,0.970821337559999,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.643897520434285,0.140288864037751,0.320359868498665,0.557762167301321,0.932403954647664 
 10/24  20:00:00,1.73909642229392,0.905035686240248,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.709378686547734,0.154555541759584,0.281112892369017,0.576937287927980,0.865297564857845 
 10/24  21:00:00,1.56860070456003,0.822466348849725,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.594786771238556,0.129588864852759,0.263645119876690,0.563467934902426,0.783655965709713 
 10/24  22:00:00,1.26075133861824,0.686965229231296,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.447454272872651,9.748886729778145E-002,0.211086897798320,0.487609286959884,0.653379816331415 
 10/24  23:00:00,0.966638124142072,0.764778153816803,0.000000000000000E+000,0.223224745047473,0.000000000000000E+000,6.146110475178557E-003,6.146110475178557E-003,6.146110475178557E-003,0.311035246463717,6.776665543403097E-002,0.140854700817263,0.423723397262283,0.512368309894120 
 10/24  24:00:00,0.675107362296577,1.24383632319236,0.000000000000000E+000,0.857278100051537,0.000000000000000E+000,2.360368206377568E-002,2.360368206377568E-002,2.360368206377568E-002,0.158245970322875,3.447776503343996E-002,9.118414100106639E-002,0.350483790185822,0.362417700958612 
 10/25  01:00:00,0.577842530235432,1.82184360335076,0.000000000000000E+000,1.50576204150102,0.000000000000000E+000,4.145857509850687E-002,4.145857509850687E-002,4.145857509850687E-002,9.822166557726959E-002,2.139999836998500E-002,7.694702792945837E-002,0.322703249570613,0.293854499792465 
 10/25  02:00:00,0.536994102281685,2.35944679727553,0.000000000000000E+000,2.06285559526790,0.000000000000000E+000,5.679719056308221E-002,5.679719056308221E-002,5.679719056308221E-002,6.548110759841612E-002,1.426666497289785E-002,6.437536283861907E-002,0.318961762619070,0.274621845017680 
 10/25  03:00:00,0.538708051336485,2.85232939082033,0.000000000000000E+000,2.55128462898799,0.000000000000000E+000,7.024524624297537E-002,7.024524624297537E-002,7.024524624297537E-002,6.548110759841612E-002,1.426666497289785E-002,5.713104055537921E-002,0.314471978277217,0.279384650923189 
 10/25  04:00:00,0.548553359277192,3.31648880206184,0.000000000000000E+000,2.96212276133901,0.000000000000000E+000,8.155696953919148E-002,8.155696953919148E-002,8.155696953919148E-002,6.548110759841612E-002,1.426666497289785E-002,6.754384627102017E-002,0.302592757206068,0.333524143402465 
 10/25  05:00:00,0.610893540354380,3.84285162718509,0.000000000000000E+000,3.24706372465454,0.000000000000000E+000,8.940233022744613E-002,8.940233022744613E-002,8.940233022744613E-002,7.093786865477342E-002,1.545555417595845E-002,8.031657622981735E-002,0.337669197376786,0.572530020203936 
 10/25  06:00:00,0.824402488276977,4.81099786810274,0.000000000000000E+000,3.76540428267016,0.000000000000000E+000,0.103673948423951,0.103673948423951,0.103673948423951,0.147332498365904,3.209999755497750E-002,0.134040478370362,0.390143551872181,1.01872138953668 
 10/25  07:00:00,1.12211303869019,4.73926539725103,0.000000000000000E+000,3.56965236307388,0.000000000000000E+000,9.828425507561227E-002,9.828425507561227E-002,9.828425507561227E-002,0.300121774506747,6.538886974280395E-002,0.211649359444424,0.414556754231002,1.14105931271689 
 10/25  08:00:00,1.06576098450897,4.74814078322514,0.000000000000000E+000,3.61547835430692,0.000000000000000E+000,9.954599514252489E-002,9.954599514252489E-002,9.954599514252489E-002,0.267381191450022,5.825554909465199E-002,0.272982444946349,0.350483790185822,1.10852190673600 
 10/25  09:00:00,0.905501739674643,4.52627879153625,0.000000000000000E+000,3.49549714562706,0.000000000000000E+000,9.624251835577809E-002,9.624251835577809E-002,9.624251835577809E-002,0.130962248633995,2.853333723090152E-002,0.334361574552576,0.298290047211791,1.01023610941624 
 10/25  10:00:00,0.903853093717208,4.76649168568466,0.000000000000000E+000,3.85163814588586,0.000000000000000E+000,0.106048249937488,0.106048249937488,0.106048249937488,0.103678443352208,2.258889121559851E-002,0.349120160276377,0.305305335245937,0.893824806304620 
 10/25  11:00:00,0.891291720522036,3.61678499086776,0.000000000000000E+000,2.80622170717468,0.000000000000000E+000,7.726450141749196E-002,7.726450141749196E-002,7.726450141749196E-002,0.103678443352208,2.258889121559851E-002,0.365248998427415,0.305398872419725,0.789528107572225 
 10/25  12:00:00,0.864114823333533,3.06789398403464,0.000000000000000E+000,2.33806920378969,0.000000000000000E+000,6.437472522165119E-002,6.437472522165119E-002,6.437472522165119E-002,0.103678443352208,2.258889121559851E-002,0.356106421993124,0.300254327861353,0.709143948591661 
 10/25  13:00:00,0.840273413521735,3.00657861417463,0.000000000000000E+000,2.32363866481050,0.000000000000000E+000,6.397740508241839E-002,6.397740508241839E-002,6.397740508241839E-002,0.103678443352208,2.258889121559851E-002,0.322279706030025,0.310636954151884,0.661543986149002 
 10/25  14:00:00,0.831443104271040,2.92117844543825,0.000000000000000E+000,2.28437809285452,0.000000000000000E+000,6.289643257415609E-002,6.289643257415609E-002,6.289643257415609E-002,0.103678443352208,2.258889121559851E-002,0.297038917789125,0.328128405650351,0.614199618178818 
 10/25  15:00:00,0.871332765141057,3.10750327846708,0.000000000000000E+000,2.46304012509566,0.000000000000000E+000,6.781558518709975E-002,6.781558518709975E-002,6.781558518709975E-002,0.109135221127147,2.377776584844746E-002,0.307124024749640,0.346368154539124,0.620606106763283 
 10/25  16:00:00,1.02569247555948,3.43258955176456,0.000000000000000E+000,2.72594440099685,0.000000000000000E+000,7.505420348518281E-002,7.505420348518281E-002,7.505420348518281E-002,0.136418942816027,2.972221186375047E-002,0.357692282510922,0.409692821193995,0.678426445894981 
 10/25  17:00:00,1.33859915309873,4.56503641533488,0.000000000000000E+000,3.72901206742466,0.000000000000000E+000,0.102671951197847,0.102671951197847,0.102671951197847,0.223727136436326,4.874444275527301E-002,0.448632307290634,0.497711301729051,0.801743131328539 
 10/25  18:00:00,1.57221118708009,3.99398236472153,0.000000000000000E+000,3.04184984202593,0.000000000000000E+000,8.375211795636688E-002,8.375211795636688E-002,8.375211795636688E-002,0.409256912040987,8.916665380401598E-002,0.402559212612476,0.540364252976645,0.914913468346353 
 10/25  19:00:00,1.76185278001120,3.96603712807744,0.000000000000000E+000,2.99391615313376,0.000000000000000E+000,8.243234604957603E-002,8.243234604957603E-002,8.243234604957603E-002,0.643897520434285,0.140288864037751,0.320359868498665,0.557762167301321,0.933703592031351 
 10/25  20:00:00,1.82476183616954,4.01742496688915,0.000000000000000E+000,3.11134013112834,0.000000000000000E+000,8.566541387561905E-002,8.566541387561905E-002,8.566541387561905E-002,0.709378686547734,0.154555541759584,0.281112892369017,0.576937287927980,0.866346714378411 
 10/25  21:00:00,1.66074238369165,4.16941265885129,0.000000000000000E+000,3.34655599105629,0.000000000000000E+000,9.214167913162295E-002,9.214167913162295E-002,9.214167913162295E-002,0.594786771238556,0.129588864852759,0.263645119876690,0.563467934902426,0.784046284654995 
 10/25  22:00:00,1.36240541767490,4.37836943021652,0.000000000000000E+000,3.69204328039665,0.000000000000000E+000,0.101654079056659,0.101654079056659,0.101654079056659,0.447454272872651,9.748886729778145E-002,0.211086897798320,0.487609286959884,0.652740736920002 
 10/25  23:00:00,1.07217078178017,4.59620305973715,0.000000000000000E+000,4.05613674534175,0.000000000000000E+000,0.111678768113274,0.111678768113274,0.111678768113274,0.311035246463717,6.776665543403097E-002,0.140854700817263,0.423723397262283,0.510881215520218 
 10/25  24:00:00,0.774357567901984,4.84632567460502,0.000000000000000E+000,4.46201347401695,0.000000000000000E+000,0.122853887669180,0.122853887669180,0.122853887669180,0.158245970322875,3.447776503343996E-002,9.118414100106639E-002,0.350483790185822,0.360171678405862 
 10/26  01:00:00,0.667220518311652,5.06552917652752,0.000000000000000E+000,4.75194166709429,0.000000000000000E+000,0.130836563174726,0.130836563174726,0.130836563174726,9.822166557726959E-002,2.139999836998500E-002,7.694702792945837E-002,0.322703249570613,0.291360447375944 
 10/26  02:00:00,0.617401013329693,5.27753960967517,0.000000000000000E+000,4.98320860409100,0.000000000000000E+000,0.137204101611092,0.137204101611092,0.137204101611092,6.548110759841612E-002,1.426666497289785E-002,6.437536283861907E-002,0.318961762619070,0.272361648594246 
 10/26  03:00:00,0.609002968957530,5.40354192660575,0.000000000000000E+000,5.10437330636566,0.000000000000000E+000,0.140540163864019,0.140540163864019,0.140540163864019,6.548110759841612E-002,1.426666497289785E-002,5.713104055537921E-002,0.314471978277217,0.277508509330966 
 10/26  04:00:00,0.609969332834923,5.54570126768741,0.000000000000000E+000,5.19273106143930,0.000000000000000E+000,0.142972943096921,0.142972943096921,0.142972943096921,6.548110759841612E-002,1.426666497289785E-002,6.754384627102017E-002,0.302592757206068,0.332128308927735 
 10/26  05:00:00,0.664063355417445,5.77343806554962,0.000000000000000E+000,5.17817421471270,0.000000000000000E+000,0.142572145290510,0.142572145290510,0.142572145290510,7.093786865477342E-002,1.545555417595845E-002,8.031657622981735E-002,0.337669197376786,0.572005968510325 
 10/26  06:00:00,0.858062006688251,6.03465117168508,0.000000000000000E+000,4.98790710719986,0.000000000000000E+000,0.137333466835224,0.137333466835224,0.137333466835224,0.147332498365904,3.209999755497750E-002,0.134040478370362,0.390143551872181,1.01987186858931 
 10/26  07:00:00,1.17057400819318,6.50142031074914,0.000000000000000E+000,5.32973910504598,0.000000000000000E+000,0.146745224578599,0.146745224578599,0.146745224578599,0.300121774506747,6.538886974280395E-002,0.211649359444424,0.414556754231002,1.14312748424290 
 10/26  08:00:00,1.10234598075539,6.07924389841684,0.000000000000000E+000,4.94423358782440,0.000000000000000E+000,0.136130991388946,0.136130991388946,0.136130991388946,0.267381191450022,5.825554909465199E-002,0.272982444946349,0.350483790185822,1.11086978841025 
 10/26  09:00:00,0.942788850942052,5.88232193362512,0.000000000000000E+000,4.84975296967038,0.000000000000000E+000,0.133529629623188,0.133529629623188,0.133529629623188,0.130962248633995,2.853333723090152E-002,0.334361574552576,0.298290047211791,1.01202342746178 
 10/26  10:00:00,0.943463228154851,6.20662063764226,0.000000000000000E+000,5.29026542029753,0.000000000000000E+000,0.145658384375132,0.145658384375132,0.145658384375132,0.103678443352208,2.258889121559851E-002,0.349120160276377,0.305305335245937,0.895326483850528 
 10/26  11:00:00,0.922934752868592,4.76716417909854,0.000000000000000E+000,3.95548640988629,0.000000000000000E+000,0.108907533764048,0.108907533764048,0.108907533764048,0.103678443352208,2.258889121559851E-002,0.365248998427415,0.305398872419725,0.790642593091377 
 10/26  12:00:00,0.887481062679004,3.91743118569722,0.000000000000000E+000,3.18672346109206,0.000000000000000E+000,8.774096456712216E-002,8.774096456712216E-002,8.774096456712216E-002,0.103678443352208,2.258889121559851E-002,0.356106421993124,0.300254327861353,0.710026892951874 
 10/26  13:00:00,0.848354932315964,3.30106404429898,0.000000000000000E+000,2.61715681417074,0.000000000000000E+000,7.205892387664686E-002,7.205892387664686E-002,7.205892387664686E-002,0.103678443352208,2.258889121559851E-002,0.322279706030025,0.310636954151884,0.662511266913095 
 10/26  14:00:00,0.830336249087668,2.88171242984468,0.000000000000000E+000,2.24417747050798,0.000000000000000E+000,6.178957739078403E-002,6.178957739078403E-002,6.178957739078403E-002,0.103678443352208,2.258889121559851E-002,0.297038917789125,0.328128405650351,0.614934224931789 
 10/26  15:00:00,0.868197048784639,2.99444229689273,0.000000000000000E+000,2.34915192099821,0.000000000000000E+000,6.467986883068172E-002,6.467986883068172E-002,6.467986883068172E-002,0.109135221127147,2.377776584844746E-002,0.307124024749640,0.346368154539124,0.621433329286388 
 10/26  16:00:00,1.01470377503853,3.03460191605531,0.000000000000000E+000,2.32683835139078,0.000000000000000E+000,6.406550296423776E-002,6.406550296423776E-002,6.406550296423776E-002,0.136418942816027,2.972221186375047E-002,0.357692282510922,0.409692821193995,0.679544859791800 
 10/26  17:00:00,1.32037894637337,3.90500085606588,0.000000000000000E+000,3.06726005085955,0.000000000000000E+000,8.445174447248430E-002,8.445174447248430E-002,8.445174447248430E-002,0.223727136436326,4.874444275527301E-002,0.448632307290634,0.497711301729051,0.803459588624640 
 10/26  18:00:00,1.55280744066129,3.29157945204168,0.000000000000000E+000,2.33711204650561,0.000000000000000E+000,6.434837153757021E-002,6.434837153757021E-002,6.434837153757021E-002,0.409256912040987,8.916665380401598E-002,0.402559212612476,0.540364252976645,0.917248351186830 
 10/26  19:00:00,1.74085773355606,3.20614950301316,0.000000000000000E+000,2.23138285485754,0.000000000000000E+000,6.143729959443869E-002,6.143729959443869E-002,6.143729959443869E-002,0.643897520434285,0.140288864037751,0.320359868498665,0.557762167301321,0.936349265243302 
 10/26  20:00:00,1.80475785529039,3.29382375955565,0.000000000000000E+000,2.38480201410034,0.000000000000000E+000,6.566143299647131E-002,6.566143299647131E-002,6.566143299647131E-002,0.709378686547734,0.154555541759584,0.281112892369017,0.576937287927980,0.869283624072921 
 10/26  21:00:00,1.64339088877191,3.54200370564086,0.000000000000000E+000,2.71635530636390,0.000000000000000E+000,7.479018421187840E-002,7.479018421187840E-002,7.479018421187840E-002,0.594786771238556,0.129588864852759,0.263645119876690,0.563467934902426,0.786838016136945 
 10/26  22:00:00,1.34824376453900,3.86628495883183,0.000000000000000E+000,3.17769661782412,0.000000000000000E+000,8.749242592076750E-002,8.749242592076750E-002,8.749242592076750E-002,0.447454272872651,9.748886729778145E-002,0.211086897798320,0.487609286959884,0.655002928107840 
 10/26  23:00:00,1.05883436426801,4.11335679808050,0.000000000000000E+000,3.57176237377434,0.000000000000000E+000,9.834235060111504E-002,9.834235060111504E-002,9.834235060111504E-002,0.311035246463717,6.776665543403097E-002,0.140854700817263,0.423723397262283,0.512409325430960 
 10/26  24:00:00,0.761205616204106,4.36959673991948,0.000000000000000E+000,3.98433884117533,0.000000000000000E+000,0.109701935971304,0.109701935971304,0.109701935971304,0.158245970322875,3.447776503343996E-002,9.118414100106639E-002,0.350483790185822,0.361117376561928 
 10/27  01:00:00,0.657769791058326,4.72297322576931,0.000000000000000E+000,4.40869430924796,0.000000000000000E+000,0.121385835921401,0.121385835921401,0.121385835921401,9.822166557726959E-002,2.139999836998500E-002,7.694702792945837E-002,0.322703249570613,0.292051854464049 
 10/27  02:00:00,0.604558776681509,4.81177775047970,0.000000000000000E+000,4.51678272170440,0.000000000000000E+000,0.124361864962906,0.124361864962906,0.124361864962906,6.548110759841612E-002,1.426666497289785E-002,6.437536283861907E-002,0.318961762619070,0.273025671785354 
 10/27  03:00:00,0.596091498890545,4.93504975824856,0.000000000000000E+000,4.63543288859565,0.000000000000000E+000,0.127628693797034,0.127628693797034,0.127628693797034,6.548110759841612E-002,1.426666497289785E-002,5.713104055537921E-002,0.314471978277217,0.277956758743768 
 10/27  04:00:00,0.600486731094528,5.20196098738674,0.000000000000000E+000,4.84832603252956,0.000000000000000E+000,0.133490341356527,0.133490341356527,0.133490341356527,6.548110759841612E-002,1.426666497289785E-002,6.754384627102017E-002,0.302592757206068,0.332793057536805 
 10/27  05:00:00,0.651303409436872,5.31149694846252,0.000000000000000E+000,4.71473710276428,0.000000000000000E+000,0.129812199309938,0.129812199309938,0.129812199309938,7.093786865477342E-002,1.545555417595845E-002,8.031657622981735E-002,0.337669197376786,0.573501963371648 
 10/27  06:00:00,0.843493058334462,5.50830835704769,0.000000000000000E+000,4.45876761401665,0.000000000000000E+000,0.122764518481437,0.122764518481437,0.122764518481437,0.147332498365904,3.209999755497750E-002,0.134040478370362,0.390143551872181,1.02266854713514 
 10/27  07:00:00,1.14562197193657,5.59844730469934,0.000000000000000E+000,4.42348921671563,0.000000000000000E+000,0.121793188321991,0.121793188321991,0.121793188321991,0.300121774506747,6.538886974280395E-002,0.211649359444424,0.414556754231002,1.14640436652345 
 10/27  08:00:00,1.08442972080307,5.43167557032448,0.000000000000000E+000,4.29352081977180,0.000000000000000E+000,0.118214731436628,0.118214731436628,0.118214731436628,0.267381191450022,5.825554909465199E-002,0.272982444946349,0.350483790185822,1.11401422837047 
 10/27  09:00:00,0.925394164813492,5.25359817888832,0.000000000000000E+000,4.21798359424020,0.000000000000000E+000,0.116134943494628,0.116134943494628,0.116134943494628,0.130962248633995,2.853333723090152E-002,0.334361574552576,0.298290047211791,1.01506904815517 
 10/27  10:00:00,0.935785256786354,5.93039857064148,0.000000000000000E+000,5.01140398294842,0.000000000000000E+000,0.137980413006634,0.137980413006634,0.137980413006634,0.103678443352208,2.258889121559851E-002,0.349120160276377,0.305305335245937,0.897965854198850 
 10/27  11:00:00,0.955191348827548,5.94146652408403,0.000000000000000E+000,5.12703554459790,0.000000000000000E+000,0.141164129723004,0.141164129723004,0.141164129723004,0.103678443352208,2.258889121559851E-002,0.365248998427415,0.305398872419725,0.793395803365246 
 10/27  12:00:00,0.925083406804578,5.28449636618618,0.000000000000000E+000,4.55242844060992,0.000000000000000E+000,0.125343308692695,0.125343308692695,0.125343308692695,0.103678443352208,2.258889121559851E-002,0.356106421993124,0.300254327861353,0.711387093922953 
 10/27  13:00:00,0.912809271527536,5.64303250328722,0.000000000000000E+000,4.95811757233036,0.000000000000000E+000,0.136513263088220,0.136513263088220,0.136513263088220,0.103678443352208,2.258889121559851E-002,0.322279706030025,0.310636954151884,0.663518967741736 
