Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 10/27  14:00:00,0.900869139369088,5.44390479268754,0.000000000000000E+000,4.80590923795954,0.000000000000000E+000,0.132322467672205,0.132322467672205,0.132322467672205,0.103678443352208,2.258889121559851E-002,0.297038917789125,0.328128405650351,0.615394820323090 
 10/27  15:00:00,0.935786327904933,5.44907967439192,0.000000000000000E+000,4.80397268292593,0.000000000000000E+000,0.132269147950975,0.132269147950975,0.132269147950975,0.109135221127147,2.377776584844746E-002,0.307124024749640,0.346368154539124,0.621249944857839 
 10/27  16:00:00,1.08107518004717,5.44504618755797,0.000000000000000E+000,4.73742631939602,0.000000000000000E+000,0.130436907972878,0.130436907972878,0.130436907972878,0.136418942816027,2.972221186375047E-002,0.357692282510922,0.409692821193995,0.679401163289229 
 10/27  17:00:00,1.36326015890306,5.46267619113818,0.000000000000000E+000,4.62469182383600,0.000000000000000E+000,0.127332957002174,0.127332957002174,0.127332957002174,0.223727136436326,4.874444275527301E-002,0.448632307290634,0.497711301729051,0.803703150720517 
 10/27  18:00:00,1.60514841667017,5.19381773131822,0.000000000000000E+000,4.23811937012967,0.000000000000000E+000,0.116689347546445,0.116689347546445,0.116689347546445,0.409256912040987,8.916665380401598E-002,0.402559212612476,0.540364252976645,0.918479306839308 
 10/27  19:00:00,1.78986249146546,4.98719394070104,0.000000000000000E+000,4.01121981591076,0.000000000000000E+000,0.110442057503839,0.110442057503839,0.110442057503839,0.643897520434285,0.140288864037751,0.320359868498665,0.557762167301321,0.937556741877955 
 10/27  20:00:00,1.84712016253485,4.83300604588194,0.000000000000000E+000,3.92338731491067,0.000000000000000E+000,0.108023740240926,0.108023740240926,0.108023740240926,0.709378686547734,0.154555541759584,0.281112892369017,0.576937287927980,0.869880609588870 
 10/27  21:00:00,1.67837156303814,4.81284365213637,0.000000000000000E+000,3.98684208433570,0.000000000000000E+000,0.109770858478110,0.109770858478110,0.109770858478110,0.594786771238556,0.129588864852759,0.263645119876690,0.563467934902426,0.787191184660647 
 10/27  22:00:00,1.38146425273461,5.07296265708663,0.000000000000000E+000,4.38425400688570,0.000000000000000E+000,0.120712914116368,0.120712914116368,0.120712914116368,0.447454272872651,9.748886729778145E-002,0.211086897798320,0.487609286959884,0.655123237301040 
 10/27  23:00:00,1.08683174714321,5.12989290317412,0.000000000000000E+000,4.58861826654632,0.000000000000000E+000,0.126339733476315,0.126339733476315,0.126339733476315,0.311035246463717,6.776665543403097E-002,0.140854700817263,0.423723397262283,0.512089537752597 
 10/27  24:00:00,0.787004503936119,5.30601953776632,0.000000000000000E+000,4.92134610125384,0.000000000000000E+000,0.135500823703317,0.135500823703317,0.135500823703317,0.158245970322875,3.447776503343996E-002,9.118414100106639E-002,0.350483790185822,0.360532914330265 
 10/28  01:00:00,0.682222536969929,5.47427983238539,0.000000000000000E+000,5.15345538091126,0.000000000000000E+000,0.141891554600042,0.141891554600042,0.141891554600042,9.822166557726959E-002,2.139999836998500E-002,8.089405516241929E-002,0.322703249570613,0.298597389416859 
 10/28  02:00:00,0.629196797928641,5.61650311330059,0.000000000000000E+000,5.31678827525433,0.000000000000000E+000,0.146388645693817,0.146388645693817,0.146388645693817,6.548110759841612E-002,1.426666497289785E-002,6.698660335484008E-002,0.318961762619070,0.277745481056315 
 10/28  03:00:00,0.618828116864853,5.71665746235509,0.000000000000000E+000,5.41162842361141,0.000000000000000E+000,0.148999906507044,0.148999906507044,0.148999906507044,6.548110759841612E-002,1.426666497289785E-002,5.849644581967755E-002,0.314471978277217,0.283368927834522 
 10/28  04:00:00,0.620694448160878,5.85030007043151,0.000000000000000E+000,5.48524819617691,0.000000000000000E+000,0.151026900670477,0.151026900670477,0.151026900670477,6.548110759841612E-002,1.426666497289785E-002,7.021500402342022E-002,0.302592757206068,0.344209976934242 
 10/28  05:00:00,0.676236769343874,6.10187572852223,0.000000000000000E+000,5.47151800255512,0.000000000000000E+000,0.150648863339414,0.150648863339414,0.150648863339414,7.093786865477342E-002,1.545555417595845E-002,8.441327210734366E-002,0.337669197376786,0.607099843640495 
 10/28  06:00:00,0.891818111343049,6.95521157735559,0.000000000000000E+000,5.82800243626408,0.000000000000000E+000,0.160464050772109,0.160464050772109,0.160464050772109,0.147332498365904,3.209999755497750E-002,0.144665999088276,0.390143551872181,1.10033694519560 
 10/28  07:00:00,1.18972503738175,6.52580222240371,0.000000000000000E+000,5.25672385545994,0.000000000000000E+000,0.144734874918515,0.144734874918515,0.144734874918515,0.300121774506747,6.538886974280395E-002,0.232810738293084,0.414556754231002,1.24052464548354 
 10/28  08:00:00,1.13957838045196,6.35470446968484,0.000000000000000E+000,5.11838908336274,0.000000000000000E+000,0.140926064243483,0.140926064243483,0.140926064243483,0.267381191450022,5.825554909465199E-002,0.305419771788383,0.350483790185822,1.21217486413990 
 10/28  09:00:00,0.990319160009705,6.06656777421206,0.000000000000000E+000,4.94052363495633,0.000000000000000E+000,0.136028844200112,0.136028844200112,0.136028844200112,0.130962248633995,2.853333723090152E-002,0.379392669043303,0.298290047211791,1.10549860276278 
 10/28  10:00:00,0.993016570007237,6.23740373793630,0.000000000000000E+000,5.24076430988434,0.000000000000000E+000,0.144295456205234,0.144295456205234,0.144295456205234,0.103678443352208,2.258889121559851E-002,0.400036430298660,0.305305335245937,0.975610694557759 
 10/28  11:00:00,0.979354226001287,4.97675777267953,0.000000000000000E+000,4.09824713219686,0.000000000000000E+000,0.112838205386723,0.112838205386723,0.112838205386723,0.103678443352208,2.258889121559851E-002,0.417737799937434,0.305398872419725,0.857475464361795 
 10/28  12:00:00,0.943065569742961,4.25781073121186,0.000000000000000E+000,3.46907127344985,0.000000000000000E+000,9.551492729158181E-002,9.551492729158181E-002,9.551492729158181E-002,0.103678443352208,2.258889121559851E-002,0.403916966332617,0.300254327861353,0.768058626108701 
 10/28  13:00:00,0.914821467623441,4.18218870289101,0.000000000000000E+000,3.44809537111092,0.000000000000000E+000,9.493739179898129E-002,9.493739179898129E-002,9.493739179898129E-002,0.103678443352208,2.258889121559851E-002,0.365867773415168,0.310636954151884,0.712697368564930 
 10/28  14:00:00,0.900312349349184,4.04740130113845,0.000000000000000E+000,3.36465753792979,0.000000000000000E+000,9.264007417663699E-002,9.264007417663699E-002,9.264007417663699E-002,0.103678443352208,2.258889121559851E-002,0.336164521264791,0.328128405650351,0.660143028803770 
 10/28  15:00:00,0.930813971097420,3.96754651657509,0.000000000000000E+000,3.27740730408111,0.000000000000000E+000,9.023778864102094E-002,9.023778864102094E-002,9.023778864102094E-002,0.109135221127147,2.377776584844746E-002,0.344183027252082,0.346368154539124,0.666282165885845 
 10/28  16:00:00,1.08370234947393,4.29088510554939,0.000000000000000E+000,3.52831600719933,0.000000000000000E+000,9.714612941757914E-002,9.714612941757914E-002,9.714612941757914E-002,0.136418942816027,2.972221186375047E-002,0.393610230492980,0.409692821193995,0.734350393477367 
 10/28  17:00:00,1.39110970617299,5.25599238008896,0.000000000000000E+000,4.35220667406447,0.000000000000000E+000,0.119830545775385,0.119830545775385,0.119830545775385,0.223727136436326,4.874444275527301E-002,0.483984265787358,0.497711301729051,0.869504489442804 
 10/28  18:00:00,1.61852842679521,4.51780186730588,0.000000000000000E+000,3.47793644860260,0.000000000000000E+000,9.575901468368073E-002,9.575901468368073E-002,9.575901468368073E-002,0.409256912040987,8.916665380401598E-002,0.436869555600276,0.540364252976645,1.00264636435403 
 10/28  19:00:00,1.80572488541284,4.41322202169793,0.000000000000000E+000,3.34357744089737,0.000000000000000E+000,9.205966986186835E-002,9.205966986186835E-002,9.205966986186835E-002,0.643897520434285,0.140288864037751,0.354604650088013,0.557762167301321,1.03122719788823 
 10/28  20:00:00,1.87335883369640,4.60932798320080,0.000000000000000E+000,3.61043057475423,0.000000000000000E+000,9.940701319059775E-002,9.940701319059775E-002,9.940701319059775E-002,0.709378686547734,0.154555541759584,0.315968290580894,0.576937287927980,0.959159287064177 
 10/28  21:00:00,1.71670551210939,4.98711425378429,0.000000000000000E+000,4.08588813493686,0.000000000000000E+000,0.112497921595577,0.112497921595577,0.112497921595577,0.594786771238556,0.129588864852759,0.299252005830474,0.563467934902426,0.862415735707414 
 10/28  22:00:00,1.42032295769736,5.51591590167508,0.000000000000000E+000,4.76798847549720,0.000000000000000E+000,0.131278384520282,0.131278384520282,0.131278384520282,0.447454272872651,9.748886729778145E-002,0.239380132357161,0.487609286959884,0.714342013277973 
 10/28  23:00:00,1.12297751809777,5.91542360571165,0.000000000000000E+000,5.33719996887950,0.000000000000000E+000,0.146950646667227,0.146950646667227,0.146950646667227,0.311035246463717,6.776665543403097E-002,0.156389558580908,0.423723397262283,0.549038537956921 
 10/28  24:00:00,0.820424074676710,6.29507032447309,0.000000000000000E+000,5.89637986929259,0.000000000000000E+000,0.162346706108161,0.162346706108161,0.162346706108161,0.158245970322875,3.447776503343996E-002,9.775782933681368E-002,0.350483790185822,0.374549932998284 
 10/29  01:00:00,0.830846886866344,6.67353599447025,0.000000000000000E+000,6.27493303769152,0.000000000000000E+000,0.172769518297795,0.172769518297795,0.172769518297795,0.158245970322875,3.447776503343996E-002,9.775782933681368E-002,0.350483790185822,0.374462434596508 
 10/29  02:00:00,0.723223947539176,6.96325135537943,0.000000000000000E+000,6.64261335453868,0.000000000000000E+000,0.182892965169291,0.182892965169291,0.182892965169291,9.822166557726959E-002,2.139999836998500E-002,8.089405516241929E-002,0.322703249570613,0.298410938783474 
 10/29  03:00:00,0.673721371447522,7.23338238166211,0.000000000000000E+000,6.93390638795973,0.000000000000000E+000,0.190913219212698,0.190913219212698,0.190913219212698,6.548110759841612E-002,1.426666497289785E-002,6.698660335484008E-002,0.318961762619070,0.277506636712425 
 10/29  04:00:00,0.667300191314990,7.47678377249329,0.000000000000000E+000,7.17211849367307,0.000000000000000E+000,0.197471980957180,0.197471980957180,0.197471980957180,6.548110759841612E-002,1.426666497289785E-002,5.849644581967755E-002,0.314471978277217,0.283005167911059 
 10/29  05:00:00,0.670430628985221,7.65661841263180,0.000000000000000E+000,7.29165020098738,0.000000000000000E+000,0.200763081494821,0.200763081494821,0.200763081494821,6.548110759841612E-002,1.426666497289785E-002,7.021500402342022E-002,0.302592757206068,0.344126314324048 
 10/29  06:00:00,0.726124124874038,7.91439842688656,0.000000000000000E+000,7.28341062379695,0.000000000000000E+000,0.200536218869576,0.200536218869576,0.200536218869576,7.093786865477342E-002,1.545555417595845E-002,8.441327210734366E-002,0.337669197376786,0.607729920763014 
 10/29  07:00:00,0.926220147413878,8.20680712449911,0.000000000000000E+000,7.07747326208775,0.000000000000000E+000,0.194866086842939,0.194866086842939,0.194866086842939,0.147332498365904,3.209999755497750E-002,0.144665999088276,0.390143551872181,1.10246166651546 
 10/29  08:00:00,1.22387705549946,7.76885714074282,0.000000000000000E+000,6.49711411007244,0.000000000000000E+000,0.178886893036229,0.178886893036229,0.178886893036229,0.300121774506747,6.538886974280395E-002,0.232810738293084,0.414556754231002,1.24318930921014 
 10/29  09:00:00,1.16130615924448,7.14636703204900,0.000000000000000E+000,5.90753498319573,0.000000000000000E+000,0.162653843036001,0.162653843036001,0.162653843036001,0.267381191450022,5.825554909465199E-002,0.305419771788383,0.350483790185822,1.21469152667106 
 10/29  10:00:00,0.986153844446047,5.91747041384885,0.000000000000000E+000,4.78924072058390,0.000000000000000E+000,0.131863528636454,0.131863528636454,0.131863528636454,0.130962248633995,2.853333723090152E-002,0.379392669043303,0.298290047211791,1.10768415677201 
 10/29  11:00:00,0.983497381454587,5.89396679054008,0.000000000000000E+000,4.89503045978426,0.000000000000000E+000,0.134776267652585,0.134776267652585,0.134776267652585,0.103678443352208,2.258889121559851E-002,0.400036430298660,0.305305335245937,0.977907597261613 
 10/29  12:00:00,0.961671707770173,4.33650507877679,0.000000000000000E+000,3.45602378787551,0.000000000000000E+000,9.515568715560910E-002,9.515568715560910E-002,9.515568715560910E-002,0.103678443352208,2.258889121559851E-002,0.417737799937434,0.305398872419725,0.859446114780417 
 10/29  13:00:00,0.932252748552774,3.86678086026813,0.000000000000000E+000,3.07635310426454,0.000000000000000E+000,8.470210610139761E-002,8.470210610139761E-002,8.470210610139761E-002,0.103678443352208,2.258889121559851E-002,0.403916966332617,0.300254327861353,0.769746924350275 
 10/29  14:00:00,0.898756328214618,3.60009703412563,0.000000000000000E+000,2.86461470261826,0.000000000000000E+000,7.887225239015642E-002,7.887225239015642E-002,7.887225239015642E-002,0.103678443352208,2.258889121559851E-002,0.365867773415168,0.310636954151884,0.714086368292246 
 10/29  15:00:00,0.880213367998237,3.31869812712843,0.000000000000000E+000,2.63466903448537,0.000000000000000E+000,7.254109282568755E-002,7.254109282568755E-002,7.254109282568755E-002,0.103678443352208,2.258889121559851E-002,0.336164521264791,0.328128405650351,0.661428358238144 
 10/29  16:00:00,0.911618217945894,3.27174280629079,0.000000000000000E+000,2.58022375677115,0.000000000000000E+000,7.104203548949375E-002,7.104203548949375E-002,7.104203548949375E-002,0.109135221127147,2.377776584844746E-002,0.344183027252082,0.346368154539124,0.667662002911492 
 10/29  17:00:00,1.05500019017376,3.25001440007427,0.000000000000000E+000,2.48586286256945,0.000000000000000E+000,6.844397011740895E-002,6.844397011740895E-002,6.844397011740895E-002,0.136418942816027,2.972221186375047E-002,0.393610230492980,0.409692821193995,0.735932832632095 
 10/29  18:00:00,1.35393040728417,3.90788496151894,0.000000000000000E+000,3.00186656074916,0.000000000000000E+000,8.265124688656267E-002,8.265124688656267E-002,8.265124688656267E-002,0.223727136436326,4.874444275527301E-002,0.483984265787358,0.497711301729051,0.871737184188103 
 10/29  19:00:00,1.58494644140644,3.30089304899505,0.000000000000000E+000,2.25824959837911,0.000000000000000E+000,6.217702929491031E-002,6.217702929491031E-002,6.217702929491031E-002,0.409256912040987,8.916665380401598E-002,0.436869555600276,0.540364252976645,1.00542439626669 
 10/29  20:00:00,1.76980994040273,3.11154880033149,0.000000000000000E+000,2.03915825161451,0.000000000000000E+000,5.614472485176034E-002,5.614472485176034E-002,5.614472485176034E-002,0.643897520434285,0.140288864037751,0.354604650088013,0.557762167301321,1.03397316580465 
 10/29  21:00:00,1.82865254606554,2.98845405820194,0.000000000000000E+000,1.98671266426131,0.000000000000000E+000,5.470072555974711E-002,5.470072555974711E-002,5.470072555974711E-002,0.709378686547734,0.154555541759584,0.315968290580894,0.576937287927980,0.962003272558244 
 10/29  22:00:00,1.66129333810865,2.97686277814004,0.000000000000000E+000,2.07333589335333,0.000000000000000E+000,5.708574759484015E-002,5.708574759484015E-002,5.708574759484015E-002,0.594786771238556,0.129588864852759,0.299252005830474,0.563467934902426,0.864716501646703 
 10/29  23:00:00,1.35263717612991,3.05944141725776,0.000000000000000E+000,2.30966277589378,0.000000000000000E+000,6.359260295283055E-002,6.359260295283055E-002,6.359260295283055E-002,0.447454272872651,9.748886729778145E-002,0.239380132357161,0.487609286959884,0.716193228464094 
 10/29  24:00:00,1.04754602815287,3.17744549977192,0.000000000000000E+000,2.59755264566552,0.000000000000000E+000,7.151915672233126E-002,7.151915672233126E-002,7.151915672233126E-002,0.311035246463717,6.776665543403097E-002,0.156389558580908,0.423723397262283,0.550707755231196 
 10/30  01:00:00,0.732454987335227,3.32694178554963,0.000000000000000E+000,2.94012529748308,0.000000000000000E+000,8.095130710242386E-002,8.095130710242386E-002,8.095130710242386E-002,0.158245970322875,3.447776503343996E-002,9.118414100106639E-002,0.350483790185822,0.362675965884349 
 10/30  02:00:00,0.625026458280592,3.53457163332699,0.000000000000000E+000,3.21946705066994,0.000000000000000E+000,8.864250314366662E-002,8.864250314366662E-002,8.864250314366662E-002,9.822166557726959E-002,2.139999836998500E-002,7.694702792945837E-002,0.322703249570613,0.292877520599751 
 10/30  03:00:00,0.574719423488582,3.72868524440028,0.000000000000000E+000,3.43302706261359,0.000000000000000E+000,9.452251176998142E-002,9.452251176998142E-002,9.452251176998142E-002,6.548110759841612E-002,1.426666497289785E-002,6.437536283861907E-002,0.318961762619070,0.273688824796750 
 10/30  04:00:00,0.567972613932714,3.91481308909613,0.000000000000000E+000,3.61416407947156,0.000000000000000E+000,9.950980883920477E-002,9.950980883920477E-002,9.950980883920477E-002,6.548110759841612E-002,1.426666497289785E-002,5.713104055537921E-002,0.314471978277217,0.278988898715427 
 10/30  05:00:00,0.570632525696555,4.11929097702453,0.000000000000000E+000,3.76403094615401,0.000000000000000E+000,0.103636135958554,0.103636135958554,0.103636135958554,6.548110759841612E-002,1.426666497289785E-002,6.754384627102017E-002,0.302592757206068,0.334418133550137 
 10/30  06:00:00,0.626403669588418,4.41110574627413,0.000000000000000E+000,3.81038660306743,0.000000000000000E+000,0.104912459461483,0.104912459461483,0.104912459461483,7.093786865477342E-002,1.545555417595845E-002,8.031657622981735E-002,0.337669197376786,0.577461260880109 
 10/30  07:00:00,0.833994982782566,5.17201890370840,0.000000000000000E+000,4.11380058127680,0.000000000000000E+000,0.113266442929542,0.113266442929542,0.113266442929542,0.147332498365904,3.209999755497750E-002,0.134040478370362,0.390143551872181,1.03134612653568 
 10/30  08:00:00,1.11480105134425,4.48860955860672,0.000000000000000E+000,3.30408334707937,0.000000000000000E+000,9.097226772967706E-002,9.097226772967706E-002,9.097226772967706E-002,0.300121774506747,6.538886974280395E-002,0.211649359444424,0.414556754231002,1.15597249006711 
 10/30  09:00:00,1.04051164883982,3.84586075745217,0.000000000000000E+000,2.69843064744811,0.000000000000000E+000,7.429665947337780E-002,7.429665947337780E-002,7.429665947337780E-002,0.267381191450022,5.825554909465199E-002,0.272982444946349,0.350483790185822,1.12328958782186 
 10/30  10:00:00,0.861342963734409,2.93587050601428,0.000000000000000E+000,1.89166468269360,0.000000000000000E+000,5.208374241554560E-002,5.208374241554560E-002,5.208374241554560E-002,0.130962248633995,2.853333723090152E-002,0.334361574552576,0.298290047211791,1.02366028682772 
 10/30  11:00:00,0.839480447965927,2.44047499934288,0.000000000000000E+000,1.51364446778758,0.000000000000000E+000,4.167560418620668E-002,4.167560418620668E-002,4.167560418620668E-002,0.103678443352208,2.258889121559851E-002,0.349120160276377,0.305305335245937,0.905801798061103 
 10/30  12:00:00,0.828130171850885,1.33357791650500,0.000000000000000E+000,0.512214683405383,0.000000000000000E+000,1.410295274633903E-002,1.410295274633903E-002,1.410295274633903E-002,0.103678443352208,2.258889121559851E-002,0.365248998427415,0.305398872419725,0.800328056978747 
 10/30  13:00:00,0.799740098111883,0.739303608014510,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.103678443352208,2.258889121559851E-002,0.356106421993124,0.300254327861353,0.718622776361217 
 10/30  14:00:00,0.776296008439315,0.691890855021605,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.103678443352208,2.258889121559851E-002,0.322279706030025,0.310636954151884,0.670494891806468 
 10/30  15:00:00,0.768546671696882,0.644482961473546,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.103678443352208,2.258889121559851E-002,0.297038917789125,0.328128405650351,0.621882227068636 
 10/30  16:00:00,0.803517179953957,0.651983915908057,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.109135221127147,2.377776584844746E-002,0.307124024749640,0.346368154539124,0.628126869299913 
 10/30  17:00:00,0.950638272074293,0.715168014451757,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.136418942816027,2.972221186375047E-002,0.357692282510922,0.409692821193995,0.686949309579039 
 10/30  18:00:00,1.23592720190088,0.847055513104518,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.223727136436326,4.874444275527301E-002,0.448632307290634,0.497711301729051,0.812774296522845 
 10/30  19:00:00,1.48845906912372,0.966361217829697,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.409256912040987,8.916665380401598E-002,0.402559212612476,0.540364252976645,0.929142163480450 
 10/30  20:00:00,1.67942043396162,0.986600760146749,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.643897520434285,0.140288864037751,0.320359868498665,0.557762167301321,0.948183377234414 
 10/30  21:00:00,1.73909642229392,0.919324769169630,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.709378686547734,0.154555541759584,0.281112892369017,0.576937287927980,0.879586647787228 
 10/30  22:00:00,1.57668883768871,1.12865846795559,0.000000000000000E+000,0.293758379848657,0.000000000000000E+000,8.088133128678714E-003,8.088133128678714E-003,8.088133128678714E-003,0.594786771238556,0.129588864852759,0.263645119876690,0.563467934902426,0.796089704966913 
 10/30  23:00:00,1.28144935636924,1.44791567348178,0.000000000000000E+000,0.751745311789424,0.000000000000000E+000,2.069801775100134E-002,2.069801775100134E-002,2.069801775100134E-002,0.447454272872651,9.748886729778145E-002,0.211086897798320,0.487609286959884,0.662584948792477 
 10/30  24:00:00,0.994051263582941,1.76615070493064,0.000000000000000E+000,1.21886110520594,0.000000000000000E+000,3.355924991604679E-002,3.355924991604679E-002,3.355924991604679E-002,0.311035246463717,6.776665543403097E-002,0.140854700817263,0.423723397262283,0.518104500849494 
 10/31  01:00:00,0.702469498493202,2.23972261928731,0.000000000000000E+000,1.85106203887146,0.000000000000000E+000,5.096581826039838E-002,5.096581826039838E-002,5.096581826039838E-002,0.158245970322875,3.447776503343996E-002,9.118414100106639E-002,0.350483790185822,0.364520058233647 
 10/31  02:00:00,0.593823171781102,2.40289522797733,0.000000000000000E+000,2.08617377492723,0.000000000000000E+000,5.743921664417739E-002,5.743921664417739E-002,5.743921664417739E-002,9.822166557726959E-002,2.139999836998500E-002,7.694702792945837E-002,0.322703249570613,0.294494390992822 
 10/31  03:00:00,0.543519346960416,2.59659141767218,0.000000000000000E+000,2.29985037199134,0.000000000000000E+000,6.332243524181516E-002,6.332243524181516E-002,6.332243524181516E-002,6.548110759841612E-002,1.426666497289785E-002,6.437536283861907E-002,0.318961762619070,0.274771688690897 
 10/31  04:00:00,0.539447293568137,2.87956799531097,0.000000000000000E+000,2.57813366779959,0.000000000000000E+000,7.098448847462563E-002,7.098448847462563E-002,7.098448847462563E-002,6.548110759841612E-002,1.426666497289785E-002,5.713104055537921E-002,0.314471978277217,0.279774216602222 
 10/31  05:00:00,0.537345635157306,2.91125845969088,0.000000000000000E+000,2.55506184544305,0.000000000000000E+000,7.034924541930575E-002,7.034924541930575E-002,7.034924541930575E-002,6.548110759841612E-002,1.426666497289785E-002,6.754384627102017E-002,0.302592757206068,0.335354716927459 
 10/31  06:00:00,0.589239068699267,3.06285098426074,0.000000000000000E+000,2.46058031634745,0.000000000000000E+000,6.774785857233266E-002,6.774785857233266E-002,6.774785857233266E-002,7.093786865477342E-002,1.545555417595845E-002,8.031657622981735E-002,0.337669197376786,0.579012785586691 
 10/31  07:00:00,0.787789380927398,3.49687241492242,0.000000000000000E+000,2.43562806297604,0.000000000000000E+000,6.706084107437271E-002,6.706084107437271E-002,6.706084107437271E-002,0.147332498365904,3.209999755497750E-002,0.134040478370362,0.390143551872181,1.03437215605044 
 10/31  08:00:00,1.08839693132463,3.53350152664521,0.000000000000000E+000,2.34509424602311,0.000000000000000E+000,6.456814771005046E-002,6.456814771005046E-002,6.456814771005046E-002,0.300121774506747,6.538886974280395E-002,0.211649359444424,0.414556754231002,1.15985355916185 
 10/31  09:00:00,1.02471360532895,3.27588715184962,0.000000000000000E+000,2.12465081560082,0.000000000000000E+000,5.849861596250810E-002,5.849861596250810E-002,5.849861596250810E-002,0.267381191450022,5.825554909465199E-002,0.272982444946349,0.350483790185822,1.12709581406660 
 10/31  10:00:00,0.872896701815239,3.35897236171888,0.000000000000000E+000,2.31129271376366,0.000000000000000E+000,6.363748049637449E-002,6.363748049637449E-002,6.363748049637449E-002,0.130962248633995,2.853333723090152E-002,0.334361574552576,0.298290047211791,1.02713411146228 
 10/31  11:00:00,0.873280309796117,3.67099816045832,0.000000000000000E+000,2.74124451991075,0.000000000000000E+000,7.547546601639644E-002,7.547546601639644E-002,7.547546601639644E-002,0.103678443352208,2.258889121559851E-002,0.349120160276377,0.305305335245937,0.908724907053391 
 10/31  12:00:00,0.869151535116366,2.82522855236667,0.000000000000000E+000,2.00209733250811,0.000000000000000E+000,5.512431601182114E-002,5.512431601182114E-002,5.512431601182114E-002,0.103678443352208,2.258889121559851E-002,0.365248998427415,0.305398872419725,0.802096043737686 
 10/31  13:00:00,0.846917038215977,2.45383188019751,0.000000000000000E+000,1.71345120940911,0.000000000000000E+000,4.717694010409605E-002,4.717694010409605E-002,4.717694010409605E-002,0.103678443352208,2.258889121559851E-002,0.356106421993124,0.300254327861353,0.719699839135111 
 10/31  14:00:00,0.817573931680141,2.19146045791980,0.000000000000000E+000,1.49920082444579,0.000000000000000E+000,4.127792324082634E-002,4.127792324082634E-002,4.127792324082634E-002,0.103678443352208,2.258889121559851E-002,0.322279706030025,0.310636954151884,0.670863670258876 
 10/31  15:00:00,0.805980162438636,2.00445896047662,0.000000000000000E+000,1.35957227921813,0.000000000000000E+000,3.743349074175392E-002,3.743349074175392E-002,3.743349074175392E-002,0.103678443352208,2.258889121559851E-002,0.297038917789125,0.328128405650351,0.622285946853584 
 10/31  16:00:00,0.843083295802747,2.08971581693387,0.000000000000000E+000,1.43702853349831,0.000000000000000E+000,3.956611584878791E-002,3.956611584878791E-002,3.956611584878791E-002,0.109135221127147,2.377776584844746E-002,0.307124024749640,0.346368154539124,0.628830236827415 
 10/31  17:00:00,0.987518959686975,2.05561325485442,0.000000000000000E+000,1.33949464832502,0.000000000000000E+000,3.688068761268037E-002,3.688068761268037E-002,3.688068761268037E-002,0.136418942816027,2.972221186375047E-002,0.357692282510922,0.409692821193995,0.687899901656675 
 10/31  18:00:00,1.28532390169282,2.64222968101039,0.000000000000000E+000,1.79407216348803,0.000000000000000E+000,4.939669979192961E-002,4.939669979192961E-002,4.939669979192961E-002,0.223727136436326,4.874444275527301E-002,0.448632307290634,0.497711301729051,0.813876300940689 
 10/31  19:00:00,1.52275962512172,2.21275637893352,0.000000000000000E+000,1.24578510239283,0.000000000000000E+000,3.430055599799034E-002,3.430055599799034E-002,3.430055599799034E-002,0.409256912040987,8.916665380401598E-002,0.402559212612476,0.540364252976645,0.929752222191449 
 10/31  20:00:00,1.71073536760229,2.12473586393141,0.000000000000000E+000,1.13734826380820,0.000000000000000E+000,3.131493364067298E-002,3.131493364067298E-002,3.131493364067298E-002,0.643897520434285,0.140288864037751,0.320359868498665,0.557762167301321,0.948970217210877 
 10/31  21:00:00,1.77198891989088,2.11476012762760,0.000000000000000E+000,1.19464487657814,0.000000000000000E+000,3.289249759695675E-002,3.289249759695675E-002,3.289249759695675E-002,0.709378686547734,0.154555541759584,0.281112892369017,0.576937287927980,0.880377129667062 
 10/31  22:00:00,1.61031419966726,2.35077495224048,0.000000000000000E+000,1.51502065378678,0.000000000000000E+000,4.171349510723189E-002,4.171349510723189E-002,4.171349510723189E-002,0.594786771238556,0.129588864852759,0.263645119876690,0.563467934902426,0.796943915313686 
 10/31  23:00:00,1.30940026469509,2.46335441227643,0.000000000000000E+000,1.76691326395705,0.000000000000000E+000,4.864892607685083E-002,4.864892607685083E-002,4.864892607685083E-002,0.447454272872651,9.748886729778145E-002,0.211086897798320,0.487609286959884,0.662855735419503 
 10/31  24:00:00,1.01928980657463,2.68268447586673,0.000000000000000E+000,2.13551682550955,0.000000000000000E+000,5.879779290774003E-002,5.879779290774003E-002,5.879779290774003E-002,0.311035246463717,6.776665543403097E-002,0.140854700817263,0.423723397262283,0.517982551481968 
 11/01  01:00:00,0.725755601671297,2.98366342022255,0.000000000000000E+000,2.59511704100991,0.000000000000000E+000,7.145209652573843E-002,7.145209652573843E-002,7.145209652573843E-002,0.161961257068902,3.528723135476250E-002,9.089268438097377E-002,0.349050318651320,0.364504591272490 
 11/01  02:00:00,0.614781306906221,3.26793755460542,0.000000000000000E+000,2.95188203465274,0.000000000000000E+000,8.127500869499160E-002,8.127500869499160E-002,8.127500869499160E-002,9.717675424134119E-002,2.117233881285750E-002,7.666179158831476E-002,0.321383399879117,0.293919366124669 
 11/01  03:00:00,0.567842589030780,3.56793928430687,0.000000000000000E+000,3.27152212991428,0.000000000000000E+000,9.007575046470966E-002,9.007575046470966E-002,9.007575046470966E-002,6.478450282756079E-002,1.411489072062854E-002,6.409821579558966E-002,0.317657215532691,0.274537651623460 
 11/01  04:00:00,0.564806104912400,3.88798194627576,0.000000000000000E+000,3.58645317765708,0.000000000000000E+000,9.874683668805559E-002,9.874683668805559E-002,9.874683668805559E-002,6.478450282756079E-002,1.411489072062854E-002,5.686206666957333E-002,0.313185794316982,0.279957247120213 
 11/01  05:00:00,0.571547763497384,4.23917022427774,0.000000000000000E+000,3.88272392194329,0.000000000000000E+000,0.106904143462263,0.106904143462263,0.106904143462263,6.478450282756079E-002,1.411489072062854E-002,6.727705378024802E-002,0.301355159017084,0.335689647947892 
 11/01  06:00:00,0.633267086923492,4.70871260026926,0.000000000000000E+000,4.10520415253292,0.000000000000000E+000,0.113029755008851,0.113029755008851,0.113029755008851,7.126295311031687E-002,1.552637997481904E-002,8.004784787508873E-002,0.336288137264814,0.580345689672819 
 11/01  07:00:00,0.819732898848694,5.80052625174204,0.000000000000000E+000,4.73646507725003,0.000000000000000E+000,0.130410441819131,0.130410441819131,0.130410441819131,0.123090555372366,2.681829582961950E-002,0.133753719414558,0.388547872723419,1.03729888532778 
 11/01  08:00:00,1.06635760289701,5.48148315866441,0.000000000000000E+000,4.29001037917525,0.000000000000000E+000,0.118118077475982,0.118118077475982,0.118118077475982,0.239702660461975,5.222510240504850E-002,0.211338511280563,0.412861225583838,1.16303584216575 
 11/01  09:00:00,1.04210898292469,5.48454260612719,0.000000000000000E+000,4.33095125558515,0.000000000000000E+000,0.119245314285290,0.119245314285290,0.119245314285290,0.233224210179219,5.081361315085800E-002,0.272663512968407,0.349050318651320,1.12954956260187 
 11/01  10:00:00,0.933146097222897,5.66718081904431,0.000000000000000E+000,4.61724400347811,0.000000000000000E+000,0.127127894043275,0.127127894043275,0.127127894043275,0.129569005655122,2.822978508381000E-002,0.334037351732395,0.297070047018697,1.02947530989736 
 11/01  11:00:00,0.953416792630654,6.35427929586765,0.000000000000000E+000,5.42288554486099,0.000000000000000E+000,0.149309852032204,0.149309852032204,0.149309852032204,0.110133654806853,2.399531732123850E-002,0.348809312112515,0.304056642668242,0.910451024602426 
 11/01  12:00:00,0.943358466849048,5.29296643230984,0.000000000000000E+000,4.46853369254901,0.000000000000000E+000,0.123033410702846,0.123033410702846,0.123033410702846,0.110133654806853,2.399531732123850E-002,0.364934273051607,0.304149797276904,0.803483597080119 
 11/01  13:00:00,0.927957827880749,5.16919136865276,0.000000000000000E+000,4.42798783151832,0.000000000000000E+000,0.121917049964466,0.121917049964466,0.121917049964466,0.110133654806853,2.399531732123850E-002,0.355773498298021,0.299026293800569,0.720607289659684 
 11/01  14:00:00,0.895089727615862,4.78042442324434,0.000000000000000E+000,4.08704179117848,0.000000000000000E+000,0.112529685541415,0.112529685541415,0.112529685541415,0.110133654806853,2.399531732123850E-002,0.321952600894858,0.309366455361897,0.672074177902734 
 11/01  15:00:00,0.900726969576607,4.64827733015436,0.000000000000000E+000,4.00252685807773,0.000000000000000E+000,0.110202711820248,0.110202711820248,0.110202711820248,0.123090555372366,2.681829582961950E-002,0.296717025683342,0.326786367181432,0.623242174213279 
 11/01  16:00:00,0.990660902393677,4.60421326229555,0.000000000000000E+000,3.95077830900559,0.000000000000000E+000,0.108777904281730,0.108777904281730,0.108777904281730,0.174918157634414,3.811020986314350E-002,0.306791101054537,0.344951515870253,0.629675481514571 
 11/01  17:00:00,1.27429318201707,4.53919076999557,0.000000000000000E+000,3.82204555784656,0.000000000000000E+000,0.105233468783645,0.105233468783645,0.105233468783645,0.317444063855048,6.916297345533449E-002,0.357323476299952,0.408017185933488,0.689041921202151 
 11/01  18:00:00,1.77418710043887,5.45400742844240,0.000000000000000E+000,4.60438362124042,0.000000000000000E+000,0.126773805476754,0.126773805476754,0.126773805476754,0.563625174599779,0.122799546901809,0.448200887087803,0.495675672683124,0.815482800095057 
 11/01  19:00:00,2.02419703453197,4.52398785431969,0.000000000000000E+000,3.55541634606119,0.000000000000000E+000,9.789229076507829E-002,9.789229076507829E-002,9.789229076507829E-002,0.770935583647974,0.167967203035905,0.402135745161050,0.538154174232364,0.931504679080447 
 11/01  20:00:00,1.92711527847380,4.46286688117373,0.000000000000000E+000,3.47368092908999,0.000000000000000E+000,9.564184625305551E-002,9.564184625305551E-002,9.564184625305551E-002,0.770935583647974,0.167967203035905,0.319977700404031,0.555480931443240,0.950925695481906 
 11/01  21:00:00,1.83975391712165,4.53309845748361,0.000000000000000E+000,3.61077005503693,0.000000000000000E+000,9.941636019789814E-002,9.941636019789814E-002,9.941636019789814E-002,0.712629531103169,0.155263817960955,0.280754567951364,0.574577626218664,0.882752809168105 
 11/01  22:00:00,1.68163011280970,4.69762784991747,0.000000000000000E+000,3.86047382891726,0.000000000000000E+000,0.106291525314611,0.106291525314611,0.106291525314611,0.602495876296315,0.131268500639717,0.263298834297921,0.561163362571536,0.798502371533578 
 11/01  23:00:00,1.37350160036186,4.89643709995235,0.000000000000000E+000,4.19887441559571,0.000000000000000E+000,0.115608805037111,0.115608805037111,0.115608805037111,0.447013069510170,9.739275853914450E-002,0.210759978638061,0.485614974947777,0.664114635108686 
 11/01  24:00:00,1.08406342416951,5.11290918460258,0.000000000000000E+000,4.56512540517251,0.000000000000000E+000,0.125692897833829,0.125692897833829,0.125692897833829,0.310965613572292,6.775148420114399E-002,0.140551037640066,0.421990377232579,0.518718047012414 
 11/02  01:00:00,0.791061267265688,5.35585305750193,0.000000000000000E+000,4.96699769810795,0.000000000000000E+000,0.136757762120130,0.136757762120130,0.136757762120130,0.161961257068902,3.528723135476250E-002,9.089268438097377E-002,0.349050318651320,0.364813571453832 
 11/02  02:00:00,0.678264174327419,5.57404740007957,0.000000000000000E+000,5.25755925152179,0.000000000000000E+000,0.144757876116190,0.144757876116190,0.144757876116190,9.717675424134119E-002,2.117233881285750E-002,7.666179158831476E-002,0.321383399879117,0.294351994729788 
 11/02  03:00:00,0.628219495753414,5.76138595599888,0.000000000000000E+000,5.46439185855727,0.000000000000000E+000,0.150452657187343,0.150452657187343,0.150452657187343,6.478450282756079E-002,1.411489072062854E-002,6.409821579558966E-002,0.317657215532691,0.275114594672478 
 11/02  04:00:00,0.625557306315400,6.09498899543313,0.000000000000000E+000,5.79291716805883,0.000000000000000E+000,0.159498038091056,0.159498038091056,0.159498038091056,6.478450282756079E-002,1.411489072062854E-002,5.686206666957333E-002,0.313185794316982,0.280500305875824 
 11/02  05:00:00,0.624652104095336,6.16872617735310,0.000000000000000E+000,5.81145640060043,0.000000000000000E+000,0.160008484060213,0.160008484060213,0.160008484060213,6.478450282756079E-002,1.411489072062854E-002,6.727705378024802E-002,0.301355159017084,0.336513122366149 
 11/02  06:00:00,0.680793866374907,6.43643618790922,0.000000000000000E+000,5.83136141391243,0.000000000000000E+000,0.160556534460268,0.160556534460268,0.160556534460268,7.126295311031687E-002,1.552637997481904E-002,8.004784787508873E-002,0.336288137264814,0.581912015933293 
 11/02  07:00:00,0.846855692208470,6.78870549711391,0.000000000000000E+000,5.72155616162982,0.000000000000000E+000,0.157533235178909,0.157533235178909,0.157533235178909,0.123090555372366,2.681829582961950E-002,0.133753719414558,0.388547872723419,1.04038704631985 
 11/02  08:00:00,1.11808937907979,7.36421298660968,0.000000000000000E+000,6.16889176210688,0.000000000000000E+000,0.169849853658763,0.169849853658763,0.169849853658763,0.239702660461975,5.222510240504850E-002,0.211338511280563,0.412861225583838,1.16688428717940 
 11/02  09:00:00,1.08209507748280,6.94129103374327,0.000000000000000E+000,5.78323328000134,0.000000000000000E+000,0.159231408843399,0.159231408843399,0.159231408843399,0.233224210179219,5.081361315085800E-002,0.272663512968407,0.349050318651320,1.13401596580177 
 11/02  10:00:00,0.966251038962927,6.87309391015542,0.000000000000000E+000,5.81960478263649,0.000000000000000E+000,0.160232835783303,0.160232835783303,0.160232835783303,0.129569005655122,2.822978508381000E-002,0.334037351732395,0.297070047018697,1.03302762185009 
 11/02  11:00:00,0.992852428930566,7.78991151010094,0.000000000000000E+000,6.85517510333617,0.000000000000000E+000,0.188745488332118,0.188745488332118,0.188745488332118,0.110133654806853,2.399531732123850E-002,0.348809312112515,0.304056642668242,0.913793680360554 
 11/02  12:00:00,0.983859994297627,6.76725886465657,0.000000000000000E+000,5.93953607287636,0.000000000000000E+000,0.163534938151427,0.163534938151427,0.163534938151427,0.110133654806853,2.399531732123850E-002,0.364934273051607,0.304149797276904,0.806773649099478 
 11/02  13:00:00,0.964143316515233,6.48628856581503,0.000000000000000E+000,5.74223307775543,0.000000000000000E+000,0.158102538598952,0.158102538598952,0.158102538598952,0.110133654806853,2.399531732123850E-002,0.355773498298021,0.299026293800569,0.723459240584863 
 11/02  14:00:00,0.938128537111324,6.34601667830536,0.000000000000000E+000,5.65019743499108,0.000000000000000E+000,0.155568495036876,0.155568495036876,0.155568495036876,0.110133654806853,2.399531732123850E-002,0.321952600894858,0.309366455361897,0.674510789151158 
 11/02  15:00:00,0.947925376084786,6.36481446824125,0.000000000000000E+000,5.71675772034179,0.000000000000000E+000,0.157401118328429,0.157401118328429,0.157401118328429,0.123090555372366,2.681829582961950E-002,0.296717025683342,0.326786367181432,0.625548450036079 
 11/02  16:00:00,1.04364094420668,6.53068687453063,0.000000000000000E+000,5.87499629598666,0.000000000000000E+000,0.161757946094729,0.161757946094729,0.161757946094729,0.174918157634414,3.811020986314350E-002,0.306791101054537,0.344951515870253,0.631931106768573 
 11/02  17:00:00,1.33480750777150,6.73919643490981,0.000000000000000E+000,6.01990630128855,0.000000000000000E+000,0.165747794538076,0.165747794538076,0.165747794538076,0.317444063855048,6.916297345533449E-002,0.357323476299952,0.408017185933488,0.691186842674415 
 11/02  18:00:00,1.84299301573549,7.95540699676195,0.000000000000000E+000,7.10339221568003,0.000000000000000E+000,0.195579720773377,0.195579720773377,0.195579720773377,0.563625174599779,0.122799546901809,0.448200887087803,0.495675672683124,0.817873773975015 
 11/02  19:00:00,2.09788589138770,7.20296679652277,0.000000000000000E+000,6.23177179897570,0.000000000000000E+000,0.171581147620805,0.171581147620805,0.171581147620805,0.770935583647974,0.167967203035905,0.402135745161050,0.538154174232364,0.934128168368984 
 11/02  20:00:00,2.00554283617616,7.31371001336297,0.000000000000000E+000,6.32214446444414,0.000000000000000E+000,0.174069403955411,0.174069403955411,0.174069403955411,0.770935583647974,0.167967203035905,0.319977700404031,0.555480931443240,0.953305292316979 
 11/02  21:00:00,1.92336069840149,7.57141992171651,0.000000000000000E+000,6.64734131596760,0.000000000000000E+000,0.183023141477738,0.183023141477738,0.183023141477738,0.712629531103169,0.155263817960955,0.280754567951364,0.574577626218664,0.884503012470338 
 11/02  22:00:00,1.76995322022242,7.90683038643505,0.000000000000000E+000,7.06834052991943,0.000000000000000E+000,0.194614632727335,0.194614632727335,0.194614632727335,0.602495876296315,0.131268500639717,0.263298834297921,0.561163362571536,0.799838207048984 
 11/02  23:00:00,1.45901721635334,8.00316365660319,0.000000000000000E+000,7.30477393601061,0.000000000000000E+000,0.201124421028583,0.201124421028583,0.201124421028583,0.447013069510170,9.739275853914450E-002,0.210759978638061,0.485614974947777,0.664941671344653 
 11/02  24:00:00,1.16901287326240,8.19844948447084,0.000000000000000E+000,7.65046192690709,0.000000000000000E+000,0.210642346926720,0.210642346926720,0.210642346926720,0.310965613572292,6.775148420114399E-002,0.140551037640066,0.421990377232579,0.518921825146106 
 11/03  01:00:00,0.872036748788894,8.29670453326068,0.000000000000000E+000,7.90800100273680,0.000000000000000E+000,0.217733243643337,0.217733243643337,0.217733243643337,0.161961257068902,3.528723135476250E-002,9.089268438097377E-002,0.349050318651320,0.364661742583741 
 11/03  02:00:00,0.753454817706222,8.30459425210625,0.000000000000000E+000,7.98845910533559,0.000000000000000E+000,0.219948519494992,0.219948519494992,0.219948519494992,9.717675424134119E-002,2.117233881285750E-002,7.666179158831476E-002,0.321383399879117,0.293998992942637 
 11/03  03:00:00,0.698381762976427,8.30910948233630,0.000000000000000E+000,8.01266271637246,0.000000000000000E+000,0.220614924410357,0.220614924410357,0.220614924410357,6.478450282756079E-002,1.411489072062854E-002,6.409821579558966E-002,0.317657215532691,0.274567263194693 
 11/03  04:00:00,0.686063930625283,8.29210842318493,0.000000000000000E+000,7.99049819752519,0.000000000000000E+000,0.220004662400939,0.220004662400939,0.220004662400939,6.478450282756079E-002,1.411489072062854E-002,5.686206666957333E-002,0.313185794316982,0.280038704161276 
 11/03  05:00:00,0.682893264095344,8.28386815680942,0.000000000000000E+000,7.92675649889440,0.000000000000000E+000,0.218249644060222,0.218249644060222,0.218249644060222,6.478450282756079E-002,1.411489072062854E-002,6.727705378024802E-002,0.301355159017084,0.336355003528474 
 11/03  06:00:00,0.734528994979737,8.38895040499054,0.000000000000000E+000,7.78300390900728,0.000000000000000E+000,0.214291663065098,0.214291663065098,0.214291663065098,7.126295311031687E-002,1.552637997481904E-002,8.004784787508873E-002,0.336288137264814,0.582783737919734 
 11/03  07:00:00,0.894861504841964,8.53473629704646,0.000000000000000E+000,7.46511175328179,0.000000000000000E+000,0.205539047812402,0.205539047812402,0.205539047812402,0.123090555372366,2.681829582961950E-002,0.133753719414558,0.388547872723419,1.04286225460043 
 11/03  08:00:00,1.14400036204179,8.30832389486969,0.000000000000000E+000,7.10997028469126,0.000000000000000E+000,0.195760836620761,0.195760836620761,0.195760836620761,0.239702660461975,5.222510240504850E-002,0.211338511280563,0.412861225583838,1.16991667285502 
 11/03  09:00:00,1.11424570491917,8.11205148043424,0.000000000000000E+000,6.95093367223854,0.000000000000000E+000,0.191382036279765,0.191382036279765,0.191382036279765,0.233224210179219,5.081361315085800E-002,0.272663512968407,0.349050318651320,1.13707602025554 
 11/03  10:00:00,0.990267518092992,7.74847668532153,0.000000000000000E+000,6.69187553865326,0.000000000000000E+000,0.184249314913368,0.184249314913368,0.184249314913368,0.129569005655122,2.822978508381000E-002,0.334037351732395,0.297070047018697,1.03613964099942 
 11/03  11:00:00,1.01649482633717,8.65143612432644,0.000000000000000E+000,7.71385933212003,0.000000000000000E+000,0.212387885738717,0.212387885738717,0.212387885738717,0.110133654806853,2.399531732123850E-002,0.348809312112515,0.304056642668242,0.916634065802163 
 11/03  12:00:00,1.00149974756844,7.41024674778449,0.000000000000000E+000,6.58020620766798,0.000000000000000E+000,0.181174691422236,0.181174691422236,0.181174691422236,0.110133654806853,2.399531732123850E-002,0.364934273051607,0.304149797276904,0.809091397435806 
 11/03  13:00:00,0.981146182234821,7.10596108705779,0.000000000000000E+000,6.35977166263107,0.000000000000000E+000,0.175105404318540,0.175105404318540,0.175105404318540,0.110133654806853,2.399531732123850E-002,0.355773498298021,0.299026293800569,0.725593176951974 
 11/03  14:00:00,0.942886178139014,6.52127503051152,0.000000000000000E+000,5.82299341868234,0.000000000000000E+000,0.160326136064567,0.160326136064567,0.160326136064567,0.110133654806853,2.399531732123850E-002,0.321952600894858,0.309366455361897,0.676973157666032 
 11/03  15:00:00,0.943610331031236,6.21015355690376,0.000000000000000E+000,5.56003667931312,0.000000000000000E+000,0.153086073274878,0.153086073274878,0.153086073274878,0.123090555372366,2.681829582961950E-002,0.296717025683342,0.326786367181432,0.627608579727268 
 11/03  16:00:00,1.03296650566422,6.14538390680714,0.000000000000000E+000,5.48730413981919,0.000000000000000E+000,0.151083507552270,0.151083507552270,0.151083507552270,0.174918157634414,3.811020986314350E-002,0.306791101054537,0.344951515870253,0.634320295212561 
 11/03  17:00:00,1.32716864206992,6.46475725731136,0.000000000000000E+000,5.74246516911660,0.000000000000000E+000,0.158108928836494,0.158108928836494,0.158108928836494,0.317444063855048,6.916297345533449E-002,0.357323476299952,0.408017185933488,0.694188797247918 
 11/03  18:00:00,1.84212984112730,7.92740293138097,0.000000000000000E+000,7.07204199302718,0.000000000000000E+000,0.194716546165181,0.194716546165181,0.194716546165181,0.563625174599779,0.122799546901809,0.448200887087803,0.495675672683124,0.821219931246878 
 11/03  19:00:00,2.09457145261502,7.08608161806604,0.000000000000000E+000,6.11139245451161,0.000000000000000E+000,0.168266708848129,0.168266708848129,0.168266708848129,0.770935583647974,0.167967203035905,0.402135745161050,0.538154174232364,0.937622334376362 
 11/03  20:00:00,2.00042015921216,7.13115694163999,0.000000000000000E+000,6.13609049358450,0.000000000000000E+000,0.168946726991413,0.168946726991413,0.168946726991413,0.770935583647974,0.167967203035905,0.319977700404031,0.555480931443240,0.956806191453627 
