Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 11/03  21:00:00,1.91535095876239,7.28388613858530,0.000000000000000E+000,6.35643016231092,0.000000000000000E+000,0.175013401838635,0.175013401838635,0.175013401838635,0.712629531103169,0.155263817960955,0.280754567951364,0.574577626218664,0.887880382995771 
 11/03  22:00:00,1.75864065763566,7.49917629262540,0.000000000000000E+000,6.65747191480702,0.000000000000000E+000,0.183302070140569,0.183302070140569,0.183302070140569,0.602495876296315,0.131268500639717,0.263298834297921,0.561163362571536,0.803052728351738 
 11/03  23:00:00,1.45014299982982,7.68352049696273,0.000000000000000E+000,6.98246526145007,0.000000000000000E+000,0.192250204505070,0.192250204505070,0.192250204505070,0.447013069510170,9.739275853914450E-002,0.210759978638061,0.485614974947777,0.667607186264699 
 11/03  24:00:00,1.16107147627153,7.91242063970670,0.000000000000000E+000,7.36203295613493,0.000000000000000E+000,0.202700949935850,0.202700949935850,0.202700949935850,0.310965613572292,6.775148420114399E-002,0.140551037640066,0.421990377232579,0.521321951154122 
 11/04  01:00:00,0.873099707063737,8.11200024622031,0.000000000000000E+000,7.70785306887869,0.000000000000000E+000,0.212222513582433,0.212222513582433,0.212222513582433,0.161961257068902,3.528723135476250E-002,9.746637271672108E-002,0.349050318651320,0.380105389401468 
 11/04  02:00:00,0.755686616474618,8.25101494196056,0.000000000000000E+000,7.92616256214012,0.000000000000000E+000,0.218233291030425,0.218233291030425,0.218233291030425,9.717675424134119E-002,2.117233881285750E-002,8.060881882127541E-002,0.321383399879117,0.302716225992420 
 11/04  03:00:00,0.703866534900166,8.42018667211095,0.000000000000000E+000,8.11702844790617,0.000000000000000E+000,0.223488455817875,0.223488455817875,0.223488455817875,6.478450282756079E-002,1.411489072062854E-002,6.670945631181069E-002,0.317657215532691,0.281278721435650 
 11/04  04:00:00,0.694958853073582,8.57270625144679,0.000000000000000E+000,8.26396782689761,0.000000000000000E+000,0.227534179584939,0.227534179584939,0.227534179584939,6.478450282756079E-002,1.411489072062854E-002,5.822747193387166E-002,0.313185794316982,0.287166903050714 
 11/04  05:00:00,0.698343724756438,8.76121511033373,0.000000000000000E+000,8.39089664821300,0.000000000000000E+000,0.231028946968917,0.231028946968917,0.231028946968917,6.478450282756079E-002,1.411489072062854E-002,6.994821153264806E-002,0.301355159017084,0.349561807734175 
 11/04  06:00:00,0.755659706634537,9.04349924796086,0.000000000000000E+000,8.40167385390540,0.000000000000000E+000,0.231325678842371,0.231325678842371,0.231325678842371,7.126295311031687E-002,1.552637997481904E-002,8.414454375261503E-002,0.336288137264814,0.618662635991943 
 11/04  07:00:00,0.927411014532843,9.41169387383388,0.000000000000000E+000,8.26138394342195,0.000000000000000E+000,0.227463036785368,0.227463036785368,0.227463036785368,0.123090555372366,2.681829582961950E-002,0.144379240132471,0.388547872723419,1.12354764124771 
 11/04  08:00:00,1.18935280288047,9.28464237537243,0.000000000000000E+000,7.98858183372846,0.000000000000000E+000,0.219951898610783,0.219951898610783,0.219951898610783,0.239702660461975,5.222510240504850E-002,0.232499890129222,0.412861225583838,1.26762360432059 
 11/04  09:00:00,1.17116017824672,9.10276409089164,0.000000000000000E+000,7.83993571764342,0.000000000000000E+000,0.215859182765277,0.215859182765277,0.215859182765277,0.233224210179219,5.081361315085800E-002,0.305100839810440,0.349050318651320,1.23878658530805 
 11/04  10:00:00,1.06110758510203,8.77947085400381,0.000000000000000E+000,7.62924907490902,0.000000000000000E+000,0.210058287431676,0.210058287431676,0.210058287431676,0.129569005655122,2.822978508381000E-002,0.379068446223123,0.297070047018697,1.12976027342596 
 11/04  11:00:00,1.07145856162906,8.87861437611282,0.000000000000000E+000,7.86086196192068,0.000000000000000E+000,0.216435351008324,0.216435351008324,0.216435351008324,0.110133654806853,2.399531732123850E-002,0.399725582134799,0.304056642668242,0.996809687787890 
 11/04  12:00:00,1.02840592457662,6.54770645304469,0.000000000000000E+000,5.65105355817842,0.000000000000000E+000,0.155592066920399,0.155592066920399,0.155592066920399,0.110133654806853,2.399531732123850E-002,0.417423074561626,0.304149797276904,0.875703752185580 
 11/04  13:00:00,0.975012166799321,5.20577436836297,0.000000000000000E+000,4.40052269515762,0.000000000000000E+000,0.121160844543544,0.121160844543544,0.121160844543544,0.110133654806853,2.399531732123850E-002,0.403584042637515,0.299026293800569,0.784655425730616 
 11/04  14:00:00,0.927960612889741,4.44776963033822,0.000000000000000E+000,3.69779720241356,0.000000000000000E+000,0.101812503430150,0.101812503430150,0.101812503430150,0.110133654806853,2.399531732123850E-002,0.365540668280003,0.309366455361897,0.728663973761526 
 11/04  15:00:00,0.917429710864918,3.88571792032582,0.000000000000000E+000,3.18813575410698,0.000000000000000E+000,8.777984963289408E-002,8.777984963289408E-002,8.777984963289408E-002,0.123090555372366,2.681829582961950E-002,0.335842629159005,0.326786367181432,0.675073868355471 
 11/04  16:00:00,1.00026887993345,3.65898728598413,0.000000000000000E+000,2.95376595894596,0.000000000000000E+000,8.132687931905919E-002,8.132687931905919E-002,8.132687931905919E-002,0.174918157634414,3.811020986314350E-002,0.343850103556979,0.344951515870253,0.681461855262790 
 11/04  17:00:00,1.29187724671545,3.93592095788766,0.000000000000000E+000,3.15616484544219,0.000000000000000E+000,8.689958549997334E-002,8.689958549997334E-002,8.689958549997334E-002,0.317444063855048,6.916297345533449E-002,0.393241424282010,0.408017185933488,0.751652821498618 
 11/04  18:00:00,1.80835157684515,5.48579581918026,0.000000000000000E+000,4.56125465570067,0.000000000000000E+000,0.125586323386312,0.125586323386312,0.125586323386312,0.563625174599779,0.122799546901809,0.483552845584525,0.495675672683124,0.890400156372686 
 11/04  19:00:00,2.06416070381470,4.82359626592068,0.000000000000000E+000,3.76074332902889,0.000000000000000E+000,0.103545617060003,0.103545617060003,0.103545617060003,0.770935583647974,0.167967203035905,0.436446088148850,0.538154174232364,1.02578610771370 
 11/04  20:00:00,1.97593854536379,5.09661821685359,0.000000000000000E+000,4.00316680109893,0.000000000000000E+000,0.110220331553694,0.110220331553694,0.110220331553694,0.770935583647974,0.167967203035905,0.354222481993378,0.555480931443240,1.05519115915281 
 11/04  21:00:00,1.89961183764947,5.54000910196813,0.000000000000000E+000,4.51885358071719,0.000000000000000E+000,0.124418882513843,0.124418882513843,0.124418882513843,0.712629531103169,0.155263817960955,0.315609966163240,0.574577626218664,0.981579927972353 
 11/04  22:00:00,1.75154912797257,6.02740577182232,0.000000000000000E+000,5.10667926659476,0.000000000000000E+000,0.140603654523697,0.140603654523697,0.140603654523697,0.602495876296315,0.131268500639717,0.298905720251707,0.561163362571536,0.882074855760942 
 11/04  23:00:00,1.44189466167360,6.41876315814589,0.000000000000000E+000,5.65528715655019,0.000000000000000E+000,0.155708631790010,0.155708631790010,0.155708631790010,0.447013069510170,9.739275853914450E-002,0.239053213196901,0.485614974947777,0.730027952347745 
 11/04  24:00:00,1.14394948502055,6.76583919440191,0.000000000000000E+000,6.17594675986745,0.000000000000000E+000,0.170044100921222,0.170044100921222,0.170044100921222,0.310965613572292,6.775148420114399E-002,0.156085895403710,0.421990377232579,0.560826702116794 
 11/05  01:00:00,0.844713340434240,7.08347703055998,0.000000000000000E+000,6.67686941193264,0.000000000000000E+000,0.183836146952934,0.183836146952934,0.183836146952934,0.161961257068902,3.528723135476250E-002,9.746637271672108E-002,0.349050318651320,0.382565830687192 
 11/05  02:00:00,0.730277118400841,7.33021607331295,0.000000000000000E+000,7.00329780853549,0.000000000000000E+000,0.192823792956651,0.192823792956651,0.192823792956651,9.717675424134119E-002,2.117233881285750E-002,8.060881882127541E-002,0.321383399879117,0.304782110949455 
 11/05  03:00:00,0.678932364628685,7.51645960598407,0.000000000000000E+000,7.21142744637842,0.000000000000000E+000,0.198554285546392,0.198554285546392,0.198554285546392,6.478450282756079E-002,1.411489072062854E-002,6.670945631181069E-002,0.317657215532691,0.283152656836533 
 11/05  04:00:00,0.669338849278501,7.64381988681402,0.000000000000000E+000,7.33345757356439,0.000000000000000E+000,0.201914175789858,0.201914175789858,0.201914175789858,6.478450282756079E-002,1.411489072062854E-002,5.822747193387166E-002,0.313185794316982,0.288790791751135 
 11/05  05:00:00,0.669718318631426,7.72331051354080,0.000000000000000E+000,7.35123115408591,0.000000000000000E+000,0.202403540843905,0.202403540843905,0.202403540843905,6.478450282756079E-002,1.411489072062854E-002,6.994821153264806E-002,0.301355159017084,0.351322705068353 
 11/05  06:00:00,0.722960826169159,7.85842270440711,0.000000000000000E+000,7.21406108893806,0.000000000000000E+000,0.198626798376994,0.198626798376994,0.198626798376994,7.126295311031687E-002,1.552637997481904E-002,8.414454375261503E-002,0.336288137264814,0.621198857405538 
 11/05  07:00:00,0.907204373888852,8.68205471400671,0.000000000000000E+000,7.52748528926702,0.000000000000000E+000,0.207256396141375,0.207256396141375,0.207256396141375,0.123090555372366,2.681829582961950E-002,0.144379240132471,0.388547872723419,1.12780713557548 
 11/05  08:00:00,1.15535244374551,8.05427889711274,0.000000000000000E+000,6.75369978432892,0.000000000000000E+000,0.185951539475821,0.185951539475821,0.185951539475821,0.239702660461975,5.222510240504850E-002,0.232499890129222,0.412861225583838,1.27214217546043 
 11/05  09:00:00,1.13510768934462,7.79800005899181,0.000000000000000E+000,6.53052097868013,0.000000000000000E+000,0.179806693863189,0.179806693863189,0.179806693863189,0.233224210179219,5.081361315085800E-002,0.305100839810440,0.349050318651320,1.24343729237155 
 11/05  10:00:00,1.02759916891085,7.56703696164236,0.000000000000000E+000,6.41223423415273,0.000000000000000E+000,0.176549871240500,0.176549871240500,0.176549871240500,0.129569005655122,2.822978508381000E-002,0.379068446223123,0.297070047018697,1.13434122182081 
 11/05  11:00:00,1.05737996973519,8.37162659238369,0.000000000000000E+000,7.34953205679991,0.000000000000000E+000,0.202356759114462,0.202356759114462,0.202356759114462,0.110133654806853,2.399531732123850E-002,0.399725582134799,0.304056642668242,1.00115180917955 
 11/05  12:00:00,1.03663206418251,6.85014692628513,0.000000000000000E+000,5.94982428865357,0.000000000000000E+000,0.163818206526291,0.163818206526291,0.163818206526291,0.110133654806853,2.399531732123850E-002,0.417423074561626,0.304149797276904,0.879373494950839 
 11/05  13:00:00,1.00634311077383,6.34657068060932,0.000000000000000E+000,5.53845244911353,0.000000000000000E+000,0.152491788518051,0.152491788518051,0.152491788518051,0.110133654806853,2.399531732123850E-002,0.403584042637515,0.299026293800569,0.787521984021019 
 11/05  14:00:00,0.970744302605290,6.00352340232213,0.000000000000000E+000,5.25168697831547,0.000000000000000E+000,0.144596193145698,0.144596193145698,0.144596193145698,0.110133654806853,2.399531732123850E-002,0.365540668280003,0.309366455361897,0.730527969843511 
 11/05  15:00:00,0.968451143165884,5.74023535223247,0.000000000000000E+000,5.04121767694850,0.000000000000000E+000,0.138801281933861,0.138801281933861,0.138801281933861,0.123090555372366,2.681829582961950E-002,0.335842629159005,0.326786367181432,0.676509377420591 
 11/05  16:00:00,1.05467311697361,5.63638373945794,0.000000000000000E+000,4.92971025604866,0.000000000000000E+000,0.135731116359221,0.135731116359221,0.135731116359221,0.174918157634414,3.811020986314350E-002,0.343850103556979,0.344951515870253,0.682914011633881 
 11/05  17:00:00,1.33698895501406,5.57560200924421,0.000000000000000E+000,4.79460750349099,0.000000000000000E+000,0.132011293798583,0.132011293798583,0.132011293798583,0.317444063855048,6.916297345533449E-002,0.393241424282010,0.408017185933488,0.752891214806362 
 11/05  18:00:00,1.84288074868948,6.74131821398401,0.000000000000000E+000,5.81534301170727,0.000000000000000E+000,0.160115495230645,0.160115495230645,0.160115495230645,0.563625174599779,0.122799546901809,0.483552845584525,0.495675672683124,0.891834195169844 
 11/05  19:00:00,2.08751617121774,5.67422652933631,0.000000000000000E+000,4.60900635286541,0.000000000000000E+000,0.126901084463043,0.126901084463043,0.126901084463043,0.770935583647974,0.167967203035905,0.436446088148850,0.538154174232364,1.02815334729281 
 11/05  20:00:00,1.98869338141963,5.56209949984885,0.000000000000000E+000,4.46641832223330,0.000000000000000E+000,0.122975167609530,0.122975167609530,0.122975167609530,0.770935583647974,0.167967203035905,0.354222481993378,0.555480931443240,1.05742092101370 
 11/05  21:00:00,1.90109156696043,5.59606244753960,0.000000000000000E+000,4.57259687080476,0.000000000000000E+000,0.125898611824801,0.125898611824801,0.125898611824801,0.712629531103169,0.155263817960955,0.315609966163240,0.574577626218664,0.983889983456243 
 11/05  22:00:00,1.74199705219119,5.68264144744730,0.000000000000000E+000,4.75975096298172,0.000000000000000E+000,0.131051578742320,0.131051578742320,0.131051578742320,0.602495876296315,0.131268500639717,0.298905720251707,0.561163362571536,0.884238834998944 
 11/05  23:00:00,1.42564269858247,5.83038951996886,0.000000000000000E+000,5.06502111232743,0.000000000000000E+000,0.139456668698875,0.139456668698875,0.139456668698875,0.447013069510170,9.739275853914450E-002,0.239053213196901,0.485614974947777,0.731920358393496 
 11/05  24:00:00,1.12252431908000,5.98941109472507,0.000000000000000E+000,5.39779166096501,0.000000000000000E+000,0.148618934980677,0.148618934980677,0.148618934980677,0.310965613572292,6.775148420114399E-002,0.156085895403710,0.421990377232579,0.562553701342418 
 11/06  01:00:00,0.812584810129381,6.14285328257644,0.000000000000000E+000,5.74872581504789,0.000000000000000E+000,0.158281304983823,0.158281304983823,0.158281304983823,0.161961257068902,3.528723135476250E-002,9.089268438097377E-002,0.349050318651320,0.370085679588426 
 11/06  02:00:00,0.699410553985285,6.34636285956545,0.000000000000000E+000,6.02558892278578,0.000000000000000E+000,0.165904255774053,0.165904255774053,0.165904255774053,9.717675424134119E-002,2.117233881285750E-002,7.666179158831476E-002,0.321383399879117,0.298637782951655 
 11/06  03:00:00,0.649779171680594,6.54827036994499,0.000000000000000E+000,6.24743231667911,0.000000000000000E+000,0.172012333114524,0.172012333114524,0.172012333114524,6.478450282756079E-002,1.411489072062854E-002,6.409821579558966E-002,0.317657215532691,0.278958550496753 
 11/06  04:00:00,0.642863055116105,6.72741929080215,0.000000000000000E+000,6.42145636850018,0.000000000000000E+000,0.176803786891761,0.176803786891761,0.176803786891761,6.478450282756079E-002,1.411489072062854E-002,5.686206666957333E-002,0.313185794316982,0.284391400803511 
 11/06  05:00:00,0.644183296301136,6.88274739270376,0.000000000000000E+000,6.52082298589377,0.000000000000000E+000,0.179539676266014,0.179539676266014,0.179539676266014,6.478450282756079E-002,1.411489072062854E-002,6.727705378024802E-002,0.301355159017084,0.341167752423436 
 11/06  06:00:00,0.699040689444112,7.10715446132130,0.000000000000000E+000,6.49408012747922,0.000000000000000E+000,0.178803357529474,0.178803357529474,0.178803357529474,7.126295311031687E-002,1.552637997481904E-002,8.004784787508873E-002,0.336288137264814,0.589911575778580 
 11/06  07:00:00,0.863059369711318,7.39131267016716,0.000000000000000E+000,6.31006848889959,0.000000000000000E+000,0.173736912681755,0.173736912681755,0.173736912681755,0.123090555372366,2.681829582961950E-002,0.133753719414558,0.388547872723419,1.05448189210334 
 11/06  08:00:00,1.13135996081167,7.86207208215674,0.000000000000000E+000,6.65087499942338,0.000000000000000E+000,0.183120435390646,0.183120435390646,0.183120435390646,0.239702660461975,5.222510240504850E-002,0.211338511280563,0.412861225583838,1.18276014540996 
 11/06  09:00:00,1.08700677778669,7.13491319007282,0.000000000000000E+000,5.96162464678748,0.000000000000000E+000,0.164143109147289,0.164143109147289,0.164143109147289,0.233224210179219,5.081361315085800E-002,0.272663512968407,0.349050318651320,1.14924675534519 
 11/06  10:00:00,0.951003630599440,6.33364346933028,0.000000000000000E+000,5.26582384128840,0.000000000000000E+000,0.144985427419817,0.144985427419817,0.144985427419817,0.129569005655122,2.822978508381000E-002,0.334037351732395,0.297070047018697,1.04735812237305 
 11/06  11:00:00,0.968242087938215,6.90921462547561,0.000000000000000E+000,5.96133547651270,0.000000000000000E+000,0.164135147339765,0.164135147339765,0.164135147339765,0.110133654806853,2.399531732123850E-002,0.348809312112515,0.304056642668242,0.926936422558661 
 11/06  12:00:00,0.943996004837997,5.33073157895044,0.000000000000000E+000,4.49168886615288,0.000000000000000E+000,0.123670948691795,0.123670948691795,0.123670948691795,0.110133654806853,2.399531732123850E-002,0.364934273051607,0.304149797276904,0.818093570116857 
 11/06  13:00:00,0.913815620700517,4.66950062024581,0.000000000000000E+000,3.91434743976731,0.000000000000000E+000,0.107774842784235,0.107774842784235,0.107774842784235,0.110133654806853,2.399531732123850E-002,0.355773498298021,0.299026293800569,0.734556933003748 
 11/06  14:00:00,0.876428781220803,4.11562151236713,0.000000000000000E+000,3.40928225232787,0.000000000000000E+000,9.386873914635400E-002,9.386873914635400E-002,9.386873914635400E-002,0.110133654806853,2.399531732123850E-002,0.321952600894858,0.309366455361897,0.685030805876145 
 11/06  15:00:00,0.882103782249425,3.98427105850327,0.000000000000000E+000,3.32613871636271,0.000000000000000E+000,9.157952449306737E-002,9.157952449306737E-002,9.157952449306737E-002,0.123090555372366,2.681829582961950E-002,0.296717025683342,0.326786367181432,0.635624044277198 
 11/06  16:00:00,0.974996656367340,4.04848031371438,0.000000000000000E+000,3.38185795853167,0.000000000000000E+000,9.311365825539283E-002,9.311365825539283E-002,9.311365825539283E-002,0.174918157634414,3.811020986314350E-002,0.306791101054537,0.344951515870253,0.642862883407293 
 11/06  17:00:00,1.26886405684066,4.35595639774189,0.000000000000000E+000,3.62486148700551,0.000000000000000E+000,9.980434360723683E-002,9.980434360723683E-002,9.980434360723683E-002,0.317444063855048,6.916297345533449E-002,0.357323476299952,0.408017185933488,0.702991619789532 
 11/06  18:00:00,1.78333890966947,5.80218793071408,0.000000000000000E+000,4.93677437315970,0.000000000000000E+000,0.135925614707353,0.135925614707353,0.135925614707353,0.563625174599779,0.122799546901809,0.448200887087803,0.495675672683124,0.831272550447475 
 11/06  19:00:00,2.03731598546041,5.01723200170070,0.000000000000000E+000,4.03189240162803,0.000000000000000E+000,0.111011241693518,0.111011241693518,0.111011241693518,0.770935583647974,0.167967203035905,0.402135745161050,0.538154174232364,0.948272770894576 
 11/06  20:00:00,1.94305052338924,5.05859118304349,0.000000000000000E+000,4.05244387158575,0.000000000000000E+000,0.111577091168497,0.111577091168497,0.111577091168497,0.770935583647974,0.167967203035905,0.319977700404031,0.555480931443240,0.967887054855858 
 11/06  21:00:00,1.85873657432994,5.23776123068280,0.000000000000000E+000,4.30021402659555,0.000000000000000E+000,0.118399017406193,0.118399017406193,0.118399017406193,0.712629531103169,0.155263817960955,0.280754567951364,0.574577626218664,0.897971610808647 
 11/06  22:00:00,1.70058842605051,5.40023985490615,0.000000000000000E+000,4.54903363544872,0.000000000000000E+000,0.125249838555421,0.125249838555421,0.125249838555421,0.602495876296315,0.131268500639717,0.263298834297921,0.561163362571536,0.812554569990789 
 11/06  23:00:00,1.39288147584652,5.61173827876681,0.000000000000000E+000,4.90274522650685,0.000000000000000E+000,0.134988680521763,0.134988680521763,0.134988680521763,0.447013069510170,9.739275853914450E-002,0.210759978638061,0.485614974947777,0.675545003012026 
 11/06  24:00:00,1.10198178584370,5.77251211443441,0.000000000000000E+000,5.21591450708404,0.000000000000000E+000,0.143611259508023,0.143611259508023,0.143611259508023,0.310965613572292,6.775148420114399E-002,0.140551037640066,0.421990377232579,0.527531874932726 
 11/07  01:00:00,0.810174748863044,6.05622935558414,0.000000000000000E+000,5.66119316917380,0.000000000000000E+000,0.155871243717486,0.155871243717486,0.155871243717486,0.161961257068902,3.528723135476250E-002,9.089268438097377E-002,0.349050318651320,0.370994398470179 
 11/07  02:00:00,0.690939493188627,6.03938096085063,0.000000000000000E+000,5.71792273385997,0.000000000000000E+000,0.157433194977397,0.157433194977397,0.157433194977397,9.717675424134119E-002,2.117233881285750E-002,7.666179158831476E-002,0.321383399879117,0.299322073162642 
 11/07  03:00:00,0.636289794232175,6.05879769656681,0.000000000000000E+000,5.75750248968800,0.000000000000000E+000,0.158522955666105,0.158522955666105,0.158522955666105,6.478450282756079E-002,1.411489072062854E-002,6.409821579558966E-002,0.317657215532691,0.279415704109682 
 11/07  04:00:00,0.628518081937472,6.20692936655335,0.000000000000000E+000,5.90045158125377,0.000000000000000E+000,0.162458813713127,0.162458813713127,0.162458813713127,6.478450282756079E-002,1.411489072062854E-002,5.686206666957333E-002,0.313185794316982,0.284906263801104 
 11/07  05:00:00,0.622339287190620,6.09020757858503,0.000000000000000E+000,5.72745563849543,0.000000000000000E+000,0.157695667155499,0.157695667155499,0.157695667155499,6.478450282756079E-002,1.411489072062854E-002,6.727705378024802E-002,0.301355159017084,0.341995285703051 
 11/07  06:00:00,0.672870228408474,6.15829199657871,0.000000000000000E+000,5.54357744516519,0.000000000000000E+000,0.152632896493834,0.152632896493834,0.152632896493834,7.126295311031687E-002,1.552637997481904E-002,8.004784787508873E-002,0.336288137264814,0.591551793350023 
 11/07  07:00:00,0.832643928537457,6.28997200704983,0.000000000000000E+000,5.20538950062546,0.000000000000000E+000,0.143321471507895,0.143321471507895,0.143321471507895,0.123090555372366,2.681829582961950E-002,0.133753719414558,0.388547872723419,1.05782021726013 
 11/07  08:00:00,1.08073357575214,6.02731871045394,0.000000000000000E+000,4.81214106464805,0.000000000000000E+000,0.132494050331115,0.132494050331115,0.132494050331115,0.239702660461975,5.222510240504850E-002,0.211338511280563,0.412861225583838,1.18674070848249 
 11/07  09:00:00,1.04816548153283,5.72842110809450,0.000000000000000E+000,4.55092132659851,0.000000000000000E+000,0.125301812893423,0.125301812893423,0.125301812893423,0.233224210179219,5.081361315085800E-002,0.272663512968407,0.349050318651320,1.15345799355584 
 11/07  10:00:00,0.923076374593998,5.32312468111006,0.000000000000000E+000,4.25151493374967,0.000000000000000E+000,0.117058171414374,0.117058171414374,0.117058171414374,0.129569005655122,2.822978508381000E-002,0.334037351732395,0.297070047018697,1.05114824169155 
 11/07  11:00:00,0.931779768615124,5.58789028695113,0.000000000000000E+000,4.63703582918167,0.000000000000000E+000,0.127672828016673,0.127672828016673,0.127672828016673,0.110133654806853,2.399531732123850E-002,0.348809312112515,0.304056642668242,0.929911731365215 
 11/07  12:00:00,0.921633579461779,4.52134420678089,0.000000000000000E+000,3.67949280761972,0.000000000000000E+000,0.101308523315578,0.101308523315578,0.101308523315578,0.110133654806853,2.399531732123850E-002,0.364934273051607,0.304149797276904,0.820902256480455 
 11/07  13:00:00,0.895498539532345,4.00642023601574,0.000000000000000E+000,3.24907697476481,0.000000000000000E+000,8.945776161606370E-002,8.945776161606370E-002,8.945776161606370E-002,0.110133654806853,2.399531732123850E-002,0.355773498298021,0.299026293800569,0.736747013776176 
 11/07  14:00:00,0.856480999831013,3.39303303301375,0.000000000000000E+000,2.68478528258068,0.000000000000000E+000,7.392095775656557E-002,7.392095775656557E-002,7.392095775656557E-002,0.110133654806853,2.399531732123850E-002,0.321952600894858,0.309366455361897,0.686939296269953 
 11/07  15:00:00,0.847942732943466,2.74531025385362,0.000000000000000E+000,2.08542045191341,0.000000000000000E+000,5.741847518710701E-002,5.741847518710701E-002,5.741847518710701E-002,0.123090555372366,2.681829582961950E-002,0.296717025683342,0.326786367181432,0.637381504076829 
 11/07  16:00:00,0.929968212403130,2.41432715136216,0.000000000000000E+000,1.74643943418393,0.000000000000000E+000,4.808521429118455E-002,4.808521429118455E-002,4.808521429118455E-002,0.174918157634414,3.811020986314350E-002,0.306791101054537,0.344951515870253,0.644128245402842 
 11/07  17:00:00,1.21522978130589,2.40970489150606,0.000000000000000E+000,1.67688194280343,0.000000000000000E+000,4.617006807247157E-002,4.617006807247157E-002,4.617006807247157E-002,0.317444063855048,6.916297345533449E-002,0.357323476299952,0.408017185933488,0.704719657755772 
 11/07  18:00:00,1.70368641955518,2.91197214369382,0.000000000000000E+000,2.04382168869922,0.000000000000000E+000,5.627312459306421E-002,5.627312459306421E-002,5.627312459306421E-002,0.563625174599779,0.122799546901809,0.448200887087803,0.495675672683124,0.834009447887686 
 11/07  19:00:00,1.96643767383635,2.44724619201400,0.000000000000000E+000,1.45761504270748,0.000000000000000E+000,4.013293006945587E-002,4.013293006945587E-002,4.013293006945587E-002,0.770935583647974,0.167967203035905,0.402135745161050,0.538154174232364,0.952564320128435 
 11/07  20:00:00,1.86856229569942,2.35685500301639,0.000000000000000E+000,1.34705552846194,0.000000000000000E+000,3.708886347867205E-002,3.708886347867205E-002,3.708886347867205E-002,0.770935583647974,0.167967203035905,0.319977700404031,0.555480931443240,0.971539217952600 
 11/07  21:00:00,1.77722903514921,2.28117769514869,0.000000000000000E+000,1.33988655989185,0.000000000000000E+000,3.689147822545814E-002,3.689147822545814E-002,3.689147822545814E-002,0.712629531103169,0.155263817960955,0.280754567951364,0.574577626218664,0.901715541978248 
 11/07  22:00:00,1.61377176463235,2.25077056267890,0.000000000000000E+000,1.39588056584340,0.000000000000000E+000,3.843317713725600E-002,3.843317713725600E-002,3.843317713725600E-002,0.602495876296315,0.131268500639717,0.263298834297921,0.561163362571536,0.816238347368864 
 11/07  23:00:00,1.30183745843990,2.30852984023655,0.000000000000000E+000,1.59605595436209,0.000000000000000E+000,4.394466311514792E-002,4.394466311514792E-002,4.394466311514792E-002,0.447013069510170,9.739275853914450E-002,0.210759978638061,0.485614974947777,0.679025836626512 
 11/07  24:00:00,1.00880507126198,2.39153007583803,0.000000000000000E+000,1.83176636317006,0.000000000000000E+000,5.043454492630282E-002,5.043454492630282E-002,5.043454492630282E-002,0.310965613572292,6.775148420114399E-002,0.140551037640066,0.421990377232579,0.530697980250325 
 11/08  01:00:00,0.711783425103184,2.48547754526367,0.000000000000000E+000,2.08765210610989,0.000000000000000E+000,5.747991995762779E-002,5.747991995762779E-002,5.747991995762779E-002,0.161961257068902,3.528723135476250E-002,9.089268438097377E-002,0.349050318651320,0.373783651213623 
 11/08  02:00:00,0.596097978733215,2.59734917576663,0.000000000000000E+000,2.27330959686448,0.000000000000000E+000,6.259168052198380E-002,6.259168052198380E-002,6.259168052198380E-002,9.717675424134119E-002,2.117233881285750E-002,7.666179158831476E-002,0.321383399879117,0.301903425074150 
 11/08  03:00:00,0.544007320480133,2.70973533538754,0.000000000000000E+000,2.40583288354557,0.000000000000000E+000,6.624048191406313E-002,6.624048191406313E-002,6.624048191406313E-002,6.478450282756079E-002,1.411489072062854E-002,6.409821579558966E-002,0.317657215532691,0.282022949072840 
 11/08  04:00:00,0.534931772714679,2.81041547849683,0.000000000000000E+000,2.50142709242283,0.000000000000000E+000,6.887250449033257E-002,6.887250449033257E-002,6.887250449033257E-002,6.478450282756079E-002,1.411489072062854E-002,5.686206666957333E-002,0.313185794316982,0.287416864575513 
 11/08  05:00:00,0.535498854265555,2.93875757568373,0.000000000000000E+000,2.57343919544620,0.000000000000000E+000,7.085523423043148E-002,7.085523423043148E-002,7.085523423043148E-002,6.478450282756079E-002,1.411489072062854E-002,6.727705378024802E-002,0.301355159017084,0.344561725850991 
 11/08  06:00:00,0.589655033026832,3.13943323144141,0.000000000000000E+000,2.52122845743355,0.000000000000000E+000,6.941770111219146E-002,6.941770111219146E-002,6.941770111219146E-002,7.126295311031687E-002,1.552637997481904E-002,8.004784787508873E-002,0.336288137264814,0.595042015944365 
 11/08  07:00:00,0.753157816716582,3.40803887840784,0.000000000000000E+000,2.31847962198150,0.000000000000000E+000,6.383535968701884E-002,6.383535968701884E-002,6.383535968701884E-002,0.123090555372366,2.681829582961950E-002,0.133753719414558,0.388547872723419,1.06279696726210 
 11/08  08:00:00,1.01302070900180,3.57332676990727,0.000000000000000E+000,2.35283163996046,0.000000000000000E+000,6.478118358077735E-002,6.478118358077735E-002,6.478118358077735E-002,0.239702660461975,5.222510240504850E-002,0.211338511280563,0.412861225583838,1.19205819262342 
 11/08  09:00:00,0.982727525065763,3.35696437162249,0.000000000000000E+000,2.17423590778266,0.000000000000000E+000,5.986385642635849E-002,5.986385642635849E-002,5.986385642635849E-002,0.233224210179219,5.081361315085800E-002,0.272663512968407,0.349050318651320,1.15868667589967 
 11/08  10:00:00,0.865792510635807,3.24747390360457,0.000000000000000E+000,2.17098351814251,0.000000000000000E+000,5.977430745618299E-002,5.977430745618299E-002,5.977430745618299E-002,0.129569005655122,2.822978508381000E-002,0.334037351732395,0.297070047018697,1.05602887979323 
 11/08  11:00:00,0.871632361683754,3.40772397581278,0.000000000000000E+000,2.45250145874608,0.000000000000000E+000,6.752542108530281E-002,6.752542108530281E-002,6.752542108530281E-002,0.110133654806853,2.399531732123850E-002,0.348809312112515,0.304056642668242,0.934279790662462 
 11/08  12:00:00,0.873500638540179,2.77733381561724,0.000000000000000E+000,1.93131995765204,0.000000000000000E+000,5.317558239397799E-002,5.317558239397799E-002,5.317558239397799E-002,0.110133654806853,2.399531732123850E-002,0.364934273051607,0.304149797276904,0.825064715284489 
 11/08  13:00:00,0.852445518213072,2.44626764389314,0.000000000000000E+000,1.68540516210690,0.000000000000000E+000,4.640474029679059E-002,4.640474029679059E-002,4.640474029679059E-002,0.110133654806853,2.399531732123850E-002,0.355773498298021,0.299026293800569,0.740266234311489 
 11/08  14:00:00,0.825242302540775,2.26146386719596,0.000000000000000E+000,1.55020589836840,0.000000000000000E+000,4.268226046632661E-002,4.268226046632661E-002,4.268226046632661E-002,0.110133654806853,2.399531732123850E-002,0.321952600894858,0.309366455361897,0.689949514664431 
 11/08  15:00:00,0.832574784233686,2.19007292257877,0.000000000000000E+000,1.52726152416596,0.000000000000000E+000,4.205052647732815E-002,4.205052647732815E-002,4.205052647732815E-002,0.123090555372366,2.681829582961950E-002,0.296717025683342,0.326786367181432,0.640303100549429 
 11/08  16:00:00,0.925936600042037,2.27075040149236,0.000000000000000E+000,1.60001257689428,0.000000000000000E+000,4.405360193009085E-002,4.405360193009085E-002,4.405360193009085E-002,0.174918157634414,3.811020986314350E-002,0.306791101054537,0.344951515870253,0.646978352822679 
 11/08  17:00:00,1.20936679532547,2.19957177782782,0.000000000000000E+000,1.46394018785399,0.000000000000000E+000,4.030708209204487E-002,4.030708209204487E-002,4.030708209204487E-002,0.317444063855048,6.916297345533449E-002,0.357323476299952,0.408017185933488,0.707528299026967 
 11/08  18:00:00,1.69590281554492,2.63206930029282,0.000000000000000E+000,1.76112370795864,0.000000000000000E+000,4.848952058280071E-002,4.848952058280071E-002,4.848952058280071E-002,0.563625174599779,0.122799546901809,0.448200887087803,0.495675672683124,0.836804585227277 
 11/08  19:00:00,1.95950633248060,2.19873048210705,0.000000000000000E+000,1.20587096599070,0.000000000000000E+000,3.320158871371055E-002,3.320158871371055E-002,3.320158871371055E-002,0.770935583647974,0.167967203035905,0.402135745161050,0.538154174232364,0.955792686938277 
 11/08  20:00:00,1.86182468473131,2.11578311655391,0.000000000000000E+000,1.10234767677929,0.000000000000000E+000,3.035125251056342E-002,3.035125251056342E-002,3.035125251056342E-002,0.770935583647974,0.167967203035905,0.319977700404031,0.555480931443240,0.975175183172764 
 11/08  21:00:00,1.77250844231559,2.11338827833384,0.000000000000000E+000,1.16843615462918,0.000000000000000E+000,3.217088539183467E-002,3.217088539183467E-002,3.217088539183467E-002,0.712629531103169,0.155263817960955,0.280754567951364,0.574577626218664,0.905376530426075 
 11/08  22:00:00,1.61305928283525,2.22801154917430,0.000000000000000E+000,1.37000345736165,0.000000000000000E+000,3.772069534016324E-002,3.772069534016324E-002,3.772069534016324E-002,0.602495876296315,0.131268500639717,0.263298834297921,0.561163362571536,0.819356442346007 
 11/08  23:00:00,1.30120809889586,2.28842434510788,0.000000000000000E+000,1.57319781923278,0.000000000000000E+000,4.331530357110902E-002,4.331530357110902E-002,4.331530357110902E-002,0.447013069510170,9.739275853914450E-002,0.210759978638061,0.485614974947777,0.681778476627159 
 11/08  24:00:00,1.00875137996314,2.39158530011193,0.000000000000000E+000,1.82981631255782,0.000000000000000E+000,5.038085362746204E-002,5.038085362746204E-002,5.038085362746204E-002,0.310965613572292,6.775148420114399E-002,0.140551037640066,0.421990377232579,0.532703255136469 
 11/09  01:00:00,0.713613882519671,2.55325201308182,0.000000000000000E+000,2.15413372757853,0.000000000000000E+000,5.931037737411338E-002,5.931037737411338E-002,5.931037737411338E-002,0.161961257068902,3.528723135476250E-002,9.089268438097377E-002,0.349050318651320,0.375076497563141 
 11/09  02:00:00,0.596435502772954,2.61060414903461,0.000000000000000E+000,2.28556836084580,0.000000000000000E+000,6.292920456172364E-002,6.292920456172364E-002,6.292920456172364E-002,9.717675424134119E-002,2.117233881285750E-002,7.666179158831476E-002,0.321383399879117,0.302899634360808 
 11/09  03:00:00,0.542995218047366,2.67375191601189,0.000000000000000E+000,2.36907365046165,0.000000000000000E+000,6.522837948129488E-002,6.522837948129488E-002,6.522837948129488E-002,6.478450282756079E-002,1.411489072062854E-002,6.409821579558966E-002,0.317657215532691,0.282798762781107 
 11/09  04:00:00,0.533627910807432,2.76378395025903,0.000000000000000E+000,2.45407124956939,0.000000000000000E+000,6.756864258308498E-002,6.756864258308498E-002,6.756864258308498E-002,6.478450282756079E-002,1.411489072062854E-002,5.686206666957333E-002,0.313185794316982,0.288141179191156 
 11/09  05:00:00,0.532329445107463,2.82453343859319,0.000000000000000E+000,2.45832727968696,0.000000000000000E+000,6.768582507234146E-002,6.768582507234146E-002,6.768582507234146E-002,6.478450282756079E-002,1.411489072062854E-002,6.727705378024802E-002,0.301355159017084,0.345449504519677 
 11/09  06:00:00,0.585596231288577,2.99374159430183,0.000000000000000E+000,2.37381409075739,0.000000000000000E+000,6.535889937393684E-002,6.535889937393684E-002,6.535889937393684E-002,7.126295311031687E-002,1.552637997481904E-002,8.004784787508873E-002,0.336288137264814,0.596764745480937 
 11/09  07:00:00,0.750300466563240,3.30759583335866,0.000000000000000E+000,2.21470158836711,0.000000000000000E+000,6.097800953367832E-002,6.097800953367832E-002,6.097800953367832E-002,0.123090555372366,2.681829582961950E-002,0.133753719414558,0.388547872723419,1.06613195582732 
 11/09  08:00:00,1.00938762538947,3.44522267736063,0.000000000000000E+000,2.22087921795705,0.000000000000000E+000,6.114809996843917E-002,6.114809996843917E-002,6.114809996843917E-002,0.239702660461975,5.222510240504850E-002,0.211338511280563,0.412861225583838,1.19590652208018 
 11/09  09:00:00,0.977831310490506,3.18290116864434,0.000000000000000E+000,1.99640697765306,0.000000000000000E+000,5.496764185110219E-002,5.496764185110219E-002,5.496764185110219E-002,0.233224210179219,5.081361315085800E-002,0.272663512968407,0.349050318651320,1.16245240305114 
 11/09  10:00:00,0.863347068275905,3.16206136485179,0.000000000000000E+000,2.08216584239102,0.000000000000000E+000,5.732886509628177E-002,5.732886509628177E-002,5.732886509628177E-002,0.129569005655122,2.822978508381000E-002,0.334037351732395,0.297070047018697,1.05943401679191 
 11/09  11:00:00,0.867415346148491,3.25766033339221,0.000000000000000E+000,2.29934081812274,0.000000000000000E+000,6.330840555004058E-002,6.330840555004058E-002,6.330840555004058E-002,0.110133654806853,2.399531732123850E-002,0.348809312112515,0.304056642668242,0.937376788865242 
 11/09  12:00:00,0.869313384885715,2.62799681202663,0.000000000000000E+000,1.77924025891552,0.000000000000000E+000,4.898832873951525E-002,4.898832873951525E-002,4.898832873951525E-002,0.110133654806853,2.399531732123850E-002,0.364934273051607,0.304149797276904,0.827807410430404 
 11/09  13:00:00,0.847364412067818,2.26429248888090,0.000000000000000E+000,1.50086102994162,0.000000000000000E+000,4.132363415153504E-002,4.132363415153504E-002,4.132363415153504E-002,0.110133654806853,2.399531732123850E-002,0.355773498298021,0.299026293800569,0.742835211464530 
 11/09  14:00:00,0.817101708384391,1.96818343355866,0.000000000000000E+000,1.25454215095733,0.000000000000000E+000,3.454166630994288E-002,3.454166630994288E-002,3.454166630994288E-002,0.110133654806853,2.399531732123850E-002,0.321952600894858,0.309366455361897,0.692332828438197 
 11/09  15:00:00,0.819630822862592,1.72187913127719,0.000000000000000E+000,1.05714103273716,0.000000000000000E+000,2.910656510623484E-002,2.910656510623484E-002,2.910656510623484E-002,0.123090555372366,2.681829582961950E-002,0.296717025683342,0.326786367181432,0.642229800676654 
 11/09  16:00:00,0.905774785924757,1.54025517090380,0.000000000000000E+000,0.867742007694373,0.000000000000000E+000,2.389178781281013E-002,2.389178781281013E-002,2.389178781281013E-002,0.174918157634414,3.811020986314350E-002,0.306791101054537,0.344951515870253,0.648753691434041 
 11/09  17:00:00,1.18921672891296,1.46975687411114,0.000000000000000E+000,0.732096291492751,0.000000000000000E+000,2.015701567953887E-002,2.015701567953887E-002,2.015701567953887E-002,0.317444063855048,6.916297345533449E-002,0.357323476299952,0.408017185933488,0.709557291671526 
 11/09  18:00:00,1.66679565608270,1.57761374438296,0.000000000000000E+000,0.703961088404301,0.000000000000000E+000,1.938236112058116E-002,1.938236112058116E-002,1.938236112058116E-002,0.563625174599779,0.122799546901809,0.448200887087803,0.495675672683124,0.839511648871754 
 11/09  19:00:00,1.93322973753878,1.24780077644515,0.000000000000000E+000,0.251513534523714,0.000000000000000E+000,6.924993771889557E-003,6.924993771889557E-003,6.924993771889557E-003,0.770935583647974,0.167967203035905,0.402135745161050,0.538154174232364,0.959220412743350 
 11/09  20:00:00,1.83682331563966,1.21157350816910,0.000000000000000E+000,0.194306035832440,0.000000000000000E+000,5.349883418911311E-003,5.349883418911311E-003,5.349883418911311E-003,0.770935583647974,0.167967203035905,0.319977700404031,0.555480931443240,0.979007215734810 
 11/09  21:00:00,1.74768670075588,1.21477548432365,0.000000000000000E+000,0.266918527558036,0.000000000000000E+000,7.349143832126668E-003,7.349143832126668E-003,7.349143832126668E-003,0.712629531103169,0.155263817960955,0.280754567951364,0.574577626218664,0.908281363487026 
 11/09  22:00:00,1.58715993328035,1.29022285933665,0.000000000000000E+000,0.429347456361260,0.000000000000000E+000,1.182134578526240E-002,1.182134578526240E-002,1.182134578526240E-002,0.602495876296315,0.131268500639717,0.263298834297921,0.561163362571536,0.822223753508749 
 11/09  23:00:00,1.27615191926050,1.38081319911194,0.000000000000000E+000,0.663165477061974,0.000000000000000E+000,1.825912393574727E-002,1.825912393574727E-002,1.825912393574727E-002,0.447013069510170,9.739275853914450E-002,0.210759978638061,0.485614974947777,0.684199672802025 
 11/09  24:00:00,0.983531443990990,1.47768730885707,0.000000000000000E+000,0.913836393187105,0.000000000000000E+000,2.516091765530833E-002,2.516091765530833E-002,2.516091765530833E-002,0.310965613572292,6.775148420114399E-002,0.140551037640066,0.421990377232579,0.534785183252329 
 11/10  01:00:00,0.686888046438259,1.58407696424506,0.000000000000000E+000,1.18346000318859,0.000000000000000E+000,3.258454129270190E-002,3.258454129270190E-002,3.258454129270190E-002,0.161961257068902,3.528723135476250E-002,9.089268438097377E-002,0.349050318651320,0.376575173116320 
 11/10  02:00:00,0.572112080681668,1.72841034558005,0.000000000000000E+000,1.40214953573074,0.000000000000000E+000,3.860578247043683E-002,3.860578247043683E-002,3.860578247043683E-002,9.717675424134119E-002,2.117233881285750E-002,7.666179158831476E-002,0.321383399879117,0.304124656021297 
 11/10  03:00:00,0.521239770707002,1.88493986512867,0.000000000000000E+000,1.57892283791780,0.000000000000000E+000,4.347293214093039E-002,4.347293214093039E-002,4.347293214093039E-002,6.478450282756079E-002,1.411489072062854E-002,6.409821579558966E-002,0.317657215532691,0.284137524441738 
 11/10  04:00:00,0.514835648797265,2.08268482218718,0.000000000000000E+000,1.77154237004047,0.000000000000000E+000,4.877638057291907E-002,4.877638057291907E-002,4.877638057291907E-002,6.478450282756079E-002,1.411489072062854E-002,5.686206666957333E-002,0.313185794316982,0.289570930648237 
 11/10  05:00:00,0.516098140451379,2.23657931168181,0.000000000000000E+000,1.86881154314514,0.000000000000000E+000,5.145452041625701E-002,5.145452041625701E-002,5.145452041625701E-002,6.478450282756079E-002,1.411489072062854E-002,6.727705378024802E-002,0.301355159017084,0.347011114150130 
 11/10  06:00:00,0.572342976121298,2.51475309095550,0.000000000000000E+000,1.89246014866464,0.000000000000000E+000,5.210564420665868E-002,5.210564420665868E-002,5.210564420665868E-002,7.126295311031687E-002,1.552637997481904E-002,8.004784787508873E-002,0.336288137264814,0.599130184227353 
 11/10  07:00:00,0.746770909878164,3.18339459572806,0.000000000000000E+000,2.08650923088534,0.000000000000000E+000,5.744845284860273E-002,5.744845284860273E-002,5.744845284860273E-002,0.123090555372366,2.681829582961950E-002,0.133753719414558,0.388547872723419,1.07012307567848 
 11/10  08:00:00,1.00355963804098,3.23791893773183,0.000000000000000E+000,2.00920860200257,0.000000000000000E+000,5.532011261995469E-002,5.532011261995469E-002,5.532011261995469E-002,0.239702660461975,5.222510240504850E-002,0.211338511280563,0.412861225583838,1.20027339840586 
 11/10  09:00:00,0.973189758696459,3.01822947721673,0.000000000000000E+000,1.82782731738906,0.000000000000000E+000,5.032609005705567E-002,5.032609005705567E-002,5.032609005705567E-002,0.233224210179219,5.081361315085800E-002,0.272663512968407,0.349050318651320,1.16636037188752 
 11/10  10:00:00,0.860089047755521,3.04728067995318,0.000000000000000E+000,1.96383559060668,0.000000000000000E+000,5.407084457589716E-002,5.407084457589716E-002,5.407084457589716E-002,0.129569005655122,2.822978508381000E-002,0.334037351732395,0.297070047018697,1.06298358367765 
 11/10  11:00:00,0.858024745138539,2.91984875348844,0.000000000000000E+000,1.95827722599323,0.000000000000000E+000,5.391780454008801E-002,5.391780454008801E-002,5.391780454008801E-002,0.110133654806853,2.399531732123850E-002,0.348809312112515,0.304056642668242,0.940628801090969 
 11/10  12:00:00,0.893147557970316,3.49693720338672,0.000000000000000E+000,2.64488971831163,0.000000000000000E+000,7.282250182411484E-002,7.282250182411484E-002,7.282250182411484E-002,0.110133654806853,2.399531732123850E-002,0.364934273051607,0.304149797276904,0.831098342394392 
 11/10  13:00:00,0.874486508234847,3.25183117863650,0.000000000000000E+000,2.48592679250628,0.000000000000000E+000,6.844573031856573E-002,6.844573031856573E-002,6.844573031856573E-002,0.110133654806853,2.399531732123850E-002,0.355773498298021,0.299026293800569,0.745308138655476 
 11/10  14:00:00,0.852567077847672,3.25839244116151,0.000000000000000E+000,2.54263290175450,0.000000000000000E+000,7.000703577322298E-002,7.000703577322298E-002,7.000703577322298E-002,0.110133654806853,2.399531732123850E-002,0.321952600894858,0.309366455361897,0.694451085243882 
 11/10  15:00:00,0.867292640104779,3.45481426943307,0.000000000000000E+000,2.78820282301142,0.000000000000000E+000,7.676838234842008E-002,7.676838234842008E-002,7.676838234842008E-002,0.123090555372366,2.681829582961950E-002,0.296717025683342,0.326786367181432,0.644103148558254 
 11/10  16:00:00,0.966618479473787,3.75184060339736,0.000000000000000E+000,3.07756528293162,0.000000000000000E+000,8.473548136184085E-002,8.473548136184085E-002,8.473548136184085E-002,0.174918157634414,3.811020986314350E-002,0.306791101054537,0.344951515870253,0.650515848690360 
 11/10  17:00:00,1.25862419289160,3.99227362767587,0.000000000000000E+000,3.25295293954585,0.000000000000000E+000,8.956447965817500E-002,8.956447965817500E-002,8.956447965817500E-002,0.317444063855048,6.916297345533449E-002,0.357323476299952,0.408017185933488,0.711217397183157 
 11/10  18:00:00,1.76082439181668,4.99422526681946,0.000000000000000E+000,4.11905436505805,0.000000000000000E+000,0.113411096854559,0.113411096854559,0.113411096854559,0.563625174599779,0.122799546901809,0.448200887087803,0.495675672683124,0.841029894654519 
 11/10  19:00:00,2.01978484399967,4.39243672529324,0.000000000000000E+000,3.39516701265722,0.000000000000000E+000,9.348010023277425E-002,9.348010023277425E-002,9.348010023277425E-002,0.770935583647974,0.167967203035905,0.402135745161050,0.538154174232364,0.960202883457931 
 11/10  20:00:00,1.92565252467840,4.43846880152198,0.000000000000000E+000,3.42055418423799,0.000000000000000E+000,9.417909245764840E-002,9.417909245764840E-002,9.417909245764840E-002,0.770935583647974,0.167967203035905,0.319977700404031,0.555480931443240,0.979654360682131 
 11/10  21:00:00,1.83961353285123,4.55445136049109,0.000000000000000E+000,3.60567134373007,0.000000000000000E+000,9.927597592747887E-002,9.927597592747887E-002,9.927597592747887E-002,0.712629531103169,0.155263817960955,0.280754567951364,0.574577626218664,0.909204423482421 
 11/10  22:00:00,1.68212057606816,4.73940975763202,0.000000000000000E+000,3.87828729586799,0.000000000000000E+000,0.106781988573073,0.106781988573073,0.106781988573073,0.602495876296315,0.131268500639717,0.263298834297921,0.561163362571536,0.822470812297396 
 11/10  23:00:00,1.37320965032317,4.90554073613553,0.000000000000000E+000,4.18827088459561,0.000000000000000E+000,0.115316854998419,0.115316854998419,0.115316854998419,0.447013069510170,9.739275853914450E-002,0.210759978638061,0.485614974947777,0.683821802291976 
 11/10  24:00:00,1.08122092449153,5.02464431124929,0.000000000000000E+000,4.46188673602126,0.000000000000000E+000,0.122850398155852,0.122850398155852,0.122850398155852,0.310965613572292,6.775148420114399E-002,0.140551037640066,0.421990377232579,0.533691842810396 
 11/11  01:00:00,0.791139405893907,5.14409739756379,0.000000000000000E+000,4.73108143313651,0.000000000000000E+000,0.130262212412603,0.130262212412603,0.130262212412603,0.161961257068902,3.528723135476250E-002,9.746637271672108E-002,0.349050318651320,0.388974176487148 
 11/11  02:00:00,0.673808173964791,5.28430654083827,0.000000000000000E+000,4.95236400645942,0.000000000000000E+000,0.136354848520599,0.136354848520599,0.136354848520599,9.717675424134119E-002,2.117233881285750E-002,8.060881882127541E-002,0.321383399879117,0.309806380550848 
 11/11  03:00:00,0.621984455859336,5.45282768641785,0.000000000000000E+000,5.14309781459529,0.000000000000000E+000,0.141606376777044,0.141606376777044,0.141606376777044,6.478450282756079E-002,1.411489072062854E-002,6.670945631181069E-002,0.317657215532691,0.287850369053436 
