Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 11/11  04:00:00,0.613298226340708,5.61345188770686,0.000000000000000E+000,5.29808026980269,0.000000000000000E+000,0.145873552852065,0.145873552852065,0.145873552852065,6.478450282756079E-002,1.411489072062854E-002,5.822747193387166E-002,0.313185794316982,0.293800096405700 
 11/11  05:00:00,0.616177107354153,5.78504666966277,0.000000000000000E+000,5.40663167362254,0.000000000000000E+000,0.148862329566629,0.148862329566629,0.148862329566629,6.478450282756079E-002,1.411489072062854E-002,6.994821153264806E-002,0.301355159017084,0.357658341653697 
 11/11  06:00:00,0.672942753789545,6.05359774278951,0.000000000000000E+000,5.39742087399277,0.000000000000000E+000,0.148608725997378,0.148608725997378,0.148608725997378,7.126295311031687E-002,1.552637997481904E-002,8.414454375261503E-002,0.336288137264814,0.633014110733239 
 11/11  07:00:00,0.844237337979047,6.41714462364565,0.000000000000000E+000,5.24054290609205,0.000000000000000E+000,0.144289360231570,0.144289360231570,0.144289360231570,0.123090555372366,2.681829582961950E-002,0.144379240132471,0.388547872723419,1.14983942838935 
 11/11  08:00:00,1.12398464260216,6.94049118643170,0.000000000000000E+000,5.61443138991874,0.000000000000000E+000,0.154583738332471,0.154583738332471,0.154583738332471,0.239702660461975,5.222510240504850E-002,0.232499890129222,0.412861225583838,1.29762285918956 
 11/11  09:00:00,1.09824713843970,6.48407567499339,0.000000000000000E+000,5.19175768906933,0.000000000000000E+000,0.142946142958263,0.142946142958263,0.142946142958263,0.233224210179219,5.081361315085800E-002,0.305100839810440,0.349050318651320,1.26827619798390 
 11/11  10:00:00,0.991885674600669,6.29241411375115,0.000000000000000E+000,5.11513166914989,0.000000000000000E+000,0.140836376930317,0.140836376930317,0.140836376930317,0.129569005655122,2.822978508381000E-002,0.379068446223123,0.297070047018697,1.15682093893240 
 11/11  11:00:00,1.02197105207090,7.10540259050269,0.000000000000000E+000,6.06349161708741,0.000000000000000E+000,0.166947841450162,0.166947841450162,0.166947841450162,0.110133654806853,2.399531732123850E-002,0.399725582134799,0.304056642668242,1.02096824701106 
 11/11  12:00:00,1.01041858581215,5.91555090916652,0.000000000000000E+000,4.99775923065263,0.000000000000000E+000,0.137604728155931,0.137604728155931,0.137604728155931,0.110133654806853,2.399531732123850E-002,0.417423074561626,0.304149797276904,0.896842535833160 
 11/11  13:00:00,0.981947975343057,5.47566573896903,0.000000000000000E+000,4.65242901869774,0.000000000000000E+000,0.128096653087281,0.128096653087281,0.128096653087281,0.110133654806853,2.399531732123850E-002,0.403584042637515,0.299026293800569,0.802640472796551 
 11/11  14:00:00,0.951620796118570,5.32264676930587,0.000000000000000E+000,4.55712740650954,0.000000000000000E+000,0.125472686658977,0.125472686658977,0.125472686658977,0.110133654806853,2.399531732123850E-002,0.365540668280003,0.309366455361897,0.744210908633190 
 11/11  15:00:00,0.954080794606525,5.23105169005953,0.000000000000000E+000,4.51929126407956,0.000000000000000E+000,0.124430933374503,0.124430933374503,0.124430933374503,0.123090555372366,2.681829582961950E-002,0.335842629159005,0.326786367181432,0.689252128116595 
 11/11  16:00:00,1.04473104771383,5.28788311349749,0.000000000000000E+000,4.56861751540862,0.000000000000000E+000,0.125789047099440,0.125789047099440,0.125789047099440,0.174918157634414,3.811020986314350E-002,0.343850103556979,0.344951515870253,0.695506126313506 
 11/11  17:00:00,1.32935006519847,5.31197981686140,0.000000000000000E+000,4.51716549550584,0.000000000000000E+000,0.124372403982987,0.124372403982987,0.124372403982987,0.317444063855048,6.916297345533449E-002,0.393241424282010,0.408017185933488,0.766711030408697 
 11/11  18:00:00,1.83369156440553,6.42394777106469,0.000000000000000E+000,5.48159480993570,0.000000000000000E+000,0.150926310946689,0.150926310946689,0.150926310946689,0.563625174599779,0.122799546901809,0.483552845584525,0.495675672683124,0.908211954022062 
 11/11  19:00:00,2.08072757713613,5.44660344149571,0.000000000000000E+000,4.36244681098643,0.000000000000000E+000,0.120112490381435,0.120112490381435,0.120112490381435,0.770935583647974,0.167967203035905,0.436446088148850,0.538154174232364,1.04708980133121 
 11/11  20:00:00,1.98197137545075,5.33731644891527,0.000000000000000E+000,4.22227723907667,0.000000000000000E+000,0.116253161640652,0.116253161640652,0.116253161640652,0.770935583647974,0.167967203035905,0.354222481993378,0.555480931443240,1.07677895323673 
 11/11  21:00:00,1.89367376378561,5.34419081707545,0.000000000000000E+000,4.30318465812197,0.000000000000000E+000,0.118480808649985,0.118480808649985,0.118480808649985,0.712629531103169,0.155263817960955,0.315609966163240,0.574577626218664,1.00143056567489 
 11/11  22:00:00,1.73399435002676,5.40789918438327,0.000000000000000E+000,4.46909540812949,0.000000000000000E+000,0.123048876577888,0.123048876577888,0.123048876577888,0.602495876296315,0.131268500639717,0.298905720251707,0.561163362571536,0.900152126787156 
 11/11  23:00:00,1.41706416556404,5.53171726597402,0.000000000000000E+000,4.75345156705927,0.000000000000000E+000,0.130878135680449,0.130878135680449,0.130878135680449,0.447013069510170,9.739275853914450E-002,0.239053213196901,0.485614974947777,0.744817649666821 
 11/11  24:00:00,1.11365769794747,5.67665656899229,0.000000000000000E+000,5.07575884854869,0.000000000000000E+000,0.139752313848140,0.139752313848140,0.139752313848140,0.310965613572292,6.775148420114399E-002,0.156085895403710,0.421990377232579,0.571831988025952 
 11/12  01:00:00,0.809995078163630,5.82935807080403,0.000000000000000E+000,5.41591335278816,0.000000000000000E+000,0.149117884682326,0.149117884682326,0.149117884682326,0.161961257068902,3.528723135476250E-002,9.746637271672108E-002,0.349050318651320,0.389402930075711 
 11/12  02:00:00,0.697018626266891,6.12741552571925,0.000000000000000E+000,5.79536012872198,0.000000000000000E+000,0.159565300822699,0.159565300822699,0.159565300822699,9.717675424134119E-002,2.117233881285750E-002,8.060881882127541E-002,0.321383399879117,0.309919243169268 
 11/12  03:00:00,0.649212506818740,6.44175364593199,0.000000000000000E+000,6.13201182095731,0.000000000000000E+000,0.168834427736448,0.168834427736448,0.168834427736448,6.478450282756079E-002,1.411489072062854E-002,6.670945631181069E-002,0.317657215532691,0.287862322205535 
 11/12  04:00:00,0.645156836943426,6.77049826017350,0.000000000000000E+000,6.45517470506855,0.000000000000000E+000,0.177732163454782,0.177732163454782,0.177732163454782,6.478450282756079E-002,1.411489072062854E-002,5.822747193387166E-002,0.313185794316982,0.293752033606481 
 11/12  05:00:00,0.648895892595910,6.97350029013680,0.000000000000000E+000,6.59496737363162,0.000000000000000E+000,0.181581114808387,0.181581114808387,0.181581114808387,6.478450282756079E-002,1.411489072062854E-002,6.994821153264806E-002,0.301355159017084,0.357776262118631 
 11/12  06:00:00,0.706840027667681,7.28570860405628,0.000000000000000E+000,6.62855890019818,0.000000000000000E+000,0.182505999875516,0.182505999875516,0.182505999875516,7.126295311031687E-002,1.552637997481904E-002,8.414454375261503E-002,0.336288137264814,0.633986945794595 
 11/12  07:00:00,0.878079899115046,7.64893552774828,0.000000000000000E+000,6.46969378319494,0.000000000000000E+000,0.178131921367569,0.178131921367569,0.178131921367569,0.123090555372366,2.681829582961950E-002,0.144379240132471,0.388547872723419,1.15247945538908 
 11/12  08:00:00,1.14087033563790,7.55689322673224,0.000000000000000E+000,6.22771430080648,0.000000000000000E+000,0.171469431368220,0.171469431368220,0.171469431368220,0.239702660461975,5.222510240504850E-002,0.232499890129222,0.412861225583838,1.30074198860239 
 11/12  09:00:00,1.12260103316990,7.37166444720026,0.000000000000000E+000,6.07628327057609,0.000000000000000E+000,0.167300037688464,0.167300037688464,0.167300037688464,0.233224210179219,5.081361315085800E-002,0.305100839810440,0.349050318651320,1.27133938868400 
 11/12  10:00:00,1.01499624677017,7.13450896603652,0.000000000000000E+000,5.95450017729364,0.000000000000000E+000,0.163946949099815,0.163946949099815,0.163946949099815,0.129569005655122,2.822978508381000E-002,0.379068446223123,0.297070047018697,1.15954728307403 
 11/12  11:00:00,1.03530162382711,7.59162096587008,0.000000000000000E+000,6.54765367268928,0.000000000000000E+000,0.180278413206379,0.180278413206379,0.180278413206379,0.110133654806853,2.399531732123850E-002,0.399725582134799,0.304056642668242,1.02302456677657 
 11/12  12:00:00,1.00646822253138,5.77355497512637,0.000000000000000E+000,4.85428331368746,0.000000000000000E+000,0.133654364875157,0.133654364875157,0.133654364875157,0.110133654806853,2.399531732123850E-002,0.417423074561626,0.304149797276904,0.898322518758210 
 11/12  13:00:00,0.966362901800953,4.91138253077235,0.000000000000000E+000,4.08638418724982,0.000000000000000E+000,0.112511579545175,0.112511579545175,0.112511579545175,0.110133654806853,2.399531732123850E-002,0.403584042637515,0.299026293800569,0.804402096047793 
 11/12  14:00:00,0.928436708874481,4.48273978337193,0.000000000000000E+000,3.71508885462848,0.000000000000000E+000,0.102288599414887,0.102288599414887,0.102288599414887,0.110133654806853,2.399531732123850E-002,0.365540668280003,0.309366455361897,0.746342474580308 
 11/12  15:00:00,0.927791792438587,4.27780369433386,0.000000000000000E+000,3.56448320617201,0.000000000000000E+000,9.814193120656409E-002,9.814193120656409E-002,9.814193120656409E-002,0.123090555372366,2.681829582961950E-002,0.335842629159005,0.326786367181432,0.690812190298477 
 11/12  16:00:00,1.01559475030810,4.23148885566218,0.000000000000000E+000,3.51039661516824,0.000000000000000E+000,9.665274969371566E-002,9.665274969371566E-002,9.665274969371566E-002,0.174918157634414,3.811020986314350E-002,0.343850103556979,0.344951515870253,0.697332768718538 
 11/12  17:00:00,1.30328113439475,4.36749310056018,0.000000000000000E+000,3.57035035838431,0.000000000000000E+000,9.830347317926839E-002,9.830347317926839E-002,9.830347317926839E-002,0.317444063855048,6.916297345533449E-002,0.393241424282010,0.408017185933488,0.769039451229027 
 11/12  18:00:00,1.81102322913779,5.60366906334169,0.000000000000000E+000,4.65828820306169,0.000000000000000E+000,0.128257975678948,0.128257975678948,0.128257975678948,0.563625174599779,0.122799546901809,0.483552845584525,0.495675672683124,0.911239853173088 
 11/12  19:00:00,2.06751990804337,4.97026463028452,0.000000000000000E+000,3.88274854037951,0.000000000000000E+000,0.106904821288678,0.106904821288678,0.106904821288678,0.770935583647974,0.167967203035905,0.436446088148850,0.538154174232364,1.05044926072693 
 11/12  20:00:00,1.97707214141777,5.16320821250252,0.000000000000000E+000,4.04433864321894,0.000000000000000E+000,0.111353927607672,0.111353927607672,0.111353927607672,0.770935583647974,0.167967203035905,0.354222481993378,0.555480931443240,1.08060931268174 
 11/12  21:00:00,1.89794556988633,5.50292351630885,0.000000000000000E+000,4.45833527436551,0.000000000000000E+000,0.122752614750701,0.122752614750701,0.122752614750701,0.712629531103169,0.155263817960955,0.315609966163240,0.574577626218664,1.00501264866476 
 11/12  22:00:00,1.74805089845349,5.92132193014795,0.000000000000000E+000,4.97962470165174,0.000000000000000E+000,0.137105425004611,0.137105425004611,0.137105425004611,0.602495876296315,0.131268500639717,0.298905720251707,0.561163362571536,0.903045579029558 
 11/12  23:00:00,1.43882613838795,6.32395735460461,0.000000000000000E+000,5.54383938305515,0.000000000000000E+000,0.152640108504352,0.152640108504352,0.152640108504352,0.447013069510170,9.739275853914450E-002,0.239053213196901,0.485614974947777,0.746669922301529 
 11/12  24:00:00,1.14231356628893,6.71848814809075,0.000000000000000E+000,6.11653072052705,0.000000000000000E+000,0.168408182189605,0.168408182189605,0.168408182189605,0.310965613572292,6.775148420114399E-002,0.156085895403710,0.421990377232579,0.572891695146051 
 11/13  01:00:00,0.838945734279709,7.10587082155436,0.000000000000000E+000,6.70614605609911,0.000000000000000E+000,0.184642229134152,0.184642229134152,0.184642229134152,0.161961257068902,3.528723135476250E-002,9.089268438097377E-002,0.349050318651320,0.375682977515097 
 11/13  02:00:00,0.728708587093837,7.41398971328505,0.000000000000000E+000,7.08968401145395,0.000000000000000E+000,0.195202288882607,0.195202288882607,0.195202288882607,9.717675424134119E-002,2.117233881285750E-002,7.666179158831476E-002,0.321383399879117,0.302169548003098 
 11/13  03:00:00,0.680140462839371,7.65415183254321,0.000000000000000E+000,7.35014459391541,0.000000000000000E+000,0.202373624273300,0.202373624273300,0.202373624273300,6.478450282756079E-002,1.411489072062854E-002,6.409821579558966E-002,0.317657215532691,0.282127735858686 
 11/13  04:00:00,0.673723028965797,7.85126427975495,0.000000000000000E+000,7.54228063981610,0.000000000000000E+000,0.207663760741453,0.207663760741453,0.207663760741453,6.478450282756079E-002,1.411489072062854E-002,5.686206666957333E-002,0.313185794316982,0.287412118440386 
 11/13  05:00:00,0.678242738545979,8.12422046657534,0.000000000000000E+000,7.75785091473899,0.000000000000000E+000,0.213599118510857,0.213599118510857,0.213599118510857,6.478450282756079E-002,1.411489072062854E-002,6.727705378024802E-002,0.301355159017084,0.345612897449786 
 11/13  06:00:00,0.736925341690399,8.49346323403629,0.000000000000000E+000,7.87003844665405,0.000000000000000E+000,0.216688009775761,0.216688009775761,0.216688009775761,7.126295311031687E-002,1.552637997481904E-002,8.004784787508873E-002,0.336288137264814,0.600262029318739 
 11/13  07:00:00,0.924031902457969,9.62713780393780,0.000000000000000E+000,8.52457116213289,0.000000000000000E+000,0.234709445428408,0.234709445428408,0.234709445428408,0.123090555372366,2.681829582961950E-002,0.133753719414558,0.388547872723419,1.07580435264068 
 11/13  08:00:00,1.15348067223963,8.68922546131256,0.000000000000000E+000,7.45429208551648,0.000000000000000E+000,0.205241146818603,0.205241146818603,0.205241146818603,0.239702660461975,5.222510240504850E-002,0.211338511280563,0.412861225583838,1.20649643847268 
 11/13  09:00:00,1.10677845758451,7.87661455278760,0.000000000000000E+000,6.67972566365867,0.000000000000000E+000,0.183914788945109,0.183914788945109,0.183914788945109,0.233224210179219,5.081361315085800E-002,0.272663512968407,0.349050318651320,1.17284710118877 
 11/13  10:00:00,0.956162882544144,6.54242825916787,0.000000000000000E+000,5.45320620362036,0.000000000000000E+000,0.150144679364521,0.150144679364521,0.150144679364521,0.129569005655122,2.822978508381000E-002,0.334037351732395,0.297070047018697,1.06876054987867 
 11/13  11:00:00,0.952691818187645,6.36308942396744,0.000000000000000E+000,5.39655470751920,0.000000000000000E+000,0.148584877589195,0.148584877589195,0.148584877589195,0.110133654806853,2.399531732123850E-002,0.348809312112515,0.304056642668242,0.945591990043995 
 11/13  12:00:00,0.917886497963916,4.39899571519603,0.000000000000000E+000,3.54340001927655,0.000000000000000E+000,9.756144181771656E-002,9.756144181771656E-002,9.756144181771656E-002,0.110133654806853,2.399531732123850E-002,0.364934273051607,0.304149797276904,0.834646553238767 
 11/13  13:00:00,0.875469423146792,3.29164772465438,0.000000000000000E+000,2.52162594427197,0.000000000000000E+000,6.942864523050980E-002,6.942864523050980E-002,6.942864523050980E-002,0.110133654806853,2.399531732123850E-002,0.355773498298021,0.299026293800569,0.749425532907638 
 11/13  14:00:00,0.837898668422868,2.73062776119941,0.000000000000000E+000,2.00988101463385,0.000000000000000E+000,5.533862634842094E-002,5.533862634842094E-002,5.533862634842094E-002,0.110133654806853,2.399531732123850E-002,0.321952600894858,0.309366455361897,0.699438292402431 
 11/13  15:00:00,0.836596086819509,2.34456554408735,0.000000000000000E+000,1.67331393375159,0.000000000000000E+000,4.607182906315210E-002,4.607182906315210E-002,4.607182906315210E-002,0.123090555372366,2.681829582961950E-002,0.296717025683342,0.326786367181432,0.648743312472388 
 11/13  16:00:00,0.928126506036941,2.35891210388266,0.000000000000000E+000,1.67954925449945,0.000000000000000E+000,4.624350792499341E-002,4.624350792499341E-002,4.624350792499341E-002,0.174918157634414,3.811020986314350E-002,0.306791101054537,0.344951515870253,0.655603377607816 
 11/13  17:00:00,1.22553974016072,2.79728913420549,0.000000000000000E+000,2.05133631457465,0.000000000000000E+000,5.648002692730233E-002,5.648002692730233E-002,5.648002692730233E-002,0.317444063855048,6.916297345533449E-002,0.357323476299952,0.408017185933488,0.717849528683991 
 11/13  18:00:00,1.74706895231702,4.50308921564941,0.000000000000000E+000,3.61946125040010,0.000000000000000E+000,9.965565735490488E-002,9.965565735490488E-002,9.965565735490488E-002,0.563625174599779,0.122799546901809,0.448200887087803,0.495675672683124,0.849486958142390 
 11/13  19:00:00,2.01169413189827,4.10731478017172,0.000000000000000E+000,3.10131496535315,0.000000000000000E+000,8.538938813137141E-002,8.538938813137141E-002,8.538938813137141E-002,0.770935583647974,0.167967203035905,0.402135745161050,0.538154174232364,0.968932985640479 
 11/13  20:00:00,1.92613207754670,4.46484360709889,0.000000000000000E+000,3.43797138934613,0.000000000000000E+000,9.465864532595013E-002,9.465864532595013E-002,9.465864532595013E-002,0.770935583647974,0.167967203035905,0.319977700404031,0.555480931443240,0.988611961150908 
 11/13  21:00:00,1.84976619707678,4.93107719905866,0.000000000000000E+000,3.97441282542874,0.000000000000000E+000,0.109428640153029,0.109428640153029,0.109428640153029,0.712629531103169,0.155263817960955,0.280754567951364,0.574577626218664,0.917088780351343 
 11/13  22:00:00,1.70136925350899,5.44531863866804,0.000000000000000E+000,4.57739303625169,0.000000000000000E+000,0.126030666013900,0.126030666013900,0.126030666013900,0.602495876296315,0.131268500639717,0.263298834297921,0.561163362571536,0.829273952949695 
 11/13  23:00:00,1.39691564678823,5.77152333584472,0.000000000000000E+000,5.04926501061728,0.000000000000000E+000,0.139022851463478,0.139022851463478,0.139022851463478,0.447013069510170,9.739275853914450E-002,0.210759978638061,0.485614974947777,0.688810275979510 
 11/13  24:00:00,1.10936593642293,6.04991493626547,0.000000000000000E+000,5.48410446837701,0.000000000000000E+000,0.150995410087253,0.150995410087253,0.150995410087253,0.310965613572292,6.775148420114399E-002,0.140551037640066,0.421990377232579,0.536744735470798 
 11/14  01:00:00,0.814978549695154,6.23616757398023,0.000000000000000E+000,5.83566566203527,0.000000000000000E+000,0.160675044549595,0.160675044549595,0.160675044549595,0.161961257068902,3.528723135476250E-002,9.089268438097377E-002,0.349050318651320,0.376460124004808 
 11/14  02:00:00,0.702865526444607,6.47610047716843,0.000000000000000E+000,6.15107240530585,0.000000000000000E+000,0.169359228233376,0.169359228233376,0.169359228233376,9.717675424134119E-002,2.117233881285750E-002,7.666179158831476E-002,0.321383399879117,0.302891918034585 
 11/14  03:00:00,0.654670637817836,6.72957524707381,0.000000000000000E+000,6.42508878507544,0.000000000000000E+000,0.176903799251765,0.176903799251765,0.176903799251765,6.478450282756079E-002,1.411489072062854E-002,6.409821579558966E-002,0.317657215532691,0.282606959229237 
 11/14  04:00:00,0.648785572505482,6.94618828116504,0.000000000000000E+000,6.63656028497254,0.000000000000000E+000,0.182726304281137,0.182726304281137,0.182726304281137,6.478450282756079E-002,1.411489072062854E-002,5.686206666957333E-002,0.313185794316982,0.288056474694009 
 11/14  05:00:00,0.649666711664115,7.08718782956453,0.000000000000000E+000,6.71997885875570,0.000000000000000E+000,0.185023091628992,0.185023091628992,0.185023091628992,6.478450282756079E-002,1.411489072062854E-002,6.727705378024802E-002,0.301355159017084,0.346452316422265 
 11/14  06:00:00,0.704414038673144,7.31422181612685,0.000000000000000E+000,6.68923843394722,0.000000000000000E+000,0.184176706758503,0.184176706758503,0.184176706758503,7.126295311031687E-002,1.552637997481904E-002,8.004784787508873E-002,0.336288137264814,0.601820624116131 
 11/14  07:00:00,0.867978920405106,7.59442199146245,0.000000000000000E+000,6.48874497930830,0.000000000000000E+000,0.178656463375544,0.178656463375544,0.178656463375544,0.123090555372366,2.681829582961950E-002,0.133753719414558,0.388547872723419,1.07891472298992 
 11/14  08:00:00,1.11727001941609,7.37846117806625,0.000000000000000E+000,6.13913288407010,0.000000000000000E+000,0.169030493995063,0.169030493995063,0.169030493995063,0.239702660461975,5.222510240504850E-002,0.211338511280563,0.412861225583838,1.21089135667274 
 11/14  09:00:00,1.07918075533245,6.87830552351627,0.000000000000000E+000,5.67738604187803,0.000000000000000E+000,0.156317086693047,0.156317086693047,0.156317086693047,0.233224210179219,5.081361315085800E-002,0.272663512968407,0.349050318651320,1.17687769369808 
 11/14  10:00:00,0.935900091904297,5.81005858070415,0.000000000000000E+000,4.71726819977262,0.000000000000000E+000,0.129881888724672,0.129881888724672,0.129881888724672,0.129569005655122,2.822978508381000E-002,0.334037351732395,0.297070047018697,1.07232887526268 
 11/14  11:00:00,0.929023574772238,5.50639405858658,0.000000000000000E+000,4.53693176005300,0.000000000000000E+000,0.124916634173787,0.124916634173787,0.124916634173787,0.110133654806853,2.399531732123850E-002,0.348809312112515,0.304056642668242,0.948519572129359 
 11/14  12:00:00,0.898935924131558,3.71325198543182,0.000000000000000E+000,2.85512130555747,0.000000000000000E+000,7.861086798535852E-002,7.861086798535852E-002,7.861086798535852E-002,0.110133654806853,2.399531732123850E-002,0.364934273051607,0.304149797276904,0.837181537193663 
 11/14  13:00:00,0.857402715080676,2.63755192915910,0.000000000000000E+000,1.86544894937527,0.000000000000000E+000,5.136193716439408E-002,5.136193716439408E-002,5.136193716439408E-002,0.110133654806853,2.399531732123850E-002,0.355773498298021,0.299026293800569,0.751506732309077 
 11/14  14:00:00,0.823646043941139,2.21494488441238,0.000000000000000E+000,1.49223030219703,0.000000000000000E+000,4.108600186669075E-002,4.108600186669075E-002,4.108600186669075E-002,0.110133654806853,2.399531732123850E-002,0.321952600894858,0.309366455361897,0.701406128052220 
 11/14  15:00:00,0.827170566213496,2.00421521655209,0.000000000000000E+000,1.33098207318473,0.000000000000000E+000,3.664630845713748E-002,3.664630845713748E-002,3.664630845713748E-002,0.123090555372366,2.681829582961950E-002,0.296717025683342,0.326786367181432,0.650724845503985 
 11/14  16:00:00,0.922642688930561,2.16198478974097,0.000000000000000E+000,1.48037879044709,0.000000000000000E+000,4.075969081861434E-002,4.075969081861434E-002,4.075969081861434E-002,0.174918157634414,3.811020986314350E-002,0.306791101054537,0.344951515870253,0.657846527518490 
 11/14  17:00:00,1.22147037344269,2.65145654221126,0.000000000000000E+000,1.90353823124906,0.000000000000000E+000,5.241066020926407E-002,5.241066020926407E-002,5.241066020926407E-002,0.317444063855048,6.916297345533449E-002,0.357323476299952,0.408017185933488,0.719815020015347 
 11/14  18:00:00,1.73741193289254,4.15437968862470,0.000000000000000E+000,3.26872142760424,0.000000000000000E+000,8.999863793042608E-002,8.999863793042608E-002,8.999863793042608E-002,0.563625174599779,0.122799546901809,0.448200887087803,0.495675672683124,0.851517253913550 
 11/14  19:00:00,2.00193798533093,3.75550950038545,0.000000000000000E+000,2.74697487678269,0.000000000000000E+000,7.563324156403872E-002,7.563324156403872E-002,7.563324156403872E-002,0.770935583647974,0.167967203035905,0.402135745161050,0.538154174232364,0.971467794424675 
 11/14  20:00:00,1.91687824055446,4.13145813207333,0.000000000000000E+000,3.10187502211595,0.000000000000000E+000,8.540480833371396E-002,8.540480833371396E-002,8.540480833371396E-002,0.770935583647974,0.167967203035905,0.319977700404031,0.555480931443240,0.991322853355523 
 11/14  21:00:00,1.84151574890718,4.63399011539835,0.000000000000000E+000,3.67475921577988,0.000000000000000E+000,0.101178191983422,0.101178191983422,0.101178191983422,0.712629531103169,0.155263817960955,0.280754567951364,0.574577626218664,0.919655306339884 
 11/14  22:00:00,1.69358739147671,5.16499108165903,0.000000000000000E+000,4.29475832358805,0.000000000000000E+000,0.118248803981616,0.118248803981616,0.118248803981616,0.602495876296315,0.131268500639717,0.263298834297921,0.561163362571536,0.831581108604344 
 11/14  23:00:00,1.39309120767362,5.63444720461002,0.000000000000000E+000,4.91036261864837,0.000000000000000E+000,0.135198412348871,0.135198412348871,0.135198412348871,0.447013069510170,9.739275853914450E-002,0.210759978638061,0.485614974947777,0.690636536713707 
 11/14  24:00:00,1.10973622773308,6.06441200684675,0.000000000000000E+000,5.49755332902384,0.000000000000000E+000,0.151365701397399,0.151365701397399,0.151365701397399,0.310965613572292,6.775148420114399E-002,0.140551037640066,0.421990377232579,0.537792945405276 
 11/15  01:00:00,0.821456828241412,6.47205402026024,0.000000000000000E+000,6.07095464401422,0.000000000000000E+000,0.167153323095853,0.167153323095853,0.167153323095853,0.161961257068902,3.528723135476250E-002,9.089268438097377E-002,0.349050318651320,0.377057588305877 
 11/15  02:00:00,0.713033385153918,6.84560617858078,0.000000000000000E+000,6.52036574574148,0.000000000000000E+000,0.179527086942689,0.179527086942689,0.179527086942689,9.717675424134119E-002,2.117233881285750E-002,7.666179158831476E-002,0.321383399879117,0.303104279011290 
 11/15  03:00:00,0.666695635279920,7.16637551553302,0.000000000000000E+000,6.86183280448591,0.000000000000000E+000,0.188928796713849,0.188928796713849,0.188928796713849,6.478450282756079E-002,1.411489072062854E-002,6.409821579558966E-002,0.317657215532691,0.282663208278000 
 11/15  04:00:00,0.662891759689292,7.45875688517871,0.000000000000000E+000,7.14889244210091,0.000000000000000E+000,0.196832491464945,0.196832491464945,0.196832491464945,6.478450282756079E-002,1.411489072062854E-002,5.686206666957333E-002,0.313185794316982,0.288292921579319 
 11/15  05:00:00,0.667793461112789,7.74587318955062,0.000000000000000E+000,7.37833653725190,0.000000000000000E+000,0.203149841077666,0.203149841077666,0.203149841077666,6.478450282756079E-002,1.411489072062854E-002,6.727705378024802E-002,0.301355159017084,0.346779997912157 
 11/15  06:00:00,0.726390992007668,8.11350427069259,0.000000000000000E+000,7.48743427257268,0.000000000000000E+000,0.206153660093029,0.206153660093029,0.206153660093029,7.126295311031687E-002,1.552637997481904E-002,8.004784787508873E-002,0.336288137264814,0.602907240056403 
 11/15  07:00:00,0.912562198675778,9.21644391148390,0.000000000000000E+000,8.10799522961591,0.000000000000000E+000,0.223239741646216,0.223239741646216,0.223239741646216,0.123090555372366,2.681829582961950E-002,0.133753719414558,0.388547872723419,1.08168639270375 
 11/15  08:00:00,1.14549311775730,8.40627235355759,0.000000000000000E+000,7.16418668958002,0.000000000000000E+000,0.197253592336272,0.197253592336272,0.197253592336272,0.239702660461975,5.222510240504850E-002,0.211338511280563,0.412861225583838,1.21364872665418 
 11/15  09:00:00,1.10716243800447,7.89721531365156,0.000000000000000E+000,6.69367170834742,0.000000000000000E+000,0.184298769365069,0.184298769365069,0.184298769365069,0.233224210179219,5.081361315085800E-002,0.272663512968407,0.349050318651320,1.17950181736397 
 11/15  10:00:00,0.973262579376518,7.16937299467014,0.000000000000000E+000,6.07426166320103,0.000000000000000E+000,0.167244376196894,0.167244376196894,0.167244376196894,0.129569005655122,2.822978508381000E-002,0.334037351732395,0.297070047018697,1.07464982580028 
 11/15  11:00:00,0.980938371629411,7.39370962378277,0.000000000000000E+000,6.42246039469696,0.000000000000000E+000,0.176831431030963,0.176831431030963,0.176831431030963,0.110133654806853,2.399531732123850E-002,0.348809312112515,0.304056642668242,0.950306502681563 
 11/15  12:00:00,0.954522384989533,5.73325885071280,0.000000000000000E+000,4.87400358943836,0.000000000000000E+000,0.134197328843334,0.134197328843334,0.134197328843334,0.110133654806853,2.399531732123850E-002,0.364934273051607,0.304149797276904,0.838306118593750 
 11/15  13:00:00,0.914838146146684,4.72433960029893,0.000000000000000E+000,3.95148523332752,0.000000000000000E+000,0.108797368230402,0.108797368230402,0.108797368230402,0.110133654806853,2.399531732123850E-002,0.355773498298021,0.299026293800569,0.752258119496659 
 11/15  14:00:00,0.875552900573674,4.10013814778195,0.000000000000000E+000,3.37747055044956,0.000000000000000E+000,9.299285849922478E-002,9.299285849922478E-002,9.299285849922478E-002,0.110133654806853,2.399531732123850E-002,0.321952600894858,0.309366455361897,0.701359143169257 
 11/15  15:00:00,0.868735646043547,3.51347796855007,0.000000000000000E+000,2.84061233209602,0.000000000000000E+000,7.821138828718918E-002,7.821138828718918E-002,7.821138828718918E-002,0.123090555372366,2.681829582961950E-002,0.296717025683342,0.326786367181432,0.650357338590671 
 11/15  16:00:00,0.958348298602376,3.45809137208313,0.000000000000000E+000,2.77719498793393,0.000000000000000E+000,7.646530049042756E-002,7.646530049042756E-002,7.646530049042756E-002,0.174918157634414,3.811020986314350E-002,0.306791101054537,0.344951515870253,0.657136912373804 
 11/15  17:00:00,1.25225173231253,3.76941200395113,0.000000000000000E+000,3.02150723191780,0.000000000000000E+000,8.319201907910480E-002,8.319201907910480E-002,8.319201907910480E-002,0.317444063855048,6.916297345533449E-002,0.357323476299952,0.408017185933488,0.719801481086496 
 11/15  18:00:00,1.76807327039822,5.26867953521076,0.000000000000000E+000,4.38233129113692,0.000000000000000E+000,0.120659975436108,0.120659975436108,0.120659975436108,0.563625174599779,0.122799546901809,0.448200887087803,0.495675672683124,0.852207236966919 
 11/15  19:00:00,2.02931364891798,4.75120140584928,0.000000000000000E+000,3.74125012604851,0.000000000000000E+000,0.103008905151083,0.103008905151083,0.103008905151083,0.770935583647974,0.167967203035905,0.402135745161050,0.538154174232364,0.972884450622674 
 11/15  20:00:00,1.93921398619881,4.94413450449685,0.000000000000000E+000,3.91310208141491,0.000000000000000E+000,0.107740553978066,0.107740553978066,0.107740553978066,0.770935583647974,0.167967203035905,0.319977700404031,0.555480931443240,0.992772166480103 
 11/15  21:00:00,1.85817800302860,5.24020977248374,0.000000000000000E+000,4.27992689755095,0.000000000000000E+000,0.117840446104853,0.117840446104853,0.117840446104853,0.712629531103169,0.155263817960955,0.280754567951364,0.574577626218664,0.920707281654197 
 11/15  22:00:00,1.70516523595548,5.58652238225333,0.000000000000000E+000,4.71526189123650,0.000000000000000E+000,0.129826648460392,0.129826648460392,0.129826648460392,0.602495876296315,0.131268500639717,0.263298834297921,0.561163362571536,0.832608841550188 
 11/15  23:00:00,1.39798795506634,5.81314158649935,0.000000000000000E+000,5.08821090053596,0.000000000000000E+000,0.140095159741592,0.140095159741592,0.140095159741592,0.447013069510170,9.739275853914450E-002,0.210759978638061,0.485614974947777,0.691482636715450 
 11/15  24:00:00,1.10847151995757,6.01927049798807,0.000000000000000E+000,5.45161955157432,0.000000000000000E+000,0.150100993621892,0.150100993621892,0.150100993621892,0.310965613572292,6.775148420114399E-002,0.140551037640066,0.421990377232579,0.538585213996135 
 11/16  01:00:00,0.812569705572558,6.14936835765561,0.000000000000000E+000,5.74817722242835,0.000000000000000E+000,0.158266200427002,0.158266200427002,0.158266200427002,0.161961257068902,3.528723135476250E-002,9.089268438097377E-002,0.349050318651320,0.377149347287111 
 11/16  02:00:00,0.696101568486704,6.23057967879973,0.000000000000000E+000,5.90540763947350,0.000000000000000E+000,0.162595270275474,0.162595270275474,0.162595270275474,9.717675424134119E-002,2.117233881285750E-002,7.666179158831476E-002,0.321383399879117,0.303035885498228 
 11/16  03:00:00,0.642088325021338,6.27266689963703,0.000000000000000E+000,5.96810325293303,0.000000000000000E+000,0.164321486455268,0.164321486455268,0.164321486455268,6.478450282756079E-002,1.411489072062854E-002,6.409821579558966E-002,0.317657215532691,0.282684143934881 
 11/16  04:00:00,0.629450987628007,6.24428086174319,0.000000000000000E+000,5.93433441426890,0.000000000000000E+000,0.163391719403662,0.163391719403662,0.163391719403662,6.478450282756079E-002,1.411489072062854E-002,5.686206666957333E-002,0.313185794316982,0.288374925975801 
 11/16  05:00:00,0.625348165634724,6.20468174793329,0.000000000000000E+000,5.83673713063202,0.000000000000000E+000,0.160704545599602,0.160704545599602,0.160704545599602,6.478450282756079E-002,1.411489072062854E-002,6.727705378024802E-002,0.301355159017084,0.347187962914715 
 11/16  06:00:00,0.674919573022543,6.24552876376396,0.000000000000000E+000,5.61800897887053,0.000000000000000E+000,0.154682241107903,0.154682241107903,0.154682241107903,7.126295311031687E-002,1.552637997481904E-002,8.004784787508873E-002,0.336288137264814,0.604357026829921 
 11/16  07:00:00,0.846348699968435,6.81470523450902,0.000000000000000E+000,5.70314236741310,0.000000000000000E+000,0.157026242938872,0.157026242938872,0.157026242938872,0.123090555372366,2.681829582961950E-002,0.133753719414558,0.388547872723419,1.08480057793167 
 11/16  08:00:00,1.08456195894552,6.19719419238775,0.000000000000000E+000,4.95118670428272,0.000000000000000E+000,0.136322433524497,0.136322433524497,0.136322433524497,0.239702660461975,5.222510240504850E-002,0.211338511280563,0.412861225583838,1.21757055078163 
 11/16  09:00:00,1.05191262965178,5.89466660582248,0.000000000000000E+000,4.68701653459831,0.000000000000000E+000,0.129048961012380,0.129048961012380,0.129048961012380,0.233224210179219,5.081361315085800E-002,0.272663512968407,0.349050318651320,1.18360828328400 
 11/16  10:00:00,0.928642095824777,5.55254458945140,0.000000000000000E+000,4.45366012911573,0.000000000000000E+000,0.122623892645154,0.122623892645154,0.122623892645154,0.129569005655122,2.822978508381000E-002,0.334037351732395,0.297070047018697,1.07842295466684 
 11/16  11:00:00,0.921784197177440,5.24834030439330,0.000000000000000E+000,4.27399990674066,0.000000000000000E+000,0.117677256578990,0.117677256578990,0.117677256578990,0.110133654806853,2.399531732123850E-002,0.348809312112515,0.304056642668242,0.953397671248402 
 11/16  12:00:00,0.905670401454514,3.96204250864219,0.000000000000000E+000,3.09971534426137,0.000000000000000E+000,8.534534530831218E-002,8.534534530831218E-002,8.534534530831218E-002,0.110133654806853,2.399531732123850E-002,0.364934273051607,0.304149797276904,0.841378021700126 
 11/16  13:00:00,0.862664563186115,2.83195171097642,0.000000000000000E+000,2.05655757108954,0.000000000000000E+000,5.662378526983253E-002,5.662378526983253E-002,5.662378526983253E-002,0.110133654806853,2.399531732123850E-002,0.355773498298021,0.299026293800569,0.754797892412134 
 11/16  14:00:00,0.829885545344669,2.44404973395011,0.000000000000000E+000,1.71884697556325,0.000000000000000E+000,4.732550327022038E-002,4.732550327022038E-002,4.732550327022038E-002,0.110133654806853,2.399531732123850E-002,0.321952600894858,0.309366455361897,0.703894304223723 
 11/16  15:00:00,0.828642905317202,2.05957009996631,0.000000000000000E+000,1.38445695333467,0.000000000000000E+000,3.811864756084477E-002,3.811864756084477E-002,3.811864756084477E-002,0.123090555372366,2.681829582961950E-002,0.296717025683342,0.326786367181432,0.652604848768264 
 11/16  16:00:00,0.920311336960383,2.07901799562576,0.000000000000000E+000,1.39570484075795,0.000000000000000E+000,3.842833884843538E-002,3.842833884843538E-002,3.842833884843538E-002,0.174918157634414,3.811020986314350E-002,0.306791101054537,0.344951515870253,0.659553683092410 
 11/16  17:00:00,1.20689329232035,2.12414550005714,0.000000000000000E+000,1.37410335854200,0.000000000000000E+000,3.783357908692878E-002,3.783357908692878E-002,3.783357908692878E-002,0.317444063855048,6.916297345533449E-002,0.357323476299952,0.408017185933488,0.721938850568274 
 11/16  18:00:00,1.69472612208600,2.60718610002120,0.000000000000000E+000,1.71838658202718,0.000000000000000E+000,4.731282712388142E-002,4.731282712388142E-002,4.731282712388142E-002,0.563625174599779,0.122799546901809,0.448200887087803,0.495675672683124,0.854658510887115 
 11/16  19:00:00,1.95777583891802,2.15649916650801,0.000000000000000E+000,1.14301999937115,0.000000000000000E+000,3.147109515112070E-002,3.147109515112070E-002,3.147109515112070E-002,0.770935583647974,0.167967203035905,0.402135745161050,0.538154174232364,0.976412337958770 
 11/16  20:00:00,1.86407058474427,2.21868323379258,0.000000000000000E+000,1.18391803901418,0.000000000000000E+000,3.259715252352699E-002,3.259715252352699E-002,3.259715252352699E-002,0.770935583647974,0.167967203035905,0.319977700404031,0.555480931443240,0.996504938176554 
 11/16  21:00:00,1.77986711273843,2.39965676026480,0.000000000000000E+000,1.43570068488170,0.000000000000000E+000,3.952955581468296E-002,3.952955581468296E-002,3.952955581468296E-002,0.712629531103169,0.155263817960955,0.280754567951364,0.574577626218664,0.924380482104508 
 11/16  22:00:00,1.62358356844629,2.62714339635249,0.000000000000000E+000,1.75224210761355,0.000000000000000E+000,4.824498095120361E-002,4.824498095120361E-002,4.824498095120361E-002,0.602495876296315,0.131268500639717,0.263298834297921,0.561163362571536,0.836249639272304 
 11/16  23:00:00,1.31570155808420,2.82778052667278,0.000000000000000E+000,2.09959557033713,0.000000000000000E+000,5.780876275944765E-002,5.780876275944765E-002,5.780876275944765E-002,0.447013069510170,9.739275853914450E-002,0.210759978638061,0.485614974947777,0.694736907087703 
 11/16  24:00:00,1.02590778201925,3.02358829616781,0.000000000000000E+000,2.45293128752822,0.000000000000000E+000,6.753725568356771E-002,6.753725568356771E-002,6.753725568356771E-002,0.310965613572292,6.775148420114399E-002,0.140551037640066,0.421990377232579,0.541591276221944 
 11/17  01:00:00,0.731240849964187,3.19804338416610,0.000000000000000E+000,2.79433948529363,0.000000000000000E+000,7.693734481863022E-002,7.693734481863022E-002,7.693734481863022E-002,0.161961257068902,3.528723135476250E-002,9.089268438097377E-002,0.349050318651320,0.379662110932332 
 11/17  02:00:00,0.618882726926969,3.42857919402519,0.000000000000000E+000,3.10084428356794,0.000000000000000E+000,8.537642871573861E-002,8.537642871573861E-002,8.537642871573861E-002,9.717675424134119E-002,2.117233881285750E-002,7.666179158831476E-002,0.321383399879117,0.305598756629249 
 11/17  03:00:00,0.570875681236182,3.68845778720034,0.000000000000000E+000,3.38168305803145,0.000000000000000E+000,9.310884267011177E-002,9.310884267011177E-002,9.310884267011177E-002,6.478450282756079E-002,1.411489072062854E-002,6.409821579558966E-002,0.317657215532691,0.284895226399765 
 11/17  04:00:00,0.565439543119745,3.92127446424698,0.000000000000000E+000,3.60945944851872,0.000000000000000E+000,9.938027489539880E-002,9.938027489539880E-002,9.938027489539880E-002,6.478450282756079E-002,1.411489072062854E-002,5.686206666957333E-002,0.313185794316982,0.290243494229768 
 11/17  05:00:00,0.565130997187430,4.01964168545941,0.000000000000000E+000,3.64966904449623,0.000000000000000E+000,0.100487377152309,0.100487377152309,0.100487377152309,6.478450282756079E-002,1.411489072062854E-002,6.727705378024802E-002,0.301355159017084,0.349215986576607 
 11/17  06:00:00,0.618083113132853,4.18388650553155,0.000000000000000E+000,3.55372713435841,0.000000000000000E+000,9.784578121821318E-002,9.784578121821318E-002,9.784578121821318E-002,7.126295311031687E-002,1.552637997481904E-002,8.004784787508873E-002,0.336288137264814,0.606996613109638 
 11/17  07:00:00,0.787409686905901,4.67811486758582,0.000000000000000E+000,3.56249647154654,0.000000000000000E+000,9.808722987633973E-002,9.808722987633973E-002,9.808722987633973E-002,0.123090555372366,2.681829582961950E-002,0.133753719414558,0.388547872723419,1.08885610687505 
 11/17  08:00:00,1.04388559424305,4.72454318236016,0.000000000000000E+000,3.47383429142971,0.000000000000000E+000,9.564606882202967E-002,9.564606882202967E-002,9.564606882202967E-002,0.239702660461975,5.222510240504850E-002,0.211338511280563,0.412861225583838,1.22227195360706 
 11/17  09:00:00,1.01051358649569,4.39539409505768,0.000000000000000E+000,3.18341667399525,0.000000000000000E+000,8.764991785628151E-002,8.764991785628151E-002,8.764991785628151E-002,0.233224210179219,5.081361315085800E-002,0.272663512968407,0.349050318651320,1.18793563312227 
 11/17  10:00:00,0.898801769561313,4.47272239124619,0.000000000000000E+000,3.36986912841759,0.000000000000000E+000,9.278356638169066E-002,9.278356638169066E-002,9.278356638169066E-002,0.129569005655122,2.822978508381000E-002,0.334037351732395,0.297070047018697,1.08239175715976 
 11/17  11:00:00,0.903393769706401,4.58408511820886,0.000000000000000E+000,3.60606552773531,0.000000000000000E+000,9.928682910795085E-002,9.928682910795085E-002,9.928682910795085E-002,0.110133654806853,2.399531732123850E-002,0.348809312112515,0.304056642668242,0.957076864069293 
 11/17  12:00:00,0.899655959368756,3.74657131602960,0.000000000000000E+000,2.88127275254127,0.000000000000000E+000,7.933090322255430E-002,7.933090322255430E-002,7.933090322255430E-002,0.110133654806853,2.399531732123850E-002,0.364934273051607,0.304149797276904,0.844349420807635 
 11/17  13:00:00,0.870272686497631,3.11051117027342,0.000000000000000E+000,2.33288214959521,0.000000000000000E+000,6.423190858134908E-002,6.423190858134908E-002,6.423190858134908E-002,0.110133654806853,2.399531732123850E-002,0.355773498298021,0.299026293800569,0.757032773203442 
 11/17  14:00:00,0.838752223422453,2.76743476607985,0.000000000000000E+000,2.04088185621257,0.000000000000000E+000,5.619218134800578E-002,5.619218134800578E-002,5.619218134800578E-002,0.110133654806853,2.399531732123850E-002,0.321952600894858,0.309366455361897,0.705244455704146 
 11/17  15:00:00,0.835386403579799,2.30574318152929,0.000000000000000E+000,1.62937862964938,0.000000000000000E+000,4.486214582344072E-002,4.486214582344072E-002,4.486214582344072E-002,0.123090555372366,2.681829582961950E-002,0.296717025683342,0.326786367181432,0.653856254016543 
 11/17  16:00:00,0.925356755235376,2.26341774192848,0.000000000000000E+000,1.57895280101542,0.000000000000000E+000,4.347375712342982E-002,4.347375712342982E-002,4.347375712342982E-002,0.174918157634414,3.811020986314350E-002,0.306791101054537,0.344951515870253,0.660705469137664 
 11/17  17:00:00,1.20963656782629,2.22507469116688,0.000000000000000E+000,1.47373823784986,0.000000000000000E+000,4.057685459286298E-002,4.057685459286298E-002,4.057685459286298E-002,0.317444063855048,6.916297345533449E-002,0.357323476299952,0.408017185933488,0.723233162370161 
 11/17  18:00:00,1.69275939138621,2.53751548796620,0.000000000000000E+000,1.64695555897461,0.000000000000000E+000,4.534609642409784E-002,4.534609642409784E-002,4.534609642409784E-002,0.563625174599779,0.122799546901809,0.448200887087803,0.495675672683124,0.856418921884695 
 11/17  19:00:00,1.95576055357627,2.08580753321881,0.000000000000000E+000,1.06982548742341,0.000000000000000E+000,2.945580980938150E-002,2.945580980938150E-002,2.945580980938150E-002,0.770935583647974,0.167967203035905,0.402135745161050,0.538154174232364,0.978915216617322 
 11/17  20:00:00,1.85966318010704,2.06119908608521,0.000000000000000E+000,1.02384252777170,0.000000000000000E+000,2.818974788629610E-002,2.818974788629610E-002,2.818974788629610E-002,0.770935583647974,0.167967203035905,0.319977700404031,0.555480931443240,0.999096301711652 
 11/17  21:00:00,1.77160415843246,2.10179437244091,0.000000000000000E+000,1.13559285640395,0.000000000000000E+000,3.126660150870787E-002,3.126660150870787E-002,3.126660150870787E-002,0.712629531103169,0.155263817960955,0.280754567951364,0.574577626218664,0.926625922758373 
 11/17  22:00:00,1.61242715951803,2.22406244501509,0.000000000000000E+000,1.34704494288421,0.000000000000000E+000,3.708857202294610E-002,3.708857202294610E-002,3.708857202294610E-002,0.602495876296315,0.131268500639717,0.263298834297921,0.561163362571536,0.838365852664240 
 11/17  23:00:00,1.30245868760443,2.34846634649480,0.000000000000000E+000,1.61861879673681,0.000000000000000E+000,4.456589227968141E-002,4.456589227968141E-002,4.456589227968141E-002,0.447013069510170,9.739275853914450E-002,0.210759978638061,0.485614974947777,0.696399500510044 
 11/17  24:00:00,1.01141236316733,2.49840028718388,0.000000000000000E+000,1.92646236207651,0.000000000000000E+000,5.304183683165413E-002,5.304183683165413E-002,5.304183683165413E-002,0.310965613572292,6.775148420114399E-002,0.140551037640066,0.421990377232579,0.542872192689729 
 11/18  01:00:00,0.721389284066471,2.61667237430682,0.000000000000000E+000,2.19777956281703,0.000000000000000E+000,6.051209058516541E-002,6.051209058516541E-002,6.051209058516541E-002,0.161961257068902,3.528723135476250E-002,9.746637271672108E-002,0.349050318651320,0.394851023549633 
 11/18  02:00:00,0.604318490516695,2.76440127736680,0.000000000000000E+000,2.42852117386207,0.000000000000000E+000,6.686516507250287E-002,6.686516507250287E-002,6.686516507250287E-002,9.717675424134119E-002,2.117233881285750E-002,8.060881882127541E-002,0.321383399879117,0.313743949676728 
 11/18  03:00:00,0.552912942564867,2.94741234264818,0.000000000000000E+000,2.63444278675784,0.000000000000000E+000,7.253486348257464E-002,7.253486348257464E-002,7.253486348257464E-002,6.478450282756079E-002,1.411489072062854E-002,6.670945631181069E-002,0.317657215532691,0.291090053121209 
 11/18  04:00:00,0.543262343111966,3.07303238564994,0.000000000000000E+000,2.75439963779183,0.000000000000000E+000,7.583766962332161E-002,7.583766962332161E-002,7.583766962332161E-002,6.478450282756079E-002,1.411489072062854E-002,5.822747193387166E-002,0.313185794316982,0.297061226359627 
 11/18  05:00:00,0.547022753212036,3.27806244095205,0.000000000000000E+000,2.89496789298607,0.000000000000000E+000,7.970797542451404E-002,7.970797542451404E-002,7.970797542451404E-002,6.478450282756079E-002,1.411489072062854E-002,6.994821153264806E-002,0.301355159017084,0.362337893579416 
 11/18  06:00:00,0.605272741368656,3.60695334591301,0.000000000000000E+000,2.93966790469339,0.000000000000000E+000,8.093871357648906E-002,8.093871357648906E-002,8.093871357648906E-002,7.126295311031687E-002,1.552637997481904E-002,8.414454375261503E-002,0.336288137264814,0.644122683156137 
 11/18  07:00:00,0.785828646452450,4.31905344210543,0.000000000000000E+000,3.11915811692552,0.000000000000000E+000,8.588066870497360E-002,8.588066870497360E-002,8.588066870497360E-002,0.123090555372366,2.681829582961950E-002,0.144379240132471,0.388547872723419,1.17313303601568 
 11/18  08:00:00,1.05502019302966,4.46279342993583,0.000000000000000E+000,3.10966488184333,0.000000000000000E+000,8.561928875997843E-002,8.561928875997843E-002,8.561928875997843E-002,0.239702660461975,5.222510240504850E-002,0.232499890129222,0.412861225583838,1.32469161076910 
 11/18  09:00:00,1.03572148655970,4.23960277216012,0.000000000000000E+000,2.92084623113045,0.000000000000000E+000,8.042049107825805E-002,8.042049107825805E-002,8.042049107825805E-002,0.233224210179219,5.081361315085800E-002,0.305100839810440,0.349050318651320,1.29471475308949 
 11/18  10:00:00,0.932854869338735,4.17240079373555,0.000000000000000E+000,2.97115191028302,0.000000000000000E+000,8.180557166838191E-002,8.180557166838191E-002,8.180557166838191E-002,0.129569005655122,2.822978508381000E-002,0.379068446223123,0.297070047018697,1.18078737778369 
