Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 11/18  11:00:00,0.936974866372974,4.03926343122544,0.000000000000000E+000,2.97645763697090,0.000000000000000E+000,8.195165575224049E-002,8.195165575224049E-002,8.195165575224049E-002,0.110133654806853,2.399531732123850E-002,0.399725582134799,0.304056642668242,1.04186306785031 
 11/18  12:00:00,0.969486909751824,4.44756123053639,0.000000000000000E+000,3.51113399183978,0.000000000000000E+000,9.667305209560315E-002,9.667305209560315E-002,9.667305209560315E-002,0.110133654806853,2.399531732123850E-002,0.417423074561626,0.304149797276904,0.915478096015896 
 11/18  13:00:00,0.926901573385057,3.49237310349769,0.000000000000000E+000,2.65316149942998,0.000000000000000E+000,7.305025112927858E-002,7.305025112927858E-002,7.305025112927858E-002,0.110133654806853,2.399531732123850E-002,0.403584042637515,0.299026293800569,0.818615356592956 
 11/18  14:00:00,0.896865260975854,3.34761185750754,0.000000000000000E+000,2.56842407591804,0.000000000000000E+000,7.071715151626012E-002,7.071715151626012E-002,7.071715151626012E-002,0.110133654806853,2.399531732123850E-002,0.365540668280003,0.309366455361897,0.757879327426369 
 11/18  15:00:00,0.889630657636587,2.90277010738692,0.000000000000000E+000,2.17848312997732,0.000000000000000E+000,5.998079640456512E-002,5.998079640456512E-002,5.998079640456512E-002,0.123090555372366,2.681829582961950E-002,0.335842629159005,0.326786367181432,0.701778679546231 
 11/18  16:00:00,0.980410712481909,2.96496268817811,0.000000000000000E+000,2.23252373845841,0.000000000000000E+000,6.146871186752154E-002,6.146871186752154E-002,6.146871186752154E-002,0.174918157634414,3.811020986314350E-002,0.343850103556979,0.344951515870253,0.708679477944301 
 11/18  17:00:00,1.28019534336401,3.54214824566775,0.000000000000000E+000,2.73188189318698,0.000000000000000E+000,7.521768214852841E-002,7.521768214852841E-002,7.521768214852841E-002,0.317444063855048,6.916297345533449E-002,0.393241424282010,0.408017185933488,0.782163061533915 
 11/18  18:00:00,1.79423375655210,5.00940539689789,0.000000000000000E+000,4.04849998780620,0.000000000000000E+000,0.111468503093258,0.111468503093258,0.111468503093258,0.563625174599779,0.122799546901809,0.483552845584525,0.495675672683124,0.926764401984803 
 11/18  19:00:00,2.06126478089867,4.76080217647967,0.000000000000000E+000,3.65556434514658,0.000000000000000E+000,0.100649694143974,0.100649694143974,0.100649694143974,0.770935583647974,0.167967203035905,0.436446088148850,0.538154174232364,1.06817100215501 
 11/18  20:00:00,1.97142708722633,4.97594078344325,0.000000000000000E+000,3.83931210037481,0.000000000000000E+000,0.105708873416229,0.105708873416229,0.105708873416229,0.770935583647974,0.167967203035905,0.354222481993378,0.555480931443240,1.09836842646660 
 11/18  21:00:00,1.88910758706955,5.19778416132009,0.000000000000000E+000,4.13734259631718,0.000000000000000E+000,0.113914631933927,0.113914631933927,0.113914631933927,0.712629531103169,0.155263817960955,0.315609966163240,0.574577626218664,1.02086597172431 
 11/18  22:00:00,1.73454516818059,5.44475486825855,0.000000000000000E+000,4.48910094536349,0.000000000000000E+000,0.123599694731715,0.123599694731715,0.123599694731715,0.602495876296315,0.131268500639717,0.298905720251707,0.561163362571536,0.917002273428393 
 11/18  23:00:00,1.42461930337166,5.81895652472566,0.000000000000000E+000,5.02785172919678,0.000000000000000E+000,0.138433273488068,0.138433273488068,0.138433273488068,0.447013069510170,9.739275853914450E-002,0.239053213196901,0.485614974947777,0.757656746280943 
 11/18  24:00:00,1.12771350827531,6.19538573139626,0.000000000000000E+000,5.58626133455833,0.000000000000000E+000,0.153808124175983,0.153808124175983,0.153808124175983,0.310965613572292,6.775148420114399E-002,0.156085895403710,0.421990377232579,0.580058664420305 
 11/19  01:00:00,0.830801156923683,6.58882721494842,0.000000000000000E+000,6.17158340548358,0.000000000000000E+000,0.169923963442377,0.169923963442377,0.169923963442377,0.161961257068902,3.528723135476250E-002,9.746637271672108E-002,0.349050318651320,0.393202021524691 
 11/19  02:00:00,0.714613847377448,6.76862263848375,0.000000000000000E+000,6.43441286985320,0.000000000000000E+000,0.177160521933257,0.177160521933257,0.177160521933257,9.717675424134119E-002,2.117233881285750E-002,8.060881882127541E-002,0.321383399879117,0.312073614802550 
 11/19  03:00:00,0.663364464842500,6.95706776670287,0.000000000000000E+000,6.64600636019222,0.000000000000000E+000,0.182986385760207,0.182986385760207,0.182986385760207,6.478450282756079E-002,1.411489072062854E-002,6.670945631181069E-002,0.317657215532691,0.289181903741524 
 11/19  04:00:00,0.652646490535716,7.04406848055733,0.000000000000000E+000,6.72719650168040,0.000000000000000E+000,0.185221817047073,0.185221817047073,0.185221817047073,6.478450282756079E-002,1.411489072062854E-002,5.822747193387166E-002,0.313185794316982,0.295300457378446 
 11/19  05:00:00,0.653448011305327,7.14187679784256,0.000000000000000E+000,6.76029885318109,0.000000000000000E+000,0.186133233517806,0.186133233517806,0.186133233517806,6.478450282756079E-002,1.411489072062854E-002,6.994821153264806E-002,0.301355159017084,0.360821290274907 
 11/19  06:00:00,0.709172998334342,7.37998795244656,0.000000000000000E+000,6.71329164042013,0.000000000000000E+000,0.184838970542177,0.184838970542177,0.184838970542177,7.126295311031687E-002,1.552637997481904E-002,8.414454375261503E-002,0.336288137264814,0.643533553962920 
 11/19  07:00:00,0.879128047752220,7.70878386406852,0.000000000000000E+000,6.50776220276699,0.000000000000000E+000,0.179180070004744,0.179180070004744,0.179180070004744,0.123090555372366,2.681829582961950E-002,0.144379240132471,0.388547872723419,1.17425937213730 
 11/19  08:00:00,1.16097659819761,8.31275890260872,0.000000000000000E+000,6.95796725539843,0.000000000000000E+000,0.191575693927925,0.191575693927925,0.191575693927925,0.239702660461975,5.222510240504850E-002,0.232499890129222,0.412861225583838,1.32635470988689 
 11/19  09:00:00,1.13501362147830,7.84777006656870,0.000000000000000E+000,6.52710446419306,0.000000000000000E+000,0.179712625996864,0.179712625996864,0.179712625996864,0.233224210179219,5.081361315085800E-002,0.305100839810440,0.349050318651320,1.29662381443549 
 11/19  10:00:00,1.02916503948500,7.67174345295671,0.000000000000000E+000,6.46910614706453,0.000000000000000E+000,0.178115741814644,0.178115741814644,0.178115741814644,0.129569005655122,2.822978508381000E-002,0.379068446223123,0.297070047018697,1.18217580022333 
 11/19  11:00:00,1.06367603226220,8.64185530115396,0.000000000000000E+000,7.57820301188117,0.000000000000000E+000,0.208652821641469,0.208652821641469,0.208652821641469,0.110133654806853,2.399531732123850E-002,0.399725582134799,0.304056642668242,1.04270956286854 
 11/19  12:00:00,1.04624914874233,7.23505642976385,0.000000000000000E+000,6.29911369007836,0.000000000000000E+000,0.173435291086111,0.173435291086111,0.173435291086111,0.110133654806853,2.399531732123850E-002,0.417423074561626,0.304149797276904,0.914993597004784 
 11/19  13:00:00,1.01483402176091,6.68576009266241,0.000000000000000E+000,5.84683959053690,0.000000000000000E+000,0.160982699505135,0.160982699505135,0.160982699505135,0.110133654806853,2.399531732123850E-002,0.403584042637515,0.299026293800569,0.818324254650752 
 11/19  14:00:00,0.979845614884881,6.36181261410555,0.000000000000000E+000,5.58224369730289,0.000000000000000E+000,0.153697505425289,0.153697505425289,0.153697505425289,0.110133654806853,2.399531732123850E-002,0.365540668280003,0.309366455361897,0.758260462639529 
 11/19  15:00:00,0.980874949578537,6.21647764846917,0.000000000000000E+000,5.49244630848445,0.000000000000000E+000,0.151225088346514,0.151225088346514,0.151225088346514,0.123090555372366,2.681829582961950E-002,0.335842629159005,0.326786367181432,0.701523042121346 
 11/19  16:00:00,1.06796957720766,6.14448892857893,0.000000000000000E+000,5.41263339219572,0.000000000000000E+000,0.149027576593270,0.149027576593270,0.149027576593270,0.174918157634414,3.811020986314350E-002,0.343850103556979,0.344951515870253,0.708096064607818 
 11/19  17:00:00,1.35067976311475,6.10122062621460,0.000000000000000E+000,5.29185322663764,0.000000000000000E+000,0.145702101899269,0.145702101899269,0.145702101899269,0.317444063855048,6.916297345533449E-002,0.393241424282010,0.408017185933488,0.781264108630090 
 11/19  18:00:00,1.85521940972205,7.22416596666898,0.000000000000000E+000,6.26347919057115,0.000000000000000E+000,0.172454156263211,0.172454156263211,0.172454156263211,0.563625174599779,0.122799546901809,0.483552845584525,0.495675672683124,0.926545768990942 
 11/19  19:00:00,2.09858586303755,6.11691791573158,0.000000000000000E+000,5.01105398025698,0.000000000000000E+000,0.137970776282857,0.137970776282857,0.137970776282857,0.770935583647974,0.167967203035905,0.436446088148850,0.538154174232364,1.06879710629651 
 11/19  20:00:00,1.99804095863230,5.94365164651140,0.000000000000000E+000,4.80591930395767,0.000000000000000E+000,0.132322744822199,0.132322744822199,0.132322744822199,0.770935583647974,0.167967203035905,0.354222481993378,0.555480931443240,1.09947208595188 
 11/19  21:00:00,1.90903545640691,5.92270780783957,0.000000000000000E+000,4.86111636675859,0.000000000000000E+000,0.133842501271278,0.133842501271278,0.133842501271278,0.712629531103169,0.155263817960955,0.315609966163240,0.574577626218664,1.02201584780237 
 11/19  22:00:00,1.74864133666306,5.95804996585319,0.000000000000000E+000,5.00106922649904,0.000000000000000E+000,0.137695863214189,0.137695863214189,0.137695863214189,0.602495876296315,0.131268500639717,0.298905720251707,0.561163362571536,0.918329089887498 
 11/19  23:00:00,1.43181185900392,6.08118183919961,0.000000000000000E+000,5.28908302396990,0.000000000000000E+000,0.145625829120321,0.145625829120321,0.145625829120321,0.447013069510170,9.739275853914450E-002,0.239053213196901,0.485614974947777,0.758650765981752 
 11/19  24:00:00,1.12882365793645,6.23660419117058,0.000000000000000E+000,5.62658161127199,0.000000000000000E+000,0.154918273837120,0.154918273837120,0.154918273837120,0.310965613572292,6.775148420114399E-002,0.156085895403710,0.421990377232579,0.580956847480970 
 11/20  01:00:00,0.819463733185076,6.40189746057393,0.000000000000000E+000,5.99856607605691,0.000000000000000E+000,0.165160228039519,0.165160228039519,0.165160228039519,0.161961257068902,3.528723135476250E-002,9.089268438097377E-002,0.349050318651320,0.379289596576859 
 11/20  02:00:00,0.706074270435392,6.59421239758161,0.000000000000000E+000,6.26761294946932,0.000000000000000E+000,0.172567972224163,0.172567972224163,0.172567972224163,9.717675424134119E-002,2.117233881285750E-002,7.666179158831476E-002,0.321383399879117,0.304463294284307 
 11/20  03:00:00,0.655679933529705,6.76729580335792,0.000000000000000E+000,6.46174607896387,0.000000000000000E+000,0.177913094963633,0.177913094963633,0.177913094963633,6.478450282756079E-002,1.411489072062854E-002,6.409821579558966E-002,0.317657215532691,0.283670221624929 
 11/20  04:00:00,0.648169815600810,6.92523816214096,0.000000000000000E+000,6.61419619330650,0.000000000000000E+000,0.182110547376466,0.182110547376466,0.182110547376466,6.478450282756079E-002,1.411489072062854E-002,5.686206666957333E-002,0.313185794316982,0.289470447335986 
 11/20  05:00:00,0.653920864205248,7.24432977483554,0.000000000000000E+000,6.87448830342366,0.000000000000000E+000,0.189277244170126,0.189277244170126,0.189277244170126,6.478450282756079E-002,1.411489072062854E-002,6.727705378024802E-002,0.301355159017084,0.349084817025333 
 11/20  06:00:00,0.715384596855509,7.72045944555131,0.000000000000000E+000,7.08768555968258,0.000000000000000E+000,0.195147264940868,0.195147264940868,0.195147264940868,7.126295311031687E-002,1.552637997481904E-002,8.004784787508873E-002,0.336288137264814,0.609611127805226 
 11/20  07:00:00,0.905273117004448,8.96629463973222,0.000000000000000E+000,7.84325814031627,0.000000000000000E+000,0.215950659974886,0.215950659974886,0.215950659974886,0.123090555372366,2.681829582961950E-002,0.133753719414558,0.388547872723419,1.09627421025171 
 11/20  08:00:00,1.16112820101630,8.99155693690152,0.000000000000000E+000,7.73204785777425,0.000000000000000E+000,0.212888675595270,0.212888675595270,0.212888675595270,0.239702660461975,5.222510240504850E-002,0.211338511280563,0.412861225583838,1.23107214180387 
 11/20  09:00:00,1.10794241734508,7.94158176576591,0.000000000000000E+000,6.72200030578369,0.000000000000000E+000,0.185078748705680,0.185078748705680,0.185078748705680,0.233224210179219,5.081361315085800E-002,0.272663512968407,0.349050318651320,1.19553967204206 
 11/20  10:00:00,0.968048710366154,6.99465296422367,0.000000000000000E+000,5.88489562670537,0.000000000000000E+000,0.162030507186532,0.162030507186532,0.162030507186532,0.129569005655122,2.822978508381000E-002,0.334037351732395,0.297070047018697,1.08929583184946 
 11/20  11:00:00,0.989542609631768,7.71926086652256,0.000000000000000E+000,6.73496353666949,0.000000000000000E+000,0.185435669033318,0.185435669033318,0.185435669033318,0.110133654806853,2.399531732123850E-002,0.348809312112515,0.304056642668242,0.963354603448849 
 11/20  12:00:00,0.968351905911772,6.24643234045321,0.000000000000000E+000,5.37628731740955,0.000000000000000E+000,0.148026849765572,0.148026849765572,0.148026849765572,0.110133654806853,2.399531732123850E-002,0.364934273051607,0.304149797276904,0.849195880362961 
 11/20  13:00:00,0.950616268133501,6.03286884314799,0.000000000000000E+000,5.25093505464763,0.000000000000000E+000,0.144575490217219,0.144575490217219,0.144575490217219,0.110133654806853,2.399531732123850E-002,0.355773498298021,0.299026293800569,0.761337541025629 
 11/20  14:00:00,0.921390962998053,5.77291256314949,0.000000000000000E+000,5.04229415547190,0.000000000000000E+000,0.138830920923605,0.138830920923605,0.138830920923605,0.110133654806853,2.399531732123850E-002,0.321952600894858,0.309366455361897,0.709309953514464 
 11/20  15:00:00,0.929061162331616,5.71099182633681,0.000000000000000E+000,5.03161557677330,0.000000000000000E+000,0.138536904575257,0.138536904575257,0.138536904575257,0.123090555372366,2.681829582961950E-002,0.296717025683342,0.326786367181432,0.656867951700133 
 11/20  16:00:00,1.01877115379275,5.65914534237712,0.000000000000000E+000,4.97173355006738,0.000000000000000E+000,0.136888155680802,0.136888155680802,0.136888155680802,0.174918157634414,3.811020986314350E-002,0.306791101054537,0.344951515870253,0.663652320534359 
 11/20  17:00:00,1.30507589518183,5.69482762309815,0.000000000000000E+000,4.94006374606884,0.000000000000000E+000,0.136016181948406,0.136016181948406,0.136016181948406,0.317444063855048,6.916297345533449E-002,0.357323476299952,0.408017185933488,0.726660586082459 
 11/20  18:00:00,1.81326755666644,6.91890385966024,0.000000000000000E+000,6.02377315433945,0.000000000000000E+000,0.165854261704326,0.165854261704326,0.165854261704326,0.563625174599779,0.122799546901809,0.448200887087803,0.495675672683124,0.860989698213882 
 11/20  19:00:00,2.06130353374450,5.92385722174313,0.000000000000000E+000,4.90311239867406,0.000000000000000E+000,0.134998789977606,0.134998789977606,0.134998789977606,0.770935583647974,0.167967203035905,0.402135745161050,0.538154174232364,0.983677993890977 
 11/20  20:00:00,1.96294852322506,5.81735838739213,0.000000000000000E+000,4.77513279139007,0.000000000000000E+000,0.131475091004314,0.131475091004314,0.131475091004314,0.770935583647974,0.167967203035905,0.319977700404031,0.555480931443240,1.00396533940019 
 11/20  21:00:00,1.87486311994366,5.85691750286234,0.000000000000000E+000,4.88592494859353,0.000000000000000E+000,0.134525563019909,0.134525563019909,0.134525563019909,0.712629531103169,0.155263817960955,0.280754567951364,0.574577626218664,0.931416960990220 
 11/20  22:00:00,1.71519995747622,5.96030399812769,0.000000000000000E+000,5.07971973203453,0.000000000000000E+000,0.139861369981133,0.139861369981133,0.139861369981133,0.602495876296315,0.131268500639717,0.263298834297921,0.561163362571536,0.841932616626524 
 11/20  23:00:00,1.40931597792492,6.23171905586987,0.000000000000000E+000,5.49964102772144,0.000000000000000E+000,0.151423182600173,0.151423182600173,0.151423182600173,0.447013069510170,9.739275853914450E-002,0.210759978638061,0.485614974947777,0.698629978900494 
 11/20  24:00:00,1.12279765589375,6.54445033331663,0.000000000000000E+000,5.97194017626587,0.000000000000000E+000,0.164427129558068,0.164427129558068,0.164427129558068,0.310965613572292,6.775148420114399E-002,0.140551037640066,0.421990377232579,0.543444424633109 
 11/21  01:00:00,0.833240411190985,6.90242675784738,0.000000000000000E+000,6.49893056639424,0.000000000000000E+000,0.178936906045426,0.178936906045426,0.178936906045426,0.161961257068902,3.528723135476250E-002,9.089268438097377E-002,0.349050318651320,0.379454403512985 
 11/21  02:00:00,0.722307254063719,7.18369690270956,0.000000000000000E+000,6.85718966574001,0.000000000000000E+000,0.188800955852488,0.188800955852488,0.188800955852488,9.717675424134119E-002,2.117233881285750E-002,7.666179158831476E-002,0.321383399879117,0.304371083141555 
 11/21  03:00:00,0.673831546250861,7.42645661264079,0.000000000000000E+000,7.12100678347684,0.000000000000000E+000,0.196064707684790,0.196064707684790,0.196064707684790,6.478450282756079E-002,1.411489072062854E-002,6.409821579558966E-002,0.317657215532691,0.283570326394816 
 11/21  04:00:00,0.668105077779585,7.64908947045585,0.000000000000000E+000,7.33823846935786,0.000000000000000E+000,0.202045809555240,0.202045809555240,0.202045809555240,6.478450282756079E-002,1.411489072062854E-002,5.686206666957333E-002,0.313185794316982,0.289279479599504 
 11/21  05:00:00,0.670838413678038,7.85876165908691,0.000000000000000E+000,7.48892822980360,0.000000000000000E+000,0.206194793642917,0.206194793642917,0.206194793642917,6.478450282756079E-002,1.411489072062854E-002,6.727705378024802E-002,0.301355159017084,0.349076774896772 
 11/21  06:00:00,0.727076087264124,8.14584150709263,0.000000000000000E+000,7.51231671075420,0.000000000000000E+000,0.206838755349485,0.206838755349485,0.206838755349485,7.126295311031687E-002,1.552637997481904E-002,8.004784787508873E-002,0.336288137264814,0.610362038274915 
 11/21  07:00:00,0.892243370983834,8.49531452803327,0.000000000000000E+000,7.37002197815626,0.000000000000000E+000,0.202920913954271,0.202920913954271,0.202920913954271,0.123090555372366,2.681829582961950E-002,0.133753719414558,0.388547872723419,1.09853026071281 
 11/21  08:00:00,1.14321213034126,8.34355980223445,0.000000000000000E+000,7.08134196421146,0.000000000000000E+000,0.194972604920237,0.194972604920237,0.194972604920237,0.239702660461975,5.222510240504850E-002,0.211338511280563,0.412861225583838,1.23378090069958 
 11/21  09:00:00,1.10877142398405,7.97525527698303,0.000000000000000E+000,6.75210955884271,0.000000000000000E+000,0.185907755344646,0.185907755344646,0.185907755344646,0.233224210179219,5.081361315085800E-002,0.272663512968407,0.349050318651320,1.19910393020016 
 11/21  10:00:00,0.966516884290628,6.94192922254305,0.000000000000000E+000,5.82926019897462,0.000000000000000E+000,0.160498681111004,0.160498681111004,0.160498681111004,0.129569005655122,2.822978508381000E-002,0.334037351732395,0.297070047018697,1.09220751789959 
 11/21  11:00:00,0.966106831170047,6.87023689822354,0.000000000000000E+000,5.88378364115109,0.000000000000000E+000,0.161999890571596,0.161999890571596,0.161999890571596,0.110133654806853,2.399531732123850E-002,0.348809312112515,0.304056642668242,0.965510530668220 
 11/21  12:00:00,0.922935832040572,4.59902162705889,0.000000000000000E+000,3.72679020018414,0.000000000000000E+000,0.102610775894372,0.102610775894372,0.102610775894372,0.110133654806853,2.399531732123850E-002,0.364934273051607,0.304149797276904,0.851282284194049 
 11/21  13:00:00,0.876952742265299,3.35989785395455,0.000000000000000E+000,2.57549961500890,0.000000000000000E+000,7.091196434901581E-002,7.091196434901581E-002,7.091196434901581E-002,0.110133654806853,2.399531732123850E-002,0.355773498298021,0.299026293800569,0.763801991470910 
 11/21  14:00:00,0.837719952073342,2.73703671946278,0.000000000000000E+000,2.00339009460889,0.000000000000000E+000,5.515990999889409E-002,5.515990999889409E-002,5.515990999889409E-002,0.110133654806853,2.399531732123850E-002,0.321952600894858,0.309366455361897,0.712338170690758 
 11/21  15:00:00,0.835975970749230,2.33358012386946,0.000000000000000E+000,1.65079151860026,0.000000000000000E+000,4.545171299287297E-002,4.545171299287297E-002,4.545171299287297E-002,0.123090555372366,2.681829582961950E-002,0.296717025683342,0.326786367181432,0.660280307405826 
 11/21  16:00:00,0.927437389869488,2.34541521724600,0.000000000000000E+000,1.65452077813067,0.000000000000000E+000,4.555439175753952E-002,4.555439175753952E-002,4.555439175753952E-002,0.174918157634414,3.811020986314350E-002,0.306791101054537,0.344951515870253,0.667134967339944 
 11/21  17:00:00,1.22290978825757,2.71477356770042,0.000000000000000E+000,1.95581731187539,0.000000000000000E+000,5.385007502414888E-002,5.385007502414888E-002,5.385007502414888E-002,0.317444063855048,6.916297345533449E-002,0.357323476299952,0.408017185933488,0.730852964878174 
 11/21  18:00:00,1.73727607572057,4.16362958603339,0.000000000000000E+000,3.26378713904912,0.000000000000000E+000,8.986278075845432E-002,8.986278075845432E-002,8.986278075845432E-002,0.563625174599779,0.122799546901809,0.448200887087803,0.495675672683124,0.865701439877376 
 11/21  19:00:00,2.00220614196725,3.78236219299956,0.000000000000000E+000,2.75671423910227,0.000000000000000E+000,7.590139820035220E-002,7.590139820035220E-002,7.590139820035220E-002,0.770935583647974,0.167967203035905,0.402135745161050,0.538154174232364,0.988581124719206 
 11/21  20:00:00,1.91597728105886,4.11622982610975,0.000000000000000E+000,3.06915246457062,0.000000000000000E+000,8.450384883811164E-002,8.450384883811164E-002,8.450384883811164E-002,0.770935583647974,0.167967203035905,0.319977700404031,0.555480931443240,1.00881710493728 
 11/21  21:00:00,1.83924671909209,4.56751591196100,0.000000000000000E+000,3.59234878661112,0.000000000000000E+000,9.890916216833449E-002,9.890916216833449E-002,9.890916216833449E-002,0.712629531103169,0.155263817960955,0.280754567951364,0.574577626218664,0.935591532071274 
 11/21  22:00:00,1.69061647411548,5.07104376847227,0.000000000000000E+000,4.18685556570638,0.000000000000000E+000,0.115277886620388,0.115277886620388,0.115277886620388,0.602495876296315,0.131268500639717,0.263298834297921,0.561163362571536,0.845536553299268 
 11/21  23:00:00,1.38680549287563,5.41686011999577,0.000000000000000E+000,4.68206748973866,0.000000000000000E+000,0.128912697550874,0.128912697550874,0.128912697550874,0.447013069510170,9.739275853914450E-002,0.210759978638061,0.485614974947777,0.701344581009147 
 11/21  24:00:00,1.10039437972996,5.73278469587159,0.000000000000000E+000,5.15826043033749,0.000000000000000E+000,0.142023853394273,0.142023853394273,0.142023853394273,0.310965613572292,6.775148420114399E-002,0.140551037640066,0.421990377232579,0.545458533116475 
 11/22  01:00:00,0.808023194100830,5.98772545101653,0.000000000000000E+000,5.58304939593861,0.000000000000000E+000,0.153719688955273,0.153719688955273,0.153719688955273,0.161961257068902,3.528723135476250E-002,9.089268438097377E-002,0.349050318651320,0.380634267137759 
 11/22  02:00:00,0.694245622855932,6.16543242099452,0.000000000000000E+000,5.83800029430386,0.000000000000000E+000,0.160739324644702,0.160739324644702,0.160739324644702,9.717675424134119E-002,2.117233881285750E-002,7.666179158831476E-002,0.321383399879117,0.305295972862666 
 11/22  03:00:00,0.641690374192541,6.25971156214558,0.000000000000000E+000,5.95364980751279,0.000000000000000E+000,0.163923535626470,0.163923535626470,0.163923535626470,6.478450282756079E-002,1.411489072062854E-002,6.409821579558966E-002,0.317657215532691,0.284182251863678 
 11/22  04:00:00,0.630198140656179,6.27285692038066,0.000000000000000E+000,5.96147077065213,0.000000000000000E+000,0.164138872431834,0.164138872431834,0.164138872431834,6.478450282756079E-002,1.411489072062854E-002,5.686206666957333E-002,0.313185794316982,0.289814628230056 
 11/22  05:00:00,0.630174118494755,6.38250267861478,0.000000000000000E+000,6.01201417798455,0.000000000000000E+000,0.165530498459634,0.165530498459634,0.165530498459634,6.478450282756079E-002,1.411489072062854E-002,6.727705378024802E-002,0.301355159017084,0.349731846243667 
 11/22  06:00:00,0.685506466575143,6.63772633702777,0.000000000000000E+000,6.00252152931494,0.000000000000000E+000,0.165269134660504,0.165269134660504,0.165269134660504,7.126295311031687E-002,1.552637997481904E-002,8.004784787508873E-002,0.336288137264814,0.612042049649326 
 11/22  07:00:00,0.850857405870661,6.99555432850785,0.000000000000000E+000,5.86689710784329,0.000000000000000E+000,0.161534948841097,0.161534948841097,0.161534948841097,0.123090555372366,2.681829582961950E-002,0.133753719414558,0.388547872723419,1.10189493150030 
 11/22  08:00:00,1.10170330294250,6.83986315830357,0.000000000000000E+000,5.57375477541470,0.000000000000000E+000,0.153463777521472,0.153463777521472,0.153463777521472,0.239702660461975,5.222510240504850E-002,0.211338511280563,0.412861225583838,1.23767144556548 
 11/22  09:00:00,1.06849951554702,6.51638400920898,0.000000000000000E+000,5.28944686676519,0.000000000000000E+000,0.145635846907619,0.145635846907619,0.145635846907619,0.233224210179219,5.081361315085800E-002,0.272663512968407,0.349050318651320,1.20289535450364 
 11/22  10:00:00,0.938466430038132,5.92658573366024,0.000000000000000E+000,4.81047677094050,0.000000000000000E+000,0.132448226858509,0.132448226858509,0.132448226858509,0.129569005655122,2.822978508381000E-002,0.334037351732395,0.297070047018697,1.09564745705089 
 11/22  11:00:00,0.941989386843559,5.99710601692389,0.000000000000000E+000,5.00784586184851,0.000000000000000E+000,0.137882446245111,0.137882446245111,0.137882446245111,0.110133654806853,2.399531732123850E-002,0.348809312112515,0.304056642668242,0.968317428671143 
 11/22  12:00:00,0.914419201024126,4.29212824091071,0.000000000000000E+000,3.41746891561120,0.000000000000000E+000,9.409414487792624E-002,9.409414487792624E-002,9.409414487792624E-002,0.110133654806853,2.399531732123850E-002,0.364934273051607,0.304149797276904,0.853710182618808 
 11/22  13:00:00,0.881865837734872,3.54013969352177,0.000000000000000E+000,2.75394165376154,0.000000000000000E+000,7.582505981859126E-002,7.582505981859126E-002,7.582505981859126E-002,0.110133654806853,2.399531732123850E-002,0.355773498298021,0.299026293800569,0.765601792285461 
 11/22  14:00:00,0.848293602896109,3.12203765234329,0.000000000000000E+000,2.38742167338791,0.000000000000000E+000,6.573356082166075E-002,6.573356082166075E-002,6.573356082166075E-002,0.110133654806853,2.399531732123850E-002,0.321952600894858,0.309366455361897,0.713307524792249 
 11/22  15:00:00,0.854134296807813,2.99372703208090,0.000000000000000E+000,2.31029604935766,0.000000000000000E+000,6.361003905145469E-002,6.361003905145469E-002,6.361003905145469E-002,0.123090555372366,2.681829582961950E-002,0.296717025683342,0.326786367181432,0.660922684859883 
 11/22  16:00:00,0.943510123952070,2.92996218261479,0.000000000000000E+000,2.23827728271844,0.000000000000000E+000,6.162712584012318E-002,6.162712584012318E-002,6.162712584012318E-002,0.174918157634414,3.811020986314350E-002,0.306791101054537,0.344951515870253,0.667925428120957 
 11/22  17:00:00,1.23065369325278,2.99652140687779,0.000000000000000E+000,2.23707343722607,0.000000000000000E+000,6.159398001935154E-002,6.159398001935154E-002,6.159398001935154E-002,0.317444063855048,6.916297345533449E-002,0.357323476299952,0.408017185933488,0.731344678704872 
 11/22  18:00:00,1.72605195540253,3.75694205141943,0.000000000000000E+000,2.85613071853827,0.000000000000000E+000,7.863866044041969E-002,7.863866044041969E-002,7.863866044041969E-002,0.563625174599779,0.122799546901809,0.448200887087803,0.495675672683124,0.866670325774231 
 11/22  19:00:00,1.98674271641507,3.22274723308339,0.000000000000000E+000,2.19508762331235,0.000000000000000E+000,6.043797264817444E-002,6.043797264817444E-002,6.043797264817444E-002,0.770935583647974,0.167967203035905,0.402135745161050,0.538154174232364,0.990592780592952 
 11/22  20:00:00,1.89253153064542,3.26682205289925,0.000000000000000E+000,2.21761039099042,0.000000000000000E+000,6.105809842467272E-002,6.105809842467272E-002,6.105809842467272E-002,0.770935583647974,0.167967203035905,0.319977700404031,0.555480931443240,1.01095140530696 
 11/22  21:00:00,1.80709839529451,3.40178675393420,0.000000000000000E+000,2.42473206178970,0.000000000000000E+000,6.676083837075351E-002,6.676083837075351E-002,6.676083837075351E-002,0.712629531103169,0.155263817960955,0.280754567951364,0.574577626218664,0.937479098865921 
 11/22  22:00:00,1.65010791046302,3.60181359011201,0.000000000000000E+000,2.71559763272965,0.000000000000000E+000,7.476932296793663E-002,7.476932296793663E-002,7.476932296793663E-002,0.602495876296315,0.131268500639717,0.263298834297921,0.561163362571536,0.847564307915712 
 11/22  23:00:00,1.34203074560984,3.79244106250901,0.000000000000000E+000,3.05586314744209,0.000000000000000E+000,8.413795028508943E-002,8.413795028508943E-002,8.413795028508943E-002,0.447013069510170,9.739275853914450E-002,0.210759978638061,0.485614974947777,0.703129865818957 
 11/22  24:00:00,1.05235303711461,3.98929163607756,0.000000000000000E+000,3.41341440123361,0.000000000000000E+000,9.398251077892708E-002,9.398251077892708E-002,9.398251077892708E-002,0.310965613572292,6.775148420114399E-002,0.140551037640066,0.421990377232579,0.546811502426302 
 11/23  01:00:00,0.758945157756788,4.20627520631925,0.000000000000000E+000,3.80055098583455,0.000000000000000E+000,0.104641652611230,0.104641652611230,0.104641652611230,0.161961257068902,3.528723135476250E-002,9.089268438097377E-002,0.349050318651320,0.381682432544538 
 11/23  02:00:00,0.646562808211655,4.43446402516724,0.000000000000000E+000,4.10617588517530,0.000000000000000E+000,0.113056510000424,0.113056510000424,0.113056510000424,9.717675424134119E-002,2.117233881285750E-002,7.666179158831476E-002,0.321383399879117,0.306151986163926 
 11/23  03:00:00,0.597201620524667,4.64495836148238,0.000000000000000E+000,4.33783266021316,0.000000000000000E+000,0.119434781958595,0.119434781958595,0.119434781958595,6.478450282756079E-002,1.411489072062854E-002,6.409821579558966E-002,0.317657215532691,0.285246198500093 
 11/23  04:00:00,0.590692542732206,4.83920985811937,0.000000000000000E+000,4.52664022861398,0.000000000000000E+000,0.124633274507862,0.124633274507862,0.124633274507862,6.478450282756079E-002,1.411489072062854E-002,5.686206666957333E-002,0.313185794316982,0.290998108006895 
 11/23  05:00:00,0.591600306130413,4.98298574691816,0.000000000000000E+000,4.61102578616923,0.000000000000000E+000,0.126956686095290,0.126956686095290,0.126956686095290,6.478450282756079E-002,1.411489072062854E-002,6.727705378024802E-002,0.301355159017084,0.351203306362384 
 11/23  06:00:00,0.646411535798020,5.21991105166875,0.000000000000000E+000,4.58260628525676,0.000000000000000E+000,0.126174203883382,0.126174203883382,0.126174203883382,7.126295311031687E-002,1.552637997481904E-002,8.004784787508873E-002,0.336288137264814,0.614142008348475 
 11/23  07:00:00,0.809815059504168,5.50841905934750,0.000000000000000E+000,4.37625235929703,0.000000000000000E+000,0.120492602474606,0.120492602474606,0.120492602474606,0.123090555372366,2.681829582961950E-002,0.133753719414558,0.388547872723419,1.10540441088625 
 11/23  08:00:00,1.06095260403478,5.36377455247515,0.000000000000000E+000,4.09370256826385,0.000000000000000E+000,0.112713078613758,0.112713078613758,0.112713078613758,0.239702660461975,5.222510240504850E-002,0.211338511280563,0.412861225583838,1.24163504688791 
 11/23  09:00:00,1.02830542677904,5.06047511939808,0.000000000000000E+000,3.82961055990375,0.000000000000000E+000,0.105441758139642,0.105441758139642,0.105441758139642,0.233224210179219,5.081361315085800E-002,0.272663512968407,0.349050318651320,1.20682277155419 
 11/23  10:00:00,0.891831207028125,4.23641275199010,0.000000000000000E+000,3.11670055121867,0.000000000000000E+000,8.581300384850316E-002,8.581300384850316E-002,8.581300384850316E-002,0.129569005655122,2.822978508381000E-002,0.334037351732395,0.297070047018697,1.09925069510257 
 11/23  11:00:00,0.884464486714018,3.91129453333557,0.000000000000000E+000,2.91856009043951,0.000000000000000E+000,8.035754611556879E-002,8.035754611556879E-002,8.035754611556879E-002,0.110133654806853,2.399531732123850E-002,0.348809312112515,0.304056642668242,0.971791716491801 
 11/23  12:00:00,0.872488697720805,2.77282233653383,0.000000000000000E+000,1.89456659431442,0.000000000000000E+000,5.216364157460626E-002,5.216364157460626E-002,5.216364157460626E-002,0.110133654806853,2.399531732123850E-002,0.364934273051607,0.304149797276904,0.857306599538703 
 11/23  13:00:00,0.843004857340541,2.13185763815257,0.000000000000000E+000,1.34252341195590,0.000000000000000E+000,3.696407942425849E-002,3.696407942425849E-002,3.696407942425849E-002,0.110133654806853,2.399531732123850E-002,0.355773498298021,0.299026293800569,0.768737978721919 
 11/23  14:00:00,0.816962295979639,1.98660692538305,0.000000000000000E+000,1.24947873749721,0.000000000000000E+000,3.440225390519027E-002,3.440225390519027E-002,3.440225390519027E-002,0.110133654806853,2.399531732123850E-002,0.321952600894858,0.309366455361897,0.715819733722707 
 11/23  15:00:00,0.827790032894496,2.03969426642088,0.000000000000000E+000,1.35348090272742,0.000000000000000E+000,3.726577513813737E-002,3.726577513813737E-002,3.726577513813737E-002,0.123090555372366,2.681829582961950E-002,0.296717025683342,0.326786367181432,0.663705065830086 
 11/23  16:00:00,0.918762528829238,2.03354183783236,0.000000000000000E+000,1.33945263025859,0.000000000000000E+000,3.687953071729125E-002,3.687953071729125E-002,3.687953071729125E-002,0.174918157634414,3.811020986314350E-002,0.306791101054537,0.344951515870253,0.670329735798382 
 11/23  17:00:00,1.20671215538705,2.12947229782826,0.000000000000000E+000,1.36752452369705,0.000000000000000E+000,3.765244215362656E-002,3.765244215362656E-002,3.765244215362656E-002,0.317444063855048,6.916297345533449E-002,0.357323476299952,0.408017185933488,0.733844483184356 
 11/23  18:00:00,1.69436088335361,2.60866808876552,0.000000000000000E+000,1.70512122937082,0.000000000000000E+000,4.694758839149594E-002,4.694758839149594E-002,4.694758839149594E-002,0.563625174599779,0.122799546901809,0.448200887087803,0.495675672683124,0.869405852287792 
 11/23  19:00:00,1.95967576278872,2.24291585811056,0.000000000000000E+000,1.21202461999426,0.000000000000000E+000,3.337101902182413E-002,3.337101902182413E-002,3.337101902182413E-002,0.770935583647974,0.167967203035905,0.402135745161050,0.538154174232364,0.993824408938219 
 11/23  20:00:00,1.86480448835302,2.26284924276757,0.000000000000000E+000,1.21057318076799,0.000000000000000E+000,3.333105613226746E-002,3.333105613226746E-002,3.333105613226746E-002,0.770935583647974,0.167967203035905,0.319977700404031,0.555480931443240,1.01401580539772 
 11/23  21:00:00,1.77806237811053,2.35036583519924,0.000000000000000E+000,1.37015330677666,0.000000000000000E+000,3.772482118678058E-002,3.772482118678058E-002,3.772482118678058E-002,0.712629531103169,0.155263817960955,0.280754567951364,0.574577626218664,0.940636935143990 
 11/23  22:00:00,1.61938846820384,2.48886654913325,0.000000000000000E+000,1.59987742333865,0.000000000000000E+000,4.404988070875470E-002,4.404988070875470E-002,4.404988070875470E-002,0.602495876296315,0.131268500639717,0.263298834297921,0.561163362571536,0.850337476327962 
 11/23  23:00:00,1.31079902334525,2.66060460765344,0.000000000000000E+000,1.92153709390602,0.000000000000000E+000,5.290622802050161E-002,5.290622802050161E-002,5.290622802050161E-002,0.447013069510170,9.739275853914450E-002,0.210759978638061,0.485614974947777,0.705619464499487 
 11/23  24:00:00,1.02174609414231,2.87973725727246,0.000000000000000E+000,2.30178012956429,0.000000000000000E+000,6.337556780662618E-002,6.337556780662618E-002,6.337556780662618E-002,0.310965613572292,6.775148420114399E-002,0.140551037640066,0.421990377232579,0.548891395290532 
 11/24  01:00:00,0.728787052546181,3.11240953430280,0.000000000000000E+000,2.70521835653348,0.000000000000000E+000,7.448354740062442E-002,7.448354740062442E-002,7.448354740062442E-002,0.161961257068902,3.528723135476250E-002,9.089268438097377E-002,0.349050318651320,0.383149389829164 
 11/24  02:00:00,0.616494545417342,3.34384997450262,0.000000000000000E+000,3.01410630338253,0.000000000000000E+000,8.298824720611242E-002,8.298824720611242E-002,8.298824720611242E-002,9.717675424134119E-002,2.117233881285750E-002,7.666179158831476E-002,0.321383399879117,0.307607517292089 
 11/24  03:00:00,0.567148451060345,3.55442810603543,0.000000000000000E+000,3.24631126328499,0.000000000000000E+000,8.938161249427279E-002,8.938161249427279E-002,8.938161249427279E-002,6.478450282756079E-002,1.411489072062854E-002,6.409821579558966E-002,0.317657215532691,0.286237339981297 
 11/24  04:00:00,0.559517352399371,3.70799195917339,0.000000000000000E+000,3.39436739655897,0.000000000000000E+000,9.345808417502698E-002,9.345808417502698E-002,9.345808417502698E-002,6.478450282756079E-002,1.411489072062854E-002,5.686206666957333E-002,0.313185794316982,0.292053041115943 
 11/24  05:00:00,0.559633100712600,3.82306361400867,0.000000000000000E+000,3.44998722233446,0.000000000000000E+000,9.498948067747846E-002,9.498948067747846E-002,9.498948067747846E-002,6.478450282756079E-002,1.411489072062854E-002,6.727705378024802E-002,0.301355159017084,0.352319737287662 
 11/24  06:00:00,0.613158948987311,4.01408003399165,0.000000000000000E+000,3.37488308487384,0.000000000000000E+000,9.292161707267196E-002,9.292161707267196E-002,9.292161707267196E-002,7.126295311031687E-002,1.552637997481904E-002,8.004784787508873E-002,0.336288137264814,0.616034191054286 
 11/24  07:00:00,0.784031285687202,4.57543175595709,0.000000000000000E+000,3.43979403172575,0.000000000000000E+000,9.470882865763924E-002,9.470882865763924E-002,9.470882865763924E-002,0.123090555372366,2.681829582961950E-002,0.133753719414558,0.388547872723419,1.10887543506711 
 11/24  08:00:00,1.03129593853794,4.29052227356132,0.000000000000000E+000,3.01658206722070,0.000000000000000E+000,8.305641311691539E-002,8.305641311691539E-002,8.305641311691539E-002,0.239702660461975,5.222510240504850E-002,0.211338511280563,0.412861225583838,1.24550326901722 
 11/24  09:00:00,1.00406537235931,4.18407822606549,0.000000000000000E+000,2.94921962166173,0.000000000000000E+000,8.120170371991017E-002,8.120170371991017E-002,8.120170371991017E-002,0.233224210179219,5.081361315085800E-002,0.272663512968407,0.349050318651320,1.21081681646358 
 11/24  10:00:00,0.886406952732981,4.04315430200105,0.000000000000000E+000,2.91969338921004,0.000000000000000E+000,8.038874955335736E-002,8.038874955335736E-002,8.038874955335736E-002,0.129569005655122,2.822978508381000E-002,0.334037351732395,0.297070047018697,1.10299940712218 
 11/24  11:00:00,0.897405773208825,4.38427594667806,0.000000000000000E+000,3.38858343122655,0.000000000000000E+000,9.329883261037582E-002,9.329883261037582E-002,9.329883261037582E-002,0.110133654806853,2.399531732123850E-002,0.348809312112515,0.304056642668242,0.974749789047293 
 11/24  12:00:00,0.895454357703813,3.60893134597677,0.000000000000000E+000,2.72867193870370,0.000000000000000E+000,7.512930155761205E-002,7.512930155761205E-002,7.512930155761205E-002,0.110133654806853,2.399531732123850E-002,0.364934273051607,0.304149797276904,0.859310264592348 
 11/24  13:00:00,0.873390606112690,3.23672501104121,0.000000000000000E+000,2.44612398180125,0.000000000000000E+000,6.734982819640750E-002,6.734982819640750E-002,6.734982819640750E-002,0.110133654806853,2.399531732123850E-002,0.355773498298021,0.299026293800569,0.770004781765205 
 11/24  14:00:00,0.845065432408080,3.00819997129880,0.000000000000000E+000,2.27017556512636,0.000000000000000E+000,6.250539033363087E-002,6.250539033363087E-002,6.250539033363087E-002,0.110133654806853,2.399531732123850E-002,0.321952600894858,0.309366455361897,0.716715952009311 
 11/24  15:00:00,0.848521351144677,2.79290784769477,0.000000000000000E+000,2.10643567787895,0.000000000000000E+000,5.799709338831759E-002,5.799709338831759E-002,5.799709338831759E-002,0.123090555372366,2.681829582961950E-002,0.296717025683342,0.326786367181432,0.663963871952453 
 11/24  16:00:00,0.937235620303991,2.70497233755869,0.000000000000000E+000,2.01038933914854,0.000000000000000E+000,5.535262219204427E-002,5.535262219204427E-002,5.535262219204427E-002,0.174918157634414,3.811020986314350E-002,0.306791101054537,0.344951515870253,0.670823526634756 
 11/24  17:00:00,1.22038302861780,2.62681973142793,0.000000000000000E+000,1.86404621881367,0.000000000000000E+000,5.132331538437306E-002,5.132331538437306E-002,5.132331538437306E-002,0.317444063855048,6.916297345533449E-002,0.357323476299952,0.408017185933488,0.734670221667399 
 11/24  18:00:00,1.70220149200547,2.89480709914644,0.000000000000000E+000,1.98988960026093,0.000000000000000E+000,5.478819704335035E-002,5.478819704335035E-002,5.478819704335035E-002,0.563625174599779,0.122799546901809,0.448200887087803,0.495675672683124,0.870776491778597 
 11/24  19:00:00,1.96184358944159,2.32367449991725,0.000000000000000E+000,1.29075938303648,0.000000000000000E+000,3.553884567469601E-002,3.553884567469601E-002,3.553884567469601E-002,0.770935583647974,0.167967203035905,0.402135745161050,0.538154174232364,0.995848287702696 
 11/24  20:00:00,1.86435093370838,2.24880688955352,0.000000000000000E+000,1.19410022273666,0.000000000000000E+000,3.287750148763320E-002,3.287750148763320E-002,3.287750148763320E-002,0.770935583647974,0.167967203035905,0.319977700404031,0.555480931443240,1.01644641021500 
 11/24  21:00:00,1.77521182484172,2.24911022163810,0.000000000000000E+000,1.26662213381028,0.000000000000000E+000,3.487426791796229E-002,3.487426791796229E-002,3.487426791796229E-002,0.712629531103169,0.155263817960955,0.280754567951364,0.574577626218664,0.942912494549228 
 11/24  22:00:00,1.61498923856217,2.33123852998388,0.000000000000000E+000,1.44009882529148,0.000000000000000E+000,3.965065106708492E-002,3.965065106708492E-002,3.965065106708492E-002,0.602495876296315,0.131268500639717,0.263298834297921,0.561163362571536,0.852488055225762 
 11/24  23:00:00,1.30341279910141,2.39402259859588,0.000000000000000E+000,1.65327181778476,0.000000000000000E+000,4.552000377665777E-002,4.552000377665777E-002,4.552000377665777E-002,0.447013069510170,9.739275853914450E-002,0.210759978638061,0.485614974947777,0.707302731563185 
 11/24  24:00:00,1.01113855934846,2.49564130187099,0.000000000000000E+000,1.91651789591256,0.000000000000000E+000,5.276803301278431E-002,5.276803301278431E-002,5.276803301278431E-002,0.310965613572292,6.775148420114399E-002,0.140551037640066,0.421990377232579,0.550057673540784 
 11/25  01:00:00,0.721180238976785,2.61287322856207,0.000000000000000E+000,2.19018711275665,0.000000000000000E+000,6.030304549548030E-002,6.030304549548030E-002,6.030304549548030E-002,0.161961257068902,3.528723135476250E-002,9.746637271672108E-002,0.349050318651320,0.398644327865271 
 11/25  02:00:00,0.604841554259959,2.78539782680973,0.000000000000000E+000,2.44751867987914,0.000000000000000E+000,6.738822881576714E-002,6.738822881576714E-002,6.738822881576714E-002,9.717675424134119E-002,2.117233881285750E-002,8.060881882127541E-002,0.321383399879117,0.315742993102592 
 11/25  03:00:00,0.552348792778125,2.92837285553919,0.000000000000000E+000,2.61395304892733,0.000000000000000E+000,7.197071369583406E-002,7.197071369583406E-002,7.197071369583406E-002,6.478450282756079E-002,1.411489072062854E-002,6.670945631181069E-002,0.317657215532691,0.292540303842734 
 11/25  04:00:00,0.543159285749278,3.07087073861457,0.000000000000000E+000,2.75065662770379,0.000000000000000E+000,7.573461226063577E-002,7.573461226063577E-002,7.573461226063577E-002,6.478450282756079E-002,1.411489072062854E-002,5.822747193387166E-002,0.313185794316982,0.298642589412308 
 11/25  05:00:00,0.544435257922869,3.18738482975488,0.000000000000000E+000,2.80099090077796,0.000000000000000E+000,7.712048013534586E-002,7.712048013534586E-002,7.712048013534586E-002,6.478450282756079E-002,1.411489072062854E-002,6.994821153264806E-002,0.301355159017084,0.365637274590375 
 11/25  06:00:00,0.600269992589802,3.43484844055461,0.000000000000000E+000,2.75796968673809,0.000000000000000E+000,7.593596479763490E-002,7.593596479763490E-002,7.593596479763490E-002,7.126295311031687E-002,1.552637997481904E-002,8.414454375261503E-002,0.336288137264814,0.653715995753023 
 11/25  07:00:00,0.772418489236036,3.85354756992456,0.000000000000000E+000,2.63210554314412,0.000000000000000E+000,7.247051148855947E-002,7.247051148855947E-002,7.247051148855947E-002,0.123090555372366,2.681829582961950E-002,0.144379240132471,0.388547872723419,1.19467973761620 
 11/25  08:00:00,1.04374421186680,4.07853516883661,0.000000000000000E+000,2.70012489221813,0.000000000000000E+000,7.434330759711656E-002,7.434330759711656E-002,7.434330759711656E-002,0.239702660461975,5.222510240504850E-002,0.232499890129222,0.412861225583838,1.34997333929508 
 11/25  09:00:00,1.02392663560650,3.83630997700608,0.000000000000000E+000,2.49246105850255,0.000000000000000E+000,6.862564012506485E-002,6.862564012506485E-002,6.862564012506485E-002,0.233224210179219,5.081361315085800E-002,0.305100839810440,0.349050318651320,1.31980713056338 
 11/25  10:00:00,0.922718278309727,3.82691681240964,0.000000000000000E+000,2.60299420188530,0.000000000000000E+000,7.166898063937309E-002,7.166898063937309E-002,7.166898063937309E-002,0.129569005655122,2.822978508381000E-002,0.379068446223123,0.297070047018697,1.20346110485550 
 11/25  11:00:00,0.924854012541385,3.61848187678830,0.000000000000000E+000,2.53623214521624,0.000000000000000E+000,6.983080192065212E-002,6.983080192065212E-002,6.983080192065212E-002,0.110133654806853,2.399531732123850E-002,0.399725582134799,0.304056642668242,1.06130700516783 
 11/25  12:00:00,0.959493090672467,4.10103817325041,0.000000000000000E+000,3.14816171448658,0.000000000000000E+000,8.667923301624648E-002,8.667923301624648E-002,8.667923301624648E-002,0.110133654806853,2.399531732123850E-002,0.417423074561626,0.304149797276904,0.931927316083112 
 11/25  13:00:00,0.929070306399573,3.58547480690491,0.000000000000000E+000,2.73192918123400,0.000000000000000E+000,7.521898414379390E-002,7.521898414379390E-002,7.521898414379390E-002,0.110133654806853,2.399531732123850E-002,0.403584042637515,0.299026293800569,0.832949378196161 
 11/25  14:00:00,0.894630641688519,3.27936087558013,0.000000000000000E+000,2.48726342599028,0.000000000000000E+000,6.848253222892639E-002,6.848253222892639E-002,6.848253222892639E-002,0.110133654806853,2.399531732123850E-002,0.365540668280003,0.309366455361897,0.770788995426717 
 11/25  15:00:00,0.889366353416441,2.90427369261282,0.000000000000000E+000,2.16888368616723,0.000000000000000E+000,5.971649218441886E-002,5.971649218441886E-002,5.971649218441886E-002,0.123090555372366,2.681829582961950E-002,0.335842629159005,0.326786367181432,0.712881708582199 
 11/25  16:00:00,0.978521057184994,2.90741892040272,0.000000000000000E+000,2.16389206911478,0.000000000000000E+000,5.957905657060462E-002,5.957905657060462E-002,5.957905657060462E-002,0.174918157634414,3.811020986314350E-002,0.343850103556979,0.344951515870253,0.719767379512532 
 11/25  17:00:00,1.26809999064646,3.11547347992262,0.000000000000000E+000,2.29258259364794,0.000000000000000E+000,6.312232943097341E-002,6.312232943097341E-002,6.312232943097341E-002,0.317444063855048,6.916297345533449E-002,0.393241424282010,0.408017185933488,0.794787595327820 
