Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 11/25  18:00:00,1.76694785971010,4.03431876835357,0.000000000000000E+000,3.05748503769355,0.000000000000000E+000,8.418260625126335E-002,8.418260625126335E-002,8.418260625126335E-002,0.563625174599779,0.122799546901809,0.483552845584525,0.495675672683124,0.942692723553123 
 11/25  19:00:00,2.02694130364305,3.53378464239404,0.000000000000000E+000,2.40894675008864,0.000000000000000E+000,6.632621688835828E-002,6.632621688835828E-002,6.632621688835828E-002,0.770935583647974,0.167967203035905,0.436446088148850,0.538154174232364,1.08777106312730 
 11/25  20:00:00,1.93278664983474,3.59280201369664,0.000000000000000E+000,2.43590390911408,0.000000000000000E+000,6.706843602464645E-002,6.706843602464645E-002,6.706843602464645E-002,0.770935583647974,0.167967203035905,0.354222481993378,0.555480931443240,1.11863784798071 
 11/25  21:00:00,1.84749383830931,3.70527292281630,0.000000000000000E+000,2.62594469759895,0.000000000000000E+000,7.230088317368304E-002,7.230088317368304E-002,7.230088317368304E-002,0.712629531103169,0.155263817960955,0.315609966163240,0.574577626218664,1.03975263193875 
 11/25  22:00:00,1.69065932390993,3.86762354406622,0.000000000000000E+000,2.89518127241364,0.000000000000000E+000,7.971385046105879E-002,7.971385046105879E-002,7.971385046105879E-002,0.602495876296315,0.131268500639717,0.298905720251707,0.561163362571536,0.933790622185950 
 11/25  23:00:00,1.37687576800642,4.09820384695979,0.000000000000000E+000,3.29382196311738,0.000000000000000E+000,9.068973812282162E-002,9.068973812282162E-002,9.068973812282162E-002,0.447013069510170,9.739275853914450E-002,0.239053213196901,0.485614974947777,0.770933834594463 
 11/25  24:00:00,1.07637429895284,4.34025458711481,0.000000000000000E+000,3.72163785305271,0.000000000000000E+000,0.102468914853520,0.102468914853520,0.102468914853520,0.310965613572292,6.775148420114399E-002,0.156085895403710,0.421990377232579,0.589551001644466 
 11/26  01:00:00,0.776134357577792,4.60857673108735,0.000000000000000E+000,4.18610293033916,0.000000000000000E+000,0.115257164096488,0.115257164096488,0.115257164096488,0.161961257068902,3.528723135476250E-002,9.746637271672108E-002,0.349050318651320,0.398432012808039 
 11/26  02:00:00,0.664180414956549,4.93984803713896,0.000000000000000E+000,4.60268691251961,0.000000000000000E+000,0.126727089512356,0.126727089512356,0.126727089512356,9.717675424134119E-002,2.117233881285750E-002,8.060881882127541E-002,0.321383399879117,0.315024970791364 
 11/26  03:00:00,0.617538162766579,5.29538573874342,0.000000000000000E+000,4.98160988722311,0.000000000000000E+000,0.137160083684287,0.137160083684287,0.137160083684287,6.478450282756079E-002,1.411489072062854E-002,6.670945631181069E-002,0.317657215532691,0.291896348751187 
 11/26  04:00:00,0.613818655709579,5.63652752752144,0.000000000000000E+000,5.31698209619358,0.000000000000000E+000,0.146393982220934,0.146393982220934,0.146393982220934,6.478450282756079E-002,1.411489072062854E-002,5.822747193387166E-002,0.313185794316982,0.297973909829368 
 11/26  05:00:00,0.622419244052833,6.01915172113247,0.000000000000000E+000,5.63334406005653,0.000000000000000E+000,0.155104466265311,0.155104466265311,0.155104466265311,6.478450282756079E-002,1.411489072062854E-002,6.994821153264806E-002,0.301355159017084,0.365051006689363 
 11/26  06:00:00,0.686096042710420,6.55237965082722,0.000000000000000E+000,5.87514407434142,0.000000000000000E+000,0.161762014918255,0.161762014918255,0.161762014918255,7.126295311031687E-002,1.552637997481904E-002,8.414454375261503E-002,0.336288137264814,0.654072818422300 
 11/26  07:00:00,0.880898385692339,7.79559178364258,0.000000000000000E+000,6.57206030429431,0.000000000000000E+000,0.180950407944864,0.180950407944864,0.180950407944864,0.123090555372366,2.681829582961950E-002,0.144379240132471,0.388547872723419,1.19676919018403 
 11/26  08:00:00,1.13086872442808,7.24516336422925,0.000000000000000E+000,5.86445901579415,0.000000000000000E+000,0.161467820158390,0.161467820158390,0.161467820158390,0.239702660461975,5.222510240504850E-002,0.232499890129222,0.412861225583838,1.35226741111169 
 11/26  09:00:00,1.10601682162233,6.81961972552878,0.000000000000000E+000,5.47395006985169,0.000000000000000E+000,0.150715826140892,0.150715826140892,0.150715826140892,0.233224210179219,5.081361315085800E-002,0.305100839810440,0.349050318651320,1.32162786773692 
 11/26  10:00:00,0.987926219774824,6.19684407322338,0.000000000000000E+000,4.97132555020762,0.000000000000000E+000,0.136876922104473,0.136876922104473,0.136876922104473,0.129569005655122,2.822978508381000E-002,0.379068446223123,0.297070047018697,1.20505701734694 
 11/26  11:00:00,0.991469125308385,6.03910729109858,0.000000000000000E+000,4.95567150019953,0.000000000000000E+000,0.136445914687652,0.136445914687652,0.136445914687652,0.110133654806853,2.399531732123850E-002,0.399725582134799,0.304056642668242,1.06249306449480 
 11/26  12:00:00,0.959542545877095,4.10324423713979,0.000000000000000E+000,3.14995791152679,0.000000000000000E+000,8.672868822087394E-002,8.672868822087394E-002,8.672868822087394E-002,0.110133654806853,2.399531732123850E-002,0.417423074561626,0.304149797276904,0.932337182932311 
 11/26  13:00:00,0.910618267761415,2.91637936569588,0.000000000000000E+000,2.06175710456152,0.000000000000000E+000,5.676694550563590E-002,5.676694550563590E-002,5.676694550563590E-002,0.110133654806853,2.399531732123850E-002,0.403584042637515,0.299026293800569,0.834026013659602 
 11/26  14:00:00,0.872652409049994,2.48397907604578,0.000000000000000E+000,1.68902112345722,0.000000000000000E+000,4.650429959039990E-002,4.650429959039990E-002,4.650429959039990E-002,0.110133654806853,2.399531732123850E-002,0.365540668280003,0.309366455361897,0.773649498425431 
 11/26  15:00:00,0.874042219619872,2.35043010989803,0.000000000000000E+000,1.61231610189949,0.000000000000000E+000,4.439235838784857E-002,4.439235838784857E-002,4.439235838784857E-002,0.123090555372366,2.681829582961950E-002,0.335842629159005,0.326786367181432,0.715605710135163 
 11/26  16:00:00,0.970652036332525,2.62407535495900,0.000000000000000E+000,1.87809177628578,0.000000000000000E+000,5.171003571813659E-002,5.171003571813659E-002,5.171003571813659E-002,0.174918157634414,3.811020986314350E-002,0.343850103556979,0.344951515870253,0.722224106897832 
 11/26  17:00:00,1.26303260639544,2.93369964958420,0.000000000000000E+000,2.10853683624449,0.000000000000000E+000,5.805494517996232E-002,5.805494517996232E-002,5.805494517996232E-002,0.317444063855048,6.916297345533449E-002,0.393241424282010,0.408017185933488,0.797059522392852 
 11/26  18:00:00,1.76369742069706,3.91883883247164,0.000000000000000E+000,2.93943014380451,0.000000000000000E+000,8.093216723822616E-002,8.093216723822616E-002,8.093216723822616E-002,0.563625174599779,0.122799546901809,0.483552845584525,0.495675672683124,0.945267681560246 
 11/26  19:00:00,2.02409141752270,3.43314304316379,0.000000000000000E+000,2.30543980773875,0.000000000000000E+000,6.347633076800425E-002,6.347633076800425E-002,6.347633076800425E-002,0.770935583647974,0.167967203035905,0.436446088148850,0.538154174232364,1.09063640624694 
 11/26  20:00:00,1.93001378536709,3.49488068261553,0.000000000000000E+000,2.33519436828439,0.000000000000000E+000,6.429557155699026E-002,6.429557155699026E-002,6.429557155699026E-002,0.770935583647974,0.167967203035905,0.354222481993378,0.555480931443240,1.12142605772929 
 11/26  21:00:00,1.84441107036658,3.59593522179101,0.000000000000000E+000,2.51397956276515,0.000000000000000E+000,6.921811523095149E-002,6.921811523095149E-002,6.921811523095149E-002,0.712629531103169,0.155263817960955,0.315609966163240,0.574577626218664,1.04238006574728 
 11/26  22:00:00,1.69012639675692,3.85052742025725,0.000000000000000E+000,2.87582553054403,0.000000000000000E+000,7.918092330804853E-002,7.918092330804853E-002,7.918092330804853E-002,0.602495876296315,0.131268500639717,0.298905720251707,0.561163362571536,0.936050240246571 
 11/26  23:00:00,1.37060699114049,3.87233385389285,0.000000000000000E+000,3.06614201442345,0.000000000000000E+000,8.442096125689581E-002,8.442096125689581E-002,8.442096125689581E-002,0.447013069510170,9.739275853914450E-002,0.239053213196901,0.485614974947777,0.772743790221454 
 11/26  24:00:00,1.06384117115284,3.88589259528034,0.000000000000000E+000,3.26643870407818,0.000000000000000E+000,8.993578705350987E-002,8.993578705350987E-002,8.993578705350987E-002,0.310965613572292,6.775148420114399E-002,0.156085895403710,0.421990377232579,0.590388158784513 
 11/27  01:00:00,0.752883972431563,3.98833660591832,0.000000000000000E+000,3.58041069477193,0.000000000000000E+000,9.858046728600434E-002,9.858046728600434E-002,9.858046728600434E-002,0.161961257068902,3.528723135476250E-002,9.089268438097377E-002,0.349050318651320,0.383884123206228 
 11/27  02:00:00,0.634421530021510,3.99448810674865,0.000000000000000E+000,3.66520858732236,0.000000000000000E+000,0.100915231810279,0.100915231810279,0.100915231810279,9.717675424134119E-002,2.117233881285750E-002,7.666179158831476E-002,0.321383399879117,0.307143365598293 
 11/27  03:00:00,0.579080474827437,3.98772693319049,0.000000000000000E+000,3.67967850815740,0.000000000000000E+000,0.101313636261365,0.101313636261365,0.101313636261365,6.478450282756079E-002,1.411489072062854E-002,6.409821579558966E-002,0.317657215532691,0.286168922263966 
 11/27  04:00:00,0.567494995685944,3.99769658240398,0.000000000000000E+000,3.68411282107037,0.000000000000000E+000,0.101435727461599,0.101435727461599,0.101435727461599,6.478450282756079E-002,1.411489072062854E-002,5.686206666957333E-002,0.313185794316982,0.292012239835116 
 11/27  05:00:00,0.561469727535225,3.89027194333990,0.000000000000000E+000,3.51669291463914,0.000000000000000E+000,9.682610750010374E-002,9.682610750010374E-002,9.682610750010374E-002,6.478450282756079E-002,1.411489072062854E-002,6.727705378024802E-002,0.301355159017084,0.352822374314196 
 11/27  06:00:00,0.609581227893512,3.88734339149781,0.000000000000000E+000,3.24494141164166,0.000000000000000E+000,8.934389597887182E-002,8.934389597887182E-002,8.934389597887182E-002,7.126295311031687E-002,1.552637997481904E-002,8.004784787508873E-002,0.336288137264814,0.619239221792631 
 11/27  07:00:00,0.774084656267707,4.22226999347290,0.000000000000000E+000,3.07853566755948,0.000000000000000E+000,8.476219923814543E-002,8.476219923814543E-002,8.476219923814543E-002,0.123090555372366,2.681829582961950E-002,0.133753719414558,0.388547872723419,1.11697203674918 
 11/27  08:00:00,1.02151816599413,3.94505841856024,0.000000000000000E+000,2.66145653017763,0.000000000000000E+000,7.327864057310667E-002,7.327864057310667E-002,7.327864057310667E-002,0.239702660461975,5.222510240504850E-002,0.211338511280563,0.412861225583838,1.25516495105921 
 11/27  09:00:00,0.993925289094373,3.82510358011203,0.000000000000000E+000,2.58093507638424,0.000000000000000E+000,7.106162045497005E-002,7.106162045497005E-002,7.106162045497005E-002,0.233224210179219,5.081361315085800E-002,0.272663512968407,0.349050318651320,1.22012671578764 
 11/27  10:00:00,0.880217131680259,3.82697961128032,0.000000000000000E+000,2.69488109012046,0.000000000000000E+000,7.419892850063531E-002,7.419892850063531E-002,7.419892850063531E-002,0.129569005655122,2.822978508381000E-002,0.334037351732395,0.297070047018697,1.11163701549103 
 11/27  11:00:00,0.884557677271720,3.92518842923270,0.000000000000000E+000,2.92194474136109,0.000000000000000E+000,8.045073667327146E-002,8.045073667327146E-002,8.045073667327146E-002,0.110133654806853,2.399531732123850E-002,0.348809312112515,0.304056642668242,0.982300961467365 
 11/27  12:00:00,0.887343653862677,3.32098897607833,0.000000000000000E+000,2.43409379787707,0.000000000000000E+000,6.701859771647584E-002,6.701859771647584E-002,6.701859771647584E-002,0.110133654806853,2.399531732123850E-002,0.364934273051607,0.304149797276904,0.865946035520541 
 11/27  13:00:00,0.871528787385492,3.17454517772283,0.000000000000000E+000,2.37850332766852,0.000000000000000E+000,6.548800946920844E-002,6.548800946920844E-002,6.548800946920844E-002,0.110133654806853,2.399531732123850E-002,0.355773498298021,0.299026293800569,0.775445602579550 
 11/27  14:00:00,0.848085392512093,3.12310629886793,0.000000000000000E+000,2.37985953956754,0.000000000000000E+000,6.552535043764536E-002,6.552535043764536E-002,6.552535043764536E-002,0.110133654806853,2.399531732123850E-002,0.321952600894858,0.309366455361897,0.721938305137251 
 11/27  15:00:00,0.860594317005358,3.23603408225772,0.000000000000000E+000,2.54492189401543,0.000000000000000E+000,7.007005924900060E-002,7.007005924900060E-002,7.007005924900060E-002,0.123090555372366,2.681829582961950E-002,0.296717025683342,0.326786367181432,0.668603890378904 
 11/27  16:00:00,0.957953078731803,3.46202990321946,0.000000000000000E+000,2.76284073003334,0.000000000000000E+000,7.607008061985525E-002,7.607008061985525E-002,7.607008061985525E-002,0.174918157634414,3.811020986314350E-002,0.306791101054537,0.344951515870253,0.675429701410726 
 11/27  17:00:00,1.24798356438258,3.63435984611391,0.000000000000000E+000,2.86648875286017,0.000000000000000E+000,7.892385114915762E-002,7.892385114915762E-002,7.892385114915762E-002,0.317444063855048,6.916297345533449E-002,0.357323476299952,0.408017185933488,0.739767802306885 
 11/27  18:00:00,1.74467552614273,4.44361979127732,0.000000000000000E+000,3.53253278568986,0.000000000000000E+000,9.726223118061048E-002,9.726223118061048E-002,9.726223118061048E-002,0.563625174599779,0.122799546901809,0.448200887087803,0.495675672683124,0.876945998480565 
 11/27  19:00:00,2.00781861761946,4.00016226418000,0.000000000000000E+000,2.96055753993628,0.000000000000000E+000,8.151387385256774E-002,8.151387385256774E-002,8.151387385256774E-002,0.770935583647974,0.167967203035905,0.402135745161050,0.538154174232364,1.00253789506563 
 11/27  20:00:00,1.91675282247160,4.15866969403757,0.000000000000000E+000,3.09731987790161,0.000000000000000E+000,8.527939025084984E-002,8.527939025084984E-002,8.527939025084984E-002,0.770935583647974,0.167967203035905,0.319977700404031,0.555480931443240,1.02308955953409 
 11/27  21:00:00,1.83433723946663,4.40227829416468,0.000000000000000E+000,3.41403807414755,0.000000000000000E+000,9.399968254287532E-002,9.399968254287532E-002,9.399968254287532E-002,0.712629531103169,0.155263817960955,0.280754567951364,0.574577626218664,0.948664626738536 
 11/27  22:00:00,1.68081973122058,4.72693932890316,0.000000000000000E+000,3.83104103164587,0.000000000000000E+000,0.105481143725486,0.105481143725486,0.105481143725486,0.602495876296315,0.131268500639717,0.263298834297921,0.561163362571536,0.857246647790647 
 11/27  23:00:00,1.37514817443973,5.00235698821514,0.000000000000000E+000,4.25867745366632,0.000000000000000E+000,0.117255379114977,0.117255379114977,0.117255379114977,0.447013069510170,9.739275853914450E-002,0.210759978638061,0.485614974947777,0.710231485300859 
 11/27  24:00:00,1.08852957982635,5.30768252411476,0.000000000000000E+000,4.72733473444951,0.000000000000000E+000,0.130159053490672,0.130159053490672,0.130159053490672,0.310965613572292,6.775148420114399E-002,0.140551037640066,0.421990377232579,0.551282057247612 
 11/28  01:00:00,0.797220415775656,5.59856472326761,0.000000000000000E+000,5.19069598036299,0.000000000000000E+000,0.142916910630099,0.142916910630099,0.142916910630099,0.161961257068902,3.528723135476250E-002,9.089268438097377E-002,0.349050318651320,0.383826954964477 
 11/28  02:00:00,0.686597617410627,5.88920389996063,0.000000000000000E+000,5.56022720959529,0.000000000000000E+000,0.153091319199396,0.153091319199396,0.153091319199396,9.717675424134119E-002,2.117233881285750E-002,7.666179158831476E-002,0.321383399879117,0.306840536537327 
 11/28  03:00:00,0.638463733831781,6.14384660469938,0.000000000000000E+000,5.83645927297888,0.000000000000000E+000,0.160696895265710,0.160696895265710,0.160696895265710,6.478450282756079E-002,1.411489072062854E-002,6.409821579558966E-002,0.317657215532691,0.285507828951372 
 11/28  04:00:00,0.632922077260246,6.37331134747136,0.000000000000000E+000,6.06040326729757,0.000000000000000E+000,0.166862809035900,0.166862809035900,0.166862809035900,6.478450282756079E-002,1.411489072062854E-002,5.686206666957333E-002,0.313185794316982,0.291336558675330 
 11/28  05:00:00,0.636833523041458,6.62705840098437,0.000000000000000E+000,6.25388159773058,0.000000000000000E+000,0.172189903006336,0.172189903006336,0.172189903006336,6.478450282756079E-002,1.411489072062854E-002,6.727705378024802E-002,0.301355159017084,0.352420148867243 
 11/28  06:00:00,0.694385631850294,6.96778652499293,0.000000000000000E+000,6.32500994093474,0.000000000000000E+000,0.174148299935655,0.174148299935655,0.174148299935655,7.126295311031687E-002,1.552637997481904E-002,8.004784787508873E-002,0.336288137264814,0.619613825994697 
 11/28  07:00:00,0.875992747948465,7.92531050484903,0.000000000000000E+000,6.77980460432559,0.000000000000000E+000,0.186670290918902,0.186670290918902,0.186670290918902,0.123090555372366,2.681829582961950E-002,0.133753719414558,0.388547872723419,1.11874361135920 
 11/28  08:00:00,1.12206246043058,7.59879342126551,0.000000000000000E+000,6.31319279202905,0.000000000000000E+000,0.173822935009556,0.173822935009556,0.173822935009556,0.239702660461975,5.222510240504850E-002,0.211338511280563,0.412861225583838,1.25716369191305 
 11/28  09:00:00,1.09700489070234,7.57029035458216,0.000000000000000E+000,6.32475287488634,0.000000000000000E+000,0.174141222062938,0.174141222062938,0.174141222062938,0.233224210179219,5.081361315085800E-002,0.272663512968407,0.349050318651320,1.22149569175565 
 11/28  10:00:00,0.984221974566475,7.60546495469271,0.000000000000000E+000,6.47230335266182,0.000000000000000E+000,0.178203771386852,0.178203771386852,0.178203771386852,0.129569005655122,2.822978508381000E-002,0.334037351732395,0.297070047018697,1.11270009636205 
 11/28  11:00:00,1.01168907612067,8.54313535528898,0.000000000000000E+000,7.53931603824801,0.000000000000000E+000,0.207582135522221,0.207582135522221,0.207582135522221,0.110133654806853,2.399531732123850E-002,0.348809312112515,0.304056642668242,0.982876590636755 
 11/28  12:00:00,0.992853214480928,7.15288996346111,0.000000000000000E+000,6.26616692187930,0.000000000000000E+000,0.172528158334728,0.172528158334728,0.172528158334728,0.110133654806853,2.399531732123850E-002,0.364934273051607,0.304149797276904,0.865773898901109 
 11/28  13:00:00,0.970358645836221,6.76384091004776,0.000000000000000E+000,5.96797182889992,0.000000000000000E+000,0.164317867919937,0.164317867919937,0.164317867919937,0.110133654806853,2.399531732123850E-002,0.355773498298021,0.299026293800569,0.775272833673093 
 11/28  14:00:00,0.947817444154624,6.74505698978091,0.000000000000000E+000,6.00209540579126,0.000000000000000E+000,0.165257402080175,0.165257402080175,0.165257402080175,0.110133654806853,2.399531732123850E-002,0.321952600894858,0.309366455361897,0.721653129826500 
 11/28  15:00:00,0.956161435507800,6.70644517082354,0.000000000000000E+000,6.01588873536717,0.000000000000000E+000,0.165637177751443,0.165637177751443,0.165637177751443,0.123090555372366,2.681829582961950E-002,0.296717025683342,0.326786367181432,0.668048137592994 
 11/28  16:00:00,1.05349479501960,6.93143977089941,0.000000000000000E+000,6.23288497116313,0.000000000000000E+000,0.171611796907649,0.171611796907649,0.171611796907649,0.174918157634414,3.811020986314350E-002,0.306791101054537,0.344951515870253,0.674795327960878 
 11/28  17:00:00,1.34333155189029,7.09687520238473,0.000000000000000E+000,6.32949682734163,0.000000000000000E+000,0.174271838656869,0.174271838656869,0.174271838656869,0.317444063855048,6.916297345533449E-002,0.357323476299952,0.408017185933488,0.739275084096233 
 11/28  18:00:00,1.85140845154149,8.31989866627641,0.000000000000000E+000,7.40903812293215,0.000000000000000E+000,0.203995156579376,0.203995156579376,0.203995156579376,0.563625174599779,0.122799546901809,0.448200887087803,0.495675672683124,0.876719536237368 
 11/28  19:00:00,2.09898603705098,7.31109041458849,0.000000000000000E+000,6.27172873372206,0.000000000000000E+000,0.172681293284084,0.172681293284084,0.172681293284084,0.770935583647974,0.167967203035905,0.402135745161050,0.538154174232364,1.00229485168835 
 11/28  20:00:00,2.00211936986068,7.25879468185763,0.000000000000000E+000,6.19780527488045,0.000000000000000E+000,0.170645937639927,0.170645937639927,0.170645937639927,0.770935583647974,0.167967203035905,0.319977700404031,0.555480931443240,1.02272915037533 
 11/28  21:00:00,1.91375385212303,7.28647532497268,0.000000000000000E+000,6.29842376561118,0.000000000000000E+000,0.173416295199280,0.173416295199280,0.173416295199280,0.712629531103169,0.155263817960955,0.280754567951364,0.574577626218664,0.948475966082902 
 11/28  22:00:00,1.75958171896621,7.58734710627655,0.000000000000000E+000,6.69165095803048,0.000000000000000E+000,0.184243131471124,0.184243131471124,0.184243131471124,0.602495876296315,0.131268500639717,0.263298834297921,0.561163362571536,0.857044498779439 
 11/28  23:00:00,1.45240879183712,7.80794876658746,0.000000000000000E+000,7.06475809448690,0.000000000000000E+000,0.194515996512368,0.194515996512368,0.194515996512368,0.447013069510170,9.739275853914450E-002,0.210759978638061,0.485614974947777,0.709742622852644 
 11/28  24:00:00,1.16575211347974,8.11153847099242,0.000000000000000E+000,7.53203218600257,0.000000000000000E+000,0.207381587144057,0.207381587144057,0.207381587144057,0.310965613572292,6.775148420114399E-002,0.140551037640066,0.421990377232579,0.550440552572223 
 11/29  01:00:00,0.875234754553038,8.43037843223671,0.000000000000000E+000,8.02415153798085,0.000000000000000E+000,0.220931249407480,0.220931249407480,0.220931249407480,0.161961257068902,3.528723135476250E-002,9.089268438097377E-002,0.349050318651320,0.382185106315690 
 11/29  02:00:00,0.760955326574835,8.58851315923092,0.000000000000000E+000,8.26087516207326,0.000000000000000E+000,0.227449028363604,0.227449028363604,0.227449028363604,9.717675424134119E-002,2.117233881285750E-002,7.666179158831476E-002,0.321383399879117,0.305501843329662 
 11/29  03:00:00,0.706633915583183,8.61833367705259,0.000000000000000E+000,8.31237823062738,0.000000000000000E+000,0.228867077017112,0.228867077017112,0.228867077017112,6.478450282756079E-002,1.411489072062854E-002,6.409821579558966E-002,0.317657215532691,0.284075943656101 
 11/29  04:00:00,0.693806164845927,8.58311146713154,0.000000000000000E+000,8.27169364088409,0.000000000000000E+000,0.227746896621582,0.227746896621582,0.227746896621582,6.478450282756079E-002,1.411489072062854E-002,5.686206666957333E-002,0.313185794316982,0.289846304748953 
 11/29  05:00:00,0.689682174367712,8.54527923821081,0.000000000000000E+000,8.17332752471951,0.000000000000000E+000,0.225038554332588,0.225038554332588,0.225038554332588,6.478450282756079E-002,1.411489072062854E-002,6.727705378024802E-002,0.301355159017084,0.351195059104750 
 11/29  06:00:00,0.744733985217114,8.79606898714975,0.000000000000000E+000,8.15364585453533,0.000000000000000E+000,0.224496653302475,0.224496653302475,0.224496653302475,7.126295311031687E-002,1.552637997481904E-002,8.004784787508873E-002,0.336288137264814,0.619260374550920 
 11/29  07:00:00,0.927121174751541,9.78352897341406,0.000000000000000E+000,8.63677253288589,0.000000000000000E+000,0.237798717721978,0.237798717721978,0.237798717721978,0.123090555372366,2.681829582961950E-002,0.133753719414558,0.388547872723419,1.11999415136392 
 11/29  08:00:00,1.18477030607996,9.87812816978916,0.000000000000000E+000,8.59072146875732,0.000000000000000E+000,0.236530780658936,0.236530780658936,0.236530780658936,0.239702660461975,5.222510240504850E-002,0.211338511280563,0.412861225583838,1.25896976370846 
 11/29  09:00:00,1.14766295173795,9.41187543014568,0.000000000000000E+000,8.16463727087023,0.000000000000000E+000,0.224799283098551,0.224799283098551,0.224799283098551,0.233224210179219,5.081361315085800E-002,0.272663512968407,0.349050318651320,1.22319637133531 
 11/29  10:00:00,1.03001336926230,9.26947971737912,0.000000000000000E+000,8.13543200087345,0.000000000000000E+000,0.223995166082674,0.223995166082674,0.223995166082674,0.129569005655122,2.822978508381000E-002,0.334037351732395,0.297070047018697,1.11358621083683 
 11/29  11:00:00,1.05085879143903,9.96651463264586,0.000000000000000E+000,8.96194743266143,0.000000000000000E+000,0.246751850840578,0.246751850840578,0.246751850840578,0.110133654806853,2.399531732123850E-002,0.348809312112515,0.304056642668242,0.983624473580202 
 11/29  12:00:00,1.03002770562832,8.50357715261933,0.000000000000000E+000,7.61633241958051,0.000000000000000E+000,0.209702649482121,0.209702649482121,0.209702649482121,0.110133654806853,2.399531732123850E-002,0.364934273051607,0.304149797276904,0.866295590358098 
 11/29  13:00:00,0.999466298816946,7.82154104201883,0.000000000000000E+000,7.02515237288685,0.000000000000000E+000,0.193425520900664,0.193425520900664,0.193425520900664,0.110133654806853,2.399531732123850E-002,0.355773498298021,0.299026293800569,0.775792421657249 
 11/29  14:00:00,0.971040686260664,7.58851018547662,0.000000000000000E+000,6.84555604959721,0.000000000000000E+000,0.188480644186215,0.188480644186215,0.188480644186215,0.110133654806853,2.399531732123850E-002,0.321952600894858,0.309366455361897,0.721645681716283 
 11/29  15:00:00,0.977428176621321,7.47914083764038,0.000000000000000E+000,6.78828989578046,0.000000000000000E+000,0.186903918864964,0.186903918864964,0.186903918864964,0.123090555372366,2.681829582961950E-002,0.296717025683342,0.326786367181432,0.668342643996549 
 11/29  16:00:00,1.06834033058379,7.47097186603216,0.000000000000000E+000,6.77207002239079,0.000000000000000E+000,0.186457332471842,0.186457332471842,0.186457332471842,0.174918157634414,3.811020986314350E-002,0.306791101054537,0.344951515870253,0.675142371865968 
 11/29  17:00:00,1.35318044706229,7.45527848307396,0.000000000000000E+000,6.68720551524216,0.000000000000000E+000,0.184120733828864,0.184120733828864,0.184120733828864,0.317444063855048,6.916297345533449E-002,0.357323476299952,0.408017185933488,0.739969676884946 
 11/29  18:00:00,1.85630517289286,8.49895380935186,0.000000000000000E+000,7.58688545900623,0.000000000000000E+000,0.208891877930744,0.208891877930744,0.208891877930744,0.563625174599779,0.122799546901809,0.448200887087803,0.495675672683124,0.877927343238724 
 11/29  19:00:00,2.13264143458613,8.53589493746874,0.000000000000000E+000,7.49408188936352,0.000000000000000E+000,0.206336690819236,0.206336690819236,0.206336690819236,0.770935583647974,0.167967203035905,0.402135745161050,0.538154174232364,1.00474621892713 
 11/29  20:00:00,2.00781722292827,7.46720669053474,0.000000000000000E+000,6.40474945583324,0.000000000000000E+000,0.176343790707520,0.176343790707520,0.176343790707520,0.770935583647974,0.167967203035905,0.319977700404031,0.555480931443240,1.02419697809963 
 11/29  21:00:00,1.91078610709992,7.17896636651369,0.000000000000000E+000,6.19063622602388,0.000000000000000E+000,0.170448550176163,0.170448550176163,0.170448550176163,0.712629531103169,0.155263817960955,0.280754567951364,0.574577626218664,0.948754547211228 
 11/29  22:00:00,1.74538787415264,7.07270725957859,0.000000000000000E+000,6.17613510413396,0.000000000000000E+000,0.170049286657548,0.170049286657548,0.170049286657548,0.602495876296315,0.131268500639717,0.263298834297921,0.561163362571536,0.857920505977964 
 11/29  23:00:00,1.43187376808167,7.06336936920531,0.000000000000000E+000,6.31893267190995,0.000000000000000E+000,0.173980972756916,0.173980972756916,0.173980972756916,0.447013069510170,9.739275853914450E-002,0.210759978638061,0.485614974947777,0.710988648047419 
 11/29  24:00:00,1.13904618605897,7.14256336173251,0.000000000000000E+000,6.56208153772964,0.000000000000000E+000,0.180675659723293,0.180675659723293,0.180675659723293,0.310965613572292,6.775148420114399E-002,0.140551037640066,0.421990377232579,0.551416091585220 
 11/30  01:00:00,0.842775790017365,7.25216743354042,0.000000000000000E+000,6.84525244200096,0.000000000000000E+000,0.188472284871807,0.188472284871807,0.188472284871807,0.161961257068902,3.528723135476250E-002,9.089268438097377E-002,0.349050318651320,0.382873203599282 
 11/30  02:00:00,0.726677302533132,7.34393702762328,0.000000000000000E+000,7.01590841304691,0.000000000000000E+000,0.193171004321903,0.193171004321903,0.193171004321903,9.717675424134119E-002,2.117233881285750E-002,7.666179158831476E-002,0.321383399879117,0.305892460748365 
 11/30  03:00:00,0.673394581379145,7.41156515713527,0.000000000000000E+000,7.10513636063343,0.000000000000000E+000,0.195627742813075,0.195627742813075,0.195627742813075,6.478450282756079E-002,1.411489072062854E-002,6.409821579558966E-002,0.317657215532691,0.284549293732714 
 11/30  04:00:00,0.662368795250623,7.44193333828135,0.000000000000000E+000,7.12989854279474,0.000000000000000E+000,0.196309527026279,0.196309527026279,0.196309527026279,6.478450282756079E-002,1.411489072062854E-002,5.686206666957333E-002,0.313185794316982,0.290463273988125 
 11/30  05:00:00,0.661054157845111,7.50632874417280,0.000000000000000E+000,7.13356722179621,0.000000000000000E+000,0.196410537809990,0.196410537809990,0.196410537809990,6.478450282756079E-002,1.411489072062854E-002,6.727705378024802E-002,0.301355159017084,0.352004867990055 
 11/30  06:00:00,0.714441977073241,7.69750138741349,0.000000000000000E+000,7.05344991399694,0.000000000000000E+000,0.194204645158602,0.194204645158602,0.194204645158602,7.126295311031687E-002,1.552637997481904E-002,8.004784787508873E-002,0.336288137264814,0.620888715353047 
 11/30  07:00:00,0.877194733722406,7.97338008742011,0.000000000000000E+000,6.82346033896015,0.000000000000000E+000,0.187872276692844,0.187872276692844,0.187872276692844,0.123090555372366,2.681829582961950E-002,0.133753719414558,0.388547872723419,1.12315745929571 
 11/30  08:00:00,1.14681849835543,8.50345700598236,0.000000000000000E+000,7.21232408432810,0.000000000000000E+000,0.198578972934405,0.198578972934405,0.198578972934405,0.239702660461975,5.222510240504850E-002,0.211338511280563,0.412861225583838,1.26269598433087 
 11/30  09:00:00,1.10879601002784,8.00444720009303,0.000000000000000E+000,6.75300251600294,0.000000000000000E+000,0.185932341388434,0.185932341388434,0.185932341388434,0.233224210179219,5.081361315085800E-002,0.272663512968407,0.349050318651320,1.22740289614991 
 11/30  10:00:00,0.991391995915412,7.87063959883875,0.000000000000000E+000,6.73271620955166,0.000000000000000E+000,0.185373792735791,0.185373792735791,0.185373792735791,0.129569005655122,2.822978508381000E-002,0.334037351732395,0.297070047018697,1.11746188361827 
 11/30  11:00:00,1.01242337082663,8.57375749648029,0.000000000000000E+000,7.56598538452649,0.000000000000000E+000,0.208316430228185,0.208316430228185,0.208316430228185,0.110133654806853,2.399531732123850E-002,0.348809312112515,0.304056642668242,0.986829385549560 
 11/30  12:00:00,0.992295562883282,7.13590247687483,0.000000000000000E+000,6.24591319617542,0.000000000000000E+000,0.171970506737082,0.171970506737082,0.171970506737082,0.110133654806853,2.399531732123850E-002,0.364934273051607,0.304149797276904,0.869040138018699 
 11/30  13:00:00,0.962878250453312,6.49517127594886,0.000000000000000E+000,5.69628628745908,0.000000000000000E+000,0.156837472537029,0.156837472537029,0.156837472537029,0.110133654806853,2.399531732123850E-002,0.355773498298021,0.299026293800569,0.778288741015034 
 11/30  14:00:00,0.932011139809612,6.17337272123909,0.000000000000000E+000,5.42801554311924,0.000000000000000E+000,0.149451097735165,0.149451097735165,0.149451097735165,0.110133654806853,2.399531732123850E-002,0.321952600894858,0.309366455361897,0.724048723956741 
 11/30  15:00:00,0.934247790360026,5.91279742495527,0.000000000000000E+000,5.21999222961308,0.000000000000000E+000,0.143723532603667,0.143723532603667,0.143723532603667,0.123090555372366,2.681829582961950E-002,0.296717025683342,0.326786367181432,0.670296897478806 
 11/30  16:00:00,1.02371525280746,5.85237459652429,0.000000000000000E+000,5.15130162755417,0.000000000000000E+000,0.141832254695517,0.141832254695517,0.141832254695517,0.174918157634414,3.811020986314350E-002,0.306791101054537,0.344951515870253,0.677313497194728 
 11/30  17:00:00,1.30814316348014,5.82202408661199,0.000000000000000E+000,5.05146593882919,0.000000000000000E+000,0.139083450246715,0.139083450246715,0.139083450246715,0.317444063855048,6.916297345533449E-002,0.357323476299952,0.408017185933488,0.742454856835927 
 11/30  18:00:00,1.81425940131972,6.97495198011123,0.000000000000000E+000,6.05979663142270,0.000000000000000E+000,0.166846106357600,0.166846106357600,0.166846106357600,0.563625174599779,0.122799546901809,0.448200887087803,0.495675672683124,0.881014341581612 
 11/30  19:00:00,2.06364718286614,6.03279554084160,0.000000000000000E+000,4.98823297692797,0.000000000000000E+000,0.137342439099250,0.137342439099250,0.137342439099250,0.770935583647974,0.167967203035905,0.402135745161050,0.538154174232364,1.00749573473555 
 11/30  20:00:00,1.96780689064554,6.01827286477283,0.000000000000000E+000,4.95158712509628,0.000000000000000E+000,0.136333458424788,0.136333458424788,0.136333458424788,0.770935583647974,0.167967203035905,0.319977700404031,0.555480931443240,1.02842548307469 
 11/30  21:00:00,1.88196043077136,6.13656020197965,0.000000000000000E+000,5.14369698286363,0.000000000000000E+000,0.141622873847608,0.141622873847608,0.141622873847608,0.712629531103169,0.155263817960955,0.280754567951364,0.574577626218664,0.953287625837410 
 11/30  22:00:00,1.72402022209782,6.29996609853282,0.000000000000000E+000,5.40006889096335,0.000000000000000E+000,0.148681634602729,0.148681634602729,0.148681634602729,0.602495876296315,0.131268500639717,0.263298834297921,0.561163362571536,0.861245558102815 
 11/30  23:00:00,1.41723947559542,6.53416620628698,0.000000000000000E+000,5.78741990096547,0.000000000000000E+000,0.159346680270667,0.159346680270667,0.159346680270667,0.447013069510170,9.739275853914450E-002,0.210759978638061,0.485614974947777,0.713298256073559 
 11/30  24:00:00,1.12846947631720,6.75996793981433,0.000000000000000E+000,6.17793886000133,0.000000000000000E+000,0.170098949981517,0.170098949981517,0.170098949981517,0.310965613572292,6.775148420114399E-002,0.140551037640066,0.421990377232579,0.552963347395352 
 12/01  01:00:00,0.892721905920001,6.95718980746637,0.000000000000000E+000,6.54473756625814,0.000000000000000E+000,0.180198123217564,0.180198123217564,0.180198123217564,0.160219766039990,3.490778661770695E-002,8.636931076758889E-002,0.413914905587548,0.383942728815123 
 12/01  02:00:00,0.779285244714269,7.23555591039196,0.000000000000000E+000,6.90271805796336,0.000000000000000E+000,0.190054502041117,0.190054502041117,0.190054502041117,9.752508588428629E-002,2.124823140282152E-002,7.223881327716383E-002,0.381106598419282,0.306588101225979 
 12/01  03:00:00,0.727481522161288,7.48817563337516,0.000000000000000E+000,7.17720324551492,0.000000000000000E+000,0.197611980877674,0.197611980877674,0.197611980877674,6.269468015570399E-002,1.365957342765000E-002,5.971530281942931E-002,0.376687971191233,0.285026981599114 
 12/01  04:00:00,0.723355404195127,7.79458120759214,0.000000000000000E+000,7.47794720477378,0.000000000000000E+000,0.205892449953602,0.205892449953602,0.205892449953602,6.269468015570399E-002,1.365957342765000E-002,5.261106845099969E-002,0.371385618517571,0.291053810487009 
 12/01  05:00:00,0.724870671287398,8.03699787869499,0.000000000000000E+000,7.65968061647315,0.000000000000000E+000,0.210896167731835,0.210896167731835,0.210896167731835,6.269468015570399E-002,1.365957342765000E-002,6.315175921409334E-002,0.357356477068514,0.352703365079666 
 12/01  06:00:00,0.793063229373079,8.50753170744664,0.000000000000000E+000,7.85778032587356,0.000000000000000E+000,0.216350503445452,0.216350503445452,0.216350503445452,6.966075294212971E-002,1.517730320140785E-002,7.598154876300982E-002,0.398781107331481,0.622284250604541 
 12/01  07:00:00,1.02349330997442,9.79144551404031,0.000000000000000E+000,8.63358238758591,0.000000000000000E+000,0.237710882542946,0.237710882542946,0.237710882542946,0.146287587029976,3.187233799785000E-002,0.129758134509170,0.460752354204875,1.12612755768161 
 12/01  08:00:00,1.31342871250577,9.27225542992277,0.000000000000000E+000,7.97300702296332,0.000000000000000E+000,0.219523072910603,0.219523072910603,0.219523072910603,0.299541221768505,6.526240030562848E-002,0.207406094963531,0.489583896867899,1.26552698744351 
 12/01  09:00:00,1.25577467304278,8.51292493280469,0.000000000000000E+000,7.25438468822627,0.000000000000000E+000,0.199737039519523,0.199737039519523,0.199737039519523,0.292575174059952,6.374467599570000E-002,0.268690864190452,0.413914905587548,1.23003073218532 
 12/01  10:00:00,1.06488536833544,7.33079585291666,0.000000000000000E+000,6.18658427033587,0.000000000000000E+000,0.170336986526292,0.170336986526292,0.170336986526292,0.160219766039990,3.490778661770695E-002,0.330033759705594,0.352275055756258,1.11994768212132 
 12/01  11:00:00,1.04759917204100,6.96535004248588,0.000000000000000E+000,5.95126963147790,0.000000000000000E+000,0.163858001561877,0.163858001561877,0.163858001561877,0.132355408019962,2.883687116522848E-002,0.344876895795482,0.360559981808849,0.989245863783244 
 12/01  12:00:00,1.01058358796257,4.90942501589723,0.000000000000000E+000,4.01291868061585,0.000000000000000E+000,0.110488832829567,0.110488832829567,0.110488832829567,0.132355408019962,2.883687116522848E-002,0.361120014768658,0.360670447489552,0.871664179433097 
 12/01  13:00:00,0.978529469810516,4.21198138828911,0.000000000000000E+000,3.40620769588245,0.000000000000000E+000,9.378408650817224E-002,9.378408650817224E-002,9.378408650817224E-002,0.132355408019962,2.883687116522848E-002,0.351846255376571,0.354594835050983,0.781350010852931 
 12/01  14:00:00,0.932835534582020,3.28874805519556,0.000000000000000E+000,2.53608239259521,0.000000000000000E+000,6.982667873909081E-002,6.982667873909081E-002,6.982667873909081E-002,0.132355408019962,2.883687116522848E-002,0.317848037359318,0.366856525608822,0.727397423834012 
 12/01  15:00:00,0.935327403303827,2.87616161681706,0.000000000000000E+000,2.17552871120337,0.000000000000000E+000,5.989945155110429E-002,5.989945155110429E-002,5.989945155110429E-002,0.146287587029976,3.187233799785000E-002,0.292642405135342,0.387513607899952,0.673941854245933 
 12/01  16:00:00,1.04689675284343,3.31878267727257,0.000000000000000E+000,2.60906308782040,0.000000000000000E+000,7.183607700411729E-002,7.183607700411729E-002,7.183607700411729E-002,0.202016219477126,4.401416890280695E-002,0.302863858133087,0.409054415636696,0.681544856494705 
 12/01  17:00:00,1.36690819082665,3.36176297892465,0.000000000000000E+000,2.58151521667870,0.000000000000000E+000,7.107759362290940E-002,7.107759362290940E-002,7.107759362290940E-002,0.362235901924209,7.892197373327849E-002,0.353721026385214,0.483839681471435,0.746921991153929 
 12/01  18:00:00,1.91676770119674,4.36847865098040,0.000000000000000E+000,3.44205930791277,0.000000000000000E+000,9.477119915200033E-002,9.477119915200033E-002,9.477119915200033E-002,0.633912849265593,0.138113458586428,0.445070293491817,0.587787887011303,0.885933857227316 
 12/01  19:00:00,2.17882845200324,3.86148266732772,0.000000000000000E+000,2.80444348640583,0.000000000000000E+000,7.721554115866268E-002,7.721554115866268E-002,7.721554115866268E-002,0.835928985149814,0.182127627489235,0.398284023104866,0.638160237411070,1.01308416274871 
 12/01  20:00:00,2.02427888179956,4.09136076677313,0.000000000000000E+000,3.01190479314838,0.000000000000000E+000,8.292763239789144E-002,8.292763239789144E-002,8.292763239789144E-002,0.780200436295569,0.169985796584278,0.315346148810717,0.658706854021501,1.03408575147368 
 12/01  21:00:00,1.92755842028289,4.19693005448197,0.000000000000000E+000,3.19143657544591,0.000000000000000E+000,8.787073208682469E-002,8.787073208682469E-002,8.787073208682469E-002,0.710539708431312,0.154808498846700,0.275875148663200,0.681352318565255,0.958563489059892 
 12/01  22:00:00,1.76553214587004,4.36330214161181,0.000000000000000E+000,3.45128227713108,0.000000000000000E+000,9.502513778999885E-002,9.502513778999885E-002,9.502513778999885E-002,0.599082443537010,0.130524800611257,0.258342489697899,0.665445260544277,0.866185516293917 
 12/01  23:00:00,1.44737628757146,4.59138666460281,0.000000000000000E+000,3.83398178886114,0.000000000000000E+000,0.105562112431362,0.105562112431362,0.105562112431362,0.445828808798481,9.713473830347846E-002,0.205881020852975,0.575857593495570,0.717741121243324 
 12/01  24:00:00,1.15142237186917,4.81227639444898,0.000000000000000E+000,4.22066117879991,0.000000000000000E+000,0.116208666192831,0.116208666192831,0.116208666192831,0.313473400778520,6.829786713824999E-002,0.135920890493347,0.500409533576620,0.557148151026500 
 12/02  01:00:00,0.845989328481107,5.03961497774531,0.000000000000000E+000,4.60867123047840,0.000000000000000E+000,0.126891857442926,0.126891857442926,0.126891857442926,0.160219766039990,3.490778661770695E-002,9.294299910333617E-002,0.413914905587548,0.402434234873819 
 12/02  02:00:00,0.727275010315312,5.21429766308674,0.000000000000000E+000,4.87036840987519,0.000000000000000E+000,0.134097240409197,0.134097240409197,0.134097240409197,9.752508588428629E-002,2.124823140282152E-002,7.618584051012475E-002,0.381106598419282,0.317679502008929 
 12/02  03:00:00,0.672942948947231,5.42137385548606,0.000000000000000E+000,5.10154049083891,0.000000000000000E+000,0.140462167147394,0.140462167147394,0.140462167147394,6.269468015570399E-002,1.365957342765000E-002,6.232654333565033E-002,0.376687971191233,0.293887958386029 
 12/02  04:00:00,0.662116799202007,5.53008817570864,0.000000000000000E+000,5.20418979590526,0.000000000000000E+000,0.143288439696183,0.143288439696183,0.143288439696183,6.269468015570399E-002,1.365957342765000E-002,5.397647371529803E-002,0.371385618517571,0.300318187472005 
 12/02  05:00:00,0.661096697215137,5.63980865212784,0.000000000000000E+000,5.24641491435055,0.000000000000000E+000,0.144451035907177,0.144451035907177,0.144451035907177,6.269468015570399E-002,1.365957342765000E-002,6.582291696649339E-002,0.357356477068514,0.368779840635136 
 12/02  06:00:00,0.725482567959065,5.94525631785108,0.000000000000000E+000,5.25448188669017,0.000000000000000E+000,0.144673146153911,0.144673146153911,0.144673146153911,6.966075294212971E-002,1.517730320140785E-002,8.007824464053613E-002,0.398781107331481,0.663307300192374 
 12/02  07:00:00,0.936042880642258,6.31954628116373,0.000000000000000E+000,5.07149559568198,0.000000000000000E+000,0.139634932492874,0.139634932492874,0.139634932492874,0.146287587029976,3.187233799785000E-002,0.140383655227083,0.460752354204875,1.21631511670897 
 12/02  08:00:00,1.26492422278861,6.85181809911221,0.000000000000000E+000,5.44276520386176,0.000000000000000E+000,0.149857204344788,0.149857204344788,0.149857204344788,0.299541221768505,6.526240030562848E-002,0.228567473812190,0.489583896867899,1.37533147573449 
 12/02  09:00:00,1.22683638132635,6.39858555830152,0.000000000000000E+000,5.02524206865027,0.000000000000000E+000,0.138361420961064,0.138361420961064,0.138361420961064,0.292575174059952,6.374467599570000E-002,0.301128191032485,0.413914905587548,1.34483397725815 
 12/02  10:00:00,1.07415789410388,6.13814541741782,0.000000000000000E+000,4.88784461726056,0.000000000000000E+000,0.134578417804001,0.134578417804001,0.134578417804001,0.160219766039990,3.490778661770695E-002,0.375064854196324,0.352275055756258,1.22603689969779 
 12/02  11:00:00,1.08578529939790,6.59448253943212,0.000000000000000E+000,5.48891496629993,0.000000000000000E+000,0.151127858896495,0.151127858896495,0.151127858896495,0.132355408019962,2.883687116522848E-002,0.395793165817765,0.360559981808849,1.08073302590744 
 12/02  12:00:00,1.07198261921909,5.30906935932453,0.000000000000000E+000,4.33653534379017,0.000000000000000E+000,0.119399062576071,0.119399062576071,0.119399062576071,0.132355408019962,2.883687116522848E-002,0.413608816278677,0.360670447489552,0.947691859686112 
 12/02  13:00:00,1.00718749312949,3.58206705638560,0.000000000000000E+000,2.71059432559085,0.000000000000000E+000,7.463156548764573E-002,7.463156548764573E-002,7.463156548764573E-002,0.132355408019962,2.883687116522848E-002,0.399656799716067,0.354594835050983,0.847049049241017 
 12/02  14:00:00,0.957739993449812,2.66830974702165,0.000000000000000E+000,1.85749977279103,0.000000000000000E+000,5.114307022173928E-002,5.114307022173928E-002,5.114307022173928E-002,0.132355408019962,2.883687116522848E-002,0.361436104744461,0.366856525608822,0.785541735464272 
 12/02  15:00:00,0.952552115270383,2.13376616669126,0.000000000000000E+000,1.38009541348169,0.000000000000000E+000,3.799856004199621E-002,3.799856004199621E-002,3.799856004199621E-002,0.146287587029976,3.187233799785000E-002,0.331768008611008,0.387513607899952,0.726979701841816 
 12/02  16:00:00,1.04590783640268,1.98926524806693,0.000000000000000E+000,1.22717497500804,0.000000000000000E+000,3.378815806092594E-002,3.378815806092594E-002,3.378815806092594E-002,0.202016219477126,4.401416890280695E-002,0.339922860635529,0.409054415636696,0.733915540101418 
 12/02  17:00:00,1.37479573022550,2.40798881846962,0.000000000000000E+000,1.56345984087111,0.000000000000000E+000,4.304718503970242E-002,4.304718503970242E-002,4.304718503970242E-002,0.362235901924209,7.892197373327849E-002,0.389638974367272,0.483839681471435,0.811203206506493 
 12/02  18:00:00,1.94543434654999,4.20262755541830,0.000000000000000E+000,3.19925089630967,0.000000000000000E+000,8.808588600852271E-002,8.808588600852271E-002,8.808588600852271E-002,0.633912849265593,0.138113458586428,0.480422251988538,0.587787887011303,0.962891173268325 
 12/02  19:00:00,2.20739413938761,3.74998876327167,0.000000000000000E+000,2.59579945248527,0.000000000000000E+000,7.147088555522631E-002,7.147088555522631E-002,7.147088555522631E-002,0.835928985149814,0.182127627489235,0.432594366092666,0.638160237411070,1.11023429261320 
 12/02  20:00:00,2.05712071856344,4.14811847663046,0.000000000000000E+000,2.96095029074489,0.000000000000000E+000,8.152468757242844E-002,8.152468757242844E-002,8.152468757242844E-002,0.780200436295569,0.169985796584278,0.349590930400065,0.658706854021501,1.14179796373450 
 12/02  21:00:00,1.96866780581440,4.52665004657820,0.000000000000000E+000,3.41857937260075,0.000000000000000E+000,9.412471940645500E-002,9.412471940645500E-002,9.412471940645500E-002,0.710539708431312,0.154808498846700,0.310730546875078,0.681352318565255,1.06114068400128 
 12/02  22:00:00,1.82267839225739,5.23223850436834,0.000000000000000E+000,4.23358488309409,0.000000000000000E+000,0.116564498223566,0.116564498223566,0.116564498223566,0.599082443537010,0.130524800611257,0.293949375651685,0.665445260544277,0.952819273087445 
 12/02  23:00:00,1.50877460184672,5.86189733543917,0.000000000000000E+000,5.03634757927706,0.000000000000000E+000,0.138667192147771,0.138667192147771,0.138667192147771,0.445828808798481,9.713473830347846E-002,0.234174255411816,0.575857593495570,0.785886001663776 
 12/02  24:00:00,1.20687011374108,6.30433592737437,0.000000000000000E+000,5.67028422335103,0.000000000000000E+000,0.156121550301092,0.156121550301092,0.156121550301092,0.313473400778520,6.829786713824999E-002,0.151455748256992,0.500409533576620,0.599584639400775 
 12/03  01:00:00,0.893606827547815,6.77096097756561,0.000000000000000E+000,6.33812339895000,0.000000000000000E+000,0.174509356509631,0.174509356509631,0.174509356509631,0.160219766039990,3.490778661770695E-002,9.294299910333617E-002,0.413914905587548,0.404328066222522 
 12/03  02:00:00,0.779868946961192,7.12603143027786,0.000000000000000E+000,6.78056318203782,0.000000000000000E+000,0.186691177055079,0.186691177055079,0.186691177055079,9.752508588428629E-002,2.124823140282152E-002,7.618584051012475E-002,0.381106598419282,0.319218497037443 
