Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 12/03  03:00:00,0.735152639357083,7.68224094398053,0.000000000000000E+000,7.36097633035138,0.000000000000000E+000,0.202671857557246,0.202671857557246,0.202671857557246,6.269468015570399E-002,1.365957342765000E-002,6.232654333565033E-002,0.376687971191233,0.295319207368035 
 12/03  04:00:00,0.729249987308237,7.96955220290055,0.000000000000000E+000,7.64244547968421,0.000000000000000E+000,0.210421627802415,0.210421627802415,0.210421627802415,6.269468015570399E-002,1.365957342765000E-002,5.397647371529803E-002,0.371385618517571,0.301526530884962 
 12/03  05:00:00,0.732332612383599,8.22829179957809,0.000000000000000E+000,7.83368031836868,0.000000000000000E+000,0.215686951075638,0.215686951075638,0.215686951075638,6.269468015570399E-002,1.365957342765000E-002,6.582291696649339E-002,0.357356477068514,0.369997584067247 
 12/03  06:00:00,0.798105702976985,8.58467804066091,0.000000000000000E+000,7.89213066706826,0.000000000000000E+000,0.217296281171832,0.217296281171832,0.217296281171832,6.966075294212971E-002,1.517730320140785E-002,8.007824464053613E-002,0.398781107331481,0.665080242624127 
 12/03  07:00:00,1.03242512614908,9.82350349396820,0.000000000000000E+000,8.57206758625255,0.000000000000000E+000,0.236017177999693,0.236017177999693,0.236017177999693,0.146287587029976,3.187233799785000E-002,0.140383655227083,0.460752354204875,1.21970033894286 
 12/03  08:00:00,1.35435063870401,10.1036823221258,0.000000000000000E+000,8.69070371291446,0.000000000000000E+000,0.239283620260188,0.239283620260188,0.239283620260188,0.299541221768505,6.526240030562848E-002,0.228567473812190,0.489583896867899,1.37925718969541 
 12/03  09:00:00,1.30431347919521,9.21536737185233,0.000000000000000E+000,7.83918521019337,0.000000000000000E+000,0.215838518829926,0.215838518829926,0.215838518829926,0.292575174059952,6.374467599570000E-002,0.301128191032485,0.413914905587548,1.34767264926586 
 12/03  10:00:00,1.14918934978900,8.86627653633730,0.000000000000000E+000,7.61296282551489,0.000000000000000E+000,0.209609873489121,0.209609873489121,0.209609873489121,0.160219766039990,3.490778661770695E-002,0.375064854196324,0.352275055756258,1.22904981036295 
 12/03  11:00:00,1.17387925049776,9.79682599594425,0.000000000000000E+000,8.68845878411902,0.000000000000000E+000,0.239221809996354,0.239221809996354,0.239221809996354,0.132355408019962,2.883687116522848E-002,0.395793165817765,0.360559981808849,1.08353266460048 
 12/03  12:00:00,1.14915089976863,8.11371977856913,0.000000000000000E+000,7.13926234015491,0.000000000000000E+000,0.196567343125612,0.196567343125612,0.196567343125612,0.132355408019962,2.883687116522848E-002,0.413608816278677,0.360670447489552,0.949615282565971 
 12/03  13:00:00,1.10580950503700,7.16571711789055,0.000000000000000E+000,6.29251390758226,0.000000000000000E+000,0.173253577395164,0.173253577395164,0.173253577395164,0.132355408019962,2.883687116522848E-002,0.399656799716067,0.354594835050983,0.848779528754555 
 12/03  14:00:00,1.03540660948018,5.48943733618336,0.000000000000000E+000,4.67832615267726,0.000000000000000E+000,0.128809686252107,0.128809686252107,0.128809686252107,0.132355408019962,2.883687116522848E-002,0.361436104744461,0.366856525608822,0.785842944739772 
 12/03  15:00:00,1.02653557649934,4.82098364200586,0.000000000000000E+000,4.06715080196840,0.000000000000000E+000,0.111982021270952,0.111982021270952,0.111982021270952,0.146287587029976,3.187233799785000E-002,0.331768008611008,0.387513607899952,0.727141788669685 
 12/03  16:00:00,1.11824586820071,4.61687066831033,0.000000000000000E+000,3.85446889863054,0.000000000000000E+000,0.106126189858947,0.106126189858947,0.106126189858947,0.202016219477126,4.401416890280695E-002,0.339922860635529,0.409054415636696,0.734227036722318 
 12/03  17:00:00,1.44011710118337,4.78051910983456,0.000000000000000E+000,3.93591091169232,0.000000000000000E+000,0.108368555997576,0.108368555997576,0.108368555997576,0.362235901924209,7.892197373327849E-002,0.389638974367272,0.483839681471435,0.811282427050225 
 12/03  18:00:00,1.98733320325506,5.72464416347442,0.000000000000000E+000,4.72100382339148,0.000000000000000E+000,0.129984742713599,0.129984742713599,0.129984742713599,0.633912849265593,0.138113458586428,0.480422251988538,0.587787887011303,0.963154854242609 
 12/03  19:00:00,2.23851944247852,4.88200490871125,0.000000000000000E+000,3.72626039604521,0.000000000000000E+000,0.102596188646138,0.102596188646138,0.102596188646138,0.835928985149814,0.182127627489235,0.432594366092666,0.638160237411070,1.11178949449285 
 12/03  20:00:00,2.07479109893889,4.79117355892106,0.000000000000000E+000,3.60273279207332,0.000000000000000E+000,9.919506794787503E-002,9.919506794787503E-002,9.919506794787503E-002,0.780200436295569,0.169985796584278,0.349590930400065,0.658706854021501,1.14307054469665 
 12/03  21:00:00,1.97985301035566,4.93470658648075,0.000000000000000E+000,3.82482238468293,0.000000000000000E+000,0.105309923947714,0.105309923947714,0.105309923947714,0.710539708431312,0.154808498846700,0.310730546875078,0.681352318565255,1.06295421182166 
 12/03  22:00:00,1.81250761111906,4.86506193308327,0.000000000000000E+000,3.86418540098146,0.000000000000000E+000,0.106393717085234,0.106393717085234,0.106393717085234,0.599082443537010,0.130524800611257,0.293949375651685,0.665445260544277,0.955042183914977 
 12/03  23:00:00,1.48332371421004,4.93927819008509,0.000000000000000E+000,4.11197957013155,0.000000000000000E+000,0.113216304511093,0.113216304511093,0.113216304511093,0.445828808798481,9.713473830347846E-002,0.234174255411816,0.575857593495570,0.787634865455224 
 12/03  24:00:00,1.16459313299871,4.77048700902000,0.000000000000000E+000,4.13479795350530,0.000000000000000E+000,0.113844569558726,0.113844569558726,0.113844569558726,0.313473400778520,6.829786713824999E-002,0.151455748256992,0.500409533576620,0.601221990892152 
 12/04  01:00:00,0.835141697948254,4.87253494299434,0.000000000000000E+000,4.45344303190471,0.000000000000000E+000,0.122617915245819,0.122617915245819,0.122617915245819,0.160219766039990,3.490778661770695E-002,8.636931076758889E-002,0.413914905587548,0.390582398696513 
 12/04  02:00:00,0.703919354006585,4.50391854193915,0.000000000000000E+000,4.16545327783268,0.000000000000000E+000,0.114688611333433,0.114688611333433,0.114688611333433,9.752508588428629E-002,2.124823140282152E-002,7.223881327716383E-002,0.381106598419282,0.312215512903830 
 12/04  03:00:00,0.641289134204069,4.36352290494453,0.000000000000000E+000,4.04672358614561,0.000000000000000E+000,0.111419592920455,0.111419592920455,0.111419592920455,6.269468015570399E-002,1.365957342765000E-002,5.971530281942931E-002,0.376687971191233,0.290853912537766 
 12/04  04:00:00,0.626654055247771,4.28850711981698,0.000000000000000E+000,3.96578548042843,0.000000000000000E+000,0.109191101006246,0.109191101006246,0.109191101006246,6.269468015570399E-002,1.365957342765000E-002,5.261106845099969E-002,0.371385618517571,0.297141447057206 
 12/04  05:00:00,0.614606319977274,4.03898296079756,0.000000000000000E+000,3.65491503205494,0.000000000000000E+000,0.100631816421711,0.100631816421711,0.100631816421711,6.269468015570399E-002,1.365957342765000E-002,6.315175921409334E-002,0.357356477068514,0.359454031600451 
 12/04  06:00:00,0.670626007785102,4.07007190085130,0.000000000000000E+000,3.41090002919237,0.000000000000000E+000,9.391328185747400E-002,9.391328185747400E-002,9.391328185747400E-002,6.966075294212971E-002,1.517730320140785E-002,7.598154876300982E-002,0.398781107331481,0.631704740690413 
 12/04  07:00:00,0.876463943556797,4.46585259478802,0.000000000000000E+000,3.29352334282701,0.000000000000000E+000,9.068151612532625E-002,9.068151612532625E-002,9.068151612532625E-002,0.146287587029976,3.187233799785000E-002,0.129758134509170,0.460752354204875,1.14059368318822 
 12/04  08:00:00,1.16866999637061,4.03103693811933,0.000000000000000E+000,2.71541726222421,0.000000000000000E+000,7.476435677544480E-002,7.476435677544480E-002,7.476435677544480E-002,0.299541221768505,6.526240030562848E-002,0.207406094963531,0.489583896867899,1.28189825637918 
 12/04  09:00:00,1.12773692164138,3.87892383624614,0.000000000000000E+000,2.60409495971321,0.000000000000000E+000,7.169928811812183E-002,7.169928811812183E-002,7.169928811812183E-002,0.292575174059952,6.374467599570000E-002,0.268690864190452,0.413914905587548,1.24631936413983 
 12/04  10:00:00,0.970311019100572,3.91182425077840,0.000000000000000E+000,2.75167448775980,0.000000000000000E+000,7.576263729142328E-002,7.576263729142328E-002,7.576263729142328E-002,0.160219766039990,3.490778661770695E-002,0.330033759705594,0.352275055756258,1.13588586255913 
 12/04  11:00:00,0.960670373878890,3.82285415441765,0.000000000000000E+000,2.79404379159311,0.000000000000000E+000,7.692920339976597E-002,7.692920339976597E-002,7.692920339976597E-002,0.132355408019962,2.883687116522848E-002,0.344876895795482,0.360559981808849,1.00397581559982 
 12/04  12:00:00,0.988816228142025,4.13254845224270,0.000000000000000E+000,3.22233521064400,0.000000000000000E+000,8.872147300902496E-002,8.872147300902496E-002,8.872147300902496E-002,0.132355408019962,2.883687116522848E-002,0.361120014768658,0.360670447489552,0.885371085750413 
 12/04  13:00:00,0.960697002732582,3.57570362131347,0.000000000000000E+000,2.75853825793207,0.000000000000000E+000,7.595161943023609E-002,7.595161943023609E-002,7.595161943023609E-002,0.132355408019962,2.883687116522848E-002,0.351846255376571,0.354594835050983,0.792741681827646 
 12/04  14:00:00,0.935744754075846,3.40393443248034,0.000000000000000E+000,2.64174430388355,0.000000000000000E+000,7.273589823291758E-002,7.273589823291758E-002,7.273589823291758E-002,0.132355408019962,2.883687116522848E-002,0.317848037359318,0.366856525608822,0.736921889830437 
 12/04  15:00:00,0.941904966944671,3.12386448681678,0.000000000000000E+000,2.41442369571278,0.000000000000000E+000,6.647701519194850E-002,6.647701519194850E-002,6.647701519194850E-002,0.146287587029976,3.187233799785000E-002,0.292642405135342,0.387513607899952,0.682749739736241 
 12/04  16:00:00,1.03879842117861,3.03310588150826,0.000000000000000E+000,2.31493430043685,0.000000000000000E+000,6.373774533929603E-002,6.373774533929603E-002,6.373774533929603E-002,0.202016219477126,4.401416890280695E-002,0.302863858133087,0.409054415636696,0.689996848113945 
 12/04  17:00:00,1.35583919248188,2.96864273506970,0.000000000000000E+000,2.17949277607654,0.000000000000000E+000,6.000859527814115E-002,6.000859527814115E-002,6.000859527814115E-002,0.362235901924209,7.892197373327849E-002,0.353721026385214,0.483839681471435,0.755824187901147 
 12/04  18:00:00,1.88492257501672,3.22191986661675,0.000000000000000E+000,2.28545462251883,0.000000000000000E+000,6.292607297197698E-002,6.292607297197698E-002,6.292607297197698E-002,0.633912849265593,0.138113458586428,0.445070293491817,0.587787887011303,0.895979758257589 
 12/04  19:00:00,2.14726744953536,2.72696498906170,0.000000000000000E+000,1.65815808236223,0.000000000000000E+000,4.565453869077617E-002,4.565453869077617E-002,4.565453869077617E-002,0.835928985149814,0.182127627489235,0.398284023104866,0.638160237411070,1.02485188852629 
 12/04  20:00:00,1.98618806692312,2.71961620985596,0.000000000000000E+000,1.62845871391123,0.000000000000000E+000,4.483681752144948E-002,4.483681752144948E-002,4.483681752144948E-002,0.780200436295569,0.169985796584278,0.315346148810717,0.658706854021501,1.04578727379365 
 12/04  21:00:00,1.88935042918923,2.82100065636502,0.000000000000000E+000,1.80373469388970,0.000000000000000E+000,4.966274099316740E-002,4.966274099316740E-002,4.966274099316740E-002,0.710539708431312,0.154808498846700,0.275875148663200,0.681352318565255,0.970335972499168 
 12/04  22:00:00,1.73070793682076,3.10946516894148,0.000000000000000E+000,2.18647826524433,0.000000000000000E+000,6.020092874072057E-002,6.020092874072057E-002,6.020092874072057E-002,0.599082443537010,0.130524800611257,0.258342489697899,0.665445260544277,0.877152555510330 
 12/04  23:00:00,1.42214221987364,3.68476383754393,0.000000000000000E+000,2.91748860978352,0.000000000000000E+000,8.032804473353188E-002,8.032804473353188E-002,8.032804473353188E-002,0.445828808798481,9.713473830347846E-002,0.205881020852975,0.575857593495570,0.727611473262099 
 12/04  24:00:00,1.12979748013532,4.03484688430451,0.000000000000000E+000,3.43525210366826,0.000000000000000E+000,9.458377445898515E-002,9.458377445898515E-002,9.458377445898515E-002,0.313473400778520,6.829786713824999E-002,0.135920890493347,0.500409533576620,0.565127716013681 
 12/05  01:00:00,0.843861959661494,5.19233830231479,0.000000000000000E+000,4.77016011753907,0.000000000000000E+000,0.131338176959059,0.131338176959059,0.131338176959059,0.160219766039990,3.490778661770695E-002,8.636931076758889E-002,0.413914905587548,0.393668672382616 
 12/05  02:00:00,0.724120688900143,5.24020652013969,0.000000000000000E+000,4.89915922884750,0.000000000000000E+000,0.134889946226991,0.134889946226991,0.134889946226991,9.752508588428629E-002,2.124823140282152E-002,7.223881327716383E-002,0.381106598419282,0.314797540089581 
 12/05  03:00:00,0.693331037740828,6.25581752509393,0.000000000000000E+000,5.93686869429071,0.000000000000000E+000,0.163461496457213,0.163461496457213,0.163461496457213,6.269468015570399E-002,1.365957342765000E-002,5.971530281942931E-002,0.376687971191233,0.293003424542085 
 12/05  04:00:00,0.700494689042300,6.97156973298841,0.000000000000000E+000,6.64765342268148,0.000000000000000E+000,0.183031734800773,0.183031734800773,0.183031734800773,6.269468015570399E-002,1.365957342765000E-002,5.261106845099969E-002,0.371385618517571,0.298336117975562 
 12/05  05:00:00,0.699442512325501,7.12112186719405,0.000000000000000E+000,6.73613810544612,0.000000000000000E+000,0.185468008769938,0.185468008769938,0.185468008769938,6.269468015570399E-002,1.365957342765000E-002,6.315175921409334E-002,0.357356477068514,0.360369864605778 
 12/05  06:00:00,0.777068789145598,7.93741861645565,0.000000000000000E+000,7.27686742878595,0.000000000000000E+000,0.200356063217972,0.200356063217972,0.200356063217972,6.966075294212971E-002,1.517730320140785E-002,7.598154876300982E-002,0.398781107331481,0.633084056701148 
 12/05  07:00:00,0.985976819403705,8.44546547075900,0.000000000000000E+000,7.27099558141884,0.000000000000000E+000,0.200194391972232,0.200194391972232,0.200194391972232,0.146287587029976,3.187233799785000E-002,0.129758134509170,0.460752354204875,1.14273432056736 
 12/05  08:00:00,1.28031130653839,8.08797512070634,0.000000000000000E+000,6.77019354709812,0.000000000000000E+000,0.186405666943228,0.186405666943228,0.186405666943228,0.299541221768505,6.526240030562848E-002,0.207406094963531,0.489583896867899,1.28406015409227 
 12/05  09:00:00,1.24362801048919,8.08987986083874,0.000000000000000E+000,6.81322183203405,0.000000000000000E+000,0.187590376965933,0.187590376965933,0.187590376965933,0.292575174059952,6.374467599570000E-002,0.268690864190452,0.413914905587548,1.24814851641159 
 12/05  10:00:00,1.07977997159193,7.88906029987955,0.000000000000000E+000,6.72755144428116,0.000000000000000E+000,0.185231589782780,0.185231589782780,0.185231589782780,0.160219766039990,3.490778661770695E-002,0.330033759705594,0.352275055756258,1.13724495513894 
 12/05  11:00:00,1.06695057141762,7.68364884696238,0.000000000000000E+000,6.65410619935353,0.000000000000000E+000,0.183209400938502,0.183209400938502,0.183209400938502,0.132355408019962,2.883687116522848E-002,0.344876895795482,0.360559981808849,1.00470810038411 
 12/05  12:00:00,1.08300351657786,7.55380669203135,0.000000000000000E+000,6.64318707015954,0.000000000000000E+000,0.182908761444862,0.182908761444862,0.182908761444862,0.132355408019962,2.883687116522848E-002,0.361120014768658,0.360670447489552,0.885777466023536 
 12/05  13:00:00,1.03424617622307,6.24717474912547,0.000000000000000E+000,5.42982045618914,0.000000000000000E+000,0.149500792920721,0.149500792920721,0.149500792920721,0.132355408019962,2.883687116522848E-002,0.351846255376571,0.354594835050983,0.792930611382576 
 12/05  14:00:00,0.995671685172053,5.58160640893936,0.000000000000000E+000,4.81827106327918,0.000000000000000E+000,0.132662829329123,0.132662829329123,0.132662829329123,0.132355408019962,2.883687116522848E-002,0.317848037359318,0.366856525608822,0.738067106893841 
 12/05  15:00:00,0.991108600750541,4.91225407249045,0.000000000000000E+000,4.20148376501707,0.000000000000000E+000,0.115680648997818,0.115680648997818,0.115680648997818,0.146287587029976,3.187233799785000E-002,0.292642405135342,0.387513607899952,0.684079256105617 
 12/05  16:00:00,1.08636354777760,4.76172012443458,0.000000000000000E+000,4.04248431781628,0.000000000000000E+000,0.111302871938288,0.111302871938288,0.111302871938288,0.202016219477126,4.401416890280695E-002,0.302863858133087,0.409054415636696,0.691061073660811 
 12/05  17:00:00,1.41477330764227,5.11093128814762,0.000000000000000E+000,4.31996078172108,0.000000000000000E+000,0.118942710438531,0.118942710438531,0.118942710438531,0.362235901924209,7.892197373327849E-002,0.353721026385214,0.483839681471435,0.757644735334531 
 12/05  18:00:00,1.97811835943991,6.60904744896317,0.000000000000000E+000,5.67029537690862,0.000000000000000E+000,0.156121857395170,0.156121857395170,0.156121857395170,0.633912849265593,0.138113458586428,0.445070293491817,0.587787887011303,0.898266586214219 
 12/05  19:00:00,2.23401000784959,5.87883258318794,0.000000000000000E+000,4.80861975119458,0.000000000000000E+000,0.132397097005004,0.132397097005004,0.132397097005004,0.835928985149814,0.182127627489235,0.398284023104866,0.638160237411070,1.02625781382017 
 12/05  20:00:00,2.07731108254478,6.03053913187939,0.000000000000000E+000,4.93801717568150,0.000000000000000E+000,0.135959833143110,0.135959833143110,0.135959833143110,0.780200436295569,0.169985796584278,0.315346148810717,0.658706854021501,1.04715173404683 
 12/05  21:00:00,1.98546237294571,6.31217531902541,0.000000000000000E+000,5.29448941229272,0.000000000000000E+000,0.145774684749641,0.145774684749641,0.145774684749641,0.710539708431312,0.154808498846700,0.275875148663200,0.681352318565255,0.970755916756534 
 12/05  22:00:00,1.82561301801526,6.55657120858241,0.000000000000000E+000,5.63340012564847,0.000000000000000E+000,0.155106009935220,0.155106009935220,0.155106009935220,0.599082443537010,0.130524800611257,0.258342489697899,0.665445260544277,0.877336734747126 
 12/05  23:00:00,1.50806473255917,6.80463300929530,0.000000000000000E+000,6.03816648655246,0.000000000000000E+000,0.166250557419070,0.166250557419070,0.166250557419070,0.445828808798481,9.713473830347846E-002,0.205881020852975,0.575857593495570,0.726802768244530 
 12/05  24:00:00,1.21456437206025,7.11258369005359,0.000000000000000E+000,6.51395820809423,0.000000000000000E+000,0.179350666383913,0.179350666383913,0.179350666383913,0.313473400778520,6.829786713824999E-002,0.135920890493347,0.500409533576620,0.564158417336776 
 12/06  01:00:00,0.904683143728322,7.39992057782434,0.000000000000000E+000,6.97916585566130,0.000000000000000E+000,0.192159361025885,0.192159361025885,0.192159361025885,0.160219766039990,3.490778661770695E-002,8.636931076758889E-002,0.413914905587548,0.392245209769920 
 12/06  02:00:00,0.793993388468358,7.77695604763419,0.000000000000000E+000,7.43691308307512,0.000000000000000E+000,0.204762645795204,0.204762645795204,0.204762645795204,9.752508588428629E-002,2.124823140282152E-002,7.223881327716383E-002,0.381106598419282,0.313793213356453 
 12/06  03:00:00,0.742215054720510,8.03040716540173,0.000000000000000E+000,7.71232038381937,0.000000000000000E+000,0.212345513436894,0.212345513436894,0.212345513436894,6.269468015570399E-002,1.365957342765000E-002,5.971530281942931E-002,0.376687971191233,0.292141375321213 
 12/06  04:00:00,0.735636992914679,8.24759635120578,0.000000000000000E+000,7.92401053568388,0.000000000000000E+000,0.218174038673152,0.218174038673152,0.218174038673152,6.269468015570399E-002,1.365957342765000E-002,5.261106845099969E-002,0.371385618517571,0.298005623190536 
 12/06  05:00:00,0.734939587479705,8.41060207712681,0.000000000000000E+000,8.02538039668529,0.000000000000000E+000,0.220965083924142,0.220965083924142,0.220965083924142,6.269468015570399E-002,1.365957342765000E-002,6.315175921409334E-002,0.357356477068514,0.360607783299362 
 12/06  06:00:00,0.793613116863508,8.53927709409771,0.000000000000000E+000,7.87775206171383,0.000000000000000E+000,0.216900390935879,0.216900390935879,0.216900390935879,6.966075294212971E-002,1.517730320140785E-002,7.598154876300982E-002,0.398781107331481,0.634057901415337 
 12/06  07:00:00,1.01102957865560,9.35786866899467,0.000000000000000E+000,8.18090369636833,0.000000000000000E+000,0.225247151224132,0.225247151224132,0.225247151224132,0.146287587029976,3.187233799785000E-002,0.129758134509170,0.460752354204875,1.14522940385356 
 12/06  08:00:00,1.29852801251002,8.75278578873961,0.000000000000000E+000,7.43181841741950,0.000000000000000E+000,0.204622372914853,0.204622372914853,0.204622372914853,0.299541221768505,6.526240030562848E-002,0.207406094963531,0.489583896867899,1.28724595180417 
 12/06  09:00:00,1.25028550698203,8.33501956696204,0.000000000000000E+000,7.05501995188078,0.000000000000000E+000,0.194247873458773,0.194247873458773,0.194247873458773,0.292575174059952,6.374467599570000E-002,0.268690864190452,0.413914905587548,1.25149010268815 
 12/06  10:00:00,1.07644976433293,7.77081220061787,0.000000000000000E+000,6.60659939349267,0.000000000000000E+000,0.181901382523780,0.181901382523780,0.181901382523780,0.160219766039990,3.490778661770695E-002,0.330033759705594,0.352275055756258,1.13994890666575 
 12/06  11:00:00,1.06022681112743,7.44178886839836,0.000000000000000E+000,6.40990139981393,0.000000000000000E+000,0.176485640648307,0.176485640648307,0.176485640648307,0.132355408019962,2.883687116522848E-002,0.344876895795482,0.360559981808849,1.00705292135969 
 12/06  12:00:00,1.04310834192303,6.10670879156793,0.000000000000000E+000,5.19420722723026,0.000000000000000E+000,0.143013586790025,0.143013586790025,0.143013586790025,0.132355408019962,2.883687116522848E-002,0.361120014768658,0.360670447489552,0.887659408489403 
 12/06  13:00:00,1.01165739276964,5.42929585930546,0.000000000000000E+000,4.60940314548732,0.000000000000000E+000,0.126912009467301,0.126912009467301,0.126912009467301,0.132355408019962,2.883687116522848E-002,0.351846255376571,0.354594835050983,0.795469032264406 
 12/06  14:00:00,0.991003705761591,5.41424916761592,0.000000000000000E+000,4.64873156053263,0.000000000000000E+000,0.127994849918662,0.127994849918662,0.127994849918662,0.132355408019962,2.883687116522848E-002,0.317848037359318,0.366856525608822,0.740249368316935 
 12/06  15:00:00,1.00771911208364,5.51708923350102,0.000000000000000E+000,4.80477216544755,0.000000000000000E+000,0.132291160330918,0.132291160330918,0.132291160330918,0.146287587029976,3.187233799785000E-002,0.292642405135342,0.387513607899952,0.685626016685700 
 12/06  16:00:00,1.10384495909816,5.39829255616117,0.000000000000000E+000,4.67740352417613,0.000000000000000E+000,0.128784283258840,0.128784283258840,0.128784283258840,0.202016219477126,4.401416890280695E-002,0.302863858133087,0.409054415636696,0.692714299027574 
 12/06  17:00:00,1.41862211431122,5.25157570735945,0.000000000000000E+000,4.45974819538434,0.000000000000000E+000,0.122791517107483,0.122791517107483,0.122791517107483,0.362235901924209,7.892197373327849E-002,0.353721026385214,0.483839681471435,0.758501740883093 
 12/06  18:00:00,1.96088164577822,5.98439811284583,0.000000000000000E+000,5.04426351039297,0.000000000000000E+000,0.138885143733478,0.138885143733478,0.138885143733478,0.633912849265593,0.138113458586428,0.445070293491817,0.587787887011303,0.899649116612540 
 12/06  19:00:00,2.21364269414950,5.14174902991524,0.000000000000000E+000,4.06888550359772,0.000000000000000E+000,0.112029783304919,0.112029783304919,0.112029783304919,0.835928985149814,0.182127627489235,0.398284023104866,0.638160237411070,1.02890850814433 
 12/06  20:00:00,2.05313748422193,5.15523105776094,0.000000000000000E+000,4.06003990138902,0.000000000000000E+000,0.111786234820262,0.111786234820262,0.111786234820262,0.780200436295569,0.169985796584278,0.315346148810717,0.658706854021501,1.04982093422084 
 12/06  21:00:00,1.95487563976221,5.20450338307249,0.000000000000000E+000,4.18358915361784,0.000000000000000E+000,0.115187951566148,0.115187951566148,0.115187951566148,0.710539708431312,0.154808498846700,0.275875148663200,0.681352318565255,0.973984239478513 
 12/06  22:00:00,1.79738548803279,5.53425761667930,0.000000000000000E+000,4.60818536436090,0.000000000000000E+000,0.126878479952747,0.126878479952747,0.126878479952747,0.599082443537010,0.130524800611257,0.258342489697899,0.665445260544277,0.880237904131602 
 12/06  23:00:00,1.47824097471776,5.72382049956046,0.000000000000000E+000,4.95497724558571,0.000000000000000E+000,0.136426799577660,0.136426799577660,0.136426799577660,0.445828808798481,9.713473830347846E-002,0.205881020852975,0.575857593495570,0.729179499476425 
 12/06  24:00:00,1.18167879095175,5.91987860937204,0.000000000000000E+000,5.31956453614017,0.000000000000000E+000,0.146465085275409,0.146465085275409,0.146465085275409,0.313473400778520,6.829786713824999E-002,0.135920890493347,0.500409533576620,0.565847008609297 
 12/07  01:00:00,0.869384504411969,6.11945330266784,0.000000000000000E+000,5.69713068988660,0.000000000000000E+000,0.156860721709534,0.156860721709534,0.156860721709534,0.160219766039990,3.490778661770695E-002,8.636931076758889E-002,0.413914905587548,0.393813100388137 
 12/07  02:00:00,0.756905631641826,6.43120816387736,0.000000000000000E+000,6.08989774786113,0.000000000000000E+000,0.167674888968674,0.167674888968674,0.167674888968674,9.752508588428629E-002,2.124823140282152E-002,7.223881327716383E-002,0.381106598419282,0.315060664813614 
 12/07  03:00:00,0.707354454531753,6.76513659417478,0.000000000000000E+000,6.44619465751424,0.000000000000000E+000,0.177484913248138,0.177484913248138,0.177484913248138,6.269468015570399E-002,1.365957342765000E-002,5.971530281942931E-002,0.376687971191233,0.292996530399387 
 12/07  04:00:00,0.699371283729796,6.93154068605736,0.000000000000000E+000,6.60685170499655,0.000000000000000E+000,0.181908329488270,0.181908329488270,0.181908329488270,6.269468015570399E-002,1.365957342765000E-002,5.261106845099969E-002,0.371385618517571,0.299108788729440 
 12/07  05:00:00,0.700831717408536,7.17296784162374,0.000000000000000E+000,6.78659358484752,0.000000000000000E+000,0.186857213852973,0.186857213852973,0.186857213852973,6.269468015570399E-002,1.365957342765000E-002,6.315175921409334E-002,0.357356477068514,0.361760359634045 
 12/07  06:00:00,0.770071787976624,7.68635388946136,0.000000000000000E+000,7.02273860888445,0.000000000000000E+000,0.193359062048996,0.193359062048996,0.193359062048996,6.966075294212971E-002,1.517730320140785E-002,7.598154876300982E-002,0.398781107331481,0.636148149608374 
 12/07  07:00:00,0.975421792650554,8.06830291601995,0.000000000000000E+000,6.88764042282604,0.000000000000000E+000,0.189639365219084,0.189639365219084,0.189639365219084,0.146287587029976,3.187233799785000E-002,0.129758134509170,0.460752354204875,1.14892692442111 
 12/07  08:00:00,1.27726090715135,7.98456369866721,0.000000000000000E+000,6.65940402774018,0.000000000000000E+000,0.183355267556184,0.183355267556184,0.183355267556184,0.299541221768505,6.526240030562848E-002,0.207406094963531,0.489583896867899,1.29143825141109 
 12/07  09:00:00,1.24537495971288,8.16095704912730,0.000000000000000E+000,6.87667046294358,0.000000000000000E+000,0.189337326189622,0.189337326189622,0.189337326189622,0.292575174059952,6.374467599570000E-002,0.268690864190452,0.413914905587548,1.25577707379063 
 12/07  10:00:00,1.07971915459486,7.89323121399325,0.000000000000000E+000,6.72534259061343,0.000000000000000E+000,0.185170772785711,0.185170772785711,0.185170772785711,0.160219766039990,3.490778661770695E-002,0.330033759705594,0.352275055756258,1.14362472292035 
 12/07  11:00:00,1.06327631059715,7.55557750881151,0.000000000000000E+000,6.52065823446561,0.000000000000000E+000,0.179535140118025,0.179535140118025,0.179535140118025,0.132355408019962,2.883687116522848E-002,0.344876895795482,0.360559981808849,1.01008472712119 
 12/07  12:00:00,1.11454460723327,8.70425231587967,0.000000000000000E+000,7.78874928361269,0.000000000000000E+000,0.214449852100272,0.214449852100272,0.214449852100272,0.132355408019962,2.883687116522848E-002,0.361120014768658,0.360670447489552,0.890660876418703 
 12/07  13:00:00,1.08493641362314,8.09289521353827,0.000000000000000E+000,7.27087348732575,0.000000000000000E+000,0.200191030320797,0.200191030320797,0.200191030320797,0.132355408019962,2.883687116522848E-002,0.351846255376571,0.354594835050983,0.797598044658770 
 12/07  14:00:00,1.05841789829925,7.86324776718243,0.000000000000000E+000,7.09719323439535,0.000000000000000E+000,0.195409042456324,0.195409042456324,0.195409042456324,0.132355408019962,2.883687116522848E-002,0.317848037359318,0.366856525608822,0.740786294020717 
 12/07  15:00:00,1.06416752399255,7.56748237594278,0.000000000000000E+000,6.85496023277716,0.000000000000000E+000,0.188739572239826,0.188739572239826,0.188739572239826,0.146287587029976,3.187233799785000E-002,0.292642405135342,0.387513607899952,0.685831091797865 
 12/07  16:00:00,1.17417457364572,7.95310075403271,0.000000000000000E+000,7.23175238270531,0.000000000000000E+000,0.199113897806402,0.199113897806402,0.199113897806402,0.202016219477126,4.401416890280695E-002,0.302863858133087,0.409054415636696,0.693173638369931 
 12/07  17:00:00,1.50102185351437,8.24532244998888,0.000000000000000E+000,7.45248007839963,0.000000000000000E+000,0.205191256310632,0.205191256310632,0.205191256310632,0.362235901924209,7.892197373327849E-002,0.353721026385214,0.483839681471435,0.759516600497225 
 12/07  18:00:00,2.05328812975437,9.34149476128491,0.000000000000000E+000,8.40043712777499,0.000000000000000E+000,0.231291627709628,0.231291627709628,0.231291627709628,0.633912849265593,0.138113458586428,0.445070293491817,0.587787887011303,0.900572147669614 
 12/07  19:00:00,2.29747828551062,8.18761938288843,0.000000000000000E+000,7.11376707269227,0.000000000000000E+000,0.195865374666039,0.195865374666039,0.195865374666039,0.835928985149814,0.182127627489235,0.398284023104866,0.638160237411070,1.02989729202297 
 12/07  20:00:00,2.13896896059042,8.27359707944965,0.000000000000000E+000,7.17741136856045,0.000000000000000E+000,0.197617711188756,0.197617711188756,0.197617711188756,0.780200436295569,0.169985796584278,0.315346148810717,0.658706854021501,1.05081548873813 
 12/07  21:00:00,2.03959631788577,8.28173777201586,0.000000000000000E+000,7.26061678772162,0.000000000000000E+000,0.199908629689701,0.199908629689701,0.199908629689701,0.710539708431312,0.154808498846700,0.275875148663200,0.681352318565255,0.974190994318105 
 12/07  22:00:00,1.87323681533247,8.28921565954261,0.000000000000000E+000,7.36308104454179,0.000000000000000E+000,0.202729807252430,0.202729807252430,0.202729807252430,0.599082443537010,0.130524800611257,0.258342489697899,0.665445260544277,0.880300266813994 
 12/07  23:00:00,1.54943406077618,8.30967221023028,0.000000000000000E+000,7.54068711017617,0.000000000000000E+000,0.207619885636072,0.207619885636072,0.207619885636072,0.445828808798481,9.713473830347846E-002,0.205881020852975,0.575857593495570,0.729321345555779 
 12/07  24:00:00,1.25364354381416,8.53346663197807,0.000000000000000E+000,7.93330108952524,0.000000000000000E+000,0.218429838137824,0.218429838137824,0.218429838137824,0.313473400778520,6.829786713824999E-002,0.135920890493347,0.500409533576620,0.565698477830265 
 12/08  01:00:00,0.938730123597020,8.63733959615668,0.000000000000000E+000,8.21574115503486,0.000000000000000E+000,0.226206340894585,0.226206340894585,0.226206340894585,0.160219766039990,3.490778661770695E-002,8.636931076758889E-002,0.413914905587548,0.393088928728711 
 12/08  02:00:00,0.820677335796968,8.74647928845075,0.000000000000000E+000,8.40606542150857,0.000000000000000E+000,0.231446593123816,0.231446593123816,0.231446593123816,9.752508588428629E-002,2.124823140282152E-002,7.223881327716383E-002,0.381106598419282,0.314164115739569 
 12/08  03:00:00,0.766887387759592,8.92665665842947,0.000000000000000E+000,8.60841154173425,0.000000000000000E+000,0.237017846475976,0.237017846475976,0.237017846475976,6.269468015570399E-002,1.365957342765000E-002,5.971530281942931E-002,0.376687971191233,0.292299710434101 
 12/08  04:00:00,0.760978838166961,9.16839172108581,0.000000000000000E+000,8.84441816068826,0.000000000000000E+000,0.243515883925437,0.243515883925437,0.243515883925437,6.269468015570399E-002,1.365957342765000E-002,5.261106845099969E-002,0.371385618517571,0.298393368066190 
 12/08  05:00:00,0.759445606054126,9.30140174578447,0.000000000000000E+000,8.91543106702323,0.000000000000000E+000,0.245471102498563,0.245471102498563,0.245471102498563,6.269468015570399E-002,1.365957342765000E-002,6.315175921409334E-002,0.357356477068514,0.361356781619072 
 12/08  06:00:00,0.824026180678656,9.64627505268051,0.000000000000000E+000,8.98234470508826,0.000000000000000E+000,0.247313454751027,0.247313454751027,0.247313454751027,6.966075294212971E-002,1.517730320140785E-002,7.598154876300982E-002,0.398781107331481,0.636463216623702 
 12/08  07:00:00,1.02704924765686,9.94521596359946,0.000000000000000E+000,8.76273289436154,0.000000000000000E+000,0.241266820225390,0.241266820225390,0.241266820225390,0.146287587029976,3.187233799785000E-002,0.129758134509170,0.460752354204875,1.15074750046515 
 12/08  08:00:00,1.32828198323230,9.84015073617782,0.000000000000000E+000,8.51247301278599,0.000000000000000E+000,0.234376343637137,0.234376343637137,0.234376343637137,0.299541221768505,6.526240030562848E-002,0.207406094963531,0.489583896867899,1.29395630387590 
 12/08  09:00:00,1.28559436387278,9.62399062129800,0.000000000000000E+000,8.33742621665380,0.000000000000000E+000,0.229556730349526,0.229556730349526,0.229556730349526,0.292575174059952,6.374467599570000E-002,0.268690864190452,0.413914905587548,1.25805489225109 
 12/08  10:00:00,1.11450218465366,9.15870904704357,0.000000000000000E+000,7.98865099488177,0.000000000000000E+000,0.219953802844513,0.219953802844513,0.219953802844513,0.160219766039990,3.490778661770695E-002,0.330033759705594,0.352275055756258,1.14579415170234 
 12/08  11:00:00,1.12748492967015,9.88969779762157,0.000000000000000E+000,8.85269451664867,0.000000000000000E+000,0.243743759191030,0.243743759191030,0.243743759191030,0.132355408019962,2.883687116522848E-002,0.344876895795482,0.360559981808849,1.01216873374816 
 12/08  12:00:00,1.10410045808236,8.32556924143940,0.000000000000000E+000,7.40942116367972,0.000000000000000E+000,0.204005702949361,0.204005702949361,0.204005702949361,0.132355408019962,2.883687116522848E-002,0.361120014768658,0.360670447489552,0.891305921911420 
 12/08  13:00:00,1.06248759527464,7.27846779985766,0.000000000000000E+000,6.45553966397543,0.000000000000000E+000,0.177742211972298,0.177742211972298,0.177742211972298,0.132355408019962,2.883687116522848E-002,0.351846255376571,0.354594835050983,0.798504454328511 
 12/08  14:00:00,1.03238052192206,6.91998716632736,0.000000000000000E+000,6.15152414384174,0.000000000000000E+000,0.169371666079131,0.169371666079131,0.169371666079131,0.132355408019962,2.883687116522848E-002,0.317848037359318,0.366856525608822,0.743194783719254 
 12/08  15:00:00,1.03459539918125,6.49603888704767,0.000000000000000E+000,5.78091022209567,0.000000000000000E+000,0.159167447428523,0.159167447428523,0.159167447428523,0.146287587029976,3.187233799785000E-002,0.292642405135342,0.387513607899952,0.688437613584233 
 12/08  16:00:00,1.13769872903578,6.63042249711820,0.000000000000000E+000,5.90696150132953,0.000000000000000E+000,0.162638053196463,0.162638053196463,0.162638053196463,0.202016219477126,4.401416890280695E-002,0.302863858133087,0.409054415636696,0.695286262831213 
 12/08  17:00:00,1.46311132852954,6.87118949769173,0.000000000000000E+000,6.07558206972727,0.000000000000000E+000,0.167280731325806,0.167280731325806,0.167280731325806,0.362235901924209,7.892197373327849E-002,0.353721026385214,0.483839681471435,0.762281656872454 
 12/08  18:00:00,2.03564183081839,8.70408895366442,0.000000000000000E+000,7.75952925654091,0.000000000000000E+000,0.213645328773646,0.213645328773646,0.213645328773646,0.633912849265593,0.138113458586428,0.445070293491817,0.587787887011303,0.904074211283174 
 12/08  19:00:00,2.28892439743043,7.87986019713547,0.000000000000000E+000,6.80309262361130,0.000000000000000E+000,0.187311486585841,0.187311486585841,0.187311486585841,0.835928985149814,0.182127627489235,0.398284023104866,0.638160237411070,1.03281255535097 
 12/08  20:00:00,2.13502457140351,8.13380156133771,0.000000000000000E+000,7.03415242875272,0.000000000000000E+000,0.193673322001849,0.193673322001849,0.193673322001849,0.780200436295569,0.169985796584278,0.315346148810717,0.658706854021501,1.05427891043391 
 12/08  21:00:00,2.04114786883047,8.34095462928456,0.000000000000000E+000,7.31696861632257,0.000000000000000E+000,0.201460180634405,0.201460180634405,0.201460180634405,0.710539708431312,0.154808498846700,0.275875148663200,0.681352318565255,0.977056022985849 
 12/08  22:00:00,1.88004571813143,8.53900641249133,0.000000000000000E+000,7.61037819246788,0.000000000000000E+000,0.209538710051388,0.209538710051388,0.209538710051388,0.599082443537010,0.130524800611257,0.258342489697899,0.665445260544277,0.882793871836621 
 12/08  23:00:00,1.56108862810043,8.73468492179457,0.000000000000000E+000,7.96397722676313,0.000000000000000E+000,0.219274452960324,0.219274452960324,0.219274452960324,0.445828808798481,9.713473830347846E-002,0.205881020852975,0.575857593495570,0.731043940533112 
 12/08  24:00:00,1.26377247354819,8.90264017853078,0.000000000000000E+000,8.30118054216662,0.000000000000000E+000,0.228558767871852,0.228558767871852,0.228558767871852,0.313473400778520,6.829786713824999E-002,0.135920890493347,0.500409533576620,0.566992571741586 
 12/09  01:00:00,0.961549569124762,9.24337043229046,0.000000000000000E+000,8.80578180300753,0.000000000000000E+000,0.242452098086579,0.242452098086579,0.242452098086579,0.160219766039990,3.490778661770695E-002,9.294299910333617E-002,0.413914905587548,0.409079116889809 
 12/09  02:00:00,0.841816891335966,9.37963680477866,0.000000000000000E+000,9.03049249019457,0.000000000000000E+000,0.248639121429851,0.248639121429851,0.248639121429851,9.752508588428629E-002,2.124823140282152E-002,7.618584051012475E-002,0.381106598419282,0.322894563381480 
 12/09  03:00:00,0.783911409874459,9.45628570366548,0.000000000000000E+000,9.13187910886889,0.000000000000000E+000,0.251430628074622,0.251430628074622,0.251430628074622,6.269468015570399E-002,1.365957342765000E-002,6.232654333565033E-002,0.376687971191233,0.298461188535454 
 12/09  04:00:00,0.768606434661839,9.40221956562847,0.000000000000000E+000,9.07185892123591,0.000000000000000E+000,0.249778075156016,0.249778075156016,0.249778075156016,6.269468015570399E-002,1.365957342765000E-002,5.397647371529803E-002,0.371385618517571,0.304780452061189 
 12/09  05:00:00,0.765285984235939,9.42991075128509,0.000000000000000E+000,9.03053612821798,0.000000000000000E+000,0.248640322927977,0.248640322927977,0.248640322927977,6.269468015570399E-002,1.365957342765000E-002,6.582291696649339E-002,0.357356477068514,0.374760725924969 
 12/09  06:00:00,0.823111634387925,9.50307296158381,0.000000000000000E+000,8.80033800997630,0.000000000000000E+000,0.242302212582770,0.242302212582770,0.242302212582770,6.966075294212971E-002,1.517730320140785E-002,8.007824464053613E-002,0.398781107331481,0.675267820638988 
 12/09  07:00:00,1.04582757880276,10.3301982166275,0.000000000000000E+000,9.05884033280686,0.000000000000000E+000,0.249419630653374,0.249419630653374,0.249419630653374,0.146287587029976,3.187233799785000E-002,0.140383655227083,0.460752354204875,1.23962231504789 
 12/09  08:00:00,1.34172145123190,9.66775990569301,0.000000000000000E+000,8.23201570771124,0.000000000000000E+000,0.226654432788079,0.226654432788079,0.226654432788079,0.299541221768505,6.526240030562848E-002,0.228567473812190,0.489583896867899,1.40202277846584 
 12/09  09:00:00,1.31727077566024,9.70958158323666,0.000000000000000E+000,8.30979002792170,0.000000000000000E+000,0.228795815294950,0.228795815294950,0.228795815294950,0.292575174059952,6.374467599570000E-002,0.301128191032485,0.413914905587548,1.37128204292187 
 12/09  10:00:00,1.16485244748018,9.45634947084791,0.000000000000000E+000,8.18184146882716,0.000000000000000E+000,0.225272971180299,0.225272971180299,0.225272971180299,0.160219766039990,3.490778661770695E-002,0.375064854196324,0.352275055756258,1.25024410156131 
 12/09  11:00:00,1.18952154501342,10.3834353522069,0.000000000000000E+000,9.25658186282334,0.000000000000000E+000,0.254864104512012,0.254864104512012,0.254864104512012,0.132355408019962,2.883687116522848E-002,0.395793165817765,0.360559981808849,1.10201894215885 
 12/09  12:00:00,1.17126256522643,8.93319253416739,0.000000000000000E+000,7.94235087953709,0.000000000000000E+000,0.218679008583414,0.218679008583414,0.218679008583414,0.132355408019962,2.883687116522848E-002,0.413608816278677,0.360670447489552,0.965999498782006 
 12/09  13:00:00,1.13662979111237,8.29960062385357,0.000000000000000E+000,7.41189673176823,0.000000000000000E+000,0.204073863470532,0.204073863470532,0.204073863470532,0.132355408019962,2.883687116522848E-002,0.399656799716067,0.354594835050983,0.863280210531616 
 12/09  14:00:00,1.10784710977481,8.13362414261622,0.000000000000000E+000,7.30934169896246,0.000000000000000E+000,0.201250186546741,0.201250186546741,0.201250186546741,0.132355408019962,2.883687116522848E-002,0.361436104744461,0.366856525608822,0.799014204887425 
 12/09  15:00:00,1.11199084073560,7.93633870540047,0.000000000000000E+000,7.17085836614927,0.000000000000000E+000,0.197437285507209,0.197437285507209,0.197437285507209,0.146287587029976,3.187233799785000E-002,0.331768008611008,0.387513607899952,0.738789287883435 
 12/09  16:00:00,1.20615960114001,7.82095814203465,0.000000000000000E+000,7.04746725113371,0.000000000000000E+000,0.194039922798250,0.194039922798250,0.194039922798250,0.202016219477126,4.401416890280695E-002,0.339922860635529,0.409054415636696,0.745316157943458 
 12/09  17:00:00,1.52036756050044,7.70709466212052,0.000000000000000E+000,6.85058164423782,0.000000000000000E+000,0.188619015314640,0.188619015314640,0.188619015314640,0.362235901924209,7.892197373327849E-002,0.389638974367272,0.483839681471435,0.823187246790701 
 12/09  18:00:00,2.07255415529974,8.83410167371455,0.000000000000000E+000,7.81620124454174,0.000000000000000E+000,0.215205694758282,0.215205694758282,0.215205694758282,0.633912849265593,0.138113458586428,0.480422251988538,0.587787887011303,0.977414943332490 
 12/09  19:00:00,2.31599398236451,7.71224432419958,0.000000000000000E+000,6.54011063247740,0.000000000000000E+000,0.180070728532124,0.180070728532124,0.180070728532124,0.835928985149814,0.182127627489235,0.432594366092666,0.638160237411070,1.12817867354899 
 12/09  20:00:00,2.14833163301129,7.47842406072705,0.000000000000000E+000,6.27370120945926,0.000000000000000E+000,0.172735602020276,0.172735602020276,0.172735602020276,0.780200436295569,0.169985796584278,0.349590930400065,0.658706854021501,1.15935262911671 
 12/09  21:00:00,2.04924082224060,7.46996782584870,0.000000000000000E+000,6.34496527504774,0.000000000000000E+000,0.174697735832655,0.174697735832655,0.174697735832655,0.710539708431312,0.154808498846700,0.310730546875078,0.681352318565255,1.07807256082481 
 12/09  22:00:00,1.88354799003649,7.45866685803463,0.000000000000000E+000,6.44434899159101,0.000000000000000E+000,0.177434096002666,0.177434096002666,0.177434096002666,0.599082443537010,0.130524800611257,0.293949375651685,0.665445260544277,0.968483518256784 
 12/09  23:00:00,1.54700694188752,7.26291583104277,0.000000000000000E+000,6.42493380672007,0.000000000000000E+000,0.176899532188572,0.176899532188572,0.176899532188572,0.445828808798481,9.713473830347846E-002,0.234174255411816,0.575857593495570,0.798318269824372 
 12/09  24:00:00,1.23374439796026,7.28983250397806,0.000000000000000E+000,6.64634953610265,0.000000000000000E+000,0.182995834520278,0.182995834520278,0.182995834520278,0.313473400778520,6.829786713824999E-002,0.151455748256992,0.500409533576620,0.609015903252849 
 12/10  01:00:00,0.908511752096165,7.31815184438896,0.000000000000000E+000,6.87946543887825,0.000000000000000E+000,0.189414281057983,0.189414281057983,0.189414281057983,0.160219766039990,3.490778661770695E-002,9.294299910333617E-002,0.413914905587548,0.410176893117605 
 12/10  02:00:00,0.786349140758795,7.36593721715023,0.000000000000000E+000,7.01592172532625,0.000000000000000E+000,0.193171370852681,0.193171370852681,0.193171370852681,9.752508588428629E-002,2.124823140282152E-002,7.618584051012475E-002,0.381106598419282,0.323765740621363 
 12/10  03:00:00,0.726571169995926,7.37475397144046,0.000000000000000E+000,7.04930013806471,0.000000000000000E+000,0.194090388196090,0.194090388196090,0.194090388196090,6.269468015570399E-002,1.365957342765000E-002,6.232654333565033E-002,0.376687971191233,0.299508427114619 
 12/10  04:00:00,0.710570476868110,7.29560937706775,0.000000000000000E+000,6.96401170071960,0.000000000000000E+000,0.191742117362285,0.191742117362285,0.191742117362285,6.269468015570399E-002,1.365957342765000E-002,5.397647371529803E-002,0.371385618517571,0.306017484016811 
 12/10  05:00:00,0.707305823084070,7.32554983511221,0.000000000000000E+000,6.92471542369160,0.000000000000000E+000,0.190660161776108,0.190660161776108,0.190660161776108,6.269468015570399E-002,1.365957342765000E-002,6.582291696649339E-002,0.357356477068514,0.376220514278437 
 12/10  06:00:00,0.762450516675700,7.30228186207598,0.000000000000000E+000,6.59714583009408,0.000000000000000E+000,0.181641094870547,0.181641094870547,0.181641094870547,6.966075294212971E-002,1.517730320140785E-002,8.007824464053613E-002,0.398781107331481,0.677668901013387 
 12/10  07:00:00,0.972055379773068,7.65472904488959,0.000000000000000E+000,6.37945791908350,0.000000000000000E+000,0.175647431623682,0.175647431623682,0.175647431623682,0.146287587029976,3.187233799785000E-002,0.140383655227083,0.460752354204875,1.24353555703331 
 12/10  08:00:00,1.29983169125351,8.15111425938869,0.000000000000000E+000,6.71059317080099,0.000000000000000E+000,0.184764672809685,0.184764672809685,0.184764672809685,0.299541221768505,6.526240030562848E-002,0.228567473812190,0.489583896867899,1.40679966907177 
 12/10  09:00:00,1.25904286682152,7.59933431293561,0.000000000000000E+000,6.19497120752095,0.000000000000000E+000,0.170567906456234,0.170567906456234,0.170567906456234,0.292575174059952,6.374467599570000E-002,0.301128191032485,0.413914905587548,1.37585359302159 
 12/10  10:00:00,1.10432439935258,7.26218692916320,0.000000000000000E+000,5.98348233322923,0.000000000000000E+000,0.164744923052707,0.164744923052707,0.164744923052707,0.160219766039990,3.490778661770695E-002,0.375064854196324,0.352275055756258,1.25444069547449 
 12/10  11:00:00,1.12969904564386,8.21484375698811,0.000000000000000E+000,7.08384802997031,0.000000000000000E+000,0.195041605142452,0.195041605142452,0.195041605142452,0.132355408019962,2.883687116522848E-002,0.395793165817765,0.360559981808849,1.10616117979306 
 12/10  12:00:00,1.11865610543716,7.02659380529902,0.000000000000000E+000,6.03170127085610,0.000000000000000E+000,0.166072548794143,0.166072548794143,0.166072548794143,0.132355408019962,2.883687116522848E-002,0.413608816278677,0.360670447489552,0.970050378594646 
 12/10  13:00:00,1.08791528620466,6.53346049530271,0.000000000000000E+000,5.64260166588000,0.000000000000000E+000,0.155359358562823,0.155359358562823,0.155359358562823,0.132355408019962,2.883687116522848E-002,0.399656799716067,0.354594835050983,0.866435147868969 
