Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 12/10  14:00:00,1.06116650819604,6.44150872180869,0.000000000000000E+000,5.61391734429645,0.000000000000000E+000,0.154569584967962,0.154569584967962,0.154569584967962,0.132355408019962,2.883687116522848E-002,0.361436104744461,0.366856525608822,0.802323138745872 
 12/10  15:00:00,1.07100231891956,6.45055034372651,0.000000000000000E+000,5.68216850787072,0.000000000000000E+000,0.156448763691172,0.156448763691172,0.156448763691172,0.146287587029976,3.187233799785000E-002,0.331768008611008,0.387513607899952,0.741690784488006 
 12/10  16:00:00,1.16812286815252,6.44247994086169,0.000000000000000E+000,5.66598540861545,0.000000000000000E+000,0.156003189810764,0.156003189810764,0.156003189810764,0.202016219477126,4.401416890280695E-002,0.339922860635529,0.409054415636696,0.748319799288763 
 12/10  17:00:00,1.49353715790990,6.73563691034016,0.000000000000000E+000,5.87611009804907,0.000000000000000E+000,0.161788612724102,0.161788612724102,0.161788612724102,0.362235901924209,7.892197373327849E-002,0.389638974367272,0.483839681471435,0.826201041199068 
 12/10  18:00:00,2.04091522905774,7.68808805346922,0.000000000000000E+000,6.66708567421972,0.000000000000000E+000,0.183566768516279,0.183566768516279,0.183566768516279,0.633912849265593,0.138113458586428,0.480422251988538,0.587787887011303,0.980516893409159 
 12/10  19:00:00,2.28895112189987,6.73352523798513,0.000000000000000E+000,5.55792268500187,0.000000000000000E+000,0.153027868067484,0.153027868067484,0.153027868067484,0.835928985149814,0.182127627489235,0.432594366092666,0.638160237411070,1.13164753481010 
 12/10  20:00:00,2.12317773868678,6.56913245251306,0.000000000000000E+000,5.36011990137585,0.000000000000000E+000,0.147581707695771,0.147581707695771,0.147581707695771,0.780200436295569,0.169985796584278,0.349590930400065,0.658706854021501,1.16364232898615 
 12/10  21:00:00,2.02667867107800,6.65472928989237,0.000000000000000E+000,5.52551524053682,0.000000000000000E+000,0.152135584670059,0.152135584670059,0.152135584670059,0.710539708431312,0.154808498846700,0.310730546875078,0.681352318565255,1.08228405937937 
 12/10  22:00:00,1.86175421906415,6.67018035130607,0.000000000000000E+000,5.65280627712604,0.000000000000000E+000,0.155640325030322,0.155640325030322,0.155640325030322,0.599082443537010,0.130524800611257,0.293949375651685,0.665445260544277,0.971539725993187 
 12/10  23:00:00,1.53816911841007,6.94465823092044,0.000000000000000E+000,6.10394691582477,0.000000000000000E+000,0.168061708711129,0.168061708711129,0.168061708711129,0.445828808798481,9.713473830347846E-002,0.234174255411816,0.575857593495570,0.801047560597339 
 12/10  24:00:00,1.22920923609021,7.12718428567545,0.000000000000000E+000,6.48163392347585,0.000000000000000E+000,0.178460672650228,0.178460672650228,0.178460672650228,0.313473400778520,6.829786713824999E-002,0.151455748256992,0.500409533576620,0.611083297577033 
 12/11  01:00:00,0.901968864954756,7.30515742346921,0.000000000000000E+000,6.88058412829673,0.000000000000000E+000,0.189445082252321,0.189445082252321,0.189445082252321,0.160219766039990,3.490778661770695E-002,8.636931076758889E-002,0.413914905587548,0.396063782779398 
 12/11  02:00:00,0.787109929565737,7.52966869039274,0.000000000000000E+000,7.18690808157256,0.000000000000000E+000,0.197879186892585,0.197879186892585,0.197879186892585,9.752508588428629E-002,2.124823140282152E-002,7.223881327716383E-002,0.381106598419282,0.316510857617572 
 12/11  03:00:00,0.730606852819565,7.61092266704035,0.000000000000000E+000,7.29071424441420,0.000000000000000E+000,0.200737311535950,0.200737311535950,0.200737311535950,6.269468015570399E-002,1.365957342765000E-002,5.971530281942931E-002,0.376687971191233,0.294263016365005 
 12/11  04:00:00,0.719383624976762,7.65952668721475,0.000000000000000E+000,7.33369346788030,0.000000000000000E+000,0.201920670735236,0.201920670735236,0.201920670735236,6.269468015570399E-002,1.365957342765000E-002,5.261106845099969E-002,0.371385618517571,0.300253027003099 
 12/11  05:00:00,0.718548879583972,7.81851813733423,0.000000000000000E+000,7.43007518602417,0.000000000000000E+000,0.204574376028409,0.204574376028409,0.204574376028409,6.269468015570399E-002,1.365957342765000E-002,6.315175921409334E-002,0.357356477068514,0.363829054167905 
 12/11  06:00:00,0.780914795167561,8.08552586030285,0.000000000000000E+000,7.41655312385611,0.000000000000000E+000,0.204202069239933,0.204202069239933,0.204202069239933,6.966075294212971E-002,1.517730320140785E-002,7.598154876300982E-002,0.398781107331481,0.641505605478202 
 12/11  07:00:00,0.984375357102203,8.40465996715954,0.000000000000000E+000,7.21283098847845,0.000000000000000E+000,0.198592929670732,0.198592929670732,0.198592929670732,0.146287587029976,3.187233799785000E-002,0.129758134509170,0.460752354204875,1.16009340990831 
 12/11  08:00:00,1.30238777408182,8.91016795834255,0.000000000000000E+000,7.57200370961176,0.000000000000000E+000,0.208482134486652,0.208482134486652,0.208482134486652,0.299541221768505,6.526240030562848E-002,0.207406094963531,0.489583896867899,1.30444282921483 
 12/11  09:00:00,1.25071443717111,8.36728082656547,0.000000000000000E+000,7.07059855764921,0.000000000000000E+000,0.194676803647859,0.194676803647859,0.194676803647859,0.292575174059952,6.374467599570000E-002,0.268690864190452,0.413914905587548,1.26817275652315 
 12/11  10:00:00,1.08581156915925,8.12577845546684,0.000000000000000E+000,6.94661711754444,0.000000000000000E+000,0.191263187350107,0.191263187350107,0.191263187350107,0.160219766039990,3.490778661770695E-002,0.330033759705594,0.352275055756258,1.15489743746294 
 12/11  11:00:00,1.10648729385165,9.13513625365202,0.000000000000000E+000,8.09006717353214,0.000000000000000E+000,0.222746123372522,0.222746123372522,0.222746123372522,0.132355408019962,2.883687116522848E-002,0.344876895795482,0.360559981808849,1.02023453289513 
 12/11  12:00:00,1.08761132476648,7.73357314454012,0.000000000000000E+000,6.81054117358580,0.000000000000000E+000,0.187516569633482,0.187516569633482,0.187516569633482,0.132355408019962,2.883687116522848E-002,0.361120014768658,0.360670447489552,0.898189815106041 
 12/11  13:00:00,1.06203882607783,7.26816614328268,0.000000000000000E+000,6.43924051186170,0.000000000000000E+000,0.177293442775490,0.177293442775490,0.177293442775490,0.132355408019962,2.883687116522848E-002,0.351846255376571,0.354594835050983,0.804501949867231 
 12/11  14:00:00,1.03290764429027,6.94432687444744,0.000000000000000E+000,6.17066905780441,0.000000000000000E+000,0.169898788447339,0.169898788447339,0.169898788447339,0.132355408019962,2.883687116522848E-002,0.317848037359318,0.366856525608822,0.748389577876681 
 12/11  15:00:00,1.04488090885690,6.87394833670294,0.000000000000000E+000,6.15447660758501,0.000000000000000E+000,0.169452957104174,0.169452957104174,0.169452957104174,0.146287587029976,3.187233799785000E-002,0.292642405135342,0.387513607899952,0.692780677750171 
 12/11  16:00:00,1.14206908393781,6.79378931741083,0.000000000000000E+000,6.06569137817000,0.000000000000000E+000,0.167008408098495,0.167008408098495,0.167008408098495,0.202016219477126,4.401416890280695E-002,0.302863858133087,0.409054415636696,0.699923206283356 
 12/11  17:00:00,1.46614423513846,6.98623498212790,0.000000000000000E+000,6.18573625704027,0.000000000000000E+000,0.170313637934727,0.170313637934727,0.170313637934727,0.362235901924209,7.892197373327849E-002,0.353721026385214,0.483839681471435,0.767172953995617 
 12/11  18:00:00,2.01881165681454,8.09855583778263,0.000000000000000E+000,7.14826277893934,0.000000000000000E+000,0.196815154769802,0.196815154769802,0.196815154769802,0.633912849265593,0.138113458586428,0.445070293491817,0.587787887011303,0.909807573002979 
 12/11  19:00:00,2.26536479692816,7.03179237715568,0.000000000000000E+000,5.94741555161975,0.000000000000000E+000,0.163751886083580,0.163751886083580,0.163751886083580,0.835928985149814,0.182127627489235,0.398284023104866,0.638160237411070,1.04042180736276 
 12/11  20:00:00,2.09844232793829,6.81115587250398,0.000000000000000E+000,5.70549717535809,0.000000000000000E+000,0.157091078536622,0.157091078536622,0.157091078536622,0.780200436295569,0.169985796584278,0.315346148810717,0.658706854021501,1.06028847499483 
 12/11  21:00:00,1.99314461848533,6.60393050310429,0.000000000000000E+000,5.57350608615502,0.000000000000000E+000,0.153456930289264,0.153456930289264,0.153456930289264,0.710539708431312,0.154808498846700,0.275875148663200,0.681352318565255,0.983494426973109 
 12/11  22:00:00,1.82669284495290,6.60762899234321,0.000000000000000E+000,5.67261909084967,0.000000000000000E+000,0.156185836872854,0.156185836872854,0.156185836872854,0.599082443537010,0.130524800611257,0.258342489697899,0.665445260544277,0.889175553306718 
 12/11  23:00:00,1.50294646574264,6.62842713290158,0.000000000000000E+000,5.85227269082249,0.000000000000000E+000,0.161132290602532,0.161132290602532,0.161132290602532,0.445828808798481,9.713473830347846E-002,0.205881020852975,0.575857593495570,0.736490687580751 
 12/11  24:00:00,1.20627578571924,6.81843541988528,0.000000000000000E+000,6.21291943239240,0.000000000000000E+000,0.171062080042903,0.171062080042903,0.171062080042903,0.313473400778520,6.829786713824999E-002,0.135920890493347,0.500409533576620,0.571048922870315 
 12/12  01:00:00,0.890659920649372,6.89485033908402,0.000000000000000E+000,6.46984692799410,0.000000000000000E+000,0.178136137946937,0.178136137946937,0.178136137946937,0.160219766039990,3.490778661770695E-002,8.636931076758889E-002,0.413914905587548,0.396493898696815 
 12/12  02:00:00,0.772884657647301,7.01319297119805,0.000000000000000E+000,6.67025080538982,0.000000000000000E+000,0.183653914974149,0.183653914974149,0.183653914974149,9.752508588428629E-002,2.124823140282152E-002,7.223881327716383E-002,0.381106598419282,0.316692414605607 
 12/12  03:00:00,0.714091563157030,7.01133871138209,0.000000000000000E+000,6.69088426426766,0.000000000000000E+000,0.184222021873414,0.184222021873414,0.184222021873414,6.269468015570399E-002,1.365957342765000E-002,5.971530281942931E-002,0.376687971191233,0.294509040853314 
 12/12  04:00:00,0.696721662152587,6.83677473103219,0.000000000000000E+000,6.51061830609603,0.000000000000000E+000,0.179258707911062,0.179258707911062,0.179258707911062,6.269468015570399E-002,1.365957342765000E-002,5.261106845099969E-002,0.371385618517571,0.300576232604791 
 12/12  05:00:00,0.690721803552728,6.80840500439467,0.000000000000000E+000,6.41940478275413,0.000000000000000E+000,0.176747299997166,0.176747299997166,0.176747299997166,6.269468015570399E-002,1.365957342765000E-002,6.315175921409334E-002,0.357356477068514,0.364386324498376 
 12/12  06:00:00,0.751549801992449,7.02036608687324,0.000000000000000E+000,6.35002606722293,0.000000000000000E+000,0.174837076064823,0.174837076064823,0.174837076064823,6.966075294212971E-002,1.517730320140785E-002,7.598154876300982E-002,0.398781107331481,0.642872888681777 
 12/12  07:00:00,0.962398576599493,7.60921612403472,0.000000000000000E+000,6.41464142704859,0.000000000000000E+000,0.176616149168020,0.176616149168020,0.176616149168020,0.146287587029976,3.187233799785000E-002,0.129758134509170,0.460752354204875,1.16283912821334 
 12/12  08:00:00,1.24929118083306,6.98478463165657,0.000000000000000E+000,5.64355261217209,0.000000000000000E+000,0.155385541237893,0.155385541237893,0.155385541237893,0.299541221768505,6.526240030562848E-002,0.207406094963531,0.489583896867899,1.30751059996852 
 12/12  09:00:00,1.20091279975680,6.56180677229913,0.000000000000000E+000,5.26181919065718,0.000000000000000E+000,0.144875166233546,0.144875166233546,0.144875166233546,0.292575174059952,6.374467599570000E-002,0.268690864190452,0.413914905587548,1.27147806924885 
 12/12  10:00:00,1.04155896780789,6.52181566350741,0.000000000000000E+000,5.33937694601800,0.000000000000000E+000,0.147010585998740,0.147010585998740,0.147010585998740,0.160219766039990,3.490778661770695E-002,0.330033759705594,0.352275055756258,1.15817481702995 
 12/12  11:00:00,1.05887767004908,7.40914743660046,0.000000000000000E+000,6.36090103210762,0.000000000000000E+000,0.175136499569958,0.175136499569958,0.175136499569958,0.132355408019962,2.883687116522848E-002,0.344876895795482,0.360559981808849,1.02341185726809 
 12/12  12:00:00,1.07901405557659,7.42531613741830,0.000000000000000E+000,6.49829113662861,0.000000000000000E+000,0.178919300443592,0.178919300443592,0.178919300443592,0.132355408019962,2.883687116522848E-002,0.361120014768658,0.360670447489552,0.902182844941418 
 12/12  13:00:00,1.04579715188546,6.68036529390257,0.000000000000000E+000,5.84934815711495,0.000000000000000E+000,0.161051768583116,0.161051768583116,0.161051768583116,0.132355408019962,2.883687116522848E-002,0.351846255376571,0.354594835050983,0.806593455233890 
 12/12  14:00:00,1.03114651185570,6.88232637835614,0.000000000000000E+000,6.10670529726213,0.000000000000000E+000,0.168137656012774,0.168137656012774,0.168137656012774,0.132355408019962,2.883687116522848E-002,0.317848037359318,0.366856525608822,0.750352842327677 
 12/12  15:00:00,1.06178993556817,7.49010494338983,0.000000000000000E+000,6.76860699002248,0.000000000000000E+000,0.186361983815445,0.186361983815445,0.186361983815445,0.146287587029976,3.187233799785000E-002,0.292642405135342,0.387513607899952,0.694806901999591 
 12/12  16:00:00,1.17849807097870,8.11843369717729,0.000000000000000E+000,7.38878040778990,0.000000000000000E+000,0.203437395139387,0.203437395139387,0.203437395139387,0.202016219477126,4.401416890280695E-002,0.302863858133087,0.409054415636696,0.701478556429921 
 12/12  17:00:00,1.50826692215583,8.51720384091415,0.000000000000000E+000,7.71561862868652,0.000000000000000E+000,0.212436324952093,0.212436324952093,0.212436324952093,0.362235901924209,7.892197373327849E-002,0.353721026385214,0.483839681471435,0.768259441135606 
 12/12  18:00:00,2.06949379450681,9.94068432292301,0.000000000000000E+000,8.98902163130755,0.000000000000000E+000,0.247497292462073,0.247497292462073,0.247497292462073,0.633912849265593,0.138113458586428,0.445070293491817,0.587787887011303,0.911177205775142 
 12/12  19:00:00,2.32937544081450,9.35770646124648,0.000000000000000E+000,8.27226143904041,0.000000000000000E+000,0.227762529969916,0.227762529969916,0.227762529969916,0.835928985149814,0.182127627489235,0.398284023104866,0.638160237411070,1.04149000403289 
 12/12  20:00:00,2.17455546463239,9.57803809598507,0.000000000000000E+000,8.46990168808543,0.000000000000000E+000,0.233204215230725,0.233204215230725,0.233204215230725,0.780200436295569,0.169985796584278,0.315346148810717,0.658706854021501,1.06276618574858 
 12/12  21:00:00,2.08296599245200,9.86758454569560,0.000000000000000E+000,8.83578934391577,0.000000000000000E+000,0.243278304255931,0.243278304255931,0.243278304255931,0.710539708431312,0.154808498846700,0.275875148663200,0.681352318565255,0.984865211803686 
 12/12  22:00:00,1.91281839487932,9.73605693807182,0.000000000000000E+000,8.80067121455317,0.000000000000000E+000,0.242311386799274,0.242311386799274,0.242311386799274,0.599082443537010,0.130524800611257,0.258342489697899,0.665445260544277,0.889551375331834 
 12/12  23:00:00,1.59803958387968,10.0819417798918,0.000000000000000E+000,9.30602399217604,0.000000000000000E+000,0.256225408739575,0.256225408739575,0.256225408739575,0.445828808798481,9.713473830347846E-002,0.205881020852975,0.575857593495570,0.736254033217408 
 12/12  24:00:00,1.30323038727646,10.3392201665055,0.000000000000000E+000,9.73427920963614,0.000000000000000E+000,0.268016681600125,0.268016681600125,0.268016681600125,0.313473400778520,6.829786713824999E-002,0.135920890493347,0.500409533576620,0.570473892246846 
 12/13  01:00:00,0.993627492043016,10.6332836971536,0.000000000000000E+000,10.2095958253381,0.000000000000000E+000,0.281103709340579,0.281103709340579,0.281103709340579,0.160219766039990,3.490778661770695E-002,8.636931076758889E-002,0.413914905587548,0.395178359422432 
 12/13  02:00:00,0.876460382171142,10.7732992188367,0.000000000000000E+000,10.4320876277697,0.000000000000000E+000,0.287229639497989,0.287229639497989,0.287229639497989,9.752508588428629E-002,2.124823140282152E-002,7.223881327716383E-002,0.381106598419282,0.314961839864373 
 12/13  03:00:00,0.822359970786606,10.9417457499216,0.000000000000000E+000,10.6231578196182,0.000000000000000E+000,0.292490429502990,0.292490429502990,0.292490429502990,6.269468015570399E-002,1.365957342765000E-002,5.971530281942931E-002,0.376687971191233,0.292642524042235 
 12/13  04:00:00,0.814595539247291,11.1162104617190,0.000000000000000E+000,10.7917594063881,0.000000000000000E+000,0.297132585005764,0.297132585005764,0.297132585005764,6.269468015570399E-002,1.365957342765000E-002,5.261106845099969E-002,0.371385618517571,0.298870862999580 
 12/13  05:00:00,0.800681574491125,10.8003700544037,0.000000000000000E+000,10.4131081065606,0.000000000000000E+000,0.286707070935562,0.286707070935562,0.286707070935562,6.269468015570399E-002,1.365957342765000E-002,6.315175921409334E-002,0.357356477068514,0.362648050700928 
 12/13  06:00:00,0.876325654715027,11.5514256916710,0.000000000000000E+000,10.8818446904911,0.000000000000000E+000,0.299612928787398,0.299612928787398,0.299612928787398,6.966075294212971E-002,1.517730320140785E-002,7.598154876300982E-002,0.398781107331481,0.642113870211346 
 12/13  07:00:00,1.10181390530239,12.6733842116458,0.000000000000000E+000,11.4781610840898,0.000000000000000E+000,0.316031477870916,0.316031477870916,0.316031477870916,0.146287587029976,3.187233799785000E-002,0.129758134509170,0.460752354204875,1.16348755878322 
 12/13  08:00:00,1.39196330698103,12.1675229164802,0.000000000000000E+000,10.8253580992978,0.000000000000000E+000,0.298057667385863,0.298057667385863,0.298057667385863,0.299541221768505,6.526240030562848E-002,0.207406094963531,0.489583896867899,1.30844339766643 
 12/13  09:00:00,1.34925851177022,11.9496763663651,0.000000000000000E+000,10.6496874818010,0.000000000000000E+000,0.293220878246968,0.293220878246968,0.293220878246968,0.292575174059952,6.374467599570000E-002,0.268690864190452,0.413914905587548,1.27147937217096 
 12/13  10:00:00,1.17536987492892,11.3817972562227,0.000000000000000E+000,10.1993458234559,0.000000000000000E+000,0.280821493119770,0.280821493119770,0.280821493119770,0.160219766039990,3.490778661770695E-002,0.330033759705594,0.352275055756258,1.15818753230730 
 12/13  11:00:00,1.18092019424535,11.8410173841737,0.000000000000000E+000,10.7934460471514,0.000000000000000E+000,0.297179023766223,0.297179023766223,0.297179023766223,0.132355408019962,2.883687116522848E-002,0.344876895795482,0.360559981808849,1.02273678979755 
 12/13  12:00:00,1.13494544228971,9.45478228117247,0.000000000000000E+000,8.52970101603294,0.000000000000000E+000,0.234850687156714,0.234850687156714,0.234850687156714,0.132355408019962,2.883687116522848E-002,0.361120014768658,0.360670447489552,0.900239109291239 
 12/13  13:00:00,1.09239120362354,8.37280610224622,0.000000000000000E+000,7.54162904955352,0.000000000000000E+000,0.207645820321194,0.207645820321194,0.207645820321194,0.132355408019962,2.883687116522848E-002,0.351846255376571,0.354594835050983,0.806753371138956 
 12/13  14:00:00,1.06605545022248,8.15029588523907,0.000000000000000E+000,7.37458665056241,0.000000000000000E+000,0.203046594379554,0.203046594379554,0.203046594379554,0.132355408019962,2.883687116522848E-002,0.317848037359318,0.366856525608822,0.750440995910336 
 12/13  15:00:00,1.06916354058778,7.75777377802986,0.000000000000000E+000,7.03641394000032,0.000000000000000E+000,0.193735588835061,0.193735588835061,0.193735588835061,0.146287587029976,3.187233799785000E-002,0.292642405135342,0.387513607899952,0.694668786661787 
 12/13  16:00:00,1.17590458490370,8.02461530945475,0.000000000000000E+000,7.29458583217733,0.000000000000000E+000,0.200843909064381,0.200843909064381,0.200843909064381,0.202016219477126,4.401416890280695E-002,0.302863858133087,0.409054415636696,0.701854744319952 
 12/13  17:00:00,1.50449422801205,8.38156130491357,0.000000000000000E+000,7.57859559732571,0.000000000000000E+000,0.208663630808313,0.208663630808313,0.208663630808313,0.362235901924209,7.892197373327849E-002,0.353721026385214,0.483839681471435,0.769639936495851 
 12/13  18:00:00,2.08015888070853,10.3299761802160,0.000000000000000E+000,9.37637411348326,0.000000000000000E+000,0.258162378663785,0.258162378663785,0.258162378663785,0.633912849265593,0.138113458586428,0.445070293491817,0.587787887011303,0.913116580892461 
 12/13  19:00:00,2.32532393644610,9.21242029024575,0.000000000000000E+000,8.12511211047785,0.000000000000000E+000,0.223711025601521,0.223711025601521,0.223711025601521,0.835928985149814,0.182127627489235,0.398284023104866,0.638160237411070,1.04335316159471 
 12/13  20:00:00,2.17039408941986,9.42939020849266,0.000000000000000E+000,8.31876188599196,0.000000000000000E+000,0.229042840018198,0.229042840018198,0.229042840018198,0.780200436295569,0.169985796584278,0.315346148810717,0.658706854021501,1.06525810034963 
 12/13  21:00:00,2.07941816864845,9.74097069540332,0.000000000000000E+000,8.70693353059797,0.000000000000000E+000,0.239730480452384,0.239730480452384,0.239730480452384,0.710539708431312,0.154808498846700,0.275875148663200,0.681352318565255,0.987107174829200 
 12/13  22:00:00,1.92337890067249,10.1216527913139,0.000000000000000E+000,9.18422537010811,0.000000000000000E+000,0.252871892592453,0.252871892592453,0.252871892592453,0.599082443537010,0.130524800611257,0.258342489697899,0.665445260544277,0.891593073018938 
 12/13  23:00:00,1.61051893092288,10.5367504828225,0.000000000000000E+000,9.75926984145368,0.000000000000000E+000,0.268704755782772,0.268704755782772,0.268704755782772,0.445828808798481,9.713473830347846E-002,0.205881020852975,0.575857593495570,0.737816886870540 
 12/13  24:00:00,1.31895237841874,10.9107717921129,0.000000000000000E+000,10.3052968440483,0.000000000000000E+000,0.283738672742398,0.283738672742398,0.283738672742398,0.313473400778520,6.829786713824999E-002,0.135920890493347,0.500409533576620,0.571007883442013 
 12/14  01:00:00,1.00997773584923,11.2274155325565,0.000000000000000E+000,10.8034313933524,0.000000000000000E+000,0.297453953146794,0.297453953146794,0.297453953146794,0.160219766039990,3.490778661770695E-002,8.636931076758889E-002,0.413914905587548,0.395474626811015 
 12/14  02:00:00,0.895560103443160,11.4668899512035,0.000000000000000E+000,11.1257833282688,0.000000000000000E+000,0.306329360770006,0.306329360770006,0.306329360770006,9.752508588428629E-002,2.124823140282152E-002,7.223881327716383E-002,0.381106598419282,0.314856871732049 
 12/14  03:00:00,0.831358704076406,11.2684089221929,0.000000000000000E+000,10.9499889028664,0.000000000000000E+000,0.301489162792790,0.301489162792790,0.301489162792790,6.269468015570399E-002,1.365957342765000E-002,5.971530281942931E-002,0.376687971191233,0.292474613065289 
 12/14  04:00:00,0.819665942529985,11.3001410328735,0.000000000000000E+000,10.9759148140460,0.000000000000000E+000,0.302202988288461,0.302202988288461,0.302202988288461,6.269468015570399E-002,1.365957342765000E-002,5.261106845099969E-002,0.371385618517571,0.298646026496111 
 12/14  05:00:00,0.816454334087836,11.3735052437878,0.000000000000000E+000,10.9859696348214,0.000000000000000E+000,0.302479830532274,0.302479830532274,0.302479830532274,6.269468015570399E-002,1.365957342765000E-002,6.315175921409334E-002,0.357356477068514,0.362921711824173 
 12/14  06:00:00,0.873432683210237,11.4469330043016,0.000000000000000E+000,10.7767729009106,0.000000000000000E+000,0.296719957282609,0.296719957282609,0.296719957282609,6.966075294212971E-002,1.517730320140785E-002,7.598154876300982E-002,0.398781107331481,0.642692972422464 
 12/14  07:00:00,1.07729961544021,11.7849725372962,0.000000000000000E+000,10.5878100032551,0.000000000000000E+000,0.291517188008736,0.291517188008736,0.291517188008736,0.146287587029976,3.187233799785000E-002,0.129758134509170,0.460752354204875,1.16542696526830 
 12/14  08:00:00,1.40319997168255,12.5784967018433,0.000000000000000E+000,11.2334701277608,0.000000000000000E+000,0.309294332087390,0.309294332087390,0.309294332087390,0.299541221768505,6.526240030562848E-002,0.207406094963531,0.489583896867899,1.31130515456656 
 12/14  09:00:00,1.33930813701072,11.5914497691146,0.000000000000000E+000,10.2882930880968,0.000000000000000E+000,0.283270503487466,0.283270503487466,0.283270503487466,0.292575174059952,6.374467599570000E-002,0.268690864190452,0.413914905587548,1.27464716862466 
 12/14  10:00:00,1.16151273410454,10.8808309236063,0.000000000000000E+000,9.69605894957026,0.000000000000000E+000,0.266964352295392,0.266964352295392,0.266964352295392,0.160219766039990,3.490778661770695E-002,0.330033759705594,0.352275055756258,1.16050807357653 
 12/14  11:00:00,1.18013160048261,11.8144312423774,0.000000000000000E+000,10.7648045766892,0.000000000000000E+000,0.296390430003490,0.296390430003490,0.296390430003490,0.132355408019962,2.883687116522848E-002,0.344876895795482,0.360559981808849,1.02479211846340 
 12/14  12:00:00,1.15039115853946,10.0171919014426,0.000000000000000E+000,9.09068443568498,0.000000000000000E+000,0.250296403406459,0.250296403406459,0.250296403406459,0.132355408019962,2.883687116522848E-002,0.361120014768658,0.360670447489552,0.901665309909374 
 12/14  13:00:00,1.11701258828200,9.26779109270111,0.000000000000000E+000,8.43586977875884,0.000000000000000E+000,0.232267204979653,0.232267204979653,0.232267204979653,0.132355408019962,2.883687116522848E-002,0.351846255376571,0.354594835050983,0.807497632388517 
 12/14  14:00:00,1.05954536065655,7.91432660564383,0.000000000000000E+000,7.13814230263541,0.000000000000000E+000,0.196536504813624,0.196536504813624,0.196536504813624,0.132355408019962,2.883687116522848E-002,0.317848037359318,0.366856525608822,0.750916064242085 
 12/14  15:00:00,1.05370704977560,7.19725439451499,0.000000000000000E+000,6.47503919172460,0.000000000000000E+000,0.178279098022878,0.178279098022878,0.178279098022878,0.146287587029976,3.187233799785000E-002,0.292642405135342,0.387513607899952,0.695524151422637 
 12/14  16:00:00,1.14877954212953,7.04027364563919,0.000000000000000E+000,6.30941304979421,0.000000000000000E+000,0.173718866290212,0.173718866290212,0.173718866290212,0.202016219477126,4.401416890280695E-002,0.302863858133087,0.409054415636696,0.702685862887504 
 12/14  17:00:00,1.47298016036564,7.23824226024379,0.000000000000000E+000,6.43401485082126,0.000000000000000E+000,0.177149563161903,0.177149563161903,0.177149563161903,0.362235901924209,7.892197373327849E-002,0.353721026385214,0.483839681471435,0.770901638330512 
 12/14  18:00:00,2.03210283225732,8.58641222558984,0.000000000000000E+000,7.63099397317621,0.000000000000000E+000,0.210106330212578,0.210106330212578,0.210106330212578,0.633912849265593,0.138113458586428,0.445070293491817,0.587787887011303,0.914932766573311 
 12/14  19:00:00,2.27691172644017,7.45718331450602,0.000000000000000E+000,6.36679629767163,0.000000000000000E+000,0.175298815595582,0.175298815595582,0.175298815595582,0.835928985149814,0.182127627489235,0.398284023104866,0.638160237411070,1.04643199866121 
 12/14  20:00:00,2.11581042771061,7.44950673296951,0.000000000000000E+000,6.33630094292667,0.000000000000000E+000,0.174459178308944,0.174459178308944,0.174459178308944,0.780200436295569,0.169985796584278,0.315346148810717,0.658706854021501,1.06783556789175 
 12/14  21:00:00,2.02598774612033,7.80340095840999,0.000000000000000E+000,6.76635786167899,0.000000000000000E+000,0.186300057924259,0.186300057924259,0.186300057924259,0.710539708431312,0.154808498846700,0.275875148663200,0.681352318565255,0.990113106754857 
 12/14  22:00:00,1.86739370634360,8.09094273183526,0.000000000000000E+000,7.15086121549809,0.000000000000000E+000,0.196886698263556,0.196886698263556,0.196886698263556,0.599082443537010,0.130524800611257,0.258342489697899,0.665445260544277,0.894247168150332 
 12/14  23:00:00,1.55146345022852,8.39400330749069,0.000000000000000E+000,7.61439387886042,0.000000000000000E+000,0.209649275088418,0.209649275088418,0.209649275088418,0.445828808798481,9.713473830347846E-002,0.205881020852975,0.575857593495570,0.739945674131949 
 12/14  24:00:00,1.26452471012298,8.93602957848703,0.000000000000000E+000,8.32850153131917,0.000000000000000E+000,0.229311004446642,0.229311004446642,0.229311004446642,0.313473400778520,6.829786713824999E-002,0.135920890493347,0.500409533576620,0.573060982545289 
 12/15  01:00:00,0.962193714596945,9.49326736379251,0.000000000000000E+000,9.06793119294729,0.000000000000000E+000,0.249669931894510,0.249669931894510,0.249669931894510,0.160219766039990,3.490778661770695E-002,8.636931076758889E-002,0.413914905587548,0.396826658452109 
 12/15  02:00:00,0.864369440137935,10.3356468967497,0.000000000000000E+000,9.99294852285995,0.000000000000000E+000,0.275138697464782,0.275138697464782,0.275138697464782,9.752508588428629E-002,2.124823140282152E-002,7.223881327716383E-002,0.381106598419282,0.316448622687087 
 12/15  03:00:00,0.821777384646026,10.9216797374210,0.000000000000000E+000,10.6019984793779,0.000000000000000E+000,0.291907843362410,0.291907843362410,0.291907843362410,6.269468015570399E-002,1.365957342765000E-002,5.971530281942931E-002,0.376687971191233,0.293735851782032 
 12/15  04:00:00,0.824212261519485,11.4663607578234,0.000000000000000E+000,11.1410356496435,0.000000000000000E+000,0.306749307277961,0.306749307277961,0.306749307277961,6.269468015570399E-002,1.365957342765000E-002,5.261106845099969E-002,0.371385618517571,0.299744915848535 
 12/15  05:00:00,0.834327883755162,12.0235288173758,0.000000000000000E+000,11.6351311791340,0.000000000000000E+000,0.320353380199602,0.320353380199602,0.320353380199602,6.269468015570399E-002,1.365957342765000E-002,6.315175921409334E-002,0.357356477068514,0.363783741099646 
 12/15  06:00:00,0.887613570417638,11.9635404634070,0.000000000000000E+000,11.2918181387409,0.000000000000000E+000,0.310900844490010,0.310900844490010,0.310900844490010,6.966075294212971E-002,1.517730320140785E-002,7.598154876300982E-002,0.398781107331481,0.644255193697620 
 12/15  07:00:00,1.09044949915342,12.2649066934208,0.000000000000000E+000,11.0654095275622,0.000000000000000E+000,0.304667071721943,0.304667071721943,0.304667071721943,0.146287587029976,3.187233799785000E-002,0.129758134509170,0.460752354204875,1.16776159708581 
 12/15  08:00:00,1.40160412904184,12.5233926820508,0.000000000000000E+000,11.1755096390828,0.000000000000000E+000,0.307698489446672,0.307698489446672,0.307698489446672,0.299541221768505,6.526240030562848E-002,0.207406094963531,0.489583896867899,1.31416162345202 
 12/15  09:00:00,1.36118019684936,12.3890987927127,0.000000000000000E+000,11.0826792288699,0.000000000000000E+000,0.305142563326103,0.305142563326103,0.305142563326103,0.292575174059952,6.374467599570000E-002,0.268690864190452,0.413914905587548,1.27791005144967 
 12/15  10:00:00,1.17593607196878,11.4070527898070,0.000000000000000E+000,10.2199099168579,0.000000000000000E+000,0.281387690159633,0.281387690159633,0.281387690159633,0.160219766039990,3.490778661770695E-002,0.330033759705594,0.352275055756258,1.16287897248963 
 12/15  11:00:00,1.16544821160225,11.2829856252037,0.000000000000000E+000,10.2315086405864,0.000000000000000E+000,0.281707041123128,0.281707041123128,0.281707041123128,0.132355408019962,2.883687116522848E-002,0.344876895795482,0.360559981808849,1.02664243739261 
 12/15  12:00:00,1.11230199025029,8.63605989165975,0.000000000000000E+000,7.70729815996498,0.000000000000000E+000,0.212207235117286,0.212207235117286,0.212207235117286,0.132355408019962,2.883687116522848E-002,0.361120014768658,0.360670447489552,0.903919575846474 
 12/15  13:00:00,1.09079866137783,8.31841729927779,0.000000000000000E+000,7.48378843015487,0.000000000000000E+000,0.206053278075480,0.206053278075480,0.206053278075480,0.132355408019962,2.883687116522848E-002,0.351846255376571,0.354594835050983,0.810205187569173 
 12/15  14:00:00,1.04684793555930,7.45567788220103,0.000000000000000E+000,6.67697592895233,0.000000000000000E+000,0.183839079716371,0.183839079716371,0.183839079716371,0.132355408019962,2.883687116522848E-002,0.317848037359318,0.366856525608822,0.753433714482378 
 12/15  15:00:00,1.05811612249347,7.35874872422944,0.000000000000000E+000,6.63517528711640,0.000000000000000E+000,0.182688170740745,0.182688170740745,0.182688170740745,0.146287587029976,3.187233799785000E-002,0.292642405135342,0.387513607899952,0.696882385745274 
 12/15  16:00:00,1.15885209958483,7.40811054612558,0.000000000000000E+000,6.67524507950096,0.000000000000000E+000,0.183791423745516,0.183791423745516,0.183791423745516,0.202016219477126,4.401416890280695E-002,0.302863858133087,0.409054415636696,0.704690733667161 
 12/15  17:00:00,1.48596350999798,7.71166167604257,0.000000000000000E+000,6.90556591116178,0.000000000000000E+000,0.190132912794239,0.190132912794239,0.190132912794239,0.362235901924209,7.892197373327849E-002,0.353721026385214,0.483839681471435,0.772769993788801 
 12/15  18:00:00,2.05347698065155,9.36469716915474,0.000000000000000E+000,8.40729613129355,0.000000000000000E+000,0.231480478606808,0.231480478606808,0.231480478606808,0.633912849265593,0.138113458586428,0.445070293491817,0.587787887011303,0.916915552020858 
 12/15  19:00:00,2.29367091596881,8.06789137101838,0.000000000000000E+000,6.97548464208747,0.000000000000000E+000,0.192058005124224,0.192058005124224,0.192058005124224,0.835928985149814,0.182127627489235,0.398284023104866,0.638160237411070,1.04845171075770 
 12/15  20:00:00,2.13320999291374,8.08287583956230,0.000000000000000E+000,6.96824752476778,0.000000000000000E+000,0.191858743512079,0.191858743512079,0.191858743512079,0.780200436295569,0.169985796584278,0.315346148810717,0.658706854021501,1.06925809264348 
 12/15  21:00:00,2.03804030468611,8.24255120629277,0.000000000000000E+000,7.20410289146367,0.000000000000000E+000,0.198352616490043,0.198352616490043,0.198352616490043,0.710539708431312,0.154808498846700,0.275875148663200,0.681352318565255,0.991518324852922 
 12/15  22:00:00,1.87979125519784,8.54269631586356,0.000000000000000E+000,7.60113618100319,0.000000000000000E+000,0.209284247117797,0.209284247117797,0.209284247117797,0.599082443537010,0.130524800611257,0.258342489697899,0.665445260544277,0.895725786673537 
 12/15  23:00:00,1.57104365886001,9.10642521232859,0.000000000000000E+000,8.32554072488486,0.000000000000000E+000,0.229229483719909,0.229229483719909,0.229229483719909,0.445828808798481,9.713473830347846E-002,0.205881020852975,0.575857593495570,0.741220732945406 
 12/15  24:00:00,1.27781731986489,9.41939481545124,0.000000000000000E+000,8.81128481883660,0.000000000000000E+000,0.242603614188545,0.242603614188545,0.242603614188545,0.313473400778520,6.829786713824999E-002,0.135920890493347,0.500409533576620,0.573642931992084 
 12/16  01:00:00,0.975842065731270,9.76571539683407,0.000000000000000E+000,9.32488065812317,0.000000000000000E+000,0.256744594693086,0.256744594693086,0.256744594693086,0.160219766039990,3.490778661770695E-002,9.294299910333617E-002,0.413914905587548,0.412325226317787 
 12/16  02:00:00,0.859952733812767,10.0399882034887,0.000000000000000E+000,9.68918042453205,0.000000000000000E+000,0.266774963906654,0.266774963906654,0.266774963906654,9.752508588428629E-002,2.124823140282152E-002,7.618584051012475E-002,0.381106598419282,0.324558027753995 
 12/16  03:00:00,0.807797675422854,10.3249520892437,0.000000000000000E+000,9.99942054970546,0.000000000000000E+000,0.275316893623019,0.275316893623019,0.275316893623019,6.269468015570399E-002,1.365957342765000E-002,6.232654333565033E-002,0.376687971191233,0.299586133277068 
 12/16  04:00:00,0.800166608812305,10.5499140831114,0.000000000000000E+000,10.2181142410587,0.000000000000000E+000,0.281338249306483,0.281338249306483,0.281338249306483,6.269468015570399E-002,1.365957342765000E-002,5.397647371529803E-002,0.371385618517571,0.306219649721388 
 12/16  05:00:00,0.800684381554984,10.7183644162041,0.000000000000000E+000,10.3161944723927,0.000000000000000E+000,0.284038720247022,0.284038720247022,0.284038720247022,6.269468015570399E-002,1.365957342765000E-002,6.582291696649339E-002,0.357356477068514,0.377556046669243 
 12/16  06:00:00,0.859061854256545,10.8171502131832,0.000000000000000E+000,10.1060383707139,0.000000000000000E+000,0.278252432451393,0.278252432451393,0.278252432451393,6.966075294212971E-002,1.517730320140785E-002,8.007824464053613E-002,0.398781107331481,0.683644711500754 
 12/16  07:00:00,1.06756021700710,11.1384843770627,0.000000000000000E+000,9.84816272490588,0.000000000000000E+000,0.271152268857714,0.271152268857714,0.271152268857714,0.146287587029976,3.187233799785000E-002,0.140383655227083,0.460752354204875,1.25858608338408 
 12/16  08:00:00,1.39989755932362,11.8033339014592,0.000000000000000E+000,10.3449531417315,0.000000000000000E+000,0.284830540879800,0.284830540879800,0.284830540879800,0.299541221768505,6.526240030562848E-002,0.228567473812190,0.489583896867899,1.42465934021179 
 12/16  09:00:00,1.35612535127482,11.1428175639945,0.000000000000000E+000,9.72097565019780,0.000000000000000E+000,0.267650390909531,0.267650390909531,0.267650390909531,0.292575174059952,6.374467599570000E-002,0.301128191032485,0.413914905587548,1.39333240140357 
 12/16  10:00:00,1.19518794491652,10.5778640793166,0.000000000000000E+000,9.28361692640518,0.000000000000000E+000,0.255608468616638,0.255608468616638,0.255608468616638,0.160219766039990,3.490778661770695E-002,0.375064854196324,0.352275055756258,1.26998325245192 
 12/16  11:00:00,1.20765220338435,11.0587894362511,0.000000000000000E+000,9.91508151211203,0.000000000000000E+000,0.272994762882947,0.272994762882947,0.272994762882947,0.132355408019962,2.883687116522848E-002,0.395793165817765,0.360559981808849,1.11887337691429 
 12/16  12:00:00,1.15420365080613,8.32795525784860,0.000000000000000E+000,7.32277662397558,0.000000000000000E+000,0.201620094163116,0.201620094163116,0.201620094163116,0.132355408019962,2.883687116522848E-002,0.413608816278677,0.360670447489552,0.980336478024738 
 12/16  13:00:00,1.11233801246829,7.43041089863291,0.000000000000000E+000,6.52962718642321,0.000000000000000E+000,0.179782084826446,0.179782084826446,0.179782084826446,0.132355408019962,2.883687116522848E-002,0.399656799716067,0.354594835050983,0.876360030655958 
 12/16  14:00:00,1.06841195960738,6.71367848783847,0.000000000000000E+000,5.87706979666169,0.000000000000000E+000,0.161815036379305,0.161815036379305,0.161815036379305,0.132355408019962,2.883687116522848E-002,0.361436104744461,0.366856525608822,0.811340452410434 
 12/16  15:00:00,1.07238898774101,6.50899365314587,0.000000000000000E+000,5.73253187107141,0.000000000000000E+000,0.157835432512619,0.157835432512619,0.157835432512619,0.146287587029976,3.187233799785000E-002,0.331768008611008,0.387513607899952,0.749770730706719 
 12/16  16:00:00,1.17616500129890,6.74286052431346,0.000000000000000E+000,5.95807308398135,0.000000000000000E+000,0.164045322957137,0.164045322957137,0.164045322957137,0.202016219477126,4.401416890280695E-002,0.339922860635529,0.409054415636696,0.756612707374651 
 12/16  17:00:00,1.49584884474644,6.82935499363235,0.000000000000000E+000,5.96006981644359,0.000000000000000E+000,0.164100299560648,0.164100299560648,0.164100299560648,0.362235901924209,7.892197373327849E-002,0.389638974367272,0.483839681471435,0.835959406096737 
 12/16  18:00:00,2.05241198428864,8.11804247970770,0.000000000000000E+000,7.08464410660631,0.000000000000000E+000,0.195063523747176,0.195063523747176,0.195063523747176,0.633912849265593,0.138113458586428,0.480422251988538,0.587787887011303,0.992912887261066 
 12/16  19:00:00,2.30353354092906,7.27800942934691,0.000000000000000E+000,6.08755142876008,0.000000000000000E+000,0.167610287096682,0.167610287096682,0.167610287096682,0.835928985149814,0.182127627489235,0.432594366092666,0.638160237411070,1.14650298241365 
 12/16  20:00:00,2.13982346863714,7.18854485069117,0.000000000000000E+000,5.96468743059671,0.000000000000000E+000,0.164227437646127,0.164227437646127,0.164227437646127,0.780200436295569,0.169985796584278,0.349590930400065,0.658706854021501,1.17848719794338 
 12/16  21:00:00,2.04225856391756,7.23375140094360,0.000000000000000E+000,6.09137191054341,0.000000000000000E+000,0.167715477509617,0.167715477509617,0.167715477509617,0.710539708431312,0.154808498846700,0.310730546875078,0.681352318565255,1.09544950042404 
 12/16  22:00:00,1.87848537161403,7.28961558805278,0.000000000000000E+000,6.26047632753939,0.000000000000000E+000,0.172371477580204,0.172371477580204,0.172371477580204,0.599082443537010,0.130524800611257,0.293949375651685,0.665445260544277,0.983304912326556 
 12/16  23:00:00,1.55058801022482,7.40451875318021,0.000000000000000E+000,6.55499705075389,0.000000000000000E+000,0.180480600525874,0.180480600525874,0.180480600525874,0.445828808798481,9.713473830347846E-002,0.234174255411816,0.575857593495570,0.809857947927979 
 12/16  24:00:00,1.23782116509246,7.44558541224565,0.000000000000000E+000,6.79441640007755,0.000000000000000E+000,0.187072601652477,0.187072601652477,0.187072601652477,0.313473400778520,6.829786713824999E-002,0.151455748256992,0.500409533576620,0.616701947545536 
 12/17  01:00:00,0.912095476613889,7.45182525646460,0.000000000000000E+000,7.00962515452605,0.000000000000000E+000,0.192998005575706,0.192998005575706,0.192998005575706,0.160219766039990,3.490778661770695E-002,9.294299910333617E-002,0.413914905587548,0.413690589545465 
 12/17  02:00:00,0.790298192741948,7.51119171109076,0.000000000000000E+000,7.15935001638587,0.000000000000000E+000,0.197120422835834,0.197120422835834,0.197120422835834,9.752508588428629E-002,2.124823140282152E-002,7.618584051012475E-002,0.381106598419282,0.325591943502271 
 12/17  03:00:00,0.732556563683374,7.59355863206077,0.000000000000000E+000,7.26668770135132,0.000000000000000E+000,0.200075781883538,0.200075781883538,0.200075781883538,6.269468015570399E-002,1.365957342765000E-002,6.232654333565033E-002,0.376687971191233,0.300925524448308 
 12/17  04:00:00,0.719766954801478,7.63124437190609,0.000000000000000E+000,7.29802480547937,0.000000000000000E+000,0.200938595295654,0.200938595295654,0.200938595295654,6.269468015570399E-002,1.365957342765000E-002,5.397647371529803E-002,0.371385618517571,0.307639374095347 
 12/17  05:00:00,0.717785971189065,7.70909127769900,0.000000000000000E+000,7.30535101399625,0.000000000000000E+000,0.201140309881102,0.201140309881102,0.201140309881102,6.269468015570399E-002,1.365957342765000E-002,6.582291696649339E-002,0.357356477068514,0.379126366560587 
 12/17  06:00:00,0.774089839410193,7.73355669998633,0.000000000000000E+000,7.01988226811046,0.000000000000000E+000,0.193280417605040,0.193280417605040,0.193280417605040,6.966075294212971E-002,1.517730320140785E-002,8.007824464053613E-002,0.398781107331481,0.686207300907321 
 12/17  07:00:00,0.985999046932334,8.18049901472020,0.000000000000000E+000,6.88588740147315,0.000000000000000E+000,0.189591098782950,0.189591098782950,0.189591098782950,0.146287587029976,3.187233799785000E-002,0.140383655227083,0.460752354204875,1.26287604447426 
 12/17  08:00:00,1.31634370830119,8.77349104683339,0.000000000000000E+000,7.31030429063417,0.000000000000000E+000,0.201276689857364,0.201276689857364,0.201276689857364,0.299541221768505,6.526240030562848E-002,0.228567473812190,0.489583896867899,1.42946533668329 
 12/17  09:00:00,1.27144293483585,8.07166276022943,0.000000000000000E+000,6.64533766810588,0.000000000000000E+000,0.182967974470565,0.182967974470565,0.182967974470565,0.292575174059952,6.374467599570000E-002,0.301128191032485,0.413914905587548,1.39781557973044 
 12/17  10:00:00,1.11717070381092,7.74866731459842,0.000000000000000E+000,6.45005595716494,0.000000000000000E+000,0.177591227511039,0.177591227511039,0.177591227511039,0.160219766039990,3.490778661770695E-002,0.375064854196324,0.352275055756258,1.27434745697403 
 12/17  11:00:00,1.13580147093673,8.45335784831228,0.000000000000000E+000,7.30548614332266,0.000000000000000E+000,0.201144030435328,0.201144030435328,0.201144030435328,0.132355408019962,2.883687116522848E-002,0.395793165817765,0.360559981808849,1.12303715776492 
 12/17  12:00:00,1.12431205996728,7.24614261392776,0.000000000000000E+000,6.23712371047598,0.000000000000000E+000,0.171728503324256,0.171728503324256,0.171728503324256,0.132355408019962,2.883687116522848E-002,0.413608816278677,0.360670447489552,0.984176747603499 
 12/17  13:00:00,1.09435873536575,6.77989473938154,0.000000000000000E+000,5.87662565585193,0.000000000000000E+000,0.161802807723908,0.161802807723908,0.161802807723908,0.132355408019962,2.883687116522848E-002,0.399656799716067,0.354594835050983,0.878845401975876 
 12/17  14:00:00,1.06237043060743,6.49648183434506,0.000000000000000E+000,5.65764341697703,0.000000000000000E+000,0.155773507379357,0.155773507379357,0.155773507379357,0.132355408019962,2.883687116522848E-002,0.361436104744461,0.366856525608822,0.813570178601672 
 12/17  15:00:00,1.06669968319040,6.30404778917470,0.000000000000000E+000,5.52589816949114,0.000000000000000E+000,0.152146127962009,0.152146127962009,0.152146127962009,0.146287587029976,3.187233799785000E-002,0.331768008611008,0.387513607899952,0.751458568315804 
 12/17  16:00:00,1.16231901018826,6.24166545937651,0.000000000000000E+000,5.45519116409344,0.000000000000000E+000,0.150199331846502,0.150199331846502,0.150199331846502,0.202016219477126,4.401416890280695E-002,0.339922860635529,0.409054415636696,0.758299562325603 
 12/17  17:00:00,1.48047478138216,6.27294401455450,0.000000000000000E+000,5.40168880642170,0.000000000000000E+000,0.148726236196362,0.148726236196362,0.148726236196362,0.362235901924209,7.892197373327849E-002,0.389638974367272,0.483839681471435,0.837929437040797 
 12/17  18:00:00,2.02810748513927,7.23770655902767,0.000000000000000E+000,6.20191255662263,0.000000000000000E+000,0.170759024597803,0.170759024597803,0.170759024597803,0.633912849265593,0.138113458586428,0.480422251988538,0.587787887011303,0.995308516564735 
 12/17  19:00:00,2.27754610199660,6.33688202379148,0.000000000000000E+000,5.14369605005113,0.000000000000000E+000,0.141622848164215,0.141622848164215,0.141622848164215,0.835928985149814,0.182127627489235,0.432594366092666,0.638160237411070,1.14923095556717 
 12/17  20:00:00,2.11337141500444,6.23144065705434,0.000000000000000E+000,5.00395739621324,0.000000000000000E+000,0.137775384013421,0.137775384013421,0.137775384013421,0.780200436295569,0.169985796584278,0.349590930400065,0.658706854021501,1.18211303869001 
 12/17  21:00:00,2.01292980286156,6.17145374389085,0.000000000000000E+000,5.02616079276017,0.000000000000000E+000,0.138386716453615,0.138386716453615,0.138386716453615,0.710539708431312,0.154808498846700,0.310730546875078,0.681352318565255,1.09836296115452 
 12/17  22:00:00,1.85056141321538,6.27831808473706,0.000000000000000E+000,5.24628718801286,0.000000000000000E+000,0.144447519181548,0.144447519181548,0.144447519181548,0.599082443537010,0.130524800611257,0.293949375651685,0.665445260544277,0.986196548537377 
 12/17  23:00:00,1.52335057209688,6.41783427422826,0.000000000000000E+000,5.56574210546615,0.000000000000000E+000,0.153243162397937,0.153243162397937,0.153243162397937,0.445828808798481,9.713473830347846E-002,0.234174255411816,0.575857593495570,0.812428414263795 
 12/17  24:00:00,1.21671660700978,6.68120972875984,0.000000000000000E+000,6.02790567490085,0.000000000000000E+000,0.165968043569799,0.165968043569799,0.165968043569799,0.313473400778520,6.829786713824999E-002,0.151455748256992,0.500409533576620,0.618836989236454 
 12/18  01:00:00,0.890295379183364,6.88467604219043,0.000000000000000E+000,6.45660689982705,0.000000000000000E+000,0.177771596480928,0.177771596480928,0.177771596480928,0.160219766039990,3.490778661770695E-002,8.636931076758889E-002,0.413914905587548,0.399559629970262 
