Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 12/18  02:00:00,0.772412704817033,6.99771803519084,0.000000000000000E+000,6.65310963120547,0.000000000000000E+000,0.183181962143880,0.183181962143880,0.183181962143880,9.752508588428629E-002,2.124823140282152E-002,7.223881327716383E-002,0.381106598419282,0.318358652782735 
 12/18  03:00:00,0.720274485844655,7.23713087117193,0.000000000000000E+000,6.91544601696758,0.000000000000000E+000,0.190404944561040,0.190404944561040,0.190404944561040,6.269468015570399E-002,1.365957342765000E-002,5.971530281942931E-002,0.376687971191233,0.295739447943227 
 12/18  04:00:00,0.710852082633800,7.35130209461166,0.000000000000000E+000,7.02383060875007,0.000000000000000E+000,0.193389128392275,0.193389128392275,0.193389128392275,6.269468015570399E-002,1.365957342765000E-002,5.261106845099969E-002,0.371385618517571,0.301891293530250 
 12/18  05:00:00,0.708899526837234,7.47089887193809,0.000000000000000E+000,7.07961381448480,0.000000000000000E+000,0.194925023281672,0.194925023281672,0.194925023281672,6.269468015570399E-002,1.365957342765000E-002,6.315175921409334E-002,0.357356477068514,0.366671160311135 
 12/18  06:00:00,0.768683556436498,7.64917520737902,0.000000000000000E+000,6.97231848824666,0.000000000000000E+000,0.191970830508869,0.191970830508869,0.191970830508869,6.966075294212971E-002,1.517730320140785E-002,7.598154876300982E-002,0.398781107331481,0.649389588163819 
 12/18  07:00:00,0.973208520334738,8.01664637521258,0.000000000000000E+000,6.80725508800102,0.000000000000000E+000,0.187426092903267,0.187426092903267,0.187426092903267,0.146287587029976,3.187233799785000E-002,0.129758134509170,0.460752354204875,1.17765571843877 
 12/18  08:00:00,1.29119945386919,8.52444896715200,0.000000000000000E+000,7.16564753735305,0.000000000000000E+000,0.197293814274027,0.197293814274027,0.197293814274027,0.299541221768505,6.526240030562848E-002,0.207406094963531,0.489583896867899,1.32508001028302 
 12/18  09:00:00,1.24093835352766,8.03233273125415,0.000000000000000E+000,6.71553436092089,0.000000000000000E+000,0.184900720004405,0.184900720004405,0.184900720004405,0.292575174059952,6.374467599570000E-002,0.268690864190452,0.413914905587548,1.28828885794018 
 12/18  10:00:00,1.07528492748874,7.76149374680281,0.000000000000000E+000,6.56429289597428,0.000000000000000E+000,0.180736545679591,0.180736545679591,0.180736545679591,0.160219766039990,3.490778661770695E-002,0.330033759705594,0.352275055756258,1.17293695036906 
 12/18  11:00:00,1.09629298215511,8.78041275406678,0.000000000000000E+000,7.71981306915454,0.000000000000000E+000,0.212551811675989,0.212551811675989,0.212551811675989,0.132355408019962,2.883687116522848E-002,0.344876895795482,0.360559981808849,1.03576513768750 
 12/18  12:00:00,1.08198019134677,7.54236036539971,0.000000000000000E+000,6.60602022866959,0.000000000000000E+000,0.181885436213772,0.181885436213772,0.181885436213772,0.132355408019962,2.883687116522848E-002,0.361120014768658,0.360670447489552,0.911497980881865 
 12/18  13:00:00,1.05699509582105,7.09626315476276,0.000000000000000E+000,6.25605385987992,0.000000000000000E+000,0.172249712518709,0.172249712518709,0.172249712518709,0.132355408019962,2.883687116522848E-002,0.351846255376571,0.354594835050983,0.815785613329091 
 12/18  14:00:00,1.03055048858712,6.86925045586900,0.000000000000000E+000,6.08505792487781,0.000000000000000E+000,0.167541632744193,0.167541632744193,0.167541632744193,0.132355408019962,2.883687116522848E-002,0.317848037359318,0.366856525608822,0.758924292224845 
 12/18  15:00:00,1.04255248843771,6.79859080841632,0.000000000000000E+000,6.06990913087992,0.000000000000000E+000,0.167124536684987,0.167124536684987,0.167124536684987,0.146287587029976,3.187233799785000E-002,0.292642405135342,0.387513607899952,0.701990626168618 
 12/18  16:00:00,1.14165701028767,6.78811609221367,0.000000000000000E+000,6.05072499644546,0.000000000000000E+000,0.166596334448358,0.166596334448358,0.166596334448358,0.202016219477126,4.401416890280695E-002,0.302863858133087,0.409054415636696,0.709216362810750 
 12/18  17:00:00,1.45856894871204,6.72152952543562,0.000000000000000E+000,5.91060430358291,0.000000000000000E+000,0.162738351508301,0.162738351508301,0.162738351508301,0.362235901924209,7.892197373327849E-002,0.353721026385214,0.483839681471435,0.777599450760688 
 12/18  18:00:00,2.01425349816733,7.94626622294967,0.000000000000000E+000,6.98271193080235,0.000000000000000E+000,0.192256996122593,0.192256996122593,0.192256996122593,0.633912849265593,0.138113458586428,0.445070293491817,0.587787887011303,0.923068806306976 
 12/18  19:00:00,2.25991704921575,6.84905804875022,0.000000000000000E+000,5.74955511629283,0.000000000000000E+000,0.158304138371169,0.158304138371169,0.158304138371169,0.835928985149814,0.182127627489235,0.398284023104866,0.638160237411070,1.05554791428419 
 12/18  20:00:00,2.09362990546350,6.65302302141988,0.000000000000000E+000,5.53071154722245,0.000000000000000E+000,0.152278656061835,0.152278656061835,0.152278656061835,0.780200436295569,0.169985796584278,0.315346148810717,0.658706854021501,1.07694125204637 
 12/18  21:00:00,1.99390969428351,6.64721854619997,0.000000000000000E+000,5.60129339174949,0.000000000000000E+000,0.154222006087447,0.154222006087447,0.154222006087447,0.710539708431312,0.154808498846700,0.275875148663200,0.681352318565255,0.998995164474303 
 12/18  22:00:00,1.82936357308463,6.71767199287704,0.000000000000000E+000,5.76961907298554,0.000000000000000E+000,0.158856565004588,0.158856565004588,0.158856565004588,0.599082443537010,0.130524800611257,0.258342489697899,0.665445260544277,0.902218571704674 
 12/18  23:00:00,1.50976288352335,6.88591433779056,0.000000000000000E+000,6.09984278045574,0.000000000000000E+000,0.167948708383241,0.167948708383241,0.167948708383241,0.445828808798481,9.713473830347846E-002,0.205881020852975,0.575857593495570,0.746407802836517 
 12/18  24:00:00,1.21348436833033,7.08683484808734,0.000000000000000E+000,6.47473282185420,0.000000000000000E+000,0.178270662653988,0.178270662653988,0.178270662653988,0.313473400778520,6.829786713824999E-002,0.135920890493347,0.500409533576620,0.577634961610577 
 12/19  01:00:00,0.899813612549561,7.23062103011553,0.000000000000000E+000,6.80230605786413,0.000000000000000E+000,0.187289829847126,0.187289829847126,0.187289829847126,0.160219766039990,3.490778661770695E-002,8.636931076758889E-002,0.413914905587548,0.399805459858293 
 12/19  02:00:00,0.783403199292786,7.39709786272081,0.000000000000000E+000,7.05228083667004,0.000000000000000E+000,0.194172456619632,0.194172456619632,0.194172456619632,9.752508588428629E-002,2.124823140282152E-002,7.223881327716383E-002,0.381106598419282,0.318567274848152 
 12/19  03:00:00,0.728687750420392,7.54283966546113,0.000000000000000E+000,7.22101306583866,0.000000000000000E+000,0.198818209136777,0.198818209136777,0.198818209136777,6.269468015570399E-002,1.365957342765000E-002,5.971530281942931E-002,0.376687971191233,0.295881193361338 
 12/19  04:00:00,0.716702909424058,7.56398397512592,0.000000000000000E+000,7.23633074584430,0.000000000000000E+000,0.199239955182531,0.199239955182531,0.199239955182531,6.269468015570399E-002,1.365957342765000E-002,5.261106845099969E-002,0.371385618517571,0.302073036950270 
 12/19  05:00:00,0.713834967949298,7.65040988055615,0.000000000000000E+000,7.25886743974689,0.000000000000000E+000,0.199860464393735,0.199860464393735,0.199860464393735,6.269468015570399E-002,1.365957342765000E-002,6.315175921409334E-002,0.357356477068514,0.366928543667075 
 12/19  06:00:00,0.775383988235553,7.89354209161073,0.000000000000000E+000,7.21567600453155,0.000000000000000E+000,0.198671262307924,0.198671262307924,0.198671262307924,6.966075294212971E-002,1.517730320140785E-002,7.598154876300982E-002,0.398781107331481,0.650398956110660 
 12/19  07:00:00,0.978339615900380,8.20545904230198,0.000000000000000E+000,6.99361481975010,0.000000000000000E+000,0.192557188468908,0.192557188468908,0.192557188468908,0.146287587029976,3.187233799785000E-002,0.129758134509170,0.460752354204875,1.18010865377909 
 12/19  08:00:00,1.29910720097990,8.81439497048622,0.000000000000000E+000,7.45285435535896,0.000000000000000E+000,0.205201561384740,0.205201561384740,0.205201561384740,0.299541221768505,6.526240030562848E-002,0.207406094963531,0.489583896867899,1.32781919561132 
 12/19  09:00:00,1.24770270053886,8.28079761060607,0.000000000000000E+000,6.96121325704309,0.000000000000000E+000,0.191665067015601,0.191665067015601,0.191665067015601,0.292575174059952,6.374467599570000E-002,0.268690864190452,0.413914905587548,1.29107484116987 
 12/19  10:00:00,1.08274200205957,8.03476223744068,0.000000000000000E+000,6.83513143306141,0.000000000000000E+000,0.188193620250420,0.188193620250420,0.188193620250420,0.160219766039990,3.490778661770695E-002,0.330033759705594,0.352275055756258,1.17536690391980 
 12/19  11:00:00,1.10377616623765,9.05426257650493,0.000000000000000E+000,7.99159989526422,0.000000000000000E+000,0.220034995758529,0.220034995758529,0.220034995758529,0.132355408019962,2.883687116522848E-002,0.344876895795482,0.360559981808849,1.03782813401598 
 12/19  12:00:00,1.08915387595431,7.80463783721397,0.000000000000000E+000,6.86656613392723,0.000000000000000E+000,0.189059120821311,0.189059120821311,0.189059120821311,0.132355408019962,2.883687116522848E-002,0.361120014768658,0.360670447489552,0.913229547438467 
 12/19  13:00:00,1.06203412040329,7.28095326650873,0.000000000000000E+000,6.43906960328378,0.000000000000000E+000,0.177288737100943,0.177288737100943,0.177288737100943,0.132355408019962,2.883687116522848E-002,0.351846255376571,0.354594835050983,0.817459981671201 
 12/19  14:00:00,1.03594274468657,7.06611777682531,0.000000000000000E+000,6.28090292276579,0.000000000000000E+000,0.172933888843645,0.172933888843645,0.172933888843645,0.132355408019962,2.883687116522848E-002,0.317848037359318,0.366856525608822,0.759946615293167 
 12/19  15:00:00,1.04441801369708,6.86751182493834,0.000000000000000E+000,6.13766440506260,0.000000000000000E+000,0.168990061944357,0.168990061944357,0.168990061944357,0.146287587029976,3.187233799785000E-002,0.292642405135342,0.387513607899952,0.703156368507981 
 12/19  16:00:00,1.14272359040889,6.82803949955765,0.000000000000000E+000,6.08946284155799,0.000000000000000E+000,0.167662914569578,0.167662914569578,0.167662914569578,0.202016219477126,4.401416890280695E-002,0.302863858133087,0.409054415636696,0.710401925042171 
 12/19  17:00:00,1.46164483335456,6.83466521554783,0.000000000000000E+000,6.02231943917881,0.000000000000000E+000,0.165814236150820,0.165814236150820,0.165814236150820,0.362235901924209,7.892197373327849E-002,0.353721026385214,0.483839681471435,0.779020005277008 
 12/19  18:00:00,2.01438220582706,7.95265947854508,0.000000000000000E+000,6.98738655138444,0.000000000000000E+000,0.192385703782314,0.192385703782314,0.192385703782314,0.633912849265593,0.138113458586428,0.445070293491817,0.587787887011303,0.924787441320328 
 12/19  19:00:00,2.26128724357786,6.90121748143810,0.000000000000000E+000,5.79932013245734,0.000000000000000E+000,0.159674332733272,0.159674332733272,0.159674332733272,0.835928985149814,0.182127627489235,0.398284023104866,0.638160237411070,1.05794233080758 
 12/19  20:00:00,2.09822576931889,6.82206261389872,0.000000000000000E+000,5.69763183632813,0.000000000000000E+000,0.156874519917225,0.156874519917225,0.156874519917225,0.780200436295569,0.169985796584278,0.315346148810717,0.658706854021501,1.07906055541952 
 12/19  21:00:00,1.99668865718368,6.74992070856791,0.000000000000000E+000,5.70222442567589,0.000000000000000E+000,0.157000968987611,0.157000968987611,0.157000968987611,0.710539708431312,0.154808498846700,0.275875148663200,0.681352318565255,1.00076629291589 
 12/19  22:00:00,1.83188846782294,6.81094985759586,0.000000000000000E+000,5.86132243342900,0.000000000000000E+000,0.161381459742897,0.161381459742897,0.161381459742897,0.599082443537010,0.130524800611257,0.258342489697899,0.665445260544277,0.903793075980032 
 12/19  23:00:00,1.51186582251134,6.96355990245163,0.000000000000000E+000,6.17622084449172,0.000000000000000E+000,0.170051647371235,0.170051647371235,0.170051647371235,0.445828808798481,9.713473830347846E-002,0.205881020852975,0.575857593495570,0.747675303461600 
 12/19  24:00:00,1.21440752124964,7.12136841019486,0.000000000000000E+000,6.50826143737204,0.000000000000000E+000,0.179193815573297,0.179193815573297,0.179193815573297,0.313473400778520,6.829786713824999E-002,0.135920890493347,0.500409533576620,0.578639908200259 
 12/20  01:00:00,0.901418028241179,7.28933360702614,0.000000000000000E+000,6.86057791697858,0.000000000000000E+000,0.188894245538744,0.188894245538744,0.188894245538744,0.160219766039990,3.490778661770695E-002,8.636931076758889E-002,0.413914905587548,0.400246177654450 
 12/20  02:00:00,0.785098326409784,7.45884367734870,0.000000000000000E+000,7.11384730542179,0.000000000000000E+000,0.195867583736629,0.195867583736629,0.195867583736629,9.752508588428629E-002,2.124823140282152E-002,7.223881327716383E-002,0.381106598419282,0.318746620724298 
 12/20  03:00:00,0.730825092296273,7.62059187431915,0.000000000000000E+000,7.29864063163811,0.000000000000000E+000,0.200955551012657,0.200955551012657,0.200955551012657,6.269468015570399E-002,1.365957342765000E-002,5.971530281942931E-002,0.376687971191233,0.296005836419919 
 12/20  04:00:00,0.722344274842935,7.76901286317785,0.000000000000000E+000,7.44122331366169,0.000000000000000E+000,0.204881320601409,0.204881320601409,0.204881320601409,6.269468015570399E-002,1.365957342765000E-002,5.261106845099969E-002,0.371385618517571,0.302209357184792 
 12/20  05:00:00,0.725713029474923,8.08216672286743,0.000000000000000E+000,7.69027479345855,0.000000000000000E+000,0.211738525919362,0.211738525919362,0.211738525919362,6.269468015570399E-002,1.365957342765000E-002,6.315175921409334E-002,0.357356477068514,0.367278032266721 
 12/20  06:00:00,0.788890008109052,8.38510012832176,0.000000000000000E+000,7.70621027902004,0.000000000000000E+000,0.212177282181423,0.212177282181423,0.212177282181423,6.966075294212971E-002,1.517730320140785E-002,7.598154876300982E-002,0.398781107331481,0.651422718333177 
 12/20  07:00:00,0.988893909930014,8.59093178601468,0.000000000000000E+000,7.37694336606186,0.000000000000000E+000,0.203111482498544,0.203111482498544,0.203111482498544,0.146287587029976,3.187233799785000E-002,0.129758134509170,0.460752354204875,1.18225285118004 
 12/20  08:00:00,1.30707387935782,9.10618241052296,0.000000000000000E+000,7.74220153793372,0.000000000000000E+000,0.213168239762658,0.213168239762658,0.213168239762658,0.299541221768505,6.526240030562848E-002,0.207406094963531,0.489583896867899,1.33025945307331 
 12/20  09:00:00,1.25643091536321,8.60020569114419,0.000000000000000E+000,7.27821919710150,0.000000000000000E+000,0.200393281839959,0.200393281839959,0.200393281839959,0.292575174059952,6.374467599570000E-002,0.268690864190452,0.413914905587548,1.29347698164959 
 12/20  10:00:00,1.09553785845270,8.50163588047757,0.000000000000000E+000,7.29987279958193,0.000000000000000E+000,0.200989476643550,0.200989476643550,0.200989476643550,0.160219766039990,3.490778661770695E-002,0.330033759705594,0.352275055756258,1.17749918043617 
 12/20  11:00:00,1.11555551755527,9.48395065735470,0.000000000000000E+000,8.41942212613990,0.000000000000000E+000,0.231814347076144,0.231814347076144,0.231814347076144,0.132355408019962,2.883687116522848E-002,0.344876895795482,0.360559981808849,1.03969398399006 
 12/20  12:00:00,1.08191628427770,7.54356897914499,0.000000000000000E+000,6.60369914458584,0.000000000000000E+000,0.181821529144697,0.181821529144697,0.181821529144697,0.132355408019962,2.883687116522848E-002,0.361120014768658,0.360670447489552,0.915027678710902 
 12/20  13:00:00,1.05199633271649,6.91812900551175,0.000000000000000E+000,6.07450040032610,0.000000000000000E+000,0.167250949414147,0.167250949414147,0.167250949414147,0.132355408019962,2.883687116522848E-002,0.351846255376571,0.354594835050983,0.819204923631904 
 12/20  14:00:00,1.03891663529309,7.17614949823128,0.000000000000000E+000,6.38891366795498,0.000000000000000E+000,0.175907779450163,0.175907779450163,0.175907779450163,0.132355408019962,2.883687116522848E-002,0.317848037359318,0.366856525608822,0.761967591509952 
 12/20  15:00:00,1.05274817236139,7.17200783163345,0.000000000000000E+000,6.44021307410367,0.000000000000000E+000,0.177320220608663,0.177320220608663,0.177320220608663,0.146287587029976,3.187233799785000E-002,0.292642405135342,0.387513607899952,0.705103706162022 
 12/20  16:00:00,1.15216387602649,7.17230659946510,0.000000000000000E+000,6.43233096257087,0.000000000000000E+000,0.177103200187169,0.177103200187169,0.177103200187169,0.202016219477126,4.401416890280695E-002,0.302863858133087,0.409054415636696,0.711800903936754 
 12/20  17:00:00,1.47577659649042,7.34922059347960,0.000000000000000E+000,6.53558050661539,0.000000000000000E+000,0.179945999286679,0.179945999286679,0.179945999286679,0.362235901924209,7.892197373327849E-002,0.353721026385214,0.483839681471435,0.780314315772198 
 12/20  18:00:00,2.03229461735736,8.60479902195554,0.000000000000000E+000,7.63795954599391,0.000000000000000E+000,0.210298115312618,0.210298115312618,0.210298115312618,0.633912849265593,0.138113458586428,0.445070293491817,0.587787887011303,0.926353990121321 
 12/20  19:00:00,2.27945927256517,7.56299811382857,0.000000000000000E+000,6.45932234915536,0.000000000000000E+000,0.177846361720587,0.177846361720587,0.177846361720587,0.835928985149814,0.182127627489235,0.398284023104866,0.638160237411070,1.05972074650001 
 12/20  20:00:00,2.11814657664266,7.54775424116578,0.000000000000000E+000,6.42114911671996,0.000000000000000E+000,0.176795327240997,0.176795327240997,0.176795327240997,0.780200436295569,0.169985796584278,0.315346148810717,0.658706854021501,1.08123490229475 
 12/20  21:00:00,2.01833841896466,7.53738208014351,0.000000000000000E+000,6.48853677287743,0.000000000000000E+000,0.178650730768591,0.178650730768591,0.178650730768591,0.710539708431312,0.154808498846700,0.275875148663200,0.681352318565255,1.00191531728993 
 12/20  22:00:00,1.85681033908715,7.71735883002799,0.000000000000000E+000,6.76647673898951,0.000000000000000E+000,0.186303331007103,0.186303331007103,0.186303331007103,0.599082443537010,0.130524800611257,0.258342489697899,0.665445260544277,0.905047742851671 
 12/20  23:00:00,1.53634834379211,7.85369959320818,0.000000000000000E+000,7.06541810072226,0.000000000000000E+000,0.194534168652003,0.194534168652003,0.194534168652003,0.445828808798481,9.713473830347846E-002,0.205881020852975,0.575857593495570,0.748617737987589 
 12/20  24:00:00,1.23512951496338,7.87435041452165,0.000000000000000E+000,7.26087754837553,0.000000000000000E+000,0.199915809287044,0.199915809287044,0.199915809287044,0.313473400778520,6.829786713824999E-002,0.135920890493347,0.500409533576620,0.579005801523582 
 12/21  01:00:00,0.921630454049404,8.02327497992007,0.000000000000000E+000,7.59468668642774,0.000000000000000E+000,0.209106671346969,0.209106671346969,0.209106671346969,0.160219766039990,3.490778661770695E-002,8.636931076758889E-002,0.413914905587548,0.400078781099222 
 12/21  02:00:00,0.806759168466568,8.24535483249678,0.000000000000000E+000,7.90056208465772,0.000000000000000E+000,0.217528425793416,0.217528425793416,0.217528425793416,9.752508588428629E-002,2.124823140282152E-002,7.223881327716383E-002,0.381106598419282,0.318542996636435 
 12/21  03:00:00,0.752368145659407,8.40290854744588,0.000000000000000E+000,8.08107736360889,0.000000000000000E+000,0.222498604375793,0.222498604375793,0.222498604375793,6.269468015570399E-002,1.365957342765000E-002,5.971530281942931E-002,0.376687971191233,0.295885777575847 
 12/21  04:00:00,0.742451378322566,8.49908955879637,0.000000000000000E+000,8.17150681019350,0.000000000000000E+000,0.224988424081042,0.224988424081042,0.224988424081042,6.269468015570399E-002,1.365957342765000E-002,5.261106845099969E-002,0.371385618517571,0.302002556271516 
 12/21  05:00:00,0.737797084523379,8.52102070649494,0.000000000000000E+000,8.12916376530911,0.000000000000000E+000,0.223822580967817,0.223822580967817,0.223822580967817,6.269468015570399E-002,1.365957342765000E-002,6.315175921409334E-002,0.357356477068514,0.367243044043684 
 12/21  06:00:00,0.798063435441582,8.71889194253775,0.000000000000000E+000,8.03938619341103,0.000000000000000E+000,0.221350709513953,0.221350709513953,0.221350709513953,6.966075294212971E-002,1.517730320140785E-002,7.598154876300982E-002,0.398781107331481,0.652038618158177 
 12/21  07:00:00,1.00009560172878,8.99990748701831,0.000000000000000E+000,7.78378519000520,0.000000000000000E+000,0.214313174297306,0.214313174297306,0.214313174297306,0.146287587029976,3.187233799785000E-002,0.129758134509170,0.460752354204875,1.18438672824033 
 12/21  08:00:00,1.32169804576766,9.64000842977121,0.000000000000000E+000,8.27334653305726,0.000000000000000E+000,0.227792406172494,0.227792406172494,0.227792406172494,0.299541221768505,6.526240030562848E-002,0.207406094963531,0.489583896867899,1.33294047719804 
 12/21  09:00:00,1.27077666178024,9.12384375629308,0.000000000000000E+000,7.79925206811614,0.000000000000000E+000,0.214739028256981,0.214739028256981,0.214739028256981,0.292575174059952,6.374467599570000E-002,0.268690864190452,0.413914905587548,1.29608217578386 
 12/21  10:00:00,1.10975064258914,9.02017911260757,0.000000000000000E+000,7.81607652356058,0.000000000000000E+000,0.215202260779989,0.215202260779989,0.215202260779989,0.160219766039990,3.490778661770695E-002,0.330033759705594,0.352275055756258,1.17983868858753 
 12/21  11:00:00,1.13291008577686,10.1161504746141,0.000000000000000E+000,9.04973443216153,0.000000000000000E+000,0.249168915297734,0.249168915297734,0.249168915297734,0.132355408019962,2.883687116522848E-002,0.344876895795482,0.360559981808849,1.04158149522788 
 12/21  12:00:00,1.10387179055519,8.34233451884314,0.000000000000000E+000,7.40111603303481,0.000000000000000E+000,0.203777035422186,0.203777035422186,0.203777035422186,0.132355408019962,2.883687116522848E-002,0.361120014768658,0.360670447489552,0.916376329960061 
 12/21  13:00:00,1.07393704891009,7.71610666110522,0.000000000000000E+000,6.87138011771056,0.000000000000000E+000,0.189191665607741,0.189191665607741,0.189191665607741,0.132355408019962,2.883687116522848E-002,0.351846255376571,0.354594835050983,0.820302861840923 
 12/21  14:00:00,1.04962004324199,7.56549318258765,0.000000000000000E+000,6.77765798359672,0.000000000000000E+000,0.186611187399060,0.186611187399060,0.186611187399060,0.132355408019962,2.883687116522848E-002,0.317848037359318,0.366856525608822,0.762566960224588 
 12/21  15:00:00,1.06135034729640,7.48492150543094,0.000000000000000E+000,6.75264128613768,0.000000000000000E+000,0.185922395543683,0.185922395543683,0.185922395543683,0.146287587029976,3.187233799785000E-002,0.292642405135342,0.387513607899952,0.705589167925513 
 12/21  16:00:00,1.16239359530068,7.54470942505602,0.000000000000000E+000,6.80387105871985,0.000000000000000E+000,0.187332919461367,0.187332919461367,0.187332919461367,0.202016219477126,4.401416890280695E-002,0.302863858133087,0.409054415636696,0.712663633378684 
 12/21  17:00:00,1.48072727622238,7.53030555341882,0.000000000000000E+000,6.71538759362450,0.000000000000000E+000,0.184896679018638,0.184896679018638,0.184896679018638,0.362235901924209,7.892197373327849E-002,0.353721026385214,0.483839681471435,0.781592188702301 
 12/21  18:00:00,2.03819690689790,8.82083930057799,0.000000000000000E+000,7.85232879353762,0.000000000000000E+000,0.216200404853163,0.216200404853163,0.216200404853163,0.633912849265593,0.138113458586428,0.445070293491817,0.587787887011303,0.928025021200054 
 12/21  19:00:00,2.28016489583622,7.59033622744829,0.000000000000000E+000,6.48495035818894,0.000000000000000E+000,0.178551984991636,0.178551984991636,0.178551984991636,0.835928985149814,0.182127627489235,0.398284023104866,0.638160237411070,1.06143085108615 
 12/21  20:00:00,2.12864437577436,7.93162186858347,0.000000000000000E+000,6.80242578660664,0.000000000000000E+000,0.187293126372690,0.187293126372690,0.187293126372690,0.780200436295569,0.169985796584278,0.315346148810717,0.658706854021501,1.08382585982577 
 12/21  21:00:00,2.02510858619460,7.78540561203378,0.000000000000000E+000,6.73442705746261,0.000000000000000E+000,0.185420897998537,0.185420897998537,0.185420897998537,0.710539708431312,0.154808498846700,0.275875148663200,0.681352318565255,1.00404856459501 
 12/21  22:00:00,1.86378523467912,7.97232207756395,0.000000000000000E+000,7.01980269148241,0.000000000000000E+000,0.193278226599077,0.193278226599077,0.193278226599077,0.599082443537010,0.130524800611257,0.258342489697899,0.665445260544277,0.906685037894728 
 12/21  23:00:00,1.54458311382649,8.15400956115457,0.000000000000000E+000,7.36450228556945,0.000000000000000E+000,0.202768938686385,0.202768938686385,0.202768938686385,0.445828808798481,9.713473830347846E-002,0.205881020852975,0.575857593495570,0.749843521086790 
 12/21  24:00:00,1.24810675818219,8.34650397553528,0.000000000000000E+000,7.73220682575118,0.000000000000000E+000,0.212893052505849,0.212893052505849,0.212893052505849,0.313473400778520,6.829786713824999E-002,0.135920890493347,0.500409533576620,0.579830085161555 
 12/22  01:00:00,0.907055650765590,8.49512588674997,0.000000000000000E+000,8.22730097244137,0.000000000000000E+000,0.226524620639235,0.226524620639235,0.226524620639235,0.160219766039990,3.490778661770695E-002,5.437655819150814E-002,0.413914905587548,0.239315401915504 
 12/22  02:00:00,0.803691992177074,8.73749684797308,0.000000000000000E+000,8.47228046613084,0.000000000000000E+000,0.233269710804075,0.233269710804075,0.233269710804075,9.752508588428629E-002,2.124823140282152E-002,5.343035197700961E-002,0.381106598419282,0.238966630639649 
 12/22  03:00:00,0.754832275310151,8.89056634452436,0.000000000000000E+000,8.62613818794403,0.000000000000000E+000,0.237505919274253,0.237505919274253,0.237505919274253,6.269468015570399E-002,1.365957342765000E-002,4.717211757171164E-002,0.376687971191233,0.238482750319176 
 12/22  04:00:00,0.750611667466262,8.97439823487907,0.000000000000000E+000,8.71058200947384,0.000000000000000E+000,0.239830935060285,0.239830935060285,0.239830935060285,6.269468015570399E-002,1.365957342765000E-002,4.592884661545178E-002,0.371385618517571,0.238236033073874 
 12/22  05:00:00,0.741710256027508,8.98900982695297,0.000000000000000E+000,8.72626615694017,0.000000000000000E+000,0.240262771158996,0.240262771158996,0.240262771158996,6.269468015570399E-002,1.365957342765000E-002,5.062474052704279E-002,0.357356477068514,0.238129772870616 
 12/22  06:00:00,0.796064651334442,8.96041544163315,0.000000000000000E+000,8.69495745904257,0.000000000000000E+000,0.239400739863713,0.239400739863713,0.239400739863713,6.966075294212971E-002,1.517730320140785E-002,5.593273430611247E-002,0.398781107331481,0.237990851622040 
 12/22  07:00:00,0.969125179206351,8.78043065909652,0.000000000000000E+000,8.51074355339584,0.000000000000000E+000,0.234328725939234,0.234328725939234,0.234328725939234,0.146287587029976,3.187233799785000E-002,7.877216034481591E-002,0.460752354204875,0.237951536927889 
 12/22  08:00:00,1.24119492753544,9.24805995488416,0.000000000000000E+000,8.97635963326755,0.000000000000000E+000,0.247148666064162,0.247148666064162,0.247148666064162,0.299541221768505,6.526240030562848E-002,0.107546716839640,0.489583896867899,0.237978902100664 
 12/22  09:00:00,1.13186819032127,8.64671135138366,0.000000000000000E+000,8.38009370849113,0.000000000000000E+000,0.230731506553101,0.230731506553101,0.230731506553101,0.292575174059952,6.374467599570000E-002,0.113789914435366,0.413914905587548,0.238108130499435 
 12/22  10:00:00,0.906854911910446,8.42399747083728,0.000000000000000E+000,8.16177219888051,0.000000000000000E+000,0.224720398255545,0.224720398255545,0.224720398255545,0.160219766039990,3.490778661770695E-002,0.117619891551346,0.352275055756258,0.237961371497308 
 12/22  11:00:00,0.881113507347425,8.78717585180011,0.000000000000000E+000,8.52431948114682,0.000000000000000E+000,0.234702515824145,0.234702515824145,0.234702515824145,0.132355408019962,2.883687116522848E-002,0.107546716839640,0.360559981808849,0.238021823428573 
 12/22  12:00:00,0.863045276075980,7.74043118458408,0.000000000000000E+000,7.47795971874324,0.000000000000000E+000,0.205892794504287,0.205892794504287,0.205892794504287,0.132355408019962,2.883687116522848E-002,0.118177741207352,0.360670447489552,0.237629309992566 
 12/22  13:00:00,0.852026203357587,7.09582192257691,0.000000000000000E+000,6.83317797320300,0.000000000000000E+000,0.188139835083834,0.188139835083834,0.188139835083834,0.132355408019962,2.883687116522848E-002,0.130987240347980,0.354594835050983,0.238220267820165 
 12/22  14:00:00,0.836710901633836,6.67505317068257,0.000000000000000E+000,6.41103664795238,0.000000000000000E+000,0.176516897758598,0.176516897758598,0.176516897758598,0.132355408019962,2.883687116522848E-002,0.115033185391626,0.366856525608822,0.238748283963844 
 12/22  15:00:00,0.863922747214475,6.43672089011751,0.000000000000000E+000,6.17100191553530,0.000000000000000E+000,0.169907953114035,0.169907953114035,0.169907953114035,0.146287587029976,3.187233799785000E-002,0.111229247483061,0.387513607899952,0.239027923214455 
 12/22  16:00:00,0.968860867889057,6.28495213235124,0.000000000000000E+000,6.01732815982098,0.000000000000000E+000,0.165676809834848,0.165676809834848,0.165676809834848,0.202016219477126,4.401416890280695E-002,0.130987240347980,0.409054415636696,0.239449239572786 
 12/22  17:00:00,1.29957215349763,6.47656982662994,0.000000000000000E+000,6.20327862599224,0.000000000000000E+000,0.170796636974785,0.170796636974785,0.170796636974785,0.362235901924209,7.892197373327849E-002,0.186665945704317,0.483839681471435,0.239965429545674 
 12/22  18:00:00,1.86898494817986,8.03500784045968,0.000000000000000E+000,7.75451659481845,0.000000000000000E+000,0.213507313730939,0.213507313730939,0.213507313730939,0.633912849265593,0.138113458586428,0.278551425895993,0.587787887011303,0.240005759800923 
 12/22  19:00:00,2.11477685614784,6.86770567457434,0.000000000000000E+000,6.58481258886825,0.000000000000000E+000,0.181301520227625,0.181301520227625,0.181301520227625,0.835928985149814,0.182127627489235,0.230146448180496,0.638160237411070,0.238938067532891 
 12/22  20:00:00,1.95489126406969,7.01746965598484,0.000000000000000E+000,6.73295343576891,0.000000000000000E+000,0.185380324352788,0.185380324352788,0.185380324352788,0.780200436295569,0.169985796584278,0.143505839125948,0.658706854021501,0.239145998064876 
 12/22  21:00:00,1.85807871005158,7.17049316221302,0.000000000000000E+000,6.88398703959759,0.000000000000000E+000,0.189538775578246,0.189538775578246,0.189538775578246,0.710539708431312,0.154808498846700,0.104727394940463,0.681352318565255,0.239576132639287 
 12/22  22:00:00,1.69337369654216,7.30888836953368,0.000000000000000E+000,7.02357332009286,0.000000000000000E+000,0.193382044390405,0.193382044390405,0.193382044390405,0.599082443537010,0.130524800611257,8.782713376961081E-002,0.665445260544277,0.239480701254007 
 12/22  23:00:00,1.40979789149417,7.61720186975951,0.000000000000000E+000,7.33838859535190,0.000000000000000E+000,0.202049943016987,0.202049943016987,0.202049943016987,0.445828808798481,9.713473830347846E-002,7.181479419005439E-002,0.575857593495570,0.239149519909280 
 12/22  24:00:00,1.16917519820195,7.85105957680039,0.000000000000000E+000,7.57757355241313,0.000000000000000E+000,0.208635490554678,0.208635490554678,0.208635490554678,0.313473400778520,6.829786713824999E-002,6.124689246428477E-002,0.500409533576620,0.239018959764711 
 12/23  01:00:00,0.896782614940079,8.12149960975024,0.000000000000000E+000,7.85418763315555,0.000000000000000E+000,0.216251584813723,0.216251584813723,0.216251584813723,0.160219766039990,3.490778661770695E-002,5.437655819150814E-002,0.413914905587548,0.238802464201597 
 12/23  02:00:00,0.789806938463987,8.23279438217432,0.000000000000000E+000,7.96797980515316,0.000000000000000E+000,0.219384657090989,0.219384657090989,0.219384657090989,9.752508588428629E-002,2.124823140282152E-002,5.343035197700961E-002,0.381106598419282,0.238564825818546 
 12/23  03:00:00,0.744113605755408,8.50110784636347,0.000000000000000E+000,8.23683957571303,0.000000000000000E+000,0.226787249719510,0.226787249719510,0.226787249719510,6.269468015570399E-002,1.365957342765000E-002,4.717211757171164E-002,0.376687971191233,0.238322864389304 
 12/23  04:00:00,0.742547104549889,8.68147006108035,0.000000000000000E+000,8.41767969211445,0.000000000000000E+000,0.231766372143912,0.231766372143912,0.231766372143912,6.269468015570399E-002,1.365957342765000E-002,4.592884661545178E-002,0.371385618517571,0.238210176634544 
 12/23  05:00:00,0.731522166128087,8.61885385558179,0.000000000000000E+000,8.35623802622182,0.000000000000000E+000,0.230074681259576,0.230074681259576,0.230074681259576,6.269468015570399E-002,1.365957342765000E-002,5.062474052704279E-002,0.357356477068514,0.238001932217796 
 12/23  06:00:00,0.788226391984054,8.67554227409007,0.000000000000000E+000,8.41027441402206,0.000000000000000E+000,0.231562480513325,0.231562480513325,0.231562480513325,6.966075294212971E-002,1.517730320140785E-002,5.593273430611247E-002,0.398781107331481,0.237800729099482 
 12/23  07:00:00,0.982661923127368,9.27207228946731,0.000000000000000E+000,9.00239371535518,0.000000000000000E+000,0.247865469860249,0.247865469860249,0.247865469860249,0.146287587029976,3.187233799785000E-002,7.877216034481591E-002,0.460752354204875,0.237943005339333 
 12/23  08:00:00,1.22603447791705,8.69725382761058,0.000000000000000E+000,8.42573700542252,0.000000000000000E+000,0.231988216445779,0.231988216445779,0.231988216445779,0.299541221768505,6.526240030562848E-002,0.107546716839640,0.489583896867899,0.237795402672144 
 12/23  09:00:00,1.13411642504273,8.72807411404523,0.000000000000000E+000,8.46174886658368,0.000000000000000E+000,0.232979741274562,0.232979741274562,0.232979741274562,0.292575174059952,6.374467599570000E-002,0.113789914435366,0.413914905587548,0.237815735068438 
 12/23  10:00:00,0.915791117387419,8.74873571416617,0.000000000000000E+000,8.48633229218582,0.000000000000000E+000,0.233656603732517,0.233656603732517,0.233656603732517,0.160219766039990,3.490778661770695E-002,0.117619891551346,0.352275055756258,0.238139521520887 
 12/23  11:00:00,0.913603380159289,9.96709891896864,0.000000000000000E+000,9.70434115572346,0.000000000000000E+000,0.267192388636009,0.267192388636009,0.267192388636009,0.132355408019962,2.883687116522848E-002,0.107546716839640,0.360559981808849,0.237923216020441 
 12/23  12:00:00,0.891315531065432,8.76653668275446,0.000000000000000E+000,8.50472623846871,0.000000000000000E+000,0.234163049493738,0.234163049493738,0.234163049493738,0.132355408019962,2.883687116522848E-002,0.118177741207352,0.360670447489552,0.236968288437494 
 12/23  13:00:00,0.890345103057552,8.48669205448466,0.000000000000000E+000,8.22490801947687,0.000000000000000E+000,0.226458734783800,0.226458734783800,0.226458734783800,0.132355408019962,2.883687116522848E-002,0.130987240347980,0.354594835050983,0.237360353454055 
 12/23  14:00:00,0.885870020339291,8.45973707268922,0.000000000000000E+000,8.19647994320404,0.000000000000000E+000,0.225676016464053,0.225676016464053,0.225676016464053,0.132355408019962,2.883687116522848E-002,0.115033185391626,0.366856525608822,0.237988890718810 
 12/23  15:00:00,0.920907397753193,8.50545892183500,0.000000000000000E+000,8.24066599650111,0.000000000000000E+000,0.226892603652753,0.226892603652753,0.226892603652753,0.146287587029976,3.187233799785000E-002,0.111229247483061,0.387513607899952,0.238101873966146 
 12/23  16:00:00,1.02893371094377,8.46547768168178,0.000000000000000E+000,8.19915439436760,0.000000000000000E+000,0.225749652889567,0.225749652889567,0.225749652889567,0.202016219477126,4.401416890280695E-002,0.130987240347980,0.409054415636696,0.238148554356709 
 12/23  17:00:00,1.34971604154107,8.29584245607196,0.000000000000000E+000,8.02448842516380,0.000000000000000E+000,0.220940525018226,0.220940525018226,0.220940525018226,0.362235901924209,7.892197373327849E-002,0.186665945704317,0.483839681471435,0.238028259816142 
 12/23  18:00:00,1.90816120034719,9.45607514053098,0.000000000000000E+000,9.17738540547278,0.000000000000000E+000,0.252683565898268,0.252683565898268,0.252683565898268,0.633912849265593,0.138113458586428,0.278551425895993,0.587787887011303,0.238204249217879 
 12/23  19:00:00,2.14862562624737,8.09606813659769,0.000000000000000E+000,7.81418897351879,0.000000000000000E+000,0.215150290327154,0.215150290327154,0.215150290327154,0.835928985149814,0.182127627489235,0.230146448180496,0.638160237411070,0.237924144905716 
 12/23  20:00:00,1.98402229768657,8.07437165270338,0.000000000000000E+000,7.79098315690084,0.000000000000000E+000,0.214511357969676,0.214511357969676,0.214511357969676,0.780200436295569,0.169985796584278,0.143505839125948,0.658706854021501,0.238018273651454 
 12/23  21:00:00,1.88430475869814,8.12194886522784,0.000000000000000E+000,7.83650864596543,0.000000000000000E+000,0.215764824224808,0.215764824224808,0.215764824224808,0.710539708431312,0.154808498846700,0.104727394940463,0.681352318565255,0.238510229286259 
 12/23  22:00:00,1.72345943121203,8.40069526483400,0.000000000000000E+000,8.11627747475628,0.000000000000000E+000,0.223467779060277,0.223467779060277,0.223467779060277,0.599082443537010,0.130524800611257,8.782713376961081E-002,0.665445260544277,0.238583441890897 
 12/23  23:00:00,1.43737916943675,8.61845211058031,0.000000000000000E+000,8.34013169152304,0.000000000000000E+000,0.229631220959564,0.229631220959564,0.229631220959564,0.445828808798481,9.713473830347846E-002,7.181479419005439E-002,0.575857593495570,0.238656664558937 
 12/23  24:00:00,1.19761023799247,8.88308406509062,0.000000000000000E+000,8.61032500282841,0.000000000000000E+000,0.237070530345196,0.237070530345196,0.237070530345196,0.313473400778520,6.829786713824999E-002,6.124689246428477E-002,0.500409533576620,0.238291997639625 
 12/24  01:00:00,0.925816918913062,9.17520793105703,0.000000000000000E+000,8.90870416489946,0.000000000000000E+000,0.245285888786707,0.245285888786707,0.245285888786707,0.160219766039990,3.490778661770695E-002,5.437655819150814E-002,0.413914905587548,0.237994253764446 
 12/24  02:00:00,0.818528594504796,9.27523721841751,0.000000000000000E+000,9.01114106509856,0.000000000000000E+000,0.248106313131798,0.248106313131798,0.248106313131798,9.752508588428629E-002,2.124823140282152E-002,5.343035197700961E-002,0.381106598419282,0.237846402116320 
 12/24  03:00:00,0.764608316304480,9.24462553839263,0.000000000000000E+000,8.98120083567000,0.000000000000000E+000,0.247281960268584,0.247281960268584,0.247281960268584,6.269468015570399E-002,1.365957342765000E-002,4.717211757171164E-002,0.376687971191233,0.237479296461482 
 12/24  04:00:00,0.755969826035738,9.16806312597710,0.000000000000000E+000,8.90518859609890,0.000000000000000E+000,0.245189093629760,0.245189093629760,0.245189093629760,6.269468015570399E-002,1.365957342765000E-002,4.592884661545178E-002,0.371385618517571,0.237294337546848 
 12/24  05:00:00,0.745761514564206,9.13531391576387,0.000000000000000E+000,8.87340655697504,0.000000000000000E+000,0.244314029695696,0.244314029695696,0.244314029695696,6.269468015570399E-002,1.365957342765000E-002,5.062474052704279E-002,0.357356477068514,0.237293461646661 
 12/24  06:00:00,0.797204608417149,9.00116063506830,0.000000000000000E+000,8.73636033166912,0.000000000000000E+000,0.240540696946420,0.240540696946420,0.240540696946420,6.966075294212971E-002,1.517730320140785E-002,5.593273430611247E-002,0.398781107331481,0.237333172430668 
 12/24  07:00:00,0.970201129714825,8.81892763180288,0.000000000000000E+000,8.54982172794344,0.000000000000000E+000,0.235404676447708,0.235404676447708,0.235404676447708,0.146287587029976,3.187233799785000E-002,7.877216034481591E-002,0.460752354204875,0.237370335086668 
 12/24  08:00:00,1.23958286313703,9.18899425416158,0.000000000000000E+000,8.91780997559572,0.000000000000000E+000,0.245536601665754,0.245536601665754,0.245536601665754,0.299541221768505,6.526240030562848E-002,0.107546716839640,0.489583896867899,0.237462859049903 
 12/24  09:00:00,1.13921817012496,8.91315530100331,0.000000000000000E+000,8.64704259826610,0.000000000000000E+000,0.238081486356793,0.238081486356793,0.238081486356793,0.292575174059952,6.374467599570000E-002,0.113789914435366,0.413914905587548,0.237603190344114 
 12/24  10:00:00,0.917187151198809,8.79905530268792,0.000000000000000E+000,8.53703578879303,0.000000000000000E+000,0.235052637543909,0.235052637543909,0.235052637543909,0.160219766039990,3.490778661770695E-002,0.117619891551346,0.352275055756258,0.237755613435429 
 12/24  11:00:00,0.893456964250138,9.23525866047716,0.000000000000000E+000,8.97262984446366,0.000000000000000E+000,0.247045972726858,0.247045972726858,0.247045972726858,0.132355408019962,2.883687116522848E-002,0.107546716839640,0.360559981808849,0.237794268788765 
 12/24  12:00:00,0.846543013916322,7.14068639104571,0.000000000000000E+000,6.87860289328858,0.000000000000000E+000,0.189390532344627,0.189390532344627,0.189390532344627,0.132355408019962,2.883687116522848E-002,0.118177741207352,0.360670447489552,0.237241341908863 
 12/24  13:00:00,0.832772992823953,6.39670270568824,0.000000000000000E+000,6.13390759235437,0.000000000000000E+000,0.168886624550199,0.168886624550199,0.168886624550199,0.132355408019962,2.883687116522848E-002,0.130987240347980,0.354594835050983,0.238371431780145 
 12/24  14:00:00,0.817552090507580,5.97955055088950,0.000000000000000E+000,5.71519482305473,0.000000000000000E+000,0.157358086632343,0.157358086632343,0.157358086632343,0.132355408019962,2.883687116522848E-002,0.115033185391626,0.366856525608822,0.239087489068426 
 12/24  15:00:00,0.842902075267285,5.67420917360026,0.000000000000000E+000,5.40753790767395,0.000000000000000E+000,0.148887281166844,0.148887281166844,0.148887281166844,0.146287587029976,3.187233799785000E-002,0.111229247483061,0.387513607899952,0.239980214558547 
 12/24  16:00:00,0.955327390911723,5.79412972650818,0.000000000000000E+000,5.52579665219976,0.000000000000000E+000,0.152143332857515,0.152143332857515,0.152143332857515,0.202016219477126,4.401416890280695E-002,0.130987240347980,0.409054415636696,0.240158341350932 
 12/24  17:00:00,1.29362323055891,6.26119671034364,0.000000000000000E+000,5.98721566850654,0.000000000000000E+000,0.164847714036074,0.164847714036074,0.164847714036074,0.362235901924209,7.892197373327849E-002,0.186665945704317,0.483839681471435,0.240655270745086 
 12/24  18:00:00,1.87890251968021,8.39578095409153,0.000000000000000E+000,8.11471958475778,0.000000000000000E+000,0.223424885231294,0.223424885231294,0.223424885231294,0.633912849265593,0.138113458586428,0.278551425895993,0.587787887011303,0.240575883493430 
 12/24  19:00:00,2.13504715473748,7.60348585537707,0.000000000000000E+000,7.32102327902474,0.000000000000000E+000,0.201571818817269,0.201571818817269,0.201571818817269,0.835928985149814,0.182127627489235,0.230146448180496,0.638160237411070,0.238507558179131 
 12/24  20:00:00,1.98044812235978,7.94569259642702,0.000000000000000E+000,7.66117026477986,0.000000000000000E+000,0.210937182642884,0.210937182642884,0.210937182642884,0.780200436295569,0.169985796584278,0.143505839125948,0.658706854021501,0.239152109496084 
 12/24  21:00:00,1.89837843432164,8.63397094274520,0.000000000000000E+000,8.34765999373629,0.000000000000000E+000,0.229838499848306,0.229838499848306,0.229838499848306,0.710539708431312,0.154808498846700,0.104727394940463,0.681352318565255,0.239380959032758 
 12/24  22:00:00,1.73652634679402,8.87586760395893,0.000000000000000E+000,8.59086362336629,0.000000000000000E+000,0.236534694642268,0.236534694642268,0.236534694642268,0.599082443537010,0.130524800611257,8.782713376961081E-002,0.665445260544277,0.239169632405802 
 12/24  23:00:00,1.45293675005150,9.18337075235111,0.000000000000000E+000,8.90517798873975,0.000000000000000E+000,0.245188801574320,0.245188801574320,0.245188801574320,0.445828808798481,9.713473830347846E-002,7.181479419005439E-002,0.575857593495570,0.238529009113039 
 12/24  24:00:00,1.21649684099106,9.56889962555933,0.000000000000000E+000,9.29628031655047,0.000000000000000E+000,0.255957133343779,0.255957133343779,0.255957133343779,0.313473400778520,6.829786713824999E-002,6.124689246428477E-002,0.500409533576620,0.238152244386287 
 12/25  01:00:00,0.943239090198980,9.80799562040033,0.000000000000000E+000,9.54147179235727,0.000000000000000E+000,0.262708060072625,0.262708060072625,0.262708060072625,0.160219766039990,3.490778661770695E-002,5.437655819150814E-002,0.413914905587548,0.238014315649947 
 12/25  02:00:00,0.829286034121135,9.66545524407912,0.000000000000000E+000,9.40184779343005,0.000000000000000E+000,0.258863752748137,0.258863752748137,0.258863752748137,9.752508588428629E-002,2.124823140282152E-002,5.343035197700961E-002,0.381106598419282,0.237357699446443 
 12/25  03:00:00,0.780950669679244,9.83770034743192,0.000000000000000E+000,9.57474982576543,0.000000000000000E+000,0.263624313643346,0.263624313643346,0.263624313643346,6.269468015570399E-002,1.365957342765000E-002,4.717211757171164E-002,0.376687971191233,0.237005115405367 
 12/25  04:00:00,0.777110032734062,9.93592726028989,0.000000000000000E+000,9.67299406746856,0.000000000000000E+000,0.266329300328086,0.266329300328086,0.266329300328086,6.269468015570399E-002,1.365957342765000E-002,4.592884661545178E-002,0.371385618517571,0.237353000489953 
 12/25  05:00:00,0.764795362062686,9.82653165798190,0.000000000000000E+000,9.56470974332026,0.000000000000000E+000,0.263347877194176,0.263347877194176,0.263347877194176,6.269468015570399E-002,1.365957342765000E-002,5.062474052704279E-002,0.357356477068514,0.237208017519487 
 12/25  06:00:00,0.816618912853338,9.70598716526760,0.000000000000000E+000,9.44148159096701,0.000000000000000E+000,0.259955001382607,0.259955001382607,0.259955001382607,6.966075294212971E-002,1.517730320140785E-002,5.593273430611247E-002,0.398781107331481,0.237038443332057 
 12/25  07:00:00,0.988577915787725,9.48612068990695,0.000000000000000E+000,9.21726065577940,0.000000000000000E+000,0.253781462520606,0.253781462520606,0.253781462520606,0.146287587029976,3.187233799785000E-002,7.877216034481591E-002,0.460752354204875,0.237124465354765 
 12/25  08:00:00,1.26087836680774,9.96216629380277,0.000000000000000E+000,9.69125578278559,0.000000000000000E+000,0.266832105336467,0.266832105336467,0.266832105336467,0.299541221768505,6.526240030562848E-002,0.107546716839640,0.489583896867899,0.237189091501238 
 12/25  09:00:00,1.14840306180375,9.24632053353165,0.000000000000000E+000,8.98063489400622,0.000000000000000E+000,0.247266378035586,0.247266378035586,0.247266378035586,0.292575174059952,6.374467599570000E-002,0.113789914435366,0.413914905587548,0.237176127132317 
 12/25  10:00:00,0.924467474300071,9.06290095784799,0.000000000000000E+000,8.80145476965996,0.000000000000000E+000,0.242332960645170,0.242332960645170,0.242332960645170,0.160219766039990,3.490778661770695E-002,0.117619891551346,0.352275055756258,0.237182287728563 
 12/25  11:00:00,0.916176271862770,10.0599591088959,0.000000000000000E+000,9.79778775042160,0.000000000000000E+000,0.269765280339488,0.269765280339488,0.269765280339488,0.132355408019962,2.883687116522848E-002,0.107546716839640,0.360559981808849,0.237336811249608 
 12/25  12:00:00,0.889105625652984,8.68575955541617,0.000000000000000E+000,8.42446318848527,0.000000000000000E+000,0.231953144081290,0.231953144081290,0.231953144081290,0.132355408019962,2.883687116522848E-002,0.118177741207352,0.360670447489552,0.236454211082626 
