Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 12/25  13:00:00,0.885391061430563,8.30660198318199,0.000000000000000E+000,8.04497882952733,0.000000000000000E+000,0.221504693156811,0.221504693156811,0.221504693156811,0.132355408019962,2.883687116522848E-002,0.130987240347980,0.354594835050983,0.237199472100928 
 12/25  14:00:00,0.868867127035657,7.84201565342850,0.000000000000000E+000,7.57894035648477,0.000000000000000E+000,0.208673123160420,0.208673123160420,0.208673123160420,0.132355408019962,2.883687116522848E-002,0.115033185391626,0.366856525608822,0.237807058177387 
 12/25  15:00:00,0.901622645319800,7.80465615366412,0.000000000000000E+000,7.54025002405264,0.000000000000000E+000,0.207607851219360,0.207607851219360,0.207607851219360,0.146287587029976,3.187233799785000E-002,0.111229247483061,0.387513607899952,0.237715078243719 
 12/25  16:00:00,1.01422501648014,7.93133965848582,0.000000000000000E+000,7.66493936766320,0.000000000000000E+000,0.211040958425934,0.211040958425934,0.211040958425934,0.202016219477126,4.401416890280695E-002,0.130987240347980,0.409054415636696,0.238225557865125 
 12/25  17:00:00,1.34548186189907,8.14256754111302,0.000000000000000E+000,7.87070438973408,0.000000000000000E+000,0.216706345376230,0.216706345376230,0.216706345376230,0.362235901924209,7.892197373327849E-002,0.186665945704317,0.483839681471435,0.238537380286916 
 12/25  18:00:00,1.91376361636008,9.65996528245985,0.000000000000000E+000,9.38086334345975,0.000000000000000E+000,0.258285981911168,0.258285981911168,0.258285981911168,0.633912849265593,0.138113458586428,0.278551425895993,0.587787887011303,0.238616453159765 
 12/25  19:00:00,2.16338076661726,8.63149068315888,0.000000000000000E+000,8.35009090051971,0.000000000000000E+000,0.229905430697045,0.229905430697045,0.229905430697045,0.835928985149814,0.182127627489235,0.230146448180496,0.638160237411070,0.237444764465996 
 12/25  20:00:00,1.99968665867517,8.64343919599774,0.000000000000000E+000,8.35990768276677,0.000000000000000E+000,0.230175718958270,0.230175718958270,0.230175718958270,0.780200436295569,0.169985796584278,0.143505839125948,0.658706854021501,0.238161291079908 
 12/25  21:00:00,1.90425919719388,8.84651526644861,0.000000000000000E+000,8.56124739964802,0.000000000000000E+000,0.235719262720545,0.235719262720545,0.235719262720545,0.710539708431312,0.154808498846700,0.104727394940463,0.681352318565255,0.238337876824409 
 12/25  22:00:00,1.74267118440855,9.09814513096678,0.000000000000000E+000,8.81404213852668,0.000000000000000E+000,0.242679532256800,0.242679532256800,0.242679532256800,0.599082443537010,0.130524800611257,8.782713376961081E-002,0.665445260544277,0.238268644253282 
 12/25  23:00:00,1.45491563997709,9.25476945227483,0.000000000000000E+000,8.97705063094154,0.000000000000000E+000,0.247167691499902,0.247167691499902,0.247167691499902,0.445828808798481,9.713473830347846E-002,7.181479419005439E-002,0.575857593495570,0.238055066834967 
 12/25  24:00:00,1.21414377000474,9.48311397944298,0.000000000000000E+000,9.21081753921828,0.000000000000000E+000,0.253604062357463,0.253604062357463,0.253604062357463,0.313473400778520,6.829786713824999E-002,6.124689246428477E-002,0.500409533576620,0.237829375602129 
 12/26  01:00:00,0.967493981134493,9.68872696049662,0.000000000000000E+000,9.26043515969273,0.000000000000000E+000,0.254970198432056,0.254970198432056,0.254970198432056,0.160219766039990,3.490778661770695E-002,8.636931076758889E-002,0.413914905587548,0.399782288410786 
 12/26  02:00:00,0.850815105204242,9.84469205330076,0.000000000000000E+000,9.50065946100843,0.000000000000000E+000,0.261584362531090,0.261584362531090,0.261584362531090,9.752508588428629E-002,2.124823140282152E-002,7.223881327716383E-002,0.381106598419282,0.317782841089728 
 12/26  03:00:00,0.793123108906671,9.88231001537410,0.000000000000000E+000,9.56128445019325,0.000000000000000E+000,0.263253567623057,0.263253567623057,0.263253567623057,6.269468015570399E-002,1.365957342765000E-002,5.971530281942931E-002,0.376687971191233,0.295080158919738 
 12/26  04:00:00,0.780696347896934,9.88753037595306,0.000000000000000E+000,9.56055173821177,0.000000000000000E+000,0.263233393655410,0.263233393655410,0.263233393655410,6.269468015570399E-002,1.365957342765000E-002,5.261106845099969E-002,0.371385618517571,0.301398445409922 
 12/26  05:00:00,0.772726574155634,9.78974486660513,0.000000000000000E+000,9.39779153392593,0.000000000000000E+000,0.258752070600072,0.258752070600072,0.258752070600072,6.269468015570399E-002,1.365957342765000E-002,6.315175921409334E-002,0.357356477068514,0.367339435537027 
 12/26  06:00:00,0.832265942204774,9.96469114483143,0.000000000000000E+000,9.28161017930126,0.000000000000000E+000,0.255553216277145,0.255553216277145,0.255553216277145,6.966075294212971E-002,1.517730320140785E-002,7.598154876300982E-002,0.398781107331481,0.655613834561662 
 12/26  07:00:00,1.03251601148023,10.1873834186180,0.000000000000000E+000,8.96128398868915,0.000000000000000E+000,0.246733584048754,0.246733584048754,0.246733584048754,0.146287587029976,3.187233799785000E-002,0.129758134509170,0.460752354204875,1.19436386115602 
 12/26  08:00:00,1.33065067274213,9.97703919894789,0.000000000000000E+000,8.59850304984182,0.000000000000000E+000,0.236745033146969,0.236745033146969,0.236745033146969,0.299541221768505,6.526240030562848E-002,0.207406094963531,0.489583896867899,1.34481472959013 
 12/26  09:00:00,1.28745734229457,9.74112939098733,0.000000000000000E+000,8.40508899051892,0.000000000000000E+000,0.231419708771311,0.231419708771311,0.231419708771311,0.292575174059952,6.374467599570000E-002,0.268690864190452,0.413914905587548,1.30753088807530 
 12/26  10:00:00,1.11004039661757,9.04118292108908,0.000000000000000E+000,7.82660029617814,0.000000000000000E+000,0.215492014808421,0.215492014808421,0.215492014808421,0.160219766039990,3.490778661770695E-002,0.330033759705594,0.352275055756258,1.19031872445146 
 12/26  11:00:00,1.11759669772568,9.56896944937552,0.000000000000000E+000,8.49355712989191,0.000000000000000E+000,0.233855527246562,0.233855527246562,0.233855527246562,0.132355408019962,2.883687116522848E-002,0.344876895795482,0.360559981808849,1.05057777225889 
 12/26  12:00:00,1.09425092368801,8.00064126997837,0.000000000000000E+000,7.05168925942981,0.000000000000000E+000,0.194156168555007,0.194156168555007,0.194156168555007,0.132355408019962,2.883687116522848E-002,0.361120014768658,0.360670447489552,0.924109854700298 
 12/26  13:00:00,1.05024551777136,6.86221040035329,0.000000000000000E+000,6.01091136766366,0.000000000000000E+000,0.165500134469011,0.165500134469011,0.165500134469011,0.132355408019962,2.883687116522848E-002,0.351846255376571,0.354594835050983,0.826875351135893 
 12/26  14:00:00,1.02096127880606,6.53071272516356,0.000000000000000E+000,5.73678092640382,0.000000000000000E+000,0.157952422963129,0.157952422963129,0.157952422963129,0.132355408019962,2.883687116522848E-002,0.317848037359318,0.366856525608822,0.768663559993395 
 12/26  15:00:00,1.03970649594929,6.70426309226732,0.000000000000000E+000,5.96654360398284,0.000000000000000E+000,0.164278544196567,0.164278544196567,0.164278544196567,0.146287587029976,3.187233799785000E-002,0.292642405135342,0.387513607899952,0.711028436916700 
 12/26  16:00:00,1.14302918675699,6.84724624049647,0.000000000000000E+000,6.10056200210311,0.000000000000000E+000,0.167968510917677,0.167968510917677,0.167968510917677,0.202016219477126,4.401416890280695E-002,0.302863858133087,0.409054415636696,0.718509505435886 
 12/26  17:00:00,1.45734487072402,6.68747303282734,0.000000000000000E+000,5.86614618687689,0.000000000000000E+000,0.161514273520283,0.161514273520283,0.161514273520283,0.362235901924209,7.892197373327849E-002,0.353721026385214,0.483839681471435,0.788001074858428 
 12/26  18:00:00,2.01066457841838,7.82894765176869,0.000000000000000E+000,6.85236352603627,0.000000000000000E+000,0.188668076373640,0.188668076373640,0.188668076373640,0.633912849265593,0.138113458586428,0.445070293491817,0.587787887011303,0.936098639892107 
 12/26  19:00:00,2.25618086511286,6.72906411994791,0.000000000000000E+000,5.61385811781126,0.000000000000000E+000,0.154567954268279,0.154567954268279,0.154567954268279,0.835928985149814,0.182127627489235,0.398284023104866,0.638160237411070,1.07125098396346 
 12/26  20:00:00,2.09369350985587,6.67177135024017,0.000000000000000E+000,5.53302163818613,0.000000000000000E+000,0.152342260454204,0.152342260454204,0.152342260454204,0.780200436295569,0.169985796584278,0.315346148810717,0.658706854021501,1.09337948990296 
 12/26  21:00:00,1.99765238599954,6.79767332997817,0.000000000000000E+000,5.73722674463592,0.000000000000000E+000,0.157964697803473,0.157964697803473,0.157964697803473,0.710539708431312,0.154808498846700,0.275875148663200,0.681352318565255,1.01351659536609 
 12/26  22:00:00,1.83353805505382,6.88201558655737,0.000000000000000E+000,5.92123490824294,0.000000000000000E+000,0.163031046973781,0.163031046973781,0.163031046973781,0.599082443537010,0.130524800611257,0.258342489697899,0.665445260544277,0.914946330127612 
 12/26  23:00:00,1.51331644194602,7.02461177400659,0.000000000000000E+000,6.22890687328601,0.000000000000000E+000,0.171502266805919,0.171502266805919,0.171502266805919,0.445828808798481,9.713473830347846E-002,0.205881020852975,0.575857593495570,0.756041146222244 
 12/26  24:00:00,1.21475596235266,7.13936334501494,0.000000000000000E+000,6.52091670556175,0.000000000000000E+000,0.179542256676322,0.179542256676322,0.179542256676322,0.313473400778520,6.829786713824999E-002,0.135920890493347,0.500409533576620,0.583979574830614 
 12/27  01:00:00,0.901294102562075,7.28716387377835,0.000000000000000E+000,6.85607697638616,0.000000000000000E+000,0.188770319859638,0.188770319859638,0.188770319859638,0.160219766039990,3.490778661770695E-002,8.636931076758889E-002,0.413914905587548,0.402577384999109 
 12/27  02:00:00,0.786487682459493,7.51038399739720,0.000000000000000E+000,7.16430826788397,0.000000000000000E+000,0.197256939786339,0.197256939786339,0.197256939786339,9.752508588428629E-002,2.124823140282152E-002,7.223881327716383E-002,0.381106598419282,0.319825978310603 
 12/27  03:00:00,0.732076272273058,7.66682128489065,0.000000000000000E+000,7.34408308381246,0.000000000000000E+000,0.202206730989443,0.202206730989443,0.202206730989443,6.269468015570399E-002,1.365957342765000E-002,5.971530281942931E-002,0.376687971191233,0.296792794817060 
 12/27  04:00:00,0.725081054192646,7.86928228323554,0.000000000000000E+000,7.54062225467617,0.000000000000000E+000,0.207618099951121,0.207618099951121,0.207618099951121,6.269468015570399E-002,1.365957342765000E-002,5.261106845099969E-002,0.371385618517571,0.303079836228022 
 12/27  05:00:00,0.724665138929381,8.04612423756135,0.000000000000000E+000,7.65221574769112,0.000000000000000E+000,0.210690635373818,0.210690635373818,0.210690635373818,6.269468015570399E-002,1.365957342765000E-002,6.315175921409334E-002,0.357356477068514,0.369294592728079 
 12/27  06:00:00,0.786427652189221,8.30230337315077,0.000000000000000E+000,7.61677830824113,0.000000000000000E+000,0.209714926261593,0.209714926261593,0.209714926261593,6.966075294212971E-002,1.517730320140785E-002,7.598154876300982E-002,0.398781107331481,0.658057933941115 
 12/27  07:00:00,0.990272007518628,8.65651344242710,0.000000000000000E+000,7.42699542485756,0.000000000000000E+000,0.204489580087157,0.204489580087157,0.204489580087157,0.146287587029976,3.187233799785000E-002,0.129758134509170,0.460752354204875,1.19778244879676 
 12/27  08:00:00,1.31431177414885,9.38730862430859,0.000000000000000E+000,8.00507953629273,0.000000000000000E+000,0.220406134553689,0.220406134553689,0.220406134553689,0.299541221768505,6.526240030562848E-002,0.207406094963531,0.489583896867899,1.34850766849992 
 12/27  09:00:00,1.26548157479982,8.94665251434762,0.000000000000000E+000,7.60693622121069,0.000000000000000E+000,0.209443941276561,0.209443941276561,0.209443941276561,0.292575174059952,6.374467599570000E-002,0.268690864190452,0.413914905587548,1.31120678074383 
 12/27  10:00:00,1.10578221142239,8.88942310618655,0.000000000000000E+000,7.67194438681946,0.000000000000000E+000,0.211233829613247,0.211233829613247,0.211233829613247,0.160219766039990,3.490778661770695E-002,0.330033759705594,0.352275055756258,1.19321481890764 
 12/27  11:00:00,1.12957019941375,10.0063701610260,0.000000000000000E+000,8.92843083944157,0.000000000000000E+000,0.245829028934623,0.245829028934623,0.245829028934623,0.132355408019962,2.883687116522848E-002,0.344876895795482,0.360559981808849,1.05310477435973 
 12/27  12:00:00,1.09453985581571,8.01323847848660,0.000000000000000E+000,7.06218318087855,0.000000000000000E+000,0.194445100682707,0.194445100682707,0.194445100682707,0.132355408019962,2.883687116522848E-002,0.361120014768658,0.360670447489552,0.926213141759798 
 12/27  13:00:00,1.06104410661139,7.25621395818869,0.000000000000000E+000,6.40311262249355,0.000000000000000E+000,0.176298723309042,0.176298723309042,0.176298723309042,0.132355408019962,2.883687116522848E-002,0.351846255376571,0.354594835050983,0.828677654141385 
 12/27  14:00:00,1.05204080927920,7.66136689793786,0.000000000000000E+000,6.86557942328751,0.000000000000000E+000,0.189031953436273,0.189031953436273,0.189031953436273,0.132355408019962,2.883687116522848E-002,0.317848037359318,0.366856525608822,0.770519235884007 
 12/27  15:00:00,1.06900006572281,7.76972485499438,0.000000000000000E+000,7.03047658576582,0.000000000000000E+000,0.193572113970087,0.193572113970087,0.193572113970087,0.146287587029976,3.187233799785000E-002,0.292642405135342,0.387513607899952,0.712557217860788 
 12/27  16:00:00,1.18032141106108,8.20265881878183,0.000000000000000E+000,7.45500352998505,0.000000000000000E+000,0.205260735221760,0.205260735221760,0.205260735221760,0.202016219477126,4.401416890280695E-002,0.302863858133087,0.409054415636696,0.719480555839326 
 12/27  17:00:00,1.51139692874059,8.65172513827121,0.000000000000000E+000,7.82929945572355,0.000000000000000E+000,0.215566331536850,0.215566331536850,0.215566331536850,0.362235901924209,7.892197373327849E-002,0.353721026385214,0.483839681471435,0.789099911455641 
 12/27  18:00:00,2.08231990010210,10.4325864617367,0.000000000000000E+000,9.45486163906893,0.000000000000000E+000,0.260323398057358,0.260323398057358,0.260323398057358,0.633912849265593,0.138113458586428,0.445070293491817,0.587787887011303,0.937239336827450 
 12/27  19:00:00,2.32691522867605,9.29912819078202,0.000000000000000E+000,8.18290732970793,0.000000000000000E+000,0.225302317831464,0.225302317831464,0.225302317831464,0.835928985149814,0.182127627489235,0.398284023104866,0.638160237411070,1.07226584290092 
 12/27  20:00:00,2.16238668771474,9.16725851077436,0.000000000000000E+000,8.02793564534129,0.000000000000000E+000,0.221035438313070,0.221035438313070,0.221035438313070,0.780200436295569,0.169985796584278,0.315346148810717,0.658706854021501,1.09395264328200 
 12/27  21:00:00,2.07125465911466,9.47136358973014,0.000000000000000E+000,8.41043750408956,0.000000000000000E+000,0.231566970918597,0.231566970918597,0.231566970918597,0.710539708431312,0.154808498846700,0.275875148663200,0.681352318565255,1.01399609566443 
 12/27  22:00:00,1.91273832753440,9.75865194161861,0.000000000000000E+000,8.79776319447656,0.000000000000000E+000,0.242231319454361,0.242231319454361,0.242231319454361,0.599082443537010,0.130524800611257,0.258342489697899,0.665445260544277,0.915054398955247 
 12/27  23:00:00,1.59040969788850,9.82438256944179,0.000000000000000E+000,9.02890900018231,0.000000000000000E+000,0.248595522748399,0.248595522748399,0.248595522748399,0.445828808798481,9.713473830347846E-002,0.205881020852975,0.575857593495570,0.755809814761151 
 12/27  24:00:00,1.29643671929847,10.1051116534217,0.000000000000000E+000,9.48753538548101,0.000000000000000E+000,0.261223013622129,0.261223013622129,0.261223013622129,0.313473400778520,6.829786713824999E-002,0.135920890493347,0.500409533576620,0.583109203318162 
 12/28  01:00:00,0.996027252744115,10.7267489594866,0.000000000000000E+000,10.2967543580136,0.000000000000000E+000,0.283503470041678,0.283503470041678,0.283503470041678,0.160219766039990,3.490778661770695E-002,8.636931076758889E-002,0.413914905587548,0.401485089079984 
 12/28  02:00:00,0.897981594326845,11.5585319980634,0.000000000000000E+000,11.2137310941491,0.000000000000000E+000,0.308750851653692,0.308750851653692,0.308750851653692,9.752508588428629E-002,2.124823140282152E-002,7.223881327716383E-002,0.381106598419282,0.318551152711646 
 12/28  03:00:00,0.848921973769916,11.9089422235957,0.000000000000000E+000,11.5878811788624,0.000000000000000E+000,0.319052432486303,0.319052432486303,0.319052432486303,6.269468015570399E-002,1.365957342765000E-002,5.971530281942931E-002,0.376687971191233,0.295115638472219 
 12/28  04:00:00,0.847006408972271,12.2958627524919,0.000000000000000E+000,11.9689117143956,0.000000000000000E+000,0.329543454730747,0.329543454730747,0.329543454730747,6.269468015570399E-002,1.365957342765000E-002,5.261106845099969E-002,0.371385618517571,0.301370845764903 
 12/28  05:00:00,0.851784215325877,12.6612336495245,0.000000000000000E+000,12.2691394970895,0.000000000000000E+000,0.337809711770314,0.337809711770314,0.337809711770314,6.269468015570399E-002,1.365957342765000E-002,6.315175921409334E-002,0.357356477068514,0.367480255292852 
 12/28  06:00:00,0.924144779847796,13.3029604611914,0.000000000000000E+000,12.6186198524842,0.000000000000000E+000,0.347432053920168,0.347432053920168,0.347432053920168,6.966075294212971E-002,1.517730320140785E-002,7.598154876300982E-002,0.398781107331481,0.656873477738651 
 12/28  07:00:00,1.15693566400387,14.7096403857539,0.000000000000000E+000,13.4801655359132,0.000000000000000E+000,0.371153236572393,0.371153236572393,0.371153236572393,0.146287587029976,3.187233799785000E-002,0.129758134509170,0.460752354204875,1.19773928106792 
 12/28  08:00:00,1.44510747882988,14.1376828260770,0.000000000000000E+000,12.7555372361080,0.000000000000000E+000,0.351201839234719,0.351201839234719,0.351201839234719,0.299541221768505,6.526240030562848E-002,0.207406094963531,0.489583896867899,1.34842417045305 
 12/28  09:00:00,1.40347798889377,13.9575891936737,0.000000000000000E+000,12.6189213584764,0.000000000000000E+000,0.347440355370515,0.347440355370515,0.347440355370515,0.292575174059952,6.374467599570000E-002,0.268690864190452,0.413914905587548,1.31015832280422 
 12/28  10:00:00,1.22985638302836,13.3953323981550,0.000000000000000E+000,12.1782781788285,0.000000000000000E+000,0.335308001219211,0.335308001219211,0.335308001219211,0.160219766039990,3.490778661770695E-002,0.330033759705594,0.352275055756258,1.19279031886707 
 12/28  11:00:00,1.25157114999987,14.4365340733683,0.000000000000000E+000,13.3594659144082,0.000000000000000E+000,0.367829979520743,0.367829979520743,0.367829979520743,0.132355408019962,2.883687116522848E-002,0.344876895795482,0.360559981808849,1.05223361173540 
 12/28  12:00:00,1.21690085625189,12.4558363633791,0.000000000000000E+000,11.5062951499733,0.000000000000000E+000,0.316806101118886,0.316806101118886,0.316806101118886,0.132355408019962,2.883687116522848E-002,0.361120014768658,0.360670447489552,0.924699057557490 
 12/28  13:00:00,1.18695542881677,11.8278101277134,0.000000000000000E+000,10.9761711302112,0.000000000000000E+000,0.302210045514429,0.302210045514429,0.302210045514429,0.132355408019962,2.883687116522848E-002,0.351846255376571,0.354594835050983,0.827215315948423 
 12/28  14:00:00,1.15608515725196,11.4381974725828,0.000000000000000E+000,10.6444364977977,0.000000000000000E+000,0.293076301409034,0.293076301409034,0.293076301409034,0.132355408019962,2.883687116522848E-002,0.317848037359318,0.366856525608822,0.768492736018747 
 12/28  15:00:00,1.15506321954433,10.8934258417115,0.000000000000000E+000,10.1562625031159,0.000000000000000E+000,0.279635267791610,0.279635267791610,0.279635267791610,0.146287587029976,3.187233799785000E-002,0.292642405135342,0.387513607899952,0.710472287227867 
 12/28  16:00:00,1.25504699292170,10.9150334520074,0.000000000000000E+000,10.1690124998412,0.000000000000000E+000,0.279986317082383,0.279986317082383,0.279986317082383,0.202016219477126,4.401416890280695E-002,0.302863858133087,0.409054415636696,0.717846219208649 
 12/28  17:00:00,1.57978330330478,11.1345565174229,0.000000000000000E+000,10.3130704664242,0.000000000000000E+000,0.283952706101041,0.283952706101041,0.283952706101041,0.362235901924209,7.892197373327849E-002,0.353721026385214,0.483839681471435,0.788160279906644 
 12/28  18:00:00,2.15542780116826,13.0875721583563,0.000000000000000E+000,12.1101169655646,0.000000000000000E+000,0.333431299123515,0.333431299123515,0.333431299123515,0.633912849265593,0.138113458586428,0.445070293491817,0.587787887011303,0.936969706951296 
 12/28  19:00:00,2.40015467143486,11.9589203323653,0.000000000000000E+000,10.8429402079454,0.000000000000000E+000,0.298541760590276,0.298541760590276,0.298541760590276,0.835928985149814,0.182127627489235,0.398284023104866,0.638160237411070,1.07202510624671 
 12/28  20:00:00,2.25891082128759,12.6736810451909,0.000000000000000E+000,11.5336609645892,0.000000000000000E+000,0.317559571885924,0.317559571885924,0.317559571885924,0.780200436295569,0.169985796584278,0.315346148810717,0.658706854021501,1.09464985845066 
 12/28  21:00:00,2.16868643313763,13.0094621720316,0.000000000000000E+000,11.9491280309904,0.000000000000000E+000,0.328998744941569,0.328998744941569,0.328998744941569,0.710539708431312,0.154808498846700,0.275875148663200,0.681352318565255,1.01340415106498 
 12/28  22:00:00,2.03177916605159,14.0818037951134,0.000000000000000E+000,13.1212879562834,0.000000000000000E+000,0.361272157971542,0.361272157971542,0.361272157971542,0.599082443537010,0.130524800611257,0.258342489697899,0.665445260544277,0.914681490643138 
 12/28  23:00:00,1.70491825071482,13.9822660114160,0.000000000000000E+000,13.1878226112603,0.000000000000000E+000,0.363104075574714,0.363104075574714,0.363104075574714,0.445828808798481,9.713473830347846E-002,0.205881020852975,0.575857593495570,0.754779645657389 
 12/28  24:00:00,1.40886040070963,14.1863138219791,0.000000000000000E+000,13.5707271409263,0.000000000000000E+000,0.373646695033292,0.373646695033292,0.373646695033292,0.313473400778520,6.829786713824999E-002,0.135920890493347,0.500409533576620,0.581119616430199 
 12/29  01:00:00,1.09638238304326,14.3695184665429,0.000000000000000E+000,13.9416202395664,0.000000000000000E+000,0.383858600340823,0.383858600340823,0.383858600340823,0.160219766039990,3.490778661770695E-002,8.636931076758889E-002,0.413914905587548,0.399388714583380 
 12/29  02:00:00,0.983619677717165,14.6664746248864,0.000000000000000E+000,14.3240785908890,0.000000000000000E+000,0.394388935044012,0.394388935044012,0.394388935044012,9.752508588428629E-002,2.124823140282152E-002,7.223881327716383E-002,0.381106598419282,0.316146282794746 
 12/29  03:00:00,0.928819197769008,14.8085330537795,0.000000000000000E+000,14.4897225188815,0.000000000000000E+000,0.398949656485392,0.398949656485392,0.398949656485392,6.269468015570399E-002,1.365957342765000E-002,5.971530281942931E-002,0.376687971191233,0.292865128636790 
 12/29  04:00:00,0.915460479240864,14.7797831047661,0.000000000000000E+000,14.4551414111900,0.000000000000000E+000,0.397997524999337,0.397997524999337,0.397997524999337,6.269468015570399E-002,1.365957342765000E-002,5.261106845099969E-002,0.371385618517571,0.299061501244648 
 12/29  05:00:00,0.905376042212063,14.6056621859057,0.000000000000000E+000,14.2155773201014,0.000000000000000E+000,0.391401538656503,0.391401538656503,0.391401538656503,6.269468015570399E-002,1.365957342765000E-002,6.315175921409334E-002,0.357356477068514,0.365470968662097 
 12/29  06:00:00,0.959001780851180,14.5676854612611,0.000000000000000E+000,13.8846148575404,0.000000000000000E+000,0.382289054923552,0.382289054923552,0.382289054923552,6.966075294212971E-002,1.517730320140785E-002,7.598154876300982E-002,0.398781107331481,0.655603472752136 
 12/29  07:00:00,1.17918835992703,15.5179830528021,0.000000000000000E+000,14.2883762561937,0.000000000000000E+000,0.393405932495561,0.393405932495561,0.393405932495561,0.146287587029976,3.187233799785000E-002,0.129758134509170,0.460752354204875,1.19787122783558 
 12/29  08:00:00,1.44968061860583,14.3043907048479,0.000000000000000E+000,12.9216321939965,0.000000000000000E+000,0.355774979010667,0.355774979010667,0.355774979010667,0.299541221768505,6.526240030562848E-002,0.207406094963531,0.489583896867899,1.34903709133543 
 12/29  09:00:00,1.40259045938142,13.9269827061131,0.000000000000000E+000,12.5866865735801,0.000000000000000E+000,0.346552825858167,0.346552825858167,0.346552825858167,0.292575174059952,6.374467599570000E-002,0.268690864190452,0.413914905587548,1.31178662013990 
 12/29  10:00:00,1.23270565687391,13.5001466981775,0.000000000000000E+000,12.2817628835556,0.000000000000000E+000,0.338157275064768,0.338157275064768,0.338157275064768,0.160219766039990,3.490778661770695E-002,0.330033759705594,0.352275055756258,1.19411991416237 
 12/29  11:00:00,1.25131832058236,14.4284542639863,0.000000000000000E+000,13.3502832317195,0.000000000000000E+000,0.367577150103238,0.367577150103238,0.367577150103238,0.132355408019962,2.883687116522848E-002,0.344876895795482,0.360559981808849,1.05333648504209 
 12/29  12:00:00,1.21908830044002,12.5363678058302,0.000000000000000E+000,11.5857424155529,0.000000000000000E+000,0.318993545307024,0.318993545307024,0.318993545307024,0.132355408019962,2.883687116522848E-002,0.361120014768658,0.360670447489552,0.925783234429059 
 12/29  13:00:00,1.17311863445527,11.3260995986090,0.000000000000000E+000,10.4736232332779,0.000000000000000E+000,0.288373251152927,0.288373251152927,0.288373251152927,0.132355408019962,2.883687116522848E-002,0.351846255376571,0.354594835050983,0.828052683777337 
 12/29  14:00:00,1.14197407015800,10.9265585050359,0.000000000000000E+000,10.1319263775170,0.000000000000000E+000,0.278965214315071,0.278965214315071,0.278965214315071,0.132355408019962,2.883687116522848E-002,0.317848037359318,0.366856525608822,0.769363888752602 
 12/29  15:00:00,1.13297485638232,10.0920771235375,0.000000000000000E+000,9.35402029558189,0.000000000000000E+000,0.257546904629602,0.257546904629602,0.257546904629602,0.146287587029976,3.187233799785000E-002,0.292642405135342,0.387513607899952,0.711365776587827 
 12/29  16:00:00,1.24322301614863,10.4862376744205,0.000000000000000E+000,9.73956948685363,0.000000000000000E+000,0.268162340309315,0.268162340309315,0.268162340309315,0.202016219477126,4.401416890280695E-002,0.302863858133087,0.409054415636696,0.718493454609437 
 12/29  17:00:00,1.55889978396202,10.3770590902130,0.000000000000000E+000,9.55458779680601,0.000000000000000E+000,0.263069186758279,0.263069186758279,0.263069186758279,0.362235901924209,7.892197373327849E-002,0.353721026385214,0.483839681471435,0.789145522314988 
 12/29  18:00:00,2.12591285970725,12.0168572498465,0.000000000000000E+000,11.0381438356749,0.000000000000000E+000,0.303916357662505,0.303916357662505,0.303916357662505,0.633912849265593,0.138113458586428,0.445070293491817,0.587787887011303,0.938227928331264 
 12/29  19:00:00,2.36291590075995,10.6082533610038,0.000000000000000E+000,9.49044009859031,0.000000000000000E+000,0.261302989915369,0.261302989915369,0.261302989915369,0.835928985149814,0.182127627489235,0.398284023104866,0.638160237411070,1.07385824424029 
 12/29  20:00:00,2.20485006020939,10.7115913539711,0.000000000000000E+000,9.57019160335849,0.000000000000000E+000,0.263498810807729,0.263498810807729,0.263498810807729,0.780200436295569,0.169985796584278,0.315346148810717,0.658706854021501,1.09602952846156 
 12/29  21:00:00,2.10935798530072,10.8568848663139,0.000000000000000E+000,9.79433799004629,0.000000000000000E+000,0.269670297104655,0.269670297104655,0.269670297104655,0.710539708431312,0.154808498846700,0.275875148663200,0.681352318565255,1.01561688629152 
 12/29  22:00:00,1.95260828530867,11.2080910293610,0.000000000000000E+000,10.2458271684577,0.000000000000000E+000,0.282101277228630,0.282101277228630,0.282101277228630,0.599082443537010,0.130524800611257,0.258342489697899,0.665445260544277,0.916429512716487 
 12/29  23:00:00,1.63922238306981,11.5978311612846,0.000000000000000E+000,10.8017699418599,0.000000000000000E+000,0.297408207929704,0.297408207929704,0.297408207929704,0.445828808798481,9.713473830347846E-002,0.205881020852975,0.575857593495570,0.756397464926391 
 12/29  24:00:00,1.35185141197545,12.1176110673523,0.000000000000000E+000,11.5001791045712,0.000000000000000E+000,0.316637706299107,0.316637706299107,0.316637706299107,0.313473400778520,6.829786713824999E-002,0.135920890493347,0.500409533576620,0.582964898158540 
 12/30  01:00:00,1.04961404541345,12.4493720522539,0.000000000000000E+000,12.0042551052159,0.000000000000000E+000,0.330516574375267,0.330516574375267,0.330516574375267,0.160219766039990,3.490778661770695E-002,9.294299910333617E-002,0.413914905587548,0.416607434644839 
 12/30  02:00:00,0.930827548678543,12.6151285265994,0.000000000000000E+000,12.2633307823223,0.000000000000000E+000,0.337649778772429,0.337649778772429,0.337649778772429,9.752508588428629E-002,2.124823140282152E-002,7.618584051012475E-002,0.381106598419282,0.325547993074411 
 12/30  03:00:00,0.882661535374752,13.0443155166790,0.000000000000000E+000,12.7184517351230,0.000000000000000E+000,0.350180753574915,0.350180753574915,0.350180753574915,6.269468015570399E-002,1.365957342765000E-002,6.232654333565033E-002,0.376687971191233,0.299918375294839 
 12/30  04:00:00,0.871698308865661,13.1486604044124,0.000000000000000E+000,12.8161224564510,0.000000000000000E+000,0.352869949359839,0.352869949359839,0.352869949359839,6.269468015570399E-002,1.365957342765000E-002,5.397647371529803E-002,0.371385618517571,0.306957755630030 
 12/30  05:00:00,0.872669931205242,13.3356886782101,0.000000000000000E+000,12.9306863583873,0.000000000000000E+000,0.356024269897280,0.356024269897280,0.356024269897280,6.269468015570399E-002,1.365957342765000E-002,6.582291696649339E-002,0.357356477068514,0.380388422680659 
 12/30  06:00:00,0.924602421675896,13.2106686219642,0.000000000000000E+000,12.4864505861364,0.000000000000000E+000,0.343792999870741,0.343792999870741,0.343792999870741,6.966075294212971E-002,1.517730320140785E-002,8.007824464053613E-002,0.398781107331481,0.696750904859289 
 12/30  07:00:00,1.13334844981047,13.5604471216833,0.000000000000000E+000,12.2375700669909,0.000000000000000E+000,0.336940501661088,0.336940501661088,0.336940501661088,0.146287587029976,3.187233799785000E-002,0.140383655227083,0.460752354204875,1.29114148591963 
 12/30  08:00:00,1.46817752879231,14.3220384736478,0.000000000000000E+000,12.8248595537707,0.000000000000000E+000,0.353110510348488,0.353110510348488,0.353110510348488,0.299541221768505,6.526240030562848E-002,0.228567473812190,0.489583896867899,1.46345750036115 
 12/30  09:00:00,1.43356342450532,13.9932821417687,0.000000000000000E+000,12.5335014294949,0.000000000000000E+000,0.345088464140039,0.345088464140039,0.345088464140039,0.292575174059952,6.374467599570000E-002,0.301128191032485,0.413914905587548,1.43127119988074 
 12/30  10:00:00,1.28354873625138,13.8210640522961,0.000000000000000E+000,12.4928522952742,0.000000000000000E+000,0.343969259951507,0.343969259951507,0.343969259951507,0.160219766039990,3.490778661770695E-002,0.375064854196324,0.352275055756258,1.30394785656243 
 12/30  11:00:00,1.30641244732349,14.6746781192894,0.000000000000000E+000,13.5020216367928,0.000000000000000E+000,0.371755006822079,0.371755006822079,0.371755006822079,0.132355408019962,2.883687116522848E-002,0.395793165817765,0.360559981808849,1.14782193527187 
 12/30  12:00:00,1.28443805045434,13.0819912500573,0.000000000000000E+000,12.0528479065026,0.000000000000000E+000,0.331854493811319,0.331854493811319,0.331854493811319,0.132355408019962,2.883687116522848E-002,0.413608816278677,0.360670447489552,1.00430118770640 
 12/30  13:00:00,1.24777096742549,12.3687362742660,0.000000000000000E+000,11.4485083167645,0.000000000000000E+000,0.315215039783655,0.315215039783655,0.315215039783655,0.132355408019962,2.883687116522848E-002,0.399656799716067,0.354594835050983,0.895804275947731 
 12/30  14:00:00,1.20824891212508,11.8092499813266,0.000000000000000E+000,10.9559026943200,0.000000000000000E+000,0.301651988897006,0.301651988897006,0.301651988897006,0.132355408019962,2.883687116522848E-002,0.361436104744461,0.366856525608822,0.828079048240236 
 12/30  15:00:00,1.19826252562090,11.0950931491426,0.000000000000000E+000,10.3042180643050,0.000000000000000E+000,0.283708970392511,0.283708970392511,0.283708970392511,0.146287587029976,3.187233799785000E-002,0.331768008611008,0.387513607899952,0.764184033469793 
 12/30  16:00:00,1.30013951707661,11.2602272517951,0.000000000000000E+000,10.4607874085334,0.000000000000000E+000,0.288019838734859,0.288019838734859,0.288019838734859,0.202016219477126,4.401416890280695E-002,0.339922860635529,0.409054415636696,0.771265110304300 
 12/30  17:00:00,1.61145304408803,11.0455856637779,0.000000000000000E+000,10.1587769546674,0.000000000000000E+000,0.279704498902240,0.279704498902240,0.279704498902240,0.362235901924209,7.892197373327849E-002,0.389638974367272,0.483839681471435,0.853482938018451 
 12/30  18:00:00,2.16888104927664,12.3706340511021,0.000000000000000E+000,11.3147628854440,0.000000000000000E+000,0.311532588735177,0.311532588735177,0.311532588735177,0.633912849265593,0.138113458586428,0.480422251988538,0.587787887011303,1.01538567981774 
 12/30  19:00:00,2.40214402306635,10.8870658007000,0.000000000000000E+000,9.66905225322470,0.000000000000000E+000,0.266220769233962,0.266220769233962,0.266220769233962,0.835928985149814,0.182127627489235,0.432594366092666,0.638160237411070,1.17405852930209 
 12/30  20:00:00,2.23793626691886,10.7812459119244,0.000000000000000E+000,9.52811253835866,0.000000000000000E+000,0.262340235927841,0.262340235927841,0.262340235927841,0.780200436295569,0.169985796584278,0.349590930400065,0.658706854021501,1.20776315141469 
 12/30  21:00:00,2.13953281258439,10.7930292791385,0.000000000000000E+000,9.62434116744669,0.000000000000000E+000,0.264989726176444,0.264989726176444,0.264989726176444,0.710539708431312,0.154808498846700,0.310730546875078,0.681352318565255,1.12175812171561 
 12/30  22:00:00,1.96983203347102,10.6299083444096,0.000000000000000E+000,9.57815754825813,0.000000000000000E+000,0.263718139437187,0.263718139437187,0.263718139437187,0.599082443537010,0.130524800611257,0.293949375651685,0.665445260544277,1.00591644796466 
 12/30  23:00:00,1.63905530841327,10.6342580377570,0.000000000000000E+000,9.76810071410468,0.000000000000000E+000,0.268947898714321,0.268947898714321,0.268947898714321,0.445828808798481,9.713473830347846E-002,0.234174255411816,0.575857593495570,0.826493569154010 
 12/30  24:00:00,1.32099050424391,10.4762706954034,0.000000000000000E+000,9.81509990435681,0.000000000000000E+000,0.270241940803930,0.270241940803930,0.270241940803930,0.313473400778520,6.829786713824999E-002,0.151455748256992,0.500409533576620,0.626703726424027 
 12/31  01:00:00,0.992256815177314,10.3666308277219,0.000000000000000E+000,9.92105905011750,0.000000000000000E+000,0.273159344139130,0.273159344139130,0.273159344139130,0.160219766039990,3.490778661770695E-002,9.294299910333617E-002,0.413914905587548,0.417062265211290 
 12/31  02:00:00,0.868975997088064,10.3694178672300,0.000000000000000E+000,10.0169024289214,0.000000000000000E+000,0.275798227181949,0.275798227181949,0.275798227181949,9.752508588428629E-002,2.124823140282152E-002,7.618584051012475E-002,0.381106598419282,0.326265687105941 
 12/31  03:00:00,0.809305873212386,10.3809847873587,0.000000000000000E+000,10.0541978057292,0.000000000000000E+000,0.276825091412549,0.276825091412549,0.276825091412549,6.269468015570399E-002,1.365957342765000E-002,6.232654333565033E-002,0.376687971191233,0.300841575368382 
 12/31  04:00:00,0.796294447496090,10.4108816060450,0.000000000000000E+000,10.0774785941588,0.000000000000000E+000,0.277466087990267,0.277466087990267,0.277466087990267,6.269468015570399E-002,1.365957342765000E-002,5.397647371529803E-002,0.371385618517571,0.307822819554856 
 12/31  05:00:00,0.801652912921592,10.7578730943035,0.000000000000000E+000,10.3513712184429,0.000000000000000E+000,0.285007251613633,0.285007251613633,0.285007251613633,6.269468015570399E-002,1.365957342765000E-002,6.582291696649339E-002,0.357356477068514,0.381887978718422 
 12/31  06:00:00,0.865242592894087,11.0571246637366,0.000000000000000E+000,10.3305207994210,0.000000000000000E+000,0.284433171088933,0.284433171088933,0.284433171088933,6.966075294212971E-002,1.517730320140785E-002,8.007824464053613E-002,0.398781107331481,0.699136733347028 
 12/31  07:00:00,1.07535712988945,11.4579053252831,0.000000000000000E+000,10.1313440795771,0.000000000000000E+000,0.278949181740064,0.278949181740064,0.278949181740064,0.146287587029976,3.187233799785000E-002,0.140383655227083,0.460752354204875,1.29482567693326 
 12/31  08:00:00,1.41069209403118,12.2379197864862,0.000000000000000E+000,10.7370071517807,0.000000000000000E+000,0.295625075587352,0.295625075587352,0.295625075587352,0.299541221768505,6.526240030562848E-002,0.228567473812190,0.489583896867899,1.46719121518950 
 12/31  09:00:00,1.37074185052015,11.7153862958648,0.000000000000000E+000,10.2518421763858,0.000000000000000E+000,0.282266890154862,0.282266890154862,0.282266890154862,0.292575174059952,6.374467599570000E-002,0.301128191032485,0.413914905587548,1.43503460708594 
 12/31  10:00:00,1.22408110222030,11.6646908437303,0.000000000000000E+000,10.3330070567652,0.000000000000000E+000,0.284501625920427,0.284501625920427,0.284501625920427,0.160219766039990,3.490778661770695E-002,0.375064854196324,0.352275055756258,1.30741988650562 
 12/31  11:00:00,1.24636792435574,12.4972345490838,0.000000000000000E+000,11.3212239786476,0.000000000000000E+000,0.311710483854338,0.311710483854338,0.311710483854338,0.132355408019962,2.883687116522848E-002,0.395793165817765,0.360559981808849,1.15117602321139 
 12/31  12:00:00,1.21318623217168,10.4972503617212,0.000000000000000E+000,9.46500490651931,0.000000000000000E+000,0.260602675528662,0.260602675528662,0.260602675528662,0.132355408019962,2.883687116522848E-002,0.413608816278677,0.360670447489552,1.00740329935360 
 12/31  13:00:00,1.16472691570671,9.35572772128463,0.000000000000000E+000,8.43237521152660,0.000000000000000E+000,0.232170988064867,0.232170988064867,0.232170988064867,0.132355408019962,2.883687116522848E-002,0.399656799716067,0.354594835050983,0.898928828204298 
 12/31  14:00:00,1.12947620470860,8.95142972106646,0.000000000000000E+000,8.09490343295679,0.000000000000000E+000,0.222879281480527,0.222879281480527,0.222879281480527,0.132355408019962,2.883687116522848E-002,0.361436104744461,0.366856525608822,0.831258049343346 
 12/31  15:00:00,1.13950528852711,8.96395919899004,0.000000000000000E+000,8.17017421284408,0.000000000000000E+000,0.224951733298724,0.224951733298724,0.224951733298724,0.146287587029976,3.187233799785000E-002,0.331768008611008,0.387513607899952,0.767093934778196 
 12/31  16:00:00,1.23847073498268,9.02338246469531,0.000000000000000E+000,8.22099718414649,0.000000000000000E+000,0.226351056640924,0.226351056640924,0.226351056640924,0.202016219477126,4.401416890280695E-002,0.339922860635529,0.409054415636696,0.774210547591354 
 12/31  17:00:00,1.55349011723159,8.94311589842908,0.000000000000000E+000,8.05358219417771,0.000000000000000E+000,0.221741572045790,0.221741572045790,0.221741572045790,0.362235901924209,7.892197373327849E-002,0.389638974367272,0.483839681471435,0.856207933159354 
 12/31  18:00:00,2.11693573365753,10.4871866869296,0.000000000000000E+000,9.42812581923534,0.000000000000000E+000,0.259587273116071,0.259587273116071,0.259587273116071,0.633912849265593,0.138113458586428,0.480422251988538,0.587787887011303,1.01857538185395 
 12/31  19:00:00,2.35294781364319,9.10342585001524,0.000000000000000E+000,7.88226183509981,0.000000000000000E+000,0.217024559810806,0.217024559810806,0.217024559810806,0.835928985149814,0.182127627489235,0.432594366092666,0.638160237411070,1.17720899674224 
 12/31  20:00:00,2.18896095237651,9.00542106889754,0.000000000000000E+000,7.74934495087592,0.000000000000000E+000,0.213364921385492,0.213364921385492,0.213364921385492,0.780200436295569,0.169985796584278,0.349590930400065,0.658706854021501,1.21070589587054 
 12/31  21:00:00,2.09077882775927,9.02521067134259,0.000000000000000E+000,7.85361220372429,0.000000000000000E+000,0.216235741351322,0.216235741351322,0.216235741351322,0.710539708431312,0.154808498846700,0.310730546875078,0.681352318565255,1.12466847764213 
 12/31  22:00:00,1.92895921023784,9.14814001420207,0.000000000000000E+000,8.09366982509676,0.000000000000000E+000,0.222845316204011,0.222845316204011,0.222845316204011,0.599082443537010,0.130524800611257,0.293949375651685,0.665445260544277,1.00863584091847 
 12/31  23:00:00,1.59767912286246,9.13412806059521,0.000000000000000E+000,8.26533103433476,0.000000000000000E+000,0.227571713163520,0.227571713163520,0.227571713163520,0.445828808798481,9.713473830347846E-002,0.234174255411816,0.575857593495570,0.829133271762106 
 12/31  24:00:00,1.28613228907714,9.21235650290506,0.000000000000000E+000,8.54906080127903,0.000000000000000E+000,0.235383725637161,0.235383725637161,0.235383725637161,0.313473400778520,6.829786713824999E-002,0.151455748256992,0.500409533576620,0.628828637003468 
